Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922434,RINGERS CLOSE G295,2023-08-04 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
922434,RINGERS CLOSE G295,2023-08-04 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.16
922434,RINGERS CLOSE G295,2023-08-04 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.95
922434,RINGERS CLOSE G295,2023-08-04 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.06
922434,RINGERS CLOSE G295,2023-08-04 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.1
922434,RINGERS CLOSE G295,2023-08-04 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.82
922434,RINGERS CLOSE G295,2023-08-04 23:50:00+00:00,feeder,4.0,N Current (RMS),A,30.3
922434,RINGERS CLOSE G295,2023-08-04 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,19.4
922434,RINGERS CLOSE G295,2023-08-04 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,50.6
922434,RINGERS CLOSE G295,2023-08-04 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,18.1
922434,RINGERS CLOSE G295,2023-08-04 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
922434,RINGERS CLOSE G295,2023-08-04 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
922434,RINGERS CLOSE G295,2023-08-04 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
922434,RINGERS CLOSE G295,2023-08-04 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.45
922434,RINGERS CLOSE G295,2023-08-04 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.92
922434,RINGERS CLOSE G295,2023-08-04 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-04 23:50:00+00:00,feeder,3.0,N Current (RMS),A,6.0
922434,RINGERS CLOSE G295,2023-08-04 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.3
922434,RINGERS CLOSE G295,2023-08-04 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,4.5
922434,RINGERS CLOSE G295,2023-08-04 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-04 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.43
922434,RINGERS CLOSE G295,2023-08-04 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
922434,RINGERS CLOSE G295,2023-08-04 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.29
922434,RINGERS CLOSE G295,2023-08-04 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.44
922434,RINGERS CLOSE G295,2023-08-04 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.76
922434,RINGERS CLOSE G295,2023-08-04 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.88
922434,RINGERS CLOSE G295,2023-08-04 23:50:00+00:00,feeder,2.0,N Current (RMS),A,27.7
922434,RINGERS CLOSE G295,2023-08-04 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,25.4
922434,RINGERS CLOSE G295,2023-08-04 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.9
922434,RINGERS CLOSE G295,2023-08-04 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,46.3
922434,RINGERS CLOSE G295,2023-08-04 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
922434,RINGERS CLOSE G295,2023-08-04 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
922434,RINGERS CLOSE G295,2023-08-04 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
922434,RINGERS CLOSE G295,2023-08-04 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.2
922434,RINGERS CLOSE G295,2023-08-04 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.8
922434,RINGERS CLOSE G295,2023-08-04 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.27
922434,RINGERS CLOSE G295,2023-08-04 23:50:00+00:00,feeder,1.0,N Current (RMS),A,4.8
922434,RINGERS CLOSE G295,2023-08-04 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.8
922434,RINGERS CLOSE G295,2023-08-04 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.2
922434,RINGERS CLOSE G295,2023-08-04 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.7
922434,RINGERS CLOSE G295,2023-08-04 23:50:00+00:00,transformer,,Temperature,C,26.8
922434,RINGERS CLOSE G295,2023-08-04 23:50:00+00:00,busbar,,L3 Voltage THD,%,3.55
922434,RINGERS CLOSE G295,2023-08-04 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.43
922434,RINGERS CLOSE G295,2023-08-04 23:50:00+00:00,busbar,,L2 Voltage THD,%,3.67
922434,RINGERS CLOSE G295,2023-08-04 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.21
922434,RINGERS CLOSE G295,2023-08-04 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.59
922434,RINGERS CLOSE G295,2023-08-04 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.72
922434,RINGERS CLOSE G295,2023-08-04 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
922434,RINGERS CLOSE G295,2023-08-04 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
922434,RINGERS CLOSE G295,2023-08-04 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
922434,RINGERS CLOSE G295,2023-08-04 23:50:00+00:00,busbar,,L3 Active Power,kW,12.34
922434,RINGERS CLOSE G295,2023-08-04 23:50:00+00:00,busbar,,L2 Active Power,kW,16.03
922434,RINGERS CLOSE G295,2023-08-04 23:50:00+00:00,busbar,,L1 Active Power,kW,17.53
922434,RINGERS CLOSE G295,2023-08-04 23:50:00+00:00,busbar,,N Current (RMS),A,29.7
922434,RINGERS CLOSE G295,2023-08-04 23:50:00+00:00,busbar,,L3 Current (RMS),A,57.8
922434,RINGERS CLOSE G295,2023-08-04 23:50:00+00:00,busbar,,L2 Current (RMS),A,69.0
922434,RINGERS CLOSE G295,2023-08-04 23:50:00+00:00,busbar,,L1 Current (RMS),A,77.1
922434,RINGERS CLOSE G295,2023-08-04 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
922434,RINGERS CLOSE G295,2023-08-04 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.06
922434,RINGERS CLOSE G295,2023-08-04 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.8
922434,RINGERS CLOSE G295,2023-08-04 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.01
922434,RINGERS CLOSE G295,2023-08-04 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,17.37
922434,RINGERS CLOSE G295,2023-08-04 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.46
922434,RINGERS CLOSE G295,2023-08-04 23:40:00+00:00,feeder,4.0,N Current (RMS),A,44.1
922434,RINGERS CLOSE G295,2023-08-04 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,23.0
922434,RINGERS CLOSE G295,2023-08-04 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,70.9
922434,RINGERS CLOSE G295,2023-08-04 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,20.6
922434,RINGERS CLOSE G295,2023-08-04 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
922434,RINGERS CLOSE G295,2023-08-04 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
922434,RINGERS CLOSE G295,2023-08-04 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
922434,RINGERS CLOSE G295,2023-08-04 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.99
922434,RINGERS CLOSE G295,2023-08-04 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.21
922434,RINGERS CLOSE G295,2023-08-04 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-04 23:40:00+00:00,feeder,3.0,N Current (RMS),A,13.8
922434,RINGERS CLOSE G295,2023-08-04 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.9
922434,RINGERS CLOSE G295,2023-08-04 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.0
922434,RINGERS CLOSE G295,2023-08-04 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-04 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.55
922434,RINGERS CLOSE G295,2023-08-04 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
922434,RINGERS CLOSE G295,2023-08-04 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.16
922434,RINGERS CLOSE G295,2023-08-04 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.3
922434,RINGERS CLOSE G295,2023-08-04 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.75
922434,RINGERS CLOSE G295,2023-08-04 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.88
922434,RINGERS CLOSE G295,2023-08-04 23:40:00+00:00,feeder,2.0,N Current (RMS),A,26.9
922434,RINGERS CLOSE G295,2023-08-04 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,25.1
922434,RINGERS CLOSE G295,2023-08-04 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.8
922434,RINGERS CLOSE G295,2023-08-04 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,45.9
922434,RINGERS CLOSE G295,2023-08-04 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
922434,RINGERS CLOSE G295,2023-08-04 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
922434,RINGERS CLOSE G295,2023-08-04 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
922434,RINGERS CLOSE G295,2023-08-04 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.15
922434,RINGERS CLOSE G295,2023-08-04 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.1
922434,RINGERS CLOSE G295,2023-08-04 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.44
922434,RINGERS CLOSE G295,2023-08-04 23:40:00+00:00,feeder,1.0,N Current (RMS),A,6.2
922434,RINGERS CLOSE G295,2023-08-04 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.5
922434,RINGERS CLOSE G295,2023-08-04 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.3
922434,RINGERS CLOSE G295,2023-08-04 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.9
922434,RINGERS CLOSE G295,2023-08-04 23:40:00+00:00,transformer,,Temperature,C,26.9
922434,RINGERS CLOSE G295,2023-08-04 23:40:00+00:00,busbar,,L3 Voltage THD,%,3.53
922434,RINGERS CLOSE G295,2023-08-04 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.32
922434,RINGERS CLOSE G295,2023-08-04 23:40:00+00:00,busbar,,L2 Voltage THD,%,3.64
922434,RINGERS CLOSE G295,2023-08-04 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.81
922434,RINGERS CLOSE G295,2023-08-04 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.55
922434,RINGERS CLOSE G295,2023-08-04 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.57
922434,RINGERS CLOSE G295,2023-08-04 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
922434,RINGERS CLOSE G295,2023-08-04 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
922434,RINGERS CLOSE G295,2023-08-04 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
922434,RINGERS CLOSE G295,2023-08-04 23:40:00+00:00,busbar,,L3 Active Power,kW,14.66
922434,RINGERS CLOSE G295,2023-08-04 23:40:00+00:00,busbar,,L2 Active Power,kW,23.15
922434,RINGERS CLOSE G295,2023-08-04 23:40:00+00:00,busbar,,L1 Active Power,kW,18.9
922434,RINGERS CLOSE G295,2023-08-04 23:40:00+00:00,busbar,,N Current (RMS),A,36.0
922434,RINGERS CLOSE G295,2023-08-04 23:40:00+00:00,busbar,,L3 Current (RMS),A,67.6
922434,RINGERS CLOSE G295,2023-08-04 23:40:00+00:00,busbar,,L2 Current (RMS),A,96.0
922434,RINGERS CLOSE G295,2023-08-04 23:40:00+00:00,busbar,,L1 Current (RMS),A,81.7
922434,RINGERS CLOSE G295,2023-08-04 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
922434,RINGERS CLOSE G295,2023-08-04 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.1
922434,RINGERS CLOSE G295,2023-08-04 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.94
922434,RINGERS CLOSE G295,2023-08-04 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.97
922434,RINGERS CLOSE G295,2023-08-04 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,15.89
922434,RINGERS CLOSE G295,2023-08-04 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.83
922434,RINGERS CLOSE G295,2023-08-04 23:30:00+00:00,feeder,4.0,N Current (RMS),A,39.6
922434,RINGERS CLOSE G295,2023-08-04 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,22.2
922434,RINGERS CLOSE G295,2023-08-04 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,65.2
922434,RINGERS CLOSE G295,2023-08-04 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,17.9
922434,RINGERS CLOSE G295,2023-08-04 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
922434,RINGERS CLOSE G295,2023-08-04 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
922434,RINGERS CLOSE G295,2023-08-04 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
922434,RINGERS CLOSE G295,2023-08-04 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.85
922434,RINGERS CLOSE G295,2023-08-04 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.25
922434,RINGERS CLOSE G295,2023-08-04 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
922434,RINGERS CLOSE G295,2023-08-04 23:30:00+00:00,feeder,3.0,N Current (RMS),A,20.3
922434,RINGERS CLOSE G295,2023-08-04 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,28.7
922434,RINGERS CLOSE G295,2023-08-04 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.1
922434,RINGERS CLOSE G295,2023-08-04 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-04 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.78
922434,RINGERS CLOSE G295,2023-08-04 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
922434,RINGERS CLOSE G295,2023-08-04 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.38
922434,RINGERS CLOSE G295,2023-08-04 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.55
922434,RINGERS CLOSE G295,2023-08-04 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.62
922434,RINGERS CLOSE G295,2023-08-04 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.82
922434,RINGERS CLOSE G295,2023-08-04 23:30:00+00:00,feeder,2.0,N Current (RMS),A,26.8
922434,RINGERS CLOSE G295,2023-08-04 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,25.9
922434,RINGERS CLOSE G295,2023-08-04 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.4
922434,RINGERS CLOSE G295,2023-08-04 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,45.3
922434,RINGERS CLOSE G295,2023-08-04 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
922434,RINGERS CLOSE G295,2023-08-04 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
922434,RINGERS CLOSE G295,2023-08-04 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
922434,RINGERS CLOSE G295,2023-08-04 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.22
922434,RINGERS CLOSE G295,2023-08-04 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.05
922434,RINGERS CLOSE G295,2023-08-04 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.56
922434,RINGERS CLOSE G295,2023-08-04 23:30:00+00:00,feeder,1.0,N Current (RMS),A,4.8
922434,RINGERS CLOSE G295,2023-08-04 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.8
922434,RINGERS CLOSE G295,2023-08-04 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.8
922434,RINGERS CLOSE G295,2023-08-04 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.8
922434,RINGERS CLOSE G295,2023-08-04 23:30:00+00:00,transformer,,Temperature,C,27.0
922434,RINGERS CLOSE G295,2023-08-04 23:30:00+00:00,busbar,,L3 Voltage THD,%,3.52
922434,RINGERS CLOSE G295,2023-08-04 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.38
922434,RINGERS CLOSE G295,2023-08-04 23:30:00+00:00,busbar,,L2 Voltage THD,%,3.63
922434,RINGERS CLOSE G295,2023-08-04 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.93
922434,RINGERS CLOSE G295,2023-08-04 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.56
922434,RINGERS CLOSE G295,2023-08-04 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,251.73
922434,RINGERS CLOSE G295,2023-08-04 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
922434,RINGERS CLOSE G295,2023-08-04 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
922434,RINGERS CLOSE G295,2023-08-04 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
922434,RINGERS CLOSE G295,2023-08-04 23:30:00+00:00,busbar,,L3 Active Power,kW,17.8
922434,RINGERS CLOSE G295,2023-08-04 23:30:00+00:00,busbar,,L2 Active Power,kW,23.18
922434,RINGERS CLOSE G295,2023-08-04 23:30:00+00:00,busbar,,L1 Active Power,kW,17.31
922434,RINGERS CLOSE G295,2023-08-04 23:30:00+00:00,busbar,,N Current (RMS),A,33.6
922434,RINGERS CLOSE G295,2023-08-04 23:30:00+00:00,busbar,,L3 Current (RMS),A,78.3
922434,RINGERS CLOSE G295,2023-08-04 23:30:00+00:00,busbar,,L2 Current (RMS),A,95.3
922434,RINGERS CLOSE G295,2023-08-04 23:30:00+00:00,busbar,,L1 Current (RMS),A,75.3
922434,RINGERS CLOSE G295,2023-08-04 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
922434,RINGERS CLOSE G295,2023-08-04 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.33
922434,RINGERS CLOSE G295,2023-08-04 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.31
922434,RINGERS CLOSE G295,2023-08-04 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.39
922434,RINGERS CLOSE G295,2023-08-04 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.28
922434,RINGERS CLOSE G295,2023-08-04 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.43
922434,RINGERS CLOSE G295,2023-08-04 23:20:00+00:00,feeder,4.0,N Current (RMS),A,26.7
922434,RINGERS CLOSE G295,2023-08-04 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,23.2
922434,RINGERS CLOSE G295,2023-08-04 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,50.4
922434,RINGERS CLOSE G295,2023-08-04 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,17.3
922434,RINGERS CLOSE G295,2023-08-04 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
922434,RINGERS CLOSE G295,2023-08-04 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
922434,RINGERS CLOSE G295,2023-08-04 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
922434,RINGERS CLOSE G295,2023-08-04 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.93
922434,RINGERS CLOSE G295,2023-08-04 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.34
922434,RINGERS CLOSE G295,2023-08-04 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
922434,RINGERS CLOSE G295,2023-08-04 23:20:00+00:00,feeder,3.0,N Current (RMS),A,10.8
922434,RINGERS CLOSE G295,2023-08-04 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,8.6
922434,RINGERS CLOSE G295,2023-08-04 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.4
922434,RINGERS CLOSE G295,2023-08-04 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-04 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.78
922434,RINGERS CLOSE G295,2023-08-04 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
922434,RINGERS CLOSE G295,2023-08-04 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.62
922434,RINGERS CLOSE G295,2023-08-04 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.38
922434,RINGERS CLOSE G295,2023-08-04 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.06
922434,RINGERS CLOSE G295,2023-08-04 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.85
922434,RINGERS CLOSE G295,2023-08-04 23:20:00+00:00,feeder,2.0,N Current (RMS),A,25.8
922434,RINGERS CLOSE G295,2023-08-04 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,25.2
922434,RINGERS CLOSE G295,2023-08-04 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.1
922434,RINGERS CLOSE G295,2023-08-04 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,45.7
922434,RINGERS CLOSE G295,2023-08-04 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
922434,RINGERS CLOSE G295,2023-08-04 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
922434,RINGERS CLOSE G295,2023-08-04 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
922434,RINGERS CLOSE G295,2023-08-04 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.4
922434,RINGERS CLOSE G295,2023-08-04 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.14
922434,RINGERS CLOSE G295,2023-08-04 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.5
922434,RINGERS CLOSE G295,2023-08-04 23:20:00+00:00,feeder,1.0,N Current (RMS),A,4.5
922434,RINGERS CLOSE G295,2023-08-04 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.9
922434,RINGERS CLOSE G295,2023-08-04 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.2
922434,RINGERS CLOSE G295,2023-08-04 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.1
922434,RINGERS CLOSE G295,2023-08-04 23:20:00+00:00,transformer,,Temperature,C,27.0
922434,RINGERS CLOSE G295,2023-08-04 23:20:00+00:00,busbar,,L3 Voltage THD,%,3.48
922434,RINGERS CLOSE G295,2023-08-04 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.45
922434,RINGERS CLOSE G295,2023-08-04 23:20:00+00:00,busbar,,L2 Voltage THD,%,3.61
922434,RINGERS CLOSE G295,2023-08-04 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,252.0
922434,RINGERS CLOSE G295,2023-08-04 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.58
922434,RINGERS CLOSE G295,2023-08-04 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,251.77
922434,RINGERS CLOSE G295,2023-08-04 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
922434,RINGERS CLOSE G295,2023-08-04 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
922434,RINGERS CLOSE G295,2023-08-04 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.29
922434,RINGERS CLOSE G295,2023-08-04 23:20:00+00:00,busbar,,L3 Active Power,kW,14.3
922434,RINGERS CLOSE G295,2023-08-04 23:20:00+00:00,busbar,,L2 Active Power,kW,20.23
922434,RINGERS CLOSE G295,2023-08-04 23:20:00+00:00,busbar,,L1 Active Power,kW,17.1
922434,RINGERS CLOSE G295,2023-08-04 23:20:00+00:00,busbar,,N Current (RMS),A,28.4
922434,RINGERS CLOSE G295,2023-08-04 23:20:00+00:00,busbar,,L3 Current (RMS),A,63.1
922434,RINGERS CLOSE G295,2023-08-04 23:20:00+00:00,busbar,,L2 Current (RMS),A,83.2
922434,RINGERS CLOSE G295,2023-08-04 23:20:00+00:00,busbar,,L1 Current (RMS),A,75.3
922434,RINGERS CLOSE G295,2023-08-04 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
922434,RINGERS CLOSE G295,2023-08-04 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.9
922434,RINGERS CLOSE G295,2023-08-04 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.4
922434,RINGERS CLOSE G295,2023-08-04 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.59
922434,RINGERS CLOSE G295,2023-08-04 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.35
922434,RINGERS CLOSE G295,2023-08-04 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.16
922434,RINGERS CLOSE G295,2023-08-04 23:10:00+00:00,feeder,4.0,N Current (RMS),A,25.2
922434,RINGERS CLOSE G295,2023-08-04 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,24.9
922434,RINGERS CLOSE G295,2023-08-04 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,46.5
922434,RINGERS CLOSE G295,2023-08-04 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,20.4
922434,RINGERS CLOSE G295,2023-08-04 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
922434,RINGERS CLOSE G295,2023-08-04 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
922434,RINGERS CLOSE G295,2023-08-04 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
922434,RINGERS CLOSE G295,2023-08-04 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.07
922434,RINGERS CLOSE G295,2023-08-04 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.46
922434,RINGERS CLOSE G295,2023-08-04 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
922434,RINGERS CLOSE G295,2023-08-04 23:10:00+00:00,feeder,3.0,N Current (RMS),A,11.3
922434,RINGERS CLOSE G295,2023-08-04 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.3
922434,RINGERS CLOSE G295,2023-08-04 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.0
922434,RINGERS CLOSE G295,2023-08-04 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-04 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.53
922434,RINGERS CLOSE G295,2023-08-04 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
922434,RINGERS CLOSE G295,2023-08-04 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.22
922434,RINGERS CLOSE G295,2023-08-04 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.04
922434,RINGERS CLOSE G295,2023-08-04 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.25
922434,RINGERS CLOSE G295,2023-08-04 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.94
922434,RINGERS CLOSE G295,2023-08-04 23:10:00+00:00,feeder,2.0,N Current (RMS),A,29.5
922434,RINGERS CLOSE G295,2023-08-04 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,24.2
922434,RINGERS CLOSE G295,2023-08-04 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.9
922434,RINGERS CLOSE G295,2023-08-04 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,45.8
922434,RINGERS CLOSE G295,2023-08-04 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
922434,RINGERS CLOSE G295,2023-08-04 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
922434,RINGERS CLOSE G295,2023-08-04 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
922434,RINGERS CLOSE G295,2023-08-04 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.7
922434,RINGERS CLOSE G295,2023-08-04 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.02
922434,RINGERS CLOSE G295,2023-08-04 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.66
922434,RINGERS CLOSE G295,2023-08-04 23:10:00+00:00,feeder,1.0,N Current (RMS),A,5.0
922434,RINGERS CLOSE G295,2023-08-04 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.9
922434,RINGERS CLOSE G295,2023-08-04 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.9
922434,RINGERS CLOSE G295,2023-08-04 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.6
922434,RINGERS CLOSE G295,2023-08-04 23:10:00+00:00,transformer,,Temperature,C,27.1
922434,RINGERS CLOSE G295,2023-08-04 23:10:00+00:00,busbar,,L3 Voltage THD,%,3.48
922434,RINGERS CLOSE G295,2023-08-04 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.54
922434,RINGERS CLOSE G295,2023-08-04 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.58
922434,RINGERS CLOSE G295,2023-08-04 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.08
922434,RINGERS CLOSE G295,2023-08-04 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.55
922434,RINGERS CLOSE G295,2023-08-04 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.87
922434,RINGERS CLOSE G295,2023-08-04 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
922434,RINGERS CLOSE G295,2023-08-04 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
922434,RINGERS CLOSE G295,2023-08-04 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
922434,RINGERS CLOSE G295,2023-08-04 23:10:00+00:00,busbar,,L3 Active Power,kW,14.64
922434,RINGERS CLOSE G295,2023-08-04 23:10:00+00:00,busbar,,L2 Active Power,kW,19.9
922434,RINGERS CLOSE G295,2023-08-04 23:10:00+00:00,busbar,,L1 Active Power,kW,18.17
922434,RINGERS CLOSE G295,2023-08-04 23:10:00+00:00,busbar,,N Current (RMS),A,30.1
922434,RINGERS CLOSE G295,2023-08-04 23:10:00+00:00,busbar,,L3 Current (RMS),A,65.4
922434,RINGERS CLOSE G295,2023-08-04 23:10:00+00:00,busbar,,L2 Current (RMS),A,82.0
922434,RINGERS CLOSE G295,2023-08-04 23:10:00+00:00,busbar,,L1 Current (RMS),A,78.7
922434,RINGERS CLOSE G295,2023-08-04 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
922434,RINGERS CLOSE G295,2023-08-04 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.38
922434,RINGERS CLOSE G295,2023-08-04 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.98
922434,RINGERS CLOSE G295,2023-08-04 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.89
922434,RINGERS CLOSE G295,2023-08-04 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.73
922434,RINGERS CLOSE G295,2023-08-04 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.59
922434,RINGERS CLOSE G295,2023-08-04 23:00:00+00:00,feeder,4.0,N Current (RMS),A,27.9
922434,RINGERS CLOSE G295,2023-08-04 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,22.2
922434,RINGERS CLOSE G295,2023-08-04 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,52.7
922434,RINGERS CLOSE G295,2023-08-04 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,28.3
922434,RINGERS CLOSE G295,2023-08-04 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
922434,RINGERS CLOSE G295,2023-08-04 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
922434,RINGERS CLOSE G295,2023-08-04 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
922434,RINGERS CLOSE G295,2023-08-04 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.56
922434,RINGERS CLOSE G295,2023-08-04 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.19
922434,RINGERS CLOSE G295,2023-08-04 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-04 23:00:00+00:00,feeder,3.0,N Current (RMS),A,17.9
922434,RINGERS CLOSE G295,2023-08-04 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,23.9
922434,RINGERS CLOSE G295,2023-08-04 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.9
922434,RINGERS CLOSE G295,2023-08-04 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-04 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.36
922434,RINGERS CLOSE G295,2023-08-04 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
922434,RINGERS CLOSE G295,2023-08-04 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.82
922434,RINGERS CLOSE G295,2023-08-04 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.06
922434,RINGERS CLOSE G295,2023-08-04 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.14
922434,RINGERS CLOSE G295,2023-08-04 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.59
922434,RINGERS CLOSE G295,2023-08-04 23:00:00+00:00,feeder,2.0,N Current (RMS),A,28.2
922434,RINGERS CLOSE G295,2023-08-04 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.7
922434,RINGERS CLOSE G295,2023-08-04 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,6.1
922434,RINGERS CLOSE G295,2023-08-04 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,40.3
922434,RINGERS CLOSE G295,2023-08-04 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
922434,RINGERS CLOSE G295,2023-08-04 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
922434,RINGERS CLOSE G295,2023-08-04 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
922434,RINGERS CLOSE G295,2023-08-04 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.68
922434,RINGERS CLOSE G295,2023-08-04 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.22
922434,RINGERS CLOSE G295,2023-08-04 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.7
922434,RINGERS CLOSE G295,2023-08-04 23:00:00+00:00,feeder,1.0,N Current (RMS),A,4.7
922434,RINGERS CLOSE G295,2023-08-04 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.6
922434,RINGERS CLOSE G295,2023-08-04 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.9
922434,RINGERS CLOSE G295,2023-08-04 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.7
922434,RINGERS CLOSE G295,2023-08-04 23:00:00+00:00,transformer,,Temperature,C,27.2
922434,RINGERS CLOSE G295,2023-08-04 23:00:00+00:00,busbar,,L3 Voltage THD,%,3.48
922434,RINGERS CLOSE G295,2023-08-04 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.4
922434,RINGERS CLOSE G295,2023-08-04 23:00:00+00:00,busbar,,L2 Voltage THD,%,3.58
922434,RINGERS CLOSE G295,2023-08-04 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.91
922434,RINGERS CLOSE G295,2023-08-04 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.54
922434,RINGERS CLOSE G295,2023-08-04 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.6
922434,RINGERS CLOSE G295,2023-08-04 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
922434,RINGERS CLOSE G295,2023-08-04 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
922434,RINGERS CLOSE G295,2023-08-04 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
922434,RINGERS CLOSE G295,2023-08-04 23:00:00+00:00,busbar,,L3 Active Power,kW,14.5
922434,RINGERS CLOSE G295,2023-08-04 23:00:00+00:00,busbar,,L2 Active Power,kW,21.02
922434,RINGERS CLOSE G295,2023-08-04 23:00:00+00:00,busbar,,L1 Active Power,kW,19.04
922434,RINGERS CLOSE G295,2023-08-04 23:00:00+00:00,busbar,,N Current (RMS),A,35.0
922434,RINGERS CLOSE G295,2023-08-04 23:00:00+00:00,busbar,,L3 Current (RMS),A,65.7
922434,RINGERS CLOSE G295,2023-08-04 23:00:00+00:00,busbar,,L2 Current (RMS),A,86.8
922434,RINGERS CLOSE G295,2023-08-04 23:00:00+00:00,busbar,,L1 Current (RMS),A,81.1
922434,RINGERS CLOSE G295,2023-08-04 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
922434,RINGERS CLOSE G295,2023-08-04 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.56
922434,RINGERS CLOSE G295,2023-08-04 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.99
922434,RINGERS CLOSE G295,2023-08-04 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.14
922434,RINGERS CLOSE G295,2023-08-04 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,16.9
922434,RINGERS CLOSE G295,2023-08-04 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.4
922434,RINGERS CLOSE G295,2023-08-04 22:50:00+00:00,feeder,4.0,N Current (RMS),A,39.5
922434,RINGERS CLOSE G295,2023-08-04 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,27.0
922434,RINGERS CLOSE G295,2023-08-04 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,69.2
922434,RINGERS CLOSE G295,2023-08-04 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,24.2
922434,RINGERS CLOSE G295,2023-08-04 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
922434,RINGERS CLOSE G295,2023-08-04 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
922434,RINGERS CLOSE G295,2023-08-04 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
922434,RINGERS CLOSE G295,2023-08-04 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.53
922434,RINGERS CLOSE G295,2023-08-04 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.89
922434,RINGERS CLOSE G295,2023-08-04 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
922434,RINGERS CLOSE G295,2023-08-04 22:50:00+00:00,feeder,3.0,N Current (RMS),A,8.8
922434,RINGERS CLOSE G295,2023-08-04 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.3
922434,RINGERS CLOSE G295,2023-08-04 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.8
922434,RINGERS CLOSE G295,2023-08-04 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-04 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.26
922434,RINGERS CLOSE G295,2023-08-04 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
922434,RINGERS CLOSE G295,2023-08-04 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.19
922434,RINGERS CLOSE G295,2023-08-04 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.36
922434,RINGERS CLOSE G295,2023-08-04 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.49
922434,RINGERS CLOSE G295,2023-08-04 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.56
922434,RINGERS CLOSE G295,2023-08-04 22:50:00+00:00,feeder,2.0,N Current (RMS),A,30.4
922434,RINGERS CLOSE G295,2023-08-04 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.1
922434,RINGERS CLOSE G295,2023-08-04 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,6.5
922434,RINGERS CLOSE G295,2023-08-04 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,40.7
922434,RINGERS CLOSE G295,2023-08-04 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
922434,RINGERS CLOSE G295,2023-08-04 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
922434,RINGERS CLOSE G295,2023-08-04 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
922434,RINGERS CLOSE G295,2023-08-04 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.8
922434,RINGERS CLOSE G295,2023-08-04 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.05
922434,RINGERS CLOSE G295,2023-08-04 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.83
922434,RINGERS CLOSE G295,2023-08-04 22:50:00+00:00,feeder,1.0,N Current (RMS),A,5.2
922434,RINGERS CLOSE G295,2023-08-04 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.3
922434,RINGERS CLOSE G295,2023-08-04 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.1
922434,RINGERS CLOSE G295,2023-08-04 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.3
922434,RINGERS CLOSE G295,2023-08-04 22:50:00+00:00,transformer,,Temperature,C,27.3
922434,RINGERS CLOSE G295,2023-08-04 22:50:00+00:00,busbar,,L3 Voltage THD,%,3.44
922434,RINGERS CLOSE G295,2023-08-04 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.9
922434,RINGERS CLOSE G295,2023-08-04 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.59
922434,RINGERS CLOSE G295,2023-08-04 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.38
922434,RINGERS CLOSE G295,2023-08-04 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.51
922434,RINGERS CLOSE G295,2023-08-04 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.08
922434,RINGERS CLOSE G295,2023-08-04 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
922434,RINGERS CLOSE G295,2023-08-04 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
922434,RINGERS CLOSE G295,2023-08-04 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
922434,RINGERS CLOSE G295,2023-08-04 22:50:00+00:00,busbar,,L3 Active Power,kW,15.11
922434,RINGERS CLOSE G295,2023-08-04 22:50:00+00:00,busbar,,L2 Active Power,kW,22.08
922434,RINGERS CLOSE G295,2023-08-04 22:50:00+00:00,busbar,,L1 Active Power,kW,17.94
922434,RINGERS CLOSE G295,2023-08-04 22:50:00+00:00,busbar,,N Current (RMS),A,35.5
922434,RINGERS CLOSE G295,2023-08-04 22:50:00+00:00,busbar,,L3 Current (RMS),A,67.1
922434,RINGERS CLOSE G295,2023-08-04 22:50:00+00:00,busbar,,L2 Current (RMS),A,91.1
922434,RINGERS CLOSE G295,2023-08-04 22:50:00+00:00,busbar,,L1 Current (RMS),A,77.8
922434,RINGERS CLOSE G295,2023-08-04 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
922434,RINGERS CLOSE G295,2023-08-04 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.78
922434,RINGERS CLOSE G295,2023-08-04 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.12
922434,RINGERS CLOSE G295,2023-08-04 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.84
922434,RINGERS CLOSE G295,2023-08-04 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.1
922434,RINGERS CLOSE G295,2023-08-04 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.01
922434,RINGERS CLOSE G295,2023-08-04 22:40:00+00:00,feeder,4.0,N Current (RMS),A,25.9
922434,RINGERS CLOSE G295,2023-08-04 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,29.7
922434,RINGERS CLOSE G295,2023-08-04 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,50.7
922434,RINGERS CLOSE G295,2023-08-04 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,22.6
922434,RINGERS CLOSE G295,2023-08-04 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
922434,RINGERS CLOSE G295,2023-08-04 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
922434,RINGERS CLOSE G295,2023-08-04 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
922434,RINGERS CLOSE G295,2023-08-04 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.42
922434,RINGERS CLOSE G295,2023-08-04 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.82
922434,RINGERS CLOSE G295,2023-08-04 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
922434,RINGERS CLOSE G295,2023-08-04 22:40:00+00:00,feeder,3.0,N Current (RMS),A,7.9
922434,RINGERS CLOSE G295,2023-08-04 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.8
922434,RINGERS CLOSE G295,2023-08-04 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.6
922434,RINGERS CLOSE G295,2023-08-04 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-04 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
922434,RINGERS CLOSE G295,2023-08-04 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
922434,RINGERS CLOSE G295,2023-08-04 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.35
922434,RINGERS CLOSE G295,2023-08-04 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.25
922434,RINGERS CLOSE G295,2023-08-04 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.46
922434,RINGERS CLOSE G295,2023-08-04 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.94
922434,RINGERS CLOSE G295,2023-08-04 22:40:00+00:00,feeder,2.0,N Current (RMS),A,32.0
922434,RINGERS CLOSE G295,2023-08-04 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,20.2
922434,RINGERS CLOSE G295,2023-08-04 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,6.1
922434,RINGERS CLOSE G295,2023-08-04 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,42.5
922434,RINGERS CLOSE G295,2023-08-04 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
922434,RINGERS CLOSE G295,2023-08-04 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
922434,RINGERS CLOSE G295,2023-08-04 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
922434,RINGERS CLOSE G295,2023-08-04 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.01
922434,RINGERS CLOSE G295,2023-08-04 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.22
922434,RINGERS CLOSE G295,2023-08-04 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.81
922434,RINGERS CLOSE G295,2023-08-04 22:40:00+00:00,feeder,1.0,N Current (RMS),A,11.2
922434,RINGERS CLOSE G295,2023-08-04 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.5
922434,RINGERS CLOSE G295,2023-08-04 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.8
922434,RINGERS CLOSE G295,2023-08-04 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.5
922434,RINGERS CLOSE G295,2023-08-04 22:40:00+00:00,transformer,,Temperature,C,27.4
922434,RINGERS CLOSE G295,2023-08-04 22:40:00+00:00,busbar,,L3 Voltage THD,%,3.4
922434,RINGERS CLOSE G295,2023-08-04 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.49
922434,RINGERS CLOSE G295,2023-08-04 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.53
922434,RINGERS CLOSE G295,2023-08-04 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.23
922434,RINGERS CLOSE G295,2023-08-04 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.47
922434,RINGERS CLOSE G295,2023-08-04 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.89
922434,RINGERS CLOSE G295,2023-08-04 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
922434,RINGERS CLOSE G295,2023-08-04 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
922434,RINGERS CLOSE G295,2023-08-04 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.86
922434,RINGERS CLOSE G295,2023-08-04 22:40:00+00:00,busbar,,L3 Active Power,kW,17.76
922434,RINGERS CLOSE G295,2023-08-04 22:40:00+00:00,busbar,,L2 Active Power,kW,16.87
922434,RINGERS CLOSE G295,2023-08-04 22:40:00+00:00,busbar,,L1 Active Power,kW,17.76
922434,RINGERS CLOSE G295,2023-08-04 22:40:00+00:00,busbar,,N Current (RMS),A,33.9
922434,RINGERS CLOSE G295,2023-08-04 22:40:00+00:00,busbar,,L3 Current (RMS),A,76.7
922434,RINGERS CLOSE G295,2023-08-04 22:40:00+00:00,busbar,,L2 Current (RMS),A,71.4
922434,RINGERS CLOSE G295,2023-08-04 22:40:00+00:00,busbar,,L1 Current (RMS),A,78.0
922434,RINGERS CLOSE G295,2023-08-04 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
922434,RINGERS CLOSE G295,2023-08-04 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.61
922434,RINGERS CLOSE G295,2023-08-04 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.3
922434,RINGERS CLOSE G295,2023-08-04 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.5
922434,RINGERS CLOSE G295,2023-08-04 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,15.53
922434,RINGERS CLOSE G295,2023-08-04 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.5
922434,RINGERS CLOSE G295,2023-08-04 22:30:00+00:00,feeder,4.0,N Current (RMS),A,33.0
922434,RINGERS CLOSE G295,2023-08-04 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,31.9
922434,RINGERS CLOSE G295,2023-08-04 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,64.0
922434,RINGERS CLOSE G295,2023-08-04 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,24.8
922434,RINGERS CLOSE G295,2023-08-04 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
922434,RINGERS CLOSE G295,2023-08-04 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
922434,RINGERS CLOSE G295,2023-08-04 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
922434,RINGERS CLOSE G295,2023-08-04 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.85
922434,RINGERS CLOSE G295,2023-08-04 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.94
922434,RINGERS CLOSE G295,2023-08-04 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
922434,RINGERS CLOSE G295,2023-08-04 22:30:00+00:00,feeder,3.0,N Current (RMS),A,9.1
922434,RINGERS CLOSE G295,2023-08-04 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.0
922434,RINGERS CLOSE G295,2023-08-04 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,4.2
922434,RINGERS CLOSE G295,2023-08-04 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-04 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
922434,RINGERS CLOSE G295,2023-08-04 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
922434,RINGERS CLOSE G295,2023-08-04 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.5
922434,RINGERS CLOSE G295,2023-08-04 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.95
922434,RINGERS CLOSE G295,2023-08-04 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.56
922434,RINGERS CLOSE G295,2023-08-04 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.26
922434,RINGERS CLOSE G295,2023-08-04 22:30:00+00:00,feeder,2.0,N Current (RMS),A,36.7
922434,RINGERS CLOSE G295,2023-08-04 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.8
922434,RINGERS CLOSE G295,2023-08-04 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,6.2
922434,RINGERS CLOSE G295,2023-08-04 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,51.5
922434,RINGERS CLOSE G295,2023-08-04 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
922434,RINGERS CLOSE G295,2023-08-04 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
922434,RINGERS CLOSE G295,2023-08-04 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
922434,RINGERS CLOSE G295,2023-08-04 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.78
922434,RINGERS CLOSE G295,2023-08-04 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.34
922434,RINGERS CLOSE G295,2023-08-04 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.72
922434,RINGERS CLOSE G295,2023-08-04 22:30:00+00:00,feeder,1.0,N Current (RMS),A,8.1
922434,RINGERS CLOSE G295,2023-08-04 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.6
922434,RINGERS CLOSE G295,2023-08-04 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.0
922434,RINGERS CLOSE G295,2023-08-04 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.4
922434,RINGERS CLOSE G295,2023-08-04 22:30:00+00:00,transformer,,Temperature,C,27.5
922434,RINGERS CLOSE G295,2023-08-04 22:30:00+00:00,busbar,,L3 Voltage THD,%,3.41
922434,RINGERS CLOSE G295,2023-08-04 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.06
922434,RINGERS CLOSE G295,2023-08-04 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.55
922434,RINGERS CLOSE G295,2023-08-04 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.52
922434,RINGERS CLOSE G295,2023-08-04 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.44
922434,RINGERS CLOSE G295,2023-08-04 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.25
922434,RINGERS CLOSE G295,2023-08-04 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
922434,RINGERS CLOSE G295,2023-08-04 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
922434,RINGERS CLOSE G295,2023-08-04 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
922434,RINGERS CLOSE G295,2023-08-04 22:30:00+00:00,busbar,,L3 Active Power,kW,15.33
922434,RINGERS CLOSE G295,2023-08-04 22:30:00+00:00,busbar,,L2 Active Power,kW,21.41
922434,RINGERS CLOSE G295,2023-08-04 22:30:00+00:00,busbar,,L1 Active Power,kW,21.47
922434,RINGERS CLOSE G295,2023-08-04 22:30:00+00:00,busbar,,N Current (RMS),A,34.7
922434,RINGERS CLOSE G295,2023-08-04 22:30:00+00:00,busbar,,L3 Current (RMS),A,67.3
922434,RINGERS CLOSE G295,2023-08-04 22:30:00+00:00,busbar,,L2 Current (RMS),A,88.8
922434,RINGERS CLOSE G295,2023-08-04 22:30:00+00:00,busbar,,L1 Current (RMS),A,92.3
922434,RINGERS CLOSE G295,2023-08-04 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
922434,RINGERS CLOSE G295,2023-08-04 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.74
922434,RINGERS CLOSE G295,2023-08-04 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.14
922434,RINGERS CLOSE G295,2023-08-04 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.25
922434,RINGERS CLOSE G295,2023-08-04 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.96
922434,RINGERS CLOSE G295,2023-08-04 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.45
922434,RINGERS CLOSE G295,2023-08-04 22:20:00+00:00,feeder,4.0,N Current (RMS),A,27.6
922434,RINGERS CLOSE G295,2023-08-04 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,27.6
922434,RINGERS CLOSE G295,2023-08-04 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,54.2
922434,RINGERS CLOSE G295,2023-08-04 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,24.4
922434,RINGERS CLOSE G295,2023-08-04 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
922434,RINGERS CLOSE G295,2023-08-04 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
922434,RINGERS CLOSE G295,2023-08-04 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
922434,RINGERS CLOSE G295,2023-08-04 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.47
922434,RINGERS CLOSE G295,2023-08-04 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.2
922434,RINGERS CLOSE G295,2023-08-04 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
922434,RINGERS CLOSE G295,2023-08-04 22:20:00+00:00,feeder,3.0,N Current (RMS),A,12.9
922434,RINGERS CLOSE G295,2023-08-04 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.9
922434,RINGERS CLOSE G295,2023-08-04 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,5.2
922434,RINGERS CLOSE G295,2023-08-04 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-04 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
922434,RINGERS CLOSE G295,2023-08-04 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
922434,RINGERS CLOSE G295,2023-08-04 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.13
922434,RINGERS CLOSE G295,2023-08-04 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.74
922434,RINGERS CLOSE G295,2023-08-04 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.94
922434,RINGERS CLOSE G295,2023-08-04 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.2
922434,RINGERS CLOSE G295,2023-08-04 22:20:00+00:00,feeder,2.0,N Current (RMS),A,39.0
922434,RINGERS CLOSE G295,2023-08-04 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,25.6
922434,RINGERS CLOSE G295,2023-08-04 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.3
922434,RINGERS CLOSE G295,2023-08-04 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,48.8
