Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922434,RINGERS CLOSE G295,2023-08-04 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
922434,RINGERS CLOSE G295,2023-08-04 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
922434,RINGERS CLOSE G295,2023-08-04 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
922434,RINGERS CLOSE G295,2023-08-04 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.55
922434,RINGERS CLOSE G295,2023-08-04 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.34
922434,RINGERS CLOSE G295,2023-08-04 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.15
922434,RINGERS CLOSE G295,2023-08-04 22:20:00+00:00,feeder,1.0,N Current (RMS),A,5.1
922434,RINGERS CLOSE G295,2023-08-04 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.3
922434,RINGERS CLOSE G295,2023-08-04 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.0
922434,RINGERS CLOSE G295,2023-08-04 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.8
922434,RINGERS CLOSE G295,2023-08-04 22:20:00+00:00,transformer,,Temperature,C,27.5
922434,RINGERS CLOSE G295,2023-08-04 22:20:00+00:00,busbar,,L3 Voltage THD,%,3.35
922434,RINGERS CLOSE G295,2023-08-04 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.67
922434,RINGERS CLOSE G295,2023-08-04 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.51
922434,RINGERS CLOSE G295,2023-08-04 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.47
922434,RINGERS CLOSE G295,2023-08-04 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.42
922434,RINGERS CLOSE G295,2023-08-04 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.14
922434,RINGERS CLOSE G295,2023-08-04 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
922434,RINGERS CLOSE G295,2023-08-04 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
922434,RINGERS CLOSE G295,2023-08-04 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
922434,RINGERS CLOSE G295,2023-08-04 22:20:00+00:00,busbar,,L3 Active Power,kW,18.27
922434,RINGERS CLOSE G295,2023-08-04 22:20:00+00:00,busbar,,L2 Active Power,kW,17.57
922434,RINGERS CLOSE G295,2023-08-04 22:20:00+00:00,busbar,,L1 Active Power,kW,20.27
922434,RINGERS CLOSE G295,2023-08-04 22:20:00+00:00,busbar,,N Current (RMS),A,37.8
922434,RINGERS CLOSE G295,2023-08-04 22:20:00+00:00,busbar,,L3 Current (RMS),A,78.3
922434,RINGERS CLOSE G295,2023-08-04 22:20:00+00:00,busbar,,L2 Current (RMS),A,74.5
922434,RINGERS CLOSE G295,2023-08-04 22:20:00+00:00,busbar,,L1 Current (RMS),A,88.0
922434,RINGERS CLOSE G295,2023-08-04 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.7
922434,RINGERS CLOSE G295,2023-08-04 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.77
922434,RINGERS CLOSE G295,2023-08-04 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.96
922434,RINGERS CLOSE G295,2023-08-04 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.11
922434,RINGERS CLOSE G295,2023-08-04 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.52
922434,RINGERS CLOSE G295,2023-08-04 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.6
922434,RINGERS CLOSE G295,2023-08-04 22:10:00+00:00,feeder,4.0,N Current (RMS),A,26.0
922434,RINGERS CLOSE G295,2023-08-04 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,23.3
922434,RINGERS CLOSE G295,2023-08-04 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,48.4
922434,RINGERS CLOSE G295,2023-08-04 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,25.0
922434,RINGERS CLOSE G295,2023-08-04 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
922434,RINGERS CLOSE G295,2023-08-04 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
922434,RINGERS CLOSE G295,2023-08-04 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
922434,RINGERS CLOSE G295,2023-08-04 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.53
922434,RINGERS CLOSE G295,2023-08-04 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.27
922434,RINGERS CLOSE G295,2023-08-04 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
922434,RINGERS CLOSE G295,2023-08-04 22:10:00+00:00,feeder,3.0,N Current (RMS),A,8.4
922434,RINGERS CLOSE G295,2023-08-04 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.3
922434,RINGERS CLOSE G295,2023-08-04 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,5.7
922434,RINGERS CLOSE G295,2023-08-04 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-04 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.11
922434,RINGERS CLOSE G295,2023-08-04 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
922434,RINGERS CLOSE G295,2023-08-04 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.06
922434,RINGERS CLOSE G295,2023-08-04 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.02
922434,RINGERS CLOSE G295,2023-08-04 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.35
922434,RINGERS CLOSE G295,2023-08-04 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.59
922434,RINGERS CLOSE G295,2023-08-04 22:10:00+00:00,feeder,2.0,N Current (RMS),A,36.7
922434,RINGERS CLOSE G295,2023-08-04 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,23.0
922434,RINGERS CLOSE G295,2023-08-04 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,6.0
922434,RINGERS CLOSE G295,2023-08-04 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,50.2
922434,RINGERS CLOSE G295,2023-08-04 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
922434,RINGERS CLOSE G295,2023-08-04 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
922434,RINGERS CLOSE G295,2023-08-04 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
922434,RINGERS CLOSE G295,2023-08-04 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.54
922434,RINGERS CLOSE G295,2023-08-04 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.26
922434,RINGERS CLOSE G295,2023-08-04 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.1
922434,RINGERS CLOSE G295,2023-08-04 22:10:00+00:00,feeder,1.0,N Current (RMS),A,7.8
922434,RINGERS CLOSE G295,2023-08-04 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.6
922434,RINGERS CLOSE G295,2023-08-04 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.1
922434,RINGERS CLOSE G295,2023-08-04 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.6
922434,RINGERS CLOSE G295,2023-08-04 22:10:00+00:00,transformer,,Temperature,C,27.6
922434,RINGERS CLOSE G295,2023-08-04 22:10:00+00:00,busbar,,L3 Voltage THD,%,3.41
922434,RINGERS CLOSE G295,2023-08-04 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.63
922434,RINGERS CLOSE G295,2023-08-04 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.52
922434,RINGERS CLOSE G295,2023-08-04 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.4
922434,RINGERS CLOSE G295,2023-08-04 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.4
922434,RINGERS CLOSE G295,2023-08-04 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.94
922434,RINGERS CLOSE G295,2023-08-04 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
922434,RINGERS CLOSE G295,2023-08-04 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
922434,RINGERS CLOSE G295,2023-08-04 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
922434,RINGERS CLOSE G295,2023-08-04 22:10:00+00:00,busbar,,L3 Active Power,kW,14.47
922434,RINGERS CLOSE G295,2023-08-04 22:10:00+00:00,busbar,,L2 Active Power,kW,16.79
922434,RINGERS CLOSE G295,2023-08-04 22:10:00+00:00,busbar,,L1 Active Power,kW,21.79
922434,RINGERS CLOSE G295,2023-08-04 22:10:00+00:00,busbar,,N Current (RMS),A,40.4
922434,RINGERS CLOSE G295,2023-08-04 22:10:00+00:00,busbar,,L3 Current (RMS),A,64.9
922434,RINGERS CLOSE G295,2023-08-04 22:10:00+00:00,busbar,,L2 Current (RMS),A,71.4
922434,RINGERS CLOSE G295,2023-08-04 22:10:00+00:00,busbar,,L1 Current (RMS),A,93.7
922434,RINGERS CLOSE G295,2023-08-04 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
922434,RINGERS CLOSE G295,2023-08-04 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.88
922434,RINGERS CLOSE G295,2023-08-04 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.98
922434,RINGERS CLOSE G295,2023-08-04 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.41
922434,RINGERS CLOSE G295,2023-08-04 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.71
922434,RINGERS CLOSE G295,2023-08-04 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.95
922434,RINGERS CLOSE G295,2023-08-04 22:00:00+00:00,feeder,4.0,N Current (RMS),A,25.7
922434,RINGERS CLOSE G295,2023-08-04 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,32.4
922434,RINGERS CLOSE G295,2023-08-04 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,49.4
922434,RINGERS CLOSE G295,2023-08-04 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,22.4
922434,RINGERS CLOSE G295,2023-08-04 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
922434,RINGERS CLOSE G295,2023-08-04 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
922434,RINGERS CLOSE G295,2023-08-04 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
922434,RINGERS CLOSE G295,2023-08-04 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.11
922434,RINGERS CLOSE G295,2023-08-04 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.74
922434,RINGERS CLOSE G295,2023-08-04 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-04 22:00:00+00:00,feeder,3.0,N Current (RMS),A,13.8
922434,RINGERS CLOSE G295,2023-08-04 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.7
922434,RINGERS CLOSE G295,2023-08-04 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,7.7
922434,RINGERS CLOSE G295,2023-08-04 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-04 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
922434,RINGERS CLOSE G295,2023-08-04 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
922434,RINGERS CLOSE G295,2023-08-04 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.24
922434,RINGERS CLOSE G295,2023-08-04 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.36
922434,RINGERS CLOSE G295,2023-08-04 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.4
922434,RINGERS CLOSE G295,2023-08-04 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.1
922434,RINGERS CLOSE G295,2023-08-04 22:00:00+00:00,feeder,2.0,N Current (RMS),A,30.1
922434,RINGERS CLOSE G295,2023-08-04 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,23.9
922434,RINGERS CLOSE G295,2023-08-04 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,6.6
922434,RINGERS CLOSE G295,2023-08-04 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,39.3
922434,RINGERS CLOSE G295,2023-08-04 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
922434,RINGERS CLOSE G295,2023-08-04 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
922434,RINGERS CLOSE G295,2023-08-04 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
922434,RINGERS CLOSE G295,2023-08-04 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.32
922434,RINGERS CLOSE G295,2023-08-04 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.01
922434,RINGERS CLOSE G295,2023-08-04 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.04
922434,RINGERS CLOSE G295,2023-08-04 22:00:00+00:00,feeder,1.0,N Current (RMS),A,7.1
922434,RINGERS CLOSE G295,2023-08-04 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.2
922434,RINGERS CLOSE G295,2023-08-04 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
922434,RINGERS CLOSE G295,2023-08-04 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.2
922434,RINGERS CLOSE G295,2023-08-04 22:00:00+00:00,transformer,,Temperature,C,27.8
922434,RINGERS CLOSE G295,2023-08-04 22:00:00+00:00,busbar,,L3 Voltage THD,%,3.38
922434,RINGERS CLOSE G295,2023-08-04 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.91
922434,RINGERS CLOSE G295,2023-08-04 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.49
922434,RINGERS CLOSE G295,2023-08-04 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.74
922434,RINGERS CLOSE G295,2023-08-04 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.38
922434,RINGERS CLOSE G295,2023-08-04 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.51
922434,RINGERS CLOSE G295,2023-08-04 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
922434,RINGERS CLOSE G295,2023-08-04 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
922434,RINGERS CLOSE G295,2023-08-04 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
922434,RINGERS CLOSE G295,2023-08-04 22:00:00+00:00,busbar,,L3 Active Power,kW,19.48
922434,RINGERS CLOSE G295,2023-08-04 22:00:00+00:00,busbar,,L2 Active Power,kW,17.19
922434,RINGERS CLOSE G295,2023-08-04 22:00:00+00:00,busbar,,L1 Active Power,kW,17.55
922434,RINGERS CLOSE G295,2023-08-04 22:00:00+00:00,busbar,,N Current (RMS),A,38.6
922434,RINGERS CLOSE G295,2023-08-04 22:00:00+00:00,busbar,,L3 Current (RMS),A,84.3
922434,RINGERS CLOSE G295,2023-08-04 22:00:00+00:00,busbar,,L2 Current (RMS),A,73.5
922434,RINGERS CLOSE G295,2023-08-04 22:00:00+00:00,busbar,,L1 Current (RMS),A,76.7
922434,RINGERS CLOSE G295,2023-08-04 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
922434,RINGERS CLOSE G295,2023-08-04 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.89
922434,RINGERS CLOSE G295,2023-08-04 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.15
922434,RINGERS CLOSE G295,2023-08-04 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.57
922434,RINGERS CLOSE G295,2023-08-04 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.13
922434,RINGERS CLOSE G295,2023-08-04 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.67
922434,RINGERS CLOSE G295,2023-08-04 21:50:00+00:00,feeder,4.0,N Current (RMS),A,23.0
922434,RINGERS CLOSE G295,2023-08-04 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,28.5
922434,RINGERS CLOSE G295,2023-08-04 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,46.7
922434,RINGERS CLOSE G295,2023-08-04 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,25.1
922434,RINGERS CLOSE G295,2023-08-04 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
922434,RINGERS CLOSE G295,2023-08-04 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
922434,RINGERS CLOSE G295,2023-08-04 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-04 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.05
922434,RINGERS CLOSE G295,2023-08-04 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.32
922434,RINGERS CLOSE G295,2023-08-04 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
922434,RINGERS CLOSE G295,2023-08-04 21:50:00+00:00,feeder,3.0,N Current (RMS),A,9.6
922434,RINGERS CLOSE G295,2023-08-04 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.3
922434,RINGERS CLOSE G295,2023-08-04 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,5.6
922434,RINGERS CLOSE G295,2023-08-04 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-04 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
922434,RINGERS CLOSE G295,2023-08-04 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
922434,RINGERS CLOSE G295,2023-08-04 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.1
922434,RINGERS CLOSE G295,2023-08-04 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.79
922434,RINGERS CLOSE G295,2023-08-04 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.93
922434,RINGERS CLOSE G295,2023-08-04 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.56
922434,RINGERS CLOSE G295,2023-08-04 21:50:00+00:00,feeder,2.0,N Current (RMS),A,32.1
922434,RINGERS CLOSE G295,2023-08-04 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.9
922434,RINGERS CLOSE G295,2023-08-04 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.3
922434,RINGERS CLOSE G295,2023-08-04 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,48.4
922434,RINGERS CLOSE G295,2023-08-04 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
922434,RINGERS CLOSE G295,2023-08-04 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
922434,RINGERS CLOSE G295,2023-08-04 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
922434,RINGERS CLOSE G295,2023-08-04 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.5
922434,RINGERS CLOSE G295,2023-08-04 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.01
922434,RINGERS CLOSE G295,2023-08-04 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.89
922434,RINGERS CLOSE G295,2023-08-04 21:50:00+00:00,feeder,1.0,N Current (RMS),A,5.4
922434,RINGERS CLOSE G295,2023-08-04 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.2
922434,RINGERS CLOSE G295,2023-08-04 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
922434,RINGERS CLOSE G295,2023-08-04 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.7
922434,RINGERS CLOSE G295,2023-08-04 21:50:00+00:00,transformer,,Temperature,C,27.9
922434,RINGERS CLOSE G295,2023-08-04 21:50:00+00:00,busbar,,L3 Voltage THD,%,3.3
922434,RINGERS CLOSE G295,2023-08-04 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,251.2
922434,RINGERS CLOSE G295,2023-08-04 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.42
922434,RINGERS CLOSE G295,2023-08-04 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.87
922434,RINGERS CLOSE G295,2023-08-04 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.32
922434,RINGERS CLOSE G295,2023-08-04 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,251.58
922434,RINGERS CLOSE G295,2023-08-04 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
922434,RINGERS CLOSE G295,2023-08-04 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
922434,RINGERS CLOSE G295,2023-08-04 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
922434,RINGERS CLOSE G295,2023-08-04 21:50:00+00:00,busbar,,L3 Active Power,kW,14.24
922434,RINGERS CLOSE G295,2023-08-04 21:50:00+00:00,busbar,,L2 Active Power,kW,18.65
922434,RINGERS CLOSE G295,2023-08-04 21:50:00+00:00,busbar,,L1 Active Power,kW,20.44
922434,RINGERS CLOSE G295,2023-08-04 21:50:00+00:00,busbar,,N Current (RMS),A,38.0
922434,RINGERS CLOSE G295,2023-08-04 21:50:00+00:00,busbar,,L3 Current (RMS),A,63.2
922434,RINGERS CLOSE G295,2023-08-04 21:50:00+00:00,busbar,,L2 Current (RMS),A,78.2
922434,RINGERS CLOSE G295,2023-08-04 21:50:00+00:00,busbar,,L1 Current (RMS),A,87.1
922434,RINGERS CLOSE G295,2023-08-04 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
922434,RINGERS CLOSE G295,2023-08-04 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.89
922434,RINGERS CLOSE G295,2023-08-04 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.97
922434,RINGERS CLOSE G295,2023-08-04 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.03
922434,RINGERS CLOSE G295,2023-08-04 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.44
922434,RINGERS CLOSE G295,2023-08-04 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.91
922434,RINGERS CLOSE G295,2023-08-04 21:40:00+00:00,feeder,4.0,N Current (RMS),A,24.7
922434,RINGERS CLOSE G295,2023-08-04 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,26.5
922434,RINGERS CLOSE G295,2023-08-04 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,48.1
922434,RINGERS CLOSE G295,2023-08-04 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,25.8
922434,RINGERS CLOSE G295,2023-08-04 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
922434,RINGERS CLOSE G295,2023-08-04 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
922434,RINGERS CLOSE G295,2023-08-04 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-04 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.42
922434,RINGERS CLOSE G295,2023-08-04 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.37
922434,RINGERS CLOSE G295,2023-08-04 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
922434,RINGERS CLOSE G295,2023-08-04 21:40:00+00:00,feeder,3.0,N Current (RMS),A,7.8
922434,RINGERS CLOSE G295,2023-08-04 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.8
922434,RINGERS CLOSE G295,2023-08-04 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,5.7
922434,RINGERS CLOSE G295,2023-08-04 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-04 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.08
922434,RINGERS CLOSE G295,2023-08-04 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
922434,RINGERS CLOSE G295,2023-08-04 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.97
922434,RINGERS CLOSE G295,2023-08-04 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.98
922434,RINGERS CLOSE G295,2023-08-04 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.92
922434,RINGERS CLOSE G295,2023-08-04 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.31
922434,RINGERS CLOSE G295,2023-08-04 21:40:00+00:00,feeder,2.0,N Current (RMS),A,30.0
922434,RINGERS CLOSE G295,2023-08-04 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.9
922434,RINGERS CLOSE G295,2023-08-04 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.2
922434,RINGERS CLOSE G295,2023-08-04 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,47.1
922434,RINGERS CLOSE G295,2023-08-04 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
922434,RINGERS CLOSE G295,2023-08-04 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
922434,RINGERS CLOSE G295,2023-08-04 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
922434,RINGERS CLOSE G295,2023-08-04 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.84
922434,RINGERS CLOSE G295,2023-08-04 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.25
922434,RINGERS CLOSE G295,2023-08-04 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.09
922434,RINGERS CLOSE G295,2023-08-04 21:40:00+00:00,feeder,1.0,N Current (RMS),A,6.1
922434,RINGERS CLOSE G295,2023-08-04 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.5
922434,RINGERS CLOSE G295,2023-08-04 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.0
922434,RINGERS CLOSE G295,2023-08-04 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.5
922434,RINGERS CLOSE G295,2023-08-04 21:40:00+00:00,transformer,,Temperature,C,27.9
922434,RINGERS CLOSE G295,2023-08-04 21:40:00+00:00,busbar,,L3 Voltage THD,%,3.29
922434,RINGERS CLOSE G295,2023-08-04 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,251.08
922434,RINGERS CLOSE G295,2023-08-04 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.4
922434,RINGERS CLOSE G295,2023-08-04 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.62
922434,RINGERS CLOSE G295,2023-08-04 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.29
922434,RINGERS CLOSE G295,2023-08-04 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,251.24
922434,RINGERS CLOSE G295,2023-08-04 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
922434,RINGERS CLOSE G295,2023-08-04 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
922434,RINGERS CLOSE G295,2023-08-04 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
922434,RINGERS CLOSE G295,2023-08-04 21:40:00+00:00,busbar,,L3 Active Power,kW,13.62
922434,RINGERS CLOSE G295,2023-08-04 21:40:00+00:00,busbar,,L2 Active Power,kW,19.41
922434,RINGERS CLOSE G295,2023-08-04 21:40:00+00:00,busbar,,L1 Active Power,kW,20.54
922434,RINGERS CLOSE G295,2023-08-04 21:40:00+00:00,busbar,,N Current (RMS),A,37.8
922434,RINGERS CLOSE G295,2023-08-04 21:40:00+00:00,busbar,,L3 Current (RMS),A,60.8
922434,RINGERS CLOSE G295,2023-08-04 21:40:00+00:00,busbar,,L2 Current (RMS),A,81.1
922434,RINGERS CLOSE G295,2023-08-04 21:40:00+00:00,busbar,,L1 Current (RMS),A,87.0
922434,RINGERS CLOSE G295,2023-08-04 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.02
922434,RINGERS CLOSE G295,2023-08-04 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.84
922434,RINGERS CLOSE G295,2023-08-04 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.15
922434,RINGERS CLOSE G295,2023-08-04 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.12
922434,RINGERS CLOSE G295,2023-08-04 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.21
922434,RINGERS CLOSE G295,2023-08-04 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.25
922434,RINGERS CLOSE G295,2023-08-04 21:30:00+00:00,feeder,4.0,N Current (RMS),A,23.6
922434,RINGERS CLOSE G295,2023-08-04 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,26.2
922434,RINGERS CLOSE G295,2023-08-04 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,47.5
922434,RINGERS CLOSE G295,2023-08-04 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,23.8
922434,RINGERS CLOSE G295,2023-08-04 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
922434,RINGERS CLOSE G295,2023-08-04 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
922434,RINGERS CLOSE G295,2023-08-04 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-04 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.38
922434,RINGERS CLOSE G295,2023-08-04 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.35
922434,RINGERS CLOSE G295,2023-08-04 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-04 21:30:00+00:00,feeder,3.0,N Current (RMS),A,7.5
922434,RINGERS CLOSE G295,2023-08-04 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.4
922434,RINGERS CLOSE G295,2023-08-04 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,5.9
922434,RINGERS CLOSE G295,2023-08-04 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-04 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
922434,RINGERS CLOSE G295,2023-08-04 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
922434,RINGERS CLOSE G295,2023-08-04 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.13
922434,RINGERS CLOSE G295,2023-08-04 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
922434,RINGERS CLOSE G295,2023-08-04 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.44
922434,RINGERS CLOSE G295,2023-08-04 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.19
922434,RINGERS CLOSE G295,2023-08-04 21:30:00+00:00,feeder,2.0,N Current (RMS),A,27.0
922434,RINGERS CLOSE G295,2023-08-04 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.9
922434,RINGERS CLOSE G295,2023-08-04 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.3
922434,RINGERS CLOSE G295,2023-08-04 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,43.2
922434,RINGERS CLOSE G295,2023-08-04 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
922434,RINGERS CLOSE G295,2023-08-04 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
922434,RINGERS CLOSE G295,2023-08-04 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
922434,RINGERS CLOSE G295,2023-08-04 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.51
922434,RINGERS CLOSE G295,2023-08-04 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.97
922434,RINGERS CLOSE G295,2023-08-04 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.76
922434,RINGERS CLOSE G295,2023-08-04 21:30:00+00:00,feeder,1.0,N Current (RMS),A,10.0
922434,RINGERS CLOSE G295,2023-08-04 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.9
922434,RINGERS CLOSE G295,2023-08-04 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.7
922434,RINGERS CLOSE G295,2023-08-04 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,16.2
922434,RINGERS CLOSE G295,2023-08-04 21:30:00+00:00,transformer,,Temperature,C,27.9
922434,RINGERS CLOSE G295,2023-08-04 21:30:00+00:00,busbar,,L3 Voltage THD,%,3.29
922434,RINGERS CLOSE G295,2023-08-04 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.88
922434,RINGERS CLOSE G295,2023-08-04 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.4
922434,RINGERS CLOSE G295,2023-08-04 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.43
922434,RINGERS CLOSE G295,2023-08-04 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.28
922434,RINGERS CLOSE G295,2023-08-04 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.96
922434,RINGERS CLOSE G295,2023-08-04 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
922434,RINGERS CLOSE G295,2023-08-04 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
922434,RINGERS CLOSE G295,2023-08-04 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
922434,RINGERS CLOSE G295,2023-08-04 21:30:00+00:00,busbar,,L3 Active Power,kW,13.31
922434,RINGERS CLOSE G295,2023-08-04 21:30:00+00:00,busbar,,L2 Active Power,kW,18.14
922434,RINGERS CLOSE G295,2023-08-04 21:30:00+00:00,busbar,,L1 Active Power,kW,20.27
922434,RINGERS CLOSE G295,2023-08-04 21:30:00+00:00,busbar,,N Current (RMS),A,39.0
922434,RINGERS CLOSE G295,2023-08-04 21:30:00+00:00,busbar,,L3 Current (RMS),A,58.9
922434,RINGERS CLOSE G295,2023-08-04 21:30:00+00:00,busbar,,L2 Current (RMS),A,76.8
922434,RINGERS CLOSE G295,2023-08-04 21:30:00+00:00,busbar,,L1 Current (RMS),A,86.5
922434,RINGERS CLOSE G295,2023-08-04 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
922434,RINGERS CLOSE G295,2023-08-04 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.74
922434,RINGERS CLOSE G295,2023-08-04 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.73
922434,RINGERS CLOSE G295,2023-08-04 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.95
922434,RINGERS CLOSE G295,2023-08-04 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.39
922434,RINGERS CLOSE G295,2023-08-04 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.39
922434,RINGERS CLOSE G295,2023-08-04 21:20:00+00:00,feeder,4.0,N Current (RMS),A,17.2
922434,RINGERS CLOSE G295,2023-08-04 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,25.8
922434,RINGERS CLOSE G295,2023-08-04 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,33.0
922434,RINGERS CLOSE G295,2023-08-04 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,23.6
922434,RINGERS CLOSE G295,2023-08-04 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
922434,RINGERS CLOSE G295,2023-08-04 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
922434,RINGERS CLOSE G295,2023-08-04 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-04 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.66
922434,RINGERS CLOSE G295,2023-08-04 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.34
922434,RINGERS CLOSE G295,2023-08-04 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-04 21:20:00+00:00,feeder,3.0,N Current (RMS),A,8.0
922434,RINGERS CLOSE G295,2023-08-04 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.5
922434,RINGERS CLOSE G295,2023-08-04 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,5.8
922434,RINGERS CLOSE G295,2023-08-04 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-04 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
922434,RINGERS CLOSE G295,2023-08-04 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
922434,RINGERS CLOSE G295,2023-08-04 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.52
922434,RINGERS CLOSE G295,2023-08-04 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.24
922434,RINGERS CLOSE G295,2023-08-04 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.06
922434,RINGERS CLOSE G295,2023-08-04 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.02
922434,RINGERS CLOSE G295,2023-08-04 21:20:00+00:00,feeder,2.0,N Current (RMS),A,26.9
922434,RINGERS CLOSE G295,2023-08-04 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,23.4
922434,RINGERS CLOSE G295,2023-08-04 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.1
922434,RINGERS CLOSE G295,2023-08-04 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,39.4
922434,RINGERS CLOSE G295,2023-08-04 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
922434,RINGERS CLOSE G295,2023-08-04 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
922434,RINGERS CLOSE G295,2023-08-04 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
922434,RINGERS CLOSE G295,2023-08-04 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.35
922434,RINGERS CLOSE G295,2023-08-04 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.03
922434,RINGERS CLOSE G295,2023-08-04 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.64
922434,RINGERS CLOSE G295,2023-08-04 21:20:00+00:00,feeder,1.0,N Current (RMS),A,9.6
922434,RINGERS CLOSE G295,2023-08-04 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.6
922434,RINGERS CLOSE G295,2023-08-04 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.8
922434,RINGERS CLOSE G295,2023-08-04 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.9
922434,RINGERS CLOSE G295,2023-08-04 21:20:00+00:00,transformer,,Temperature,C,27.9
922434,RINGERS CLOSE G295,2023-08-04 21:20:00+00:00,busbar,,L3 Voltage THD,%,3.27
922434,RINGERS CLOSE G295,2023-08-04 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.82
922434,RINGERS CLOSE G295,2023-08-04 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.38
922434,RINGERS CLOSE G295,2023-08-04 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.31
922434,RINGERS CLOSE G295,2023-08-04 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.27
922434,RINGERS CLOSE G295,2023-08-04 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.81
922434,RINGERS CLOSE G295,2023-08-04 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
922434,RINGERS CLOSE G295,2023-08-04 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
922434,RINGERS CLOSE G295,2023-08-04 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
922434,RINGERS CLOSE G295,2023-08-04 21:20:00+00:00,busbar,,L3 Active Power,kW,15.65
922434,RINGERS CLOSE G295,2023-08-04 21:20:00+00:00,busbar,,L2 Active Power,kW,14.19
922434,RINGERS CLOSE G295,2023-08-04 21:20:00+00:00,busbar,,L1 Active Power,kW,21.06
922434,RINGERS CLOSE G295,2023-08-04 21:20:00+00:00,busbar,,N Current (RMS),A,41.5
922434,RINGERS CLOSE G295,2023-08-04 21:20:00+00:00,busbar,,L3 Current (RMS),A,67.9
922434,RINGERS CLOSE G295,2023-08-04 21:20:00+00:00,busbar,,L2 Current (RMS),A,61.6
922434,RINGERS CLOSE G295,2023-08-04 21:20:00+00:00,busbar,,L1 Current (RMS),A,89.7
922434,RINGERS CLOSE G295,2023-08-04 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
922434,RINGERS CLOSE G295,2023-08-04 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.54
922434,RINGERS CLOSE G295,2023-08-04 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.55
922434,RINGERS CLOSE G295,2023-08-04 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.38
922434,RINGERS CLOSE G295,2023-08-04 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.64
922434,RINGERS CLOSE G295,2023-08-04 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.33
922434,RINGERS CLOSE G295,2023-08-04 21:10:00+00:00,feeder,4.0,N Current (RMS),A,19.5
922434,RINGERS CLOSE G295,2023-08-04 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,23.7
922434,RINGERS CLOSE G295,2023-08-04 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,37.3
922434,RINGERS CLOSE G295,2023-08-04 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,27.1
922434,RINGERS CLOSE G295,2023-08-04 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
922434,RINGERS CLOSE G295,2023-08-04 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
922434,RINGERS CLOSE G295,2023-08-04 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
922434,RINGERS CLOSE G295,2023-08-04 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.66
922434,RINGERS CLOSE G295,2023-08-04 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.35
922434,RINGERS CLOSE G295,2023-08-04 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
922434,RINGERS CLOSE G295,2023-08-04 21:10:00+00:00,feeder,3.0,N Current (RMS),A,10.9
922434,RINGERS CLOSE G295,2023-08-04 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.1
922434,RINGERS CLOSE G295,2023-08-04 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,5.8
922434,RINGERS CLOSE G295,2023-08-04 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-04 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
922434,RINGERS CLOSE G295,2023-08-04 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
922434,RINGERS CLOSE G295,2023-08-04 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.58
922434,RINGERS CLOSE G295,2023-08-04 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.59
922434,RINGERS CLOSE G295,2023-08-04 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.32
922434,RINGERS CLOSE G295,2023-08-04 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.24
922434,RINGERS CLOSE G295,2023-08-04 21:10:00+00:00,feeder,2.0,N Current (RMS),A,31.8
922434,RINGERS CLOSE G295,2023-08-04 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,24.6
922434,RINGERS CLOSE G295,2023-08-04 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,6.0
922434,RINGERS CLOSE G295,2023-08-04 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,43.7
922434,RINGERS CLOSE G295,2023-08-04 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
922434,RINGERS CLOSE G295,2023-08-04 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
922434,RINGERS CLOSE G295,2023-08-04 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
922434,RINGERS CLOSE G295,2023-08-04 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.42
922434,RINGERS CLOSE G295,2023-08-04 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.92
922434,RINGERS CLOSE G295,2023-08-04 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.48
922434,RINGERS CLOSE G295,2023-08-04 21:10:00+00:00,feeder,1.0,N Current (RMS),A,6.1
922434,RINGERS CLOSE G295,2023-08-04 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.1
922434,RINGERS CLOSE G295,2023-08-04 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.4
922434,RINGERS CLOSE G295,2023-08-04 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.9
922434,RINGERS CLOSE G295,2023-08-04 21:10:00+00:00,transformer,,Temperature,C,27.9
922434,RINGERS CLOSE G295,2023-08-04 21:10:00+00:00,busbar,,L3 Voltage THD,%,3.26
922434,RINGERS CLOSE G295,2023-08-04 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.32
922434,RINGERS CLOSE G295,2023-08-04 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.36
922434,RINGERS CLOSE G295,2023-08-04 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.8
922434,RINGERS CLOSE G295,2023-08-04 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.24
922434,RINGERS CLOSE G295,2023-08-04 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.34
922434,RINGERS CLOSE G295,2023-08-04 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
922434,RINGERS CLOSE G295,2023-08-04 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
922434,RINGERS CLOSE G295,2023-08-04 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
922434,RINGERS CLOSE G295,2023-08-04 21:10:00+00:00,busbar,,L3 Active Power,kW,16.54
922434,RINGERS CLOSE G295,2023-08-04 21:10:00+00:00,busbar,,L2 Active Power,kW,14.27
922434,RINGERS CLOSE G295,2023-08-04 21:10:00+00:00,busbar,,L1 Active Power,kW,22.35
922434,RINGERS CLOSE G295,2023-08-04 21:10:00+00:00,busbar,,N Current (RMS),A,40.9
922434,RINGERS CLOSE G295,2023-08-04 21:10:00+00:00,busbar,,L3 Current (RMS),A,71.8
922434,RINGERS CLOSE G295,2023-08-04 21:10:00+00:00,busbar,,L2 Current (RMS),A,61.6
922434,RINGERS CLOSE G295,2023-08-04 21:10:00+00:00,busbar,,L1 Current (RMS),A,93.6
922434,RINGERS CLOSE G295,2023-08-04 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.52
922434,RINGERS CLOSE G295,2023-08-04 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.09
922434,RINGERS CLOSE G295,2023-08-04 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.68
922434,RINGERS CLOSE G295,2023-08-04 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.54
922434,RINGERS CLOSE G295,2023-08-04 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.99
922434,RINGERS CLOSE G295,2023-08-04 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.81
922434,RINGERS CLOSE G295,2023-08-04 21:00:00+00:00,feeder,4.0,N Current (RMS),A,21.3
922434,RINGERS CLOSE G295,2023-08-04 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,29.1
922434,RINGERS CLOSE G295,2023-08-04 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,42.2
922434,RINGERS CLOSE G295,2023-08-04 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,29.1
922434,RINGERS CLOSE G295,2023-08-04 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
922434,RINGERS CLOSE G295,2023-08-04 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
922434,RINGERS CLOSE G295,2023-08-04 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
922434,RINGERS CLOSE G295,2023-08-04 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.63
922434,RINGERS CLOSE G295,2023-08-04 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.32
922434,RINGERS CLOSE G295,2023-08-04 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
922434,RINGERS CLOSE G295,2023-08-04 21:00:00+00:00,feeder,3.0,N Current (RMS),A,15.6
922434,RINGERS CLOSE G295,2023-08-04 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,23.4
922434,RINGERS CLOSE G295,2023-08-04 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,5.7
922434,RINGERS CLOSE G295,2023-08-04 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-04 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.99
922434,RINGERS CLOSE G295,2023-08-04 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
922434,RINGERS CLOSE G295,2023-08-04 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.64
922434,RINGERS CLOSE G295,2023-08-04 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.93
922434,RINGERS CLOSE G295,2023-08-04 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.13
922434,RINGERS CLOSE G295,2023-08-04 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.38
922434,RINGERS CLOSE G295,2023-08-04 21:00:00+00:00,feeder,2.0,N Current (RMS),A,32.2
922434,RINGERS CLOSE G295,2023-08-04 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,26.2
922434,RINGERS CLOSE G295,2023-08-04 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,5.8
922434,RINGERS CLOSE G295,2023-08-04 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,44.6
922434,RINGERS CLOSE G295,2023-08-04 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
922434,RINGERS CLOSE G295,2023-08-04 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
922434,RINGERS CLOSE G295,2023-08-04 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
922434,RINGERS CLOSE G295,2023-08-04 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.1
922434,RINGERS CLOSE G295,2023-08-04 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.13
922434,RINGERS CLOSE G295,2023-08-04 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.42
922434,RINGERS CLOSE G295,2023-08-04 21:00:00+00:00,feeder,1.0,N Current (RMS),A,6.5
922434,RINGERS CLOSE G295,2023-08-04 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.4
922434,RINGERS CLOSE G295,2023-08-04 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.6
922434,RINGERS CLOSE G295,2023-08-04 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.7
922434,RINGERS CLOSE G295,2023-08-04 21:00:00+00:00,transformer,,Temperature,C,28.0
922434,RINGERS CLOSE G295,2023-08-04 21:00:00+00:00,busbar,,L3 Voltage THD,%,3.22
922434,RINGERS CLOSE G295,2023-08-04 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.83
922434,RINGERS CLOSE G295,2023-08-04 21:00:00+00:00,busbar,,L2 Voltage THD,%,3.33
922434,RINGERS CLOSE G295,2023-08-04 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.36
922434,RINGERS CLOSE G295,2023-08-04 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.22
922434,RINGERS CLOSE G295,2023-08-04 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.1
922434,RINGERS CLOSE G295,2023-08-04 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
922434,RINGERS CLOSE G295,2023-08-04 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
922434,RINGERS CLOSE G295,2023-08-04 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
922434,RINGERS CLOSE G295,2023-08-04 21:00:00+00:00,busbar,,L3 Active Power,kW,20.65
922434,RINGERS CLOSE G295,2023-08-04 21:00:00+00:00,busbar,,L2 Active Power,kW,16.84
922434,RINGERS CLOSE G295,2023-08-04 21:00:00+00:00,busbar,,L1 Active Power,kW,20.66
922434,RINGERS CLOSE G295,2023-08-04 21:00:00+00:00,busbar,,N Current (RMS),A,39.4
922434,RINGERS CLOSE G295,2023-08-04 21:00:00+00:00,busbar,,L3 Current (RMS),A,87.7
922434,RINGERS CLOSE G295,2023-08-04 21:00:00+00:00,busbar,,L2 Current (RMS),A,70.9
922434,RINGERS CLOSE G295,2023-08-04 21:00:00+00:00,busbar,,L1 Current (RMS),A,88.0
922434,RINGERS CLOSE G295,2023-08-04 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.97
922434,RINGERS CLOSE G295,2023-08-04 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.47
922434,RINGERS CLOSE G295,2023-08-04 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.75
922434,RINGERS CLOSE G295,2023-08-04 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,14.93
922434,RINGERS CLOSE G295,2023-08-04 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,14.23
922434,RINGERS CLOSE G295,2023-08-04 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.06
922434,RINGERS CLOSE G295,2023-08-04 20:50:00+00:00,feeder,4.0,N Current (RMS),A,33.7
922434,RINGERS CLOSE G295,2023-08-04 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,61.2
922434,RINGERS CLOSE G295,2023-08-04 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,58.9
922434,RINGERS CLOSE G295,2023-08-04 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,30.3
922434,RINGERS CLOSE G295,2023-08-04 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
922434,RINGERS CLOSE G295,2023-08-04 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
922434,RINGERS CLOSE G295,2023-08-04 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-04 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.93
922434,RINGERS CLOSE G295,2023-08-04 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.26
922434,RINGERS CLOSE G295,2023-08-04 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.04
922434,RINGERS CLOSE G295,2023-08-04 20:50:00+00:00,feeder,3.0,N Current (RMS),A,19.4
922434,RINGERS CLOSE G295,2023-08-04 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,28.7
922434,RINGERS CLOSE G295,2023-08-04 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,5.6
922434,RINGERS CLOSE G295,2023-08-04 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-04 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
922434,RINGERS CLOSE G295,2023-08-04 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
922434,RINGERS CLOSE G295,2023-08-04 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.57
922434,RINGERS CLOSE G295,2023-08-04 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.47
922434,RINGERS CLOSE G295,2023-08-04 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.2
922434,RINGERS CLOSE G295,2023-08-04 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.53
922434,RINGERS CLOSE G295,2023-08-04 20:50:00+00:00,feeder,2.0,N Current (RMS),A,31.9
922434,RINGERS CLOSE G295,2023-08-04 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,25.1
922434,RINGERS CLOSE G295,2023-08-04 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,6.5
922434,RINGERS CLOSE G295,2023-08-04 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,45.1
922434,RINGERS CLOSE G295,2023-08-04 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
922434,RINGERS CLOSE G295,2023-08-04 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-04 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
922434,RINGERS CLOSE G295,2023-08-04 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.5
922434,RINGERS CLOSE G295,2023-08-04 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.17
922434,RINGERS CLOSE G295,2023-08-04 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.45
922434,RINGERS CLOSE G295,2023-08-04 20:50:00+00:00,feeder,1.0,N Current (RMS),A,7.2
922434,RINGERS CLOSE G295,2023-08-04 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.7
922434,RINGERS CLOSE G295,2023-08-04 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.3
922434,RINGERS CLOSE G295,2023-08-04 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.0
922434,RINGERS CLOSE G295,2023-08-04 20:50:00+00:00,transformer,,Temperature,C,28.0
922434,RINGERS CLOSE G295,2023-08-04 20:50:00+00:00,busbar,,L3 Voltage THD,%,3.21
922434,RINGERS CLOSE G295,2023-08-04 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.25
922434,RINGERS CLOSE G295,2023-08-04 20:50:00+00:00,busbar,,L2 Voltage THD,%,3.28
922434,RINGERS CLOSE G295,2023-08-04 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.13
922434,RINGERS CLOSE G295,2023-08-04 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.17
922434,RINGERS CLOSE G295,2023-08-04 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,251.0
922434,RINGERS CLOSE G295,2023-08-04 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
922434,RINGERS CLOSE G295,2023-08-04 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
922434,RINGERS CLOSE G295,2023-08-04 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
922434,RINGERS CLOSE G295,2023-08-04 20:50:00+00:00,busbar,,L3 Active Power,kW,30.21
922434,RINGERS CLOSE G295,2023-08-04 20:50:00+00:00,busbar,,L2 Active Power,kW,19.09
922434,RINGERS CLOSE G295,2023-08-04 20:50:00+00:00,busbar,,L1 Active Power,kW,21.28
922434,RINGERS CLOSE G295,2023-08-04 20:50:00+00:00,busbar,,N Current (RMS),A,53.7
922434,RINGERS CLOSE G295,2023-08-04 20:50:00+00:00,busbar,,L3 Current (RMS),A,125.0
922434,RINGERS CLOSE G295,2023-08-04 20:50:00+00:00,busbar,,L2 Current (RMS),A,80.1
922434,RINGERS CLOSE G295,2023-08-04 20:50:00+00:00,busbar,,L1 Current (RMS),A,90.7
922434,RINGERS CLOSE G295,2023-08-04 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.99
922434,RINGERS CLOSE G295,2023-08-04 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.66
922434,RINGERS CLOSE G295,2023-08-04 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.77
922434,RINGERS CLOSE G295,2023-08-04 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.72
