Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922434,RINGERS CLOSE G295,2023-08-04 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,14.48
922434,RINGERS CLOSE G295,2023-08-04 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.01
922434,RINGERS CLOSE G295,2023-08-04 20:40:00+00:00,feeder,4.0,N Current (RMS),A,29.9
922434,RINGERS CLOSE G295,2023-08-04 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,51.9
922434,RINGERS CLOSE G295,2023-08-04 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,59.6
922434,RINGERS CLOSE G295,2023-08-04 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,30.1
922434,RINGERS CLOSE G295,2023-08-04 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
922434,RINGERS CLOSE G295,2023-08-04 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
922434,RINGERS CLOSE G295,2023-08-04 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
922434,RINGERS CLOSE G295,2023-08-04 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.53
922434,RINGERS CLOSE G295,2023-08-04 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.98
922434,RINGERS CLOSE G295,2023-08-04 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.04
922434,RINGERS CLOSE G295,2023-08-04 20:40:00+00:00,feeder,3.0,N Current (RMS),A,15.6
922434,RINGERS CLOSE G295,2023-08-04 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,22.8
922434,RINGERS CLOSE G295,2023-08-04 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,4.3
922434,RINGERS CLOSE G295,2023-08-04 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-04 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.18
922434,RINGERS CLOSE G295,2023-08-04 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
922434,RINGERS CLOSE G295,2023-08-04 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.48
922434,RINGERS CLOSE G295,2023-08-04 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.26
922434,RINGERS CLOSE G295,2023-08-04 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.31
922434,RINGERS CLOSE G295,2023-08-04 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.36
922434,RINGERS CLOSE G295,2023-08-04 20:40:00+00:00,feeder,2.0,N Current (RMS),A,28.7
922434,RINGERS CLOSE G295,2023-08-04 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,27.6
922434,RINGERS CLOSE G295,2023-08-04 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.0
922434,RINGERS CLOSE G295,2023-08-04 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,40.4
922434,RINGERS CLOSE G295,2023-08-04 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
922434,RINGERS CLOSE G295,2023-08-04 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
922434,RINGERS CLOSE G295,2023-08-04 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
922434,RINGERS CLOSE G295,2023-08-04 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.39
922434,RINGERS CLOSE G295,2023-08-04 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.94
922434,RINGERS CLOSE G295,2023-08-04 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.78
922434,RINGERS CLOSE G295,2023-08-04 20:40:00+00:00,feeder,1.0,N Current (RMS),A,8.4
922434,RINGERS CLOSE G295,2023-08-04 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.3
922434,RINGERS CLOSE G295,2023-08-04 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.6
922434,RINGERS CLOSE G295,2023-08-04 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.6
922434,RINGERS CLOSE G295,2023-08-04 20:40:00+00:00,transformer,,Temperature,C,28.0
922434,RINGERS CLOSE G295,2023-08-04 20:40:00+00:00,busbar,,L3 Voltage THD,%,3.22
922434,RINGERS CLOSE G295,2023-08-04 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,252.01
922434,RINGERS CLOSE G295,2023-08-04 20:40:00+00:00,busbar,,L2 Voltage THD,%,3.25
922434,RINGERS CLOSE G295,2023-08-04 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,252.83
922434,RINGERS CLOSE G295,2023-08-04 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.14
922434,RINGERS CLOSE G295,2023-08-04 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,252.69
922434,RINGERS CLOSE G295,2023-08-04 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
922434,RINGERS CLOSE G295,2023-08-04 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
922434,RINGERS CLOSE G295,2023-08-04 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
922434,RINGERS CLOSE G295,2023-08-04 20:40:00+00:00,busbar,,L3 Active Power,kW,27.36
922434,RINGERS CLOSE G295,2023-08-04 20:40:00+00:00,busbar,,L2 Active Power,kW,19.38
922434,RINGERS CLOSE G295,2023-08-04 20:40:00+00:00,busbar,,L1 Active Power,kW,20.69
922434,RINGERS CLOSE G295,2023-08-04 20:40:00+00:00,busbar,,N Current (RMS),A,46.0
922434,RINGERS CLOSE G295,2023-08-04 20:40:00+00:00,busbar,,L3 Current (RMS),A,113.0
922434,RINGERS CLOSE G295,2023-08-04 20:40:00+00:00,busbar,,L2 Current (RMS),A,80.7
922434,RINGERS CLOSE G295,2023-08-04 20:40:00+00:00,busbar,,L1 Current (RMS),A,87.9
922434,RINGERS CLOSE G295,2023-08-04 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.61
922434,RINGERS CLOSE G295,2023-08-04 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.87
922434,RINGERS CLOSE G295,2023-08-04 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.54
922434,RINGERS CLOSE G295,2023-08-04 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.94
922434,RINGERS CLOSE G295,2023-08-04 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,14.31
922434,RINGERS CLOSE G295,2023-08-04 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.64
922434,RINGERS CLOSE G295,2023-08-04 20:30:00+00:00,feeder,4.0,N Current (RMS),A,32.6
922434,RINGERS CLOSE G295,2023-08-04 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,52.6
922434,RINGERS CLOSE G295,2023-08-04 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,59.7
922434,RINGERS CLOSE G295,2023-08-04 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,24.2
922434,RINGERS CLOSE G295,2023-08-04 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
922434,RINGERS CLOSE G295,2023-08-04 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
922434,RINGERS CLOSE G295,2023-08-04 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-04 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.46
922434,RINGERS CLOSE G295,2023-08-04 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.94
922434,RINGERS CLOSE G295,2023-08-04 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.04
922434,RINGERS CLOSE G295,2023-08-04 20:30:00+00:00,feeder,3.0,N Current (RMS),A,10.6
922434,RINGERS CLOSE G295,2023-08-04 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.1
922434,RINGERS CLOSE G295,2023-08-04 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,4.0
922434,RINGERS CLOSE G295,2023-08-04 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-04 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.4
922434,RINGERS CLOSE G295,2023-08-04 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
922434,RINGERS CLOSE G295,2023-08-04 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.27
922434,RINGERS CLOSE G295,2023-08-04 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.97
922434,RINGERS CLOSE G295,2023-08-04 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.57
922434,RINGERS CLOSE G295,2023-08-04 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.96
922434,RINGERS CLOSE G295,2023-08-04 20:30:00+00:00,feeder,2.0,N Current (RMS),A,27.0
922434,RINGERS CLOSE G295,2023-08-04 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,23.0
922434,RINGERS CLOSE G295,2023-08-04 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.4
922434,RINGERS CLOSE G295,2023-08-04 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,42.2
922434,RINGERS CLOSE G295,2023-08-04 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
922434,RINGERS CLOSE G295,2023-08-04 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
922434,RINGERS CLOSE G295,2023-08-04 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
922434,RINGERS CLOSE G295,2023-08-04 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.28
922434,RINGERS CLOSE G295,2023-08-04 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.9
922434,RINGERS CLOSE G295,2023-08-04 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.88
922434,RINGERS CLOSE G295,2023-08-04 20:30:00+00:00,feeder,1.0,N Current (RMS),A,11.9
922434,RINGERS CLOSE G295,2023-08-04 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.9
922434,RINGERS CLOSE G295,2023-08-04 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.3
922434,RINGERS CLOSE G295,2023-08-04 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,18.1
922434,RINGERS CLOSE G295,2023-08-04 20:30:00+00:00,transformer,,Temperature,C,28.0
922434,RINGERS CLOSE G295,2023-08-04 20:30:00+00:00,busbar,,L3 Voltage THD,%,3.18
922434,RINGERS CLOSE G295,2023-08-04 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.33
922434,RINGERS CLOSE G295,2023-08-04 20:30:00+00:00,busbar,,L2 Voltage THD,%,3.23
922434,RINGERS CLOSE G295,2023-08-04 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,252.16
922434,RINGERS CLOSE G295,2023-08-04 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.11
922434,RINGERS CLOSE G295,2023-08-04 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,251.82
922434,RINGERS CLOSE G295,2023-08-04 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
922434,RINGERS CLOSE G295,2023-08-04 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
922434,RINGERS CLOSE G295,2023-08-04 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
922434,RINGERS CLOSE G295,2023-08-04 20:30:00+00:00,busbar,,L3 Active Power,kW,24.02
922434,RINGERS CLOSE G295,2023-08-04 20:30:00+00:00,busbar,,L2 Active Power,kW,19.01
922434,RINGERS CLOSE G295,2023-08-04 20:30:00+00:00,busbar,,L1 Active Power,kW,21.65
922434,RINGERS CLOSE G295,2023-08-04 20:30:00+00:00,busbar,,N Current (RMS),A,40.7
922434,RINGERS CLOSE G295,2023-08-04 20:30:00+00:00,busbar,,L3 Current (RMS),A,99.8
922434,RINGERS CLOSE G295,2023-08-04 20:30:00+00:00,busbar,,L2 Current (RMS),A,80.0
922434,RINGERS CLOSE G295,2023-08-04 20:30:00+00:00,busbar,,L1 Current (RMS),A,91.8
922434,RINGERS CLOSE G295,2023-08-04 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.79
922434,RINGERS CLOSE G295,2023-08-04 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.72
922434,RINGERS CLOSE G295,2023-08-04 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.48
922434,RINGERS CLOSE G295,2023-08-04 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.34
922434,RINGERS CLOSE G295,2023-08-04 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.46
922434,RINGERS CLOSE G295,2023-08-04 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.07
922434,RINGERS CLOSE G295,2023-08-04 20:20:00+00:00,feeder,4.0,N Current (RMS),A,29.5
922434,RINGERS CLOSE G295,2023-08-04 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,54.6
922434,RINGERS CLOSE G295,2023-08-04 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,48.9
922434,RINGERS CLOSE G295,2023-08-04 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,26.4
922434,RINGERS CLOSE G295,2023-08-04 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
922434,RINGERS CLOSE G295,2023-08-04 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
922434,RINGERS CLOSE G295,2023-08-04 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922434,RINGERS CLOSE G295,2023-08-04 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.11
922434,RINGERS CLOSE G295,2023-08-04 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.94
922434,RINGERS CLOSE G295,2023-08-04 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.04
922434,RINGERS CLOSE G295,2023-08-04 20:20:00+00:00,feeder,3.0,N Current (RMS),A,8.8
922434,RINGERS CLOSE G295,2023-08-04 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.2
922434,RINGERS CLOSE G295,2023-08-04 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.2
922434,RINGERS CLOSE G295,2023-08-04 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-04 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.24
922434,RINGERS CLOSE G295,2023-08-04 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
922434,RINGERS CLOSE G295,2023-08-04 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.31
922434,RINGERS CLOSE G295,2023-08-04 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.05
922434,RINGERS CLOSE G295,2023-08-04 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.68
922434,RINGERS CLOSE G295,2023-08-04 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.47
922434,RINGERS CLOSE G295,2023-08-04 20:20:00+00:00,feeder,2.0,N Current (RMS),A,31.4
922434,RINGERS CLOSE G295,2023-08-04 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,20.0
922434,RINGERS CLOSE G295,2023-08-04 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.1
922434,RINGERS CLOSE G295,2023-08-04 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,48.3
922434,RINGERS CLOSE G295,2023-08-04 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
922434,RINGERS CLOSE G295,2023-08-04 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
922434,RINGERS CLOSE G295,2023-08-04 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
922434,RINGERS CLOSE G295,2023-08-04 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.32
922434,RINGERS CLOSE G295,2023-08-04 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.87
922434,RINGERS CLOSE G295,2023-08-04 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.42
922434,RINGERS CLOSE G295,2023-08-04 20:20:00+00:00,feeder,1.0,N Current (RMS),A,9.8
922434,RINGERS CLOSE G295,2023-08-04 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.0
922434,RINGERS CLOSE G295,2023-08-04 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.6
922434,RINGERS CLOSE G295,2023-08-04 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.3
922434,RINGERS CLOSE G295,2023-08-04 20:20:00+00:00,transformer,,Temperature,C,28.1
922434,RINGERS CLOSE G295,2023-08-04 20:20:00+00:00,busbar,,L3 Voltage THD,%,3.2
922434,RINGERS CLOSE G295,2023-08-04 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.43
922434,RINGERS CLOSE G295,2023-08-04 20:20:00+00:00,busbar,,L2 Voltage THD,%,3.29
922434,RINGERS CLOSE G295,2023-08-04 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,252.17
922434,RINGERS CLOSE G295,2023-08-04 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.14
922434,RINGERS CLOSE G295,2023-08-04 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,251.77
922434,RINGERS CLOSE G295,2023-08-04 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
922434,RINGERS CLOSE G295,2023-08-04 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
922434,RINGERS CLOSE G295,2023-08-04 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
922434,RINGERS CLOSE G295,2023-08-04 20:20:00+00:00,busbar,,L3 Active Power,kW,23.17
922434,RINGERS CLOSE G295,2023-08-04 20:20:00+00:00,busbar,,L2 Active Power,kW,16.59
922434,RINGERS CLOSE G295,2023-08-04 20:20:00+00:00,busbar,,L1 Active Power,kW,22.86
922434,RINGERS CLOSE G295,2023-08-04 20:20:00+00:00,busbar,,N Current (RMS),A,42.6
922434,RINGERS CLOSE G295,2023-08-04 20:20:00+00:00,busbar,,L3 Current (RMS),A,97.0
922434,RINGERS CLOSE G295,2023-08-04 20:20:00+00:00,busbar,,L2 Current (RMS),A,71.2
922434,RINGERS CLOSE G295,2023-08-04 20:20:00+00:00,busbar,,L1 Current (RMS),A,95.8
922434,RINGERS CLOSE G295,2023-08-04 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.05
922434,RINGERS CLOSE G295,2023-08-04 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.81
922434,RINGERS CLOSE G295,2023-08-04 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
922434,RINGERS CLOSE G295,2023-08-04 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.76
922434,RINGERS CLOSE G295,2023-08-04 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.95
922434,RINGERS CLOSE G295,2023-08-04 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.59
922434,RINGERS CLOSE G295,2023-08-04 20:10:00+00:00,feeder,4.0,N Current (RMS),A,26.8
922434,RINGERS CLOSE G295,2023-08-04 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,52.2
922434,RINGERS CLOSE G295,2023-08-04 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,50.7
922434,RINGERS CLOSE G295,2023-08-04 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,32.2
922434,RINGERS CLOSE G295,2023-08-04 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
922434,RINGERS CLOSE G295,2023-08-04 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
922434,RINGERS CLOSE G295,2023-08-04 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922434,RINGERS CLOSE G295,2023-08-04 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.39
922434,RINGERS CLOSE G295,2023-08-04 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.08
922434,RINGERS CLOSE G295,2023-08-04 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
922434,RINGERS CLOSE G295,2023-08-04 20:10:00+00:00,feeder,3.0,N Current (RMS),A,9.6
922434,RINGERS CLOSE G295,2023-08-04 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.2
922434,RINGERS CLOSE G295,2023-08-04 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.8
922434,RINGERS CLOSE G295,2023-08-04 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-04 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.38
922434,RINGERS CLOSE G295,2023-08-04 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
922434,RINGERS CLOSE G295,2023-08-04 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.2
922434,RINGERS CLOSE G295,2023-08-04 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.74
922434,RINGERS CLOSE G295,2023-08-04 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.38
922434,RINGERS CLOSE G295,2023-08-04 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.6
922434,RINGERS CLOSE G295,2023-08-04 20:10:00+00:00,feeder,2.0,N Current (RMS),A,17.0
922434,RINGERS CLOSE G295,2023-08-04 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.9
922434,RINGERS CLOSE G295,2023-08-04 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.0
922434,RINGERS CLOSE G295,2023-08-04 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,28.6
922434,RINGERS CLOSE G295,2023-08-04 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
922434,RINGERS CLOSE G295,2023-08-04 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
922434,RINGERS CLOSE G295,2023-08-04 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
922434,RINGERS CLOSE G295,2023-08-04 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.6
922434,RINGERS CLOSE G295,2023-08-04 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.76
922434,RINGERS CLOSE G295,2023-08-04 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.19
922434,RINGERS CLOSE G295,2023-08-04 20:10:00+00:00,feeder,1.0,N Current (RMS),A,8.7
922434,RINGERS CLOSE G295,2023-08-04 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.2
922434,RINGERS CLOSE G295,2023-08-04 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.0
922434,RINGERS CLOSE G295,2023-08-04 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.0
922434,RINGERS CLOSE G295,2023-08-04 20:10:00+00:00,transformer,,Temperature,C,28.1
922434,RINGERS CLOSE G295,2023-08-04 20:10:00+00:00,busbar,,L3 Voltage THD,%,3.14
922434,RINGERS CLOSE G295,2023-08-04 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.49
922434,RINGERS CLOSE G295,2023-08-04 20:10:00+00:00,busbar,,L2 Voltage THD,%,3.26
922434,RINGERS CLOSE G295,2023-08-04 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,252.12
922434,RINGERS CLOSE G295,2023-08-04 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.13
922434,RINGERS CLOSE G295,2023-08-04 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,251.82
922434,RINGERS CLOSE G295,2023-08-04 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
922434,RINGERS CLOSE G295,2023-08-04 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
922434,RINGERS CLOSE G295,2023-08-04 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
922434,RINGERS CLOSE G295,2023-08-04 20:10:00+00:00,busbar,,L3 Active Power,kW,21.77
922434,RINGERS CLOSE G295,2023-08-04 20:10:00+00:00,busbar,,L2 Active Power,kW,17.5
922434,RINGERS CLOSE G295,2023-08-04 20:10:00+00:00,busbar,,L1 Active Power,kW,16.86
922434,RINGERS CLOSE G295,2023-08-04 20:10:00+00:00,busbar,,N Current (RMS),A,42.9
922434,RINGERS CLOSE G295,2023-08-04 20:10:00+00:00,busbar,,L3 Current (RMS),A,91.4
922434,RINGERS CLOSE G295,2023-08-04 20:10:00+00:00,busbar,,L2 Current (RMS),A,74.3
922434,RINGERS CLOSE G295,2023-08-04 20:10:00+00:00,busbar,,L1 Current (RMS),A,74.0
922434,RINGERS CLOSE G295,2023-08-04 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.9
922434,RINGERS CLOSE G295,2023-08-04 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.68
922434,RINGERS CLOSE G295,2023-08-04 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.6
922434,RINGERS CLOSE G295,2023-08-04 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.33
922434,RINGERS CLOSE G295,2023-08-04 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.49
922434,RINGERS CLOSE G295,2023-08-04 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.26
922434,RINGERS CLOSE G295,2023-08-04 20:00:00+00:00,feeder,4.0,N Current (RMS),A,27.2
922434,RINGERS CLOSE G295,2023-08-04 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,50.3
922434,RINGERS CLOSE G295,2023-08-04 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,48.6
922434,RINGERS CLOSE G295,2023-08-04 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,27.0
922434,RINGERS CLOSE G295,2023-08-04 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
922434,RINGERS CLOSE G295,2023-08-04 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
922434,RINGERS CLOSE G295,2023-08-04 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
922434,RINGERS CLOSE G295,2023-08-04 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.17
922434,RINGERS CLOSE G295,2023-08-04 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.18
922434,RINGERS CLOSE G295,2023-08-04 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
922434,RINGERS CLOSE G295,2023-08-04 20:00:00+00:00,feeder,3.0,N Current (RMS),A,12.4
922434,RINGERS CLOSE G295,2023-08-04 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.1
922434,RINGERS CLOSE G295,2023-08-04 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,5.2
922434,RINGERS CLOSE G295,2023-08-04 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-04 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.54
922434,RINGERS CLOSE G295,2023-08-04 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
922434,RINGERS CLOSE G295,2023-08-04 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.11
922434,RINGERS CLOSE G295,2023-08-04 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.48
922434,RINGERS CLOSE G295,2023-08-04 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.77
922434,RINGERS CLOSE G295,2023-08-04 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.32
922434,RINGERS CLOSE G295,2023-08-04 20:00:00+00:00,feeder,2.0,N Current (RMS),A,11.1
922434,RINGERS CLOSE G295,2023-08-04 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.7
922434,RINGERS CLOSE G295,2023-08-04 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.6
922434,RINGERS CLOSE G295,2023-08-04 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,22.2
922434,RINGERS CLOSE G295,2023-08-04 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
922434,RINGERS CLOSE G295,2023-08-04 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
922434,RINGERS CLOSE G295,2023-08-04 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
922434,RINGERS CLOSE G295,2023-08-04 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.3
922434,RINGERS CLOSE G295,2023-08-04 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.01
922434,RINGERS CLOSE G295,2023-08-04 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.21
922434,RINGERS CLOSE G295,2023-08-04 20:00:00+00:00,feeder,1.0,N Current (RMS),A,7.4
922434,RINGERS CLOSE G295,2023-08-04 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.8
922434,RINGERS CLOSE G295,2023-08-04 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.6
922434,RINGERS CLOSE G295,2023-08-04 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.0
922434,RINGERS CLOSE G295,2023-08-04 20:00:00+00:00,transformer,,Temperature,C,28.2
922434,RINGERS CLOSE G295,2023-08-04 20:00:00+00:00,busbar,,L3 Voltage THD,%,3.14
922434,RINGERS CLOSE G295,2023-08-04 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.96
922434,RINGERS CLOSE G295,2023-08-04 20:00:00+00:00,busbar,,L2 Voltage THD,%,3.25
922434,RINGERS CLOSE G295,2023-08-04 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.64
922434,RINGERS CLOSE G295,2023-08-04 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.09
922434,RINGERS CLOSE G295,2023-08-04 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,251.46
922434,RINGERS CLOSE G295,2023-08-04 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
922434,RINGERS CLOSE G295,2023-08-04 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
922434,RINGERS CLOSE G295,2023-08-04 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
922434,RINGERS CLOSE G295,2023-08-04 20:00:00+00:00,busbar,,L3 Active Power,kW,20.51
922434,RINGERS CLOSE G295,2023-08-04 20:00:00+00:00,busbar,,L2 Active Power,kW,17.84
922434,RINGERS CLOSE G295,2023-08-04 20:00:00+00:00,busbar,,L1 Active Power,kW,14.19
922434,RINGERS CLOSE G295,2023-08-04 20:00:00+00:00,busbar,,N Current (RMS),A,42.2
922434,RINGERS CLOSE G295,2023-08-04 20:00:00+00:00,busbar,,L3 Current (RMS),A,86.6
922434,RINGERS CLOSE G295,2023-08-04 20:00:00+00:00,busbar,,L2 Current (RMS),A,75.4
922434,RINGERS CLOSE G295,2023-08-04 20:00:00+00:00,busbar,,L1 Current (RMS),A,63.5
922434,RINGERS CLOSE G295,2023-08-04 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.57
922434,RINGERS CLOSE G295,2023-08-04 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.1
922434,RINGERS CLOSE G295,2023-08-04 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.87
922434,RINGERS CLOSE G295,2023-08-04 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.99
922434,RINGERS CLOSE G295,2023-08-04 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.87
922434,RINGERS CLOSE G295,2023-08-04 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.15
922434,RINGERS CLOSE G295,2023-08-04 19:50:00+00:00,feeder,4.0,N Current (RMS),A,24.0
922434,RINGERS CLOSE G295,2023-08-04 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,52.9
922434,RINGERS CLOSE G295,2023-08-04 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,42.9
922434,RINGERS CLOSE G295,2023-08-04 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,30.6
922434,RINGERS CLOSE G295,2023-08-04 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
922434,RINGERS CLOSE G295,2023-08-04 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
922434,RINGERS CLOSE G295,2023-08-04 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
922434,RINGERS CLOSE G295,2023-08-04 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.26
922434,RINGERS CLOSE G295,2023-08-04 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.16
922434,RINGERS CLOSE G295,2023-08-04 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
922434,RINGERS CLOSE G295,2023-08-04 19:50:00+00:00,feeder,3.0,N Current (RMS),A,17.6
922434,RINGERS CLOSE G295,2023-08-04 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,26.3
922434,RINGERS CLOSE G295,2023-08-04 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,5.1
922434,RINGERS CLOSE G295,2023-08-04 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-04 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.5
922434,RINGERS CLOSE G295,2023-08-04 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
922434,RINGERS CLOSE G295,2023-08-04 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.75
922434,RINGERS CLOSE G295,2023-08-04 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.67
922434,RINGERS CLOSE G295,2023-08-04 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.6
922434,RINGERS CLOSE G295,2023-08-04 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.65
922434,RINGERS CLOSE G295,2023-08-04 19:50:00+00:00,feeder,2.0,N Current (RMS),A,12.0
922434,RINGERS CLOSE G295,2023-08-04 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.1
922434,RINGERS CLOSE G295,2023-08-04 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.8
922434,RINGERS CLOSE G295,2023-08-04 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,22.9
922434,RINGERS CLOSE G295,2023-08-04 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
922434,RINGERS CLOSE G295,2023-08-04 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
922434,RINGERS CLOSE G295,2023-08-04 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
922434,RINGERS CLOSE G295,2023-08-04 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.27
922434,RINGERS CLOSE G295,2023-08-04 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.96
922434,RINGERS CLOSE G295,2023-08-04 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.47
922434,RINGERS CLOSE G295,2023-08-04 19:50:00+00:00,feeder,1.0,N Current (RMS),A,11.4
922434,RINGERS CLOSE G295,2023-08-04 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.7
922434,RINGERS CLOSE G295,2023-08-04 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.4
922434,RINGERS CLOSE G295,2023-08-04 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,18.2
922434,RINGERS CLOSE G295,2023-08-04 19:50:00+00:00,transformer,,Temperature,C,28.3
922434,RINGERS CLOSE G295,2023-08-04 19:50:00+00:00,busbar,,L3 Voltage THD,%,3.12
922434,RINGERS CLOSE G295,2023-08-04 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,251.25
922434,RINGERS CLOSE G295,2023-08-04 19:50:00+00:00,busbar,,L2 Voltage THD,%,3.22
922434,RINGERS CLOSE G295,2023-08-04 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,252.22
922434,RINGERS CLOSE G295,2023-08-04 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.08
922434,RINGERS CLOSE G295,2023-08-04 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,251.65
922434,RINGERS CLOSE G295,2023-08-04 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
922434,RINGERS CLOSE G295,2023-08-04 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
922434,RINGERS CLOSE G295,2023-08-04 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
922434,RINGERS CLOSE G295,2023-08-04 19:50:00+00:00,busbar,,L3 Active Power,kW,23.41
922434,RINGERS CLOSE G295,2023-08-04 19:50:00+00:00,busbar,,L2 Active Power,kW,15.73
922434,RINGERS CLOSE G295,2023-08-04 19:50:00+00:00,busbar,,L1 Active Power,kW,17.54
922434,RINGERS CLOSE G295,2023-08-04 19:50:00+00:00,busbar,,N Current (RMS),A,42.3
922434,RINGERS CLOSE G295,2023-08-04 19:50:00+00:00,busbar,,L3 Current (RMS),A,97.6
922434,RINGERS CLOSE G295,2023-08-04 19:50:00+00:00,busbar,,L2 Current (RMS),A,67.8
922434,RINGERS CLOSE G295,2023-08-04 19:50:00+00:00,busbar,,L1 Current (RMS),A,75.6
922434,RINGERS CLOSE G295,2023-08-04 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
922434,RINGERS CLOSE G295,2023-08-04 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.71
922434,RINGERS CLOSE G295,2023-08-04 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
922434,RINGERS CLOSE G295,2023-08-04 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,13.36
922434,RINGERS CLOSE G295,2023-08-04 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.29
922434,RINGERS CLOSE G295,2023-08-04 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.88
922434,RINGERS CLOSE G295,2023-08-04 19:40:00+00:00,feeder,4.0,N Current (RMS),A,25.2
922434,RINGERS CLOSE G295,2023-08-04 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,54.3
922434,RINGERS CLOSE G295,2023-08-04 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,44.3
922434,RINGERS CLOSE G295,2023-08-04 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,29.0
922434,RINGERS CLOSE G295,2023-08-04 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
922434,RINGERS CLOSE G295,2023-08-04 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
922434,RINGERS CLOSE G295,2023-08-04 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922434,RINGERS CLOSE G295,2023-08-04 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.62
922434,RINGERS CLOSE G295,2023-08-04 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.97
922434,RINGERS CLOSE G295,2023-08-04 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
922434,RINGERS CLOSE G295,2023-08-04 19:40:00+00:00,feeder,3.0,N Current (RMS),A,18.7
922434,RINGERS CLOSE G295,2023-08-04 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,27.3
922434,RINGERS CLOSE G295,2023-08-04 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,4.4
922434,RINGERS CLOSE G295,2023-08-04 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-04 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.44
922434,RINGERS CLOSE G295,2023-08-04 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
922434,RINGERS CLOSE G295,2023-08-04 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.89
922434,RINGERS CLOSE G295,2023-08-04 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.76
922434,RINGERS CLOSE G295,2023-08-04 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.85
922434,RINGERS CLOSE G295,2023-08-04 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.68
922434,RINGERS CLOSE G295,2023-08-04 19:40:00+00:00,feeder,2.0,N Current (RMS),A,13.5
922434,RINGERS CLOSE G295,2023-08-04 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.5
922434,RINGERS CLOSE G295,2023-08-04 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.1
922434,RINGERS CLOSE G295,2023-08-04 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,24.0
922434,RINGERS CLOSE G295,2023-08-04 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
922434,RINGERS CLOSE G295,2023-08-04 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
922434,RINGERS CLOSE G295,2023-08-04 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
922434,RINGERS CLOSE G295,2023-08-04 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.25
922434,RINGERS CLOSE G295,2023-08-04 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.06
922434,RINGERS CLOSE G295,2023-08-04 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.22
922434,RINGERS CLOSE G295,2023-08-04 19:40:00+00:00,feeder,1.0,N Current (RMS),A,7.6
922434,RINGERS CLOSE G295,2023-08-04 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.7
922434,RINGERS CLOSE G295,2023-08-04 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
922434,RINGERS CLOSE G295,2023-08-04 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.5
922434,RINGERS CLOSE G295,2023-08-04 19:40:00+00:00,transformer,,Temperature,C,28.4
922434,RINGERS CLOSE G295,2023-08-04 19:40:00+00:00,busbar,,L3 Voltage THD,%,3.13
922434,RINGERS CLOSE G295,2023-08-04 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,251.06
922434,RINGERS CLOSE G295,2023-08-04 19:40:00+00:00,busbar,,L2 Voltage THD,%,3.2
922434,RINGERS CLOSE G295,2023-08-04 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.93
922434,RINGERS CLOSE G295,2023-08-04 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.08
922434,RINGERS CLOSE G295,2023-08-04 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,251.69
922434,RINGERS CLOSE G295,2023-08-04 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
922434,RINGERS CLOSE G295,2023-08-04 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
922434,RINGERS CLOSE G295,2023-08-04 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
922434,RINGERS CLOSE G295,2023-08-04 19:40:00+00:00,busbar,,L3 Active Power,kW,25.21
922434,RINGERS CLOSE G295,2023-08-04 19:40:00+00:00,busbar,,L2 Active Power,kW,16.48
922434,RINGERS CLOSE G295,2023-08-04 19:40:00+00:00,busbar,,L1 Active Power,kW,15.14
922434,RINGERS CLOSE G295,2023-08-04 19:40:00+00:00,busbar,,N Current (RMS),A,49.7
922434,RINGERS CLOSE G295,2023-08-04 19:40:00+00:00,busbar,,L3 Current (RMS),A,104.6
922434,RINGERS CLOSE G295,2023-08-04 19:40:00+00:00,busbar,,L2 Current (RMS),A,70.1
922434,RINGERS CLOSE G295,2023-08-04 19:40:00+00:00,busbar,,L1 Current (RMS),A,67.2
922434,RINGERS CLOSE G295,2023-08-04 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
922434,RINGERS CLOSE G295,2023-08-04 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.58
922434,RINGERS CLOSE G295,2023-08-04 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
922434,RINGERS CLOSE G295,2023-08-04 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,15.31
922434,RINGERS CLOSE G295,2023-08-04 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,15.95
922434,RINGERS CLOSE G295,2023-08-04 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.29
922434,RINGERS CLOSE G295,2023-08-04 19:30:00+00:00,feeder,4.0,N Current (RMS),A,33.8
922434,RINGERS CLOSE G295,2023-08-04 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,61.9
922434,RINGERS CLOSE G295,2023-08-04 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,66.5
922434,RINGERS CLOSE G295,2023-08-04 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,30.8
922434,RINGERS CLOSE G295,2023-08-04 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
922434,RINGERS CLOSE G295,2023-08-04 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
922434,RINGERS CLOSE G295,2023-08-04 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922434,RINGERS CLOSE G295,2023-08-04 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.08
922434,RINGERS CLOSE G295,2023-08-04 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
922434,RINGERS CLOSE G295,2023-08-04 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
922434,RINGERS CLOSE G295,2023-08-04 19:30:00+00:00,feeder,3.0,N Current (RMS),A,20.0
922434,RINGERS CLOSE G295,2023-08-04 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,29.0
922434,RINGERS CLOSE G295,2023-08-04 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,4.6
922434,RINGERS CLOSE G295,2023-08-04 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-04 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.37
922434,RINGERS CLOSE G295,2023-08-04 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
922434,RINGERS CLOSE G295,2023-08-04 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.81
922434,RINGERS CLOSE G295,2023-08-04 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.58
922434,RINGERS CLOSE G295,2023-08-04 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.42
922434,RINGERS CLOSE G295,2023-08-04 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.69
922434,RINGERS CLOSE G295,2023-08-04 19:30:00+00:00,feeder,2.0,N Current (RMS),A,12.3
922434,RINGERS CLOSE G295,2023-08-04 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.8
922434,RINGERS CLOSE G295,2023-08-04 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.0
922434,RINGERS CLOSE G295,2023-08-04 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,22.8
922434,RINGERS CLOSE G295,2023-08-04 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
922434,RINGERS CLOSE G295,2023-08-04 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
922434,RINGERS CLOSE G295,2023-08-04 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
922434,RINGERS CLOSE G295,2023-08-04 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.69
922434,RINGERS CLOSE G295,2023-08-04 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.83
922434,RINGERS CLOSE G295,2023-08-04 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.92
922434,RINGERS CLOSE G295,2023-08-04 19:30:00+00:00,feeder,1.0,N Current (RMS),A,8.1
922434,RINGERS CLOSE G295,2023-08-04 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.4
922434,RINGERS CLOSE G295,2023-08-04 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.2
922434,RINGERS CLOSE G295,2023-08-04 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.9
922434,RINGERS CLOSE G295,2023-08-04 19:30:00+00:00,transformer,,Temperature,C,28.4
922434,RINGERS CLOSE G295,2023-08-04 19:30:00+00:00,busbar,,L3 Voltage THD,%,3.13
922434,RINGERS CLOSE G295,2023-08-04 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.8
922434,RINGERS CLOSE G295,2023-08-04 19:30:00+00:00,busbar,,L2 Voltage THD,%,3.21
922434,RINGERS CLOSE G295,2023-08-04 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.43
922434,RINGERS CLOSE G295,2023-08-04 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.07
922434,RINGERS CLOSE G295,2023-08-04 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,251.43
922434,RINGERS CLOSE G295,2023-08-04 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
922434,RINGERS CLOSE G295,2023-08-04 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
922434,RINGERS CLOSE G295,2023-08-04 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
922434,RINGERS CLOSE G295,2023-08-04 19:30:00+00:00,busbar,,L3 Active Power,kW,27.98
922434,RINGERS CLOSE G295,2023-08-04 19:30:00+00:00,busbar,,L2 Active Power,kW,22.67
922434,RINGERS CLOSE G295,2023-08-04 19:30:00+00:00,busbar,,L1 Active Power,kW,15.24
922434,RINGERS CLOSE G295,2023-08-04 19:30:00+00:00,busbar,,N Current (RMS),A,52.9
922434,RINGERS CLOSE G295,2023-08-04 19:30:00+00:00,busbar,,L3 Current (RMS),A,115.0
922434,RINGERS CLOSE G295,2023-08-04 19:30:00+00:00,busbar,,L2 Current (RMS),A,94.6
922434,RINGERS CLOSE G295,2023-08-04 19:30:00+00:00,busbar,,L1 Current (RMS),A,67.3
922434,RINGERS CLOSE G295,2023-08-04 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
922434,RINGERS CLOSE G295,2023-08-04 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.05
922434,RINGERS CLOSE G295,2023-08-04 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.63
922434,RINGERS CLOSE G295,2023-08-04 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.71
922434,RINGERS CLOSE G295,2023-08-04 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,17.13
922434,RINGERS CLOSE G295,2023-08-04 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.29
922434,RINGERS CLOSE G295,2023-08-04 19:20:00+00:00,feeder,4.0,N Current (RMS),A,40.1
922434,RINGERS CLOSE G295,2023-08-04 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,56.0
922434,RINGERS CLOSE G295,2023-08-04 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,72.0
922434,RINGERS CLOSE G295,2023-08-04 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,27.4
922434,RINGERS CLOSE G295,2023-08-04 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
922434,RINGERS CLOSE G295,2023-08-04 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
922434,RINGERS CLOSE G295,2023-08-04 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-04 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.78
922434,RINGERS CLOSE G295,2023-08-04 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.96
922434,RINGERS CLOSE G295,2023-08-04 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
922434,RINGERS CLOSE G295,2023-08-04 19:20:00+00:00,feeder,3.0,N Current (RMS),A,16.8
922434,RINGERS CLOSE G295,2023-08-04 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,24.1
922434,RINGERS CLOSE G295,2023-08-04 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.0
922434,RINGERS CLOSE G295,2023-08-04 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-04 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.23
922434,RINGERS CLOSE G295,2023-08-04 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
922434,RINGERS CLOSE G295,2023-08-04 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.79
922434,RINGERS CLOSE G295,2023-08-04 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
922434,RINGERS CLOSE G295,2023-08-04 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.46
922434,RINGERS CLOSE G295,2023-08-04 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.83
922434,RINGERS CLOSE G295,2023-08-04 19:20:00+00:00,feeder,2.0,N Current (RMS),A,11.1
922434,RINGERS CLOSE G295,2023-08-04 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
922434,RINGERS CLOSE G295,2023-08-04 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.3
922434,RINGERS CLOSE G295,2023-08-04 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,23.2
922434,RINGERS CLOSE G295,2023-08-04 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
922434,RINGERS CLOSE G295,2023-08-04 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
922434,RINGERS CLOSE G295,2023-08-04 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
922434,RINGERS CLOSE G295,2023-08-04 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.37
922434,RINGERS CLOSE G295,2023-08-04 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.82
922434,RINGERS CLOSE G295,2023-08-04 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.92
922434,RINGERS CLOSE G295,2023-08-04 19:20:00+00:00,feeder,1.0,N Current (RMS),A,14.8
922434,RINGERS CLOSE G295,2023-08-04 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,19.2
922434,RINGERS CLOSE G295,2023-08-04 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.2
922434,RINGERS CLOSE G295,2023-08-04 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.1
922434,RINGERS CLOSE G295,2023-08-04 19:20:00+00:00,transformer,,Temperature,C,28.5
922434,RINGERS CLOSE G295,2023-08-04 19:20:00+00:00,busbar,,L3 Voltage THD,%,3.13
922434,RINGERS CLOSE G295,2023-08-04 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.96
922434,RINGERS CLOSE G295,2023-08-04 19:20:00+00:00,busbar,,L2 Voltage THD,%,3.18
922434,RINGERS CLOSE G295,2023-08-04 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.67
922434,RINGERS CLOSE G295,2023-08-04 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.04
922434,RINGERS CLOSE G295,2023-08-04 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.81
922434,RINGERS CLOSE G295,2023-08-04 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
922434,RINGERS CLOSE G295,2023-08-04 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
922434,RINGERS CLOSE G295,2023-08-04 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
922434,RINGERS CLOSE G295,2023-08-04 19:20:00+00:00,busbar,,L3 Active Power,kW,26.26
922434,RINGERS CLOSE G295,2023-08-04 19:20:00+00:00,busbar,,L2 Active Power,kW,24.8
922434,RINGERS CLOSE G295,2023-08-04 19:20:00+00:00,busbar,,L1 Active Power,kW,14.6
922434,RINGERS CLOSE G295,2023-08-04 19:20:00+00:00,busbar,,N Current (RMS),A,56.2
922434,RINGERS CLOSE G295,2023-08-04 19:20:00+00:00,busbar,,L3 Current (RMS),A,108.4
922434,RINGERS CLOSE G295,2023-08-04 19:20:00+00:00,busbar,,L2 Current (RMS),A,103.3
922434,RINGERS CLOSE G295,2023-08-04 19:20:00+00:00,busbar,,L1 Current (RMS),A,65.2
922434,RINGERS CLOSE G295,2023-08-04 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
922434,RINGERS CLOSE G295,2023-08-04 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.11
922434,RINGERS CLOSE G295,2023-08-04 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
922434,RINGERS CLOSE G295,2023-08-04 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.39
922434,RINGERS CLOSE G295,2023-08-04 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.73
922434,RINGERS CLOSE G295,2023-08-04 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.91
922434,RINGERS CLOSE G295,2023-08-04 19:10:00+00:00,feeder,4.0,N Current (RMS),A,28.4
922434,RINGERS CLOSE G295,2023-08-04 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,51.0
922434,RINGERS CLOSE G295,2023-08-04 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,45.8
922434,RINGERS CLOSE G295,2023-08-04 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,26.0
922434,RINGERS CLOSE G295,2023-08-04 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
922434,RINGERS CLOSE G295,2023-08-04 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
922434,RINGERS CLOSE G295,2023-08-04 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
922434,RINGERS CLOSE G295,2023-08-04 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.6
922434,RINGERS CLOSE G295,2023-08-04 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.94
922434,RINGERS CLOSE G295,2023-08-04 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
922434,RINGERS CLOSE G295,2023-08-04 19:10:00+00:00,feeder,3.0,N Current (RMS),A,10.6
922434,RINGERS CLOSE G295,2023-08-04 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.9
922434,RINGERS CLOSE G295,2023-08-04 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.1
922434,RINGERS CLOSE G295,2023-08-04 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-04 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.28
922434,RINGERS CLOSE G295,2023-08-04 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
922434,RINGERS CLOSE G295,2023-08-04 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.67
922434,RINGERS CLOSE G295,2023-08-04 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.07
922434,RINGERS CLOSE G295,2023-08-04 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.05
922434,RINGERS CLOSE G295,2023-08-04 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.44
922434,RINGERS CLOSE G295,2023-08-04 19:10:00+00:00,feeder,2.0,N Current (RMS),A,11.0
922434,RINGERS CLOSE G295,2023-08-04 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.8
922434,RINGERS CLOSE G295,2023-08-04 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.3
922434,RINGERS CLOSE G295,2023-08-04 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,21.8
922434,RINGERS CLOSE G295,2023-08-04 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
922434,RINGERS CLOSE G295,2023-08-04 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
922434,RINGERS CLOSE G295,2023-08-04 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
922434,RINGERS CLOSE G295,2023-08-04 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.42
