Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922434,RINGERS CLOSE G295,2023-08-04 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.83
922434,RINGERS CLOSE G295,2023-08-04 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.74
922434,RINGERS CLOSE G295,2023-08-04 19:10:00+00:00,feeder,1.0,N Current (RMS),A,12.2
922434,RINGERS CLOSE G295,2023-08-04 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.1
922434,RINGERS CLOSE G295,2023-08-04 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.1
922434,RINGERS CLOSE G295,2023-08-04 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.6
922434,RINGERS CLOSE G295,2023-08-04 19:10:00+00:00,transformer,,Temperature,C,28.5
922434,RINGERS CLOSE G295,2023-08-04 19:10:00+00:00,busbar,,L3 Voltage THD,%,3.15
922434,RINGERS CLOSE G295,2023-08-04 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.5
922434,RINGERS CLOSE G295,2023-08-04 19:10:00+00:00,busbar,,L2 Voltage THD,%,3.18
922434,RINGERS CLOSE G295,2023-08-04 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.24
922434,RINGERS CLOSE G295,2023-08-04 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.05
922434,RINGERS CLOSE G295,2023-08-04 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.13
922434,RINGERS CLOSE G295,2023-08-04 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
922434,RINGERS CLOSE G295,2023-08-04 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
922434,RINGERS CLOSE G295,2023-08-04 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
922434,RINGERS CLOSE G295,2023-08-04 19:10:00+00:00,busbar,,L3 Active Power,kW,21.88
922434,RINGERS CLOSE G295,2023-08-04 19:10:00+00:00,busbar,,L2 Active Power,kW,18.06
922434,RINGERS CLOSE G295,2023-08-04 19:10:00+00:00,busbar,,L1 Active Power,kW,16.67
922434,RINGERS CLOSE G295,2023-08-04 19:10:00+00:00,busbar,,N Current (RMS),A,42.5
922434,RINGERS CLOSE G295,2023-08-04 19:10:00+00:00,busbar,,L3 Current (RMS),A,92.6
922434,RINGERS CLOSE G295,2023-08-04 19:10:00+00:00,busbar,,L2 Current (RMS),A,77.1
922434,RINGERS CLOSE G295,2023-08-04 19:10:00+00:00,busbar,,L1 Current (RMS),A,73.0
922434,RINGERS CLOSE G295,2023-08-04 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
922434,RINGERS CLOSE G295,2023-08-04 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.07
922434,RINGERS CLOSE G295,2023-08-04 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
922434,RINGERS CLOSE G295,2023-08-04 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.85
922434,RINGERS CLOSE G295,2023-08-04 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.1
922434,RINGERS CLOSE G295,2023-08-04 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.34
922434,RINGERS CLOSE G295,2023-08-04 19:00:00+00:00,feeder,4.0,N Current (RMS),A,24.5
922434,RINGERS CLOSE G295,2023-08-04 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,52.1
922434,RINGERS CLOSE G295,2023-08-04 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,46.4
922434,RINGERS CLOSE G295,2023-08-04 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,35.3
922434,RINGERS CLOSE G295,2023-08-04 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
922434,RINGERS CLOSE G295,2023-08-04 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
922434,RINGERS CLOSE G295,2023-08-04 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
922434,RINGERS CLOSE G295,2023-08-04 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.64
922434,RINGERS CLOSE G295,2023-08-04 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.93
922434,RINGERS CLOSE G295,2023-08-04 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
922434,RINGERS CLOSE G295,2023-08-04 19:00:00+00:00,feeder,3.0,N Current (RMS),A,10.2
922434,RINGERS CLOSE G295,2023-08-04 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.5
922434,RINGERS CLOSE G295,2023-08-04 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.5
922434,RINGERS CLOSE G295,2023-08-04 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-04 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.46
922434,RINGERS CLOSE G295,2023-08-04 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
922434,RINGERS CLOSE G295,2023-08-04 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.61
922434,RINGERS CLOSE G295,2023-08-04 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.87
922434,RINGERS CLOSE G295,2023-08-04 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.66
922434,RINGERS CLOSE G295,2023-08-04 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.86
922434,RINGERS CLOSE G295,2023-08-04 19:00:00+00:00,feeder,2.0,N Current (RMS),A,10.0
922434,RINGERS CLOSE G295,2023-08-04 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.3
922434,RINGERS CLOSE G295,2023-08-04 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.5
922434,RINGERS CLOSE G295,2023-08-04 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,19.6
922434,RINGERS CLOSE G295,2023-08-04 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
922434,RINGERS CLOSE G295,2023-08-04 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
922434,RINGERS CLOSE G295,2023-08-04 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
922434,RINGERS CLOSE G295,2023-08-04 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.13
922434,RINGERS CLOSE G295,2023-08-04 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.97
922434,RINGERS CLOSE G295,2023-08-04 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.82
922434,RINGERS CLOSE G295,2023-08-04 19:00:00+00:00,feeder,1.0,N Current (RMS),A,8.2
922434,RINGERS CLOSE G295,2023-08-04 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.2
922434,RINGERS CLOSE G295,2023-08-04 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.8
922434,RINGERS CLOSE G295,2023-08-04 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.9
922434,RINGERS CLOSE G295,2023-08-04 19:00:00+00:00,transformer,,Temperature,C,28.6
922434,RINGERS CLOSE G295,2023-08-04 19:00:00+00:00,busbar,,L3 Voltage THD,%,3.09
922434,RINGERS CLOSE G295,2023-08-04 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.53
922434,RINGERS CLOSE G295,2023-08-04 19:00:00+00:00,busbar,,L2 Voltage THD,%,3.15
922434,RINGERS CLOSE G295,2023-08-04 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.22
922434,RINGERS CLOSE G295,2023-08-04 19:00:00+00:00,busbar,,L1 Voltage THD,%,3.0
922434,RINGERS CLOSE G295,2023-08-04 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.84
922434,RINGERS CLOSE G295,2023-08-04 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
922434,RINGERS CLOSE G295,2023-08-04 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
922434,RINGERS CLOSE G295,2023-08-04 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
922434,RINGERS CLOSE G295,2023-08-04 19:00:00+00:00,busbar,,L3 Active Power,kW,20.8
922434,RINGERS CLOSE G295,2023-08-04 19:00:00+00:00,busbar,,L2 Active Power,kW,16.05
922434,RINGERS CLOSE G295,2023-08-04 19:00:00+00:00,busbar,,L1 Active Power,kW,16.37
922434,RINGERS CLOSE G295,2023-08-04 19:00:00+00:00,busbar,,N Current (RMS),A,40.7
922434,RINGERS CLOSE G295,2023-08-04 19:00:00+00:00,busbar,,L3 Current (RMS),A,87.0
922434,RINGERS CLOSE G295,2023-08-04 19:00:00+00:00,busbar,,L2 Current (RMS),A,68.2
922434,RINGERS CLOSE G295,2023-08-04 19:00:00+00:00,busbar,,L1 Current (RMS),A,70.8
922434,RINGERS CLOSE G295,2023-08-04 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
922434,RINGERS CLOSE G295,2023-08-04 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.23
922434,RINGERS CLOSE G295,2023-08-04 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
922434,RINGERS CLOSE G295,2023-08-04 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.72
922434,RINGERS CLOSE G295,2023-08-04 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.15
922434,RINGERS CLOSE G295,2023-08-04 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.91
922434,RINGERS CLOSE G295,2023-08-04 18:50:00+00:00,feeder,4.0,N Current (RMS),A,23.7
922434,RINGERS CLOSE G295,2023-08-04 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,51.8
922434,RINGERS CLOSE G295,2023-08-04 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,43.8
922434,RINGERS CLOSE G295,2023-08-04 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,36.7
922434,RINGERS CLOSE G295,2023-08-04 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
922434,RINGERS CLOSE G295,2023-08-04 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
922434,RINGERS CLOSE G295,2023-08-04 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
922434,RINGERS CLOSE G295,2023-08-04 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.97
922434,RINGERS CLOSE G295,2023-08-04 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.9
922434,RINGERS CLOSE G295,2023-08-04 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
922434,RINGERS CLOSE G295,2023-08-04 18:50:00+00:00,feeder,3.0,N Current (RMS),A,8.3
922434,RINGERS CLOSE G295,2023-08-04 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.8
922434,RINGERS CLOSE G295,2023-08-04 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,4.0
922434,RINGERS CLOSE G295,2023-08-04 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-04 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.44
922434,RINGERS CLOSE G295,2023-08-04 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
922434,RINGERS CLOSE G295,2023-08-04 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.73
922434,RINGERS CLOSE G295,2023-08-04 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.05
922434,RINGERS CLOSE G295,2023-08-04 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.63
922434,RINGERS CLOSE G295,2023-08-04 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.44
922434,RINGERS CLOSE G295,2023-08-04 18:50:00+00:00,feeder,2.0,N Current (RMS),A,11.9
922434,RINGERS CLOSE G295,2023-08-04 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.8
922434,RINGERS CLOSE G295,2023-08-04 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.3
922434,RINGERS CLOSE G295,2023-08-04 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,22.0
922434,RINGERS CLOSE G295,2023-08-04 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
922434,RINGERS CLOSE G295,2023-08-04 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
922434,RINGERS CLOSE G295,2023-08-04 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
922434,RINGERS CLOSE G295,2023-08-04 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.16
922434,RINGERS CLOSE G295,2023-08-04 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.06
922434,RINGERS CLOSE G295,2023-08-04 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.57
922434,RINGERS CLOSE G295,2023-08-04 18:50:00+00:00,feeder,1.0,N Current (RMS),A,11.4
922434,RINGERS CLOSE G295,2023-08-04 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.2
922434,RINGERS CLOSE G295,2023-08-04 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.8
922434,RINGERS CLOSE G295,2023-08-04 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.2
922434,RINGERS CLOSE G295,2023-08-04 18:50:00+00:00,transformer,,Temperature,C,28.7
922434,RINGERS CLOSE G295,2023-08-04 18:50:00+00:00,busbar,,L3 Voltage THD,%,3.07
922434,RINGERS CLOSE G295,2023-08-04 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.57
922434,RINGERS CLOSE G295,2023-08-04 18:50:00+00:00,busbar,,L2 Voltage THD,%,3.12
922434,RINGERS CLOSE G295,2023-08-04 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.41
922434,RINGERS CLOSE G295,2023-08-04 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.97
922434,RINGERS CLOSE G295,2023-08-04 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.78
922434,RINGERS CLOSE G295,2023-08-04 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
922434,RINGERS CLOSE G295,2023-08-04 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
922434,RINGERS CLOSE G295,2023-08-04 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
922434,RINGERS CLOSE G295,2023-08-04 18:50:00+00:00,busbar,,L3 Active Power,kW,20.17
922434,RINGERS CLOSE G295,2023-08-04 18:50:00+00:00,busbar,,L2 Active Power,kW,14.15
922434,RINGERS CLOSE G295,2023-08-04 18:50:00+00:00,busbar,,L1 Active Power,kW,19.02
922434,RINGERS CLOSE G295,2023-08-04 18:50:00+00:00,busbar,,N Current (RMS),A,42.0
922434,RINGERS CLOSE G295,2023-08-04 18:50:00+00:00,busbar,,L3 Current (RMS),A,84.8
922434,RINGERS CLOSE G295,2023-08-04 18:50:00+00:00,busbar,,L2 Current (RMS),A,61.7
922434,RINGERS CLOSE G295,2023-08-04 18:50:00+00:00,busbar,,L1 Current (RMS),A,80.9
922434,RINGERS CLOSE G295,2023-08-04 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
922434,RINGERS CLOSE G295,2023-08-04 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.28
922434,RINGERS CLOSE G295,2023-08-04 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
922434,RINGERS CLOSE G295,2023-08-04 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.9
922434,RINGERS CLOSE G295,2023-08-04 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.22
922434,RINGERS CLOSE G295,2023-08-04 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.89
922434,RINGERS CLOSE G295,2023-08-04 18:40:00+00:00,feeder,4.0,N Current (RMS),A,18.8
922434,RINGERS CLOSE G295,2023-08-04 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,29.4
922434,RINGERS CLOSE G295,2023-08-04 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,35.7
922434,RINGERS CLOSE G295,2023-08-04 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,25.4
922434,RINGERS CLOSE G295,2023-08-04 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
922434,RINGERS CLOSE G295,2023-08-04 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
922434,RINGERS CLOSE G295,2023-08-04 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922434,RINGERS CLOSE G295,2023-08-04 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.11
922434,RINGERS CLOSE G295,2023-08-04 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.01
922434,RINGERS CLOSE G295,2023-08-04 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-04 18:40:00+00:00,feeder,3.0,N Current (RMS),A,8.8
922434,RINGERS CLOSE G295,2023-08-04 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.4
922434,RINGERS CLOSE G295,2023-08-04 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,4.6
922434,RINGERS CLOSE G295,2023-08-04 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-04 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.28
922434,RINGERS CLOSE G295,2023-08-04 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
922434,RINGERS CLOSE G295,2023-08-04 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.7
922434,RINGERS CLOSE G295,2023-08-04 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.81
922434,RINGERS CLOSE G295,2023-08-04 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.32
922434,RINGERS CLOSE G295,2023-08-04 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.62
922434,RINGERS CLOSE G295,2023-08-04 18:40:00+00:00,feeder,2.0,N Current (RMS),A,12.5
922434,RINGERS CLOSE G295,2023-08-04 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.9
922434,RINGERS CLOSE G295,2023-08-04 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.2
922434,RINGERS CLOSE G295,2023-08-04 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,22.5
922434,RINGERS CLOSE G295,2023-08-04 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
922434,RINGERS CLOSE G295,2023-08-04 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
922434,RINGERS CLOSE G295,2023-08-04 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
922434,RINGERS CLOSE G295,2023-08-04 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.87
922434,RINGERS CLOSE G295,2023-08-04 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.03
922434,RINGERS CLOSE G295,2023-08-04 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.09
922434,RINGERS CLOSE G295,2023-08-04 18:40:00+00:00,feeder,1.0,N Current (RMS),A,7.8
922434,RINGERS CLOSE G295,2023-08-04 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.2
922434,RINGERS CLOSE G295,2023-08-04 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.8
922434,RINGERS CLOSE G295,2023-08-04 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.7
922434,RINGERS CLOSE G295,2023-08-04 18:40:00+00:00,transformer,,Temperature,C,28.7
922434,RINGERS CLOSE G295,2023-08-04 18:40:00+00:00,busbar,,L3 Voltage THD,%,3.12
922434,RINGERS CLOSE G295,2023-08-04 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.9
922434,RINGERS CLOSE G295,2023-08-04 18:40:00+00:00,busbar,,L2 Voltage THD,%,3.19
922434,RINGERS CLOSE G295,2023-08-04 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.73
922434,RINGERS CLOSE G295,2023-08-04 18:40:00+00:00,busbar,,L1 Voltage THD,%,3.04
922434,RINGERS CLOSE G295,2023-08-04 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.28
922434,RINGERS CLOSE G295,2023-08-04 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
922434,RINGERS CLOSE G295,2023-08-04 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
922434,RINGERS CLOSE G295,2023-08-04 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
922434,RINGERS CLOSE G295,2023-08-04 18:40:00+00:00,busbar,,L3 Active Power,kW,13.97
922434,RINGERS CLOSE G295,2023-08-04 18:40:00+00:00,busbar,,L2 Active Power,kW,12.3
922434,RINGERS CLOSE G295,2023-08-04 18:40:00+00:00,busbar,,L1 Active Power,kW,15.02
922434,RINGERS CLOSE G295,2023-08-04 18:40:00+00:00,busbar,,N Current (RMS),A,36.4
922434,RINGERS CLOSE G295,2023-08-04 18:40:00+00:00,busbar,,L3 Current (RMS),A,61.6
922434,RINGERS CLOSE G295,2023-08-04 18:40:00+00:00,busbar,,L2 Current (RMS),A,54.4
922434,RINGERS CLOSE G295,2023-08-04 18:40:00+00:00,busbar,,L1 Current (RMS),A,66.2
922434,RINGERS CLOSE G295,2023-08-04 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
922434,RINGERS CLOSE G295,2023-08-04 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.45
922434,RINGERS CLOSE G295,2023-08-04 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.48
922434,RINGERS CLOSE G295,2023-08-04 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.51
922434,RINGERS CLOSE G295,2023-08-04 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.46
922434,RINGERS CLOSE G295,2023-08-04 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.31
922434,RINGERS CLOSE G295,2023-08-04 18:30:00+00:00,feeder,4.0,N Current (RMS),A,19.9
922434,RINGERS CLOSE G295,2023-08-04 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,31.9
922434,RINGERS CLOSE G295,2023-08-04 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,37.3
922434,RINGERS CLOSE G295,2023-08-04 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,27.4
922434,RINGERS CLOSE G295,2023-08-04 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
922434,RINGERS CLOSE G295,2023-08-04 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
922434,RINGERS CLOSE G295,2023-08-04 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922434,RINGERS CLOSE G295,2023-08-04 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.29
922434,RINGERS CLOSE G295,2023-08-04 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.95
922434,RINGERS CLOSE G295,2023-08-04 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-04 18:30:00+00:00,feeder,3.0,N Current (RMS),A,6.7
922434,RINGERS CLOSE G295,2023-08-04 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.1
922434,RINGERS CLOSE G295,2023-08-04 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,4.2
922434,RINGERS CLOSE G295,2023-08-04 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-04 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.08
922434,RINGERS CLOSE G295,2023-08-04 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
922434,RINGERS CLOSE G295,2023-08-04 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.56
922434,RINGERS CLOSE G295,2023-08-04 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.61
922434,RINGERS CLOSE G295,2023-08-04 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.17
922434,RINGERS CLOSE G295,2023-08-04 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.74
922434,RINGERS CLOSE G295,2023-08-04 18:30:00+00:00,feeder,2.0,N Current (RMS),A,13.6
922434,RINGERS CLOSE G295,2023-08-04 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.2
922434,RINGERS CLOSE G295,2023-08-04 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.7
922434,RINGERS CLOSE G295,2023-08-04 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,22.6
922434,RINGERS CLOSE G295,2023-08-04 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
922434,RINGERS CLOSE G295,2023-08-04 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
922434,RINGERS CLOSE G295,2023-08-04 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
922434,RINGERS CLOSE G295,2023-08-04 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.43
922434,RINGERS CLOSE G295,2023-08-04 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.95
922434,RINGERS CLOSE G295,2023-08-04 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.22
922434,RINGERS CLOSE G295,2023-08-04 18:30:00+00:00,feeder,1.0,N Current (RMS),A,9.8
922434,RINGERS CLOSE G295,2023-08-04 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.9
922434,RINGERS CLOSE G295,2023-08-04 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.5
922434,RINGERS CLOSE G295,2023-08-04 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.2
922434,RINGERS CLOSE G295,2023-08-04 18:30:00+00:00,transformer,,Temperature,C,28.6
922434,RINGERS CLOSE G295,2023-08-04 18:30:00+00:00,busbar,,L3 Voltage THD,%,3.13
922434,RINGERS CLOSE G295,2023-08-04 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.92
922434,RINGERS CLOSE G295,2023-08-04 18:30:00+00:00,busbar,,L2 Voltage THD,%,3.21
922434,RINGERS CLOSE G295,2023-08-04 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.61
922434,RINGERS CLOSE G295,2023-08-04 18:30:00+00:00,busbar,,L1 Voltage THD,%,3.1
922434,RINGERS CLOSE G295,2023-08-04 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.13
922434,RINGERS CLOSE G295,2023-08-04 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
922434,RINGERS CLOSE G295,2023-08-04 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
922434,RINGERS CLOSE G295,2023-08-04 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
922434,RINGERS CLOSE G295,2023-08-04 18:30:00+00:00,busbar,,L3 Active Power,kW,15.11
922434,RINGERS CLOSE G295,2023-08-04 18:30:00+00:00,busbar,,L2 Active Power,kW,12.05
922434,RINGERS CLOSE G295,2023-08-04 18:30:00+00:00,busbar,,L1 Active Power,kW,15.67
922434,RINGERS CLOSE G295,2023-08-04 18:30:00+00:00,busbar,,N Current (RMS),A,38.1
922434,RINGERS CLOSE G295,2023-08-04 18:30:00+00:00,busbar,,L3 Current (RMS),A,65.4
922434,RINGERS CLOSE G295,2023-08-04 18:30:00+00:00,busbar,,L2 Current (RMS),A,54.1
922434,RINGERS CLOSE G295,2023-08-04 18:30:00+00:00,busbar,,L1 Current (RMS),A,69.0
922434,RINGERS CLOSE G295,2023-08-04 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
922434,RINGERS CLOSE G295,2023-08-04 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.46
922434,RINGERS CLOSE G295,2023-08-04 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.4
922434,RINGERS CLOSE G295,2023-08-04 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.8
922434,RINGERS CLOSE G295,2023-08-04 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.44
922434,RINGERS CLOSE G295,2023-08-04 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.07
922434,RINGERS CLOSE G295,2023-08-04 18:20:00+00:00,feeder,4.0,N Current (RMS),A,23.6
922434,RINGERS CLOSE G295,2023-08-04 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,29.8
922434,RINGERS CLOSE G295,2023-08-04 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,45.2
922434,RINGERS CLOSE G295,2023-08-04 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,26.4
922434,RINGERS CLOSE G295,2023-08-04 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
922434,RINGERS CLOSE G295,2023-08-04 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
922434,RINGERS CLOSE G295,2023-08-04 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-04 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.39
922434,RINGERS CLOSE G295,2023-08-04 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.96
922434,RINGERS CLOSE G295,2023-08-04 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-04 18:20:00+00:00,feeder,3.0,N Current (RMS),A,7.2
922434,RINGERS CLOSE G295,2023-08-04 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.8
922434,RINGERS CLOSE G295,2023-08-04 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.3
922434,RINGERS CLOSE G295,2023-08-04 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-04 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
922434,RINGERS CLOSE G295,2023-08-04 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
922434,RINGERS CLOSE G295,2023-08-04 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.53
922434,RINGERS CLOSE G295,2023-08-04 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.75
922434,RINGERS CLOSE G295,2023-08-04 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.49
922434,RINGERS CLOSE G295,2023-08-04 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.56
922434,RINGERS CLOSE G295,2023-08-04 18:20:00+00:00,feeder,2.0,N Current (RMS),A,12.0
922434,RINGERS CLOSE G295,2023-08-04 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.9
922434,RINGERS CLOSE G295,2023-08-04 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,8.9
922434,RINGERS CLOSE G295,2023-08-04 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,21.9
922434,RINGERS CLOSE G295,2023-08-04 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
922434,RINGERS CLOSE G295,2023-08-04 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
922434,RINGERS CLOSE G295,2023-08-04 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
922434,RINGERS CLOSE G295,2023-08-04 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.55
922434,RINGERS CLOSE G295,2023-08-04 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.89
922434,RINGERS CLOSE G295,2023-08-04 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.49
922434,RINGERS CLOSE G295,2023-08-04 18:20:00+00:00,feeder,1.0,N Current (RMS),A,9.9
922434,RINGERS CLOSE G295,2023-08-04 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.1
922434,RINGERS CLOSE G295,2023-08-04 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.7
922434,RINGERS CLOSE G295,2023-08-04 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.8
922434,RINGERS CLOSE G295,2023-08-04 18:20:00+00:00,transformer,,Temperature,C,28.7
922434,RINGERS CLOSE G295,2023-08-04 18:20:00+00:00,busbar,,L3 Voltage THD,%,3.14
922434,RINGERS CLOSE G295,2023-08-04 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.97
922434,RINGERS CLOSE G295,2023-08-04 18:20:00+00:00,busbar,,L2 Voltage THD,%,3.22
922434,RINGERS CLOSE G295,2023-08-04 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.44
922434,RINGERS CLOSE G295,2023-08-04 18:20:00+00:00,busbar,,L1 Voltage THD,%,3.08
922434,RINGERS CLOSE G295,2023-08-04 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.1
922434,RINGERS CLOSE G295,2023-08-04 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
922434,RINGERS CLOSE G295,2023-08-04 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
922434,RINGERS CLOSE G295,2023-08-04 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
922434,RINGERS CLOSE G295,2023-08-04 18:20:00+00:00,busbar,,L3 Active Power,kW,14.78
922434,RINGERS CLOSE G295,2023-08-04 18:20:00+00:00,busbar,,L2 Active Power,kW,14.55
922434,RINGERS CLOSE G295,2023-08-04 18:20:00+00:00,busbar,,L1 Active Power,kW,14.52
922434,RINGERS CLOSE G295,2023-08-04 18:20:00+00:00,busbar,,N Current (RMS),A,36.0
922434,RINGERS CLOSE G295,2023-08-04 18:20:00+00:00,busbar,,L3 Current (RMS),A,65.4
922434,RINGERS CLOSE G295,2023-08-04 18:20:00+00:00,busbar,,L2 Current (RMS),A,64.0
922434,RINGERS CLOSE G295,2023-08-04 18:20:00+00:00,busbar,,L1 Current (RMS),A,64.7
922434,RINGERS CLOSE G295,2023-08-04 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
922434,RINGERS CLOSE G295,2023-08-04 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.54
922434,RINGERS CLOSE G295,2023-08-04 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.89
922434,RINGERS CLOSE G295,2023-08-04 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.34
922434,RINGERS CLOSE G295,2023-08-04 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.11
922434,RINGERS CLOSE G295,2023-08-04 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.79
922434,RINGERS CLOSE G295,2023-08-04 18:10:00+00:00,feeder,4.0,N Current (RMS),A,20.9
922434,RINGERS CLOSE G295,2023-08-04 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,31.4
922434,RINGERS CLOSE G295,2023-08-04 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,44.0
922434,RINGERS CLOSE G295,2023-08-04 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,33.9
922434,RINGERS CLOSE G295,2023-08-04 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
922434,RINGERS CLOSE G295,2023-08-04 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
922434,RINGERS CLOSE G295,2023-08-04 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922434,RINGERS CLOSE G295,2023-08-04 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.43
922434,RINGERS CLOSE G295,2023-08-04 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.95
922434,RINGERS CLOSE G295,2023-08-04 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-04 18:10:00+00:00,feeder,3.0,N Current (RMS),A,7.1
922434,RINGERS CLOSE G295,2023-08-04 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.6
922434,RINGERS CLOSE G295,2023-08-04 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.2
922434,RINGERS CLOSE G295,2023-08-04 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-04 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.28
922434,RINGERS CLOSE G295,2023-08-04 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
922434,RINGERS CLOSE G295,2023-08-04 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.62
922434,RINGERS CLOSE G295,2023-08-04 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.62
922434,RINGERS CLOSE G295,2023-08-04 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.51
922434,RINGERS CLOSE G295,2023-08-04 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.01
922434,RINGERS CLOSE G295,2023-08-04 18:10:00+00:00,feeder,2.0,N Current (RMS),A,11.4
922434,RINGERS CLOSE G295,2023-08-04 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.4
922434,RINGERS CLOSE G295,2023-08-04 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.9
922434,RINGERS CLOSE G295,2023-08-04 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,20.9
922434,RINGERS CLOSE G295,2023-08-04 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
922434,RINGERS CLOSE G295,2023-08-04 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
922434,RINGERS CLOSE G295,2023-08-04 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
922434,RINGERS CLOSE G295,2023-08-04 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.4
922434,RINGERS CLOSE G295,2023-08-04 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.81
922434,RINGERS CLOSE G295,2023-08-04 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.63
922434,RINGERS CLOSE G295,2023-08-04 18:10:00+00:00,feeder,1.0,N Current (RMS),A,9.7
922434,RINGERS CLOSE G295,2023-08-04 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.6
922434,RINGERS CLOSE G295,2023-08-04 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.0
922434,RINGERS CLOSE G295,2023-08-04 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.5
922434,RINGERS CLOSE G295,2023-08-04 18:10:00+00:00,transformer,,Temperature,C,28.8
922434,RINGERS CLOSE G295,2023-08-04 18:10:00+00:00,busbar,,L3 Voltage THD,%,3.14
922434,RINGERS CLOSE G295,2023-08-04 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.53
922434,RINGERS CLOSE G295,2023-08-04 18:10:00+00:00,busbar,,L2 Voltage THD,%,3.23
922434,RINGERS CLOSE G295,2023-08-04 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.15
922434,RINGERS CLOSE G295,2023-08-04 18:10:00+00:00,busbar,,L1 Voltage THD,%,3.11
922434,RINGERS CLOSE G295,2023-08-04 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.68
922434,RINGERS CLOSE G295,2023-08-04 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
922434,RINGERS CLOSE G295,2023-08-04 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
922434,RINGERS CLOSE G295,2023-08-04 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
922434,RINGERS CLOSE G295,2023-08-04 18:10:00+00:00,busbar,,L3 Active Power,kW,16.82
922434,RINGERS CLOSE G295,2023-08-04 18:10:00+00:00,busbar,,L2 Active Power,kW,14.58
922434,RINGERS CLOSE G295,2023-08-04 18:10:00+00:00,busbar,,L1 Active Power,kW,17.43
922434,RINGERS CLOSE G295,2023-08-04 18:10:00+00:00,busbar,,N Current (RMS),A,37.1
922434,RINGERS CLOSE G295,2023-08-04 18:10:00+00:00,busbar,,L3 Current (RMS),A,73.0
922434,RINGERS CLOSE G295,2023-08-04 18:10:00+00:00,busbar,,L2 Current (RMS),A,64.3
922434,RINGERS CLOSE G295,2023-08-04 18:10:00+00:00,busbar,,L1 Current (RMS),A,76.6
922434,RINGERS CLOSE G295,2023-08-04 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
922434,RINGERS CLOSE G295,2023-08-04 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.39
922434,RINGERS CLOSE G295,2023-08-04 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.95
922434,RINGERS CLOSE G295,2023-08-04 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.19
922434,RINGERS CLOSE G295,2023-08-04 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.02
922434,RINGERS CLOSE G295,2023-08-04 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.88
922434,RINGERS CLOSE G295,2023-08-04 18:00:00+00:00,feeder,4.0,N Current (RMS),A,19.6
922434,RINGERS CLOSE G295,2023-08-04 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,27.4
922434,RINGERS CLOSE G295,2023-08-04 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,39.8
922434,RINGERS CLOSE G295,2023-08-04 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,33.9
922434,RINGERS CLOSE G295,2023-08-04 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
922434,RINGERS CLOSE G295,2023-08-04 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
922434,RINGERS CLOSE G295,2023-08-04 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-04 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.5
922434,RINGERS CLOSE G295,2023-08-04 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.82
922434,RINGERS CLOSE G295,2023-08-04 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-04 18:00:00+00:00,feeder,3.0,N Current (RMS),A,6.9
922434,RINGERS CLOSE G295,2023-08-04 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.8
922434,RINGERS CLOSE G295,2023-08-04 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.6
922434,RINGERS CLOSE G295,2023-08-04 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-04 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
922434,RINGERS CLOSE G295,2023-08-04 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
922434,RINGERS CLOSE G295,2023-08-04 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.62
922434,RINGERS CLOSE G295,2023-08-04 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.45
922434,RINGERS CLOSE G295,2023-08-04 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.19
922434,RINGERS CLOSE G295,2023-08-04 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.72
922434,RINGERS CLOSE G295,2023-08-04 18:00:00+00:00,feeder,2.0,N Current (RMS),A,21.0
922434,RINGERS CLOSE G295,2023-08-04 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.9
922434,RINGERS CLOSE G295,2023-08-04 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.0
922434,RINGERS CLOSE G295,2023-08-04 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,33.1
922434,RINGERS CLOSE G295,2023-08-04 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
922434,RINGERS CLOSE G295,2023-08-04 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
922434,RINGERS CLOSE G295,2023-08-04 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
922434,RINGERS CLOSE G295,2023-08-04 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.18
922434,RINGERS CLOSE G295,2023-08-04 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.82
922434,RINGERS CLOSE G295,2023-08-04 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.25
922434,RINGERS CLOSE G295,2023-08-04 18:00:00+00:00,feeder,1.0,N Current (RMS),A,11.6
922434,RINGERS CLOSE G295,2023-08-04 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,17.5
922434,RINGERS CLOSE G295,2023-08-04 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.1
922434,RINGERS CLOSE G295,2023-08-04 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.0
922434,RINGERS CLOSE G295,2023-08-04 18:00:00+00:00,transformer,,Temperature,C,28.7
922434,RINGERS CLOSE G295,2023-08-04 18:00:00+00:00,busbar,,L3 Voltage THD,%,3.14
922434,RINGERS CLOSE G295,2023-08-04 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.81
922434,RINGERS CLOSE G295,2023-08-04 18:00:00+00:00,busbar,,L2 Voltage THD,%,3.21
922434,RINGERS CLOSE G295,2023-08-04 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.49
922434,RINGERS CLOSE G295,2023-08-04 18:00:00+00:00,busbar,,L1 Voltage THD,%,3.1
922434,RINGERS CLOSE G295,2023-08-04 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.01
922434,RINGERS CLOSE G295,2023-08-04 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
922434,RINGERS CLOSE G295,2023-08-04 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
922434,RINGERS CLOSE G295,2023-08-04 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
922434,RINGERS CLOSE G295,2023-08-04 18:00:00+00:00,busbar,,L3 Active Power,kW,17.81
922434,RINGERS CLOSE G295,2023-08-04 18:00:00+00:00,busbar,,L2 Active Power,kW,12.72
922434,RINGERS CLOSE G295,2023-08-04 18:00:00+00:00,busbar,,L1 Active Power,kW,19.11
922434,RINGERS CLOSE G295,2023-08-04 18:00:00+00:00,busbar,,N Current (RMS),A,44.0
922434,RINGERS CLOSE G295,2023-08-04 18:00:00+00:00,busbar,,L3 Current (RMS),A,77.1
922434,RINGERS CLOSE G295,2023-08-04 18:00:00+00:00,busbar,,L2 Current (RMS),A,57.2
922434,RINGERS CLOSE G295,2023-08-04 18:00:00+00:00,busbar,,L1 Current (RMS),A,84.6
922434,RINGERS CLOSE G295,2023-08-04 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
922434,RINGERS CLOSE G295,2023-08-04 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.24
922434,RINGERS CLOSE G295,2023-08-04 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.75
922434,RINGERS CLOSE G295,2023-08-04 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.21
922434,RINGERS CLOSE G295,2023-08-04 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.58
922434,RINGERS CLOSE G295,2023-08-04 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.91
922434,RINGERS CLOSE G295,2023-08-04 17:50:00+00:00,feeder,4.0,N Current (RMS),A,19.0
922434,RINGERS CLOSE G295,2023-08-04 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,24.0
922434,RINGERS CLOSE G295,2023-08-04 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,33.9
922434,RINGERS CLOSE G295,2023-08-04 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,26.2
922434,RINGERS CLOSE G295,2023-08-04 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
922434,RINGERS CLOSE G295,2023-08-04 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
922434,RINGERS CLOSE G295,2023-08-04 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922434,RINGERS CLOSE G295,2023-08-04 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.62
922434,RINGERS CLOSE G295,2023-08-04 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.97
922434,RINGERS CLOSE G295,2023-08-04 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-04 17:50:00+00:00,feeder,3.0,N Current (RMS),A,7.2
922434,RINGERS CLOSE G295,2023-08-04 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.4
922434,RINGERS CLOSE G295,2023-08-04 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,4.3
922434,RINGERS CLOSE G295,2023-08-04 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-04 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.3
922434,RINGERS CLOSE G295,2023-08-04 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
922434,RINGERS CLOSE G295,2023-08-04 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.58
922434,RINGERS CLOSE G295,2023-08-04 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.02
922434,RINGERS CLOSE G295,2023-08-04 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.74
922434,RINGERS CLOSE G295,2023-08-04 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.85
922434,RINGERS CLOSE G295,2023-08-04 17:50:00+00:00,feeder,2.0,N Current (RMS),A,24.6
922434,RINGERS CLOSE G295,2023-08-04 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.9
922434,RINGERS CLOSE G295,2023-08-04 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.8
922434,RINGERS CLOSE G295,2023-08-04 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,41.7
922434,RINGERS CLOSE G295,2023-08-04 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
922434,RINGERS CLOSE G295,2023-08-04 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
922434,RINGERS CLOSE G295,2023-08-04 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
922434,RINGERS CLOSE G295,2023-08-04 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.35
922434,RINGERS CLOSE G295,2023-08-04 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.93
922434,RINGERS CLOSE G295,2023-08-04 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.09
922434,RINGERS CLOSE G295,2023-08-04 17:50:00+00:00,feeder,1.0,N Current (RMS),A,7.8
922434,RINGERS CLOSE G295,2023-08-04 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.0
922434,RINGERS CLOSE G295,2023-08-04 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.6
922434,RINGERS CLOSE G295,2023-08-04 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.5
922434,RINGERS CLOSE G295,2023-08-04 17:50:00+00:00,transformer,,Temperature,C,28.6
922434,RINGERS CLOSE G295,2023-08-04 17:50:00+00:00,busbar,,L3 Voltage THD,%,3.1
922434,RINGERS CLOSE G295,2023-08-04 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.81
922434,RINGERS CLOSE G295,2023-08-04 17:50:00+00:00,busbar,,L2 Voltage THD,%,3.16
922434,RINGERS CLOSE G295,2023-08-04 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.54
922434,RINGERS CLOSE G295,2023-08-04 17:50:00+00:00,busbar,,L1 Voltage THD,%,3.08
922434,RINGERS CLOSE G295,2023-08-04 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.8
922434,RINGERS CLOSE G295,2023-08-04 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
922434,RINGERS CLOSE G295,2023-08-04 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
922434,RINGERS CLOSE G295,2023-08-04 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
922434,RINGERS CLOSE G295,2023-08-04 17:50:00+00:00,busbar,,L3 Active Power,kW,14.74
922434,RINGERS CLOSE G295,2023-08-04 17:50:00+00:00,busbar,,L2 Active Power,kW,11.7
922434,RINGERS CLOSE G295,2023-08-04 17:50:00+00:00,busbar,,L1 Active Power,kW,23.19
922434,RINGERS CLOSE G295,2023-08-04 17:50:00+00:00,busbar,,N Current (RMS),A,45.2
922434,RINGERS CLOSE G295,2023-08-04 17:50:00+00:00,busbar,,L3 Current (RMS),A,66.1
922434,RINGERS CLOSE G295,2023-08-04 17:50:00+00:00,busbar,,L2 Current (RMS),A,52.8
922434,RINGERS CLOSE G295,2023-08-04 17:50:00+00:00,busbar,,L1 Current (RMS),A,98.3
922434,RINGERS CLOSE G295,2023-08-04 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
922434,RINGERS CLOSE G295,2023-08-04 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.08
922434,RINGERS CLOSE G295,2023-08-04 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
922434,RINGERS CLOSE G295,2023-08-04 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.33
922434,RINGERS CLOSE G295,2023-08-04 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.74
922434,RINGERS CLOSE G295,2023-08-04 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.04
922434,RINGERS CLOSE G295,2023-08-04 17:40:00+00:00,feeder,4.0,N Current (RMS),A,25.4
922434,RINGERS CLOSE G295,2023-08-04 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,29.0
922434,RINGERS CLOSE G295,2023-08-04 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,45.8
922434,RINGERS CLOSE G295,2023-08-04 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,26.4
922434,RINGERS CLOSE G295,2023-08-04 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
922434,RINGERS CLOSE G295,2023-08-04 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
922434,RINGERS CLOSE G295,2023-08-04 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-04 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.35
922434,RINGERS CLOSE G295,2023-08-04 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.9
922434,RINGERS CLOSE G295,2023-08-04 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-04 17:40:00+00:00,feeder,3.0,N Current (RMS),A,9.5
922434,RINGERS CLOSE G295,2023-08-04 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,14.7
922434,RINGERS CLOSE G295,2023-08-04 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,4.0
922434,RINGERS CLOSE G295,2023-08-04 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-04 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.47
922434,RINGERS CLOSE G295,2023-08-04 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
922434,RINGERS CLOSE G295,2023-08-04 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.6
922434,RINGERS CLOSE G295,2023-08-04 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.04
922434,RINGERS CLOSE G295,2023-08-04 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.51
922434,RINGERS CLOSE G295,2023-08-04 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.03
922434,RINGERS CLOSE G295,2023-08-04 17:40:00+00:00,feeder,2.0,N Current (RMS),A,24.7
922434,RINGERS CLOSE G295,2023-08-04 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.4
922434,RINGERS CLOSE G295,2023-08-04 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.4
922434,RINGERS CLOSE G295,2023-08-04 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,42.1
922434,RINGERS CLOSE G295,2023-08-04 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
922434,RINGERS CLOSE G295,2023-08-04 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
922434,RINGERS CLOSE G295,2023-08-04 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
922434,RINGERS CLOSE G295,2023-08-04 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.68
922434,RINGERS CLOSE G295,2023-08-04 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.19
922434,RINGERS CLOSE G295,2023-08-04 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.06
922434,RINGERS CLOSE G295,2023-08-04 17:40:00+00:00,feeder,1.0,N Current (RMS),A,5.9
922434,RINGERS CLOSE G295,2023-08-04 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.4
922434,RINGERS CLOSE G295,2023-08-04 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.7
922434,RINGERS CLOSE G295,2023-08-04 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.5
922434,RINGERS CLOSE G295,2023-08-04 17:40:00+00:00,transformer,,Temperature,C,28.8
922434,RINGERS CLOSE G295,2023-08-04 17:40:00+00:00,busbar,,L3 Voltage THD,%,3.09
922434,RINGERS CLOSE G295,2023-08-04 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.47
922434,RINGERS CLOSE G295,2023-08-04 17:40:00+00:00,busbar,,L2 Voltage THD,%,3.16
922434,RINGERS CLOSE G295,2023-08-04 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.13
922434,RINGERS CLOSE G295,2023-08-04 17:40:00+00:00,busbar,,L1 Voltage THD,%,3.07
922434,RINGERS CLOSE G295,2023-08-04 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.57
922434,RINGERS CLOSE G295,2023-08-04 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
922434,RINGERS CLOSE G295,2023-08-04 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
922434,RINGERS CLOSE G295,2023-08-04 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
922434,RINGERS CLOSE G295,2023-08-04 17:40:00+00:00,busbar,,L3 Active Power,kW,14.57
922434,RINGERS CLOSE G295,2023-08-04 17:40:00+00:00,busbar,,L2 Active Power,kW,15.05
922434,RINGERS CLOSE G295,2023-08-04 17:40:00+00:00,busbar,,L1 Active Power,kW,22.15
922434,RINGERS CLOSE G295,2023-08-04 17:40:00+00:00,busbar,,N Current (RMS),A,40.9
922434,RINGERS CLOSE G295,2023-08-04 17:40:00+00:00,busbar,,L3 Current (RMS),A,65.5
922434,RINGERS CLOSE G295,2023-08-04 17:40:00+00:00,busbar,,L2 Current (RMS),A,65.1
922434,RINGERS CLOSE G295,2023-08-04 17:40:00+00:00,busbar,,L1 Current (RMS),A,93.2
922434,RINGERS CLOSE G295,2023-08-04 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
922434,RINGERS CLOSE G295,2023-08-04 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.42
922434,RINGERS CLOSE G295,2023-08-04 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
922434,RINGERS CLOSE G295,2023-08-04 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.92
922434,RINGERS CLOSE G295,2023-08-04 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.38
922434,RINGERS CLOSE G295,2023-08-04 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.17
922434,RINGERS CLOSE G295,2023-08-04 17:30:00+00:00,feeder,4.0,N Current (RMS),A,23.6
922434,RINGERS CLOSE G295,2023-08-04 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,31.7
