Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922434,RINGERS CLOSE G295,2023-08-04 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.9
922434,RINGERS CLOSE G295,2023-08-04 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.6
922434,RINGERS CLOSE G295,2023-08-04 16:00:00+00:00,transformer,,Temperature,C,29.9
922434,RINGERS CLOSE G295,2023-08-04 16:00:00+00:00,busbar,,L3 Voltage THD,%,3.12
922434,RINGERS CLOSE G295,2023-08-04 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.48
922434,RINGERS CLOSE G295,2023-08-04 16:00:00+00:00,busbar,,L2 Voltage THD,%,3.22
922434,RINGERS CLOSE G295,2023-08-04 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.12
922434,RINGERS CLOSE G295,2023-08-04 16:00:00+00:00,busbar,,L1 Voltage THD,%,3.13
922434,RINGERS CLOSE G295,2023-08-04 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.5
922434,RINGERS CLOSE G295,2023-08-04 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
922434,RINGERS CLOSE G295,2023-08-04 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
922434,RINGERS CLOSE G295,2023-08-04 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
922434,RINGERS CLOSE G295,2023-08-04 16:00:00+00:00,busbar,,L3 Active Power,kW,17.19
922434,RINGERS CLOSE G295,2023-08-04 16:00:00+00:00,busbar,,L2 Active Power,kW,13.26
922434,RINGERS CLOSE G295,2023-08-04 16:00:00+00:00,busbar,,L1 Active Power,kW,18.38
922434,RINGERS CLOSE G295,2023-08-04 16:00:00+00:00,busbar,,N Current (RMS),A,47.2
922434,RINGERS CLOSE G295,2023-08-04 16:00:00+00:00,busbar,,L3 Current (RMS),A,78.4
922434,RINGERS CLOSE G295,2023-08-04 16:00:00+00:00,busbar,,L2 Current (RMS),A,57.9
922434,RINGERS CLOSE G295,2023-08-04 16:00:00+00:00,busbar,,L1 Current (RMS),A,78.6
922434,RINGERS CLOSE G295,2023-08-04 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
922434,RINGERS CLOSE G295,2023-08-04 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.66
922434,RINGERS CLOSE G295,2023-08-04 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
922434,RINGERS CLOSE G295,2023-08-04 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.56
922434,RINGERS CLOSE G295,2023-08-04 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.57
922434,RINGERS CLOSE G295,2023-08-04 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.21
922434,RINGERS CLOSE G295,2023-08-04 15:50:00+00:00,feeder,4.0,N Current (RMS),A,28.1
922434,RINGERS CLOSE G295,2023-08-04 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,40.2
922434,RINGERS CLOSE G295,2023-08-04 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,44.3
922434,RINGERS CLOSE G295,2023-08-04 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,22.6
922434,RINGERS CLOSE G295,2023-08-04 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.49
922434,RINGERS CLOSE G295,2023-08-04 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
922434,RINGERS CLOSE G295,2023-08-04 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-04 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.28
922434,RINGERS CLOSE G295,2023-08-04 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.56
922434,RINGERS CLOSE G295,2023-08-04 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
922434,RINGERS CLOSE G295,2023-08-04 15:50:00+00:00,feeder,3.0,N Current (RMS),A,15.4
922434,RINGERS CLOSE G295,2023-08-04 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,21.9
922434,RINGERS CLOSE G295,2023-08-04 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.6
922434,RINGERS CLOSE G295,2023-08-04 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-04 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.45
922434,RINGERS CLOSE G295,2023-08-04 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
922434,RINGERS CLOSE G295,2023-08-04 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.56
922434,RINGERS CLOSE G295,2023-08-04 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.03
922434,RINGERS CLOSE G295,2023-08-04 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.63
922434,RINGERS CLOSE G295,2023-08-04 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.13
922434,RINGERS CLOSE G295,2023-08-04 15:50:00+00:00,feeder,2.0,N Current (RMS),A,10.4
922434,RINGERS CLOSE G295,2023-08-04 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.2
922434,RINGERS CLOSE G295,2023-08-04 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,6.6
922434,RINGERS CLOSE G295,2023-08-04 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.2
922434,RINGERS CLOSE G295,2023-08-04 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
922434,RINGERS CLOSE G295,2023-08-04 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
922434,RINGERS CLOSE G295,2023-08-04 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
922434,RINGERS CLOSE G295,2023-08-04 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.71
922434,RINGERS CLOSE G295,2023-08-04 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.74
922434,RINGERS CLOSE G295,2023-08-04 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.93
922434,RINGERS CLOSE G295,2023-08-04 15:50:00+00:00,feeder,1.0,N Current (RMS),A,4.7
922434,RINGERS CLOSE G295,2023-08-04 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.5
922434,RINGERS CLOSE G295,2023-08-04 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.9
922434,RINGERS CLOSE G295,2023-08-04 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.2
922434,RINGERS CLOSE G295,2023-08-04 15:50:00+00:00,transformer,,Temperature,C,29.8
922434,RINGERS CLOSE G295,2023-08-04 15:50:00+00:00,busbar,,L3 Voltage THD,%,3.08
922434,RINGERS CLOSE G295,2023-08-04 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.76
922434,RINGERS CLOSE G295,2023-08-04 15:50:00+00:00,busbar,,L2 Voltage THD,%,3.18
922434,RINGERS CLOSE G295,2023-08-04 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.72
922434,RINGERS CLOSE G295,2023-08-04 15:50:00+00:00,busbar,,L1 Voltage THD,%,3.11
922434,RINGERS CLOSE G295,2023-08-04 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,251.07
922434,RINGERS CLOSE G295,2023-08-04 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
922434,RINGERS CLOSE G295,2023-08-04 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
922434,RINGERS CLOSE G295,2023-08-04 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
922434,RINGERS CLOSE G295,2023-08-04 15:50:00+00:00,busbar,,L3 Active Power,kW,20.1
922434,RINGERS CLOSE G295,2023-08-04 15:50:00+00:00,busbar,,L2 Active Power,kW,13.04
922434,RINGERS CLOSE G295,2023-08-04 15:50:00+00:00,busbar,,L1 Active Power,kW,9.5
922434,RINGERS CLOSE G295,2023-08-04 15:50:00+00:00,busbar,,N Current (RMS),A,47.1
922434,RINGERS CLOSE G295,2023-08-04 15:50:00+00:00,busbar,,L3 Current (RMS),A,85.7
922434,RINGERS CLOSE G295,2023-08-04 15:50:00+00:00,busbar,,L2 Current (RMS),A,56.1
922434,RINGERS CLOSE G295,2023-08-04 15:50:00+00:00,busbar,,L1 Current (RMS),A,44.3
922434,RINGERS CLOSE G295,2023-08-04 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
922434,RINGERS CLOSE G295,2023-08-04 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.96
922434,RINGERS CLOSE G295,2023-08-04 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
922434,RINGERS CLOSE G295,2023-08-04 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.57
922434,RINGERS CLOSE G295,2023-08-04 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.35
922434,RINGERS CLOSE G295,2023-08-04 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.78
922434,RINGERS CLOSE G295,2023-08-04 15:40:00+00:00,feeder,4.0,N Current (RMS),A,24.7
922434,RINGERS CLOSE G295,2023-08-04 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,24.9
922434,RINGERS CLOSE G295,2023-08-04 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,47.4
922434,RINGERS CLOSE G295,2023-08-04 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,24.9
922434,RINGERS CLOSE G295,2023-08-04 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.33
922434,RINGERS CLOSE G295,2023-08-04 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
922434,RINGERS CLOSE G295,2023-08-04 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
922434,RINGERS CLOSE G295,2023-08-04 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.98
922434,RINGERS CLOSE G295,2023-08-04 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.74
922434,RINGERS CLOSE G295,2023-08-04 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-04 15:40:00+00:00,feeder,3.0,N Current (RMS),A,15.4
922434,RINGERS CLOSE G295,2023-08-04 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,21.6
922434,RINGERS CLOSE G295,2023-08-04 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.2
922434,RINGERS CLOSE G295,2023-08-04 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-04 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.33
922434,RINGERS CLOSE G295,2023-08-04 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
922434,RINGERS CLOSE G295,2023-08-04 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.68
922434,RINGERS CLOSE G295,2023-08-04 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.26
922434,RINGERS CLOSE G295,2023-08-04 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.53
922434,RINGERS CLOSE G295,2023-08-04 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.1
922434,RINGERS CLOSE G295,2023-08-04 15:40:00+00:00,feeder,2.0,N Current (RMS),A,12.0
922434,RINGERS CLOSE G295,2023-08-04 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.9
922434,RINGERS CLOSE G295,2023-08-04 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,6.5
922434,RINGERS CLOSE G295,2023-08-04 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,15.5
922434,RINGERS CLOSE G295,2023-08-04 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
922434,RINGERS CLOSE G295,2023-08-04 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
922434,RINGERS CLOSE G295,2023-08-04 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-04 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.91
922434,RINGERS CLOSE G295,2023-08-04 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.77
922434,RINGERS CLOSE G295,2023-08-04 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.57
922434,RINGERS CLOSE G295,2023-08-04 15:40:00+00:00,feeder,1.0,N Current (RMS),A,7.4
922434,RINGERS CLOSE G295,2023-08-04 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.2
922434,RINGERS CLOSE G295,2023-08-04 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.1
922434,RINGERS CLOSE G295,2023-08-04 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.1
922434,RINGERS CLOSE G295,2023-08-04 15:40:00+00:00,transformer,,Temperature,C,29.7
922434,RINGERS CLOSE G295,2023-08-04 15:40:00+00:00,busbar,,L3 Voltage THD,%,3.09
922434,RINGERS CLOSE G295,2023-08-04 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.22
922434,RINGERS CLOSE G295,2023-08-04 15:40:00+00:00,busbar,,L2 Voltage THD,%,3.21
922434,RINGERS CLOSE G295,2023-08-04 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.06
922434,RINGERS CLOSE G295,2023-08-04 15:40:00+00:00,busbar,,L1 Voltage THD,%,3.14
922434,RINGERS CLOSE G295,2023-08-04 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.36
922434,RINGERS CLOSE G295,2023-08-04 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
922434,RINGERS CLOSE G295,2023-08-04 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
922434,RINGERS CLOSE G295,2023-08-04 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
922434,RINGERS CLOSE G295,2023-08-04 15:40:00+00:00,busbar,,L3 Active Power,kW,17.26
922434,RINGERS CLOSE G295,2023-08-04 15:40:00+00:00,busbar,,L2 Active Power,kW,14.21
922434,RINGERS CLOSE G295,2023-08-04 15:40:00+00:00,busbar,,L1 Active Power,kW,11.79
922434,RINGERS CLOSE G295,2023-08-04 15:40:00+00:00,busbar,,N Current (RMS),A,36.1
922434,RINGERS CLOSE G295,2023-08-04 15:40:00+00:00,busbar,,L3 Current (RMS),A,73.2
922434,RINGERS CLOSE G295,2023-08-04 15:40:00+00:00,busbar,,L2 Current (RMS),A,60.4
922434,RINGERS CLOSE G295,2023-08-04 15:40:00+00:00,busbar,,L1 Current (RMS),A,53.5
922434,RINGERS CLOSE G295,2023-08-04 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
922434,RINGERS CLOSE G295,2023-08-04 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.39
922434,RINGERS CLOSE G295,2023-08-04 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
922434,RINGERS CLOSE G295,2023-08-04 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.13
922434,RINGERS CLOSE G295,2023-08-04 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.52
922434,RINGERS CLOSE G295,2023-08-04 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.15
922434,RINGERS CLOSE G295,2023-08-04 15:30:00+00:00,feeder,4.0,N Current (RMS),A,26.5
922434,RINGERS CLOSE G295,2023-08-04 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,42.6
922434,RINGERS CLOSE G295,2023-08-04 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,37.2
922434,RINGERS CLOSE G295,2023-08-04 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,26.4
922434,RINGERS CLOSE G295,2023-08-04 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
922434,RINGERS CLOSE G295,2023-08-04 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.31
922434,RINGERS CLOSE G295,2023-08-04 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922434,RINGERS CLOSE G295,2023-08-04 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.25
922434,RINGERS CLOSE G295,2023-08-04 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.77
922434,RINGERS CLOSE G295,2023-08-04 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
922434,RINGERS CLOSE G295,2023-08-04 15:30:00+00:00,feeder,3.0,N Current (RMS),A,8.8
922434,RINGERS CLOSE G295,2023-08-04 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.0
922434,RINGERS CLOSE G295,2023-08-04 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,4.1
922434,RINGERS CLOSE G295,2023-08-04 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-04 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.31
922434,RINGERS CLOSE G295,2023-08-04 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
922434,RINGERS CLOSE G295,2023-08-04 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.49
922434,RINGERS CLOSE G295,2023-08-04 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.95
922434,RINGERS CLOSE G295,2023-08-04 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.75
922434,RINGERS CLOSE G295,2023-08-04 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.26
922434,RINGERS CLOSE G295,2023-08-04 15:30:00+00:00,feeder,2.0,N Current (RMS),A,10.5
922434,RINGERS CLOSE G295,2023-08-04 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.9
922434,RINGERS CLOSE G295,2023-08-04 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.1
922434,RINGERS CLOSE G295,2023-08-04 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.5
922434,RINGERS CLOSE G295,2023-08-04 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
922434,RINGERS CLOSE G295,2023-08-04 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
922434,RINGERS CLOSE G295,2023-08-04 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
922434,RINGERS CLOSE G295,2023-08-04 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.89
922434,RINGERS CLOSE G295,2023-08-04 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.06
922434,RINGERS CLOSE G295,2023-08-04 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.2
922434,RINGERS CLOSE G295,2023-08-04 15:30:00+00:00,feeder,1.0,N Current (RMS),A,5.8
922434,RINGERS CLOSE G295,2023-08-04 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.2
922434,RINGERS CLOSE G295,2023-08-04 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.9
922434,RINGERS CLOSE G295,2023-08-04 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.8
922434,RINGERS CLOSE G295,2023-08-04 15:30:00+00:00,transformer,,Temperature,C,29.1
922434,RINGERS CLOSE G295,2023-08-04 15:30:00+00:00,busbar,,L3 Voltage THD,%,3.13
922434,RINGERS CLOSE G295,2023-08-04 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.6
922434,RINGERS CLOSE G295,2023-08-04 15:30:00+00:00,busbar,,L2 Voltage THD,%,3.24
922434,RINGERS CLOSE G295,2023-08-04 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.39
922434,RINGERS CLOSE G295,2023-08-04 15:30:00+00:00,busbar,,L1 Voltage THD,%,3.21
922434,RINGERS CLOSE G295,2023-08-04 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.84
922434,RINGERS CLOSE G295,2023-08-04 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
922434,RINGERS CLOSE G295,2023-08-04 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
922434,RINGERS CLOSE G295,2023-08-04 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
922434,RINGERS CLOSE G295,2023-08-04 15:30:00+00:00,busbar,,L3 Active Power,kW,17.77
922434,RINGERS CLOSE G295,2023-08-04 15:30:00+00:00,busbar,,L2 Active Power,kW,11.93
922434,RINGERS CLOSE G295,2023-08-04 15:30:00+00:00,busbar,,L1 Active Power,kW,11.18
922434,RINGERS CLOSE G295,2023-08-04 15:30:00+00:00,busbar,,N Current (RMS),A,44.6
922434,RINGERS CLOSE G295,2023-08-04 15:30:00+00:00,busbar,,L3 Current (RMS),A,78.4
922434,RINGERS CLOSE G295,2023-08-04 15:30:00+00:00,busbar,,L2 Current (RMS),A,52.3
922434,RINGERS CLOSE G295,2023-08-04 15:30:00+00:00,busbar,,L1 Current (RMS),A,51.2
922434,RINGERS CLOSE G295,2023-08-04 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
922434,RINGERS CLOSE G295,2023-08-04 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.15
922434,RINGERS CLOSE G295,2023-08-04 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
922434,RINGERS CLOSE G295,2023-08-04 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.27
922434,RINGERS CLOSE G295,2023-08-04 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.53
922434,RINGERS CLOSE G295,2023-08-04 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.54
922434,RINGERS CLOSE G295,2023-08-04 15:20:00+00:00,feeder,4.0,N Current (RMS),A,23.0
922434,RINGERS CLOSE G295,2023-08-04 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,28.1
922434,RINGERS CLOSE G295,2023-08-04 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,33.6
922434,RINGERS CLOSE G295,2023-08-04 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,19.8
922434,RINGERS CLOSE G295,2023-08-04 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
922434,RINGERS CLOSE G295,2023-08-04 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.21
922434,RINGERS CLOSE G295,2023-08-04 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922434,RINGERS CLOSE G295,2023-08-04 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.2
922434,RINGERS CLOSE G295,2023-08-04 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.64
922434,RINGERS CLOSE G295,2023-08-04 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-04 15:20:00+00:00,feeder,3.0,N Current (RMS),A,7.8
922434,RINGERS CLOSE G295,2023-08-04 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.0
922434,RINGERS CLOSE G295,2023-08-04 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.4
922434,RINGERS CLOSE G295,2023-08-04 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-04 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.34
922434,RINGERS CLOSE G295,2023-08-04 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
922434,RINGERS CLOSE G295,2023-08-04 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.34
922434,RINGERS CLOSE G295,2023-08-04 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.41
922434,RINGERS CLOSE G295,2023-08-04 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.94
922434,RINGERS CLOSE G295,2023-08-04 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.39
922434,RINGERS CLOSE G295,2023-08-04 15:20:00+00:00,feeder,2.0,N Current (RMS),A,10.6
922434,RINGERS CLOSE G295,2023-08-04 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.6
922434,RINGERS CLOSE G295,2023-08-04 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.5
922434,RINGERS CLOSE G295,2023-08-04 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,15.4
922434,RINGERS CLOSE G295,2023-08-04 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
922434,RINGERS CLOSE G295,2023-08-04 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
922434,RINGERS CLOSE G295,2023-08-04 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
922434,RINGERS CLOSE G295,2023-08-04 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.61
922434,RINGERS CLOSE G295,2023-08-04 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.15
922434,RINGERS CLOSE G295,2023-08-04 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.12
922434,RINGERS CLOSE G295,2023-08-04 15:20:00+00:00,feeder,1.0,N Current (RMS),A,8.6
922434,RINGERS CLOSE G295,2023-08-04 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.5
922434,RINGERS CLOSE G295,2023-08-04 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.4
922434,RINGERS CLOSE G295,2023-08-04 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.8
922434,RINGERS CLOSE G295,2023-08-04 15:20:00+00:00,transformer,,Temperature,C,28.8
922434,RINGERS CLOSE G295,2023-08-04 15:20:00+00:00,busbar,,L3 Voltage THD,%,3.14
922434,RINGERS CLOSE G295,2023-08-04 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.49
922434,RINGERS CLOSE G295,2023-08-04 15:20:00+00:00,busbar,,L2 Voltage THD,%,3.24
922434,RINGERS CLOSE G295,2023-08-04 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.17
922434,RINGERS CLOSE G295,2023-08-04 15:20:00+00:00,busbar,,L1 Voltage THD,%,3.18
922434,RINGERS CLOSE G295,2023-08-04 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.67
922434,RINGERS CLOSE G295,2023-08-04 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
922434,RINGERS CLOSE G295,2023-08-04 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
922434,RINGERS CLOSE G295,2023-08-04 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
922434,RINGERS CLOSE G295,2023-08-04 15:20:00+00:00,busbar,,L3 Active Power,kW,14.05
922434,RINGERS CLOSE G295,2023-08-04 15:20:00+00:00,busbar,,L2 Active Power,kW,13.05
922434,RINGERS CLOSE G295,2023-08-04 15:20:00+00:00,busbar,,L1 Active Power,kW,12.35
922434,RINGERS CLOSE G295,2023-08-04 15:20:00+00:00,busbar,,N Current (RMS),A,35.9
922434,RINGERS CLOSE G295,2023-08-04 15:20:00+00:00,busbar,,L3 Current (RMS),A,64.3
922434,RINGERS CLOSE G295,2023-08-04 15:20:00+00:00,busbar,,L2 Current (RMS),A,57.1
922434,RINGERS CLOSE G295,2023-08-04 15:20:00+00:00,busbar,,L1 Current (RMS),A,55.3
922434,RINGERS CLOSE G295,2023-08-04 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.64
922434,RINGERS CLOSE G295,2023-08-04 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.4
922434,RINGERS CLOSE G295,2023-08-04 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
922434,RINGERS CLOSE G295,2023-08-04 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.5
922434,RINGERS CLOSE G295,2023-08-04 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.71
922434,RINGERS CLOSE G295,2023-08-04 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.12
922434,RINGERS CLOSE G295,2023-08-04 15:10:00+00:00,feeder,4.0,N Current (RMS),A,22.2
922434,RINGERS CLOSE G295,2023-08-04 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,18.2
922434,RINGERS CLOSE G295,2023-08-04 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,34.0
922434,RINGERS CLOSE G295,2023-08-04 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,22.3
922434,RINGERS CLOSE G295,2023-08-04 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
922434,RINGERS CLOSE G295,2023-08-04 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.43
922434,RINGERS CLOSE G295,2023-08-04 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-04 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.44
922434,RINGERS CLOSE G295,2023-08-04 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.68
922434,RINGERS CLOSE G295,2023-08-04 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-04 15:10:00+00:00,feeder,3.0,N Current (RMS),A,8.9
922434,RINGERS CLOSE G295,2023-08-04 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.8
922434,RINGERS CLOSE G295,2023-08-04 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.7
922434,RINGERS CLOSE G295,2023-08-04 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-04 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.42
922434,RINGERS CLOSE G295,2023-08-04 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
922434,RINGERS CLOSE G295,2023-08-04 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.55
922434,RINGERS CLOSE G295,2023-08-04 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.57
922434,RINGERS CLOSE G295,2023-08-04 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.75
922434,RINGERS CLOSE G295,2023-08-04 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.67
922434,RINGERS CLOSE G295,2023-08-04 15:10:00+00:00,feeder,2.0,N Current (RMS),A,11.0
922434,RINGERS CLOSE G295,2023-08-04 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.7
922434,RINGERS CLOSE G295,2023-08-04 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.0
922434,RINGERS CLOSE G295,2023-08-04 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,18.8
922434,RINGERS CLOSE G295,2023-08-04 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
922434,RINGERS CLOSE G295,2023-08-04 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
922434,RINGERS CLOSE G295,2023-08-04 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
922434,RINGERS CLOSE G295,2023-08-04 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.93
922434,RINGERS CLOSE G295,2023-08-04 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.56
922434,RINGERS CLOSE G295,2023-08-04 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.87
922434,RINGERS CLOSE G295,2023-08-04 15:10:00+00:00,feeder,1.0,N Current (RMS),A,5.1
922434,RINGERS CLOSE G295,2023-08-04 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.4
922434,RINGERS CLOSE G295,2023-08-04 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.5
922434,RINGERS CLOSE G295,2023-08-04 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.3
922434,RINGERS CLOSE G295,2023-08-04 15:10:00+00:00,transformer,,Temperature,C,28.5
922434,RINGERS CLOSE G295,2023-08-04 15:10:00+00:00,busbar,,L3 Voltage THD,%,3.15
922434,RINGERS CLOSE G295,2023-08-04 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.66
922434,RINGERS CLOSE G295,2023-08-04 15:10:00+00:00,busbar,,L2 Voltage THD,%,3.26
922434,RINGERS CLOSE G295,2023-08-04 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.26
922434,RINGERS CLOSE G295,2023-08-04 15:10:00+00:00,busbar,,L1 Voltage THD,%,3.22
922434,RINGERS CLOSE G295,2023-08-04 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.88
922434,RINGERS CLOSE G295,2023-08-04 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
922434,RINGERS CLOSE G295,2023-08-04 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
922434,RINGERS CLOSE G295,2023-08-04 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
922434,RINGERS CLOSE G295,2023-08-04 15:10:00+00:00,busbar,,L3 Active Power,kW,12.03
922434,RINGERS CLOSE G295,2023-08-04 15:10:00+00:00,busbar,,L2 Active Power,kW,12.83
922434,RINGERS CLOSE G295,2023-08-04 15:10:00+00:00,busbar,,L1 Active Power,kW,12.0
922434,RINGERS CLOSE G295,2023-08-04 15:10:00+00:00,busbar,,N Current (RMS),A,31.7
922434,RINGERS CLOSE G295,2023-08-04 15:10:00+00:00,busbar,,L3 Current (RMS),A,55.4
922434,RINGERS CLOSE G295,2023-08-04 15:10:00+00:00,busbar,,L2 Current (RMS),A,55.7
922434,RINGERS CLOSE G295,2023-08-04 15:10:00+00:00,busbar,,L1 Current (RMS),A,53.9
922434,RINGERS CLOSE G295,2023-08-04 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
922434,RINGERS CLOSE G295,2023-08-04 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.34
922434,RINGERS CLOSE G295,2023-08-04 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
922434,RINGERS CLOSE G295,2023-08-04 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.85
922434,RINGERS CLOSE G295,2023-08-04 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.14
922434,RINGERS CLOSE G295,2023-08-04 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.49
922434,RINGERS CLOSE G295,2023-08-04 15:00:00+00:00,feeder,4.0,N Current (RMS),A,20.8
922434,RINGERS CLOSE G295,2023-08-04 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,15.9
922434,RINGERS CLOSE G295,2023-08-04 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,32.0
922434,RINGERS CLOSE G295,2023-08-04 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,23.8
922434,RINGERS CLOSE G295,2023-08-04 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
922434,RINGERS CLOSE G295,2023-08-04 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.44
922434,RINGERS CLOSE G295,2023-08-04 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-04 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.16
922434,RINGERS CLOSE G295,2023-08-04 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.59
922434,RINGERS CLOSE G295,2023-08-04 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
922434,RINGERS CLOSE G295,2023-08-04 15:00:00+00:00,feeder,3.0,N Current (RMS),A,10.5
922434,RINGERS CLOSE G295,2023-08-04 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.7
922434,RINGERS CLOSE G295,2023-08-04 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.3
922434,RINGERS CLOSE G295,2023-08-04 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-04 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.46
922434,RINGERS CLOSE G295,2023-08-04 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
922434,RINGERS CLOSE G295,2023-08-04 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.75
922434,RINGERS CLOSE G295,2023-08-04 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.91
922434,RINGERS CLOSE G295,2023-08-04 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.51
922434,RINGERS CLOSE G295,2023-08-04 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.92
922434,RINGERS CLOSE G295,2023-08-04 15:00:00+00:00,feeder,2.0,N Current (RMS),A,9.1
922434,RINGERS CLOSE G295,2023-08-04 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.2
922434,RINGERS CLOSE G295,2023-08-04 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.9
922434,RINGERS CLOSE G295,2023-08-04 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,14.8
922434,RINGERS CLOSE G295,2023-08-04 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
922434,RINGERS CLOSE G295,2023-08-04 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
922434,RINGERS CLOSE G295,2023-08-04 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
922434,RINGERS CLOSE G295,2023-08-04 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.92
922434,RINGERS CLOSE G295,2023-08-04 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.07
922434,RINGERS CLOSE G295,2023-08-04 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.93
922434,RINGERS CLOSE G295,2023-08-04 15:00:00+00:00,feeder,1.0,N Current (RMS),A,5.2
922434,RINGERS CLOSE G295,2023-08-04 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.4
922434,RINGERS CLOSE G295,2023-08-04 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.2
922434,RINGERS CLOSE G295,2023-08-04 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.5
922434,RINGERS CLOSE G295,2023-08-04 15:00:00+00:00,transformer,,Temperature,C,28.0
922434,RINGERS CLOSE G295,2023-08-04 15:00:00+00:00,busbar,,L3 Voltage THD,%,3.14
922434,RINGERS CLOSE G295,2023-08-04 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.48
922434,RINGERS CLOSE G295,2023-08-04 15:00:00+00:00,busbar,,L2 Voltage THD,%,3.25
922434,RINGERS CLOSE G295,2023-08-04 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.96
922434,RINGERS CLOSE G295,2023-08-04 15:00:00+00:00,busbar,,L1 Voltage THD,%,3.23
922434,RINGERS CLOSE G295,2023-08-04 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.66
922434,RINGERS CLOSE G295,2023-08-04 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
922434,RINGERS CLOSE G295,2023-08-04 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
922434,RINGERS CLOSE G295,2023-08-04 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
922434,RINGERS CLOSE G295,2023-08-04 15:00:00+00:00,busbar,,L3 Active Power,kW,10.39
922434,RINGERS CLOSE G295,2023-08-04 15:00:00+00:00,busbar,,L2 Active Power,kW,12.89
922434,RINGERS CLOSE G295,2023-08-04 15:00:00+00:00,busbar,,L1 Active Power,kW,11.09
922434,RINGERS CLOSE G295,2023-08-04 15:00:00+00:00,busbar,,N Current (RMS),A,32.4
922434,RINGERS CLOSE G295,2023-08-04 15:00:00+00:00,busbar,,L3 Current (RMS),A,50.0
922434,RINGERS CLOSE G295,2023-08-04 15:00:00+00:00,busbar,,L2 Current (RMS),A,56.2
922434,RINGERS CLOSE G295,2023-08-04 15:00:00+00:00,busbar,,L1 Current (RMS),A,51.9
922434,RINGERS CLOSE G295,2023-08-04 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
922434,RINGERS CLOSE G295,2023-08-04 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.39
922434,RINGERS CLOSE G295,2023-08-04 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.86
922434,RINGERS CLOSE G295,2023-08-04 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.91
922434,RINGERS CLOSE G295,2023-08-04 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.57
922434,RINGERS CLOSE G295,2023-08-04 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.43
922434,RINGERS CLOSE G295,2023-08-04 14:50:00+00:00,feeder,4.0,N Current (RMS),A,18.1
922434,RINGERS CLOSE G295,2023-08-04 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,15.6
922434,RINGERS CLOSE G295,2023-08-04 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,29.7
922434,RINGERS CLOSE G295,2023-08-04 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,20.6
922434,RINGERS CLOSE G295,2023-08-04 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
922434,RINGERS CLOSE G295,2023-08-04 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.29
922434,RINGERS CLOSE G295,2023-08-04 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-04 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.17
922434,RINGERS CLOSE G295,2023-08-04 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.72
922434,RINGERS CLOSE G295,2023-08-04 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
922434,RINGERS CLOSE G295,2023-08-04 14:50:00+00:00,feeder,3.0,N Current (RMS),A,10.4
922434,RINGERS CLOSE G295,2023-08-04 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.9
922434,RINGERS CLOSE G295,2023-08-04 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.2
922434,RINGERS CLOSE G295,2023-08-04 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-04 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.48
922434,RINGERS CLOSE G295,2023-08-04 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
922434,RINGERS CLOSE G295,2023-08-04 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.44
922434,RINGERS CLOSE G295,2023-08-04 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.75
922434,RINGERS CLOSE G295,2023-08-04 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.25
922434,RINGERS CLOSE G295,2023-08-04 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.67
922434,RINGERS CLOSE G295,2023-08-04 14:50:00+00:00,feeder,2.0,N Current (RMS),A,8.8
922434,RINGERS CLOSE G295,2023-08-04 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.4
922434,RINGERS CLOSE G295,2023-08-04 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.5
922434,RINGERS CLOSE G295,2023-08-04 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.4
922434,RINGERS CLOSE G295,2023-08-04 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
922434,RINGERS CLOSE G295,2023-08-04 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
922434,RINGERS CLOSE G295,2023-08-04 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
922434,RINGERS CLOSE G295,2023-08-04 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.43
922434,RINGERS CLOSE G295,2023-08-04 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.99
922434,RINGERS CLOSE G295,2023-08-04 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.9
922434,RINGERS CLOSE G295,2023-08-04 14:50:00+00:00,feeder,1.0,N Current (RMS),A,6.6
922434,RINGERS CLOSE G295,2023-08-04 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.6
922434,RINGERS CLOSE G295,2023-08-04 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.9
922434,RINGERS CLOSE G295,2023-08-04 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.6
922434,RINGERS CLOSE G295,2023-08-04 14:50:00+00:00,transformer,,Temperature,C,27.7
922434,RINGERS CLOSE G295,2023-08-04 14:50:00+00:00,busbar,,L3 Voltage THD,%,3.15
922434,RINGERS CLOSE G295,2023-08-04 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.08
922434,RINGERS CLOSE G295,2023-08-04 14:50:00+00:00,busbar,,L2 Voltage THD,%,3.26
922434,RINGERS CLOSE G295,2023-08-04 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.48
922434,RINGERS CLOSE G295,2023-08-04 14:50:00+00:00,busbar,,L1 Voltage THD,%,3.26
922434,RINGERS CLOSE G295,2023-08-04 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.24
922434,RINGERS CLOSE G295,2023-08-04 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
922434,RINGERS CLOSE G295,2023-08-04 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
922434,RINGERS CLOSE G295,2023-08-04 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
922434,RINGERS CLOSE G295,2023-08-04 14:50:00+00:00,busbar,,L3 Active Power,kW,8.84
922434,RINGERS CLOSE G295,2023-08-04 14:50:00+00:00,busbar,,L2 Active Power,kW,12.34
922434,RINGERS CLOSE G295,2023-08-04 14:50:00+00:00,busbar,,L1 Active Power,kW,9.65
922434,RINGERS CLOSE G295,2023-08-04 14:50:00+00:00,busbar,,N Current (RMS),A,32.8
922434,RINGERS CLOSE G295,2023-08-04 14:50:00+00:00,busbar,,L3 Current (RMS),A,44.3
922434,RINGERS CLOSE G295,2023-08-04 14:50:00+00:00,busbar,,L2 Current (RMS),A,54.3
922434,RINGERS CLOSE G295,2023-08-04 14:50:00+00:00,busbar,,L1 Current (RMS),A,47.9
922434,RINGERS CLOSE G295,2023-08-04 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
922434,RINGERS CLOSE G295,2023-08-04 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.41
922434,RINGERS CLOSE G295,2023-08-04 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.59
922434,RINGERS CLOSE G295,2023-08-04 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.13
922434,RINGERS CLOSE G295,2023-08-04 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.14
922434,RINGERS CLOSE G295,2023-08-04 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.4
922434,RINGERS CLOSE G295,2023-08-04 14:40:00+00:00,feeder,4.0,N Current (RMS),A,20.0
922434,RINGERS CLOSE G295,2023-08-04 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,24.2
922434,RINGERS CLOSE G295,2023-08-04 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,35.9
922434,RINGERS CLOSE G295,2023-08-04 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,28.0
922434,RINGERS CLOSE G295,2023-08-04 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
922434,RINGERS CLOSE G295,2023-08-04 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
922434,RINGERS CLOSE G295,2023-08-04 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922434,RINGERS CLOSE G295,2023-08-04 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.3
922434,RINGERS CLOSE G295,2023-08-04 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.76
922434,RINGERS CLOSE G295,2023-08-04 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-04 14:40:00+00:00,feeder,3.0,N Current (RMS),A,7.9
922434,RINGERS CLOSE G295,2023-08-04 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.6
922434,RINGERS CLOSE G295,2023-08-04 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.9
922434,RINGERS CLOSE G295,2023-08-04 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-04 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.52
922434,RINGERS CLOSE G295,2023-08-04 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
922434,RINGERS CLOSE G295,2023-08-04 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.39
922434,RINGERS CLOSE G295,2023-08-04 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.35
922434,RINGERS CLOSE G295,2023-08-04 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.59
922434,RINGERS CLOSE G295,2023-08-04 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.86
922434,RINGERS CLOSE G295,2023-08-04 14:40:00+00:00,feeder,2.0,N Current (RMS),A,8.4
922434,RINGERS CLOSE G295,2023-08-04 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
922434,RINGERS CLOSE G295,2023-08-04 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.3
922434,RINGERS CLOSE G295,2023-08-04 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.4
922434,RINGERS CLOSE G295,2023-08-04 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
922434,RINGERS CLOSE G295,2023-08-04 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
922434,RINGERS CLOSE G295,2023-08-04 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
922434,RINGERS CLOSE G295,2023-08-04 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.8
922434,RINGERS CLOSE G295,2023-08-04 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.14
922434,RINGERS CLOSE G295,2023-08-04 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.51
922434,RINGERS CLOSE G295,2023-08-04 14:40:00+00:00,feeder,1.0,N Current (RMS),A,13.3
922434,RINGERS CLOSE G295,2023-08-04 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,19.9
922434,RINGERS CLOSE G295,2023-08-04 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.4
922434,RINGERS CLOSE G295,2023-08-04 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.2
922434,RINGERS CLOSE G295,2023-08-04 14:40:00+00:00,transformer,,Temperature,C,27.6
922434,RINGERS CLOSE G295,2023-08-04 14:40:00+00:00,busbar,,L3 Voltage THD,%,3.16
922434,RINGERS CLOSE G295,2023-08-04 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.61
922434,RINGERS CLOSE G295,2023-08-04 14:40:00+00:00,busbar,,L2 Voltage THD,%,3.25
922434,RINGERS CLOSE G295,2023-08-04 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.24
922434,RINGERS CLOSE G295,2023-08-04 14:40:00+00:00,busbar,,L1 Voltage THD,%,3.22
922434,RINGERS CLOSE G295,2023-08-04 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.72
922434,RINGERS CLOSE G295,2023-08-04 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
922434,RINGERS CLOSE G295,2023-08-04 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
922434,RINGERS CLOSE G295,2023-08-04 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
922434,RINGERS CLOSE G295,2023-08-04 14:40:00+00:00,busbar,,L3 Active Power,kW,13.95
922434,RINGERS CLOSE G295,2023-08-04 14:40:00+00:00,busbar,,L2 Active Power,kW,12.08
922434,RINGERS CLOSE G295,2023-08-04 14:40:00+00:00,busbar,,L1 Active Power,kW,14.49
922434,RINGERS CLOSE G295,2023-08-04 14:40:00+00:00,busbar,,N Current (RMS),A,35.4
922434,RINGERS CLOSE G295,2023-08-04 14:40:00+00:00,busbar,,L3 Current (RMS),A,63.2
922434,RINGERS CLOSE G295,2023-08-04 14:40:00+00:00,busbar,,L2 Current (RMS),A,53.7
922434,RINGERS CLOSE G295,2023-08-04 14:40:00+00:00,busbar,,L1 Current (RMS),A,65.0
922434,RINGERS CLOSE G295,2023-08-04 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
922434,RINGERS CLOSE G295,2023-08-04 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.12
922434,RINGERS CLOSE G295,2023-08-04 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
922434,RINGERS CLOSE G295,2023-08-04 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.04
922434,RINGERS CLOSE G295,2023-08-04 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.93
922434,RINGERS CLOSE G295,2023-08-04 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.93
922434,RINGERS CLOSE G295,2023-08-04 14:30:00+00:00,feeder,4.0,N Current (RMS),A,22.9
922434,RINGERS CLOSE G295,2023-08-04 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,24.2
922434,RINGERS CLOSE G295,2023-08-04 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,38.5
922434,RINGERS CLOSE G295,2023-08-04 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,21.9
922434,RINGERS CLOSE G295,2023-08-04 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
922434,RINGERS CLOSE G295,2023-08-04 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
922434,RINGERS CLOSE G295,2023-08-04 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-04 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.33
922434,RINGERS CLOSE G295,2023-08-04 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.65
922434,RINGERS CLOSE G295,2023-08-04 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-04 14:30:00+00:00,feeder,3.0,N Current (RMS),A,8.1
922434,RINGERS CLOSE G295,2023-08-04 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.1
922434,RINGERS CLOSE G295,2023-08-04 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.1
922434,RINGERS CLOSE G295,2023-08-04 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-04 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.51
922434,RINGERS CLOSE G295,2023-08-04 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
922434,RINGERS CLOSE G295,2023-08-04 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.44
922434,RINGERS CLOSE G295,2023-08-04 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.3
922434,RINGERS CLOSE G295,2023-08-04 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.7
922434,RINGERS CLOSE G295,2023-08-04 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.72
922434,RINGERS CLOSE G295,2023-08-04 14:30:00+00:00,feeder,2.0,N Current (RMS),A,11.3
922434,RINGERS CLOSE G295,2023-08-04 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.8
922434,RINGERS CLOSE G295,2023-08-04 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.6
922434,RINGERS CLOSE G295,2023-08-04 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,17.2
922434,RINGERS CLOSE G295,2023-08-04 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
922434,RINGERS CLOSE G295,2023-08-04 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
922434,RINGERS CLOSE G295,2023-08-04 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
922434,RINGERS CLOSE G295,2023-08-04 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.71
922434,RINGERS CLOSE G295,2023-08-04 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.36
922434,RINGERS CLOSE G295,2023-08-04 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.3
922434,RINGERS CLOSE G295,2023-08-04 14:30:00+00:00,feeder,1.0,N Current (RMS),A,11.2
922434,RINGERS CLOSE G295,2023-08-04 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,16.0
922434,RINGERS CLOSE G295,2023-08-04 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.5
922434,RINGERS CLOSE G295,2023-08-04 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.9
922434,RINGERS CLOSE G295,2023-08-04 14:30:00+00:00,transformer,,Temperature,C,27.3
922434,RINGERS CLOSE G295,2023-08-04 14:30:00+00:00,busbar,,L3 Voltage THD,%,3.17
922434,RINGERS CLOSE G295,2023-08-04 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.51
922434,RINGERS CLOSE G295,2023-08-04 14:30:00+00:00,busbar,,L2 Voltage THD,%,3.29
922434,RINGERS CLOSE G295,2023-08-04 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.99
922434,RINGERS CLOSE G295,2023-08-04 14:30:00+00:00,busbar,,L1 Voltage THD,%,3.22
922434,RINGERS CLOSE G295,2023-08-04 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.62
922434,RINGERS CLOSE G295,2023-08-04 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
922434,RINGERS CLOSE G295,2023-08-04 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
922434,RINGERS CLOSE G295,2023-08-04 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
922434,RINGERS CLOSE G295,2023-08-04 14:30:00+00:00,busbar,,L3 Active Power,kW,12.75
922434,RINGERS CLOSE G295,2023-08-04 14:30:00+00:00,busbar,,L2 Active Power,kW,14.01
922434,RINGERS CLOSE G295,2023-08-04 14:30:00+00:00,busbar,,L1 Active Power,kW,14.94
922434,RINGERS CLOSE G295,2023-08-04 14:30:00+00:00,busbar,,N Current (RMS),A,35.1
922434,RINGERS CLOSE G295,2023-08-04 14:30:00+00:00,busbar,,L3 Current (RMS),A,60.1
922434,RINGERS CLOSE G295,2023-08-04 14:30:00+00:00,busbar,,L2 Current (RMS),A,60.7
922434,RINGERS CLOSE G295,2023-08-04 14:30:00+00:00,busbar,,L1 Current (RMS),A,65.9
922434,RINGERS CLOSE G295,2023-08-04 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
922434,RINGERS CLOSE G295,2023-08-04 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.15
922434,RINGERS CLOSE G295,2023-08-04 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
922434,RINGERS CLOSE G295,2023-08-04 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.79
922434,RINGERS CLOSE G295,2023-08-04 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.24
922434,RINGERS CLOSE G295,2023-08-04 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.76
922434,RINGERS CLOSE G295,2023-08-04 14:20:00+00:00,feeder,4.0,N Current (RMS),A,22.5
922434,RINGERS CLOSE G295,2023-08-04 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,37.6
922434,RINGERS CLOSE G295,2023-08-04 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,35.7
922434,RINGERS CLOSE G295,2023-08-04 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,20.9
922434,RINGERS CLOSE G295,2023-08-04 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
922434,RINGERS CLOSE G295,2023-08-04 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
