Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922434,RINGERS CLOSE G295,2023-08-04 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922434,RINGERS CLOSE G295,2023-08-04 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.5
922434,RINGERS CLOSE G295,2023-08-04 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.67
922434,RINGERS CLOSE G295,2023-08-04 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-04 14:20:00+00:00,feeder,3.0,N Current (RMS),A,14.1
922434,RINGERS CLOSE G295,2023-08-04 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,19.8
922434,RINGERS CLOSE G295,2023-08-04 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.9
922434,RINGERS CLOSE G295,2023-08-04 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-04 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.5
922434,RINGERS CLOSE G295,2023-08-04 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
922434,RINGERS CLOSE G295,2023-08-04 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.38
922434,RINGERS CLOSE G295,2023-08-04 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.36
922434,RINGERS CLOSE G295,2023-08-04 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.85
922434,RINGERS CLOSE G295,2023-08-04 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.32
922434,RINGERS CLOSE G295,2023-08-04 14:20:00+00:00,feeder,2.0,N Current (RMS),A,11.3
922434,RINGERS CLOSE G295,2023-08-04 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.3
922434,RINGERS CLOSE G295,2023-08-04 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.5
922434,RINGERS CLOSE G295,2023-08-04 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,12.4
922434,RINGERS CLOSE G295,2023-08-04 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
922434,RINGERS CLOSE G295,2023-08-04 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
922434,RINGERS CLOSE G295,2023-08-04 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
922434,RINGERS CLOSE G295,2023-08-04 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.46
922434,RINGERS CLOSE G295,2023-08-04 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.26
922434,RINGERS CLOSE G295,2023-08-04 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.61
922434,RINGERS CLOSE G295,2023-08-04 14:20:00+00:00,feeder,1.0,N Current (RMS),A,12.6
922434,RINGERS CLOSE G295,2023-08-04 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,18.6
922434,RINGERS CLOSE G295,2023-08-04 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.7
922434,RINGERS CLOSE G295,2023-08-04 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.9
922434,RINGERS CLOSE G295,2023-08-04 14:20:00+00:00,transformer,,Temperature,C,27.0
922434,RINGERS CLOSE G295,2023-08-04 14:20:00+00:00,busbar,,L3 Voltage THD,%,3.15
922434,RINGERS CLOSE G295,2023-08-04 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.88
922434,RINGERS CLOSE G295,2023-08-04 14:20:00+00:00,busbar,,L2 Voltage THD,%,3.28
922434,RINGERS CLOSE G295,2023-08-04 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.56
922434,RINGERS CLOSE G295,2023-08-04 14:20:00+00:00,busbar,,L1 Voltage THD,%,3.18
922434,RINGERS CLOSE G295,2023-08-04 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.12
922434,RINGERS CLOSE G295,2023-08-04 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
922434,RINGERS CLOSE G295,2023-08-04 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
922434,RINGERS CLOSE G295,2023-08-04 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
922434,RINGERS CLOSE G295,2023-08-04 14:20:00+00:00,busbar,,L3 Active Power,kW,19.41
922434,RINGERS CLOSE G295,2023-08-04 14:20:00+00:00,busbar,,L2 Active Power,kW,13.5
922434,RINGERS CLOSE G295,2023-08-04 14:20:00+00:00,busbar,,L1 Active Power,kW,11.44
922434,RINGERS CLOSE G295,2023-08-04 14:20:00+00:00,busbar,,N Current (RMS),A,45.4
922434,RINGERS CLOSE G295,2023-08-04 14:20:00+00:00,busbar,,L3 Current (RMS),A,83.8
922434,RINGERS CLOSE G295,2023-08-04 14:20:00+00:00,busbar,,L2 Current (RMS),A,58.4
922434,RINGERS CLOSE G295,2023-08-04 14:20:00+00:00,busbar,,L1 Current (RMS),A,52.3
922434,RINGERS CLOSE G295,2023-08-04 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
922434,RINGERS CLOSE G295,2023-08-04 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.52
922434,RINGERS CLOSE G295,2023-08-04 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
922434,RINGERS CLOSE G295,2023-08-04 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.31
922434,RINGERS CLOSE G295,2023-08-04 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.72
922434,RINGERS CLOSE G295,2023-08-04 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.15
922434,RINGERS CLOSE G295,2023-08-04 14:10:00+00:00,feeder,4.0,N Current (RMS),A,18.7
922434,RINGERS CLOSE G295,2023-08-04 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,30.8
922434,RINGERS CLOSE G295,2023-08-04 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,34.6
922434,RINGERS CLOSE G295,2023-08-04 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,22.8
922434,RINGERS CLOSE G295,2023-08-04 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
922434,RINGERS CLOSE G295,2023-08-04 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
922434,RINGERS CLOSE G295,2023-08-04 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922434,RINGERS CLOSE G295,2023-08-04 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.34
922434,RINGERS CLOSE G295,2023-08-04 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.57
922434,RINGERS CLOSE G295,2023-08-04 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-04 14:10:00+00:00,feeder,3.0,N Current (RMS),A,13.1
922434,RINGERS CLOSE G295,2023-08-04 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.8
922434,RINGERS CLOSE G295,2023-08-04 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.5
922434,RINGERS CLOSE G295,2023-08-04 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-04 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.53
922434,RINGERS CLOSE G295,2023-08-04 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
922434,RINGERS CLOSE G295,2023-08-04 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.38
922434,RINGERS CLOSE G295,2023-08-04 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.18
922434,RINGERS CLOSE G295,2023-08-04 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.27
922434,RINGERS CLOSE G295,2023-08-04 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.31
922434,RINGERS CLOSE G295,2023-08-04 14:10:00+00:00,feeder,2.0,N Current (RMS),A,12.7
922434,RINGERS CLOSE G295,2023-08-04 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.8
922434,RINGERS CLOSE G295,2023-08-04 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.1
922434,RINGERS CLOSE G295,2023-08-04 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.4
922434,RINGERS CLOSE G295,2023-08-04 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
922434,RINGERS CLOSE G295,2023-08-04 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
922434,RINGERS CLOSE G295,2023-08-04 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
922434,RINGERS CLOSE G295,2023-08-04 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.45
922434,RINGERS CLOSE G295,2023-08-04 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.25
922434,RINGERS CLOSE G295,2023-08-04 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.75
922434,RINGERS CLOSE G295,2023-08-04 14:10:00+00:00,feeder,1.0,N Current (RMS),A,9.7
922434,RINGERS CLOSE G295,2023-08-04 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.7
922434,RINGERS CLOSE G295,2023-08-04 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.2
922434,RINGERS CLOSE G295,2023-08-04 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.4
922434,RINGERS CLOSE G295,2023-08-04 14:10:00+00:00,transformer,,Temperature,C,26.9
922434,RINGERS CLOSE G295,2023-08-04 14:10:00+00:00,busbar,,L3 Voltage THD,%,3.1
922434,RINGERS CLOSE G295,2023-08-04 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.9
922434,RINGERS CLOSE G295,2023-08-04 14:10:00+00:00,busbar,,L2 Voltage THD,%,3.22
922434,RINGERS CLOSE G295,2023-08-04 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.58
922434,RINGERS CLOSE G295,2023-08-04 14:10:00+00:00,busbar,,L1 Voltage THD,%,3.16
922434,RINGERS CLOSE G295,2023-08-04 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.22
922434,RINGERS CLOSE G295,2023-08-04 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
922434,RINGERS CLOSE G295,2023-08-04 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
922434,RINGERS CLOSE G295,2023-08-04 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
922434,RINGERS CLOSE G295,2023-08-04 14:10:00+00:00,busbar,,L3 Active Power,kW,16.66
922434,RINGERS CLOSE G295,2023-08-04 14:10:00+00:00,busbar,,L2 Active Power,kW,17.51
922434,RINGERS CLOSE G295,2023-08-04 14:10:00+00:00,busbar,,L1 Active Power,kW,9.35
922434,RINGERS CLOSE G295,2023-08-04 14:10:00+00:00,busbar,,N Current (RMS),A,42.9
922434,RINGERS CLOSE G295,2023-08-04 14:10:00+00:00,busbar,,L3 Current (RMS),A,71.7
922434,RINGERS CLOSE G295,2023-08-04 14:10:00+00:00,busbar,,L2 Current (RMS),A,75.2
922434,RINGERS CLOSE G295,2023-08-04 14:10:00+00:00,busbar,,L1 Current (RMS),A,45.1
922434,RINGERS CLOSE G295,2023-08-04 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
922434,RINGERS CLOSE G295,2023-08-04 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.53
922434,RINGERS CLOSE G295,2023-08-04 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
922434,RINGERS CLOSE G295,2023-08-04 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.01
922434,RINGERS CLOSE G295,2023-08-04 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
922434,RINGERS CLOSE G295,2023-08-04 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.56
922434,RINGERS CLOSE G295,2023-08-04 14:00:00+00:00,feeder,4.0,N Current (RMS),A,24.8
922434,RINGERS CLOSE G295,2023-08-04 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,31.2
922434,RINGERS CLOSE G295,2023-08-04 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,35.8
922434,RINGERS CLOSE G295,2023-08-04 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,40.0
922434,RINGERS CLOSE G295,2023-08-04 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.13
922434,RINGERS CLOSE G295,2023-08-04 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
922434,RINGERS CLOSE G295,2023-08-04 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922434,RINGERS CLOSE G295,2023-08-04 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.7
922434,RINGERS CLOSE G295,2023-08-04 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.58
922434,RINGERS CLOSE G295,2023-08-04 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-04 14:00:00+00:00,feeder,3.0,N Current (RMS),A,11.3
922434,RINGERS CLOSE G295,2023-08-04 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.0
922434,RINGERS CLOSE G295,2023-08-04 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.6
922434,RINGERS CLOSE G295,2023-08-04 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-04 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.49
922434,RINGERS CLOSE G295,2023-08-04 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
922434,RINGERS CLOSE G295,2023-08-04 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.4
922434,RINGERS CLOSE G295,2023-08-04 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.17
922434,RINGERS CLOSE G295,2023-08-04 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.74
922434,RINGERS CLOSE G295,2023-08-04 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.37
922434,RINGERS CLOSE G295,2023-08-04 14:00:00+00:00,feeder,2.0,N Current (RMS),A,11.3
922434,RINGERS CLOSE G295,2023-08-04 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.4
922434,RINGERS CLOSE G295,2023-08-04 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.6
922434,RINGERS CLOSE G295,2023-08-04 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,12.8
922434,RINGERS CLOSE G295,2023-08-04 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
922434,RINGERS CLOSE G295,2023-08-04 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
922434,RINGERS CLOSE G295,2023-08-04 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
922434,RINGERS CLOSE G295,2023-08-04 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.51
922434,RINGERS CLOSE G295,2023-08-04 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.48
922434,RINGERS CLOSE G295,2023-08-04 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.18
922434,RINGERS CLOSE G295,2023-08-04 14:00:00+00:00,feeder,1.0,N Current (RMS),A,6.5
922434,RINGERS CLOSE G295,2023-08-04 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.5
922434,RINGERS CLOSE G295,2023-08-04 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.5
922434,RINGERS CLOSE G295,2023-08-04 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.2
922434,RINGERS CLOSE G295,2023-08-04 14:00:00+00:00,transformer,,Temperature,C,26.9
922434,RINGERS CLOSE G295,2023-08-04 14:00:00+00:00,busbar,,L3 Voltage THD,%,3.12
922434,RINGERS CLOSE G295,2023-08-04 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.66
922434,RINGERS CLOSE G295,2023-08-04 14:00:00+00:00,busbar,,L2 Voltage THD,%,3.2
922434,RINGERS CLOSE G295,2023-08-04 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.17
922434,RINGERS CLOSE G295,2023-08-04 14:00:00+00:00,busbar,,L1 Voltage THD,%,3.14
922434,RINGERS CLOSE G295,2023-08-04 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.77
922434,RINGERS CLOSE G295,2023-08-04 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
922434,RINGERS CLOSE G295,2023-08-04 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
922434,RINGERS CLOSE G295,2023-08-04 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
922434,RINGERS CLOSE G295,2023-08-04 14:00:00+00:00,busbar,,L3 Active Power,kW,15.88
922434,RINGERS CLOSE G295,2023-08-04 14:00:00+00:00,busbar,,L2 Active Power,kW,20.28
922434,RINGERS CLOSE G295,2023-08-04 14:00:00+00:00,busbar,,L1 Active Power,kW,13.55
922434,RINGERS CLOSE G295,2023-08-04 14:00:00+00:00,busbar,,N Current (RMS),A,42.3
922434,RINGERS CLOSE G295,2023-08-04 14:00:00+00:00,busbar,,L3 Current (RMS),A,69.4
922434,RINGERS CLOSE G295,2023-08-04 14:00:00+00:00,busbar,,L2 Current (RMS),A,85.4
922434,RINGERS CLOSE G295,2023-08-04 14:00:00+00:00,busbar,,L1 Current (RMS),A,62.7
922434,RINGERS CLOSE G295,2023-08-04 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
922434,RINGERS CLOSE G295,2023-08-04 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.64
922434,RINGERS CLOSE G295,2023-08-04 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.42
922434,RINGERS CLOSE G295,2023-08-04 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.76
922434,RINGERS CLOSE G295,2023-08-04 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.17
922434,RINGERS CLOSE G295,2023-08-04 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.21
922434,RINGERS CLOSE G295,2023-08-04 13:50:00+00:00,feeder,4.0,N Current (RMS),A,30.3
922434,RINGERS CLOSE G295,2023-08-04 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,18.8
922434,RINGERS CLOSE G295,2023-08-04 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,32.8
922434,RINGERS CLOSE G295,2023-08-04 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,52.3
922434,RINGERS CLOSE G295,2023-08-04 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
922434,RINGERS CLOSE G295,2023-08-04 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
922434,RINGERS CLOSE G295,2023-08-04 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922434,RINGERS CLOSE G295,2023-08-04 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.36
922434,RINGERS CLOSE G295,2023-08-04 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.5
922434,RINGERS CLOSE G295,2023-08-04 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
922434,RINGERS CLOSE G295,2023-08-04 13:50:00+00:00,feeder,3.0,N Current (RMS),A,7.5
922434,RINGERS CLOSE G295,2023-08-04 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.1
922434,RINGERS CLOSE G295,2023-08-04 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.3
922434,RINGERS CLOSE G295,2023-08-04 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-04 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.52
922434,RINGERS CLOSE G295,2023-08-04 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
922434,RINGERS CLOSE G295,2023-08-04 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.65
922434,RINGERS CLOSE G295,2023-08-04 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.45
922434,RINGERS CLOSE G295,2023-08-04 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.51
922434,RINGERS CLOSE G295,2023-08-04 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.88
922434,RINGERS CLOSE G295,2023-08-04 13:50:00+00:00,feeder,2.0,N Current (RMS),A,11.5
922434,RINGERS CLOSE G295,2023-08-04 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.1
922434,RINGERS CLOSE G295,2023-08-04 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.8
922434,RINGERS CLOSE G295,2023-08-04 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.9
922434,RINGERS CLOSE G295,2023-08-04 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
922434,RINGERS CLOSE G295,2023-08-04 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
922434,RINGERS CLOSE G295,2023-08-04 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
922434,RINGERS CLOSE G295,2023-08-04 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.01
922434,RINGERS CLOSE G295,2023-08-04 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.1
922434,RINGERS CLOSE G295,2023-08-04 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.77
922434,RINGERS CLOSE G295,2023-08-04 13:50:00+00:00,feeder,1.0,N Current (RMS),A,8.9
922434,RINGERS CLOSE G295,2023-08-04 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.8
922434,RINGERS CLOSE G295,2023-08-04 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.3
922434,RINGERS CLOSE G295,2023-08-04 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.7
922434,RINGERS CLOSE G295,2023-08-04 13:50:00+00:00,transformer,,Temperature,C,26.9
922434,RINGERS CLOSE G295,2023-08-04 13:50:00+00:00,busbar,,L3 Voltage THD,%,3.13
922434,RINGERS CLOSE G295,2023-08-04 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.52
922434,RINGERS CLOSE G295,2023-08-04 13:50:00+00:00,busbar,,L2 Voltage THD,%,3.24
922434,RINGERS CLOSE G295,2023-08-04 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.98
922434,RINGERS CLOSE G295,2023-08-04 13:50:00+00:00,busbar,,L1 Voltage THD,%,3.15
922434,RINGERS CLOSE G295,2023-08-04 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.3
922434,RINGERS CLOSE G295,2023-08-04 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
922434,RINGERS CLOSE G295,2023-08-04 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
922434,RINGERS CLOSE G295,2023-08-04 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
922434,RINGERS CLOSE G295,2023-08-04 13:50:00+00:00,busbar,,L3 Active Power,kW,10.97
922434,RINGERS CLOSE G295,2023-08-04 13:50:00+00:00,busbar,,L2 Active Power,kW,14.75
922434,RINGERS CLOSE G295,2023-08-04 13:50:00+00:00,busbar,,L1 Active Power,kW,17.92
922434,RINGERS CLOSE G295,2023-08-04 13:50:00+00:00,busbar,,N Current (RMS),A,36.9
922434,RINGERS CLOSE G295,2023-08-04 13:50:00+00:00,busbar,,L3 Current (RMS),A,51.7
922434,RINGERS CLOSE G295,2023-08-04 13:50:00+00:00,busbar,,L2 Current (RMS),A,64.2
922434,RINGERS CLOSE G295,2023-08-04 13:50:00+00:00,busbar,,L1 Current (RMS),A,77.2
922434,RINGERS CLOSE G295,2023-08-04 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
922434,RINGERS CLOSE G295,2023-08-04 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.17
922434,RINGERS CLOSE G295,2023-08-04 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
922434,RINGERS CLOSE G295,2023-08-04 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.08
922434,RINGERS CLOSE G295,2023-08-04 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.11
922434,RINGERS CLOSE G295,2023-08-04 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.2
922434,RINGERS CLOSE G295,2023-08-04 13:40:00+00:00,feeder,4.0,N Current (RMS),A,19.8
922434,RINGERS CLOSE G295,2023-08-04 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,28.3
922434,RINGERS CLOSE G295,2023-08-04 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,35.7
922434,RINGERS CLOSE G295,2023-08-04 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,23.0
922434,RINGERS CLOSE G295,2023-08-04 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
922434,RINGERS CLOSE G295,2023-08-04 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
922434,RINGERS CLOSE G295,2023-08-04 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-04 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.02
922434,RINGERS CLOSE G295,2023-08-04 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.59
922434,RINGERS CLOSE G295,2023-08-04 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-04 13:40:00+00:00,feeder,3.0,N Current (RMS),A,10.5
922434,RINGERS CLOSE G295,2023-08-04 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,14.3
922434,RINGERS CLOSE G295,2023-08-04 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.8
922434,RINGERS CLOSE G295,2023-08-04 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-04 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.34
922434,RINGERS CLOSE G295,2023-08-04 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
922434,RINGERS CLOSE G295,2023-08-04 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.66
922434,RINGERS CLOSE G295,2023-08-04 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.44
922434,RINGERS CLOSE G295,2023-08-04 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.27
922434,RINGERS CLOSE G295,2023-08-04 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.31
922434,RINGERS CLOSE G295,2023-08-04 13:40:00+00:00,feeder,2.0,N Current (RMS),A,16.6
922434,RINGERS CLOSE G295,2023-08-04 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,22.9
922434,RINGERS CLOSE G295,2023-08-04 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.1
922434,RINGERS CLOSE G295,2023-08-04 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.2
922434,RINGERS CLOSE G295,2023-08-04 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
922434,RINGERS CLOSE G295,2023-08-04 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
922434,RINGERS CLOSE G295,2023-08-04 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
922434,RINGERS CLOSE G295,2023-08-04 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.51
922434,RINGERS CLOSE G295,2023-08-04 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.26
922434,RINGERS CLOSE G295,2023-08-04 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.94
922434,RINGERS CLOSE G295,2023-08-04 13:40:00+00:00,feeder,1.0,N Current (RMS),A,9.3
922434,RINGERS CLOSE G295,2023-08-04 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.9
922434,RINGERS CLOSE G295,2023-08-04 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.2
922434,RINGERS CLOSE G295,2023-08-04 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,17.1
922434,RINGERS CLOSE G295,2023-08-04 13:40:00+00:00,transformer,,Temperature,C,26.8
922434,RINGERS CLOSE G295,2023-08-04 13:40:00+00:00,busbar,,L3 Voltage THD,%,3.21
922434,RINGERS CLOSE G295,2023-08-04 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.28
922434,RINGERS CLOSE G295,2023-08-04 13:40:00+00:00,busbar,,L2 Voltage THD,%,3.24
922434,RINGERS CLOSE G295,2023-08-04 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.89
922434,RINGERS CLOSE G295,2023-08-04 13:40:00+00:00,busbar,,L1 Voltage THD,%,3.18
922434,RINGERS CLOSE G295,2023-08-04 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.48
922434,RINGERS CLOSE G295,2023-08-04 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
922434,RINGERS CLOSE G295,2023-08-04 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
922434,RINGERS CLOSE G295,2023-08-04 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
922434,RINGERS CLOSE G295,2023-08-04 13:40:00+00:00,busbar,,L3 Active Power,kW,16.39
922434,RINGERS CLOSE G295,2023-08-04 13:40:00+00:00,busbar,,L2 Active Power,kW,14.78
922434,RINGERS CLOSE G295,2023-08-04 13:40:00+00:00,busbar,,L1 Active Power,kW,11.63
922434,RINGERS CLOSE G295,2023-08-04 13:40:00+00:00,busbar,,N Current (RMS),A,36.7
922434,RINGERS CLOSE G295,2023-08-04 13:40:00+00:00,busbar,,L3 Current (RMS),A,72.5
922434,RINGERS CLOSE G295,2023-08-04 13:40:00+00:00,busbar,,L2 Current (RMS),A,63.7
922434,RINGERS CLOSE G295,2023-08-04 13:40:00+00:00,busbar,,L1 Current (RMS),A,53.2
922434,RINGERS CLOSE G295,2023-08-04 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
922434,RINGERS CLOSE G295,2023-08-04 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.87
922434,RINGERS CLOSE G295,2023-08-04 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
922434,RINGERS CLOSE G295,2023-08-04 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.95
922434,RINGERS CLOSE G295,2023-08-04 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.76
922434,RINGERS CLOSE G295,2023-08-04 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.71
922434,RINGERS CLOSE G295,2023-08-04 13:30:00+00:00,feeder,4.0,N Current (RMS),A,21.7
922434,RINGERS CLOSE G295,2023-08-04 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,23.6
922434,RINGERS CLOSE G295,2023-08-04 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,37.9
922434,RINGERS CLOSE G295,2023-08-04 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,21.1
922434,RINGERS CLOSE G295,2023-08-04 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
922434,RINGERS CLOSE G295,2023-08-04 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
922434,RINGERS CLOSE G295,2023-08-04 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-04 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.84
922434,RINGERS CLOSE G295,2023-08-04 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
922434,RINGERS CLOSE G295,2023-08-04 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-04 13:30:00+00:00,feeder,3.0,N Current (RMS),A,7.5
922434,RINGERS CLOSE G295,2023-08-04 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.8
922434,RINGERS CLOSE G295,2023-08-04 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,4.2
922434,RINGERS CLOSE G295,2023-08-04 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-04 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.54
922434,RINGERS CLOSE G295,2023-08-04 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
922434,RINGERS CLOSE G295,2023-08-04 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.36
922434,RINGERS CLOSE G295,2023-08-04 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.35
922434,RINGERS CLOSE G295,2023-08-04 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.79
922434,RINGERS CLOSE G295,2023-08-04 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.87
922434,RINGERS CLOSE G295,2023-08-04 13:30:00+00:00,feeder,2.0,N Current (RMS),A,9.7
922434,RINGERS CLOSE G295,2023-08-04 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.2
922434,RINGERS CLOSE G295,2023-08-04 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.2
922434,RINGERS CLOSE G295,2023-08-04 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.2
922434,RINGERS CLOSE G295,2023-08-04 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
922434,RINGERS CLOSE G295,2023-08-04 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
922434,RINGERS CLOSE G295,2023-08-04 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
922434,RINGERS CLOSE G295,2023-08-04 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.21
922434,RINGERS CLOSE G295,2023-08-04 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.65
922434,RINGERS CLOSE G295,2023-08-04 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.9
922434,RINGERS CLOSE G295,2023-08-04 13:30:00+00:00,feeder,1.0,N Current (RMS),A,12.7
922434,RINGERS CLOSE G295,2023-08-04 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,22.1
922434,RINGERS CLOSE G295,2023-08-04 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,13.0
922434,RINGERS CLOSE G295,2023-08-04 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.7
922434,RINGERS CLOSE G295,2023-08-04 13:30:00+00:00,transformer,,Temperature,C,26.7
922434,RINGERS CLOSE G295,2023-08-04 13:30:00+00:00,busbar,,L3 Voltage THD,%,3.16
922434,RINGERS CLOSE G295,2023-08-04 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.18
922434,RINGERS CLOSE G295,2023-08-04 13:30:00+00:00,busbar,,L2 Voltage THD,%,3.21
922434,RINGERS CLOSE G295,2023-08-04 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.49
922434,RINGERS CLOSE G295,2023-08-04 13:30:00+00:00,busbar,,L1 Voltage THD,%,3.16
922434,RINGERS CLOSE G295,2023-08-04 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.22
922434,RINGERS CLOSE G295,2023-08-04 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
922434,RINGERS CLOSE G295,2023-08-04 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
922434,RINGERS CLOSE G295,2023-08-04 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
922434,RINGERS CLOSE G295,2023-08-04 13:30:00+00:00,busbar,,L3 Active Power,kW,14.68
922434,RINGERS CLOSE G295,2023-08-04 13:30:00+00:00,busbar,,L2 Active Power,kW,17.58
922434,RINGERS CLOSE G295,2023-08-04 13:30:00+00:00,busbar,,L1 Active Power,kW,9.44
922434,RINGERS CLOSE G295,2023-08-04 13:30:00+00:00,busbar,,N Current (RMS),A,41.2
922434,RINGERS CLOSE G295,2023-08-04 13:30:00+00:00,busbar,,L3 Current (RMS),A,67.0
922434,RINGERS CLOSE G295,2023-08-04 13:30:00+00:00,busbar,,L2 Current (RMS),A,74.1
922434,RINGERS CLOSE G295,2023-08-04 13:30:00+00:00,busbar,,L1 Current (RMS),A,44.7
922434,RINGERS CLOSE G295,2023-08-04 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
922434,RINGERS CLOSE G295,2023-08-04 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.93
922434,RINGERS CLOSE G295,2023-08-04 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
922434,RINGERS CLOSE G295,2023-08-04 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.51
922434,RINGERS CLOSE G295,2023-08-04 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.57
922434,RINGERS CLOSE G295,2023-08-04 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.41
922434,RINGERS CLOSE G295,2023-08-04 13:20:00+00:00,feeder,4.0,N Current (RMS),A,20.5
922434,RINGERS CLOSE G295,2023-08-04 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,21.6
922434,RINGERS CLOSE G295,2023-08-04 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,37.0
922434,RINGERS CLOSE G295,2023-08-04 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,24.1
922434,RINGERS CLOSE G295,2023-08-04 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
922434,RINGERS CLOSE G295,2023-08-04 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
922434,RINGERS CLOSE G295,2023-08-04 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-04 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.53
922434,RINGERS CLOSE G295,2023-08-04 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.04
922434,RINGERS CLOSE G295,2023-08-04 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
922434,RINGERS CLOSE G295,2023-08-04 13:20:00+00:00,feeder,3.0,N Current (RMS),A,8.1
922434,RINGERS CLOSE G295,2023-08-04 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.7
922434,RINGERS CLOSE G295,2023-08-04 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.3
922434,RINGERS CLOSE G295,2023-08-04 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-04 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.59
922434,RINGERS CLOSE G295,2023-08-04 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
922434,RINGERS CLOSE G295,2023-08-04 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.35
922434,RINGERS CLOSE G295,2023-08-04 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.98
922434,RINGERS CLOSE G295,2023-08-04 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.02
922434,RINGERS CLOSE G295,2023-08-04 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.83
922434,RINGERS CLOSE G295,2023-08-04 13:20:00+00:00,feeder,2.0,N Current (RMS),A,11.6
922434,RINGERS CLOSE G295,2023-08-04 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.0
922434,RINGERS CLOSE G295,2023-08-04 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.1
922434,RINGERS CLOSE G295,2023-08-04 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.3
922434,RINGERS CLOSE G295,2023-08-04 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
922434,RINGERS CLOSE G295,2023-08-04 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
922434,RINGERS CLOSE G295,2023-08-04 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
922434,RINGERS CLOSE G295,2023-08-04 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.03
922434,RINGERS CLOSE G295,2023-08-04 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.93
922434,RINGERS CLOSE G295,2023-08-04 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.33
922434,RINGERS CLOSE G295,2023-08-04 13:20:00+00:00,feeder,1.0,N Current (RMS),A,8.3
922434,RINGERS CLOSE G295,2023-08-04 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.0
922434,RINGERS CLOSE G295,2023-08-04 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,17.2
922434,RINGERS CLOSE G295,2023-08-04 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,18.9
922434,RINGERS CLOSE G295,2023-08-04 13:20:00+00:00,transformer,,Temperature,C,26.5
922434,RINGERS CLOSE G295,2023-08-04 13:20:00+00:00,busbar,,L3 Voltage THD,%,3.13
922434,RINGERS CLOSE G295,2023-08-04 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.22
922434,RINGERS CLOSE G295,2023-08-04 13:20:00+00:00,busbar,,L2 Voltage THD,%,3.23
922434,RINGERS CLOSE G295,2023-08-04 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.64
922434,RINGERS CLOSE G295,2023-08-04 13:20:00+00:00,busbar,,L1 Voltage THD,%,3.18
922434,RINGERS CLOSE G295,2023-08-04 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.32
922434,RINGERS CLOSE G295,2023-08-04 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
922434,RINGERS CLOSE G295,2023-08-04 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
922434,RINGERS CLOSE G295,2023-08-04 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
922434,RINGERS CLOSE G295,2023-08-04 13:20:00+00:00,busbar,,L3 Active Power,kW,14.5
922434,RINGERS CLOSE G295,2023-08-04 13:20:00+00:00,busbar,,L2 Active Power,kW,19.92
922434,RINGERS CLOSE G295,2023-08-04 13:20:00+00:00,busbar,,L1 Active Power,kW,12.46
922434,RINGERS CLOSE G295,2023-08-04 13:20:00+00:00,busbar,,N Current (RMS),A,38.5
922434,RINGERS CLOSE G295,2023-08-04 13:20:00+00:00,busbar,,L3 Current (RMS),A,64.8
922434,RINGERS CLOSE G295,2023-08-04 13:20:00+00:00,busbar,,L2 Current (RMS),A,83.2
922434,RINGERS CLOSE G295,2023-08-04 13:20:00+00:00,busbar,,L1 Current (RMS),A,57.0
922434,RINGERS CLOSE G295,2023-08-04 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
922434,RINGERS CLOSE G295,2023-08-04 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.28
922434,RINGERS CLOSE G295,2023-08-04 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
922434,RINGERS CLOSE G295,2023-08-04 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.74
922434,RINGERS CLOSE G295,2023-08-04 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.96
922434,RINGERS CLOSE G295,2023-08-04 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.9
922434,RINGERS CLOSE G295,2023-08-04 13:10:00+00:00,feeder,4.0,N Current (RMS),A,17.6
922434,RINGERS CLOSE G295,2023-08-04 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,25.8
922434,RINGERS CLOSE G295,2023-08-04 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,31.4
922434,RINGERS CLOSE G295,2023-08-04 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,21.6
922434,RINGERS CLOSE G295,2023-08-04 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
922434,RINGERS CLOSE G295,2023-08-04 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
922434,RINGERS CLOSE G295,2023-08-04 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-04 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.37
922434,RINGERS CLOSE G295,2023-08-04 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.86
922434,RINGERS CLOSE G295,2023-08-04 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
922434,RINGERS CLOSE G295,2023-08-04 13:10:00+00:00,feeder,3.0,N Current (RMS),A,7.7
922434,RINGERS CLOSE G295,2023-08-04 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.8
922434,RINGERS CLOSE G295,2023-08-04 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.7
922434,RINGERS CLOSE G295,2023-08-04 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-04 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.53
922434,RINGERS CLOSE G295,2023-08-04 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
922434,RINGERS CLOSE G295,2023-08-04 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.55
922434,RINGERS CLOSE G295,2023-08-04 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.37
922434,RINGERS CLOSE G295,2023-08-04 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.2
922434,RINGERS CLOSE G295,2023-08-04 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.78
922434,RINGERS CLOSE G295,2023-08-04 13:10:00+00:00,feeder,2.0,N Current (RMS),A,14.6
922434,RINGERS CLOSE G295,2023-08-04 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.5
922434,RINGERS CLOSE G295,2023-08-04 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.6
922434,RINGERS CLOSE G295,2023-08-04 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,13.6
922434,RINGERS CLOSE G295,2023-08-04 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
922434,RINGERS CLOSE G295,2023-08-04 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
922434,RINGERS CLOSE G295,2023-08-04 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
922434,RINGERS CLOSE G295,2023-08-04 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.43
922434,RINGERS CLOSE G295,2023-08-04 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.8
922434,RINGERS CLOSE G295,2023-08-04 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.99
922434,RINGERS CLOSE G295,2023-08-04 13:10:00+00:00,feeder,1.0,N Current (RMS),A,12.7
922434,RINGERS CLOSE G295,2023-08-04 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,22.5
922434,RINGERS CLOSE G295,2023-08-04 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,16.8
922434,RINGERS CLOSE G295,2023-08-04 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,18.3
922434,RINGERS CLOSE G295,2023-08-04 13:10:00+00:00,transformer,,Temperature,C,26.3
922434,RINGERS CLOSE G295,2023-08-04 13:10:00+00:00,busbar,,L3 Voltage THD,%,3.11
922434,RINGERS CLOSE G295,2023-08-04 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.69
922434,RINGERS CLOSE G295,2023-08-04 13:10:00+00:00,busbar,,L2 Voltage THD,%,3.23
922434,RINGERS CLOSE G295,2023-08-04 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.23
922434,RINGERS CLOSE G295,2023-08-04 13:10:00+00:00,busbar,,L1 Voltage THD,%,3.18
922434,RINGERS CLOSE G295,2023-08-04 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,251.05
922434,RINGERS CLOSE G295,2023-08-04 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
922434,RINGERS CLOSE G295,2023-08-04 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
922434,RINGERS CLOSE G295,2023-08-04 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
922434,RINGERS CLOSE G295,2023-08-04 13:10:00+00:00,busbar,,L3 Active Power,kW,19.46
922434,RINGERS CLOSE G295,2023-08-04 13:10:00+00:00,busbar,,L2 Active Power,kW,19.26
922434,RINGERS CLOSE G295,2023-08-04 13:10:00+00:00,busbar,,L1 Active Power,kW,11.72
922434,RINGERS CLOSE G295,2023-08-04 13:10:00+00:00,busbar,,N Current (RMS),A,43.5
922434,RINGERS CLOSE G295,2023-08-04 13:10:00+00:00,busbar,,L3 Current (RMS),A,82.2
922434,RINGERS CLOSE G295,2023-08-04 13:10:00+00:00,busbar,,L2 Current (RMS),A,80.0
922434,RINGERS CLOSE G295,2023-08-04 13:10:00+00:00,busbar,,L1 Current (RMS),A,54.4
922434,RINGERS CLOSE G295,2023-08-04 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
922434,RINGERS CLOSE G295,2023-08-04 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.98
922434,RINGERS CLOSE G295,2023-08-04 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
922434,RINGERS CLOSE G295,2023-08-04 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.08
922434,RINGERS CLOSE G295,2023-08-04 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.65
922434,RINGERS CLOSE G295,2023-08-04 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.19
922434,RINGERS CLOSE G295,2023-08-04 13:00:00+00:00,feeder,4.0,N Current (RMS),A,16.7
922434,RINGERS CLOSE G295,2023-08-04 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,26.5
922434,RINGERS CLOSE G295,2023-08-04 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,29.5
922434,RINGERS CLOSE G295,2023-08-04 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,22.5
922434,RINGERS CLOSE G295,2023-08-04 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
922434,RINGERS CLOSE G295,2023-08-04 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
922434,RINGERS CLOSE G295,2023-08-04 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-04 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.81
922434,RINGERS CLOSE G295,2023-08-04 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.62
922434,RINGERS CLOSE G295,2023-08-04 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
922434,RINGERS CLOSE G295,2023-08-04 13:00:00+00:00,feeder,3.0,N Current (RMS),A,9.1
922434,RINGERS CLOSE G295,2023-08-04 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.6
922434,RINGERS CLOSE G295,2023-08-04 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.8
922434,RINGERS CLOSE G295,2023-08-04 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-04 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.51
922434,RINGERS CLOSE G295,2023-08-04 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
922434,RINGERS CLOSE G295,2023-08-04 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
922434,RINGERS CLOSE G295,2023-08-04 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.73
922434,RINGERS CLOSE G295,2023-08-04 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.09
922434,RINGERS CLOSE G295,2023-08-04 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.75
922434,RINGERS CLOSE G295,2023-08-04 13:00:00+00:00,feeder,2.0,N Current (RMS),A,11.2
922434,RINGERS CLOSE G295,2023-08-04 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.9
922434,RINGERS CLOSE G295,2023-08-04 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.5
922434,RINGERS CLOSE G295,2023-08-04 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,12.3
922434,RINGERS CLOSE G295,2023-08-04 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
922434,RINGERS CLOSE G295,2023-08-04 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
922434,RINGERS CLOSE G295,2023-08-04 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
922434,RINGERS CLOSE G295,2023-08-04 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.38
922434,RINGERS CLOSE G295,2023-08-04 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.42
922434,RINGERS CLOSE G295,2023-08-04 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.24
922434,RINGERS CLOSE G295,2023-08-04 13:00:00+00:00,feeder,1.0,N Current (RMS),A,12.3
922434,RINGERS CLOSE G295,2023-08-04 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,22.5
922434,RINGERS CLOSE G295,2023-08-04 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,19.8
922434,RINGERS CLOSE G295,2023-08-04 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.4
922434,RINGERS CLOSE G295,2023-08-04 13:00:00+00:00,transformer,,Temperature,C,26.2
922434,RINGERS CLOSE G295,2023-08-04 13:00:00+00:00,busbar,,L3 Voltage THD,%,3.09
922434,RINGERS CLOSE G295,2023-08-04 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.5
922434,RINGERS CLOSE G295,2023-08-04 13:00:00+00:00,busbar,,L2 Voltage THD,%,3.21
922434,RINGERS CLOSE G295,2023-08-04 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.1
922434,RINGERS CLOSE G295,2023-08-04 13:00:00+00:00,busbar,,L1 Voltage THD,%,3.16
922434,RINGERS CLOSE G295,2023-08-04 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.7
922434,RINGERS CLOSE G295,2023-08-04 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
922434,RINGERS CLOSE G295,2023-08-04 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
922434,RINGERS CLOSE G295,2023-08-04 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
922434,RINGERS CLOSE G295,2023-08-04 13:00:00+00:00,busbar,,L3 Active Power,kW,20.55
922434,RINGERS CLOSE G295,2023-08-04 13:00:00+00:00,busbar,,L2 Active Power,kW,15.25
922434,RINGERS CLOSE G295,2023-08-04 13:00:00+00:00,busbar,,L1 Active Power,kW,11.33
922434,RINGERS CLOSE G295,2023-08-04 13:00:00+00:00,busbar,,N Current (RMS),A,42.7
922434,RINGERS CLOSE G295,2023-08-04 13:00:00+00:00,busbar,,L3 Current (RMS),A,86.1
922434,RINGERS CLOSE G295,2023-08-04 13:00:00+00:00,busbar,,L2 Current (RMS),A,64.9
922434,RINGERS CLOSE G295,2023-08-04 13:00:00+00:00,busbar,,L1 Current (RMS),A,51.2
922434,RINGERS CLOSE G295,2023-08-04 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
922434,RINGERS CLOSE G295,2023-08-04 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.19
922434,RINGERS CLOSE G295,2023-08-04 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
922434,RINGERS CLOSE G295,2023-08-04 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.96
922434,RINGERS CLOSE G295,2023-08-04 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.38
922434,RINGERS CLOSE G295,2023-08-04 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.03
922434,RINGERS CLOSE G295,2023-08-04 12:50:00+00:00,feeder,4.0,N Current (RMS),A,17.4
922434,RINGERS CLOSE G295,2023-08-04 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,29.5
922434,RINGERS CLOSE G295,2023-08-04 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,28.9
922434,RINGERS CLOSE G295,2023-08-04 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,22.3
922434,RINGERS CLOSE G295,2023-08-04 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
922434,RINGERS CLOSE G295,2023-08-04 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
922434,RINGERS CLOSE G295,2023-08-04 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-04 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.48
922434,RINGERS CLOSE G295,2023-08-04 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.84
922434,RINGERS CLOSE G295,2023-08-04 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-04 12:50:00+00:00,feeder,3.0,N Current (RMS),A,11.7
922434,RINGERS CLOSE G295,2023-08-04 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.7
922434,RINGERS CLOSE G295,2023-08-04 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,4.1
922434,RINGERS CLOSE G295,2023-08-04 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-04 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.48
922434,RINGERS CLOSE G295,2023-08-04 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
922434,RINGERS CLOSE G295,2023-08-04 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
922434,RINGERS CLOSE G295,2023-08-04 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.71
922434,RINGERS CLOSE G295,2023-08-04 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.67
922434,RINGERS CLOSE G295,2023-08-04 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.59
922434,RINGERS CLOSE G295,2023-08-04 12:50:00+00:00,feeder,2.0,N Current (RMS),A,7.1
922434,RINGERS CLOSE G295,2023-08-04 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.2
922434,RINGERS CLOSE G295,2023-08-04 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,6.8
922434,RINGERS CLOSE G295,2023-08-04 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,11.2
922434,RINGERS CLOSE G295,2023-08-04 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
922434,RINGERS CLOSE G295,2023-08-04 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
922434,RINGERS CLOSE G295,2023-08-04 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
922434,RINGERS CLOSE G295,2023-08-04 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.67
922434,RINGERS CLOSE G295,2023-08-04 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.93
922434,RINGERS CLOSE G295,2023-08-04 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.27
922434,RINGERS CLOSE G295,2023-08-04 12:50:00+00:00,feeder,1.0,N Current (RMS),A,18.0
922434,RINGERS CLOSE G295,2023-08-04 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,31.3
922434,RINGERS CLOSE G295,2023-08-04 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,21.1
922434,RINGERS CLOSE G295,2023-08-04 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.2
922434,RINGERS CLOSE G295,2023-08-04 12:50:00+00:00,transformer,,Temperature,C,26.1
922434,RINGERS CLOSE G295,2023-08-04 12:50:00+00:00,busbar,,L3 Voltage THD,%,3.08
922434,RINGERS CLOSE G295,2023-08-04 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.79
