Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922434,RINGERS CLOSE G295,2023-08-04 12:50:00+00:00,busbar,,L2 Voltage THD,%,3.22
922434,RINGERS CLOSE G295,2023-08-04 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.44
922434,RINGERS CLOSE G295,2023-08-04 12:50:00+00:00,busbar,,L1 Voltage THD,%,3.15
922434,RINGERS CLOSE G295,2023-08-04 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.9
922434,RINGERS CLOSE G295,2023-08-04 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
922434,RINGERS CLOSE G295,2023-08-04 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
922434,RINGERS CLOSE G295,2023-08-04 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
922434,RINGERS CLOSE G295,2023-08-04 12:50:00+00:00,busbar,,L3 Active Power,kW,22.37
922434,RINGERS CLOSE G295,2023-08-04 12:50:00+00:00,busbar,,L2 Active Power,kW,14.77
922434,RINGERS CLOSE G295,2023-08-04 12:50:00+00:00,busbar,,L1 Active Power,kW,10.25
922434,RINGERS CLOSE G295,2023-08-04 12:50:00+00:00,busbar,,N Current (RMS),A,48.4
922434,RINGERS CLOSE G295,2023-08-04 12:50:00+00:00,busbar,,L3 Current (RMS),A,92.9
922434,RINGERS CLOSE G295,2023-08-04 12:50:00+00:00,busbar,,L2 Current (RMS),A,62.9
922434,RINGERS CLOSE G295,2023-08-04 12:50:00+00:00,busbar,,L1 Current (RMS),A,47.2
922434,RINGERS CLOSE G295,2023-08-04 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
922434,RINGERS CLOSE G295,2023-08-04 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.41
922434,RINGERS CLOSE G295,2023-08-04 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
922434,RINGERS CLOSE G295,2023-08-04 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.96
922434,RINGERS CLOSE G295,2023-08-04 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.82
922434,RINGERS CLOSE G295,2023-08-04 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.56
922434,RINGERS CLOSE G295,2023-08-04 12:40:00+00:00,feeder,4.0,N Current (RMS),A,19.6
922434,RINGERS CLOSE G295,2023-08-04 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,26.8
922434,RINGERS CLOSE G295,2023-08-04 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,34.8
922434,RINGERS CLOSE G295,2023-08-04 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,28.6
922434,RINGERS CLOSE G295,2023-08-04 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
922434,RINGERS CLOSE G295,2023-08-04 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
922434,RINGERS CLOSE G295,2023-08-04 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-04 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.42
922434,RINGERS CLOSE G295,2023-08-04 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.69
922434,RINGERS CLOSE G295,2023-08-04 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-04 12:40:00+00:00,feeder,3.0,N Current (RMS),A,11.2
922434,RINGERS CLOSE G295,2023-08-04 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.2
922434,RINGERS CLOSE G295,2023-08-04 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.9
922434,RINGERS CLOSE G295,2023-08-04 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-04 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.34
922434,RINGERS CLOSE G295,2023-08-04 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
922434,RINGERS CLOSE G295,2023-08-04 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
922434,RINGERS CLOSE G295,2023-08-04 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.49
922434,RINGERS CLOSE G295,2023-08-04 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.01
922434,RINGERS CLOSE G295,2023-08-04 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.6
922434,RINGERS CLOSE G295,2023-08-04 12:40:00+00:00,feeder,2.0,N Current (RMS),A,6.9
922434,RINGERS CLOSE G295,2023-08-04 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.2
922434,RINGERS CLOSE G295,2023-08-04 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,6.9
922434,RINGERS CLOSE G295,2023-08-04 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,11.9
922434,RINGERS CLOSE G295,2023-08-04 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
922434,RINGERS CLOSE G295,2023-08-04 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
922434,RINGERS CLOSE G295,2023-08-04 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
922434,RINGERS CLOSE G295,2023-08-04 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.75
922434,RINGERS CLOSE G295,2023-08-04 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.1
922434,RINGERS CLOSE G295,2023-08-04 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.06
922434,RINGERS CLOSE G295,2023-08-04 12:40:00+00:00,feeder,1.0,N Current (RMS),A,15.4
922434,RINGERS CLOSE G295,2023-08-04 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.4
922434,RINGERS CLOSE G295,2023-08-04 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,26.4
922434,RINGERS CLOSE G295,2023-08-04 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.6
922434,RINGERS CLOSE G295,2023-08-04 12:40:00+00:00,transformer,,Temperature,C,26.2
922434,RINGERS CLOSE G295,2023-08-04 12:40:00+00:00,busbar,,L3 Voltage THD,%,3.1
922434,RINGERS CLOSE G295,2023-08-04 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.55
922434,RINGERS CLOSE G295,2023-08-04 12:40:00+00:00,busbar,,L2 Voltage THD,%,3.23
922434,RINGERS CLOSE G295,2023-08-04 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.96
922434,RINGERS CLOSE G295,2023-08-04 12:40:00+00:00,busbar,,L1 Voltage THD,%,3.14
922434,RINGERS CLOSE G295,2023-08-04 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.45
922434,RINGERS CLOSE G295,2023-08-04 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
922434,RINGERS CLOSE G295,2023-08-04 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
922434,RINGERS CLOSE G295,2023-08-04 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
922434,RINGERS CLOSE G295,2023-08-04 12:40:00+00:00,busbar,,L3 Active Power,kW,16.12
922434,RINGERS CLOSE G295,2023-08-04 12:40:00+00:00,busbar,,L2 Active Power,kW,15.92
922434,RINGERS CLOSE G295,2023-08-04 12:40:00+00:00,busbar,,L1 Active Power,kW,11.27
922434,RINGERS CLOSE G295,2023-08-04 12:40:00+00:00,busbar,,N Current (RMS),A,39.7
922434,RINGERS CLOSE G295,2023-08-04 12:40:00+00:00,busbar,,L3 Current (RMS),A,71.5
922434,RINGERS CLOSE G295,2023-08-04 12:40:00+00:00,busbar,,L2 Current (RMS),A,68.0
922434,RINGERS CLOSE G295,2023-08-04 12:40:00+00:00,busbar,,L1 Current (RMS),A,51.5
922434,RINGERS CLOSE G295,2023-08-04 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
922434,RINGERS CLOSE G295,2023-08-04 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.09
922434,RINGERS CLOSE G295,2023-08-04 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.08
922434,RINGERS CLOSE G295,2023-08-04 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.94
922434,RINGERS CLOSE G295,2023-08-04 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.2
922434,RINGERS CLOSE G295,2023-08-04 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.84
922434,RINGERS CLOSE G295,2023-08-04 12:30:00+00:00,feeder,4.0,N Current (RMS),A,20.0
922434,RINGERS CLOSE G295,2023-08-04 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,26.0
922434,RINGERS CLOSE G295,2023-08-04 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,39.7
922434,RINGERS CLOSE G295,2023-08-04 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,25.1
922434,RINGERS CLOSE G295,2023-08-04 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
922434,RINGERS CLOSE G295,2023-08-04 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
922434,RINGERS CLOSE G295,2023-08-04 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
922434,RINGERS CLOSE G295,2023-08-04 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.12
922434,RINGERS CLOSE G295,2023-08-04 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.87
922434,RINGERS CLOSE G295,2023-08-04 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-04 12:30:00+00:00,feeder,3.0,N Current (RMS),A,12.9
922434,RINGERS CLOSE G295,2023-08-04 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.8
922434,RINGERS CLOSE G295,2023-08-04 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.9
922434,RINGERS CLOSE G295,2023-08-04 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-04 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.31
922434,RINGERS CLOSE G295,2023-08-04 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
922434,RINGERS CLOSE G295,2023-08-04 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.41
922434,RINGERS CLOSE G295,2023-08-04 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.36
922434,RINGERS CLOSE G295,2023-08-04 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.85
922434,RINGERS CLOSE G295,2023-08-04 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.74
922434,RINGERS CLOSE G295,2023-08-04 12:30:00+00:00,feeder,2.0,N Current (RMS),A,9.8
922434,RINGERS CLOSE G295,2023-08-04 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.8
922434,RINGERS CLOSE G295,2023-08-04 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,6.4
922434,RINGERS CLOSE G295,2023-08-04 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.7
922434,RINGERS CLOSE G295,2023-08-04 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
922434,RINGERS CLOSE G295,2023-08-04 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
922434,RINGERS CLOSE G295,2023-08-04 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
922434,RINGERS CLOSE G295,2023-08-04 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.99
922434,RINGERS CLOSE G295,2023-08-04 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.11
922434,RINGERS CLOSE G295,2023-08-04 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.88
922434,RINGERS CLOSE G295,2023-08-04 12:30:00+00:00,feeder,1.0,N Current (RMS),A,14.6
922434,RINGERS CLOSE G295,2023-08-04 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.3
922434,RINGERS CLOSE G295,2023-08-04 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,25.9
922434,RINGERS CLOSE G295,2023-08-04 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.8
922434,RINGERS CLOSE G295,2023-08-04 12:30:00+00:00,transformer,,Temperature,C,26.2
922434,RINGERS CLOSE G295,2023-08-04 12:30:00+00:00,busbar,,L3 Voltage THD,%,3.07
922434,RINGERS CLOSE G295,2023-08-04 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.74
922434,RINGERS CLOSE G295,2023-08-04 12:30:00+00:00,busbar,,L2 Voltage THD,%,3.2
922434,RINGERS CLOSE G295,2023-08-04 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.2
922434,RINGERS CLOSE G295,2023-08-04 12:30:00+00:00,busbar,,L1 Voltage THD,%,3.15
922434,RINGERS CLOSE G295,2023-08-04 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.72
922434,RINGERS CLOSE G295,2023-08-04 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
922434,RINGERS CLOSE G295,2023-08-04 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
922434,RINGERS CLOSE G295,2023-08-04 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
922434,RINGERS CLOSE G295,2023-08-04 12:30:00+00:00,busbar,,L3 Active Power,kW,16.73
922434,RINGERS CLOSE G295,2023-08-04 12:30:00+00:00,busbar,,L2 Active Power,kW,17.29
922434,RINGERS CLOSE G295,2023-08-04 12:30:00+00:00,busbar,,L1 Active Power,kW,10.86
922434,RINGERS CLOSE G295,2023-08-04 12:30:00+00:00,busbar,,N Current (RMS),A,38.8
922434,RINGERS CLOSE G295,2023-08-04 12:30:00+00:00,busbar,,L3 Current (RMS),A,72.3
922434,RINGERS CLOSE G295,2023-08-04 12:30:00+00:00,busbar,,L2 Current (RMS),A,73.9
922434,RINGERS CLOSE G295,2023-08-04 12:30:00+00:00,busbar,,L1 Current (RMS),A,49.9
922434,RINGERS CLOSE G295,2023-08-04 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
922434,RINGERS CLOSE G295,2023-08-04 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.49
922434,RINGERS CLOSE G295,2023-08-04 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
922434,RINGERS CLOSE G295,2023-08-04 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.85
922434,RINGERS CLOSE G295,2023-08-04 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.69
922434,RINGERS CLOSE G295,2023-08-04 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.08
922434,RINGERS CLOSE G295,2023-08-04 12:20:00+00:00,feeder,4.0,N Current (RMS),A,16.4
922434,RINGERS CLOSE G295,2023-08-04 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,29.5
922434,RINGERS CLOSE G295,2023-08-04 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,30.4
922434,RINGERS CLOSE G295,2023-08-04 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,26.7
922434,RINGERS CLOSE G295,2023-08-04 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
922434,RINGERS CLOSE G295,2023-08-04 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
922434,RINGERS CLOSE G295,2023-08-04 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
922434,RINGERS CLOSE G295,2023-08-04 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.55
922434,RINGERS CLOSE G295,2023-08-04 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
922434,RINGERS CLOSE G295,2023-08-04 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
922434,RINGERS CLOSE G295,2023-08-04 12:20:00+00:00,feeder,3.0,N Current (RMS),A,17.2
922434,RINGERS CLOSE G295,2023-08-04 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,23.6
922434,RINGERS CLOSE G295,2023-08-04 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.4
922434,RINGERS CLOSE G295,2023-08-04 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-04 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.49
922434,RINGERS CLOSE G295,2023-08-04 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
922434,RINGERS CLOSE G295,2023-08-04 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.32
922434,RINGERS CLOSE G295,2023-08-04 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.69
922434,RINGERS CLOSE G295,2023-08-04 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.03
922434,RINGERS CLOSE G295,2023-08-04 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.02
922434,RINGERS CLOSE G295,2023-08-04 12:20:00+00:00,feeder,2.0,N Current (RMS),A,14.9
922434,RINGERS CLOSE G295,2023-08-04 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,21.8
922434,RINGERS CLOSE G295,2023-08-04 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,6.7
922434,RINGERS CLOSE G295,2023-08-04 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.6
922434,RINGERS CLOSE G295,2023-08-04 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
922434,RINGERS CLOSE G295,2023-08-04 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
922434,RINGERS CLOSE G295,2023-08-04 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
922434,RINGERS CLOSE G295,2023-08-04 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.39
922434,RINGERS CLOSE G295,2023-08-04 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.96
922434,RINGERS CLOSE G295,2023-08-04 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.8
922434,RINGERS CLOSE G295,2023-08-04 12:20:00+00:00,feeder,1.0,N Current (RMS),A,16.5
922434,RINGERS CLOSE G295,2023-08-04 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.9
922434,RINGERS CLOSE G295,2023-08-04 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,29.4
922434,RINGERS CLOSE G295,2023-08-04 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.7
922434,RINGERS CLOSE G295,2023-08-04 12:20:00+00:00,transformer,,Temperature,C,26.1
922434,RINGERS CLOSE G295,2023-08-04 12:20:00+00:00,busbar,,L3 Voltage THD,%,3.09
922434,RINGERS CLOSE G295,2023-08-04 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.54
922434,RINGERS CLOSE G295,2023-08-04 12:20:00+00:00,busbar,,L2 Voltage THD,%,3.17
922434,RINGERS CLOSE G295,2023-08-04 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.16
922434,RINGERS CLOSE G295,2023-08-04 12:20:00+00:00,busbar,,L1 Voltage THD,%,3.12
922434,RINGERS CLOSE G295,2023-08-04 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.39
922434,RINGERS CLOSE G295,2023-08-04 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
922434,RINGERS CLOSE G295,2023-08-04 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
922434,RINGERS CLOSE G295,2023-08-04 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
922434,RINGERS CLOSE G295,2023-08-04 12:20:00+00:00,busbar,,L3 Active Power,kW,17.63
922434,RINGERS CLOSE G295,2023-08-04 12:20:00+00:00,busbar,,L2 Active Power,kW,15.86
922434,RINGERS CLOSE G295,2023-08-04 12:20:00+00:00,busbar,,L1 Active Power,kW,12.63
922434,RINGERS CLOSE G295,2023-08-04 12:20:00+00:00,busbar,,N Current (RMS),A,35.2
922434,RINGERS CLOSE G295,2023-08-04 12:20:00+00:00,busbar,,L3 Current (RMS),A,75.5
922434,RINGERS CLOSE G295,2023-08-04 12:20:00+00:00,busbar,,L2 Current (RMS),A,67.8
922434,RINGERS CLOSE G295,2023-08-04 12:20:00+00:00,busbar,,L1 Current (RMS),A,55.8
922434,RINGERS CLOSE G295,2023-08-04 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
922434,RINGERS CLOSE G295,2023-08-04 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.33
922434,RINGERS CLOSE G295,2023-08-04 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
922434,RINGERS CLOSE G295,2023-08-04 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
922434,RINGERS CLOSE G295,2023-08-04 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.46
922434,RINGERS CLOSE G295,2023-08-04 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.94
922434,RINGERS CLOSE G295,2023-08-04 12:10:00+00:00,feeder,4.0,N Current (RMS),A,17.7
922434,RINGERS CLOSE G295,2023-08-04 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,34.5
922434,RINGERS CLOSE G295,2023-08-04 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,29.0
922434,RINGERS CLOSE G295,2023-08-04 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,25.5
922434,RINGERS CLOSE G295,2023-08-04 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
922434,RINGERS CLOSE G295,2023-08-04 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
922434,RINGERS CLOSE G295,2023-08-04 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-04 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.88
922434,RINGERS CLOSE G295,2023-08-04 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.07
922434,RINGERS CLOSE G295,2023-08-04 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-04 12:10:00+00:00,feeder,3.0,N Current (RMS),A,17.5
922434,RINGERS CLOSE G295,2023-08-04 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,24.8
922434,RINGERS CLOSE G295,2023-08-04 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.6
922434,RINGERS CLOSE G295,2023-08-04 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-04 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.43
922434,RINGERS CLOSE G295,2023-08-04 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
922434,RINGERS CLOSE G295,2023-08-04 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
922434,RINGERS CLOSE G295,2023-08-04 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.28
922434,RINGERS CLOSE G295,2023-08-04 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.06
922434,RINGERS CLOSE G295,2023-08-04 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.38
922434,RINGERS CLOSE G295,2023-08-04 12:10:00+00:00,feeder,2.0,N Current (RMS),A,7.0
922434,RINGERS CLOSE G295,2023-08-04 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.2
922434,RINGERS CLOSE G295,2023-08-04 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.4
922434,RINGERS CLOSE G295,2023-08-04 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,11.4
922434,RINGERS CLOSE G295,2023-08-04 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
922434,RINGERS CLOSE G295,2023-08-04 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
922434,RINGERS CLOSE G295,2023-08-04 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
922434,RINGERS CLOSE G295,2023-08-04 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.66
922434,RINGERS CLOSE G295,2023-08-04 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.3
922434,RINGERS CLOSE G295,2023-08-04 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.91
922434,RINGERS CLOSE G295,2023-08-04 12:10:00+00:00,feeder,1.0,N Current (RMS),A,13.8
922434,RINGERS CLOSE G295,2023-08-04 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.9
922434,RINGERS CLOSE G295,2023-08-04 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,21.9
922434,RINGERS CLOSE G295,2023-08-04 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,25.1
922434,RINGERS CLOSE G295,2023-08-04 12:10:00+00:00,transformer,,Temperature,C,26.1
922434,RINGERS CLOSE G295,2023-08-04 12:10:00+00:00,busbar,,L3 Voltage THD,%,3.06
922434,RINGERS CLOSE G295,2023-08-04 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.77
922434,RINGERS CLOSE G295,2023-08-04 12:10:00+00:00,busbar,,L2 Voltage THD,%,3.09
922434,RINGERS CLOSE G295,2023-08-04 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.58
922434,RINGERS CLOSE G295,2023-08-04 12:10:00+00:00,busbar,,L1 Voltage THD,%,3.08
922434,RINGERS CLOSE G295,2023-08-04 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.71
922434,RINGERS CLOSE G295,2023-08-04 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
922434,RINGERS CLOSE G295,2023-08-04 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
922434,RINGERS CLOSE G295,2023-08-04 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
922434,RINGERS CLOSE G295,2023-08-04 12:10:00+00:00,busbar,,L3 Active Power,kW,16.95
922434,RINGERS CLOSE G295,2023-08-04 12:10:00+00:00,busbar,,L2 Active Power,kW,14.17
922434,RINGERS CLOSE G295,2023-08-04 12:10:00+00:00,busbar,,L1 Active Power,kW,14.02
922434,RINGERS CLOSE G295,2023-08-04 12:10:00+00:00,busbar,,N Current (RMS),A,32.7
922434,RINGERS CLOSE G295,2023-08-04 12:10:00+00:00,busbar,,L3 Current (RMS),A,72.8
922434,RINGERS CLOSE G295,2023-08-04 12:10:00+00:00,busbar,,L2 Current (RMS),A,61.2
922434,RINGERS CLOSE G295,2023-08-04 12:10:00+00:00,busbar,,L1 Current (RMS),A,61.2
922434,RINGERS CLOSE G295,2023-08-04 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
922434,RINGERS CLOSE G295,2023-08-04 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.09
922434,RINGERS CLOSE G295,2023-08-04 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
922434,RINGERS CLOSE G295,2023-08-04 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.41
922434,RINGERS CLOSE G295,2023-08-04 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.18
922434,RINGERS CLOSE G295,2023-08-04 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.6
922434,RINGERS CLOSE G295,2023-08-04 12:00:00+00:00,feeder,4.0,N Current (RMS),A,21.1
922434,RINGERS CLOSE G295,2023-08-04 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,39.4
922434,RINGERS CLOSE G295,2023-08-04 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,35.6
922434,RINGERS CLOSE G295,2023-08-04 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,24.6
922434,RINGERS CLOSE G295,2023-08-04 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
922434,RINGERS CLOSE G295,2023-08-04 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
922434,RINGERS CLOSE G295,2023-08-04 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922434,RINGERS CLOSE G295,2023-08-04 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.66
922434,RINGERS CLOSE G295,2023-08-04 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.55
922434,RINGERS CLOSE G295,2023-08-04 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
922434,RINGERS CLOSE G295,2023-08-04 12:00:00+00:00,feeder,3.0,N Current (RMS),A,12.0
922434,RINGERS CLOSE G295,2023-08-04 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.8
922434,RINGERS CLOSE G295,2023-08-04 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,6.5
922434,RINGERS CLOSE G295,2023-08-04 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-04 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.34
922434,RINGERS CLOSE G295,2023-08-04 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
922434,RINGERS CLOSE G295,2023-08-04 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.25
922434,RINGERS CLOSE G295,2023-08-04 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.43
922434,RINGERS CLOSE G295,2023-08-04 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
922434,RINGERS CLOSE G295,2023-08-04 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.48
922434,RINGERS CLOSE G295,2023-08-04 12:00:00+00:00,feeder,2.0,N Current (RMS),A,6.8
922434,RINGERS CLOSE G295,2023-08-04 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
922434,RINGERS CLOSE G295,2023-08-04 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.2
922434,RINGERS CLOSE G295,2023-08-04 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.8
922434,RINGERS CLOSE G295,2023-08-04 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
922434,RINGERS CLOSE G295,2023-08-04 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
922434,RINGERS CLOSE G295,2023-08-04 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
922434,RINGERS CLOSE G295,2023-08-04 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.71
922434,RINGERS CLOSE G295,2023-08-04 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.8
922434,RINGERS CLOSE G295,2023-08-04 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.62
922434,RINGERS CLOSE G295,2023-08-04 12:00:00+00:00,feeder,1.0,N Current (RMS),A,10.4
922434,RINGERS CLOSE G295,2023-08-04 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.8
922434,RINGERS CLOSE G295,2023-08-04 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,15.4
922434,RINGERS CLOSE G295,2023-08-04 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,19.8
922434,RINGERS CLOSE G295,2023-08-04 12:00:00+00:00,transformer,,Temperature,C,26.1
922434,RINGERS CLOSE G295,2023-08-04 12:00:00+00:00,busbar,,L3 Voltage THD,%,3.08
922434,RINGERS CLOSE G295,2023-08-04 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.58
922434,RINGERS CLOSE G295,2023-08-04 12:00:00+00:00,busbar,,L2 Voltage THD,%,3.1
922434,RINGERS CLOSE G295,2023-08-04 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.1
922434,RINGERS CLOSE G295,2023-08-04 12:00:00+00:00,busbar,,L1 Voltage THD,%,3.06
922434,RINGERS CLOSE G295,2023-08-04 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.46
922434,RINGERS CLOSE G295,2023-08-04 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
922434,RINGERS CLOSE G295,2023-08-04 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
922434,RINGERS CLOSE G295,2023-08-04 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
922434,RINGERS CLOSE G295,2023-08-04 12:00:00+00:00,busbar,,L3 Active Power,kW,16.36
922434,RINGERS CLOSE G295,2023-08-04 12:00:00+00:00,busbar,,L2 Active Power,kW,14.87
922434,RINGERS CLOSE G295,2023-08-04 12:00:00+00:00,busbar,,L1 Active Power,kW,12.68
922434,RINGERS CLOSE G295,2023-08-04 12:00:00+00:00,busbar,,N Current (RMS),A,34.6
922434,RINGERS CLOSE G295,2023-08-04 12:00:00+00:00,busbar,,L3 Current (RMS),A,71.1
922434,RINGERS CLOSE G295,2023-08-04 12:00:00+00:00,busbar,,L2 Current (RMS),A,63.2
922434,RINGERS CLOSE G295,2023-08-04 12:00:00+00:00,busbar,,L1 Current (RMS),A,56.1
922434,RINGERS CLOSE G295,2023-08-06 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.91
922434,RINGERS CLOSE G295,2023-08-06 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.61
922434,RINGERS CLOSE G295,2023-08-06 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.71
922434,RINGERS CLOSE G295,2023-08-06 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
922434,RINGERS CLOSE G295,2023-08-06 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.89
922434,RINGERS CLOSE G295,2023-08-06 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.76
922434,RINGERS CLOSE G295,2023-08-06 23:50:00+00:00,feeder,4.0,N Current (RMS),A,25.1
922434,RINGERS CLOSE G295,2023-08-06 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,23.2
922434,RINGERS CLOSE G295,2023-08-06 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,38.5
922434,RINGERS CLOSE G295,2023-08-06 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,13.9
922434,RINGERS CLOSE G295,2023-08-06 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
922434,RINGERS CLOSE G295,2023-08-06 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
922434,RINGERS CLOSE G295,2023-08-06 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922434,RINGERS CLOSE G295,2023-08-06 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.72
922434,RINGERS CLOSE G295,2023-08-06 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.96
922434,RINGERS CLOSE G295,2023-08-06 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
922434,RINGERS CLOSE G295,2023-08-06 23:50:00+00:00,feeder,3.0,N Current (RMS),A,26.4
922434,RINGERS CLOSE G295,2023-08-06 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,8.0
922434,RINGERS CLOSE G295,2023-08-06 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,35.8
922434,RINGERS CLOSE G295,2023-08-06 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-06 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.59
922434,RINGERS CLOSE G295,2023-08-06 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
922434,RINGERS CLOSE G295,2023-08-06 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.48
922434,RINGERS CLOSE G295,2023-08-06 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.03
922434,RINGERS CLOSE G295,2023-08-06 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.9
922434,RINGERS CLOSE G295,2023-08-06 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.52
922434,RINGERS CLOSE G295,2023-08-06 23:50:00+00:00,feeder,2.0,N Current (RMS),A,19.3
922434,RINGERS CLOSE G295,2023-08-06 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.9
922434,RINGERS CLOSE G295,2023-08-06 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,36.0
922434,RINGERS CLOSE G295,2023-08-06 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,21.3
922434,RINGERS CLOSE G295,2023-08-06 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
922434,RINGERS CLOSE G295,2023-08-06 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
922434,RINGERS CLOSE G295,2023-08-06 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
922434,RINGERS CLOSE G295,2023-08-06 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.98
922434,RINGERS CLOSE G295,2023-08-06 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.95
922434,RINGERS CLOSE G295,2023-08-06 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.64
922434,RINGERS CLOSE G295,2023-08-06 23:50:00+00:00,feeder,1.0,N Current (RMS),A,4.2
922434,RINGERS CLOSE G295,2023-08-06 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.2
922434,RINGERS CLOSE G295,2023-08-06 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.5
922434,RINGERS CLOSE G295,2023-08-06 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.3
922434,RINGERS CLOSE G295,2023-08-06 23:50:00+00:00,transformer,,Temperature,C,26.1
922434,RINGERS CLOSE G295,2023-08-06 23:50:00+00:00,busbar,,L3 Voltage THD,%,3.43
922434,RINGERS CLOSE G295,2023-08-06 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.45
922434,RINGERS CLOSE G295,2023-08-06 23:50:00+00:00,busbar,,L2 Voltage THD,%,3.61
922434,RINGERS CLOSE G295,2023-08-06 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.02
922434,RINGERS CLOSE G295,2023-08-06 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.48
922434,RINGERS CLOSE G295,2023-08-06 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.94
922434,RINGERS CLOSE G295,2023-08-06 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
922434,RINGERS CLOSE G295,2023-08-06 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
922434,RINGERS CLOSE G295,2023-08-06 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
922434,RINGERS CLOSE G295,2023-08-06 23:50:00+00:00,busbar,,L3 Active Power,kW,9.97
922434,RINGERS CLOSE G295,2023-08-06 23:50:00+00:00,busbar,,L2 Active Power,kW,29.2
922434,RINGERS CLOSE G295,2023-08-06 23:50:00+00:00,busbar,,L1 Active Power,kW,10.3
922434,RINGERS CLOSE G295,2023-08-06 23:50:00+00:00,busbar,,N Current (RMS),A,68.5
922434,RINGERS CLOSE G295,2023-08-06 23:50:00+00:00,busbar,,L3 Current (RMS),A,49.2
922434,RINGERS CLOSE G295,2023-08-06 23:50:00+00:00,busbar,,L2 Current (RMS),A,118.7
922434,RINGERS CLOSE G295,2023-08-06 23:50:00+00:00,busbar,,L1 Current (RMS),A,47.7
922434,RINGERS CLOSE G295,2023-08-06 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.93
922434,RINGERS CLOSE G295,2023-08-06 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.8
922434,RINGERS CLOSE G295,2023-08-06 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.88
922434,RINGERS CLOSE G295,2023-08-06 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.4
922434,RINGERS CLOSE G295,2023-08-06 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.66
922434,RINGERS CLOSE G295,2023-08-06 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.04
922434,RINGERS CLOSE G295,2023-08-06 23:40:00+00:00,feeder,4.0,N Current (RMS),A,22.8
922434,RINGERS CLOSE G295,2023-08-06 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,24.8
922434,RINGERS CLOSE G295,2023-08-06 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,37.4
922434,RINGERS CLOSE G295,2023-08-06 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,15.2
922434,RINGERS CLOSE G295,2023-08-06 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
922434,RINGERS CLOSE G295,2023-08-06 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
922434,RINGERS CLOSE G295,2023-08-06 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
922434,RINGERS CLOSE G295,2023-08-06 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.67
922434,RINGERS CLOSE G295,2023-08-06 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.12
922434,RINGERS CLOSE G295,2023-08-06 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
922434,RINGERS CLOSE G295,2023-08-06 23:40:00+00:00,feeder,3.0,N Current (RMS),A,8.3
922434,RINGERS CLOSE G295,2023-08-06 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,7.7
922434,RINGERS CLOSE G295,2023-08-06 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.5
922434,RINGERS CLOSE G295,2023-08-06 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-06 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.62
922434,RINGERS CLOSE G295,2023-08-06 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
922434,RINGERS CLOSE G295,2023-08-06 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.35
922434,RINGERS CLOSE G295,2023-08-06 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.85
922434,RINGERS CLOSE G295,2023-08-06 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.93
922434,RINGERS CLOSE G295,2023-08-06 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.64
922434,RINGERS CLOSE G295,2023-08-06 23:40:00+00:00,feeder,2.0,N Current (RMS),A,20.0
922434,RINGERS CLOSE G295,2023-08-06 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.6
922434,RINGERS CLOSE G295,2023-08-06 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,36.1
922434,RINGERS CLOSE G295,2023-08-06 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,21.8
922434,RINGERS CLOSE G295,2023-08-06 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
922434,RINGERS CLOSE G295,2023-08-06 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
922434,RINGERS CLOSE G295,2023-08-06 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
922434,RINGERS CLOSE G295,2023-08-06 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.01
922434,RINGERS CLOSE G295,2023-08-06 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.89
922434,RINGERS CLOSE G295,2023-08-06 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.93
922434,RINGERS CLOSE G295,2023-08-06 23:40:00+00:00,feeder,1.0,N Current (RMS),A,13.1
922434,RINGERS CLOSE G295,2023-08-06 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,21.1
922434,RINGERS CLOSE G295,2023-08-06 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.5
922434,RINGERS CLOSE G295,2023-08-06 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.4
922434,RINGERS CLOSE G295,2023-08-06 23:40:00+00:00,transformer,,Temperature,C,26.2
922434,RINGERS CLOSE G295,2023-08-06 23:40:00+00:00,busbar,,L3 Voltage THD,%,3.46
922434,RINGERS CLOSE G295,2023-08-06 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.83
922434,RINGERS CLOSE G295,2023-08-06 23:40:00+00:00,busbar,,L2 Voltage THD,%,3.63
922434,RINGERS CLOSE G295,2023-08-06 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.63
922434,RINGERS CLOSE G295,2023-08-06 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.5
922434,RINGERS CLOSE G295,2023-08-06 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.45
922434,RINGERS CLOSE G295,2023-08-06 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
922434,RINGERS CLOSE G295,2023-08-06 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
922434,RINGERS CLOSE G295,2023-08-06 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
922434,RINGERS CLOSE G295,2023-08-06 23:40:00+00:00,busbar,,L3 Active Power,kW,14.2
922434,RINGERS CLOSE G295,2023-08-06 23:40:00+00:00,busbar,,L2 Active Power,kW,22.47
922434,RINGERS CLOSE G295,2023-08-06 23:40:00+00:00,busbar,,L1 Active Power,kW,10.88
922434,RINGERS CLOSE G295,2023-08-06 23:40:00+00:00,busbar,,N Current (RMS),A,48.6
922434,RINGERS CLOSE G295,2023-08-06 23:40:00+00:00,busbar,,L3 Current (RMS),A,63.8
922434,RINGERS CLOSE G295,2023-08-06 23:40:00+00:00,busbar,,L2 Current (RMS),A,93.2
922434,RINGERS CLOSE G295,2023-08-06 23:40:00+00:00,busbar,,L1 Current (RMS),A,50.1
922434,RINGERS CLOSE G295,2023-08-06 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
922434,RINGERS CLOSE G295,2023-08-06 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.67
922434,RINGERS CLOSE G295,2023-08-06 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.91
922434,RINGERS CLOSE G295,2023-08-06 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.56
922434,RINGERS CLOSE G295,2023-08-06 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.96
922434,RINGERS CLOSE G295,2023-08-06 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.15
922434,RINGERS CLOSE G295,2023-08-06 23:30:00+00:00,feeder,4.0,N Current (RMS),A,23.3
922434,RINGERS CLOSE G295,2023-08-06 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,35.6
922434,RINGERS CLOSE G295,2023-08-06 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,38.4
922434,RINGERS CLOSE G295,2023-08-06 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,15.6
922434,RINGERS CLOSE G295,2023-08-06 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
922434,RINGERS CLOSE G295,2023-08-06 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
922434,RINGERS CLOSE G295,2023-08-06 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
922434,RINGERS CLOSE G295,2023-08-06 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.8
922434,RINGERS CLOSE G295,2023-08-06 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.72
922434,RINGERS CLOSE G295,2023-08-06 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
922434,RINGERS CLOSE G295,2023-08-06 23:30:00+00:00,feeder,3.0,N Current (RMS),A,7.8
922434,RINGERS CLOSE G295,2023-08-06 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,8.0
922434,RINGERS CLOSE G295,2023-08-06 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.1
922434,RINGERS CLOSE G295,2023-08-06 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-06 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.81
922434,RINGERS CLOSE G295,2023-08-06 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
922434,RINGERS CLOSE G295,2023-08-06 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.17
922434,RINGERS CLOSE G295,2023-08-06 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.74
922434,RINGERS CLOSE G295,2023-08-06 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.82
922434,RINGERS CLOSE G295,2023-08-06 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.88
922434,RINGERS CLOSE G295,2023-08-06 23:30:00+00:00,feeder,2.0,N Current (RMS),A,21.4
922434,RINGERS CLOSE G295,2023-08-06 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
922434,RINGERS CLOSE G295,2023-08-06 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,35.6
922434,RINGERS CLOSE G295,2023-08-06 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,18.6
922434,RINGERS CLOSE G295,2023-08-06 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
922434,RINGERS CLOSE G295,2023-08-06 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
922434,RINGERS CLOSE G295,2023-08-06 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
922434,RINGERS CLOSE G295,2023-08-06 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.12
922434,RINGERS CLOSE G295,2023-08-06 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.07
922434,RINGERS CLOSE G295,2023-08-06 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.88
922434,RINGERS CLOSE G295,2023-08-06 23:30:00+00:00,feeder,1.0,N Current (RMS),A,9.1
922434,RINGERS CLOSE G295,2023-08-06 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.5
922434,RINGERS CLOSE G295,2023-08-06 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.4
922434,RINGERS CLOSE G295,2023-08-06 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.3
922434,RINGERS CLOSE G295,2023-08-06 23:30:00+00:00,transformer,,Temperature,C,26.4
922434,RINGERS CLOSE G295,2023-08-06 23:30:00+00:00,busbar,,L3 Voltage THD,%,3.43
922434,RINGERS CLOSE G295,2023-08-06 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.35
922434,RINGERS CLOSE G295,2023-08-06 23:30:00+00:00,busbar,,L2 Voltage THD,%,3.62
922434,RINGERS CLOSE G295,2023-08-06 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.15
922434,RINGERS CLOSE G295,2023-08-06 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.51
922434,RINGERS CLOSE G295,2023-08-06 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.04
922434,RINGERS CLOSE G295,2023-08-06 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
922434,RINGERS CLOSE G295,2023-08-06 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
922434,RINGERS CLOSE G295,2023-08-06 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
922434,RINGERS CLOSE G295,2023-08-06 23:30:00+00:00,busbar,,L3 Active Power,kW,15.49
922434,RINGERS CLOSE G295,2023-08-06 23:30:00+00:00,busbar,,L2 Active Power,kW,20.99
922434,RINGERS CLOSE G295,2023-08-06 23:30:00+00:00,busbar,,L1 Active Power,kW,9.67
922434,RINGERS CLOSE G295,2023-08-06 23:30:00+00:00,busbar,,N Current (RMS),A,45.9
922434,RINGERS CLOSE G295,2023-08-06 23:30:00+00:00,busbar,,L3 Current (RMS),A,67.8
922434,RINGERS CLOSE G295,2023-08-06 23:30:00+00:00,busbar,,L2 Current (RMS),A,86.7
922434,RINGERS CLOSE G295,2023-08-06 23:30:00+00:00,busbar,,L1 Current (RMS),A,45.9
922434,RINGERS CLOSE G295,2023-08-06 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
922434,RINGERS CLOSE G295,2023-08-06 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.33
922434,RINGERS CLOSE G295,2023-08-06 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.12
922434,RINGERS CLOSE G295,2023-08-06 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.86
922434,RINGERS CLOSE G295,2023-08-06 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.13
922434,RINGERS CLOSE G295,2023-08-06 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.86
922434,RINGERS CLOSE G295,2023-08-06 23:20:00+00:00,feeder,4.0,N Current (RMS),A,22.0
922434,RINGERS CLOSE G295,2023-08-06 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,29.2
922434,RINGERS CLOSE G295,2023-08-06 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,40.2
922434,RINGERS CLOSE G295,2023-08-06 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,15.2
922434,RINGERS CLOSE G295,2023-08-06 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
922434,RINGERS CLOSE G295,2023-08-06 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
922434,RINGERS CLOSE G295,2023-08-06 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
922434,RINGERS CLOSE G295,2023-08-06 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.75
922434,RINGERS CLOSE G295,2023-08-06 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.85
922434,RINGERS CLOSE G295,2023-08-06 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
922434,RINGERS CLOSE G295,2023-08-06 23:20:00+00:00,feeder,3.0,N Current (RMS),A,8.1
922434,RINGERS CLOSE G295,2023-08-06 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,8.0
922434,RINGERS CLOSE G295,2023-08-06 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.7
922434,RINGERS CLOSE G295,2023-08-06 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-06 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.58
922434,RINGERS CLOSE G295,2023-08-06 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
922434,RINGERS CLOSE G295,2023-08-06 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.2
922434,RINGERS CLOSE G295,2023-08-06 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.94
922434,RINGERS CLOSE G295,2023-08-06 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.94
922434,RINGERS CLOSE G295,2023-08-06 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.31
922434,RINGERS CLOSE G295,2023-08-06 23:20:00+00:00,feeder,2.0,N Current (RMS),A,19.6
922434,RINGERS CLOSE G295,2023-08-06 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.8
922434,RINGERS CLOSE G295,2023-08-06 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,36.0
922434,RINGERS CLOSE G295,2023-08-06 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,24.0
922434,RINGERS CLOSE G295,2023-08-06 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
922434,RINGERS CLOSE G295,2023-08-06 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
922434,RINGERS CLOSE G295,2023-08-06 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
922434,RINGERS CLOSE G295,2023-08-06 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
922434,RINGERS CLOSE G295,2023-08-06 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.3
922434,RINGERS CLOSE G295,2023-08-06 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.88
922434,RINGERS CLOSE G295,2023-08-06 23:20:00+00:00,feeder,1.0,N Current (RMS),A,7.9
922434,RINGERS CLOSE G295,2023-08-06 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.2
922434,RINGERS CLOSE G295,2023-08-06 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.7
922434,RINGERS CLOSE G295,2023-08-06 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.3
922434,RINGERS CLOSE G295,2023-08-06 23:20:00+00:00,transformer,,Temperature,C,26.5
922434,RINGERS CLOSE G295,2023-08-06 23:20:00+00:00,busbar,,L3 Voltage THD,%,3.43
922434,RINGERS CLOSE G295,2023-08-06 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.21
922434,RINGERS CLOSE G295,2023-08-06 23:20:00+00:00,busbar,,L2 Voltage THD,%,3.6
922434,RINGERS CLOSE G295,2023-08-06 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.93
922434,RINGERS CLOSE G295,2023-08-06 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.48
922434,RINGERS CLOSE G295,2023-08-06 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.79
922434,RINGERS CLOSE G295,2023-08-06 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
922434,RINGERS CLOSE G295,2023-08-06 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
922434,RINGERS CLOSE G295,2023-08-06 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
922434,RINGERS CLOSE G295,2023-08-06 23:20:00+00:00,busbar,,L3 Active Power,kW,13.9
922434,RINGERS CLOSE G295,2023-08-06 23:20:00+00:00,busbar,,L2 Active Power,kW,22.11
922434,RINGERS CLOSE G295,2023-08-06 23:20:00+00:00,busbar,,L1 Active Power,kW,11.48
922434,RINGERS CLOSE G295,2023-08-06 23:20:00+00:00,busbar,,N Current (RMS),A,43.9
922434,RINGERS CLOSE G295,2023-08-06 23:20:00+00:00,busbar,,L3 Current (RMS),A,62.0
922434,RINGERS CLOSE G295,2023-08-06 23:20:00+00:00,busbar,,L2 Current (RMS),A,91.6
922434,RINGERS CLOSE G295,2023-08-06 23:20:00+00:00,busbar,,L1 Current (RMS),A,52.5
922434,RINGERS CLOSE G295,2023-08-06 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
922434,RINGERS CLOSE G295,2023-08-06 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.21
922434,RINGERS CLOSE G295,2023-08-06 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.69
922434,RINGERS CLOSE G295,2023-08-06 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.91
922434,RINGERS CLOSE G295,2023-08-06 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.59
922434,RINGERS CLOSE G295,2023-08-06 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.2
922434,RINGERS CLOSE G295,2023-08-06 23:10:00+00:00,feeder,4.0,N Current (RMS),A,25.6
922434,RINGERS CLOSE G295,2023-08-06 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,29.4
922434,RINGERS CLOSE G295,2023-08-06 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,45.8
922434,RINGERS CLOSE G295,2023-08-06 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,15.5
922434,RINGERS CLOSE G295,2023-08-06 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
922434,RINGERS CLOSE G295,2023-08-06 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
922434,RINGERS CLOSE G295,2023-08-06 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
922434,RINGERS CLOSE G295,2023-08-06 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.6
922434,RINGERS CLOSE G295,2023-08-06 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.72
922434,RINGERS CLOSE G295,2023-08-06 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
922434,RINGERS CLOSE G295,2023-08-06 23:10:00+00:00,feeder,3.0,N Current (RMS),A,6.2
