Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922434,RINGERS CLOSE G295,2023-08-06 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.9
922434,RINGERS CLOSE G295,2023-08-06 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.3
922434,RINGERS CLOSE G295,2023-08-06 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-06 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.55
922434,RINGERS CLOSE G295,2023-08-06 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
922434,RINGERS CLOSE G295,2023-08-06 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.27
922434,RINGERS CLOSE G295,2023-08-06 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.37
922434,RINGERS CLOSE G295,2023-08-06 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.03
922434,RINGERS CLOSE G295,2023-08-06 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.63
922434,RINGERS CLOSE G295,2023-08-06 23:10:00+00:00,feeder,2.0,N Current (RMS),A,16.6
922434,RINGERS CLOSE G295,2023-08-06 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.8
922434,RINGERS CLOSE G295,2023-08-06 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,36.4
922434,RINGERS CLOSE G295,2023-08-06 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,28.7
922434,RINGERS CLOSE G295,2023-08-06 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
922434,RINGERS CLOSE G295,2023-08-06 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
922434,RINGERS CLOSE G295,2023-08-06 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
922434,RINGERS CLOSE G295,2023-08-06 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.46
922434,RINGERS CLOSE G295,2023-08-06 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.18
922434,RINGERS CLOSE G295,2023-08-06 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.1
922434,RINGERS CLOSE G295,2023-08-06 23:10:00+00:00,feeder,1.0,N Current (RMS),A,10.5
922434,RINGERS CLOSE G295,2023-08-06 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.5
922434,RINGERS CLOSE G295,2023-08-06 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.4
922434,RINGERS CLOSE G295,2023-08-06 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.6
922434,RINGERS CLOSE G295,2023-08-06 23:10:00+00:00,transformer,,Temperature,C,26.6
922434,RINGERS CLOSE G295,2023-08-06 23:10:00+00:00,busbar,,L3 Voltage THD,%,3.37
922434,RINGERS CLOSE G295,2023-08-06 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.2
922434,RINGERS CLOSE G295,2023-08-06 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.5
922434,RINGERS CLOSE G295,2023-08-06 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.79
922434,RINGERS CLOSE G295,2023-08-06 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.4
922434,RINGERS CLOSE G295,2023-08-06 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.72
922434,RINGERS CLOSE G295,2023-08-06 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
922434,RINGERS CLOSE G295,2023-08-06 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
922434,RINGERS CLOSE G295,2023-08-06 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
922434,RINGERS CLOSE G295,2023-08-06 23:10:00+00:00,busbar,,L3 Active Power,kW,14.76
922434,RINGERS CLOSE G295,2023-08-06 23:10:00+00:00,busbar,,L2 Active Power,kW,24.14
922434,RINGERS CLOSE G295,2023-08-06 23:10:00+00:00,busbar,,L1 Active Power,kW,14.3
922434,RINGERS CLOSE G295,2023-08-06 23:10:00+00:00,busbar,,N Current (RMS),A,44.9
922434,RINGERS CLOSE G295,2023-08-06 23:10:00+00:00,busbar,,L3 Current (RMS),A,65.7
922434,RINGERS CLOSE G295,2023-08-06 23:10:00+00:00,busbar,,L2 Current (RMS),A,99.6
922434,RINGERS CLOSE G295,2023-08-06 23:10:00+00:00,busbar,,L1 Current (RMS),A,62.0
922434,RINGERS CLOSE G295,2023-08-06 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
922434,RINGERS CLOSE G295,2023-08-06 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.53
922434,RINGERS CLOSE G295,2023-08-06 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.69
922434,RINGERS CLOSE G295,2023-08-06 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.13
922434,RINGERS CLOSE G295,2023-08-06 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
922434,RINGERS CLOSE G295,2023-08-06 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.28
922434,RINGERS CLOSE G295,2023-08-06 23:00:00+00:00,feeder,4.0,N Current (RMS),A,31.1
922434,RINGERS CLOSE G295,2023-08-06 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,30.3
922434,RINGERS CLOSE G295,2023-08-06 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,54.8
922434,RINGERS CLOSE G295,2023-08-06 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,15.8
922434,RINGERS CLOSE G295,2023-08-06 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
922434,RINGERS CLOSE G295,2023-08-06 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
922434,RINGERS CLOSE G295,2023-08-06 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922434,RINGERS CLOSE G295,2023-08-06 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.9
922434,RINGERS CLOSE G295,2023-08-06 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.69
922434,RINGERS CLOSE G295,2023-08-06 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
922434,RINGERS CLOSE G295,2023-08-06 23:00:00+00:00,feeder,3.0,N Current (RMS),A,7.0
922434,RINGERS CLOSE G295,2023-08-06 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.3
922434,RINGERS CLOSE G295,2023-08-06 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.0
922434,RINGERS CLOSE G295,2023-08-06 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-06 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.51
922434,RINGERS CLOSE G295,2023-08-06 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
922434,RINGERS CLOSE G295,2023-08-06 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.17
922434,RINGERS CLOSE G295,2023-08-06 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.33
922434,RINGERS CLOSE G295,2023-08-06 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.01
922434,RINGERS CLOSE G295,2023-08-06 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.42
922434,RINGERS CLOSE G295,2023-08-06 23:00:00+00:00,feeder,2.0,N Current (RMS),A,17.6
922434,RINGERS CLOSE G295,2023-08-06 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.5
922434,RINGERS CLOSE G295,2023-08-06 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,36.4
922434,RINGERS CLOSE G295,2023-08-06 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,27.9
922434,RINGERS CLOSE G295,2023-08-06 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
922434,RINGERS CLOSE G295,2023-08-06 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
922434,RINGERS CLOSE G295,2023-08-06 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
922434,RINGERS CLOSE G295,2023-08-06 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.27
922434,RINGERS CLOSE G295,2023-08-06 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.37
922434,RINGERS CLOSE G295,2023-08-06 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.87
922434,RINGERS CLOSE G295,2023-08-06 23:00:00+00:00,feeder,1.0,N Current (RMS),A,12.3
922434,RINGERS CLOSE G295,2023-08-06 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.2
922434,RINGERS CLOSE G295,2023-08-06 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.0
922434,RINGERS CLOSE G295,2023-08-06 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.7
922434,RINGERS CLOSE G295,2023-08-06 23:00:00+00:00,transformer,,Temperature,C,26.8
922434,RINGERS CLOSE G295,2023-08-06 23:00:00+00:00,busbar,,L3 Voltage THD,%,3.44
922434,RINGERS CLOSE G295,2023-08-06 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.61
922434,RINGERS CLOSE G295,2023-08-06 23:00:00+00:00,busbar,,L2 Voltage THD,%,3.58
922434,RINGERS CLOSE G295,2023-08-06 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.14
922434,RINGERS CLOSE G295,2023-08-06 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.46
922434,RINGERS CLOSE G295,2023-08-06 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.92
922434,RINGERS CLOSE G295,2023-08-06 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
922434,RINGERS CLOSE G295,2023-08-06 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
922434,RINGERS CLOSE G295,2023-08-06 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
922434,RINGERS CLOSE G295,2023-08-06 23:00:00+00:00,busbar,,L3 Active Power,kW,14.0
922434,RINGERS CLOSE G295,2023-08-06 23:00:00+00:00,busbar,,L2 Active Power,kW,26.29
922434,RINGERS CLOSE G295,2023-08-06 23:00:00+00:00,busbar,,L1 Active Power,kW,16.36
922434,RINGERS CLOSE G295,2023-08-06 23:00:00+00:00,busbar,,N Current (RMS),A,48.5
922434,RINGERS CLOSE G295,2023-08-06 23:00:00+00:00,busbar,,L3 Current (RMS),A,62.9
922434,RINGERS CLOSE G295,2023-08-06 23:00:00+00:00,busbar,,L2 Current (RMS),A,108.1
922434,RINGERS CLOSE G295,2023-08-06 23:00:00+00:00,busbar,,L1 Current (RMS),A,69.8
922434,RINGERS CLOSE G295,2023-08-06 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.57
922434,RINGERS CLOSE G295,2023-08-06 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.19
922434,RINGERS CLOSE G295,2023-08-06 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.9
922434,RINGERS CLOSE G295,2023-08-06 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.52
922434,RINGERS CLOSE G295,2023-08-06 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.31
922434,RINGERS CLOSE G295,2023-08-06 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.03
922434,RINGERS CLOSE G295,2023-08-06 22:50:00+00:00,feeder,4.0,N Current (RMS),A,32.9
922434,RINGERS CLOSE G295,2023-08-06 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,28.1
922434,RINGERS CLOSE G295,2023-08-06 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,54.2
922434,RINGERS CLOSE G295,2023-08-06 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,15.4
922434,RINGERS CLOSE G295,2023-08-06 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
922434,RINGERS CLOSE G295,2023-08-06 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
922434,RINGERS CLOSE G295,2023-08-06 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-06 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.15
922434,RINGERS CLOSE G295,2023-08-06 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.69
922434,RINGERS CLOSE G295,2023-08-06 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-06 22:50:00+00:00,feeder,3.0,N Current (RMS),A,7.3
922434,RINGERS CLOSE G295,2023-08-06 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.9
922434,RINGERS CLOSE G295,2023-08-06 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.1
922434,RINGERS CLOSE G295,2023-08-06 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-06 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.39
922434,RINGERS CLOSE G295,2023-08-06 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
922434,RINGERS CLOSE G295,2023-08-06 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
922434,RINGERS CLOSE G295,2023-08-06 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.19
922434,RINGERS CLOSE G295,2023-08-06 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.87
922434,RINGERS CLOSE G295,2023-08-06 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.11
922434,RINGERS CLOSE G295,2023-08-06 22:50:00+00:00,feeder,2.0,N Current (RMS),A,18.4
922434,RINGERS CLOSE G295,2023-08-06 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.8
922434,RINGERS CLOSE G295,2023-08-06 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,36.0
922434,RINGERS CLOSE G295,2023-08-06 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,23.3
922434,RINGERS CLOSE G295,2023-08-06 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
922434,RINGERS CLOSE G295,2023-08-06 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
922434,RINGERS CLOSE G295,2023-08-06 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
922434,RINGERS CLOSE G295,2023-08-06 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.14
922434,RINGERS CLOSE G295,2023-08-06 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.22
922434,RINGERS CLOSE G295,2023-08-06 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.54
922434,RINGERS CLOSE G295,2023-08-06 22:50:00+00:00,feeder,1.0,N Current (RMS),A,7.2
922434,RINGERS CLOSE G295,2023-08-06 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.1
922434,RINGERS CLOSE G295,2023-08-06 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.8
922434,RINGERS CLOSE G295,2023-08-06 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.2
922434,RINGERS CLOSE G295,2023-08-06 22:50:00+00:00,transformer,,Temperature,C,26.9
922434,RINGERS CLOSE G295,2023-08-06 22:50:00+00:00,busbar,,L3 Voltage THD,%,3.44
922434,RINGERS CLOSE G295,2023-08-06 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.15
922434,RINGERS CLOSE G295,2023-08-06 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.59
922434,RINGERS CLOSE G295,2023-08-06 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.78
922434,RINGERS CLOSE G295,2023-08-06 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.48
922434,RINGERS CLOSE G295,2023-08-06 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.62
922434,RINGERS CLOSE G295,2023-08-06 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
922434,RINGERS CLOSE G295,2023-08-06 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
922434,RINGERS CLOSE G295,2023-08-06 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
922434,RINGERS CLOSE G295,2023-08-06 22:50:00+00:00,busbar,,L3 Active Power,kW,14.55
922434,RINGERS CLOSE G295,2023-08-06 22:50:00+00:00,busbar,,L2 Active Power,kW,25.22
922434,RINGERS CLOSE G295,2023-08-06 22:50:00+00:00,busbar,,L1 Active Power,kW,11.93
922434,RINGERS CLOSE G295,2023-08-06 22:50:00+00:00,busbar,,N Current (RMS),A,53.6
922434,RINGERS CLOSE G295,2023-08-06 22:50:00+00:00,busbar,,L3 Current (RMS),A,64.8
922434,RINGERS CLOSE G295,2023-08-06 22:50:00+00:00,busbar,,L2 Current (RMS),A,105.1
922434,RINGERS CLOSE G295,2023-08-06 22:50:00+00:00,busbar,,L1 Current (RMS),A,54.3
922434,RINGERS CLOSE G295,2023-08-06 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
922434,RINGERS CLOSE G295,2023-08-06 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.17
922434,RINGERS CLOSE G295,2023-08-06 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.15
922434,RINGERS CLOSE G295,2023-08-06 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.1
922434,RINGERS CLOSE G295,2023-08-06 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,16.29
922434,RINGERS CLOSE G295,2023-08-06 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.26
922434,RINGERS CLOSE G295,2023-08-06 22:40:00+00:00,feeder,4.0,N Current (RMS),A,39.5
922434,RINGERS CLOSE G295,2023-08-06 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,34.5
922434,RINGERS CLOSE G295,2023-08-06 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,67.4
922434,RINGERS CLOSE G295,2023-08-06 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,16.6
922434,RINGERS CLOSE G295,2023-08-06 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
922434,RINGERS CLOSE G295,2023-08-06 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
922434,RINGERS CLOSE G295,2023-08-06 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-06 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.49
922434,RINGERS CLOSE G295,2023-08-06 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
922434,RINGERS CLOSE G295,2023-08-06 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-06 22:40:00+00:00,feeder,3.0,N Current (RMS),A,9.2
922434,RINGERS CLOSE G295,2023-08-06 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.2
922434,RINGERS CLOSE G295,2023-08-06 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,5.0
922434,RINGERS CLOSE G295,2023-08-06 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-06 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.44
922434,RINGERS CLOSE G295,2023-08-06 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
922434,RINGERS CLOSE G295,2023-08-06 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
922434,RINGERS CLOSE G295,2023-08-06 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.14
922434,RINGERS CLOSE G295,2023-08-06 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.97
922434,RINGERS CLOSE G295,2023-08-06 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.01
922434,RINGERS CLOSE G295,2023-08-06 22:40:00+00:00,feeder,2.0,N Current (RMS),A,21.4
922434,RINGERS CLOSE G295,2023-08-06 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.8
922434,RINGERS CLOSE G295,2023-08-06 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,36.5
922434,RINGERS CLOSE G295,2023-08-06 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,16.0
922434,RINGERS CLOSE G295,2023-08-06 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
922434,RINGERS CLOSE G295,2023-08-06 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
922434,RINGERS CLOSE G295,2023-08-06 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
922434,RINGERS CLOSE G295,2023-08-06 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.09
922434,RINGERS CLOSE G295,2023-08-06 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.02
922434,RINGERS CLOSE G295,2023-08-06 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.49
922434,RINGERS CLOSE G295,2023-08-06 22:40:00+00:00,feeder,1.0,N Current (RMS),A,7.1
922434,RINGERS CLOSE G295,2023-08-06 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.0
922434,RINGERS CLOSE G295,2023-08-06 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.9
922434,RINGERS CLOSE G295,2023-08-06 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.0
922434,RINGERS CLOSE G295,2023-08-06 22:40:00+00:00,transformer,,Temperature,C,27.1
922434,RINGERS CLOSE G295,2023-08-06 22:40:00+00:00,busbar,,L3 Voltage THD,%,3.46
922434,RINGERS CLOSE G295,2023-08-06 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.92
922434,RINGERS CLOSE G295,2023-08-06 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.61
922434,RINGERS CLOSE G295,2023-08-06 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.47
922434,RINGERS CLOSE G295,2023-08-06 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.48
922434,RINGERS CLOSE G295,2023-08-06 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.4
922434,RINGERS CLOSE G295,2023-08-06 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
922434,RINGERS CLOSE G295,2023-08-06 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
922434,RINGERS CLOSE G295,2023-08-06 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
922434,RINGERS CLOSE G295,2023-08-06 22:40:00+00:00,busbar,,L3 Active Power,kW,15.39
922434,RINGERS CLOSE G295,2023-08-06 22:40:00+00:00,busbar,,L2 Active Power,kW,29.79
922434,RINGERS CLOSE G295,2023-08-06 22:40:00+00:00,busbar,,L1 Active Power,kW,10.23
922434,RINGERS CLOSE G295,2023-08-06 22:40:00+00:00,busbar,,N Current (RMS),A,66.9
922434,RINGERS CLOSE G295,2023-08-06 22:40:00+00:00,busbar,,L3 Current (RMS),A,68.0
922434,RINGERS CLOSE G295,2023-08-06 22:40:00+00:00,busbar,,L2 Current (RMS),A,122.3
922434,RINGERS CLOSE G295,2023-08-06 22:40:00+00:00,busbar,,L1 Current (RMS),A,48.4
922434,RINGERS CLOSE G295,2023-08-06 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
922434,RINGERS CLOSE G295,2023-08-06 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.18
922434,RINGERS CLOSE G295,2023-08-06 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.11
922434,RINGERS CLOSE G295,2023-08-06 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.82
922434,RINGERS CLOSE G295,2023-08-06 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,16.74
922434,RINGERS CLOSE G295,2023-08-06 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.54
922434,RINGERS CLOSE G295,2023-08-06 22:30:00+00:00,feeder,4.0,N Current (RMS),A,40.2
922434,RINGERS CLOSE G295,2023-08-06 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,37.2
922434,RINGERS CLOSE G295,2023-08-06 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,69.3
922434,RINGERS CLOSE G295,2023-08-06 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,17.4
922434,RINGERS CLOSE G295,2023-08-06 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
922434,RINGERS CLOSE G295,2023-08-06 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
922434,RINGERS CLOSE G295,2023-08-06 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-06 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.16
922434,RINGERS CLOSE G295,2023-08-06 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.64
922434,RINGERS CLOSE G295,2023-08-06 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
922434,RINGERS CLOSE G295,2023-08-06 22:30:00+00:00,feeder,3.0,N Current (RMS),A,8.3
922434,RINGERS CLOSE G295,2023-08-06 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.6
922434,RINGERS CLOSE G295,2023-08-06 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.9
922434,RINGERS CLOSE G295,2023-08-06 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-06 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.38
922434,RINGERS CLOSE G295,2023-08-06 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
922434,RINGERS CLOSE G295,2023-08-06 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.31
922434,RINGERS CLOSE G295,2023-08-06 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.2
922434,RINGERS CLOSE G295,2023-08-06 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.64
922434,RINGERS CLOSE G295,2023-08-06 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.58
922434,RINGERS CLOSE G295,2023-08-06 22:30:00+00:00,feeder,2.0,N Current (RMS),A,20.6
922434,RINGERS CLOSE G295,2023-08-06 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.9
922434,RINGERS CLOSE G295,2023-08-06 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,35.6
922434,RINGERS CLOSE G295,2023-08-06 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,14.9
922434,RINGERS CLOSE G295,2023-08-06 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
922434,RINGERS CLOSE G295,2023-08-06 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
922434,RINGERS CLOSE G295,2023-08-06 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
922434,RINGERS CLOSE G295,2023-08-06 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.3
922434,RINGERS CLOSE G295,2023-08-06 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.1
922434,RINGERS CLOSE G295,2023-08-06 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.55
922434,RINGERS CLOSE G295,2023-08-06 22:30:00+00:00,feeder,1.0,N Current (RMS),A,4.7
922434,RINGERS CLOSE G295,2023-08-06 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.8
922434,RINGERS CLOSE G295,2023-08-06 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.1
922434,RINGERS CLOSE G295,2023-08-06 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.6
922434,RINGERS CLOSE G295,2023-08-06 22:30:00+00:00,transformer,,Temperature,C,27.3
922434,RINGERS CLOSE G295,2023-08-06 22:30:00+00:00,busbar,,L3 Voltage THD,%,3.43
922434,RINGERS CLOSE G295,2023-08-06 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.12
922434,RINGERS CLOSE G295,2023-08-06 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.61
922434,RINGERS CLOSE G295,2023-08-06 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.59
922434,RINGERS CLOSE G295,2023-08-06 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.45
922434,RINGERS CLOSE G295,2023-08-06 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.51
922434,RINGERS CLOSE G295,2023-08-06 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
922434,RINGERS CLOSE G295,2023-08-06 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
922434,RINGERS CLOSE G295,2023-08-06 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
922434,RINGERS CLOSE G295,2023-08-06 22:30:00+00:00,busbar,,L3 Active Power,kW,14.81
922434,RINGERS CLOSE G295,2023-08-06 22:30:00+00:00,busbar,,L2 Active Power,kW,28.17
922434,RINGERS CLOSE G295,2023-08-06 22:30:00+00:00,busbar,,L1 Active Power,kW,9.36
922434,RINGERS CLOSE G295,2023-08-06 22:30:00+00:00,busbar,,N Current (RMS),A,64.8
922434,RINGERS CLOSE G295,2023-08-06 22:30:00+00:00,busbar,,L3 Current (RMS),A,66.7
922434,RINGERS CLOSE G295,2023-08-06 22:30:00+00:00,busbar,,L2 Current (RMS),A,116.2
922434,RINGERS CLOSE G295,2023-08-06 22:30:00+00:00,busbar,,L1 Current (RMS),A,46.2
922434,RINGERS CLOSE G295,2023-08-06 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
922434,RINGERS CLOSE G295,2023-08-06 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.36
922434,RINGERS CLOSE G295,2023-08-06 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.22
922434,RINGERS CLOSE G295,2023-08-06 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.15
922434,RINGERS CLOSE G295,2023-08-06 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,18.3
922434,RINGERS CLOSE G295,2023-08-06 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.59
922434,RINGERS CLOSE G295,2023-08-06 22:20:00+00:00,feeder,4.0,N Current (RMS),A,44.5
922434,RINGERS CLOSE G295,2023-08-06 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,34.5
922434,RINGERS CLOSE G295,2023-08-06 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,75.7
922434,RINGERS CLOSE G295,2023-08-06 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,17.8
922434,RINGERS CLOSE G295,2023-08-06 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
922434,RINGERS CLOSE G295,2023-08-06 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
922434,RINGERS CLOSE G295,2023-08-06 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-06 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.11
922434,RINGERS CLOSE G295,2023-08-06 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.66
922434,RINGERS CLOSE G295,2023-08-06 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-06 22:20:00+00:00,feeder,3.0,N Current (RMS),A,8.9
922434,RINGERS CLOSE G295,2023-08-06 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.8
922434,RINGERS CLOSE G295,2023-08-06 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.9
922434,RINGERS CLOSE G295,2023-08-06 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-06 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.22
922434,RINGERS CLOSE G295,2023-08-06 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
922434,RINGERS CLOSE G295,2023-08-06 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.54
922434,RINGERS CLOSE G295,2023-08-06 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.5
922434,RINGERS CLOSE G295,2023-08-06 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.08
922434,RINGERS CLOSE G295,2023-08-06 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.55
922434,RINGERS CLOSE G295,2023-08-06 22:20:00+00:00,feeder,2.0,N Current (RMS),A,20.4
922434,RINGERS CLOSE G295,2023-08-06 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.2
922434,RINGERS CLOSE G295,2023-08-06 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,36.9
922434,RINGERS CLOSE G295,2023-08-06 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,15.6
922434,RINGERS CLOSE G295,2023-08-06 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
922434,RINGERS CLOSE G295,2023-08-06 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
922434,RINGERS CLOSE G295,2023-08-06 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
922434,RINGERS CLOSE G295,2023-08-06 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.08
922434,RINGERS CLOSE G295,2023-08-06 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.13
922434,RINGERS CLOSE G295,2023-08-06 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.44
922434,RINGERS CLOSE G295,2023-08-06 22:20:00+00:00,feeder,1.0,N Current (RMS),A,6.4
922434,RINGERS CLOSE G295,2023-08-06 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.9
922434,RINGERS CLOSE G295,2023-08-06 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.3
922434,RINGERS CLOSE G295,2023-08-06 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.4
922434,RINGERS CLOSE G295,2023-08-06 22:20:00+00:00,transformer,,Temperature,C,27.4
922434,RINGERS CLOSE G295,2023-08-06 22:20:00+00:00,busbar,,L3 Voltage THD,%,3.41
922434,RINGERS CLOSE G295,2023-08-06 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.66
922434,RINGERS CLOSE G295,2023-08-06 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.58
922434,RINGERS CLOSE G295,2023-08-06 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.19
922434,RINGERS CLOSE G295,2023-08-06 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.41
922434,RINGERS CLOSE G295,2023-08-06 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.14
922434,RINGERS CLOSE G295,2023-08-06 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
922434,RINGERS CLOSE G295,2023-08-06 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
922434,RINGERS CLOSE G295,2023-08-06 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
922434,RINGERS CLOSE G295,2023-08-06 22:20:00+00:00,busbar,,L3 Active Power,kW,14.16
922434,RINGERS CLOSE G295,2023-08-06 22:20:00+00:00,busbar,,L2 Active Power,kW,29.65
922434,RINGERS CLOSE G295,2023-08-06 22:20:00+00:00,busbar,,L1 Active Power,kW,9.77
922434,RINGERS CLOSE G295,2023-08-06 22:20:00+00:00,busbar,,N Current (RMS),A,67.7
922434,RINGERS CLOSE G295,2023-08-06 22:20:00+00:00,busbar,,L3 Current (RMS),A,64.1
922434,RINGERS CLOSE G295,2023-08-06 22:20:00+00:00,busbar,,L2 Current (RMS),A,122.0
922434,RINGERS CLOSE G295,2023-08-06 22:20:00+00:00,busbar,,L1 Current (RMS),A,48.2
922434,RINGERS CLOSE G295,2023-08-06 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
922434,RINGERS CLOSE G295,2023-08-06 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.98
922434,RINGERS CLOSE G295,2023-08-06 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.96
922434,RINGERS CLOSE G295,2023-08-06 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.74
922434,RINGERS CLOSE G295,2023-08-06 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,17.57
922434,RINGERS CLOSE G295,2023-08-06 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.32
922434,RINGERS CLOSE G295,2023-08-06 22:10:00+00:00,feeder,4.0,N Current (RMS),A,39.9
922434,RINGERS CLOSE G295,2023-08-06 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,40.6
922434,RINGERS CLOSE G295,2023-08-06 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,72.5
922434,RINGERS CLOSE G295,2023-08-06 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,19.9
922434,RINGERS CLOSE G295,2023-08-06 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
922434,RINGERS CLOSE G295,2023-08-06 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
922434,RINGERS CLOSE G295,2023-08-06 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-06 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.19
922434,RINGERS CLOSE G295,2023-08-06 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.63
922434,RINGERS CLOSE G295,2023-08-06 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-06 22:10:00+00:00,feeder,3.0,N Current (RMS),A,13.3
922434,RINGERS CLOSE G295,2023-08-06 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.3
922434,RINGERS CLOSE G295,2023-08-06 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.9
922434,RINGERS CLOSE G295,2023-08-06 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-06 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
922434,RINGERS CLOSE G295,2023-08-06 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
922434,RINGERS CLOSE G295,2023-08-06 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.46
922434,RINGERS CLOSE G295,2023-08-06 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.28
922434,RINGERS CLOSE G295,2023-08-06 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.98
922434,RINGERS CLOSE G295,2023-08-06 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.87
922434,RINGERS CLOSE G295,2023-08-06 22:10:00+00:00,feeder,2.0,N Current (RMS),A,17.9
922434,RINGERS CLOSE G295,2023-08-06 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.2
922434,RINGERS CLOSE G295,2023-08-06 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,36.4
922434,RINGERS CLOSE G295,2023-08-06 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,16.1
922434,RINGERS CLOSE G295,2023-08-06 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
922434,RINGERS CLOSE G295,2023-08-06 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
922434,RINGERS CLOSE G295,2023-08-06 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
922434,RINGERS CLOSE G295,2023-08-06 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.91
922434,RINGERS CLOSE G295,2023-08-06 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.32
922434,RINGERS CLOSE G295,2023-08-06 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.12
922434,RINGERS CLOSE G295,2023-08-06 22:10:00+00:00,feeder,1.0,N Current (RMS),A,10.8
922434,RINGERS CLOSE G295,2023-08-06 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.3
922434,RINGERS CLOSE G295,2023-08-06 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.1
922434,RINGERS CLOSE G295,2023-08-06 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,18.2
922434,RINGERS CLOSE G295,2023-08-06 22:10:00+00:00,transformer,,Temperature,C,27.4
922434,RINGERS CLOSE G295,2023-08-06 22:10:00+00:00,busbar,,L3 Voltage THD,%,3.39
922434,RINGERS CLOSE G295,2023-08-06 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.95
922434,RINGERS CLOSE G295,2023-08-06 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.58
922434,RINGERS CLOSE G295,2023-08-06 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.66
922434,RINGERS CLOSE G295,2023-08-06 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.41
922434,RINGERS CLOSE G295,2023-08-06 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.54
922434,RINGERS CLOSE G295,2023-08-06 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
922434,RINGERS CLOSE G295,2023-08-06 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
922434,RINGERS CLOSE G295,2023-08-06 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
922434,RINGERS CLOSE G295,2023-08-06 22:10:00+00:00,busbar,,L3 Active Power,kW,18.43
922434,RINGERS CLOSE G295,2023-08-06 22:10:00+00:00,busbar,,L2 Active Power,kW,29.03
922434,RINGERS CLOSE G295,2023-08-06 22:10:00+00:00,busbar,,L1 Active Power,kW,12.72
922434,RINGERS CLOSE G295,2023-08-06 22:10:00+00:00,busbar,,N Current (RMS),A,57.0
922434,RINGERS CLOSE G295,2023-08-06 22:10:00+00:00,busbar,,L3 Current (RMS),A,79.1
922434,RINGERS CLOSE G295,2023-08-06 22:10:00+00:00,busbar,,L2 Current (RMS),A,119.1
922434,RINGERS CLOSE G295,2023-08-06 22:10:00+00:00,busbar,,L1 Current (RMS),A,57.9
922434,RINGERS CLOSE G295,2023-08-06 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
922434,RINGERS CLOSE G295,2023-08-06 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.89
922434,RINGERS CLOSE G295,2023-08-06 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.88
922434,RINGERS CLOSE G295,2023-08-06 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.87
922434,RINGERS CLOSE G295,2023-08-06 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,18.3
922434,RINGERS CLOSE G295,2023-08-06 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.37
922434,RINGERS CLOSE G295,2023-08-06 22:00:00+00:00,feeder,4.0,N Current (RMS),A,40.7
922434,RINGERS CLOSE G295,2023-08-06 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,45.2
922434,RINGERS CLOSE G295,2023-08-06 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,75.1
922434,RINGERS CLOSE G295,2023-08-06 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,23.8
922434,RINGERS CLOSE G295,2023-08-06 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
922434,RINGERS CLOSE G295,2023-08-06 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
922434,RINGERS CLOSE G295,2023-08-06 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-06 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.06
922434,RINGERS CLOSE G295,2023-08-06 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.38
922434,RINGERS CLOSE G295,2023-08-06 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
922434,RINGERS CLOSE G295,2023-08-06 22:00:00+00:00,feeder,3.0,N Current (RMS),A,12.0
922434,RINGERS CLOSE G295,2023-08-06 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.5
922434,RINGERS CLOSE G295,2023-08-06 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,7.1
922434,RINGERS CLOSE G295,2023-08-06 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-06 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.11
922434,RINGERS CLOSE G295,2023-08-06 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
922434,RINGERS CLOSE G295,2023-08-06 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.56
922434,RINGERS CLOSE G295,2023-08-06 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.39
922434,RINGERS CLOSE G295,2023-08-06 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.95
922434,RINGERS CLOSE G295,2023-08-06 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.87
922434,RINGERS CLOSE G295,2023-08-06 22:00:00+00:00,feeder,2.0,N Current (RMS),A,19.1
922434,RINGERS CLOSE G295,2023-08-06 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.7
922434,RINGERS CLOSE G295,2023-08-06 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,36.4
922434,RINGERS CLOSE G295,2023-08-06 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,16.5
922434,RINGERS CLOSE G295,2023-08-06 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
922434,RINGERS CLOSE G295,2023-08-06 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
922434,RINGERS CLOSE G295,2023-08-06 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
922434,RINGERS CLOSE G295,2023-08-06 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.97
922434,RINGERS CLOSE G295,2023-08-06 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.29
922434,RINGERS CLOSE G295,2023-08-06 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.5
922434,RINGERS CLOSE G295,2023-08-06 22:00:00+00:00,feeder,1.0,N Current (RMS),A,8.9
922434,RINGERS CLOSE G295,2023-08-06 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.3
922434,RINGERS CLOSE G295,2023-08-06 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.8
922434,RINGERS CLOSE G295,2023-08-06 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.3
922434,RINGERS CLOSE G295,2023-08-06 22:00:00+00:00,transformer,,Temperature,C,27.5
922434,RINGERS CLOSE G295,2023-08-06 22:00:00+00:00,busbar,,L3 Voltage THD,%,3.34
922434,RINGERS CLOSE G295,2023-08-06 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.3
922434,RINGERS CLOSE G295,2023-08-06 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.49
922434,RINGERS CLOSE G295,2023-08-06 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.91
922434,RINGERS CLOSE G295,2023-08-06 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.36
922434,RINGERS CLOSE G295,2023-08-06 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.82
922434,RINGERS CLOSE G295,2023-08-06 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
922434,RINGERS CLOSE G295,2023-08-06 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
922434,RINGERS CLOSE G295,2023-08-06 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
922434,RINGERS CLOSE G295,2023-08-06 22:00:00+00:00,busbar,,L3 Active Power,kW,17.64
922434,RINGERS CLOSE G295,2023-08-06 22:00:00+00:00,busbar,,L2 Active Power,kW,30.7
922434,RINGERS CLOSE G295,2023-08-06 22:00:00+00:00,busbar,,L1 Active Power,kW,13.73
922434,RINGERS CLOSE G295,2023-08-06 22:00:00+00:00,busbar,,N Current (RMS),A,62.0
922434,RINGERS CLOSE G295,2023-08-06 22:00:00+00:00,busbar,,L3 Current (RMS),A,76.8
922434,RINGERS CLOSE G295,2023-08-06 22:00:00+00:00,busbar,,L2 Current (RMS),A,125.7
922434,RINGERS CLOSE G295,2023-08-06 22:00:00+00:00,busbar,,L1 Current (RMS),A,61.6
922434,RINGERS CLOSE G295,2023-08-06 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
922434,RINGERS CLOSE G295,2023-08-06 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.81
922434,RINGERS CLOSE G295,2023-08-06 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.01
922434,RINGERS CLOSE G295,2023-08-06 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.46
922434,RINGERS CLOSE G295,2023-08-06 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,19.9
922434,RINGERS CLOSE G295,2023-08-06 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.9
922434,RINGERS CLOSE G295,2023-08-06 21:50:00+00:00,feeder,4.0,N Current (RMS),A,45.2
922434,RINGERS CLOSE G295,2023-08-06 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,39.3
922434,RINGERS CLOSE G295,2023-08-06 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,80.8
922434,RINGERS CLOSE G295,2023-08-06 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,26.6
922434,RINGERS CLOSE G295,2023-08-06 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
922434,RINGERS CLOSE G295,2023-08-06 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
922434,RINGERS CLOSE G295,2023-08-06 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-06 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.26
922434,RINGERS CLOSE G295,2023-08-06 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.87
922434,RINGERS CLOSE G295,2023-08-06 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-06 21:50:00+00:00,feeder,3.0,N Current (RMS),A,12.4
922434,RINGERS CLOSE G295,2023-08-06 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.0
922434,RINGERS CLOSE G295,2023-08-06 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.5
922434,RINGERS CLOSE G295,2023-08-06 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-06 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.02
922434,RINGERS CLOSE G295,2023-08-06 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
922434,RINGERS CLOSE G295,2023-08-06 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.53
922434,RINGERS CLOSE G295,2023-08-06 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.55
922434,RINGERS CLOSE G295,2023-08-06 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.94
922434,RINGERS CLOSE G295,2023-08-06 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.12
922434,RINGERS CLOSE G295,2023-08-06 21:50:00+00:00,feeder,2.0,N Current (RMS),A,16.3
922434,RINGERS CLOSE G295,2023-08-06 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
922434,RINGERS CLOSE G295,2023-08-06 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,36.0
922434,RINGERS CLOSE G295,2023-08-06 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,24.0
922434,RINGERS CLOSE G295,2023-08-06 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
922434,RINGERS CLOSE G295,2023-08-06 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
922434,RINGERS CLOSE G295,2023-08-06 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
922434,RINGERS CLOSE G295,2023-08-06 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.16
922434,RINGERS CLOSE G295,2023-08-06 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.33
922434,RINGERS CLOSE G295,2023-08-06 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.63
922434,RINGERS CLOSE G295,2023-08-06 21:50:00+00:00,feeder,1.0,N Current (RMS),A,9.1
922434,RINGERS CLOSE G295,2023-08-06 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.8
922434,RINGERS CLOSE G295,2023-08-06 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.1
922434,RINGERS CLOSE G295,2023-08-06 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.8
922434,RINGERS CLOSE G295,2023-08-06 21:50:00+00:00,transformer,,Temperature,C,27.5
922434,RINGERS CLOSE G295,2023-08-06 21:50:00+00:00,busbar,,L3 Voltage THD,%,3.27
922434,RINGERS CLOSE G295,2023-08-06 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,251.51
922434,RINGERS CLOSE G295,2023-08-06 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.42
922434,RINGERS CLOSE G295,2023-08-06 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,252.01
922434,RINGERS CLOSE G295,2023-08-06 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.31
922434,RINGERS CLOSE G295,2023-08-06 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,251.85
922434,RINGERS CLOSE G295,2023-08-06 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
922434,RINGERS CLOSE G295,2023-08-06 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
922434,RINGERS CLOSE G295,2023-08-06 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
922434,RINGERS CLOSE G295,2023-08-06 21:50:00+00:00,busbar,,L3 Active Power,kW,15.79
922434,RINGERS CLOSE G295,2023-08-06 21:50:00+00:00,busbar,,L2 Active Power,kW,33.6
922434,RINGERS CLOSE G295,2023-08-06 21:50:00+00:00,busbar,,L1 Active Power,kW,16.75
922434,RINGERS CLOSE G295,2023-08-06 21:50:00+00:00,busbar,,N Current (RMS),A,66.2
922434,RINGERS CLOSE G295,2023-08-06 21:50:00+00:00,busbar,,L3 Current (RMS),A,69.2
922434,RINGERS CLOSE G295,2023-08-06 21:50:00+00:00,busbar,,L2 Current (RMS),A,135.9
922434,RINGERS CLOSE G295,2023-08-06 21:50:00+00:00,busbar,,L1 Current (RMS),A,72.5
922434,RINGERS CLOSE G295,2023-08-06 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
922434,RINGERS CLOSE G295,2023-08-06 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.7
922434,RINGERS CLOSE G295,2023-08-06 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.95
922434,RINGERS CLOSE G295,2023-08-06 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.02
922434,RINGERS CLOSE G295,2023-08-06 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,20.49
922434,RINGERS CLOSE G295,2023-08-06 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.09
922434,RINGERS CLOSE G295,2023-08-06 21:40:00+00:00,feeder,4.0,N Current (RMS),A,41.7
922434,RINGERS CLOSE G295,2023-08-06 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,41.3
922434,RINGERS CLOSE G295,2023-08-06 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,83.4
922434,RINGERS CLOSE G295,2023-08-06 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,41.9
922434,RINGERS CLOSE G295,2023-08-06 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
922434,RINGERS CLOSE G295,2023-08-06 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
922434,RINGERS CLOSE G295,2023-08-06 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-06 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.8
922434,RINGERS CLOSE G295,2023-08-06 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.8
922434,RINGERS CLOSE G295,2023-08-06 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-06 21:40:00+00:00,feeder,3.0,N Current (RMS),A,16.1
922434,RINGERS CLOSE G295,2023-08-06 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,20.7
922434,RINGERS CLOSE G295,2023-08-06 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.2
922434,RINGERS CLOSE G295,2023-08-06 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-06 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.19
922434,RINGERS CLOSE G295,2023-08-06 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
922434,RINGERS CLOSE G295,2023-08-06 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.56
922434,RINGERS CLOSE G295,2023-08-06 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.45
922434,RINGERS CLOSE G295,2023-08-06 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.12
922434,RINGERS CLOSE G295,2023-08-06 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.89
922434,RINGERS CLOSE G295,2023-08-06 21:40:00+00:00,feeder,2.0,N Current (RMS),A,18.3
922434,RINGERS CLOSE G295,2023-08-06 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
922434,RINGERS CLOSE G295,2023-08-06 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,36.8
922434,RINGERS CLOSE G295,2023-08-06 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,19.7
922434,RINGERS CLOSE G295,2023-08-06 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
922434,RINGERS CLOSE G295,2023-08-06 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
922434,RINGERS CLOSE G295,2023-08-06 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
922434,RINGERS CLOSE G295,2023-08-06 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.15
922434,RINGERS CLOSE G295,2023-08-06 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.1
922434,RINGERS CLOSE G295,2023-08-06 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.67
922434,RINGERS CLOSE G295,2023-08-06 21:40:00+00:00,feeder,1.0,N Current (RMS),A,4.6
922434,RINGERS CLOSE G295,2023-08-06 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.7
922434,RINGERS CLOSE G295,2023-08-06 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.3
922434,RINGERS CLOSE G295,2023-08-06 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.8
922434,RINGERS CLOSE G295,2023-08-06 21:40:00+00:00,transformer,,Temperature,C,27.6
922434,RINGERS CLOSE G295,2023-08-06 21:40:00+00:00,busbar,,L3 Voltage THD,%,3.24
922434,RINGERS CLOSE G295,2023-08-06 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.47
922434,RINGERS CLOSE G295,2023-08-06 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.4
922434,RINGERS CLOSE G295,2023-08-06 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.96
922434,RINGERS CLOSE G295,2023-08-06 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.26
922434,RINGERS CLOSE G295,2023-08-06 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.83
922434,RINGERS CLOSE G295,2023-08-06 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
