Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922434,RINGERS CLOSE G295,2023-08-06 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
922434,RINGERS CLOSE G295,2023-08-06 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
922434,RINGERS CLOSE G295,2023-08-06 21:40:00+00:00,busbar,,L3 Active Power,kW,18.79
922434,RINGERS CLOSE G295,2023-08-06 21:40:00+00:00,busbar,,L2 Active Power,kW,35.04
922434,RINGERS CLOSE G295,2023-08-06 21:40:00+00:00,busbar,,L1 Active Power,kW,15.76
922434,RINGERS CLOSE G295,2023-08-06 21:40:00+00:00,busbar,,N Current (RMS),A,69.0
922434,RINGERS CLOSE G295,2023-08-06 21:40:00+00:00,busbar,,L3 Current (RMS),A,80.2
922434,RINGERS CLOSE G295,2023-08-06 21:40:00+00:00,busbar,,L2 Current (RMS),A,142.0
922434,RINGERS CLOSE G295,2023-08-06 21:40:00+00:00,busbar,,L1 Current (RMS),A,71.0
922434,RINGERS CLOSE G295,2023-08-06 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.52
922434,RINGERS CLOSE G295,2023-08-06 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.76
922434,RINGERS CLOSE G295,2023-08-06 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.19
922434,RINGERS CLOSE G295,2023-08-06 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.15
922434,RINGERS CLOSE G295,2023-08-06 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,20.43
922434,RINGERS CLOSE G295,2023-08-06 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.79
922434,RINGERS CLOSE G295,2023-08-06 21:30:00+00:00,feeder,4.0,N Current (RMS),A,44.8
922434,RINGERS CLOSE G295,2023-08-06 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,38.3
922434,RINGERS CLOSE G295,2023-08-06 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,83.3
922434,RINGERS CLOSE G295,2023-08-06 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,36.6
922434,RINGERS CLOSE G295,2023-08-06 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
922434,RINGERS CLOSE G295,2023-08-06 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
922434,RINGERS CLOSE G295,2023-08-06 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-06 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.07
922434,RINGERS CLOSE G295,2023-08-06 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.63
922434,RINGERS CLOSE G295,2023-08-06 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-06 21:30:00+00:00,feeder,3.0,N Current (RMS),A,9.9
922434,RINGERS CLOSE G295,2023-08-06 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.0
922434,RINGERS CLOSE G295,2023-08-06 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,7.8
922434,RINGERS CLOSE G295,2023-08-06 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-06 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.34
922434,RINGERS CLOSE G295,2023-08-06 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
922434,RINGERS CLOSE G295,2023-08-06 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.56
922434,RINGERS CLOSE G295,2023-08-06 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.33
922434,RINGERS CLOSE G295,2023-08-06 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.95
922434,RINGERS CLOSE G295,2023-08-06 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.02
922434,RINGERS CLOSE G295,2023-08-06 21:30:00+00:00,feeder,2.0,N Current (RMS),A,18.1
922434,RINGERS CLOSE G295,2023-08-06 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.1
922434,RINGERS CLOSE G295,2023-08-06 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,36.3
922434,RINGERS CLOSE G295,2023-08-06 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,20.0
922434,RINGERS CLOSE G295,2023-08-06 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
922434,RINGERS CLOSE G295,2023-08-06 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
922434,RINGERS CLOSE G295,2023-08-06 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
922434,RINGERS CLOSE G295,2023-08-06 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.41
922434,RINGERS CLOSE G295,2023-08-06 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.11
922434,RINGERS CLOSE G295,2023-08-06 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.81
922434,RINGERS CLOSE G295,2023-08-06 21:30:00+00:00,feeder,1.0,N Current (RMS),A,4.8
922434,RINGERS CLOSE G295,2023-08-06 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.7
922434,RINGERS CLOSE G295,2023-08-06 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.3
922434,RINGERS CLOSE G295,2023-08-06 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.1
922434,RINGERS CLOSE G295,2023-08-06 21:30:00+00:00,transformer,,Temperature,C,27.7
922434,RINGERS CLOSE G295,2023-08-06 21:30:00+00:00,busbar,,L3 Voltage THD,%,3.26
922434,RINGERS CLOSE G295,2023-08-06 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.99
922434,RINGERS CLOSE G295,2023-08-06 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.38
922434,RINGERS CLOSE G295,2023-08-06 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.41
922434,RINGERS CLOSE G295,2023-08-06 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.27
922434,RINGERS CLOSE G295,2023-08-06 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.27
922434,RINGERS CLOSE G295,2023-08-06 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
922434,RINGERS CLOSE G295,2023-08-06 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
922434,RINGERS CLOSE G295,2023-08-06 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
922434,RINGERS CLOSE G295,2023-08-06 21:30:00+00:00,busbar,,L3 Active Power,kW,16.03
922434,RINGERS CLOSE G295,2023-08-06 21:30:00+00:00,busbar,,L2 Active Power,kW,35.02
922434,RINGERS CLOSE G295,2023-08-06 21:30:00+00:00,busbar,,L1 Active Power,kW,15.24
922434,RINGERS CLOSE G295,2023-08-06 21:30:00+00:00,busbar,,N Current (RMS),A,73.5
922434,RINGERS CLOSE G295,2023-08-06 21:30:00+00:00,busbar,,L3 Current (RMS),A,70.6
922434,RINGERS CLOSE G295,2023-08-06 21:30:00+00:00,busbar,,L2 Current (RMS),A,142.3
922434,RINGERS CLOSE G295,2023-08-06 21:30:00+00:00,busbar,,L1 Current (RMS),A,68.4
922434,RINGERS CLOSE G295,2023-08-06 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
922434,RINGERS CLOSE G295,2023-08-06 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.61
922434,RINGERS CLOSE G295,2023-08-06 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.21
922434,RINGERS CLOSE G295,2023-08-06 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.71
922434,RINGERS CLOSE G295,2023-08-06 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,20.9
922434,RINGERS CLOSE G295,2023-08-06 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.53
922434,RINGERS CLOSE G295,2023-08-06 21:20:00+00:00,feeder,4.0,N Current (RMS),A,46.6
922434,RINGERS CLOSE G295,2023-08-06 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,48.2
922434,RINGERS CLOSE G295,2023-08-06 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,85.2
922434,RINGERS CLOSE G295,2023-08-06 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,24.8
922434,RINGERS CLOSE G295,2023-08-06 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
922434,RINGERS CLOSE G295,2023-08-06 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
922434,RINGERS CLOSE G295,2023-08-06 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-06 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.38
922434,RINGERS CLOSE G295,2023-08-06 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.97
922434,RINGERS CLOSE G295,2023-08-06 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
922434,RINGERS CLOSE G295,2023-08-06 21:20:00+00:00,feeder,3.0,N Current (RMS),A,9.5
922434,RINGERS CLOSE G295,2023-08-06 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.2
922434,RINGERS CLOSE G295,2023-08-06 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.1
922434,RINGERS CLOSE G295,2023-08-06 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-06 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.18
922434,RINGERS CLOSE G295,2023-08-06 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
922434,RINGERS CLOSE G295,2023-08-06 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.51
922434,RINGERS CLOSE G295,2023-08-06 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.35
922434,RINGERS CLOSE G295,2023-08-06 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.06
922434,RINGERS CLOSE G295,2023-08-06 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.02
922434,RINGERS CLOSE G295,2023-08-06 21:20:00+00:00,feeder,2.0,N Current (RMS),A,19.8
922434,RINGERS CLOSE G295,2023-08-06 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.8
922434,RINGERS CLOSE G295,2023-08-06 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,36.8
922434,RINGERS CLOSE G295,2023-08-06 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,16.8
922434,RINGERS CLOSE G295,2023-08-06 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
922434,RINGERS CLOSE G295,2023-08-06 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
922434,RINGERS CLOSE G295,2023-08-06 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
922434,RINGERS CLOSE G295,2023-08-06 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.81
922434,RINGERS CLOSE G295,2023-08-06 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.21
922434,RINGERS CLOSE G295,2023-08-06 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.88
922434,RINGERS CLOSE G295,2023-08-06 21:20:00+00:00,feeder,1.0,N Current (RMS),A,5.5
922434,RINGERS CLOSE G295,2023-08-06 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.4
922434,RINGERS CLOSE G295,2023-08-06 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.7
922434,RINGERS CLOSE G295,2023-08-06 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.6
922434,RINGERS CLOSE G295,2023-08-06 21:20:00+00:00,transformer,,Temperature,C,27.8
922434,RINGERS CLOSE G295,2023-08-06 21:20:00+00:00,busbar,,L3 Voltage THD,%,3.28
922434,RINGERS CLOSE G295,2023-08-06 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.61
922434,RINGERS CLOSE G295,2023-08-06 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.35
922434,RINGERS CLOSE G295,2023-08-06 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.15
922434,RINGERS CLOSE G295,2023-08-06 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.27
922434,RINGERS CLOSE G295,2023-08-06 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.15
922434,RINGERS CLOSE G295,2023-08-06 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
922434,RINGERS CLOSE G295,2023-08-06 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
922434,RINGERS CLOSE G295,2023-08-06 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
922434,RINGERS CLOSE G295,2023-08-06 21:20:00+00:00,busbar,,L3 Active Power,kW,20.03
922434,RINGERS CLOSE G295,2023-08-06 21:20:00+00:00,busbar,,L2 Active Power,kW,33.29
922434,RINGERS CLOSE G295,2023-08-06 21:20:00+00:00,busbar,,L1 Active Power,kW,12.4
922434,RINGERS CLOSE G295,2023-08-06 21:20:00+00:00,busbar,,N Current (RMS),A,71.0
922434,RINGERS CLOSE G295,2023-08-06 21:20:00+00:00,busbar,,L3 Current (RMS),A,85.5
922434,RINGERS CLOSE G295,2023-08-06 21:20:00+00:00,busbar,,L2 Current (RMS),A,135.5
922434,RINGERS CLOSE G295,2023-08-06 21:20:00+00:00,busbar,,L1 Current (RMS),A,57.3
922434,RINGERS CLOSE G295,2023-08-06 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
922434,RINGERS CLOSE G295,2023-08-06 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.31
922434,RINGERS CLOSE G295,2023-08-06 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.05
922434,RINGERS CLOSE G295,2023-08-06 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.8
922434,RINGERS CLOSE G295,2023-08-06 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,19.6
922434,RINGERS CLOSE G295,2023-08-06 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.45
922434,RINGERS CLOSE G295,2023-08-06 21:10:00+00:00,feeder,4.0,N Current (RMS),A,41.2
922434,RINGERS CLOSE G295,2023-08-06 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,41.7
922434,RINGERS CLOSE G295,2023-08-06 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,80.1
922434,RINGERS CLOSE G295,2023-08-06 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,32.4
922434,RINGERS CLOSE G295,2023-08-06 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
922434,RINGERS CLOSE G295,2023-08-06 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
922434,RINGERS CLOSE G295,2023-08-06 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-06 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.62
922434,RINGERS CLOSE G295,2023-08-06 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.08
922434,RINGERS CLOSE G295,2023-08-06 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
922434,RINGERS CLOSE G295,2023-08-06 21:10:00+00:00,feeder,3.0,N Current (RMS),A,10.4
922434,RINGERS CLOSE G295,2023-08-06 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.0
922434,RINGERS CLOSE G295,2023-08-06 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.6
922434,RINGERS CLOSE G295,2023-08-06 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-06 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
922434,RINGERS CLOSE G295,2023-08-06 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
922434,RINGERS CLOSE G295,2023-08-06 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.42
922434,RINGERS CLOSE G295,2023-08-06 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.28
922434,RINGERS CLOSE G295,2023-08-06 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.25
922434,RINGERS CLOSE G295,2023-08-06 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.09
922434,RINGERS CLOSE G295,2023-08-06 21:10:00+00:00,feeder,2.0,N Current (RMS),A,20.4
922434,RINGERS CLOSE G295,2023-08-06 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.4
922434,RINGERS CLOSE G295,2023-08-06 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,37.5
922434,RINGERS CLOSE G295,2023-08-06 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,16.9
922434,RINGERS CLOSE G295,2023-08-06 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
922434,RINGERS CLOSE G295,2023-08-06 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
922434,RINGERS CLOSE G295,2023-08-06 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
922434,RINGERS CLOSE G295,2023-08-06 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.37
922434,RINGERS CLOSE G295,2023-08-06 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.16
922434,RINGERS CLOSE G295,2023-08-06 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.88
922434,RINGERS CLOSE G295,2023-08-06 21:10:00+00:00,feeder,1.0,N Current (RMS),A,4.8
922434,RINGERS CLOSE G295,2023-08-06 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.0
922434,RINGERS CLOSE G295,2023-08-06 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.3
922434,RINGERS CLOSE G295,2023-08-06 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.5
922434,RINGERS CLOSE G295,2023-08-06 21:10:00+00:00,transformer,,Temperature,C,27.9
922434,RINGERS CLOSE G295,2023-08-06 21:10:00+00:00,busbar,,L3 Voltage THD,%,3.25
922434,RINGERS CLOSE G295,2023-08-06 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.54
922434,RINGERS CLOSE G295,2023-08-06 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.35
922434,RINGERS CLOSE G295,2023-08-06 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.06
922434,RINGERS CLOSE G295,2023-08-06 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.24
922434,RINGERS CLOSE G295,2023-08-06 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.84
922434,RINGERS CLOSE G295,2023-08-06 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
922434,RINGERS CLOSE G295,2023-08-06 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
922434,RINGERS CLOSE G295,2023-08-06 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
922434,RINGERS CLOSE G295,2023-08-06 21:10:00+00:00,busbar,,L3 Active Power,kW,18.16
922434,RINGERS CLOSE G295,2023-08-06 21:10:00+00:00,busbar,,L2 Active Power,kW,31.75
922434,RINGERS CLOSE G295,2023-08-06 21:10:00+00:00,busbar,,L1 Active Power,kW,13.72
922434,RINGERS CLOSE G295,2023-08-06 21:10:00+00:00,busbar,,N Current (RMS),A,65.1
922434,RINGERS CLOSE G295,2023-08-06 21:10:00+00:00,busbar,,L3 Current (RMS),A,78.8
922434,RINGERS CLOSE G295,2023-08-06 21:10:00+00:00,busbar,,L2 Current (RMS),A,129.3
922434,RINGERS CLOSE G295,2023-08-06 21:10:00+00:00,busbar,,L1 Current (RMS),A,62.0
922434,RINGERS CLOSE G295,2023-08-06 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
922434,RINGERS CLOSE G295,2023-08-06 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.94
922434,RINGERS CLOSE G295,2023-08-06 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.41
922434,RINGERS CLOSE G295,2023-08-06 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.12
922434,RINGERS CLOSE G295,2023-08-06 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,21.8
922434,RINGERS CLOSE G295,2023-08-06 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.68
922434,RINGERS CLOSE G295,2023-08-06 21:00:00+00:00,feeder,4.0,N Current (RMS),A,50.7
922434,RINGERS CLOSE G295,2023-08-06 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,30.6
922434,RINGERS CLOSE G295,2023-08-06 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,89.0
922434,RINGERS CLOSE G295,2023-08-06 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,29.9
922434,RINGERS CLOSE G295,2023-08-06 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
922434,RINGERS CLOSE G295,2023-08-06 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.21
922434,RINGERS CLOSE G295,2023-08-06 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
922434,RINGERS CLOSE G295,2023-08-06 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.23
922434,RINGERS CLOSE G295,2023-08-06 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.98
922434,RINGERS CLOSE G295,2023-08-06 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-06 21:00:00+00:00,feeder,3.0,N Current (RMS),A,12.6
922434,RINGERS CLOSE G295,2023-08-06 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.8
922434,RINGERS CLOSE G295,2023-08-06 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.6
922434,RINGERS CLOSE G295,2023-08-06 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-06 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.26
922434,RINGERS CLOSE G295,2023-08-06 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
922434,RINGERS CLOSE G295,2023-08-06 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.36
922434,RINGERS CLOSE G295,2023-08-06 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.23
922434,RINGERS CLOSE G295,2023-08-06 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.09
922434,RINGERS CLOSE G295,2023-08-06 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.73
922434,RINGERS CLOSE G295,2023-08-06 21:00:00+00:00,feeder,2.0,N Current (RMS),A,20.1
922434,RINGERS CLOSE G295,2023-08-06 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.8
922434,RINGERS CLOSE G295,2023-08-06 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,37.4
922434,RINGERS CLOSE G295,2023-08-06 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,19.1
922434,RINGERS CLOSE G295,2023-08-06 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
922434,RINGERS CLOSE G295,2023-08-06 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
922434,RINGERS CLOSE G295,2023-08-06 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
922434,RINGERS CLOSE G295,2023-08-06 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.95
922434,RINGERS CLOSE G295,2023-08-06 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.47
922434,RINGERS CLOSE G295,2023-08-06 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.1
922434,RINGERS CLOSE G295,2023-08-06 21:00:00+00:00,feeder,1.0,N Current (RMS),A,6.0
922434,RINGERS CLOSE G295,2023-08-06 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.7
922434,RINGERS CLOSE G295,2023-08-06 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.8
922434,RINGERS CLOSE G295,2023-08-06 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.1
922434,RINGERS CLOSE G295,2023-08-06 21:00:00+00:00,transformer,,Temperature,C,27.9
922434,RINGERS CLOSE G295,2023-08-06 21:00:00+00:00,busbar,,L3 Voltage THD,%,3.23
922434,RINGERS CLOSE G295,2023-08-06 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.45
922434,RINGERS CLOSE G295,2023-08-06 21:00:00+00:00,busbar,,L2 Voltage THD,%,3.39
922434,RINGERS CLOSE G295,2023-08-06 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.84
922434,RINGERS CLOSE G295,2023-08-06 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.24
922434,RINGERS CLOSE G295,2023-08-06 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.72
922434,RINGERS CLOSE G295,2023-08-06 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
922434,RINGERS CLOSE G295,2023-08-06 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
922434,RINGERS CLOSE G295,2023-08-06 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
922434,RINGERS CLOSE G295,2023-08-06 21:00:00+00:00,busbar,,L3 Active Power,kW,17.16
922434,RINGERS CLOSE G295,2023-08-06 21:00:00+00:00,busbar,,L2 Active Power,kW,34.14
922434,RINGERS CLOSE G295,2023-08-06 21:00:00+00:00,busbar,,L1 Active Power,kW,14.06
922434,RINGERS CLOSE G295,2023-08-06 21:00:00+00:00,busbar,,N Current (RMS),A,71.7
922434,RINGERS CLOSE G295,2023-08-06 21:00:00+00:00,busbar,,L3 Current (RMS),A,75.0
922434,RINGERS CLOSE G295,2023-08-06 21:00:00+00:00,busbar,,L2 Current (RMS),A,139.2
922434,RINGERS CLOSE G295,2023-08-06 21:00:00+00:00,busbar,,L1 Current (RMS),A,63.8
922434,RINGERS CLOSE G295,2023-08-06 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
922434,RINGERS CLOSE G295,2023-08-06 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.31
922434,RINGERS CLOSE G295,2023-08-06 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.23
922434,RINGERS CLOSE G295,2023-08-06 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.51
922434,RINGERS CLOSE G295,2023-08-06 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,18.65
922434,RINGERS CLOSE G295,2023-08-06 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.96
922434,RINGERS CLOSE G295,2023-08-06 20:50:00+00:00,feeder,4.0,N Current (RMS),A,42.7
922434,RINGERS CLOSE G295,2023-08-06 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,36.1
922434,RINGERS CLOSE G295,2023-08-06 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,76.4
922434,RINGERS CLOSE G295,2023-08-06 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,22.9
922434,RINGERS CLOSE G295,2023-08-06 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
922434,RINGERS CLOSE G295,2023-08-06 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.33
922434,RINGERS CLOSE G295,2023-08-06 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
922434,RINGERS CLOSE G295,2023-08-06 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.44
922434,RINGERS CLOSE G295,2023-08-06 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.05
922434,RINGERS CLOSE G295,2023-08-06 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
922434,RINGERS CLOSE G295,2023-08-06 20:50:00+00:00,feeder,3.0,N Current (RMS),A,21.0
922434,RINGERS CLOSE G295,2023-08-06 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,27.5
922434,RINGERS CLOSE G295,2023-08-06 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,5.0
922434,RINGERS CLOSE G295,2023-08-06 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-06 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.28
922434,RINGERS CLOSE G295,2023-08-06 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
922434,RINGERS CLOSE G295,2023-08-06 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.44
922434,RINGERS CLOSE G295,2023-08-06 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.44
922434,RINGERS CLOSE G295,2023-08-06 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.04
922434,RINGERS CLOSE G295,2023-08-06 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.83
922434,RINGERS CLOSE G295,2023-08-06 20:50:00+00:00,feeder,2.0,N Current (RMS),A,19.0
922434,RINGERS CLOSE G295,2023-08-06 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.4
922434,RINGERS CLOSE G295,2023-08-06 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,40.7
922434,RINGERS CLOSE G295,2023-08-06 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,26.1
922434,RINGERS CLOSE G295,2023-08-06 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
922434,RINGERS CLOSE G295,2023-08-06 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
922434,RINGERS CLOSE G295,2023-08-06 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
922434,RINGERS CLOSE G295,2023-08-06 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.56
922434,RINGERS CLOSE G295,2023-08-06 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.15
922434,RINGERS CLOSE G295,2023-08-06 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.79
922434,RINGERS CLOSE G295,2023-08-06 20:50:00+00:00,feeder,1.0,N Current (RMS),A,5.1
922434,RINGERS CLOSE G295,2023-08-06 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.6
922434,RINGERS CLOSE G295,2023-08-06 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.3
922434,RINGERS CLOSE G295,2023-08-06 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.3
922434,RINGERS CLOSE G295,2023-08-06 20:50:00+00:00,transformer,,Temperature,C,28.0
922434,RINGERS CLOSE G295,2023-08-06 20:50:00+00:00,busbar,,L3 Voltage THD,%,3.19
922434,RINGERS CLOSE G295,2023-08-06 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.45
922434,RINGERS CLOSE G295,2023-08-06 20:50:00+00:00,busbar,,L2 Voltage THD,%,3.35
922434,RINGERS CLOSE G295,2023-08-06 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.05
922434,RINGERS CLOSE G295,2023-08-06 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.19
922434,RINGERS CLOSE G295,2023-08-06 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.9
922434,RINGERS CLOSE G295,2023-08-06 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
922434,RINGERS CLOSE G295,2023-08-06 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
922434,RINGERS CLOSE G295,2023-08-06 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
922434,RINGERS CLOSE G295,2023-08-06 20:50:00+00:00,busbar,,L3 Active Power,kW,21.54
922434,RINGERS CLOSE G295,2023-08-06 20:50:00+00:00,busbar,,L2 Active Power,kW,31.44
922434,RINGERS CLOSE G295,2023-08-06 20:50:00+00:00,busbar,,L1 Active Power,kW,14.54
922434,RINGERS CLOSE G295,2023-08-06 20:50:00+00:00,busbar,,N Current (RMS),A,62.3
922434,RINGERS CLOSE G295,2023-08-06 20:50:00+00:00,busbar,,L3 Current (RMS),A,91.8
922434,RINGERS CLOSE G295,2023-08-06 20:50:00+00:00,busbar,,L2 Current (RMS),A,128.0
922434,RINGERS CLOSE G295,2023-08-06 20:50:00+00:00,busbar,,L1 Current (RMS),A,65.0
922434,RINGERS CLOSE G295,2023-08-06 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
922434,RINGERS CLOSE G295,2023-08-06 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.15
922434,RINGERS CLOSE G295,2023-08-06 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.19
922434,RINGERS CLOSE G295,2023-08-06 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.24
922434,RINGERS CLOSE G295,2023-08-06 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,24.39
922434,RINGERS CLOSE G295,2023-08-06 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.02
922434,RINGERS CLOSE G295,2023-08-06 20:40:00+00:00,feeder,4.0,N Current (RMS),A,60.2
922434,RINGERS CLOSE G295,2023-08-06 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,35.0
922434,RINGERS CLOSE G295,2023-08-06 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,99.4
922434,RINGERS CLOSE G295,2023-08-06 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,23.0
922434,RINGERS CLOSE G295,2023-08-06 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
922434,RINGERS CLOSE G295,2023-08-06 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.47
922434,RINGERS CLOSE G295,2023-08-06 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
922434,RINGERS CLOSE G295,2023-08-06 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.61
922434,RINGERS CLOSE G295,2023-08-06 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.57
922434,RINGERS CLOSE G295,2023-08-06 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
922434,RINGERS CLOSE G295,2023-08-06 20:40:00+00:00,feeder,3.0,N Current (RMS),A,18.8
922434,RINGERS CLOSE G295,2023-08-06 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,23.6
922434,RINGERS CLOSE G295,2023-08-06 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,7.7
922434,RINGERS CLOSE G295,2023-08-06 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-06 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
922434,RINGERS CLOSE G295,2023-08-06 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
922434,RINGERS CLOSE G295,2023-08-06 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
922434,RINGERS CLOSE G295,2023-08-06 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.52
922434,RINGERS CLOSE G295,2023-08-06 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.09
922434,RINGERS CLOSE G295,2023-08-06 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.72
922434,RINGERS CLOSE G295,2023-08-06 20:40:00+00:00,feeder,2.0,N Current (RMS),A,26.3
922434,RINGERS CLOSE G295,2023-08-06 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
922434,RINGERS CLOSE G295,2023-08-06 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,40.9
922434,RINGERS CLOSE G295,2023-08-06 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,48.6
922434,RINGERS CLOSE G295,2023-08-06 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
922434,RINGERS CLOSE G295,2023-08-06 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
922434,RINGERS CLOSE G295,2023-08-06 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
922434,RINGERS CLOSE G295,2023-08-06 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.71
922434,RINGERS CLOSE G295,2023-08-06 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.2
922434,RINGERS CLOSE G295,2023-08-06 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.84
922434,RINGERS CLOSE G295,2023-08-06 20:40:00+00:00,feeder,1.0,N Current (RMS),A,4.9
922434,RINGERS CLOSE G295,2023-08-06 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.2
922434,RINGERS CLOSE G295,2023-08-06 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
922434,RINGERS CLOSE G295,2023-08-06 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.4
922434,RINGERS CLOSE G295,2023-08-06 20:40:00+00:00,transformer,,Temperature,C,28.1
922434,RINGERS CLOSE G295,2023-08-06 20:40:00+00:00,busbar,,L3 Voltage THD,%,3.17
922434,RINGERS CLOSE G295,2023-08-06 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.86
922434,RINGERS CLOSE G295,2023-08-06 20:40:00+00:00,busbar,,L2 Voltage THD,%,3.3
922434,RINGERS CLOSE G295,2023-08-06 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.21
922434,RINGERS CLOSE G295,2023-08-06 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.17
922434,RINGERS CLOSE G295,2023-08-06 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.06
922434,RINGERS CLOSE G295,2023-08-06 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
922434,RINGERS CLOSE G295,2023-08-06 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
922434,RINGERS CLOSE G295,2023-08-06 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
922434,RINGERS CLOSE G295,2023-08-06 20:40:00+00:00,busbar,,L3 Active Power,kW,20.66
922434,RINGERS CLOSE G295,2023-08-06 20:40:00+00:00,busbar,,L2 Active Power,kW,38.0
922434,RINGERS CLOSE G295,2023-08-06 20:40:00+00:00,busbar,,L1 Active Power,kW,19.57
922434,RINGERS CLOSE G295,2023-08-06 20:40:00+00:00,busbar,,N Current (RMS),A,69.5
922434,RINGERS CLOSE G295,2023-08-06 20:40:00+00:00,busbar,,L3 Current (RMS),A,87.9
922434,RINGERS CLOSE G295,2023-08-06 20:40:00+00:00,busbar,,L2 Current (RMS),A,154.4
922434,RINGERS CLOSE G295,2023-08-06 20:40:00+00:00,busbar,,L1 Current (RMS),A,85.7
922434,RINGERS CLOSE G295,2023-08-06 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
922434,RINGERS CLOSE G295,2023-08-06 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.76
922434,RINGERS CLOSE G295,2023-08-06 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.1
922434,RINGERS CLOSE G295,2023-08-06 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.48
922434,RINGERS CLOSE G295,2023-08-06 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,22.5
922434,RINGERS CLOSE G295,2023-08-06 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.33
922434,RINGERS CLOSE G295,2023-08-06 20:30:00+00:00,feeder,4.0,N Current (RMS),A,54.4
922434,RINGERS CLOSE G295,2023-08-06 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,35.7
922434,RINGERS CLOSE G295,2023-08-06 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,92.1
922434,RINGERS CLOSE G295,2023-08-06 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,24.1
922434,RINGERS CLOSE G295,2023-08-06 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
922434,RINGERS CLOSE G295,2023-08-06 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.28
922434,RINGERS CLOSE G295,2023-08-06 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
922434,RINGERS CLOSE G295,2023-08-06 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.79
922434,RINGERS CLOSE G295,2023-08-06 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.17
922434,RINGERS CLOSE G295,2023-08-06 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
922434,RINGERS CLOSE G295,2023-08-06 20:30:00+00:00,feeder,3.0,N Current (RMS),A,17.0
922434,RINGERS CLOSE G295,2023-08-06 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,20.0
922434,RINGERS CLOSE G295,2023-08-06 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.0
922434,RINGERS CLOSE G295,2023-08-06 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-06 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
922434,RINGERS CLOSE G295,2023-08-06 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
922434,RINGERS CLOSE G295,2023-08-06 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.43
922434,RINGERS CLOSE G295,2023-08-06 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.43
922434,RINGERS CLOSE G295,2023-08-06 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.19
922434,RINGERS CLOSE G295,2023-08-06 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.96
922434,RINGERS CLOSE G295,2023-08-06 20:30:00+00:00,feeder,2.0,N Current (RMS),A,25.4
922434,RINGERS CLOSE G295,2023-08-06 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.8
922434,RINGERS CLOSE G295,2023-08-06 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,41.5
922434,RINGERS CLOSE G295,2023-08-06 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,36.6
922434,RINGERS CLOSE G295,2023-08-06 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
922434,RINGERS CLOSE G295,2023-08-06 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
922434,RINGERS CLOSE G295,2023-08-06 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
922434,RINGERS CLOSE G295,2023-08-06 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.66
922434,RINGERS CLOSE G295,2023-08-06 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.22
922434,RINGERS CLOSE G295,2023-08-06 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.77
922434,RINGERS CLOSE G295,2023-08-06 20:30:00+00:00,feeder,1.0,N Current (RMS),A,6.1
922434,RINGERS CLOSE G295,2023-08-06 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.8
922434,RINGERS CLOSE G295,2023-08-06 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.8
922434,RINGERS CLOSE G295,2023-08-06 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.5
922434,RINGERS CLOSE G295,2023-08-06 20:30:00+00:00,transformer,,Temperature,C,28.3
922434,RINGERS CLOSE G295,2023-08-06 20:30:00+00:00,busbar,,L3 Voltage THD,%,3.16
922434,RINGERS CLOSE G295,2023-08-06 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.22
922434,RINGERS CLOSE G295,2023-08-06 20:30:00+00:00,busbar,,L2 Voltage THD,%,3.35
922434,RINGERS CLOSE G295,2023-08-06 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.63
922434,RINGERS CLOSE G295,2023-08-06 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.2
922434,RINGERS CLOSE G295,2023-08-06 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.58
922434,RINGERS CLOSE G295,2023-08-06 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
922434,RINGERS CLOSE G295,2023-08-06 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
922434,RINGERS CLOSE G295,2023-08-06 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
922434,RINGERS CLOSE G295,2023-08-06 20:30:00+00:00,busbar,,L3 Active Power,kW,19.91
922434,RINGERS CLOSE G295,2023-08-06 20:30:00+00:00,busbar,,L2 Active Power,kW,37.59
922434,RINGERS CLOSE G295,2023-08-06 20:30:00+00:00,busbar,,L1 Active Power,kW,15.65
922434,RINGERS CLOSE G295,2023-08-06 20:30:00+00:00,busbar,,N Current (RMS),A,78.0
922434,RINGERS CLOSE G295,2023-08-06 20:30:00+00:00,busbar,,L3 Current (RMS),A,85.1
922434,RINGERS CLOSE G295,2023-08-06 20:30:00+00:00,busbar,,L2 Current (RMS),A,153.2
922434,RINGERS CLOSE G295,2023-08-06 20:30:00+00:00,busbar,,L1 Current (RMS),A,72.4
922434,RINGERS CLOSE G295,2023-08-06 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
922434,RINGERS CLOSE G295,2023-08-06 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.46
922434,RINGERS CLOSE G295,2023-08-06 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.77
922434,RINGERS CLOSE G295,2023-08-06 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.71
922434,RINGERS CLOSE G295,2023-08-06 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,23.33
922434,RINGERS CLOSE G295,2023-08-06 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.54
922434,RINGERS CLOSE G295,2023-08-06 20:20:00+00:00,feeder,4.0,N Current (RMS),A,54.0
922434,RINGERS CLOSE G295,2023-08-06 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,36.7
922434,RINGERS CLOSE G295,2023-08-06 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,95.5
922434,RINGERS CLOSE G295,2023-08-06 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,28.5
922434,RINGERS CLOSE G295,2023-08-06 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
922434,RINGERS CLOSE G295,2023-08-06 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.29
922434,RINGERS CLOSE G295,2023-08-06 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
922434,RINGERS CLOSE G295,2023-08-06 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.01
922434,RINGERS CLOSE G295,2023-08-06 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.83
922434,RINGERS CLOSE G295,2023-08-06 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
922434,RINGERS CLOSE G295,2023-08-06 20:20:00+00:00,feeder,3.0,N Current (RMS),A,17.0
922434,RINGERS CLOSE G295,2023-08-06 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,20.8
922434,RINGERS CLOSE G295,2023-08-06 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.2
922434,RINGERS CLOSE G295,2023-08-06 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-06 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
922434,RINGERS CLOSE G295,2023-08-06 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
922434,RINGERS CLOSE G295,2023-08-06 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.51
922434,RINGERS CLOSE G295,2023-08-06 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.26
922434,RINGERS CLOSE G295,2023-08-06 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.52
922434,RINGERS CLOSE G295,2023-08-06 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.17
922434,RINGERS CLOSE G295,2023-08-06 20:20:00+00:00,feeder,2.0,N Current (RMS),A,18.2
922434,RINGERS CLOSE G295,2023-08-06 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.6
922434,RINGERS CLOSE G295,2023-08-06 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,28.3
922434,RINGERS CLOSE G295,2023-08-06 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,17.1
922434,RINGERS CLOSE G295,2023-08-06 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
922434,RINGERS CLOSE G295,2023-08-06 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
922434,RINGERS CLOSE G295,2023-08-06 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
922434,RINGERS CLOSE G295,2023-08-06 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.2
922434,RINGERS CLOSE G295,2023-08-06 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.95
922434,RINGERS CLOSE G295,2023-08-06 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.77
922434,RINGERS CLOSE G295,2023-08-06 20:20:00+00:00,feeder,1.0,N Current (RMS),A,10.3
922434,RINGERS CLOSE G295,2023-08-06 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.8
922434,RINGERS CLOSE G295,2023-08-06 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.6
922434,RINGERS CLOSE G295,2023-08-06 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.6
922434,RINGERS CLOSE G295,2023-08-06 20:20:00+00:00,transformer,,Temperature,C,28.3
922434,RINGERS CLOSE G295,2023-08-06 20:20:00+00:00,busbar,,L3 Voltage THD,%,3.13
922434,RINGERS CLOSE G295,2023-08-06 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.07
922434,RINGERS CLOSE G295,2023-08-06 20:20:00+00:00,busbar,,L2 Voltage THD,%,3.33
922434,RINGERS CLOSE G295,2023-08-06 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.52
922434,RINGERS CLOSE G295,2023-08-06 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.16
922434,RINGERS CLOSE G295,2023-08-06 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.41
922434,RINGERS CLOSE G295,2023-08-06 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
922434,RINGERS CLOSE G295,2023-08-06 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
922434,RINGERS CLOSE G295,2023-08-06 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
922434,RINGERS CLOSE G295,2023-08-06 20:20:00+00:00,busbar,,L3 Active Power,kW,19.24
922434,RINGERS CLOSE G295,2023-08-06 20:20:00+00:00,busbar,,L2 Active Power,kW,34.33
922434,RINGERS CLOSE G295,2023-08-06 20:20:00+00:00,busbar,,L1 Active Power,kW,15.84
922434,RINGERS CLOSE G295,2023-08-06 20:20:00+00:00,busbar,,N Current (RMS),A,68.0
922434,RINGERS CLOSE G295,2023-08-06 20:20:00+00:00,busbar,,L3 Current (RMS),A,82.2
922434,RINGERS CLOSE G295,2023-08-06 20:20:00+00:00,busbar,,L2 Current (RMS),A,140.7
922434,RINGERS CLOSE G295,2023-08-06 20:20:00+00:00,busbar,,L1 Current (RMS),A,70.0
922434,RINGERS CLOSE G295,2023-08-06 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
922434,RINGERS CLOSE G295,2023-08-06 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.32
922434,RINGERS CLOSE G295,2023-08-06 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.93
922434,RINGERS CLOSE G295,2023-08-06 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.26
922434,RINGERS CLOSE G295,2023-08-06 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,26.02
922434,RINGERS CLOSE G295,2023-08-06 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.33
922434,RINGERS CLOSE G295,2023-08-06 20:10:00+00:00,feeder,4.0,N Current (RMS),A,59.8
922434,RINGERS CLOSE G295,2023-08-06 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,30.5
922434,RINGERS CLOSE G295,2023-08-06 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,104.9
922434,RINGERS CLOSE G295,2023-08-06 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,41.2
922434,RINGERS CLOSE G295,2023-08-06 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
922434,RINGERS CLOSE G295,2023-08-06 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
922434,RINGERS CLOSE G295,2023-08-06 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
922434,RINGERS CLOSE G295,2023-08-06 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.1
922434,RINGERS CLOSE G295,2023-08-06 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.92
922434,RINGERS CLOSE G295,2023-08-06 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
922434,RINGERS CLOSE G295,2023-08-06 20:10:00+00:00,feeder,3.0,N Current (RMS),A,14.9
922434,RINGERS CLOSE G295,2023-08-06 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,20.9
922434,RINGERS CLOSE G295,2023-08-06 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.9
922434,RINGERS CLOSE G295,2023-08-06 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-06 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.19
922434,RINGERS CLOSE G295,2023-08-06 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
922434,RINGERS CLOSE G295,2023-08-06 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.64
922434,RINGERS CLOSE G295,2023-08-06 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.1
922434,RINGERS CLOSE G295,2023-08-06 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.56
922434,RINGERS CLOSE G295,2023-08-06 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.49
922434,RINGERS CLOSE G295,2023-08-06 20:10:00+00:00,feeder,2.0,N Current (RMS),A,11.0
922434,RINGERS CLOSE G295,2023-08-06 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.1
922434,RINGERS CLOSE G295,2023-08-06 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.6
922434,RINGERS CLOSE G295,2023-08-06 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,18.3
922434,RINGERS CLOSE G295,2023-08-06 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
922434,RINGERS CLOSE G295,2023-08-06 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
922434,RINGERS CLOSE G295,2023-08-06 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
922434,RINGERS CLOSE G295,2023-08-06 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.38
922434,RINGERS CLOSE G295,2023-08-06 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.24
922434,RINGERS CLOSE G295,2023-08-06 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.54
922434,RINGERS CLOSE G295,2023-08-06 20:10:00+00:00,feeder,1.0,N Current (RMS),A,10.4
922434,RINGERS CLOSE G295,2023-08-06 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.8
922434,RINGERS CLOSE G295,2023-08-06 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.6
922434,RINGERS CLOSE G295,2023-08-06 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,16.6
922434,RINGERS CLOSE G295,2023-08-06 20:10:00+00:00,transformer,,Temperature,C,28.2
922434,RINGERS CLOSE G295,2023-08-06 20:10:00+00:00,busbar,,L3 Voltage THD,%,3.16
922434,RINGERS CLOSE G295,2023-08-06 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.97
922434,RINGERS CLOSE G295,2023-08-06 20:10:00+00:00,busbar,,L2 Voltage THD,%,3.29
922434,RINGERS CLOSE G295,2023-08-06 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.44
922434,RINGERS CLOSE G295,2023-08-06 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.16
922434,RINGERS CLOSE G295,2023-08-06 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,251.23
922434,RINGERS CLOSE G295,2023-08-06 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
922434,RINGERS CLOSE G295,2023-08-06 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
922434,RINGERS CLOSE G295,2023-08-06 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
922434,RINGERS CLOSE G295,2023-08-06 20:10:00+00:00,busbar,,L3 Active Power,kW,17.16
922434,RINGERS CLOSE G295,2023-08-06 20:10:00+00:00,busbar,,L2 Active Power,kW,31.55
922434,RINGERS CLOSE G295,2023-08-06 20:10:00+00:00,busbar,,L1 Active Power,kW,17.75
922434,RINGERS CLOSE G295,2023-08-06 20:10:00+00:00,busbar,,N Current (RMS),A,57.5
922434,RINGERS CLOSE G295,2023-08-06 20:10:00+00:00,busbar,,L3 Current (RMS),A,73.2
922434,RINGERS CLOSE G295,2023-08-06 20:10:00+00:00,busbar,,L2 Current (RMS),A,128.1
922434,RINGERS CLOSE G295,2023-08-06 20:10:00+00:00,busbar,,L1 Current (RMS),A,77.2
922434,RINGERS CLOSE G295,2023-08-06 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
922434,RINGERS CLOSE G295,2023-08-06 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.63
922434,RINGERS CLOSE G295,2023-08-06 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.72
922434,RINGERS CLOSE G295,2023-08-06 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.25
922434,RINGERS CLOSE G295,2023-08-06 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,23.09
922434,RINGERS CLOSE G295,2023-08-06 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,18.65
922434,RINGERS CLOSE G295,2023-08-06 20:00:00+00:00,feeder,4.0,N Current (RMS),A,45.4
922434,RINGERS CLOSE G295,2023-08-06 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,34.8
922434,RINGERS CLOSE G295,2023-08-06 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,93.3
922434,RINGERS CLOSE G295,2023-08-06 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,74.8
922434,RINGERS CLOSE G295,2023-08-06 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
922434,RINGERS CLOSE G295,2023-08-06 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
922434,RINGERS CLOSE G295,2023-08-06 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
922434,RINGERS CLOSE G295,2023-08-06 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.19
922434,RINGERS CLOSE G295,2023-08-06 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.27
922434,RINGERS CLOSE G295,2023-08-06 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-06 20:00:00+00:00,feeder,3.0,N Current (RMS),A,15.5
922434,RINGERS CLOSE G295,2023-08-06 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,21.6
922434,RINGERS CLOSE G295,2023-08-06 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.4
922434,RINGERS CLOSE G295,2023-08-06 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-06 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.4
