Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922434,RINGERS CLOSE G295,2023-08-06 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
922434,RINGERS CLOSE G295,2023-08-06 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.71
922434,RINGERS CLOSE G295,2023-08-06 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.15
922434,RINGERS CLOSE G295,2023-08-06 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.42
922434,RINGERS CLOSE G295,2023-08-06 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.14
922434,RINGERS CLOSE G295,2023-08-06 20:00:00+00:00,feeder,2.0,N Current (RMS),A,10.5
922434,RINGERS CLOSE G295,2023-08-06 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.8
922434,RINGERS CLOSE G295,2023-08-06 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.6
922434,RINGERS CLOSE G295,2023-08-06 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,17.3
922434,RINGERS CLOSE G295,2023-08-06 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
922434,RINGERS CLOSE G295,2023-08-06 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
922434,RINGERS CLOSE G295,2023-08-06 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
922434,RINGERS CLOSE G295,2023-08-06 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.57
922434,RINGERS CLOSE G295,2023-08-06 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.1
922434,RINGERS CLOSE G295,2023-08-06 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.71
922434,RINGERS CLOSE G295,2023-08-06 20:00:00+00:00,feeder,1.0,N Current (RMS),A,7.4
922434,RINGERS CLOSE G295,2023-08-06 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.5
922434,RINGERS CLOSE G295,2023-08-06 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.3
922434,RINGERS CLOSE G295,2023-08-06 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.4
922434,RINGERS CLOSE G295,2023-08-06 20:00:00+00:00,transformer,,Temperature,C,28.2
922434,RINGERS CLOSE G295,2023-08-06 20:00:00+00:00,busbar,,L3 Voltage THD,%,3.13
922434,RINGERS CLOSE G295,2023-08-06 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,251.56
922434,RINGERS CLOSE G295,2023-08-06 20:00:00+00:00,busbar,,L2 Voltage THD,%,3.31
922434,RINGERS CLOSE G295,2023-08-06 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,252.21
922434,RINGERS CLOSE G295,2023-08-06 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.16
922434,RINGERS CLOSE G295,2023-08-06 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,251.54
922434,RINGERS CLOSE G295,2023-08-06 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
922434,RINGERS CLOSE G295,2023-08-06 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
922434,RINGERS CLOSE G295,2023-08-06 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
922434,RINGERS CLOSE G295,2023-08-06 20:00:00+00:00,busbar,,L3 Active Power,kW,18.52
922434,RINGERS CLOSE G295,2023-08-06 20:00:00+00:00,busbar,,L2 Active Power,kW,29.91
922434,RINGERS CLOSE G295,2023-08-06 20:00:00+00:00,busbar,,L1 Active Power,kW,24.81
922434,RINGERS CLOSE G295,2023-08-06 20:00:00+00:00,busbar,,N Current (RMS),A,46.5
922434,RINGERS CLOSE G295,2023-08-06 20:00:00+00:00,busbar,,L3 Current (RMS),A,78.0
922434,RINGERS CLOSE G295,2023-08-06 20:00:00+00:00,busbar,,L2 Current (RMS),A,121.7
922434,RINGERS CLOSE G295,2023-08-06 20:00:00+00:00,busbar,,L1 Current (RMS),A,102.7
922434,RINGERS CLOSE G295,2023-08-06 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
922434,RINGERS CLOSE G295,2023-08-06 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.55
922434,RINGERS CLOSE G295,2023-08-06 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.8
922434,RINGERS CLOSE G295,2023-08-06 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.3
922434,RINGERS CLOSE G295,2023-08-06 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,21.3
922434,RINGERS CLOSE G295,2023-08-06 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.48
922434,RINGERS CLOSE G295,2023-08-06 19:50:00+00:00,feeder,4.0,N Current (RMS),A,42.9
922434,RINGERS CLOSE G295,2023-08-06 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,39.0
922434,RINGERS CLOSE G295,2023-08-06 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,85.8
922434,RINGERS CLOSE G295,2023-08-06 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,35.9
922434,RINGERS CLOSE G295,2023-08-06 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
922434,RINGERS CLOSE G295,2023-08-06 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
922434,RINGERS CLOSE G295,2023-08-06 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
922434,RINGERS CLOSE G295,2023-08-06 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.36
922434,RINGERS CLOSE G295,2023-08-06 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.97
922434,RINGERS CLOSE G295,2023-08-06 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-06 19:50:00+00:00,feeder,3.0,N Current (RMS),A,10.8
922434,RINGERS CLOSE G295,2023-08-06 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.2
922434,RINGERS CLOSE G295,2023-08-06 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.8
922434,RINGERS CLOSE G295,2023-08-06 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-06 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.36
922434,RINGERS CLOSE G295,2023-08-06 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
922434,RINGERS CLOSE G295,2023-08-06 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.32
922434,RINGERS CLOSE G295,2023-08-06 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.25
922434,RINGERS CLOSE G295,2023-08-06 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.25
922434,RINGERS CLOSE G295,2023-08-06 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.83
922434,RINGERS CLOSE G295,2023-08-06 19:50:00+00:00,feeder,2.0,N Current (RMS),A,11.5
922434,RINGERS CLOSE G295,2023-08-06 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
922434,RINGERS CLOSE G295,2023-08-06 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.9
922434,RINGERS CLOSE G295,2023-08-06 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,19.2
922434,RINGERS CLOSE G295,2023-08-06 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
922434,RINGERS CLOSE G295,2023-08-06 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
922434,RINGERS CLOSE G295,2023-08-06 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
922434,RINGERS CLOSE G295,2023-08-06 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.41
922434,RINGERS CLOSE G295,2023-08-06 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.05
922434,RINGERS CLOSE G295,2023-08-06 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.92
922434,RINGERS CLOSE G295,2023-08-06 19:50:00+00:00,feeder,1.0,N Current (RMS),A,7.3
922434,RINGERS CLOSE G295,2023-08-06 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.9
922434,RINGERS CLOSE G295,2023-08-06 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.1
922434,RINGERS CLOSE G295,2023-08-06 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.9
922434,RINGERS CLOSE G295,2023-08-06 19:50:00+00:00,transformer,,Temperature,C,28.1
922434,RINGERS CLOSE G295,2023-08-06 19:50:00+00:00,busbar,,L3 Voltage THD,%,3.12
922434,RINGERS CLOSE G295,2023-08-06 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,251.41
922434,RINGERS CLOSE G295,2023-08-06 19:50:00+00:00,busbar,,L2 Voltage THD,%,3.28
922434,RINGERS CLOSE G295,2023-08-06 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,252.24
922434,RINGERS CLOSE G295,2023-08-06 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.17
922434,RINGERS CLOSE G295,2023-08-06 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,251.55
922434,RINGERS CLOSE G295,2023-08-06 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
922434,RINGERS CLOSE G295,2023-08-06 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
922434,RINGERS CLOSE G295,2023-08-06 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
922434,RINGERS CLOSE G295,2023-08-06 19:50:00+00:00,busbar,,L3 Active Power,kW,16.6
922434,RINGERS CLOSE G295,2023-08-06 19:50:00+00:00,busbar,,L2 Active Power,kW,28.43
922434,RINGERS CLOSE G295,2023-08-06 19:50:00+00:00,busbar,,L1 Active Power,kW,15.14
922434,RINGERS CLOSE G295,2023-08-06 19:50:00+00:00,busbar,,N Current (RMS),A,54.4
922434,RINGERS CLOSE G295,2023-08-06 19:50:00+00:00,busbar,,L3 Current (RMS),A,71.7
922434,RINGERS CLOSE G295,2023-08-06 19:50:00+00:00,busbar,,L2 Current (RMS),A,115.4
922434,RINGERS CLOSE G295,2023-08-06 19:50:00+00:00,busbar,,L1 Current (RMS),A,66.2
922434,RINGERS CLOSE G295,2023-08-06 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
922434,RINGERS CLOSE G295,2023-08-06 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.52
922434,RINGERS CLOSE G295,2023-08-06 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.02
922434,RINGERS CLOSE G295,2023-08-06 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.73
922434,RINGERS CLOSE G295,2023-08-06 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,22.25
922434,RINGERS CLOSE G295,2023-08-06 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.12
922434,RINGERS CLOSE G295,2023-08-06 19:40:00+00:00,feeder,4.0,N Current (RMS),A,47.4
922434,RINGERS CLOSE G295,2023-08-06 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,32.3
922434,RINGERS CLOSE G295,2023-08-06 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,89.7
922434,RINGERS CLOSE G295,2023-08-06 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,34.5
922434,RINGERS CLOSE G295,2023-08-06 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
922434,RINGERS CLOSE G295,2023-08-06 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
922434,RINGERS CLOSE G295,2023-08-06 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
922434,RINGERS CLOSE G295,2023-08-06 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.6
922434,RINGERS CLOSE G295,2023-08-06 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.02
922434,RINGERS CLOSE G295,2023-08-06 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-06 19:40:00+00:00,feeder,3.0,N Current (RMS),A,13.5
922434,RINGERS CLOSE G295,2023-08-06 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.0
922434,RINGERS CLOSE G295,2023-08-06 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.1
922434,RINGERS CLOSE G295,2023-08-06 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-06 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.53
922434,RINGERS CLOSE G295,2023-08-06 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
922434,RINGERS CLOSE G295,2023-08-06 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.4
922434,RINGERS CLOSE G295,2023-08-06 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.47
922434,RINGERS CLOSE G295,2023-08-06 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.39
922434,RINGERS CLOSE G295,2023-08-06 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.72
922434,RINGERS CLOSE G295,2023-08-06 19:40:00+00:00,feeder,2.0,N Current (RMS),A,11.7
922434,RINGERS CLOSE G295,2023-08-06 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.0
922434,RINGERS CLOSE G295,2023-08-06 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.4
922434,RINGERS CLOSE G295,2023-08-06 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,22.0
922434,RINGERS CLOSE G295,2023-08-06 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
922434,RINGERS CLOSE G295,2023-08-06 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
922434,RINGERS CLOSE G295,2023-08-06 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
922434,RINGERS CLOSE G295,2023-08-06 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.95
922434,RINGERS CLOSE G295,2023-08-06 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.08
922434,RINGERS CLOSE G295,2023-08-06 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.94
922434,RINGERS CLOSE G295,2023-08-06 19:40:00+00:00,feeder,1.0,N Current (RMS),A,5.8
922434,RINGERS CLOSE G295,2023-08-06 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.6
922434,RINGERS CLOSE G295,2023-08-06 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
922434,RINGERS CLOSE G295,2023-08-06 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.8
922434,RINGERS CLOSE G295,2023-08-06 19:40:00+00:00,transformer,,Temperature,C,28.1
922434,RINGERS CLOSE G295,2023-08-06 19:40:00+00:00,busbar,,L3 Voltage THD,%,3.09
922434,RINGERS CLOSE G295,2023-08-06 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,251.03
922434,RINGERS CLOSE G295,2023-08-06 19:40:00+00:00,busbar,,L2 Voltage THD,%,3.25
922434,RINGERS CLOSE G295,2023-08-06 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.88
922434,RINGERS CLOSE G295,2023-08-06 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.13
922434,RINGERS CLOSE G295,2023-08-06 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,251.29
922434,RINGERS CLOSE G295,2023-08-06 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
922434,RINGERS CLOSE G295,2023-08-06 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
922434,RINGERS CLOSE G295,2023-08-06 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
922434,RINGERS CLOSE G295,2023-08-06 19:40:00+00:00,busbar,,L3 Active Power,kW,16.05
922434,RINGERS CLOSE G295,2023-08-06 19:40:00+00:00,busbar,,L2 Active Power,kW,29.76
922434,RINGERS CLOSE G295,2023-08-06 19:40:00+00:00,busbar,,L1 Active Power,kW,16.35
922434,RINGERS CLOSE G295,2023-08-06 19:40:00+00:00,busbar,,N Current (RMS),A,54.4
922434,RINGERS CLOSE G295,2023-08-06 19:40:00+00:00,busbar,,L3 Current (RMS),A,68.6
922434,RINGERS CLOSE G295,2023-08-06 19:40:00+00:00,busbar,,L2 Current (RMS),A,120.7
922434,RINGERS CLOSE G295,2023-08-06 19:40:00+00:00,busbar,,L1 Current (RMS),A,70.7
922434,RINGERS CLOSE G295,2023-08-06 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
922434,RINGERS CLOSE G295,2023-08-06 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.22
922434,RINGERS CLOSE G295,2023-08-06 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.85
922434,RINGERS CLOSE G295,2023-08-06 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.51
922434,RINGERS CLOSE G295,2023-08-06 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,21.44
922434,RINGERS CLOSE G295,2023-08-06 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.84
922434,RINGERS CLOSE G295,2023-08-06 19:30:00+00:00,feeder,4.0,N Current (RMS),A,46.7
922434,RINGERS CLOSE G295,2023-08-06 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,27.5
922434,RINGERS CLOSE G295,2023-08-06 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,86.3
922434,RINGERS CLOSE G295,2023-08-06 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,36.8
922434,RINGERS CLOSE G295,2023-08-06 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
922434,RINGERS CLOSE G295,2023-08-06 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
922434,RINGERS CLOSE G295,2023-08-06 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
922434,RINGERS CLOSE G295,2023-08-06 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.45
922434,RINGERS CLOSE G295,2023-08-06 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.89
922434,RINGERS CLOSE G295,2023-08-06 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-06 19:30:00+00:00,feeder,3.0,N Current (RMS),A,9.0
922434,RINGERS CLOSE G295,2023-08-06 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.2
922434,RINGERS CLOSE G295,2023-08-06 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,4.0
922434,RINGERS CLOSE G295,2023-08-06 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-06 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.44
922434,RINGERS CLOSE G295,2023-08-06 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
922434,RINGERS CLOSE G295,2023-08-06 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.59
922434,RINGERS CLOSE G295,2023-08-06 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.51
922434,RINGERS CLOSE G295,2023-08-06 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.29
922434,RINGERS CLOSE G295,2023-08-06 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.08
922434,RINGERS CLOSE G295,2023-08-06 19:30:00+00:00,feeder,2.0,N Current (RMS),A,12.8
922434,RINGERS CLOSE G295,2023-08-06 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.9
922434,RINGERS CLOSE G295,2023-08-06 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.3
922434,RINGERS CLOSE G295,2023-08-06 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,24.0
922434,RINGERS CLOSE G295,2023-08-06 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
922434,RINGERS CLOSE G295,2023-08-06 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
922434,RINGERS CLOSE G295,2023-08-06 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
922434,RINGERS CLOSE G295,2023-08-06 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.69
922434,RINGERS CLOSE G295,2023-08-06 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.99
922434,RINGERS CLOSE G295,2023-08-06 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.94
922434,RINGERS CLOSE G295,2023-08-06 19:30:00+00:00,feeder,1.0,N Current (RMS),A,5.5
922434,RINGERS CLOSE G295,2023-08-06 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.6
922434,RINGERS CLOSE G295,2023-08-06 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.4
922434,RINGERS CLOSE G295,2023-08-06 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.7
922434,RINGERS CLOSE G295,2023-08-06 19:30:00+00:00,transformer,,Temperature,C,28.3
922434,RINGERS CLOSE G295,2023-08-06 19:30:00+00:00,busbar,,L3 Voltage THD,%,3.14
922434,RINGERS CLOSE G295,2023-08-06 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.87
922434,RINGERS CLOSE G295,2023-08-06 19:30:00+00:00,busbar,,L2 Voltage THD,%,3.27
922434,RINGERS CLOSE G295,2023-08-06 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.87
922434,RINGERS CLOSE G295,2023-08-06 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.15
922434,RINGERS CLOSE G295,2023-08-06 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,251.17
922434,RINGERS CLOSE G295,2023-08-06 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
922434,RINGERS CLOSE G295,2023-08-06 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
922434,RINGERS CLOSE G295,2023-08-06 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
922434,RINGERS CLOSE G295,2023-08-06 19:30:00+00:00,busbar,,L3 Active Power,kW,13.45
922434,RINGERS CLOSE G295,2023-08-06 19:30:00+00:00,busbar,,L2 Active Power,kW,27.52
922434,RINGERS CLOSE G295,2023-08-06 19:30:00+00:00,busbar,,L1 Active Power,kW,17.29
922434,RINGERS CLOSE G295,2023-08-06 19:30:00+00:00,busbar,,N Current (RMS),A,51.4
922434,RINGERS CLOSE G295,2023-08-06 19:30:00+00:00,busbar,,L3 Current (RMS),A,59.1
922434,RINGERS CLOSE G295,2023-08-06 19:30:00+00:00,busbar,,L2 Current (RMS),A,111.6
922434,RINGERS CLOSE G295,2023-08-06 19:30:00+00:00,busbar,,L1 Current (RMS),A,74.2
922434,RINGERS CLOSE G295,2023-08-06 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
922434,RINGERS CLOSE G295,2023-08-06 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.96
922434,RINGERS CLOSE G295,2023-08-06 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
922434,RINGERS CLOSE G295,2023-08-06 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.74
922434,RINGERS CLOSE G295,2023-08-06 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,21.08
922434,RINGERS CLOSE G295,2023-08-06 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.53
922434,RINGERS CLOSE G295,2023-08-06 19:20:00+00:00,feeder,4.0,N Current (RMS),A,47.0
922434,RINGERS CLOSE G295,2023-08-06 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,28.8
922434,RINGERS CLOSE G295,2023-08-06 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,84.6
922434,RINGERS CLOSE G295,2023-08-06 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,35.4
922434,RINGERS CLOSE G295,2023-08-06 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
922434,RINGERS CLOSE G295,2023-08-06 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
922434,RINGERS CLOSE G295,2023-08-06 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
922434,RINGERS CLOSE G295,2023-08-06 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.57
922434,RINGERS CLOSE G295,2023-08-06 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.11
922434,RINGERS CLOSE G295,2023-08-06 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-06 19:20:00+00:00,feeder,3.0,N Current (RMS),A,6.5
922434,RINGERS CLOSE G295,2023-08-06 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,7.2
922434,RINGERS CLOSE G295,2023-08-06 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.8
922434,RINGERS CLOSE G295,2023-08-06 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-06 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.25
922434,RINGERS CLOSE G295,2023-08-06 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
922434,RINGERS CLOSE G295,2023-08-06 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.56
922434,RINGERS CLOSE G295,2023-08-06 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.22
922434,RINGERS CLOSE G295,2023-08-06 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.55
922434,RINGERS CLOSE G295,2023-08-06 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.97
922434,RINGERS CLOSE G295,2023-08-06 19:20:00+00:00,feeder,2.0,N Current (RMS),A,12.0
922434,RINGERS CLOSE G295,2023-08-06 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.8
922434,RINGERS CLOSE G295,2023-08-06 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.3
922434,RINGERS CLOSE G295,2023-08-06 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,20.1
922434,RINGERS CLOSE G295,2023-08-06 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
922434,RINGERS CLOSE G295,2023-08-06 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
922434,RINGERS CLOSE G295,2023-08-06 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
922434,RINGERS CLOSE G295,2023-08-06 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.2
922434,RINGERS CLOSE G295,2023-08-06 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.9
922434,RINGERS CLOSE G295,2023-08-06 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.49
922434,RINGERS CLOSE G295,2023-08-06 19:20:00+00:00,feeder,1.0,N Current (RMS),A,6.9
922434,RINGERS CLOSE G295,2023-08-06 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.8
922434,RINGERS CLOSE G295,2023-08-06 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.2
922434,RINGERS CLOSE G295,2023-08-06 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.9
922434,RINGERS CLOSE G295,2023-08-06 19:20:00+00:00,transformer,,Temperature,C,28.2
922434,RINGERS CLOSE G295,2023-08-06 19:20:00+00:00,busbar,,L3 Voltage THD,%,3.13
922434,RINGERS CLOSE G295,2023-08-06 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.28
922434,RINGERS CLOSE G295,2023-08-06 19:20:00+00:00,busbar,,L2 Voltage THD,%,3.22
922434,RINGERS CLOSE G295,2023-08-06 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,252.05
922434,RINGERS CLOSE G295,2023-08-06 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.14
922434,RINGERS CLOSE G295,2023-08-06 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,251.41
922434,RINGERS CLOSE G295,2023-08-06 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
922434,RINGERS CLOSE G295,2023-08-06 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
922434,RINGERS CLOSE G295,2023-08-06 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
922434,RINGERS CLOSE G295,2023-08-06 19:20:00+00:00,busbar,,L3 Active Power,kW,13.04
922434,RINGERS CLOSE G295,2023-08-06 19:20:00+00:00,busbar,,L2 Active Power,kW,27.52
922434,RINGERS CLOSE G295,2023-08-06 19:20:00+00:00,busbar,,L1 Active Power,kW,16.02
922434,RINGERS CLOSE G295,2023-08-06 19:20:00+00:00,busbar,,N Current (RMS),A,54.4
922434,RINGERS CLOSE G295,2023-08-06 19:20:00+00:00,busbar,,L3 Current (RMS),A,58.0
922434,RINGERS CLOSE G295,2023-08-06 19:20:00+00:00,busbar,,L2 Current (RMS),A,111.3
922434,RINGERS CLOSE G295,2023-08-06 19:20:00+00:00,busbar,,L1 Current (RMS),A,68.6
922434,RINGERS CLOSE G295,2023-08-06 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
922434,RINGERS CLOSE G295,2023-08-06 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
922434,RINGERS CLOSE G295,2023-08-06 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.7
922434,RINGERS CLOSE G295,2023-08-06 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.32
922434,RINGERS CLOSE G295,2023-08-06 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,21.76
922434,RINGERS CLOSE G295,2023-08-06 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.66
922434,RINGERS CLOSE G295,2023-08-06 19:10:00+00:00,feeder,4.0,N Current (RMS),A,46.3
922434,RINGERS CLOSE G295,2023-08-06 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,43.2
922434,RINGERS CLOSE G295,2023-08-06 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,87.8
922434,RINGERS CLOSE G295,2023-08-06 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,32.5
922434,RINGERS CLOSE G295,2023-08-06 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
922434,RINGERS CLOSE G295,2023-08-06 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
922434,RINGERS CLOSE G295,2023-08-06 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-06 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.42
922434,RINGERS CLOSE G295,2023-08-06 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.09
922434,RINGERS CLOSE G295,2023-08-06 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
922434,RINGERS CLOSE G295,2023-08-06 19:10:00+00:00,feeder,3.0,N Current (RMS),A,8.6
922434,RINGERS CLOSE G295,2023-08-06 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.2
922434,RINGERS CLOSE G295,2023-08-06 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,5.3
922434,RINGERS CLOSE G295,2023-08-06 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-06 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.3
922434,RINGERS CLOSE G295,2023-08-06 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
922434,RINGERS CLOSE G295,2023-08-06 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.29
922434,RINGERS CLOSE G295,2023-08-06 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.26
922434,RINGERS CLOSE G295,2023-08-06 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.3
922434,RINGERS CLOSE G295,2023-08-06 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.01
922434,RINGERS CLOSE G295,2023-08-06 19:10:00+00:00,feeder,2.0,N Current (RMS),A,10.6
922434,RINGERS CLOSE G295,2023-08-06 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.2
922434,RINGERS CLOSE G295,2023-08-06 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.1
922434,RINGERS CLOSE G295,2023-08-06 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,16.5
922434,RINGERS CLOSE G295,2023-08-06 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
922434,RINGERS CLOSE G295,2023-08-06 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
922434,RINGERS CLOSE G295,2023-08-06 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
922434,RINGERS CLOSE G295,2023-08-06 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.43
922434,RINGERS CLOSE G295,2023-08-06 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.91
922434,RINGERS CLOSE G295,2023-08-06 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.29
922434,RINGERS CLOSE G295,2023-08-06 19:10:00+00:00,feeder,1.0,N Current (RMS),A,6.6
922434,RINGERS CLOSE G295,2023-08-06 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.0
922434,RINGERS CLOSE G295,2023-08-06 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.6
922434,RINGERS CLOSE G295,2023-08-06 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.4
922434,RINGERS CLOSE G295,2023-08-06 19:10:00+00:00,transformer,,Temperature,C,28.2
922434,RINGERS CLOSE G295,2023-08-06 19:10:00+00:00,busbar,,L3 Voltage THD,%,3.1
922434,RINGERS CLOSE G295,2023-08-06 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.94
922434,RINGERS CLOSE G295,2023-08-06 19:10:00+00:00,busbar,,L2 Voltage THD,%,3.23
922434,RINGERS CLOSE G295,2023-08-06 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.91
922434,RINGERS CLOSE G295,2023-08-06 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.13
922434,RINGERS CLOSE G295,2023-08-06 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,251.35
922434,RINGERS CLOSE G295,2023-08-06 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
922434,RINGERS CLOSE G295,2023-08-06 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
922434,RINGERS CLOSE G295,2023-08-06 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
922434,RINGERS CLOSE G295,2023-08-06 19:10:00+00:00,busbar,,L3 Active Power,kW,16.73
922434,RINGERS CLOSE G295,2023-08-06 19:10:00+00:00,busbar,,L2 Active Power,kW,28.23
922434,RINGERS CLOSE G295,2023-08-06 19:10:00+00:00,busbar,,L1 Active Power,kW,13.99
922434,RINGERS CLOSE G295,2023-08-06 19:10:00+00:00,busbar,,N Current (RMS),A,56.6
922434,RINGERS CLOSE G295,2023-08-06 19:10:00+00:00,busbar,,L3 Current (RMS),A,71.8
922434,RINGERS CLOSE G295,2023-08-06 19:10:00+00:00,busbar,,L2 Current (RMS),A,114.7
922434,RINGERS CLOSE G295,2023-08-06 19:10:00+00:00,busbar,,L1 Current (RMS),A,61.5
922434,RINGERS CLOSE G295,2023-08-06 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
922434,RINGERS CLOSE G295,2023-08-06 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.99
922434,RINGERS CLOSE G295,2023-08-06 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.85
922434,RINGERS CLOSE G295,2023-08-06 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.68
922434,RINGERS CLOSE G295,2023-08-06 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,21.72
922434,RINGERS CLOSE G295,2023-08-06 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.66
922434,RINGERS CLOSE G295,2023-08-06 19:00:00+00:00,feeder,4.0,N Current (RMS),A,50.2
922434,RINGERS CLOSE G295,2023-08-06 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,32.6
922434,RINGERS CLOSE G295,2023-08-06 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,87.5
922434,RINGERS CLOSE G295,2023-08-06 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,29.0
922434,RINGERS CLOSE G295,2023-08-06 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
922434,RINGERS CLOSE G295,2023-08-06 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
922434,RINGERS CLOSE G295,2023-08-06 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
922434,RINGERS CLOSE G295,2023-08-06 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.02
922434,RINGERS CLOSE G295,2023-08-06 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.97
922434,RINGERS CLOSE G295,2023-08-06 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
922434,RINGERS CLOSE G295,2023-08-06 19:00:00+00:00,feeder,3.0,N Current (RMS),A,7.7
922434,RINGERS CLOSE G295,2023-08-06 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.6
922434,RINGERS CLOSE G295,2023-08-06 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.3
922434,RINGERS CLOSE G295,2023-08-06 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-06 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.53
922434,RINGERS CLOSE G295,2023-08-06 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
922434,RINGERS CLOSE G295,2023-08-06 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.46
922434,RINGERS CLOSE G295,2023-08-06 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.19
922434,RINGERS CLOSE G295,2023-08-06 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.78
922434,RINGERS CLOSE G295,2023-08-06 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.45
922434,RINGERS CLOSE G295,2023-08-06 19:00:00+00:00,feeder,2.0,N Current (RMS),A,11.7
922434,RINGERS CLOSE G295,2023-08-06 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.4
922434,RINGERS CLOSE G295,2023-08-06 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.8
922434,RINGERS CLOSE G295,2023-08-06 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,21.5
922434,RINGERS CLOSE G295,2023-08-06 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
922434,RINGERS CLOSE G295,2023-08-06 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
922434,RINGERS CLOSE G295,2023-08-06 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
922434,RINGERS CLOSE G295,2023-08-06 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.01
922434,RINGERS CLOSE G295,2023-08-06 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.84
922434,RINGERS CLOSE G295,2023-08-06 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.75
922434,RINGERS CLOSE G295,2023-08-06 19:00:00+00:00,feeder,1.0,N Current (RMS),A,8.4
922434,RINGERS CLOSE G295,2023-08-06 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.9
922434,RINGERS CLOSE G295,2023-08-06 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.1
922434,RINGERS CLOSE G295,2023-08-06 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.1
922434,RINGERS CLOSE G295,2023-08-06 19:00:00+00:00,transformer,,Temperature,C,28.1
922434,RINGERS CLOSE G295,2023-08-06 19:00:00+00:00,busbar,,L3 Voltage THD,%,3.12
922434,RINGERS CLOSE G295,2023-08-06 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,251.18
922434,RINGERS CLOSE G295,2023-08-06 19:00:00+00:00,busbar,,L2 Voltage THD,%,3.25
922434,RINGERS CLOSE G295,2023-08-06 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.97
922434,RINGERS CLOSE G295,2023-08-06 19:00:00+00:00,busbar,,L1 Voltage THD,%,3.15
922434,RINGERS CLOSE G295,2023-08-06 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,251.4
922434,RINGERS CLOSE G295,2023-08-06 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
922434,RINGERS CLOSE G295,2023-08-06 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
922434,RINGERS CLOSE G295,2023-08-06 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
922434,RINGERS CLOSE G295,2023-08-06 19:00:00+00:00,busbar,,L3 Active Power,kW,14.17
922434,RINGERS CLOSE G295,2023-08-06 19:00:00+00:00,busbar,,L2 Active Power,kW,27.37
922434,RINGERS CLOSE G295,2023-08-06 19:00:00+00:00,busbar,,L1 Active Power,kW,15.24
922434,RINGERS CLOSE G295,2023-08-06 19:00:00+00:00,busbar,,N Current (RMS),A,54.1
922434,RINGERS CLOSE G295,2023-08-06 19:00:00+00:00,busbar,,L3 Current (RMS),A,62.4
922434,RINGERS CLOSE G295,2023-08-06 19:00:00+00:00,busbar,,L2 Current (RMS),A,111.0
922434,RINGERS CLOSE G295,2023-08-06 19:00:00+00:00,busbar,,L1 Current (RMS),A,67.0
922434,RINGERS CLOSE G295,2023-08-06 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
922434,RINGERS CLOSE G295,2023-08-06 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.95
922434,RINGERS CLOSE G295,2023-08-06 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
922434,RINGERS CLOSE G295,2023-08-06 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.07
922434,RINGERS CLOSE G295,2023-08-06 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,19.04
922434,RINGERS CLOSE G295,2023-08-06 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.13
922434,RINGERS CLOSE G295,2023-08-06 18:50:00+00:00,feeder,4.0,N Current (RMS),A,35.0
922434,RINGERS CLOSE G295,2023-08-06 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,38.6
922434,RINGERS CLOSE G295,2023-08-06 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,77.1
922434,RINGERS CLOSE G295,2023-08-06 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,55.6
922434,RINGERS CLOSE G295,2023-08-06 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
922434,RINGERS CLOSE G295,2023-08-06 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
922434,RINGERS CLOSE G295,2023-08-06 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
922434,RINGERS CLOSE G295,2023-08-06 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.38
922434,RINGERS CLOSE G295,2023-08-06 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.86
922434,RINGERS CLOSE G295,2023-08-06 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
922434,RINGERS CLOSE G295,2023-08-06 18:50:00+00:00,feeder,3.0,N Current (RMS),A,16.7
922434,RINGERS CLOSE G295,2023-08-06 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,23.1
922434,RINGERS CLOSE G295,2023-08-06 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.6
922434,RINGERS CLOSE G295,2023-08-06 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-06 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.26
922434,RINGERS CLOSE G295,2023-08-06 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
922434,RINGERS CLOSE G295,2023-08-06 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.61
922434,RINGERS CLOSE G295,2023-08-06 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.88
922434,RINGERS CLOSE G295,2023-08-06 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.47
922434,RINGERS CLOSE G295,2023-08-06 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.88
922434,RINGERS CLOSE G295,2023-08-06 18:50:00+00:00,feeder,2.0,N Current (RMS),A,11.4
922434,RINGERS CLOSE G295,2023-08-06 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.8
922434,RINGERS CLOSE G295,2023-08-06 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.7
922434,RINGERS CLOSE G295,2023-08-06 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,20.0
922434,RINGERS CLOSE G295,2023-08-06 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
922434,RINGERS CLOSE G295,2023-08-06 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
922434,RINGERS CLOSE G295,2023-08-06 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
922434,RINGERS CLOSE G295,2023-08-06 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.72
922434,RINGERS CLOSE G295,2023-08-06 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.77
922434,RINGERS CLOSE G295,2023-08-06 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.24
922434,RINGERS CLOSE G295,2023-08-06 18:50:00+00:00,feeder,1.0,N Current (RMS),A,6.0
922434,RINGERS CLOSE G295,2023-08-06 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.6
922434,RINGERS CLOSE G295,2023-08-06 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.9
922434,RINGERS CLOSE G295,2023-08-06 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.8
922434,RINGERS CLOSE G295,2023-08-06 18:50:00+00:00,transformer,,Temperature,C,28.1
922434,RINGERS CLOSE G295,2023-08-06 18:50:00+00:00,busbar,,L3 Voltage THD,%,3.09
922434,RINGERS CLOSE G295,2023-08-06 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,251.41
922434,RINGERS CLOSE G295,2023-08-06 18:50:00+00:00,busbar,,L2 Voltage THD,%,3.25
922434,RINGERS CLOSE G295,2023-08-06 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,252.39
922434,RINGERS CLOSE G295,2023-08-06 18:50:00+00:00,busbar,,L1 Voltage THD,%,3.1
922434,RINGERS CLOSE G295,2023-08-06 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,251.58
922434,RINGERS CLOSE G295,2023-08-06 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
922434,RINGERS CLOSE G295,2023-08-06 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
922434,RINGERS CLOSE G295,2023-08-06 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
922434,RINGERS CLOSE G295,2023-08-06 18:50:00+00:00,busbar,,L3 Active Power,kW,18.34
922434,RINGERS CLOSE G295,2023-08-06 18:50:00+00:00,busbar,,L2 Active Power,kW,24.13
922434,RINGERS CLOSE G295,2023-08-06 18:50:00+00:00,busbar,,L1 Active Power,kW,20.59
922434,RINGERS CLOSE G295,2023-08-06 18:50:00+00:00,busbar,,N Current (RMS),A,41.0
922434,RINGERS CLOSE G295,2023-08-06 18:50:00+00:00,busbar,,L3 Current (RMS),A,78.1
922434,RINGERS CLOSE G295,2023-08-06 18:50:00+00:00,busbar,,L2 Current (RMS),A,99.0
922434,RINGERS CLOSE G295,2023-08-06 18:50:00+00:00,busbar,,L1 Current (RMS),A,87.7
922434,RINGERS CLOSE G295,2023-08-06 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
922434,RINGERS CLOSE G295,2023-08-06 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.88
922434,RINGERS CLOSE G295,2023-08-06 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
922434,RINGERS CLOSE G295,2023-08-06 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.18
922434,RINGERS CLOSE G295,2023-08-06 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,19.59
922434,RINGERS CLOSE G295,2023-08-06 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.37
922434,RINGERS CLOSE G295,2023-08-06 18:40:00+00:00,feeder,4.0,N Current (RMS),A,40.0
922434,RINGERS CLOSE G295,2023-08-06 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,35.4
922434,RINGERS CLOSE G295,2023-08-06 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,79.6
922434,RINGERS CLOSE G295,2023-08-06 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,44.1
922434,RINGERS CLOSE G295,2023-08-06 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
922434,RINGERS CLOSE G295,2023-08-06 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
922434,RINGERS CLOSE G295,2023-08-06 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
922434,RINGERS CLOSE G295,2023-08-06 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.81
922434,RINGERS CLOSE G295,2023-08-06 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.78
922434,RINGERS CLOSE G295,2023-08-06 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-06 18:40:00+00:00,feeder,3.0,N Current (RMS),A,15.8
922434,RINGERS CLOSE G295,2023-08-06 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,21.0
922434,RINGERS CLOSE G295,2023-08-06 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.4
922434,RINGERS CLOSE G295,2023-08-06 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-06 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.23
922434,RINGERS CLOSE G295,2023-08-06 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
922434,RINGERS CLOSE G295,2023-08-06 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.42
922434,RINGERS CLOSE G295,2023-08-06 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.29
922434,RINGERS CLOSE G295,2023-08-06 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.54
922434,RINGERS CLOSE G295,2023-08-06 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.12
922434,RINGERS CLOSE G295,2023-08-06 18:40:00+00:00,feeder,2.0,N Current (RMS),A,12.0
922434,RINGERS CLOSE G295,2023-08-06 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.2
922434,RINGERS CLOSE G295,2023-08-06 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.0
922434,RINGERS CLOSE G295,2023-08-06 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,16.9
922434,RINGERS CLOSE G295,2023-08-06 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
922434,RINGERS CLOSE G295,2023-08-06 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
922434,RINGERS CLOSE G295,2023-08-06 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
922434,RINGERS CLOSE G295,2023-08-06 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
922434,RINGERS CLOSE G295,2023-08-06 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.92
922434,RINGERS CLOSE G295,2023-08-06 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.45
922434,RINGERS CLOSE G295,2023-08-06 18:40:00+00:00,feeder,1.0,N Current (RMS),A,6.8
922434,RINGERS CLOSE G295,2023-08-06 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.5
922434,RINGERS CLOSE G295,2023-08-06 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.3
922434,RINGERS CLOSE G295,2023-08-06 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.2
922434,RINGERS CLOSE G295,2023-08-06 18:40:00+00:00,transformer,,Temperature,C,28.2
922434,RINGERS CLOSE G295,2023-08-06 18:40:00+00:00,busbar,,L3 Voltage THD,%,3.06
922434,RINGERS CLOSE G295,2023-08-06 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,251.0
922434,RINGERS CLOSE G295,2023-08-06 18:40:00+00:00,busbar,,L2 Voltage THD,%,3.18
922434,RINGERS CLOSE G295,2023-08-06 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,252.03
922434,RINGERS CLOSE G295,2023-08-06 18:40:00+00:00,busbar,,L1 Voltage THD,%,3.07
922434,RINGERS CLOSE G295,2023-08-06 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,251.27
922434,RINGERS CLOSE G295,2023-08-06 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
922434,RINGERS CLOSE G295,2023-08-06 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
922434,RINGERS CLOSE G295,2023-08-06 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
922434,RINGERS CLOSE G295,2023-08-06 18:40:00+00:00,busbar,,L3 Active Power,kW,18.54
922434,RINGERS CLOSE G295,2023-08-06 18:40:00+00:00,busbar,,L2 Active Power,kW,23.37
922434,RINGERS CLOSE G295,2023-08-06 18:40:00+00:00,busbar,,L1 Active Power,kW,16.92
922434,RINGERS CLOSE G295,2023-08-06 18:40:00+00:00,busbar,,N Current (RMS),A,41.3
922434,RINGERS CLOSE G295,2023-08-06 18:40:00+00:00,busbar,,L3 Current (RMS),A,79.4
922434,RINGERS CLOSE G295,2023-08-06 18:40:00+00:00,busbar,,L2 Current (RMS),A,96.1
922434,RINGERS CLOSE G295,2023-08-06 18:40:00+00:00,busbar,,L1 Current (RMS),A,72.9
922434,RINGERS CLOSE G295,2023-08-06 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
922434,RINGERS CLOSE G295,2023-08-06 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.57
922434,RINGERS CLOSE G295,2023-08-06 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.48
922434,RINGERS CLOSE G295,2023-08-06 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.28
922434,RINGERS CLOSE G295,2023-08-06 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,21.24
922434,RINGERS CLOSE G295,2023-08-06 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.31
922434,RINGERS CLOSE G295,2023-08-06 18:30:00+00:00,feeder,4.0,N Current (RMS),A,44.5
922434,RINGERS CLOSE G295,2023-08-06 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,42.7
922434,RINGERS CLOSE G295,2023-08-06 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,85.8
922434,RINGERS CLOSE G295,2023-08-06 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,31.2
922434,RINGERS CLOSE G295,2023-08-06 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
922434,RINGERS CLOSE G295,2023-08-06 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
922434,RINGERS CLOSE G295,2023-08-06 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
922434,RINGERS CLOSE G295,2023-08-06 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.59
922434,RINGERS CLOSE G295,2023-08-06 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.83
922434,RINGERS CLOSE G295,2023-08-06 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
922434,RINGERS CLOSE G295,2023-08-06 18:30:00+00:00,feeder,3.0,N Current (RMS),A,12.4
922434,RINGERS CLOSE G295,2023-08-06 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.2
922434,RINGERS CLOSE G295,2023-08-06 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.6
922434,RINGERS CLOSE G295,2023-08-06 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-06 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.27
922434,RINGERS CLOSE G295,2023-08-06 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
922434,RINGERS CLOSE G295,2023-08-06 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
922434,RINGERS CLOSE G295,2023-08-06 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.43
922434,RINGERS CLOSE G295,2023-08-06 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.72
922434,RINGERS CLOSE G295,2023-08-06 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.51
922434,RINGERS CLOSE G295,2023-08-06 18:30:00+00:00,feeder,2.0,N Current (RMS),A,11.4
922434,RINGERS CLOSE G295,2023-08-06 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.0
922434,RINGERS CLOSE G295,2023-08-06 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.3
922434,RINGERS CLOSE G295,2023-08-06 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,21.1
922434,RINGERS CLOSE G295,2023-08-06 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
922434,RINGERS CLOSE G295,2023-08-06 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
922434,RINGERS CLOSE G295,2023-08-06 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
922434,RINGERS CLOSE G295,2023-08-06 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.72
922434,RINGERS CLOSE G295,2023-08-06 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.07
922434,RINGERS CLOSE G295,2023-08-06 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
922434,RINGERS CLOSE G295,2023-08-06 18:30:00+00:00,feeder,1.0,N Current (RMS),A,5.6
922434,RINGERS CLOSE G295,2023-08-06 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.6
922434,RINGERS CLOSE G295,2023-08-06 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
922434,RINGERS CLOSE G295,2023-08-06 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.1
922434,RINGERS CLOSE G295,2023-08-06 18:30:00+00:00,transformer,,Temperature,C,28.3
922434,RINGERS CLOSE G295,2023-08-06 18:30:00+00:00,busbar,,L3 Voltage THD,%,3.09
922434,RINGERS CLOSE G295,2023-08-06 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.74
922434,RINGERS CLOSE G295,2023-08-06 18:30:00+00:00,busbar,,L2 Voltage THD,%,3.19
922434,RINGERS CLOSE G295,2023-08-06 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.84
922434,RINGERS CLOSE G295,2023-08-06 18:30:00+00:00,busbar,,L1 Voltage THD,%,3.13
922434,RINGERS CLOSE G295,2023-08-06 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,251.19
922434,RINGERS CLOSE G295,2023-08-06 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
922434,RINGERS CLOSE G295,2023-08-06 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
922434,RINGERS CLOSE G295,2023-08-06 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
922434,RINGERS CLOSE G295,2023-08-06 18:30:00+00:00,busbar,,L3 Active Power,kW,18.25
922434,RINGERS CLOSE G295,2023-08-06 18:30:00+00:00,busbar,,L2 Active Power,kW,25.27
