Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922434,RINGERS CLOSE G295,2023-08-06 18:30:00+00:00,busbar,,L1 Active Power,kW,15.04
922434,RINGERS CLOSE G295,2023-08-06 18:30:00+00:00,busbar,,N Current (RMS),A,46.0
922434,RINGERS CLOSE G295,2023-08-06 18:30:00+00:00,busbar,,L3 Current (RMS),A,78.0
922434,RINGERS CLOSE G295,2023-08-06 18:30:00+00:00,busbar,,L2 Current (RMS),A,103.1
922434,RINGERS CLOSE G295,2023-08-06 18:30:00+00:00,busbar,,L1 Current (RMS),A,65.4
922434,RINGERS CLOSE G295,2023-08-06 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.95
922434,RINGERS CLOSE G295,2023-08-06 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.25
922434,RINGERS CLOSE G295,2023-08-06 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
922434,RINGERS CLOSE G295,2023-08-06 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.01
922434,RINGERS CLOSE G295,2023-08-06 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,18.73
922434,RINGERS CLOSE G295,2023-08-06 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.92
922434,RINGERS CLOSE G295,2023-08-06 18:20:00+00:00,feeder,4.0,N Current (RMS),A,33.7
922434,RINGERS CLOSE G295,2023-08-06 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,50.2
922434,RINGERS CLOSE G295,2023-08-06 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,77.0
922434,RINGERS CLOSE G295,2023-08-06 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,41.1
922434,RINGERS CLOSE G295,2023-08-06 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
922434,RINGERS CLOSE G295,2023-08-06 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
922434,RINGERS CLOSE G295,2023-08-06 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-06 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.28
922434,RINGERS CLOSE G295,2023-08-06 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.86
922434,RINGERS CLOSE G295,2023-08-06 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
922434,RINGERS CLOSE G295,2023-08-06 18:20:00+00:00,feeder,3.0,N Current (RMS),A,10.6
922434,RINGERS CLOSE G295,2023-08-06 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.5
922434,RINGERS CLOSE G295,2023-08-06 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.8
922434,RINGERS CLOSE G295,2023-08-06 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-06 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.32
922434,RINGERS CLOSE G295,2023-08-06 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
922434,RINGERS CLOSE G295,2023-08-06 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.41
922434,RINGERS CLOSE G295,2023-08-06 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.14
922434,RINGERS CLOSE G295,2023-08-06 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.81
922434,RINGERS CLOSE G295,2023-08-06 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.75
922434,RINGERS CLOSE G295,2023-08-06 18:20:00+00:00,feeder,2.0,N Current (RMS),A,10.2
922434,RINGERS CLOSE G295,2023-08-06 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.1
922434,RINGERS CLOSE G295,2023-08-06 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.3
922434,RINGERS CLOSE G295,2023-08-06 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,18.8
922434,RINGERS CLOSE G295,2023-08-06 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
922434,RINGERS CLOSE G295,2023-08-06 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
922434,RINGERS CLOSE G295,2023-08-06 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
922434,RINGERS CLOSE G295,2023-08-06 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.99
922434,RINGERS CLOSE G295,2023-08-06 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.91
922434,RINGERS CLOSE G295,2023-08-06 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.04
922434,RINGERS CLOSE G295,2023-08-06 18:20:00+00:00,feeder,1.0,N Current (RMS),A,6.2
922434,RINGERS CLOSE G295,2023-08-06 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.5
922434,RINGERS CLOSE G295,2023-08-06 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.2
922434,RINGERS CLOSE G295,2023-08-06 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.3
922434,RINGERS CLOSE G295,2023-08-06 18:20:00+00:00,transformer,,Temperature,C,28.3
922434,RINGERS CLOSE G295,2023-08-06 18:20:00+00:00,busbar,,L3 Voltage THD,%,3.06
922434,RINGERS CLOSE G295,2023-08-06 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.96
922434,RINGERS CLOSE G295,2023-08-06 18:20:00+00:00,busbar,,L2 Voltage THD,%,3.22
922434,RINGERS CLOSE G295,2023-08-06 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.08
922434,RINGERS CLOSE G295,2023-08-06 18:20:00+00:00,busbar,,L1 Voltage THD,%,3.15
922434,RINGERS CLOSE G295,2023-08-06 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.24
922434,RINGERS CLOSE G295,2023-08-06 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
922434,RINGERS CLOSE G295,2023-08-06 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
922434,RINGERS CLOSE G295,2023-08-06 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
922434,RINGERS CLOSE G295,2023-08-06 18:20:00+00:00,busbar,,L3 Active Power,kW,19.64
922434,RINGERS CLOSE G295,2023-08-06 18:20:00+00:00,busbar,,L2 Active Power,kW,22.8
922434,RINGERS CLOSE G295,2023-08-06 18:20:00+00:00,busbar,,L1 Active Power,kW,17.04
922434,RINGERS CLOSE G295,2023-08-06 18:20:00+00:00,busbar,,N Current (RMS),A,40.0
922434,RINGERS CLOSE G295,2023-08-06 18:20:00+00:00,busbar,,L3 Current (RMS),A,83.4
922434,RINGERS CLOSE G295,2023-08-06 18:20:00+00:00,busbar,,L2 Current (RMS),A,94.4
922434,RINGERS CLOSE G295,2023-08-06 18:20:00+00:00,busbar,,L1 Current (RMS),A,72.8
922434,RINGERS CLOSE G295,2023-08-06 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
922434,RINGERS CLOSE G295,2023-08-06 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.2
922434,RINGERS CLOSE G295,2023-08-06 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
922434,RINGERS CLOSE G295,2023-08-06 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.51
922434,RINGERS CLOSE G295,2023-08-06 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,20.89
922434,RINGERS CLOSE G295,2023-08-06 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.19
922434,RINGERS CLOSE G295,2023-08-06 18:10:00+00:00,feeder,4.0,N Current (RMS),A,39.7
922434,RINGERS CLOSE G295,2023-08-06 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,51.3
922434,RINGERS CLOSE G295,2023-08-06 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,84.8
922434,RINGERS CLOSE G295,2023-08-06 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,38.1
922434,RINGERS CLOSE G295,2023-08-06 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
922434,RINGERS CLOSE G295,2023-08-06 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
922434,RINGERS CLOSE G295,2023-08-06 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
922434,RINGERS CLOSE G295,2023-08-06 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.19
922434,RINGERS CLOSE G295,2023-08-06 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.92
922434,RINGERS CLOSE G295,2023-08-06 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
922434,RINGERS CLOSE G295,2023-08-06 18:10:00+00:00,feeder,3.0,N Current (RMS),A,16.5
922434,RINGERS CLOSE G295,2023-08-06 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,21.6
922434,RINGERS CLOSE G295,2023-08-06 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.1
922434,RINGERS CLOSE G295,2023-08-06 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-06 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.26
922434,RINGERS CLOSE G295,2023-08-06 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
922434,RINGERS CLOSE G295,2023-08-06 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.27
922434,RINGERS CLOSE G295,2023-08-06 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.29
922434,RINGERS CLOSE G295,2023-08-06 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.71
922434,RINGERS CLOSE G295,2023-08-06 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.48
922434,RINGERS CLOSE G295,2023-08-06 18:10:00+00:00,feeder,2.0,N Current (RMS),A,12.5
922434,RINGERS CLOSE G295,2023-08-06 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
922434,RINGERS CLOSE G295,2023-08-06 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.9
922434,RINGERS CLOSE G295,2023-08-06 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,21.5
922434,RINGERS CLOSE G295,2023-08-06 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
922434,RINGERS CLOSE G295,2023-08-06 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
922434,RINGERS CLOSE G295,2023-08-06 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
922434,RINGERS CLOSE G295,2023-08-06 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.22
922434,RINGERS CLOSE G295,2023-08-06 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.84
922434,RINGERS CLOSE G295,2023-08-06 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.84
922434,RINGERS CLOSE G295,2023-08-06 18:10:00+00:00,feeder,1.0,N Current (RMS),A,6.9
922434,RINGERS CLOSE G295,2023-08-06 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.4
922434,RINGERS CLOSE G295,2023-08-06 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.0
922434,RINGERS CLOSE G295,2023-08-06 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.6
922434,RINGERS CLOSE G295,2023-08-06 18:10:00+00:00,transformer,,Temperature,C,28.4
922434,RINGERS CLOSE G295,2023-08-06 18:10:00+00:00,busbar,,L3 Voltage THD,%,3.06
922434,RINGERS CLOSE G295,2023-08-06 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.96
922434,RINGERS CLOSE G295,2023-08-06 18:10:00+00:00,busbar,,L2 Voltage THD,%,3.21
922434,RINGERS CLOSE G295,2023-08-06 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.06
922434,RINGERS CLOSE G295,2023-08-06 18:10:00+00:00,busbar,,L1 Voltage THD,%,3.1
922434,RINGERS CLOSE G295,2023-08-06 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.21
922434,RINGERS CLOSE G295,2023-08-06 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
922434,RINGERS CLOSE G295,2023-08-06 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
922434,RINGERS CLOSE G295,2023-08-06 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
922434,RINGERS CLOSE G295,2023-08-06 18:10:00+00:00,busbar,,L3 Active Power,kW,22.44
922434,RINGERS CLOSE G295,2023-08-06 18:10:00+00:00,busbar,,L2 Active Power,kW,24.74
922434,RINGERS CLOSE G295,2023-08-06 18:10:00+00:00,busbar,,L1 Active Power,kW,17.0
922434,RINGERS CLOSE G295,2023-08-06 18:10:00+00:00,busbar,,N Current (RMS),A,44.2
922434,RINGERS CLOSE G295,2023-08-06 18:10:00+00:00,busbar,,L3 Current (RMS),A,93.5
922434,RINGERS CLOSE G295,2023-08-06 18:10:00+00:00,busbar,,L2 Current (RMS),A,101.4
922434,RINGERS CLOSE G295,2023-08-06 18:10:00+00:00,busbar,,L1 Current (RMS),A,72.6
922434,RINGERS CLOSE G295,2023-08-06 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
922434,RINGERS CLOSE G295,2023-08-06 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.16
922434,RINGERS CLOSE G295,2023-08-06 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
922434,RINGERS CLOSE G295,2023-08-06 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.45
922434,RINGERS CLOSE G295,2023-08-06 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,17.58
922434,RINGERS CLOSE G295,2023-08-06 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.91
922434,RINGERS CLOSE G295,2023-08-06 18:00:00+00:00,feeder,4.0,N Current (RMS),A,34.0
922434,RINGERS CLOSE G295,2023-08-06 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,40.3
922434,RINGERS CLOSE G295,2023-08-06 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,72.6
922434,RINGERS CLOSE G295,2023-08-06 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,36.7
922434,RINGERS CLOSE G295,2023-08-06 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
922434,RINGERS CLOSE G295,2023-08-06 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
922434,RINGERS CLOSE G295,2023-08-06 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-06 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.43
922434,RINGERS CLOSE G295,2023-08-06 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.23
922434,RINGERS CLOSE G295,2023-08-06 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
922434,RINGERS CLOSE G295,2023-08-06 18:00:00+00:00,feeder,3.0,N Current (RMS),A,12.8
922434,RINGERS CLOSE G295,2023-08-06 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.9
922434,RINGERS CLOSE G295,2023-08-06 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,5.3
922434,RINGERS CLOSE G295,2023-08-06 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-06 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.34
922434,RINGERS CLOSE G295,2023-08-06 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
922434,RINGERS CLOSE G295,2023-08-06 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.33
922434,RINGERS CLOSE G295,2023-08-06 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.15
922434,RINGERS CLOSE G295,2023-08-06 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.63
922434,RINGERS CLOSE G295,2023-08-06 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.63
922434,RINGERS CLOSE G295,2023-08-06 18:00:00+00:00,feeder,2.0,N Current (RMS),A,10.7
922434,RINGERS CLOSE G295,2023-08-06 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.9
922434,RINGERS CLOSE G295,2023-08-06 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.7
922434,RINGERS CLOSE G295,2023-08-06 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,18.2
922434,RINGERS CLOSE G295,2023-08-06 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
922434,RINGERS CLOSE G295,2023-08-06 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
922434,RINGERS CLOSE G295,2023-08-06 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
922434,RINGERS CLOSE G295,2023-08-06 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.08
922434,RINGERS CLOSE G295,2023-08-06 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.74
922434,RINGERS CLOSE G295,2023-08-06 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.94
922434,RINGERS CLOSE G295,2023-08-06 18:00:00+00:00,feeder,1.0,N Current (RMS),A,4.9
922434,RINGERS CLOSE G295,2023-08-06 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.8
922434,RINGERS CLOSE G295,2023-08-06 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.8
922434,RINGERS CLOSE G295,2023-08-06 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.8
922434,RINGERS CLOSE G295,2023-08-06 18:00:00+00:00,transformer,,Temperature,C,28.4
922434,RINGERS CLOSE G295,2023-08-06 18:00:00+00:00,busbar,,L3 Voltage THD,%,3.08
922434,RINGERS CLOSE G295,2023-08-06 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.51
922434,RINGERS CLOSE G295,2023-08-06 18:00:00+00:00,busbar,,L2 Voltage THD,%,3.18
922434,RINGERS CLOSE G295,2023-08-06 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.39
922434,RINGERS CLOSE G295,2023-08-06 18:00:00+00:00,busbar,,L1 Voltage THD,%,3.1
922434,RINGERS CLOSE G295,2023-08-06 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.65
922434,RINGERS CLOSE G295,2023-08-06 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
922434,RINGERS CLOSE G295,2023-08-06 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
922434,RINGERS CLOSE G295,2023-08-06 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
922434,RINGERS CLOSE G295,2023-08-06 18:00:00+00:00,busbar,,L3 Active Power,kW,18.35
922434,RINGERS CLOSE G295,2023-08-06 18:00:00+00:00,busbar,,L2 Active Power,kW,23.58
922434,RINGERS CLOSE G295,2023-08-06 18:00:00+00:00,busbar,,L1 Active Power,kW,16.01
922434,RINGERS CLOSE G295,2023-08-06 18:00:00+00:00,busbar,,N Current (RMS),A,42.0
922434,RINGERS CLOSE G295,2023-08-06 18:00:00+00:00,busbar,,L3 Current (RMS),A,78.2
922434,RINGERS CLOSE G295,2023-08-06 18:00:00+00:00,busbar,,L2 Current (RMS),A,97.6
922434,RINGERS CLOSE G295,2023-08-06 18:00:00+00:00,busbar,,L1 Current (RMS),A,68.6
922434,RINGERS CLOSE G295,2023-08-06 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
922434,RINGERS CLOSE G295,2023-08-06 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.34
922434,RINGERS CLOSE G295,2023-08-06 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
922434,RINGERS CLOSE G295,2023-08-06 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.57
922434,RINGERS CLOSE G295,2023-08-06 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.7
922434,RINGERS CLOSE G295,2023-08-06 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.61
922434,RINGERS CLOSE G295,2023-08-06 17:50:00+00:00,feeder,4.0,N Current (RMS),A,24.8
922434,RINGERS CLOSE G295,2023-08-06 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,36.5
922434,RINGERS CLOSE G295,2023-08-06 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,50.1
922434,RINGERS CLOSE G295,2023-08-06 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,50.6
922434,RINGERS CLOSE G295,2023-08-06 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
922434,RINGERS CLOSE G295,2023-08-06 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
922434,RINGERS CLOSE G295,2023-08-06 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922434,RINGERS CLOSE G295,2023-08-06 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.71
922434,RINGERS CLOSE G295,2023-08-06 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.14
922434,RINGERS CLOSE G295,2023-08-06 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
922434,RINGERS CLOSE G295,2023-08-06 17:50:00+00:00,feeder,3.0,N Current (RMS),A,10.4
922434,RINGERS CLOSE G295,2023-08-06 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.6
922434,RINGERS CLOSE G295,2023-08-06 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,5.2
922434,RINGERS CLOSE G295,2023-08-06 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-06 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.54
922434,RINGERS CLOSE G295,2023-08-06 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
922434,RINGERS CLOSE G295,2023-08-06 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.43
922434,RINGERS CLOSE G295,2023-08-06 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.07
922434,RINGERS CLOSE G295,2023-08-06 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.45
922434,RINGERS CLOSE G295,2023-08-06 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.69
922434,RINGERS CLOSE G295,2023-08-06 17:50:00+00:00,feeder,2.0,N Current (RMS),A,11.6
922434,RINGERS CLOSE G295,2023-08-06 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.4
922434,RINGERS CLOSE G295,2023-08-06 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.3
922434,RINGERS CLOSE G295,2023-08-06 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,18.8
922434,RINGERS CLOSE G295,2023-08-06 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
922434,RINGERS CLOSE G295,2023-08-06 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
922434,RINGERS CLOSE G295,2023-08-06 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
922434,RINGERS CLOSE G295,2023-08-06 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
922434,RINGERS CLOSE G295,2023-08-06 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.59
922434,RINGERS CLOSE G295,2023-08-06 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.22
922434,RINGERS CLOSE G295,2023-08-06 17:50:00+00:00,feeder,1.0,N Current (RMS),A,5.8
922434,RINGERS CLOSE G295,2023-08-06 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.6
922434,RINGERS CLOSE G295,2023-08-06 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.6
922434,RINGERS CLOSE G295,2023-08-06 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.1
922434,RINGERS CLOSE G295,2023-08-06 17:50:00+00:00,transformer,,Temperature,C,28.5
922434,RINGERS CLOSE G295,2023-08-06 17:50:00+00:00,busbar,,L3 Voltage THD,%,3.05
922434,RINGERS CLOSE G295,2023-08-06 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.46
922434,RINGERS CLOSE G295,2023-08-06 17:50:00+00:00,busbar,,L2 Voltage THD,%,3.22
922434,RINGERS CLOSE G295,2023-08-06 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.41
922434,RINGERS CLOSE G295,2023-08-06 17:50:00+00:00,busbar,,L1 Voltage THD,%,3.1
922434,RINGERS CLOSE G295,2023-08-06 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.45
922434,RINGERS CLOSE G295,2023-08-06 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
922434,RINGERS CLOSE G295,2023-08-06 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
922434,RINGERS CLOSE G295,2023-08-06 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
922434,RINGERS CLOSE G295,2023-08-06 17:50:00+00:00,busbar,,L3 Active Power,kW,16.59
922434,RINGERS CLOSE G295,2023-08-06 17:50:00+00:00,busbar,,L2 Active Power,kW,17.29
922434,RINGERS CLOSE G295,2023-08-06 17:50:00+00:00,busbar,,L1 Active Power,kW,19.66
922434,RINGERS CLOSE G295,2023-08-06 17:50:00+00:00,busbar,,N Current (RMS),A,38.3
922434,RINGERS CLOSE G295,2023-08-06 17:50:00+00:00,busbar,,L3 Current (RMS),A,72.2
922434,RINGERS CLOSE G295,2023-08-06 17:50:00+00:00,busbar,,L2 Current (RMS),A,74.0
922434,RINGERS CLOSE G295,2023-08-06 17:50:00+00:00,busbar,,L1 Current (RMS),A,84.1
922434,RINGERS CLOSE G295,2023-08-06 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
922434,RINGERS CLOSE G295,2023-08-06 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.55
922434,RINGERS CLOSE G295,2023-08-06 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.45
922434,RINGERS CLOSE G295,2023-08-06 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.78
922434,RINGERS CLOSE G295,2023-08-06 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.59
922434,RINGERS CLOSE G295,2023-08-06 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.67
922434,RINGERS CLOSE G295,2023-08-06 17:40:00+00:00,feeder,4.0,N Current (RMS),A,25.9
922434,RINGERS CLOSE G295,2023-08-06 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,29.3
922434,RINGERS CLOSE G295,2023-08-06 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,49.2
922434,RINGERS CLOSE G295,2023-08-06 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,25.2
922434,RINGERS CLOSE G295,2023-08-06 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
922434,RINGERS CLOSE G295,2023-08-06 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
922434,RINGERS CLOSE G295,2023-08-06 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-06 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.74
922434,RINGERS CLOSE G295,2023-08-06 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.92
922434,RINGERS CLOSE G295,2023-08-06 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-06 17:40:00+00:00,feeder,3.0,N Current (RMS),A,9.0
922434,RINGERS CLOSE G295,2023-08-06 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.1
922434,RINGERS CLOSE G295,2023-08-06 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,4.4
922434,RINGERS CLOSE G295,2023-08-06 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-06 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.74
922434,RINGERS CLOSE G295,2023-08-06 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
922434,RINGERS CLOSE G295,2023-08-06 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.68
922434,RINGERS CLOSE G295,2023-08-06 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.49
922434,RINGERS CLOSE G295,2023-08-06 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.87
922434,RINGERS CLOSE G295,2023-08-06 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
922434,RINGERS CLOSE G295,2023-08-06 17:40:00+00:00,feeder,2.0,N Current (RMS),A,11.0
922434,RINGERS CLOSE G295,2023-08-06 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.6
922434,RINGERS CLOSE G295,2023-08-06 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.3
922434,RINGERS CLOSE G295,2023-08-06 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,17.3
922434,RINGERS CLOSE G295,2023-08-06 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
922434,RINGERS CLOSE G295,2023-08-06 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
922434,RINGERS CLOSE G295,2023-08-06 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
922434,RINGERS CLOSE G295,2023-08-06 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.5
922434,RINGERS CLOSE G295,2023-08-06 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.79
922434,RINGERS CLOSE G295,2023-08-06 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.48
922434,RINGERS CLOSE G295,2023-08-06 17:40:00+00:00,feeder,1.0,N Current (RMS),A,7.4
922434,RINGERS CLOSE G295,2023-08-06 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.7
922434,RINGERS CLOSE G295,2023-08-06 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.9
922434,RINGERS CLOSE G295,2023-08-06 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.9
922434,RINGERS CLOSE G295,2023-08-06 17:40:00+00:00,transformer,,Temperature,C,28.6
922434,RINGERS CLOSE G295,2023-08-06 17:40:00+00:00,busbar,,L3 Voltage THD,%,3.07
922434,RINGERS CLOSE G295,2023-08-06 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.15
922434,RINGERS CLOSE G295,2023-08-06 17:40:00+00:00,busbar,,L2 Voltage THD,%,3.19
922434,RINGERS CLOSE G295,2023-08-06 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.14
922434,RINGERS CLOSE G295,2023-08-06 17:40:00+00:00,busbar,,L1 Voltage THD,%,3.14
922434,RINGERS CLOSE G295,2023-08-06 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.24
922434,RINGERS CLOSE G295,2023-08-06 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
922434,RINGERS CLOSE G295,2023-08-06 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
922434,RINGERS CLOSE G295,2023-08-06 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
922434,RINGERS CLOSE G295,2023-08-06 17:40:00+00:00,busbar,,L3 Active Power,kW,12.74
922434,RINGERS CLOSE G295,2023-08-06 17:40:00+00:00,busbar,,L2 Active Power,kW,14.63
922434,RINGERS CLOSE G295,2023-08-06 17:40:00+00:00,busbar,,L1 Active Power,kW,13.47
922434,RINGERS CLOSE G295,2023-08-06 17:40:00+00:00,busbar,,N Current (RMS),A,35.8
922434,RINGERS CLOSE G295,2023-08-06 17:40:00+00:00,busbar,,L3 Current (RMS),A,58.1
922434,RINGERS CLOSE G295,2023-08-06 17:40:00+00:00,busbar,,L2 Current (RMS),A,63.8
922434,RINGERS CLOSE G295,2023-08-06 17:40:00+00:00,busbar,,L1 Current (RMS),A,60.6
922434,RINGERS CLOSE G295,2023-08-06 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
922434,RINGERS CLOSE G295,2023-08-06 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.89
922434,RINGERS CLOSE G295,2023-08-06 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
922434,RINGERS CLOSE G295,2023-08-06 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.74
922434,RINGERS CLOSE G295,2023-08-06 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.75
922434,RINGERS CLOSE G295,2023-08-06 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.16
922434,RINGERS CLOSE G295,2023-08-06 17:30:00+00:00,feeder,4.0,N Current (RMS),A,23.8
922434,RINGERS CLOSE G295,2023-08-06 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,32.9
922434,RINGERS CLOSE G295,2023-08-06 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,46.2
922434,RINGERS CLOSE G295,2023-08-06 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,22.7
922434,RINGERS CLOSE G295,2023-08-06 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
922434,RINGERS CLOSE G295,2023-08-06 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
922434,RINGERS CLOSE G295,2023-08-06 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922434,RINGERS CLOSE G295,2023-08-06 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.6
922434,RINGERS CLOSE G295,2023-08-06 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.83
922434,RINGERS CLOSE G295,2023-08-06 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
922434,RINGERS CLOSE G295,2023-08-06 17:30:00+00:00,feeder,3.0,N Current (RMS),A,5.9
922434,RINGERS CLOSE G295,2023-08-06 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,7.6
922434,RINGERS CLOSE G295,2023-08-06 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.6
922434,RINGERS CLOSE G295,2023-08-06 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-06 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.79
922434,RINGERS CLOSE G295,2023-08-06 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
922434,RINGERS CLOSE G295,2023-08-06 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.56
922434,RINGERS CLOSE G295,2023-08-06 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.08
922434,RINGERS CLOSE G295,2023-08-06 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.58
922434,RINGERS CLOSE G295,2023-08-06 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.12
922434,RINGERS CLOSE G295,2023-08-06 17:30:00+00:00,feeder,2.0,N Current (RMS),A,12.1
922434,RINGERS CLOSE G295,2023-08-06 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.7
922434,RINGERS CLOSE G295,2023-08-06 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.4
922434,RINGERS CLOSE G295,2023-08-06 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,17.9
922434,RINGERS CLOSE G295,2023-08-06 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
922434,RINGERS CLOSE G295,2023-08-06 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
922434,RINGERS CLOSE G295,2023-08-06 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
922434,RINGERS CLOSE G295,2023-08-06 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.46
922434,RINGERS CLOSE G295,2023-08-06 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.85
922434,RINGERS CLOSE G295,2023-08-06 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.47
922434,RINGERS CLOSE G295,2023-08-06 17:30:00+00:00,feeder,1.0,N Current (RMS),A,6.8
922434,RINGERS CLOSE G295,2023-08-06 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.6
922434,RINGERS CLOSE G295,2023-08-06 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.1
922434,RINGERS CLOSE G295,2023-08-06 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.6
922434,RINGERS CLOSE G295,2023-08-06 17:30:00+00:00,transformer,,Temperature,C,28.5
922434,RINGERS CLOSE G295,2023-08-06 17:30:00+00:00,busbar,,L3 Voltage THD,%,3.08
922434,RINGERS CLOSE G295,2023-08-06 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.28
922434,RINGERS CLOSE G295,2023-08-06 17:30:00+00:00,busbar,,L2 Voltage THD,%,3.19
922434,RINGERS CLOSE G295,2023-08-06 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.38
922434,RINGERS CLOSE G295,2023-08-06 17:30:00+00:00,busbar,,L1 Voltage THD,%,3.12
922434,RINGERS CLOSE G295,2023-08-06 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.45
922434,RINGERS CLOSE G295,2023-08-06 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
922434,RINGERS CLOSE G295,2023-08-06 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
922434,RINGERS CLOSE G295,2023-08-06 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
922434,RINGERS CLOSE G295,2023-08-06 17:30:00+00:00,busbar,,L3 Active Power,kW,12.09
922434,RINGERS CLOSE G295,2023-08-06 17:30:00+00:00,busbar,,L2 Active Power,kW,13.41
922434,RINGERS CLOSE G295,2023-08-06 17:30:00+00:00,busbar,,L1 Active Power,kW,12.77
922434,RINGERS CLOSE G295,2023-08-06 17:30:00+00:00,busbar,,N Current (RMS),A,34.1
922434,RINGERS CLOSE G295,2023-08-06 17:30:00+00:00,busbar,,L3 Current (RMS),A,56.0
922434,RINGERS CLOSE G295,2023-08-06 17:30:00+00:00,busbar,,L2 Current (RMS),A,59.7
922434,RINGERS CLOSE G295,2023-08-06 17:30:00+00:00,busbar,,L1 Current (RMS),A,57.1
922434,RINGERS CLOSE G295,2023-08-06 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.05
922434,RINGERS CLOSE G295,2023-08-06 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.66
922434,RINGERS CLOSE G295,2023-08-06 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.42
922434,RINGERS CLOSE G295,2023-08-06 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.57
922434,RINGERS CLOSE G295,2023-08-06 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.18
922434,RINGERS CLOSE G295,2023-08-06 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.9
922434,RINGERS CLOSE G295,2023-08-06 17:20:00+00:00,feeder,4.0,N Current (RMS),A,22.4
922434,RINGERS CLOSE G295,2023-08-06 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,36.0
922434,RINGERS CLOSE G295,2023-08-06 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,43.8
922434,RINGERS CLOSE G295,2023-08-06 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,25.6
922434,RINGERS CLOSE G295,2023-08-06 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
922434,RINGERS CLOSE G295,2023-08-06 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
922434,RINGERS CLOSE G295,2023-08-06 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922434,RINGERS CLOSE G295,2023-08-06 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.12
922434,RINGERS CLOSE G295,2023-08-06 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.78
922434,RINGERS CLOSE G295,2023-08-06 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-06 17:20:00+00:00,feeder,3.0,N Current (RMS),A,4.7
922434,RINGERS CLOSE G295,2023-08-06 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,5.7
922434,RINGERS CLOSE G295,2023-08-06 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.4
922434,RINGERS CLOSE G295,2023-08-06 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-06 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.76
922434,RINGERS CLOSE G295,2023-08-06 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
922434,RINGERS CLOSE G295,2023-08-06 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.56
922434,RINGERS CLOSE G295,2023-08-06 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.45
922434,RINGERS CLOSE G295,2023-08-06 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.35
922434,RINGERS CLOSE G295,2023-08-06 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.03
922434,RINGERS CLOSE G295,2023-08-06 17:20:00+00:00,feeder,2.0,N Current (RMS),A,10.7
922434,RINGERS CLOSE G295,2023-08-06 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.8
922434,RINGERS CLOSE G295,2023-08-06 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.0
922434,RINGERS CLOSE G295,2023-08-06 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,17.0
922434,RINGERS CLOSE G295,2023-08-06 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
922434,RINGERS CLOSE G295,2023-08-06 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
922434,RINGERS CLOSE G295,2023-08-06 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
922434,RINGERS CLOSE G295,2023-08-06 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.89
922434,RINGERS CLOSE G295,2023-08-06 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.99
922434,RINGERS CLOSE G295,2023-08-06 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.91
922434,RINGERS CLOSE G295,2023-08-06 17:20:00+00:00,feeder,1.0,N Current (RMS),A,4.7
922434,RINGERS CLOSE G295,2023-08-06 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.4
922434,RINGERS CLOSE G295,2023-08-06 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.7
922434,RINGERS CLOSE G295,2023-08-06 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.3
922434,RINGERS CLOSE G295,2023-08-06 17:20:00+00:00,transformer,,Temperature,C,28.6
922434,RINGERS CLOSE G295,2023-08-06 17:20:00+00:00,busbar,,L3 Voltage THD,%,3.07
922434,RINGERS CLOSE G295,2023-08-06 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.8
922434,RINGERS CLOSE G295,2023-08-06 17:20:00+00:00,busbar,,L2 Voltage THD,%,3.2
922434,RINGERS CLOSE G295,2023-08-06 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.92
922434,RINGERS CLOSE G295,2023-08-06 17:20:00+00:00,busbar,,L1 Voltage THD,%,3.11
922434,RINGERS CLOSE G295,2023-08-06 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.97
922434,RINGERS CLOSE G295,2023-08-06 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
922434,RINGERS CLOSE G295,2023-08-06 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
922434,RINGERS CLOSE G295,2023-08-06 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
922434,RINGERS CLOSE G295,2023-08-06 17:20:00+00:00,busbar,,L3 Active Power,kW,13.22
922434,RINGERS CLOSE G295,2023-08-06 17:20:00+00:00,busbar,,L2 Active Power,kW,13.68
922434,RINGERS CLOSE G295,2023-08-06 17:20:00+00:00,busbar,,L1 Active Power,kW,12.61
922434,RINGERS CLOSE G295,2023-08-06 17:20:00+00:00,busbar,,N Current (RMS),A,34.2
922434,RINGERS CLOSE G295,2023-08-06 17:20:00+00:00,busbar,,L3 Current (RMS),A,59.4
922434,RINGERS CLOSE G295,2023-08-06 17:20:00+00:00,busbar,,L2 Current (RMS),A,60.6
922434,RINGERS CLOSE G295,2023-08-06 17:20:00+00:00,busbar,,L1 Current (RMS),A,55.9
922434,RINGERS CLOSE G295,2023-08-06 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
922434,RINGERS CLOSE G295,2023-08-06 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.65
922434,RINGERS CLOSE G295,2023-08-06 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
922434,RINGERS CLOSE G295,2023-08-06 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.2
922434,RINGERS CLOSE G295,2023-08-06 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.74
922434,RINGERS CLOSE G295,2023-08-06 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.26
922434,RINGERS CLOSE G295,2023-08-06 17:10:00+00:00,feeder,4.0,N Current (RMS),A,28.7
922434,RINGERS CLOSE G295,2023-08-06 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,23.8
922434,RINGERS CLOSE G295,2023-08-06 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,49.9
922434,RINGERS CLOSE G295,2023-08-06 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,26.6
922434,RINGERS CLOSE G295,2023-08-06 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
922434,RINGERS CLOSE G295,2023-08-06 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
922434,RINGERS CLOSE G295,2023-08-06 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-06 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.21
922434,RINGERS CLOSE G295,2023-08-06 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.69
922434,RINGERS CLOSE G295,2023-08-06 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-06 17:10:00+00:00,feeder,3.0,N Current (RMS),A,5.7
922434,RINGERS CLOSE G295,2023-08-06 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.0
922434,RINGERS CLOSE G295,2023-08-06 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.1
922434,RINGERS CLOSE G295,2023-08-06 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-06 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.88
922434,RINGERS CLOSE G295,2023-08-06 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
922434,RINGERS CLOSE G295,2023-08-06 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.77
922434,RINGERS CLOSE G295,2023-08-06 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.39
922434,RINGERS CLOSE G295,2023-08-06 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.5
922434,RINGERS CLOSE G295,2023-08-06 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.82
922434,RINGERS CLOSE G295,2023-08-06 17:10:00+00:00,feeder,2.0,N Current (RMS),A,11.2
922434,RINGERS CLOSE G295,2023-08-06 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.6
922434,RINGERS CLOSE G295,2023-08-06 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.9
922434,RINGERS CLOSE G295,2023-08-06 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,14.8
922434,RINGERS CLOSE G295,2023-08-06 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
922434,RINGERS CLOSE G295,2023-08-06 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
922434,RINGERS CLOSE G295,2023-08-06 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
922434,RINGERS CLOSE G295,2023-08-06 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.68
922434,RINGERS CLOSE G295,2023-08-06 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.93
922434,RINGERS CLOSE G295,2023-08-06 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.87
922434,RINGERS CLOSE G295,2023-08-06 17:10:00+00:00,feeder,1.0,N Current (RMS),A,5.3
922434,RINGERS CLOSE G295,2023-08-06 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.6
922434,RINGERS CLOSE G295,2023-08-06 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.4
922434,RINGERS CLOSE G295,2023-08-06 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.5
922434,RINGERS CLOSE G295,2023-08-06 17:10:00+00:00,transformer,,Temperature,C,28.4
922434,RINGERS CLOSE G295,2023-08-06 17:10:00+00:00,busbar,,L3 Voltage THD,%,3.14
922434,RINGERS CLOSE G295,2023-08-06 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.2
922434,RINGERS CLOSE G295,2023-08-06 17:10:00+00:00,busbar,,L2 Voltage THD,%,3.23
922434,RINGERS CLOSE G295,2023-08-06 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.07
922434,RINGERS CLOSE G295,2023-08-06 17:10:00+00:00,busbar,,L1 Voltage THD,%,3.12
922434,RINGERS CLOSE G295,2023-08-06 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.35
922434,RINGERS CLOSE G295,2023-08-06 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
922434,RINGERS CLOSE G295,2023-08-06 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
922434,RINGERS CLOSE G295,2023-08-06 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
922434,RINGERS CLOSE G295,2023-08-06 17:10:00+00:00,busbar,,L3 Active Power,kW,8.7
922434,RINGERS CLOSE G295,2023-08-06 17:10:00+00:00,busbar,,L2 Active Power,kW,14.27
922434,RINGERS CLOSE G295,2023-08-06 17:10:00+00:00,busbar,,L1 Active Power,kW,11.85
922434,RINGERS CLOSE G295,2023-08-06 17:10:00+00:00,busbar,,N Current (RMS),A,38.1
922434,RINGERS CLOSE G295,2023-08-06 17:10:00+00:00,busbar,,L3 Current (RMS),A,45.8
922434,RINGERS CLOSE G295,2023-08-06 17:10:00+00:00,busbar,,L2 Current (RMS),A,63.2
922434,RINGERS CLOSE G295,2023-08-06 17:10:00+00:00,busbar,,L1 Current (RMS),A,53.7
922434,RINGERS CLOSE G295,2023-08-06 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
922434,RINGERS CLOSE G295,2023-08-06 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.35
922434,RINGERS CLOSE G295,2023-08-06 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.57
922434,RINGERS CLOSE G295,2023-08-06 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.62
922434,RINGERS CLOSE G295,2023-08-06 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,14.65
922434,RINGERS CLOSE G295,2023-08-06 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.18
922434,RINGERS CLOSE G295,2023-08-06 17:00:00+00:00,feeder,4.0,N Current (RMS),A,27.5
922434,RINGERS CLOSE G295,2023-08-06 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,37.3
922434,RINGERS CLOSE G295,2023-08-06 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,60.9
922434,RINGERS CLOSE G295,2023-08-06 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,35.1
922434,RINGERS CLOSE G295,2023-08-06 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
922434,RINGERS CLOSE G295,2023-08-06 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
922434,RINGERS CLOSE G295,2023-08-06 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922434,RINGERS CLOSE G295,2023-08-06 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.95
922434,RINGERS CLOSE G295,2023-08-06 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
922434,RINGERS CLOSE G295,2023-08-06 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
922434,RINGERS CLOSE G295,2023-08-06 17:00:00+00:00,feeder,3.0,N Current (RMS),A,7.1
922434,RINGERS CLOSE G295,2023-08-06 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.8
922434,RINGERS CLOSE G295,2023-08-06 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.6
922434,RINGERS CLOSE G295,2023-08-06 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-06 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.83
922434,RINGERS CLOSE G295,2023-08-06 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
922434,RINGERS CLOSE G295,2023-08-06 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.79
922434,RINGERS CLOSE G295,2023-08-06 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.51
922434,RINGERS CLOSE G295,2023-08-06 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.96
922434,RINGERS CLOSE G295,2023-08-06 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.01
922434,RINGERS CLOSE G295,2023-08-06 17:00:00+00:00,feeder,2.0,N Current (RMS),A,11.0
922434,RINGERS CLOSE G295,2023-08-06 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.6
922434,RINGERS CLOSE G295,2023-08-06 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.2
922434,RINGERS CLOSE G295,2023-08-06 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.5
922434,RINGERS CLOSE G295,2023-08-06 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
922434,RINGERS CLOSE G295,2023-08-06 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
922434,RINGERS CLOSE G295,2023-08-06 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
922434,RINGERS CLOSE G295,2023-08-06 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.46
922434,RINGERS CLOSE G295,2023-08-06 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.01
922434,RINGERS CLOSE G295,2023-08-06 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.49
922434,RINGERS CLOSE G295,2023-08-06 17:00:00+00:00,feeder,1.0,N Current (RMS),A,4.6
922434,RINGERS CLOSE G295,2023-08-06 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.5
922434,RINGERS CLOSE G295,2023-08-06 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.8
922434,RINGERS CLOSE G295,2023-08-06 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.1
922434,RINGERS CLOSE G295,2023-08-06 17:00:00+00:00,transformer,,Temperature,C,28.3
922434,RINGERS CLOSE G295,2023-08-06 17:00:00+00:00,busbar,,L3 Voltage THD,%,3.12
922434,RINGERS CLOSE G295,2023-08-06 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.23
922434,RINGERS CLOSE G295,2023-08-06 17:00:00+00:00,busbar,,L2 Voltage THD,%,3.24
922434,RINGERS CLOSE G295,2023-08-06 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.14
922434,RINGERS CLOSE G295,2023-08-06 17:00:00+00:00,busbar,,L1 Voltage THD,%,3.14
922434,RINGERS CLOSE G295,2023-08-06 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.52
922434,RINGERS CLOSE G295,2023-08-06 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
922434,RINGERS CLOSE G295,2023-08-06 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
922434,RINGERS CLOSE G295,2023-08-06 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
922434,RINGERS CLOSE G295,2023-08-06 17:00:00+00:00,busbar,,L3 Active Power,kW,11.78
922434,RINGERS CLOSE G295,2023-08-06 17:00:00+00:00,busbar,,L2 Active Power,kW,17.48
922434,RINGERS CLOSE G295,2023-08-06 17:00:00+00:00,busbar,,L1 Active Power,kW,12.47
922434,RINGERS CLOSE G295,2023-08-06 17:00:00+00:00,busbar,,N Current (RMS),A,39.0
922434,RINGERS CLOSE G295,2023-08-06 17:00:00+00:00,busbar,,L3 Current (RMS),A,55.9
922434,RINGERS CLOSE G295,2023-08-06 17:00:00+00:00,busbar,,L2 Current (RMS),A,75.4
922434,RINGERS CLOSE G295,2023-08-06 17:00:00+00:00,busbar,,L1 Current (RMS),A,57.6
922434,RINGERS CLOSE G295,2023-08-06 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
922434,RINGERS CLOSE G295,2023-08-06 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.41
922434,RINGERS CLOSE G295,2023-08-06 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.98
922434,RINGERS CLOSE G295,2023-08-06 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.34
922434,RINGERS CLOSE G295,2023-08-06 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,15.57
922434,RINGERS CLOSE G295,2023-08-06 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.55
922434,RINGERS CLOSE G295,2023-08-06 16:50:00+00:00,feeder,4.0,N Current (RMS),A,25.7
922434,RINGERS CLOSE G295,2023-08-06 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,46.4
922434,RINGERS CLOSE G295,2023-08-06 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,64.2
922434,RINGERS CLOSE G295,2023-08-06 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,42.4
922434,RINGERS CLOSE G295,2023-08-06 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
922434,RINGERS CLOSE G295,2023-08-06 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
922434,RINGERS CLOSE G295,2023-08-06 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922434,RINGERS CLOSE G295,2023-08-06 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.7
922434,RINGERS CLOSE G295,2023-08-06 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.12
922434,RINGERS CLOSE G295,2023-08-06 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
922434,RINGERS CLOSE G295,2023-08-06 16:50:00+00:00,feeder,3.0,N Current (RMS),A,7.7
922434,RINGERS CLOSE G295,2023-08-06 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.0
922434,RINGERS CLOSE G295,2023-08-06 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,5.0
922434,RINGERS CLOSE G295,2023-08-06 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-06 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.9
922434,RINGERS CLOSE G295,2023-08-06 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
922434,RINGERS CLOSE G295,2023-08-06 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.61
922434,RINGERS CLOSE G295,2023-08-06 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.4
922434,RINGERS CLOSE G295,2023-08-06 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.28
922434,RINGERS CLOSE G295,2023-08-06 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.85
