Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922434,RINGERS CLOSE G295,2023-08-06 16:50:00+00:00,feeder,2.0,N Current (RMS),A,10.5
922434,RINGERS CLOSE G295,2023-08-06 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.3
922434,RINGERS CLOSE G295,2023-08-06 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.6
922434,RINGERS CLOSE G295,2023-08-06 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,14.3
922434,RINGERS CLOSE G295,2023-08-06 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
922434,RINGERS CLOSE G295,2023-08-06 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
922434,RINGERS CLOSE G295,2023-08-06 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
922434,RINGERS CLOSE G295,2023-08-06 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.18
922434,RINGERS CLOSE G295,2023-08-06 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.08
922434,RINGERS CLOSE G295,2023-08-06 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.56
922434,RINGERS CLOSE G295,2023-08-06 16:50:00+00:00,feeder,1.0,N Current (RMS),A,4.8
922434,RINGERS CLOSE G295,2023-08-06 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.9
922434,RINGERS CLOSE G295,2023-08-06 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
922434,RINGERS CLOSE G295,2023-08-06 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.3
922434,RINGERS CLOSE G295,2023-08-06 16:50:00+00:00,transformer,,Temperature,C,28.4
922434,RINGERS CLOSE G295,2023-08-06 16:50:00+00:00,busbar,,L3 Voltage THD,%,3.1
922434,RINGERS CLOSE G295,2023-08-06 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.34
922434,RINGERS CLOSE G295,2023-08-06 16:50:00+00:00,busbar,,L2 Voltage THD,%,3.2
922434,RINGERS CLOSE G295,2023-08-06 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.15
922434,RINGERS CLOSE G295,2023-08-06 16:50:00+00:00,busbar,,L1 Voltage THD,%,3.12
922434,RINGERS CLOSE G295,2023-08-06 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.51
922434,RINGERS CLOSE G295,2023-08-06 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
922434,RINGERS CLOSE G295,2023-08-06 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
922434,RINGERS CLOSE G295,2023-08-06 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
922434,RINGERS CLOSE G295,2023-08-06 16:50:00+00:00,busbar,,L3 Active Power,kW,15.91
922434,RINGERS CLOSE G295,2023-08-06 16:50:00+00:00,busbar,,L2 Active Power,kW,21.15
922434,RINGERS CLOSE G295,2023-08-06 16:50:00+00:00,busbar,,L1 Active Power,kW,15.88
922434,RINGERS CLOSE G295,2023-08-06 16:50:00+00:00,busbar,,N Current (RMS),A,38.1
922434,RINGERS CLOSE G295,2023-08-06 16:50:00+00:00,busbar,,L3 Current (RMS),A,68.4
922434,RINGERS CLOSE G295,2023-08-06 16:50:00+00:00,busbar,,L2 Current (RMS),A,88.6
922434,RINGERS CLOSE G295,2023-08-06 16:50:00+00:00,busbar,,L1 Current (RMS),A,70.4
922434,RINGERS CLOSE G295,2023-08-06 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
922434,RINGERS CLOSE G295,2023-08-06 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.54
922434,RINGERS CLOSE G295,2023-08-06 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.83
922434,RINGERS CLOSE G295,2023-08-06 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.56
922434,RINGERS CLOSE G295,2023-08-06 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,14.04
922434,RINGERS CLOSE G295,2023-08-06 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,16.4
922434,RINGERS CLOSE G295,2023-08-06 16:40:00+00:00,feeder,4.0,N Current (RMS),A,21.2
922434,RINGERS CLOSE G295,2023-08-06 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,47.5
922434,RINGERS CLOSE G295,2023-08-06 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,58.9
922434,RINGERS CLOSE G295,2023-08-06 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,66.7
922434,RINGERS CLOSE G295,2023-08-06 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
922434,RINGERS CLOSE G295,2023-08-06 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
922434,RINGERS CLOSE G295,2023-08-06 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
922434,RINGERS CLOSE G295,2023-08-06 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.86
922434,RINGERS CLOSE G295,2023-08-06 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.22
922434,RINGERS CLOSE G295,2023-08-06 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
922434,RINGERS CLOSE G295,2023-08-06 16:40:00+00:00,feeder,3.0,N Current (RMS),A,8.1
922434,RINGERS CLOSE G295,2023-08-06 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.0
922434,RINGERS CLOSE G295,2023-08-06 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,5.3
922434,RINGERS CLOSE G295,2023-08-06 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-06 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.97
922434,RINGERS CLOSE G295,2023-08-06 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
922434,RINGERS CLOSE G295,2023-08-06 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.54
922434,RINGERS CLOSE G295,2023-08-06 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.51
922434,RINGERS CLOSE G295,2023-08-06 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.74
922434,RINGERS CLOSE G295,2023-08-06 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.32
922434,RINGERS CLOSE G295,2023-08-06 16:40:00+00:00,feeder,2.0,N Current (RMS),A,13.9
922434,RINGERS CLOSE G295,2023-08-06 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.6
922434,RINGERS CLOSE G295,2023-08-06 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.6
922434,RINGERS CLOSE G295,2023-08-06 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,25.0
922434,RINGERS CLOSE G295,2023-08-06 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
922434,RINGERS CLOSE G295,2023-08-06 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
922434,RINGERS CLOSE G295,2023-08-06 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
922434,RINGERS CLOSE G295,2023-08-06 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.81
922434,RINGERS CLOSE G295,2023-08-06 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.62
922434,RINGERS CLOSE G295,2023-08-06 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.21
922434,RINGERS CLOSE G295,2023-08-06 16:40:00+00:00,feeder,1.0,N Current (RMS),A,7.7
922434,RINGERS CLOSE G295,2023-08-06 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.9
922434,RINGERS CLOSE G295,2023-08-06 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.2
922434,RINGERS CLOSE G295,2023-08-06 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.4
922434,RINGERS CLOSE G295,2023-08-06 16:40:00+00:00,transformer,,Temperature,C,28.5
922434,RINGERS CLOSE G295,2023-08-06 16:40:00+00:00,busbar,,L3 Voltage THD,%,3.07
922434,RINGERS CLOSE G295,2023-08-06 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.85
922434,RINGERS CLOSE G295,2023-08-06 16:40:00+00:00,busbar,,L2 Voltage THD,%,3.19
922434,RINGERS CLOSE G295,2023-08-06 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.69
922434,RINGERS CLOSE G295,2023-08-06 16:40:00+00:00,busbar,,L1 Voltage THD,%,3.11
922434,RINGERS CLOSE G295,2023-08-06 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.86
922434,RINGERS CLOSE G295,2023-08-06 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
922434,RINGERS CLOSE G295,2023-08-06 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
922434,RINGERS CLOSE G295,2023-08-06 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
922434,RINGERS CLOSE G295,2023-08-06 16:40:00+00:00,busbar,,L3 Active Power,kW,18.02
922434,RINGERS CLOSE G295,2023-08-06 16:40:00+00:00,busbar,,L2 Active Power,kW,21.66
922434,RINGERS CLOSE G295,2023-08-06 16:40:00+00:00,busbar,,L1 Active Power,kW,24.93
922434,RINGERS CLOSE G295,2023-08-06 16:40:00+00:00,busbar,,N Current (RMS),A,38.0
922434,RINGERS CLOSE G295,2023-08-06 16:40:00+00:00,busbar,,L3 Current (RMS),A,77.2
922434,RINGERS CLOSE G295,2023-08-06 16:40:00+00:00,busbar,,L2 Current (RMS),A,90.5
922434,RINGERS CLOSE G295,2023-08-06 16:40:00+00:00,busbar,,L1 Current (RMS),A,103.5
922434,RINGERS CLOSE G295,2023-08-06 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
922434,RINGERS CLOSE G295,2023-08-06 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.49
922434,RINGERS CLOSE G295,2023-08-06 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
922434,RINGERS CLOSE G295,2023-08-06 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.21
922434,RINGERS CLOSE G295,2023-08-06 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.94
922434,RINGERS CLOSE G295,2023-08-06 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.92
922434,RINGERS CLOSE G295,2023-08-06 16:30:00+00:00,feeder,4.0,N Current (RMS),A,20.1
922434,RINGERS CLOSE G295,2023-08-06 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,38.5
922434,RINGERS CLOSE G295,2023-08-06 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,42.8
922434,RINGERS CLOSE G295,2023-08-06 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,30.0
922434,RINGERS CLOSE G295,2023-08-06 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
922434,RINGERS CLOSE G295,2023-08-06 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
922434,RINGERS CLOSE G295,2023-08-06 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
922434,RINGERS CLOSE G295,2023-08-06 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.93
922434,RINGERS CLOSE G295,2023-08-06 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.31
922434,RINGERS CLOSE G295,2023-08-06 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-06 16:30:00+00:00,feeder,3.0,N Current (RMS),A,6.1
922434,RINGERS CLOSE G295,2023-08-06 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,8.7
922434,RINGERS CLOSE G295,2023-08-06 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,5.6
922434,RINGERS CLOSE G295,2023-08-06 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-06 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.93
922434,RINGERS CLOSE G295,2023-08-06 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
922434,RINGERS CLOSE G295,2023-08-06 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.67
922434,RINGERS CLOSE G295,2023-08-06 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.2
922434,RINGERS CLOSE G295,2023-08-06 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.55
922434,RINGERS CLOSE G295,2023-08-06 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.72
922434,RINGERS CLOSE G295,2023-08-06 16:30:00+00:00,feeder,2.0,N Current (RMS),A,14.6
922434,RINGERS CLOSE G295,2023-08-06 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
922434,RINGERS CLOSE G295,2023-08-06 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.9
922434,RINGERS CLOSE G295,2023-08-06 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,26.4
922434,RINGERS CLOSE G295,2023-08-06 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
922434,RINGERS CLOSE G295,2023-08-06 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
922434,RINGERS CLOSE G295,2023-08-06 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
922434,RINGERS CLOSE G295,2023-08-06 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.02
922434,RINGERS CLOSE G295,2023-08-06 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.18
922434,RINGERS CLOSE G295,2023-08-06 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.68
922434,RINGERS CLOSE G295,2023-08-06 16:30:00+00:00,feeder,1.0,N Current (RMS),A,4.7
922434,RINGERS CLOSE G295,2023-08-06 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.2
922434,RINGERS CLOSE G295,2023-08-06 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.3
922434,RINGERS CLOSE G295,2023-08-06 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.7
922434,RINGERS CLOSE G295,2023-08-06 16:30:00+00:00,transformer,,Temperature,C,28.8
922434,RINGERS CLOSE G295,2023-08-06 16:30:00+00:00,busbar,,L3 Voltage THD,%,3.08
922434,RINGERS CLOSE G295,2023-08-06 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.15
922434,RINGERS CLOSE G295,2023-08-06 16:30:00+00:00,busbar,,L2 Voltage THD,%,3.2
922434,RINGERS CLOSE G295,2023-08-06 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.31
922434,RINGERS CLOSE G295,2023-08-06 16:30:00+00:00,busbar,,L1 Voltage THD,%,3.1
922434,RINGERS CLOSE G295,2023-08-06 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.49
922434,RINGERS CLOSE G295,2023-08-06 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
922434,RINGERS CLOSE G295,2023-08-06 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
922434,RINGERS CLOSE G295,2023-08-06 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
922434,RINGERS CLOSE G295,2023-08-06 16:30:00+00:00,busbar,,L3 Active Power,kW,13.59
922434,RINGERS CLOSE G295,2023-08-06 16:30:00+00:00,busbar,,L2 Active Power,kW,16.89
922434,RINGERS CLOSE G295,2023-08-06 16:30:00+00:00,busbar,,L1 Active Power,kW,16.22
922434,RINGERS CLOSE G295,2023-08-06 16:30:00+00:00,busbar,,N Current (RMS),A,35.0
922434,RINGERS CLOSE G295,2023-08-06 16:30:00+00:00,busbar,,L3 Current (RMS),A,60.8
922434,RINGERS CLOSE G295,2023-08-06 16:30:00+00:00,busbar,,L2 Current (RMS),A,72.6
922434,RINGERS CLOSE G295,2023-08-06 16:30:00+00:00,busbar,,L1 Current (RMS),A,70.9
922434,RINGERS CLOSE G295,2023-08-06 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
922434,RINGERS CLOSE G295,2023-08-06 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.88
922434,RINGERS CLOSE G295,2023-08-06 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
922434,RINGERS CLOSE G295,2023-08-06 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.92
922434,RINGERS CLOSE G295,2023-08-06 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.49
922434,RINGERS CLOSE G295,2023-08-06 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.87
922434,RINGERS CLOSE G295,2023-08-06 16:20:00+00:00,feeder,4.0,N Current (RMS),A,26.2
922434,RINGERS CLOSE G295,2023-08-06 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,30.6
922434,RINGERS CLOSE G295,2023-08-06 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,48.5
922434,RINGERS CLOSE G295,2023-08-06 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,25.8
922434,RINGERS CLOSE G295,2023-08-06 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
922434,RINGERS CLOSE G295,2023-08-06 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
922434,RINGERS CLOSE G295,2023-08-06 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922434,RINGERS CLOSE G295,2023-08-06 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.81
922434,RINGERS CLOSE G295,2023-08-06 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
922434,RINGERS CLOSE G295,2023-08-06 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-06 16:20:00+00:00,feeder,3.0,N Current (RMS),A,6.1
922434,RINGERS CLOSE G295,2023-08-06 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,8.4
922434,RINGERS CLOSE G295,2023-08-06 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.5
922434,RINGERS CLOSE G295,2023-08-06 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-06 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.96
922434,RINGERS CLOSE G295,2023-08-06 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
922434,RINGERS CLOSE G295,2023-08-06 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.72
922434,RINGERS CLOSE G295,2023-08-06 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.51
922434,RINGERS CLOSE G295,2023-08-06 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.74
922434,RINGERS CLOSE G295,2023-08-06 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.78
922434,RINGERS CLOSE G295,2023-08-06 16:20:00+00:00,feeder,2.0,N Current (RMS),A,11.1
922434,RINGERS CLOSE G295,2023-08-06 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.6
922434,RINGERS CLOSE G295,2023-08-06 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.0
922434,RINGERS CLOSE G295,2023-08-06 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,17.4
922434,RINGERS CLOSE G295,2023-08-06 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
922434,RINGERS CLOSE G295,2023-08-06 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
922434,RINGERS CLOSE G295,2023-08-06 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
922434,RINGERS CLOSE G295,2023-08-06 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.01
922434,RINGERS CLOSE G295,2023-08-06 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.06
922434,RINGERS CLOSE G295,2023-08-06 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.85
922434,RINGERS CLOSE G295,2023-08-06 16:20:00+00:00,feeder,1.0,N Current (RMS),A,5.0
922434,RINGERS CLOSE G295,2023-08-06 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.8
922434,RINGERS CLOSE G295,2023-08-06 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.2
922434,RINGERS CLOSE G295,2023-08-06 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.1
922434,RINGERS CLOSE G295,2023-08-06 16:20:00+00:00,transformer,,Temperature,C,29.4
922434,RINGERS CLOSE G295,2023-08-06 16:20:00+00:00,busbar,,L3 Voltage THD,%,3.08
922434,RINGERS CLOSE G295,2023-08-06 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.03
922434,RINGERS CLOSE G295,2023-08-06 16:20:00+00:00,busbar,,L2 Voltage THD,%,3.18
922434,RINGERS CLOSE G295,2023-08-06 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.94
922434,RINGERS CLOSE G295,2023-08-06 16:20:00+00:00,busbar,,L1 Voltage THD,%,3.1
922434,RINGERS CLOSE G295,2023-08-06 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.23
922434,RINGERS CLOSE G295,2023-08-06 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
922434,RINGERS CLOSE G295,2023-08-06 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
922434,RINGERS CLOSE G295,2023-08-06 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
922434,RINGERS CLOSE G295,2023-08-06 16:20:00+00:00,busbar,,L3 Active Power,kW,10.47
922434,RINGERS CLOSE G295,2023-08-06 16:20:00+00:00,busbar,,L2 Active Power,kW,16.48
922434,RINGERS CLOSE G295,2023-08-06 16:20:00+00:00,busbar,,L1 Active Power,kW,11.83
922434,RINGERS CLOSE G295,2023-08-06 16:20:00+00:00,busbar,,N Current (RMS),A,39.0
922434,RINGERS CLOSE G295,2023-08-06 16:20:00+00:00,busbar,,L3 Current (RMS),A,51.8
922434,RINGERS CLOSE G295,2023-08-06 16:20:00+00:00,busbar,,L2 Current (RMS),A,70.7
922434,RINGERS CLOSE G295,2023-08-06 16:20:00+00:00,busbar,,L1 Current (RMS),A,54.2
922434,RINGERS CLOSE G295,2023-08-06 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
922434,RINGERS CLOSE G295,2023-08-06 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.76
922434,RINGERS CLOSE G295,2023-08-06 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
922434,RINGERS CLOSE G295,2023-08-06 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.5
922434,RINGERS CLOSE G295,2023-08-06 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.29
922434,RINGERS CLOSE G295,2023-08-06 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.87
922434,RINGERS CLOSE G295,2023-08-06 16:10:00+00:00,feeder,4.0,N Current (RMS),A,29.6
922434,RINGERS CLOSE G295,2023-08-06 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,28.7
922434,RINGERS CLOSE G295,2023-08-06 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,55.1
922434,RINGERS CLOSE G295,2023-08-06 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,29.1
922434,RINGERS CLOSE G295,2023-08-06 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
922434,RINGERS CLOSE G295,2023-08-06 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
922434,RINGERS CLOSE G295,2023-08-06 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922434,RINGERS CLOSE G295,2023-08-06 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.79
922434,RINGERS CLOSE G295,2023-08-06 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.15
922434,RINGERS CLOSE G295,2023-08-06 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
922434,RINGERS CLOSE G295,2023-08-06 16:10:00+00:00,feeder,3.0,N Current (RMS),A,6.7
922434,RINGERS CLOSE G295,2023-08-06 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,8.2
922434,RINGERS CLOSE G295,2023-08-06 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,5.3
922434,RINGERS CLOSE G295,2023-08-06 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-06 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.11
922434,RINGERS CLOSE G295,2023-08-06 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
922434,RINGERS CLOSE G295,2023-08-06 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.45
922434,RINGERS CLOSE G295,2023-08-06 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.4
922434,RINGERS CLOSE G295,2023-08-06 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.68
922434,RINGERS CLOSE G295,2023-08-06 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.64
922434,RINGERS CLOSE G295,2023-08-06 16:10:00+00:00,feeder,2.0,N Current (RMS),A,11.4
922434,RINGERS CLOSE G295,2023-08-06 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.8
922434,RINGERS CLOSE G295,2023-08-06 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.4
922434,RINGERS CLOSE G295,2023-08-06 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,13.4
922434,RINGERS CLOSE G295,2023-08-06 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
922434,RINGERS CLOSE G295,2023-08-06 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
922434,RINGERS CLOSE G295,2023-08-06 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
922434,RINGERS CLOSE G295,2023-08-06 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.1
922434,RINGERS CLOSE G295,2023-08-06 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.96
922434,RINGERS CLOSE G295,2023-08-06 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.44
922434,RINGERS CLOSE G295,2023-08-06 16:10:00+00:00,feeder,1.0,N Current (RMS),A,4.2
922434,RINGERS CLOSE G295,2023-08-06 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.5
922434,RINGERS CLOSE G295,2023-08-06 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.6
922434,RINGERS CLOSE G295,2023-08-06 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.6
922434,RINGERS CLOSE G295,2023-08-06 16:10:00+00:00,transformer,,Temperature,C,29.6
922434,RINGERS CLOSE G295,2023-08-06 16:10:00+00:00,busbar,,L3 Voltage THD,%,3.09
922434,RINGERS CLOSE G295,2023-08-06 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.0
922434,RINGERS CLOSE G295,2023-08-06 16:10:00+00:00,busbar,,L2 Voltage THD,%,3.21
922434,RINGERS CLOSE G295,2023-08-06 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.77
922434,RINGERS CLOSE G295,2023-08-06 16:10:00+00:00,busbar,,L1 Voltage THD,%,3.13
922434,RINGERS CLOSE G295,2023-08-06 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.98
922434,RINGERS CLOSE G295,2023-08-06 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
922434,RINGERS CLOSE G295,2023-08-06 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
922434,RINGERS CLOSE G295,2023-08-06 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
922434,RINGERS CLOSE G295,2023-08-06 16:10:00+00:00,busbar,,L3 Active Power,kW,9.21
922434,RINGERS CLOSE G295,2023-08-06 16:10:00+00:00,busbar,,L2 Active Power,kW,17.42
922434,RINGERS CLOSE G295,2023-08-06 16:10:00+00:00,busbar,,L1 Active Power,kW,11.72
922434,RINGERS CLOSE G295,2023-08-06 16:10:00+00:00,busbar,,N Current (RMS),A,42.4
922434,RINGERS CLOSE G295,2023-08-06 16:10:00+00:00,busbar,,L3 Current (RMS),A,47.6
922434,RINGERS CLOSE G295,2023-08-06 16:10:00+00:00,busbar,,L2 Current (RMS),A,73.8
922434,RINGERS CLOSE G295,2023-08-06 16:10:00+00:00,busbar,,L1 Current (RMS),A,52.4
922434,RINGERS CLOSE G295,2023-08-06 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
922434,RINGERS CLOSE G295,2023-08-06 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.51
922434,RINGERS CLOSE G295,2023-08-06 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
922434,RINGERS CLOSE G295,2023-08-06 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.51
922434,RINGERS CLOSE G295,2023-08-06 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,16.21
922434,RINGERS CLOSE G295,2023-08-06 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.92
922434,RINGERS CLOSE G295,2023-08-06 16:00:00+00:00,feeder,4.0,N Current (RMS),A,41.4
922434,RINGERS CLOSE G295,2023-08-06 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,21.3
922434,RINGERS CLOSE G295,2023-08-06 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,67.8
922434,RINGERS CLOSE G295,2023-08-06 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,29.2
922434,RINGERS CLOSE G295,2023-08-06 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
922434,RINGERS CLOSE G295,2023-08-06 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
922434,RINGERS CLOSE G295,2023-08-06 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-06 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.94
922434,RINGERS CLOSE G295,2023-08-06 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.96
922434,RINGERS CLOSE G295,2023-08-06 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
922434,RINGERS CLOSE G295,2023-08-06 16:00:00+00:00,feeder,3.0,N Current (RMS),A,6.8
922434,RINGERS CLOSE G295,2023-08-06 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,8.8
922434,RINGERS CLOSE G295,2023-08-06 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.1
922434,RINGERS CLOSE G295,2023-08-06 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-06 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.97
922434,RINGERS CLOSE G295,2023-08-06 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
922434,RINGERS CLOSE G295,2023-08-06 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.4
922434,RINGERS CLOSE G295,2023-08-06 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,-1.28
922434,RINGERS CLOSE G295,2023-08-06 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.07
922434,RINGERS CLOSE G295,2023-08-06 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.29
922434,RINGERS CLOSE G295,2023-08-06 16:00:00+00:00,feeder,2.0,N Current (RMS),A,12.8
922434,RINGERS CLOSE G295,2023-08-06 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.2
922434,RINGERS CLOSE G295,2023-08-06 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.9
922434,RINGERS CLOSE G295,2023-08-06 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.7
922434,RINGERS CLOSE G295,2023-08-06 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
922434,RINGERS CLOSE G295,2023-08-06 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
922434,RINGERS CLOSE G295,2023-08-06 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
922434,RINGERS CLOSE G295,2023-08-06 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.87
922434,RINGERS CLOSE G295,2023-08-06 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.71
922434,RINGERS CLOSE G295,2023-08-06 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.28
922434,RINGERS CLOSE G295,2023-08-06 16:00:00+00:00,feeder,1.0,N Current (RMS),A,4.5
922434,RINGERS CLOSE G295,2023-08-06 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.7
922434,RINGERS CLOSE G295,2023-08-06 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.1
922434,RINGERS CLOSE G295,2023-08-06 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.1
922434,RINGERS CLOSE G295,2023-08-06 16:00:00+00:00,transformer,,Temperature,C,29.3
922434,RINGERS CLOSE G295,2023-08-06 16:00:00+00:00,busbar,,L3 Voltage THD,%,3.14
922434,RINGERS CLOSE G295,2023-08-06 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.66
922434,RINGERS CLOSE G295,2023-08-06 16:00:00+00:00,busbar,,L2 Voltage THD,%,3.22
922434,RINGERS CLOSE G295,2023-08-06 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.15
922434,RINGERS CLOSE G295,2023-08-06 16:00:00+00:00,busbar,,L1 Voltage THD,%,3.15
922434,RINGERS CLOSE G295,2023-08-06 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.7
922434,RINGERS CLOSE G295,2023-08-06 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
922434,RINGERS CLOSE G295,2023-08-06 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
922434,RINGERS CLOSE G295,2023-08-06 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
922434,RINGERS CLOSE G295,2023-08-06 16:00:00+00:00,busbar,,L3 Active Power,kW,6.26
922434,RINGERS CLOSE G295,2023-08-06 16:00:00+00:00,busbar,,L2 Active Power,kW,19.17
922434,RINGERS CLOSE G295,2023-08-06 16:00:00+00:00,busbar,,L1 Active Power,kW,9.42
922434,RINGERS CLOSE G295,2023-08-06 16:00:00+00:00,busbar,,N Current (RMS),A,52.9
922434,RINGERS CLOSE G295,2023-08-06 16:00:00+00:00,busbar,,L3 Current (RMS),A,38.9
922434,RINGERS CLOSE G295,2023-08-06 16:00:00+00:00,busbar,,L2 Current (RMS),A,81.0
922434,RINGERS CLOSE G295,2023-08-06 16:00:00+00:00,busbar,,L1 Current (RMS),A,44.6
922434,RINGERS CLOSE G295,2023-08-06 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.98
922434,RINGERS CLOSE G295,2023-08-06 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
922434,RINGERS CLOSE G295,2023-08-06 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.69
922434,RINGERS CLOSE G295,2023-08-06 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.53
922434,RINGERS CLOSE G295,2023-08-06 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,18.02
922434,RINGERS CLOSE G295,2023-08-06 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.71
922434,RINGERS CLOSE G295,2023-08-06 15:50:00+00:00,feeder,4.0,N Current (RMS),A,43.7
922434,RINGERS CLOSE G295,2023-08-06 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,17.3
922434,RINGERS CLOSE G295,2023-08-06 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,74.2
922434,RINGERS CLOSE G295,2023-08-06 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,43.0
922434,RINGERS CLOSE G295,2023-08-06 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
922434,RINGERS CLOSE G295,2023-08-06 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
922434,RINGERS CLOSE G295,2023-08-06 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
922434,RINGERS CLOSE G295,2023-08-06 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.19
922434,RINGERS CLOSE G295,2023-08-06 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.73
922434,RINGERS CLOSE G295,2023-08-06 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
922434,RINGERS CLOSE G295,2023-08-06 15:50:00+00:00,feeder,3.0,N Current (RMS),A,7.9
922434,RINGERS CLOSE G295,2023-08-06 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.0
922434,RINGERS CLOSE G295,2023-08-06 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.3
922434,RINGERS CLOSE G295,2023-08-06 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-06 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.84
922434,RINGERS CLOSE G295,2023-08-06 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
922434,RINGERS CLOSE G295,2023-08-06 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.65
922434,RINGERS CLOSE G295,2023-08-06 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,-2.0
922434,RINGERS CLOSE G295,2023-08-06 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,-2.37
922434,RINGERS CLOSE G295,2023-08-06 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.37
922434,RINGERS CLOSE G295,2023-08-06 15:50:00+00:00,feeder,2.0,N Current (RMS),A,10.2
922434,RINGERS CLOSE G295,2023-08-06 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.4
922434,RINGERS CLOSE G295,2023-08-06 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.4
922434,RINGERS CLOSE G295,2023-08-06 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.0
922434,RINGERS CLOSE G295,2023-08-06 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
922434,RINGERS CLOSE G295,2023-08-06 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
922434,RINGERS CLOSE G295,2023-08-06 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
922434,RINGERS CLOSE G295,2023-08-06 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.18
922434,RINGERS CLOSE G295,2023-08-06 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.99
922434,RINGERS CLOSE G295,2023-08-06 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.71
922434,RINGERS CLOSE G295,2023-08-06 15:50:00+00:00,feeder,1.0,N Current (RMS),A,7.2
922434,RINGERS CLOSE G295,2023-08-06 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.7
922434,RINGERS CLOSE G295,2023-08-06 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.4
922434,RINGERS CLOSE G295,2023-08-06 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.5
922434,RINGERS CLOSE G295,2023-08-06 15:50:00+00:00,transformer,,Temperature,C,28.9
922434,RINGERS CLOSE G295,2023-08-06 15:50:00+00:00,busbar,,L3 Voltage THD,%,3.14
922434,RINGERS CLOSE G295,2023-08-06 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.08
922434,RINGERS CLOSE G295,2023-08-06 15:50:00+00:00,busbar,,L2 Voltage THD,%,3.21
922434,RINGERS CLOSE G295,2023-08-06 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.56
922434,RINGERS CLOSE G295,2023-08-06 15:50:00+00:00,busbar,,L1 Voltage THD,%,3.15
922434,RINGERS CLOSE G295,2023-08-06 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.17
922434,RINGERS CLOSE G295,2023-08-06 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
922434,RINGERS CLOSE G295,2023-08-06 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
922434,RINGERS CLOSE G295,2023-08-06 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
922434,RINGERS CLOSE G295,2023-08-06 15:50:00+00:00,busbar,,L3 Active Power,kW,5.15
922434,RINGERS CLOSE G295,2023-08-06 15:50:00+00:00,busbar,,L2 Active Power,kW,19.99
922434,RINGERS CLOSE G295,2023-08-06 15:50:00+00:00,busbar,,L1 Active Power,kW,12.48
922434,RINGERS CLOSE G295,2023-08-06 15:50:00+00:00,busbar,,N Current (RMS),A,52.1
922434,RINGERS CLOSE G295,2023-08-06 15:50:00+00:00,busbar,,L3 Current (RMS),A,34.8
922434,RINGERS CLOSE G295,2023-08-06 15:50:00+00:00,busbar,,L2 Current (RMS),A,84.2
922434,RINGERS CLOSE G295,2023-08-06 15:50:00+00:00,busbar,,L1 Current (RMS),A,58.5
922434,RINGERS CLOSE G295,2023-08-06 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
922434,RINGERS CLOSE G295,2023-08-06 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.98
922434,RINGERS CLOSE G295,2023-08-06 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.04
922434,RINGERS CLOSE G295,2023-08-06 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.06
922434,RINGERS CLOSE G295,2023-08-06 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,18.55
922434,RINGERS CLOSE G295,2023-08-06 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,15.28
922434,RINGERS CLOSE G295,2023-08-06 15:40:00+00:00,feeder,4.0,N Current (RMS),A,44.3
922434,RINGERS CLOSE G295,2023-08-06 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,15.5
922434,RINGERS CLOSE G295,2023-08-06 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,76.2
922434,RINGERS CLOSE G295,2023-08-06 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,62.2
922434,RINGERS CLOSE G295,2023-08-06 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
922434,RINGERS CLOSE G295,2023-08-06 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
922434,RINGERS CLOSE G295,2023-08-06 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
922434,RINGERS CLOSE G295,2023-08-06 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.69
922434,RINGERS CLOSE G295,2023-08-06 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.73
922434,RINGERS CLOSE G295,2023-08-06 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
922434,RINGERS CLOSE G295,2023-08-06 15:40:00+00:00,feeder,3.0,N Current (RMS),A,6.4
922434,RINGERS CLOSE G295,2023-08-06 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,8.4
922434,RINGERS CLOSE G295,2023-08-06 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.3
922434,RINGERS CLOSE G295,2023-08-06 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-06 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.91
922434,RINGERS CLOSE G295,2023-08-06 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
922434,RINGERS CLOSE G295,2023-08-06 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.75
922434,RINGERS CLOSE G295,2023-08-06 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,-1.57
922434,RINGERS CLOSE G295,2023-08-06 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,-2.45
922434,RINGERS CLOSE G295,2023-08-06 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.38
922434,RINGERS CLOSE G295,2023-08-06 15:40:00+00:00,feeder,2.0,N Current (RMS),A,10.8
922434,RINGERS CLOSE G295,2023-08-06 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.6
922434,RINGERS CLOSE G295,2023-08-06 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.6
922434,RINGERS CLOSE G295,2023-08-06 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.3
922434,RINGERS CLOSE G295,2023-08-06 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
922434,RINGERS CLOSE G295,2023-08-06 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
922434,RINGERS CLOSE G295,2023-08-06 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
922434,RINGERS CLOSE G295,2023-08-06 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.23
922434,RINGERS CLOSE G295,2023-08-06 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.41
922434,RINGERS CLOSE G295,2023-08-06 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.85
922434,RINGERS CLOSE G295,2023-08-06 15:40:00+00:00,feeder,1.0,N Current (RMS),A,3.8
922434,RINGERS CLOSE G295,2023-08-06 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.8
922434,RINGERS CLOSE G295,2023-08-06 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.2
922434,RINGERS CLOSE G295,2023-08-06 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.1
922434,RINGERS CLOSE G295,2023-08-06 15:40:00+00:00,transformer,,Temperature,C,28.7
922434,RINGERS CLOSE G295,2023-08-06 15:40:00+00:00,busbar,,L3 Voltage THD,%,3.11
922434,RINGERS CLOSE G295,2023-08-06 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.5
922434,RINGERS CLOSE G295,2023-08-06 15:40:00+00:00,busbar,,L2 Voltage THD,%,3.24
922434,RINGERS CLOSE G295,2023-08-06 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.14
922434,RINGERS CLOSE G295,2023-08-06 15:40:00+00:00,busbar,,L1 Voltage THD,%,3.16
922434,RINGERS CLOSE G295,2023-08-06 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.36
922434,RINGERS CLOSE G295,2023-08-06 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
922434,RINGERS CLOSE G295,2023-08-06 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
922434,RINGERS CLOSE G295,2023-08-06 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
922434,RINGERS CLOSE G295,2023-08-06 15:40:00+00:00,busbar,,L3 Active Power,kW,4.72
922434,RINGERS CLOSE G295,2023-08-06 15:40:00+00:00,busbar,,L2 Active Power,kW,18.96
922434,RINGERS CLOSE G295,2023-08-06 15:40:00+00:00,busbar,,L1 Active Power,kW,18.24
922434,RINGERS CLOSE G295,2023-08-06 15:40:00+00:00,busbar,,N Current (RMS),A,50.1
922434,RINGERS CLOSE G295,2023-08-06 15:40:00+00:00,busbar,,L3 Current (RMS),A,33.3
922434,RINGERS CLOSE G295,2023-08-06 15:40:00+00:00,busbar,,L2 Current (RMS),A,80.4
922434,RINGERS CLOSE G295,2023-08-06 15:40:00+00:00,busbar,,L1 Current (RMS),A,78.0
922434,RINGERS CLOSE G295,2023-08-06 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
922434,RINGERS CLOSE G295,2023-08-06 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.84
922434,RINGERS CLOSE G295,2023-08-06 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.07
922434,RINGERS CLOSE G295,2023-08-06 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.26
922434,RINGERS CLOSE G295,2023-08-06 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,14.9
922434,RINGERS CLOSE G295,2023-08-06 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.12
922434,RINGERS CLOSE G295,2023-08-06 15:30:00+00:00,feeder,4.0,N Current (RMS),A,31.8
922434,RINGERS CLOSE G295,2023-08-06 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,19.8
922434,RINGERS CLOSE G295,2023-08-06 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,62.0
922434,RINGERS CLOSE G295,2023-08-06 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,47.4
922434,RINGERS CLOSE G295,2023-08-06 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
922434,RINGERS CLOSE G295,2023-08-06 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
922434,RINGERS CLOSE G295,2023-08-06 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
922434,RINGERS CLOSE G295,2023-08-06 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.35
922434,RINGERS CLOSE G295,2023-08-06 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.94
922434,RINGERS CLOSE G295,2023-08-06 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
922434,RINGERS CLOSE G295,2023-08-06 15:30:00+00:00,feeder,3.0,N Current (RMS),A,8.9
922434,RINGERS CLOSE G295,2023-08-06 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.9
922434,RINGERS CLOSE G295,2023-08-06 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,4.5
922434,RINGERS CLOSE G295,2023-08-06 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-06 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.02
922434,RINGERS CLOSE G295,2023-08-06 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
922434,RINGERS CLOSE G295,2023-08-06 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.55
922434,RINGERS CLOSE G295,2023-08-06 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.02
922434,RINGERS CLOSE G295,2023-08-06 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,-2.51
922434,RINGERS CLOSE G295,2023-08-06 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.33
922434,RINGERS CLOSE G295,2023-08-06 15:30:00+00:00,feeder,2.0,N Current (RMS),A,12.0
922434,RINGERS CLOSE G295,2023-08-06 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.6
922434,RINGERS CLOSE G295,2023-08-06 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.6
922434,RINGERS CLOSE G295,2023-08-06 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,11.7
922434,RINGERS CLOSE G295,2023-08-06 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
922434,RINGERS CLOSE G295,2023-08-06 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
922434,RINGERS CLOSE G295,2023-08-06 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
922434,RINGERS CLOSE G295,2023-08-06 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.36
922434,RINGERS CLOSE G295,2023-08-06 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.99
922434,RINGERS CLOSE G295,2023-08-06 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.49
922434,RINGERS CLOSE G295,2023-08-06 15:30:00+00:00,feeder,1.0,N Current (RMS),A,4.9
922434,RINGERS CLOSE G295,2023-08-06 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.3
922434,RINGERS CLOSE G295,2023-08-06 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.4
922434,RINGERS CLOSE G295,2023-08-06 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.7
922434,RINGERS CLOSE G295,2023-08-06 15:30:00+00:00,transformer,,Temperature,C,28.3
922434,RINGERS CLOSE G295,2023-08-06 15:30:00+00:00,busbar,,L3 Voltage THD,%,3.13
922434,RINGERS CLOSE G295,2023-08-06 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.87
922434,RINGERS CLOSE G295,2023-08-06 15:30:00+00:00,busbar,,L2 Voltage THD,%,3.22
922434,RINGERS CLOSE G295,2023-08-06 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.52
922434,RINGERS CLOSE G295,2023-08-06 15:30:00+00:00,busbar,,L1 Voltage THD,%,3.18
922434,RINGERS CLOSE G295,2023-08-06 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,251.02
922434,RINGERS CLOSE G295,2023-08-06 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
922434,RINGERS CLOSE G295,2023-08-06 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
922434,RINGERS CLOSE G295,2023-08-06 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
922434,RINGERS CLOSE G295,2023-08-06 15:30:00+00:00,busbar,,L3 Active Power,kW,8.26
922434,RINGERS CLOSE G295,2023-08-06 15:30:00+00:00,busbar,,L2 Active Power,kW,16.03
922434,RINGERS CLOSE G295,2023-08-06 15:30:00+00:00,busbar,,L1 Active Power,kW,14.01
922434,RINGERS CLOSE G295,2023-08-06 15:30:00+00:00,busbar,,N Current (RMS),A,36.9
922434,RINGERS CLOSE G295,2023-08-06 15:30:00+00:00,busbar,,L3 Current (RMS),A,43.3
922434,RINGERS CLOSE G295,2023-08-06 15:30:00+00:00,busbar,,L2 Current (RMS),A,68.6
922434,RINGERS CLOSE G295,2023-08-06 15:30:00+00:00,busbar,,L1 Current (RMS),A,63.2
922434,RINGERS CLOSE G295,2023-08-06 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
922434,RINGERS CLOSE G295,2023-08-06 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.25
922434,RINGERS CLOSE G295,2023-08-06 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.67
922434,RINGERS CLOSE G295,2023-08-06 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.74
922434,RINGERS CLOSE G295,2023-08-06 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.69
922434,RINGERS CLOSE G295,2023-08-06 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.78
922434,RINGERS CLOSE G295,2023-08-06 15:20:00+00:00,feeder,4.0,N Current (RMS),A,26.5
922434,RINGERS CLOSE G295,2023-08-06 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,28.1
922434,RINGERS CLOSE G295,2023-08-06 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,52.4
922434,RINGERS CLOSE G295,2023-08-06 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,37.0
922434,RINGERS CLOSE G295,2023-08-06 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
922434,RINGERS CLOSE G295,2023-08-06 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
922434,RINGERS CLOSE G295,2023-08-06 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
922434,RINGERS CLOSE G295,2023-08-06 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.44
922434,RINGERS CLOSE G295,2023-08-06 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.41
922434,RINGERS CLOSE G295,2023-08-06 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
922434,RINGERS CLOSE G295,2023-08-06 15:20:00+00:00,feeder,3.0,N Current (RMS),A,11.3
922434,RINGERS CLOSE G295,2023-08-06 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.5
922434,RINGERS CLOSE G295,2023-08-06 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,7.0
922434,RINGERS CLOSE G295,2023-08-06 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-06 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.79
922434,RINGERS CLOSE G295,2023-08-06 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
922434,RINGERS CLOSE G295,2023-08-06 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.43
922434,RINGERS CLOSE G295,2023-08-06 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.41
922434,RINGERS CLOSE G295,2023-08-06 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,-1.98
922434,RINGERS CLOSE G295,2023-08-06 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.12
922434,RINGERS CLOSE G295,2023-08-06 15:20:00+00:00,feeder,2.0,N Current (RMS),A,10.8
922434,RINGERS CLOSE G295,2023-08-06 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.5
922434,RINGERS CLOSE G295,2023-08-06 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.2
922434,RINGERS CLOSE G295,2023-08-06 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,11.8
922434,RINGERS CLOSE G295,2023-08-06 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
922434,RINGERS CLOSE G295,2023-08-06 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
922434,RINGERS CLOSE G295,2023-08-06 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
922434,RINGERS CLOSE G295,2023-08-06 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.32
922434,RINGERS CLOSE G295,2023-08-06 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.39
922434,RINGERS CLOSE G295,2023-08-06 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.04
922434,RINGERS CLOSE G295,2023-08-06 15:20:00+00:00,feeder,1.0,N Current (RMS),A,5.3
922434,RINGERS CLOSE G295,2023-08-06 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.1
922434,RINGERS CLOSE G295,2023-08-06 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.2
922434,RINGERS CLOSE G295,2023-08-06 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.0
922434,RINGERS CLOSE G295,2023-08-06 15:20:00+00:00,transformer,,Temperature,C,28.0
922434,RINGERS CLOSE G295,2023-08-06 15:20:00+00:00,busbar,,L3 Voltage THD,%,3.13
922434,RINGERS CLOSE G295,2023-08-06 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.13
922434,RINGERS CLOSE G295,2023-08-06 15:20:00+00:00,busbar,,L2 Voltage THD,%,3.23
922434,RINGERS CLOSE G295,2023-08-06 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.89
922434,RINGERS CLOSE G295,2023-08-06 15:20:00+00:00,busbar,,L1 Voltage THD,%,3.18
922434,RINGERS CLOSE G295,2023-08-06 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,251.26
922434,RINGERS CLOSE G295,2023-08-06 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
922434,RINGERS CLOSE G295,2023-08-06 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
922434,RINGERS CLOSE G295,2023-08-06 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
922434,RINGERS CLOSE G295,2023-08-06 15:20:00+00:00,busbar,,L3 Active Power,kW,10.33
922434,RINGERS CLOSE G295,2023-08-06 15:20:00+00:00,busbar,,L2 Active Power,kW,14.25
922434,RINGERS CLOSE G295,2023-08-06 15:20:00+00:00,busbar,,L1 Active Power,kW,12.88
922434,RINGERS CLOSE G295,2023-08-06 15:20:00+00:00,busbar,,N Current (RMS),A,36.8
922434,RINGERS CLOSE G295,2023-08-06 15:20:00+00:00,busbar,,L3 Current (RMS),A,52.0
922434,RINGERS CLOSE G295,2023-08-06 15:20:00+00:00,busbar,,L2 Current (RMS),A,61.5
922434,RINGERS CLOSE G295,2023-08-06 15:20:00+00:00,busbar,,L1 Current (RMS),A,58.9
