Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922434,RINGERS CLOSE G295,2023-08-06 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
922434,RINGERS CLOSE G295,2023-08-06 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.27
922434,RINGERS CLOSE G295,2023-08-06 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
922434,RINGERS CLOSE G295,2023-08-06 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.65
922434,RINGERS CLOSE G295,2023-08-06 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.99
922434,RINGERS CLOSE G295,2023-08-06 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.15
922434,RINGERS CLOSE G295,2023-08-06 15:10:00+00:00,feeder,4.0,N Current (RMS),A,20.9
922434,RINGERS CLOSE G295,2023-08-06 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,32.0
922434,RINGERS CLOSE G295,2023-08-06 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,50.1
922434,RINGERS CLOSE G295,2023-08-06 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,35.2
922434,RINGERS CLOSE G295,2023-08-06 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.14
922434,RINGERS CLOSE G295,2023-08-06 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
922434,RINGERS CLOSE G295,2023-08-06 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-06 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.72
922434,RINGERS CLOSE G295,2023-08-06 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.65
922434,RINGERS CLOSE G295,2023-08-06 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
922434,RINGERS CLOSE G295,2023-08-06 15:10:00+00:00,feeder,3.0,N Current (RMS),A,11.8
922434,RINGERS CLOSE G295,2023-08-06 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.1
922434,RINGERS CLOSE G295,2023-08-06 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.9
922434,RINGERS CLOSE G295,2023-08-06 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-06 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.63
922434,RINGERS CLOSE G295,2023-08-06 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
922434,RINGERS CLOSE G295,2023-08-06 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.58
922434,RINGERS CLOSE G295,2023-08-06 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.67
922434,RINGERS CLOSE G295,2023-08-06 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.66
922434,RINGERS CLOSE G295,2023-08-06 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.47
922434,RINGERS CLOSE G295,2023-08-06 15:10:00+00:00,feeder,2.0,N Current (RMS),A,12.0
922434,RINGERS CLOSE G295,2023-08-06 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.3
922434,RINGERS CLOSE G295,2023-08-06 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.6
922434,RINGERS CLOSE G295,2023-08-06 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,13.4
922434,RINGERS CLOSE G295,2023-08-06 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
922434,RINGERS CLOSE G295,2023-08-06 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
922434,RINGERS CLOSE G295,2023-08-06 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
922434,RINGERS CLOSE G295,2023-08-06 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.12
922434,RINGERS CLOSE G295,2023-08-06 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.07
922434,RINGERS CLOSE G295,2023-08-06 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.65
922434,RINGERS CLOSE G295,2023-08-06 15:10:00+00:00,feeder,1.0,N Current (RMS),A,6.4
922434,RINGERS CLOSE G295,2023-08-06 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.2
922434,RINGERS CLOSE G295,2023-08-06 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.3
922434,RINGERS CLOSE G295,2023-08-06 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.2
922434,RINGERS CLOSE G295,2023-08-06 15:10:00+00:00,transformer,,Temperature,C,27.9
922434,RINGERS CLOSE G295,2023-08-06 15:10:00+00:00,busbar,,L3 Voltage THD,%,3.12
922434,RINGERS CLOSE G295,2023-08-06 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.91
922434,RINGERS CLOSE G295,2023-08-06 15:10:00+00:00,busbar,,L2 Voltage THD,%,3.26
922434,RINGERS CLOSE G295,2023-08-06 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.78
922434,RINGERS CLOSE G295,2023-08-06 15:10:00+00:00,busbar,,L1 Voltage THD,%,3.17
922434,RINGERS CLOSE G295,2023-08-06 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,251.12
922434,RINGERS CLOSE G295,2023-08-06 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
922434,RINGERS CLOSE G295,2023-08-06 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
922434,RINGERS CLOSE G295,2023-08-06 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
922434,RINGERS CLOSE G295,2023-08-06 15:10:00+00:00,busbar,,L3 Active Power,kW,14.42
922434,RINGERS CLOSE G295,2023-08-06 15:10:00+00:00,busbar,,L2 Active Power,kW,13.72
922434,RINGERS CLOSE G295,2023-08-06 15:10:00+00:00,busbar,,L1 Active Power,kW,16.11
922434,RINGERS CLOSE G295,2023-08-06 15:10:00+00:00,busbar,,N Current (RMS),A,33.4
922434,RINGERS CLOSE G295,2023-08-06 15:10:00+00:00,busbar,,L3 Current (RMS),A,62.8
922434,RINGERS CLOSE G295,2023-08-06 15:10:00+00:00,busbar,,L2 Current (RMS),A,60.1
922434,RINGERS CLOSE G295,2023-08-06 15:10:00+00:00,busbar,,L1 Current (RMS),A,69.8
922434,RINGERS CLOSE G295,2023-08-06 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
922434,RINGERS CLOSE G295,2023-08-06 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.35
922434,RINGERS CLOSE G295,2023-08-06 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.48
922434,RINGERS CLOSE G295,2023-08-06 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.07
922434,RINGERS CLOSE G295,2023-08-06 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.21
922434,RINGERS CLOSE G295,2023-08-06 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.88
922434,RINGERS CLOSE G295,2023-08-06 15:00:00+00:00,feeder,4.0,N Current (RMS),A,23.2
922434,RINGERS CLOSE G295,2023-08-06 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,37.6
922434,RINGERS CLOSE G295,2023-08-06 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,48.2
922434,RINGERS CLOSE G295,2023-08-06 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,25.4
922434,RINGERS CLOSE G295,2023-08-06 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.29
922434,RINGERS CLOSE G295,2023-08-06 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
922434,RINGERS CLOSE G295,2023-08-06 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
922434,RINGERS CLOSE G295,2023-08-06 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.87
922434,RINGERS CLOSE G295,2023-08-06 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.8
922434,RINGERS CLOSE G295,2023-08-06 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-06 15:00:00+00:00,feeder,3.0,N Current (RMS),A,14.9
922434,RINGERS CLOSE G295,2023-08-06 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,20.1
922434,RINGERS CLOSE G295,2023-08-06 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.4
922434,RINGERS CLOSE G295,2023-08-06 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-06 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.77
922434,RINGERS CLOSE G295,2023-08-06 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
922434,RINGERS CLOSE G295,2023-08-06 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.75
922434,RINGERS CLOSE G295,2023-08-06 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.04
922434,RINGERS CLOSE G295,2023-08-06 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.74
922434,RINGERS CLOSE G295,2023-08-06 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.06
922434,RINGERS CLOSE G295,2023-08-06 15:00:00+00:00,feeder,2.0,N Current (RMS),A,14.9
922434,RINGERS CLOSE G295,2023-08-06 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.4
922434,RINGERS CLOSE G295,2023-08-06 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.1
922434,RINGERS CLOSE G295,2023-08-06 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,17.8
922434,RINGERS CLOSE G295,2023-08-06 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
922434,RINGERS CLOSE G295,2023-08-06 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
922434,RINGERS CLOSE G295,2023-08-06 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
922434,RINGERS CLOSE G295,2023-08-06 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.01
922434,RINGERS CLOSE G295,2023-08-06 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.81
922434,RINGERS CLOSE G295,2023-08-06 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.17
922434,RINGERS CLOSE G295,2023-08-06 15:00:00+00:00,feeder,1.0,N Current (RMS),A,10.4
922434,RINGERS CLOSE G295,2023-08-06 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.4
922434,RINGERS CLOSE G295,2023-08-06 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.2
922434,RINGERS CLOSE G295,2023-08-06 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.0
922434,RINGERS CLOSE G295,2023-08-06 15:00:00+00:00,transformer,,Temperature,C,27.5
922434,RINGERS CLOSE G295,2023-08-06 15:00:00+00:00,busbar,,L3 Voltage THD,%,3.09
922434,RINGERS CLOSE G295,2023-08-06 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,251.28
922434,RINGERS CLOSE G295,2023-08-06 15:00:00+00:00,busbar,,L2 Voltage THD,%,3.27
922434,RINGERS CLOSE G295,2023-08-06 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,252.24
922434,RINGERS CLOSE G295,2023-08-06 15:00:00+00:00,busbar,,L1 Voltage THD,%,3.14
922434,RINGERS CLOSE G295,2023-08-06 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,251.6
922434,RINGERS CLOSE G295,2023-08-06 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
922434,RINGERS CLOSE G295,2023-08-06 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
922434,RINGERS CLOSE G295,2023-08-06 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
922434,RINGERS CLOSE G295,2023-08-06 15:00:00+00:00,busbar,,L3 Active Power,kW,18.18
922434,RINGERS CLOSE G295,2023-08-06 15:00:00+00:00,busbar,,L2 Active Power,kW,12.31
922434,RINGERS CLOSE G295,2023-08-06 15:00:00+00:00,busbar,,L1 Active Power,kW,14.11
922434,RINGERS CLOSE G295,2023-08-06 15:00:00+00:00,busbar,,N Current (RMS),A,38.6
922434,RINGERS CLOSE G295,2023-08-06 15:00:00+00:00,busbar,,L3 Current (RMS),A,76.7
922434,RINGERS CLOSE G295,2023-08-06 15:00:00+00:00,busbar,,L2 Current (RMS),A,56.4
922434,RINGERS CLOSE G295,2023-08-06 15:00:00+00:00,busbar,,L1 Current (RMS),A,61.9
922434,RINGERS CLOSE G295,2023-08-06 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
922434,RINGERS CLOSE G295,2023-08-06 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.5
922434,RINGERS CLOSE G295,2023-08-06 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.42
922434,RINGERS CLOSE G295,2023-08-06 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.83
922434,RINGERS CLOSE G295,2023-08-06 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.32
922434,RINGERS CLOSE G295,2023-08-06 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.28
922434,RINGERS CLOSE G295,2023-08-06 14:50:00+00:00,feeder,4.0,N Current (RMS),A,22.0
922434,RINGERS CLOSE G295,2023-08-06 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,22.9
922434,RINGERS CLOSE G295,2023-08-06 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,40.1
922434,RINGERS CLOSE G295,2023-08-06 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,27.1
922434,RINGERS CLOSE G295,2023-08-06 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
922434,RINGERS CLOSE G295,2023-08-06 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
922434,RINGERS CLOSE G295,2023-08-06 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
922434,RINGERS CLOSE G295,2023-08-06 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.58
922434,RINGERS CLOSE G295,2023-08-06 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.86
922434,RINGERS CLOSE G295,2023-08-06 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-06 14:50:00+00:00,feeder,3.0,N Current (RMS),A,14.4
922434,RINGERS CLOSE G295,2023-08-06 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.9
922434,RINGERS CLOSE G295,2023-08-06 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.7
922434,RINGERS CLOSE G295,2023-08-06 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-06 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.93
922434,RINGERS CLOSE G295,2023-08-06 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
922434,RINGERS CLOSE G295,2023-08-06 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.56
922434,RINGERS CLOSE G295,2023-08-06 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,-1.12
922434,RINGERS CLOSE G295,2023-08-06 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,-2.02
922434,RINGERS CLOSE G295,2023-08-06 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.15
922434,RINGERS CLOSE G295,2023-08-06 14:50:00+00:00,feeder,2.0,N Current (RMS),A,11.2
922434,RINGERS CLOSE G295,2023-08-06 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.2
922434,RINGERS CLOSE G295,2023-08-06 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.7
922434,RINGERS CLOSE G295,2023-08-06 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.5
922434,RINGERS CLOSE G295,2023-08-06 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
922434,RINGERS CLOSE G295,2023-08-06 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
922434,RINGERS CLOSE G295,2023-08-06 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
922434,RINGERS CLOSE G295,2023-08-06 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.46
922434,RINGERS CLOSE G295,2023-08-06 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.85
922434,RINGERS CLOSE G295,2023-08-06 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.88
922434,RINGERS CLOSE G295,2023-08-06 14:50:00+00:00,feeder,1.0,N Current (RMS),A,7.0
922434,RINGERS CLOSE G295,2023-08-06 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.7
922434,RINGERS CLOSE G295,2023-08-06 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.2
922434,RINGERS CLOSE G295,2023-08-06 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.2
922434,RINGERS CLOSE G295,2023-08-06 14:50:00+00:00,transformer,,Temperature,C,26.9
922434,RINGERS CLOSE G295,2023-08-06 14:50:00+00:00,busbar,,L3 Voltage THD,%,3.12
922434,RINGERS CLOSE G295,2023-08-06 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,251.61
922434,RINGERS CLOSE G295,2023-08-06 14:50:00+00:00,busbar,,L2 Voltage THD,%,3.28
922434,RINGERS CLOSE G295,2023-08-06 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,252.42
922434,RINGERS CLOSE G295,2023-08-06 14:50:00+00:00,busbar,,L1 Voltage THD,%,3.14
922434,RINGERS CLOSE G295,2023-08-06 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,251.84
922434,RINGERS CLOSE G295,2023-08-06 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
922434,RINGERS CLOSE G295,2023-08-06 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
922434,RINGERS CLOSE G295,2023-08-06 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
922434,RINGERS CLOSE G295,2023-08-06 14:50:00+00:00,busbar,,L3 Active Power,kW,9.93
922434,RINGERS CLOSE G295,2023-08-06 14:50:00+00:00,busbar,,L2 Active Power,kW,9.3
922434,RINGERS CLOSE G295,2023-08-06 14:50:00+00:00,busbar,,L1 Active Power,kW,11.26
922434,RINGERS CLOSE G295,2023-08-06 14:50:00+00:00,busbar,,N Current (RMS),A,33.0
922434,RINGERS CLOSE G295,2023-08-06 14:50:00+00:00,busbar,,L3 Current (RMS),A,49.2
922434,RINGERS CLOSE G295,2023-08-06 14:50:00+00:00,busbar,,L2 Current (RMS),A,44.0
922434,RINGERS CLOSE G295,2023-08-06 14:50:00+00:00,busbar,,L1 Current (RMS),A,51.6
922434,RINGERS CLOSE G295,2023-08-06 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.77
922434,RINGERS CLOSE G295,2023-08-06 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.81
922434,RINGERS CLOSE G295,2023-08-06 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.45
922434,RINGERS CLOSE G295,2023-08-06 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.59
922434,RINGERS CLOSE G295,2023-08-06 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.56
922434,RINGERS CLOSE G295,2023-08-06 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.94
922434,RINGERS CLOSE G295,2023-08-06 14:40:00+00:00,feeder,4.0,N Current (RMS),A,21.9
922434,RINGERS CLOSE G295,2023-08-06 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,32.2
922434,RINGERS CLOSE G295,2023-08-06 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,37.4
922434,RINGERS CLOSE G295,2023-08-06 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,29.3
922434,RINGERS CLOSE G295,2023-08-06 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
922434,RINGERS CLOSE G295,2023-08-06 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
922434,RINGERS CLOSE G295,2023-08-06 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
922434,RINGERS CLOSE G295,2023-08-06 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.93
922434,RINGERS CLOSE G295,2023-08-06 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.74
922434,RINGERS CLOSE G295,2023-08-06 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-06 14:40:00+00:00,feeder,3.0,N Current (RMS),A,18.5
922434,RINGERS CLOSE G295,2023-08-06 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,24.4
922434,RINGERS CLOSE G295,2023-08-06 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.3
922434,RINGERS CLOSE G295,2023-08-06 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-06 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.74
922434,RINGERS CLOSE G295,2023-08-06 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
922434,RINGERS CLOSE G295,2023-08-06 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.52
922434,RINGERS CLOSE G295,2023-08-06 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,-1.11
922434,RINGERS CLOSE G295,2023-08-06 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,-1.93
922434,RINGERS CLOSE G295,2023-08-06 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.56
922434,RINGERS CLOSE G295,2023-08-06 14:40:00+00:00,feeder,2.0,N Current (RMS),A,10.2
922434,RINGERS CLOSE G295,2023-08-06 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.4
922434,RINGERS CLOSE G295,2023-08-06 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.3
922434,RINGERS CLOSE G295,2023-08-06 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,11.6
922434,RINGERS CLOSE G295,2023-08-06 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
922434,RINGERS CLOSE G295,2023-08-06 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
922434,RINGERS CLOSE G295,2023-08-06 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
922434,RINGERS CLOSE G295,2023-08-06 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.74
922434,RINGERS CLOSE G295,2023-08-06 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.93
922434,RINGERS CLOSE G295,2023-08-06 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.9
922434,RINGERS CLOSE G295,2023-08-06 14:40:00+00:00,feeder,1.0,N Current (RMS),A,10.6
922434,RINGERS CLOSE G295,2023-08-06 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.5
922434,RINGERS CLOSE G295,2023-08-06 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.4
922434,RINGERS CLOSE G295,2023-08-06 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,17.2
922434,RINGERS CLOSE G295,2023-08-06 14:40:00+00:00,transformer,,Temperature,C,26.5
922434,RINGERS CLOSE G295,2023-08-06 14:40:00+00:00,busbar,,L3 Voltage THD,%,3.11
922434,RINGERS CLOSE G295,2023-08-06 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,251.28
922434,RINGERS CLOSE G295,2023-08-06 14:40:00+00:00,busbar,,L2 Voltage THD,%,3.26
922434,RINGERS CLOSE G295,2023-08-06 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,252.16
922434,RINGERS CLOSE G295,2023-08-06 14:40:00+00:00,busbar,,L1 Voltage THD,%,3.12
922434,RINGERS CLOSE G295,2023-08-06 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,251.67
922434,RINGERS CLOSE G295,2023-08-06 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
922434,RINGERS CLOSE G295,2023-08-06 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
922434,RINGERS CLOSE G295,2023-08-06 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
922434,RINGERS CLOSE G295,2023-08-06 14:40:00+00:00,busbar,,L3 Active Power,kW,13.31
922434,RINGERS CLOSE G295,2023-08-06 14:40:00+00:00,busbar,,L2 Active Power,kW,8.54
922434,RINGERS CLOSE G295,2023-08-06 14:40:00+00:00,busbar,,L1 Active Power,kW,11.21
922434,RINGERS CLOSE G295,2023-08-06 14:40:00+00:00,busbar,,N Current (RMS),A,37.0
922434,RINGERS CLOSE G295,2023-08-06 14:40:00+00:00,busbar,,L3 Current (RMS),A,62.5
922434,RINGERS CLOSE G295,2023-08-06 14:40:00+00:00,busbar,,L2 Current (RMS),A,43.1
922434,RINGERS CLOSE G295,2023-08-06 14:40:00+00:00,busbar,,L1 Current (RMS),A,51.6
922434,RINGERS CLOSE G295,2023-08-06 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
922434,RINGERS CLOSE G295,2023-08-06 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.39
922434,RINGERS CLOSE G295,2023-08-06 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.84
922434,RINGERS CLOSE G295,2023-08-06 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.93
922434,RINGERS CLOSE G295,2023-08-06 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.56
922434,RINGERS CLOSE G295,2023-08-06 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.54
922434,RINGERS CLOSE G295,2023-08-06 14:30:00+00:00,feeder,4.0,N Current (RMS),A,25.8
922434,RINGERS CLOSE G295,2023-08-06 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,26.4
922434,RINGERS CLOSE G295,2023-08-06 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,46.4
922434,RINGERS CLOSE G295,2023-08-06 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,28.2
922434,RINGERS CLOSE G295,2023-08-06 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
922434,RINGERS CLOSE G295,2023-08-06 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
922434,RINGERS CLOSE G295,2023-08-06 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-06 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.12
922434,RINGERS CLOSE G295,2023-08-06 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.7
922434,RINGERS CLOSE G295,2023-08-06 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-06 14:30:00+00:00,feeder,3.0,N Current (RMS),A,13.8
922434,RINGERS CLOSE G295,2023-08-06 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,19.0
922434,RINGERS CLOSE G295,2023-08-06 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.3
922434,RINGERS CLOSE G295,2023-08-06 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-06 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.81
922434,RINGERS CLOSE G295,2023-08-06 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
922434,RINGERS CLOSE G295,2023-08-06 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.5
922434,RINGERS CLOSE G295,2023-08-06 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.09
922434,RINGERS CLOSE G295,2023-08-06 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.07
922434,RINGERS CLOSE G295,2023-08-06 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.93
922434,RINGERS CLOSE G295,2023-08-06 14:30:00+00:00,feeder,2.0,N Current (RMS),A,10.4
922434,RINGERS CLOSE G295,2023-08-06 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.4
922434,RINGERS CLOSE G295,2023-08-06 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.4
922434,RINGERS CLOSE G295,2023-08-06 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,15.5
922434,RINGERS CLOSE G295,2023-08-06 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
922434,RINGERS CLOSE G295,2023-08-06 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
922434,RINGERS CLOSE G295,2023-08-06 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
922434,RINGERS CLOSE G295,2023-08-06 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.5
922434,RINGERS CLOSE G295,2023-08-06 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.97
922434,RINGERS CLOSE G295,2023-08-06 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.01
922434,RINGERS CLOSE G295,2023-08-06 14:30:00+00:00,feeder,1.0,N Current (RMS),A,7.2
922434,RINGERS CLOSE G295,2023-08-06 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.9
922434,RINGERS CLOSE G295,2023-08-06 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.6
922434,RINGERS CLOSE G295,2023-08-06 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.0
922434,RINGERS CLOSE G295,2023-08-06 14:30:00+00:00,transformer,,Temperature,C,26.6
922434,RINGERS CLOSE G295,2023-08-06 14:30:00+00:00,busbar,,L3 Voltage THD,%,3.12
922434,RINGERS CLOSE G295,2023-08-06 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.19
922434,RINGERS CLOSE G295,2023-08-06 14:30:00+00:00,busbar,,L2 Voltage THD,%,3.24
922434,RINGERS CLOSE G295,2023-08-06 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.91
922434,RINGERS CLOSE G295,2023-08-06 14:30:00+00:00,busbar,,L1 Voltage THD,%,3.14
922434,RINGERS CLOSE G295,2023-08-06 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,251.38
922434,RINGERS CLOSE G295,2023-08-06 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
922434,RINGERS CLOSE G295,2023-08-06 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
922434,RINGERS CLOSE G295,2023-08-06 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
922434,RINGERS CLOSE G295,2023-08-06 14:30:00+00:00,busbar,,L3 Active Power,kW,11.65
922434,RINGERS CLOSE G295,2023-08-06 14:30:00+00:00,busbar,,L2 Active Power,kW,13.66
922434,RINGERS CLOSE G295,2023-08-06 14:30:00+00:00,busbar,,L1 Active Power,kW,13.15
922434,RINGERS CLOSE G295,2023-08-06 14:30:00+00:00,busbar,,N Current (RMS),A,34.9
922434,RINGERS CLOSE G295,2023-08-06 14:30:00+00:00,busbar,,L3 Current (RMS),A,55.1
922434,RINGERS CLOSE G295,2023-08-06 14:30:00+00:00,busbar,,L2 Current (RMS),A,61.4
922434,RINGERS CLOSE G295,2023-08-06 14:30:00+00:00,busbar,,L1 Current (RMS),A,58.9
922434,RINGERS CLOSE G295,2023-08-06 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.74
922434,RINGERS CLOSE G295,2023-08-06 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.93
922434,RINGERS CLOSE G295,2023-08-06 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.83
922434,RINGERS CLOSE G295,2023-08-06 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.56
922434,RINGERS CLOSE G295,2023-08-06 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.79
922434,RINGERS CLOSE G295,2023-08-06 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.88
922434,RINGERS CLOSE G295,2023-08-06 14:20:00+00:00,feeder,4.0,N Current (RMS),A,17.8
922434,RINGERS CLOSE G295,2023-08-06 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,28.8
922434,RINGERS CLOSE G295,2023-08-06 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,37.2
922434,RINGERS CLOSE G295,2023-08-06 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,33.6
922434,RINGERS CLOSE G295,2023-08-06 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
922434,RINGERS CLOSE G295,2023-08-06 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
922434,RINGERS CLOSE G295,2023-08-06 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922434,RINGERS CLOSE G295,2023-08-06 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.45
922434,RINGERS CLOSE G295,2023-08-06 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.76
922434,RINGERS CLOSE G295,2023-08-06 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
922434,RINGERS CLOSE G295,2023-08-06 14:20:00+00:00,feeder,3.0,N Current (RMS),A,13.0
922434,RINGERS CLOSE G295,2023-08-06 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.7
922434,RINGERS CLOSE G295,2023-08-06 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.4
922434,RINGERS CLOSE G295,2023-08-06 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-06 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.79
922434,RINGERS CLOSE G295,2023-08-06 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
922434,RINGERS CLOSE G295,2023-08-06 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.7
922434,RINGERS CLOSE G295,2023-08-06 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.79
922434,RINGERS CLOSE G295,2023-08-06 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.69
922434,RINGERS CLOSE G295,2023-08-06 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.73
922434,RINGERS CLOSE G295,2023-08-06 14:20:00+00:00,feeder,2.0,N Current (RMS),A,10.2
922434,RINGERS CLOSE G295,2023-08-06 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.7
922434,RINGERS CLOSE G295,2023-08-06 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,8.2
922434,RINGERS CLOSE G295,2023-08-06 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,16.6
922434,RINGERS CLOSE G295,2023-08-06 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
922434,RINGERS CLOSE G295,2023-08-06 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
922434,RINGERS CLOSE G295,2023-08-06 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
922434,RINGERS CLOSE G295,2023-08-06 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.81
922434,RINGERS CLOSE G295,2023-08-06 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.92
922434,RINGERS CLOSE G295,2023-08-06 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.15
922434,RINGERS CLOSE G295,2023-08-06 14:20:00+00:00,feeder,1.0,N Current (RMS),A,8.5
922434,RINGERS CLOSE G295,2023-08-06 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.6
922434,RINGERS CLOSE G295,2023-08-06 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.3
922434,RINGERS CLOSE G295,2023-08-06 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.5
922434,RINGERS CLOSE G295,2023-08-06 14:20:00+00:00,transformer,,Temperature,C,26.6
922434,RINGERS CLOSE G295,2023-08-06 14:20:00+00:00,busbar,,L3 Voltage THD,%,3.13
922434,RINGERS CLOSE G295,2023-08-06 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.43
922434,RINGERS CLOSE G295,2023-08-06 14:20:00+00:00,busbar,,L2 Voltage THD,%,3.26
922434,RINGERS CLOSE G295,2023-08-06 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.14
922434,RINGERS CLOSE G295,2023-08-06 14:20:00+00:00,busbar,,L1 Voltage THD,%,3.15
922434,RINGERS CLOSE G295,2023-08-06 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.47
922434,RINGERS CLOSE G295,2023-08-06 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
922434,RINGERS CLOSE G295,2023-08-06 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
922434,RINGERS CLOSE G295,2023-08-06 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
922434,RINGERS CLOSE G295,2023-08-06 14:20:00+00:00,busbar,,L3 Active Power,kW,13.79
922434,RINGERS CLOSE G295,2023-08-06 14:20:00+00:00,busbar,,L2 Active Power,kW,11.57
922434,RINGERS CLOSE G295,2023-08-06 14:20:00+00:00,busbar,,L1 Active Power,kW,15.6
922434,RINGERS CLOSE G295,2023-08-06 14:20:00+00:00,busbar,,N Current (RMS),A,33.1
922434,RINGERS CLOSE G295,2023-08-06 14:20:00+00:00,busbar,,L3 Current (RMS),A,62.7
922434,RINGERS CLOSE G295,2023-08-06 14:20:00+00:00,busbar,,L2 Current (RMS),A,51.2
922434,RINGERS CLOSE G295,2023-08-06 14:20:00+00:00,busbar,,L1 Current (RMS),A,68.1
922434,RINGERS CLOSE G295,2023-08-06 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.76
922434,RINGERS CLOSE G295,2023-08-06 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.22
922434,RINGERS CLOSE G295,2023-08-06 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.55
922434,RINGERS CLOSE G295,2023-08-06 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.87
922434,RINGERS CLOSE G295,2023-08-06 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.56
922434,RINGERS CLOSE G295,2023-08-06 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.5
922434,RINGERS CLOSE G295,2023-08-06 14:10:00+00:00,feeder,4.0,N Current (RMS),A,22.0
922434,RINGERS CLOSE G295,2023-08-06 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,33.5
922434,RINGERS CLOSE G295,2023-08-06 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,49.0
922434,RINGERS CLOSE G295,2023-08-06 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,35.6
922434,RINGERS CLOSE G295,2023-08-06 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
922434,RINGERS CLOSE G295,2023-08-06 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
922434,RINGERS CLOSE G295,2023-08-06 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922434,RINGERS CLOSE G295,2023-08-06 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.91
922434,RINGERS CLOSE G295,2023-08-06 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.97
922434,RINGERS CLOSE G295,2023-08-06 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
922434,RINGERS CLOSE G295,2023-08-06 14:10:00+00:00,feeder,3.0,N Current (RMS),A,9.2
922434,RINGERS CLOSE G295,2023-08-06 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.6
922434,RINGERS CLOSE G295,2023-08-06 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.3
922434,RINGERS CLOSE G295,2023-08-06 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-06 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.8
922434,RINGERS CLOSE G295,2023-08-06 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
922434,RINGERS CLOSE G295,2023-08-06 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.53
922434,RINGERS CLOSE G295,2023-08-06 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.12
922434,RINGERS CLOSE G295,2023-08-06 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.25
922434,RINGERS CLOSE G295,2023-08-06 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.38
922434,RINGERS CLOSE G295,2023-08-06 14:10:00+00:00,feeder,2.0,N Current (RMS),A,14.0
922434,RINGERS CLOSE G295,2023-08-06 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.7
922434,RINGERS CLOSE G295,2023-08-06 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.1
922434,RINGERS CLOSE G295,2023-08-06 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,18.8
922434,RINGERS CLOSE G295,2023-08-06 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
922434,RINGERS CLOSE G295,2023-08-06 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
922434,RINGERS CLOSE G295,2023-08-06 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
922434,RINGERS CLOSE G295,2023-08-06 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.68
922434,RINGERS CLOSE G295,2023-08-06 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.9
922434,RINGERS CLOSE G295,2023-08-06 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.18
922434,RINGERS CLOSE G295,2023-08-06 14:10:00+00:00,feeder,1.0,N Current (RMS),A,10.9
922434,RINGERS CLOSE G295,2023-08-06 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.3
922434,RINGERS CLOSE G295,2023-08-06 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.2
922434,RINGERS CLOSE G295,2023-08-06 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.8
922434,RINGERS CLOSE G295,2023-08-06 14:10:00+00:00,transformer,,Temperature,C,26.6
922434,RINGERS CLOSE G295,2023-08-06 14:10:00+00:00,busbar,,L3 Voltage THD,%,3.13
922434,RINGERS CLOSE G295,2023-08-06 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.32
922434,RINGERS CLOSE G295,2023-08-06 14:10:00+00:00,busbar,,L2 Voltage THD,%,3.27
922434,RINGERS CLOSE G295,2023-08-06 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.07
922434,RINGERS CLOSE G295,2023-08-06 14:10:00+00:00,busbar,,L1 Voltage THD,%,3.16
922434,RINGERS CLOSE G295,2023-08-06 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.34
922434,RINGERS CLOSE G295,2023-08-06 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
922434,RINGERS CLOSE G295,2023-08-06 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
922434,RINGERS CLOSE G295,2023-08-06 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
922434,RINGERS CLOSE G295,2023-08-06 14:10:00+00:00,busbar,,L3 Active Power,kW,12.57
922434,RINGERS CLOSE G295,2023-08-06 14:10:00+00:00,busbar,,L2 Active Power,kW,14.18
922434,RINGERS CLOSE G295,2023-08-06 14:10:00+00:00,busbar,,L1 Active Power,kW,19.17
922434,RINGERS CLOSE G295,2023-08-06 14:10:00+00:00,busbar,,N Current (RMS),A,36.8
922434,RINGERS CLOSE G295,2023-08-06 14:10:00+00:00,busbar,,L3 Current (RMS),A,58.2
922434,RINGERS CLOSE G295,2023-08-06 14:10:00+00:00,busbar,,L2 Current (RMS),A,62.2
922434,RINGERS CLOSE G295,2023-08-06 14:10:00+00:00,busbar,,L1 Current (RMS),A,81.1
922434,RINGERS CLOSE G295,2023-08-06 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
922434,RINGERS CLOSE G295,2023-08-06 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.03
922434,RINGERS CLOSE G295,2023-08-06 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
922434,RINGERS CLOSE G295,2023-08-06 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.49
922434,RINGERS CLOSE G295,2023-08-06 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.5
922434,RINGERS CLOSE G295,2023-08-06 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.83
922434,RINGERS CLOSE G295,2023-08-06 14:00:00+00:00,feeder,4.0,N Current (RMS),A,20.1
922434,RINGERS CLOSE G295,2023-08-06 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,36.2
922434,RINGERS CLOSE G295,2023-08-06 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,44.4
922434,RINGERS CLOSE G295,2023-08-06 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,36.8
922434,RINGERS CLOSE G295,2023-08-06 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
922434,RINGERS CLOSE G295,2023-08-06 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
922434,RINGERS CLOSE G295,2023-08-06 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
922434,RINGERS CLOSE G295,2023-08-06 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.23
922434,RINGERS CLOSE G295,2023-08-06 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.07
922434,RINGERS CLOSE G295,2023-08-06 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
922434,RINGERS CLOSE G295,2023-08-06 14:00:00+00:00,feeder,3.0,N Current (RMS),A,10.4
922434,RINGERS CLOSE G295,2023-08-06 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.2
922434,RINGERS CLOSE G295,2023-08-06 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.7
922434,RINGERS CLOSE G295,2023-08-06 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-06 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.76
922434,RINGERS CLOSE G295,2023-08-06 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
922434,RINGERS CLOSE G295,2023-08-06 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.5
922434,RINGERS CLOSE G295,2023-08-06 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.43
922434,RINGERS CLOSE G295,2023-08-06 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.77
922434,RINGERS CLOSE G295,2023-08-06 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.02
922434,RINGERS CLOSE G295,2023-08-06 14:00:00+00:00,feeder,2.0,N Current (RMS),A,12.9
922434,RINGERS CLOSE G295,2023-08-06 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.9
922434,RINGERS CLOSE G295,2023-08-06 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.4
922434,RINGERS CLOSE G295,2023-08-06 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,16.1
922434,RINGERS CLOSE G295,2023-08-06 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
922434,RINGERS CLOSE G295,2023-08-06 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
922434,RINGERS CLOSE G295,2023-08-06 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
922434,RINGERS CLOSE G295,2023-08-06 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.57
922434,RINGERS CLOSE G295,2023-08-06 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.63
922434,RINGERS CLOSE G295,2023-08-06 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.63
922434,RINGERS CLOSE G295,2023-08-06 14:00:00+00:00,feeder,1.0,N Current (RMS),A,7.5
922434,RINGERS CLOSE G295,2023-08-06 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.0
922434,RINGERS CLOSE G295,2023-08-06 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.7
922434,RINGERS CLOSE G295,2023-08-06 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.7
922434,RINGERS CLOSE G295,2023-08-06 14:00:00+00:00,transformer,,Temperature,C,26.6
922434,RINGERS CLOSE G295,2023-08-06 14:00:00+00:00,busbar,,L3 Voltage THD,%,3.14
922434,RINGERS CLOSE G295,2023-08-06 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.38
922434,RINGERS CLOSE G295,2023-08-06 14:00:00+00:00,busbar,,L2 Voltage THD,%,3.28
922434,RINGERS CLOSE G295,2023-08-06 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.17
922434,RINGERS CLOSE G295,2023-08-06 14:00:00+00:00,busbar,,L1 Voltage THD,%,3.18
922434,RINGERS CLOSE G295,2023-08-06 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.53
922434,RINGERS CLOSE G295,2023-08-06 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
922434,RINGERS CLOSE G295,2023-08-06 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
922434,RINGERS CLOSE G295,2023-08-06 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
922434,RINGERS CLOSE G295,2023-08-06 14:00:00+00:00,busbar,,L3 Active Power,kW,13.03
922434,RINGERS CLOSE G295,2023-08-06 14:00:00+00:00,busbar,,L2 Active Power,kW,14.33
922434,RINGERS CLOSE G295,2023-08-06 14:00:00+00:00,busbar,,L1 Active Power,kW,14.05
922434,RINGERS CLOSE G295,2023-08-06 14:00:00+00:00,busbar,,N Current (RMS),A,35.3
922434,RINGERS CLOSE G295,2023-08-06 14:00:00+00:00,busbar,,L3 Current (RMS),A,60.0
922434,RINGERS CLOSE G295,2023-08-06 14:00:00+00:00,busbar,,L2 Current (RMS),A,62.1
922434,RINGERS CLOSE G295,2023-08-06 14:00:00+00:00,busbar,,L1 Current (RMS),A,62.3
922434,RINGERS CLOSE G295,2023-08-06 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
922434,RINGERS CLOSE G295,2023-08-06 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.24
922434,RINGERS CLOSE G295,2023-08-06 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
922434,RINGERS CLOSE G295,2023-08-06 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.23
922434,RINGERS CLOSE G295,2023-08-06 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.27
922434,RINGERS CLOSE G295,2023-08-06 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.79
922434,RINGERS CLOSE G295,2023-08-06 13:50:00+00:00,feeder,4.0,N Current (RMS),A,29.0
922434,RINGERS CLOSE G295,2023-08-06 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,26.5
922434,RINGERS CLOSE G295,2023-08-06 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,39.8
922434,RINGERS CLOSE G295,2023-08-06 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,58.5
922434,RINGERS CLOSE G295,2023-08-06 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
922434,RINGERS CLOSE G295,2023-08-06 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
922434,RINGERS CLOSE G295,2023-08-06 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
922434,RINGERS CLOSE G295,2023-08-06 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.31
922434,RINGERS CLOSE G295,2023-08-06 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.15
922434,RINGERS CLOSE G295,2023-08-06 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-06 13:50:00+00:00,feeder,3.0,N Current (RMS),A,9.5
922434,RINGERS CLOSE G295,2023-08-06 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.0
922434,RINGERS CLOSE G295,2023-08-06 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,4.8
922434,RINGERS CLOSE G295,2023-08-06 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-06 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.9
922434,RINGERS CLOSE G295,2023-08-06 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
922434,RINGERS CLOSE G295,2023-08-06 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.64
922434,RINGERS CLOSE G295,2023-08-06 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.67
922434,RINGERS CLOSE G295,2023-08-06 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.01
922434,RINGERS CLOSE G295,2023-08-06 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.18
922434,RINGERS CLOSE G295,2023-08-06 13:50:00+00:00,feeder,2.0,N Current (RMS),A,14.8
922434,RINGERS CLOSE G295,2023-08-06 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.5
922434,RINGERS CLOSE G295,2023-08-06 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.9
922434,RINGERS CLOSE G295,2023-08-06 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.7
922434,RINGERS CLOSE G295,2023-08-06 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
922434,RINGERS CLOSE G295,2023-08-06 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
922434,RINGERS CLOSE G295,2023-08-06 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
922434,RINGERS CLOSE G295,2023-08-06 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.34
922434,RINGERS CLOSE G295,2023-08-06 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.56
922434,RINGERS CLOSE G295,2023-08-06 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.08
922434,RINGERS CLOSE G295,2023-08-06 13:50:00+00:00,feeder,1.0,N Current (RMS),A,5.7
922434,RINGERS CLOSE G295,2023-08-06 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.4
922434,RINGERS CLOSE G295,2023-08-06 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.9
922434,RINGERS CLOSE G295,2023-08-06 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.1
922434,RINGERS CLOSE G295,2023-08-06 13:50:00+00:00,transformer,,Temperature,C,26.6
922434,RINGERS CLOSE G295,2023-08-06 13:50:00+00:00,busbar,,L3 Voltage THD,%,3.11
922434,RINGERS CLOSE G295,2023-08-06 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.51
922434,RINGERS CLOSE G295,2023-08-06 13:50:00+00:00,busbar,,L2 Voltage THD,%,3.24
922434,RINGERS CLOSE G295,2023-08-06 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.16
922434,RINGERS CLOSE G295,2023-08-06 13:50:00+00:00,busbar,,L1 Voltage THD,%,3.13
922434,RINGERS CLOSE G295,2023-08-06 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.6
922434,RINGERS CLOSE G295,2023-08-06 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
922434,RINGERS CLOSE G295,2023-08-06 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
922434,RINGERS CLOSE G295,2023-08-06 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
922434,RINGERS CLOSE G295,2023-08-06 13:50:00+00:00,busbar,,L3 Active Power,kW,11.8
922434,RINGERS CLOSE G295,2023-08-06 13:50:00+00:00,busbar,,L2 Active Power,kW,15.4
922434,RINGERS CLOSE G295,2023-08-06 13:50:00+00:00,busbar,,L1 Active Power,kW,18.5
922434,RINGERS CLOSE G295,2023-08-06 13:50:00+00:00,busbar,,N Current (RMS),A,39.3
922434,RINGERS CLOSE G295,2023-08-06 13:50:00+00:00,busbar,,L3 Current (RMS),A,55.1
922434,RINGERS CLOSE G295,2023-08-06 13:50:00+00:00,busbar,,L2 Current (RMS),A,66.3
922434,RINGERS CLOSE G295,2023-08-06 13:50:00+00:00,busbar,,L1 Current (RMS),A,80.1
922434,RINGERS CLOSE G295,2023-08-06 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.98
922434,RINGERS CLOSE G295,2023-08-06 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.81
922434,RINGERS CLOSE G295,2023-08-06 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
922434,RINGERS CLOSE G295,2023-08-06 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.25
922434,RINGERS CLOSE G295,2023-08-06 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.54
922434,RINGERS CLOSE G295,2023-08-06 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,14.36
922434,RINGERS CLOSE G295,2023-08-06 13:40:00+00:00,feeder,4.0,N Current (RMS),A,32.3
922434,RINGERS CLOSE G295,2023-08-06 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,31.6
922434,RINGERS CLOSE G295,2023-08-06 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,47.9
922434,RINGERS CLOSE G295,2023-08-06 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,62.9
922434,RINGERS CLOSE G295,2023-08-06 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
922434,RINGERS CLOSE G295,2023-08-06 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
922434,RINGERS CLOSE G295,2023-08-06 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
922434,RINGERS CLOSE G295,2023-08-06 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.63
922434,RINGERS CLOSE G295,2023-08-06 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.1
922434,RINGERS CLOSE G295,2023-08-06 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-06 13:40:00+00:00,feeder,3.0,N Current (RMS),A,7.0
922434,RINGERS CLOSE G295,2023-08-06 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,7.9
922434,RINGERS CLOSE G295,2023-08-06 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,4.6
922434,RINGERS CLOSE G295,2023-08-06 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-06 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.05
922434,RINGERS CLOSE G295,2023-08-06 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
922434,RINGERS CLOSE G295,2023-08-06 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.71
922434,RINGERS CLOSE G295,2023-08-06 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.31
922434,RINGERS CLOSE G295,2023-08-06 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
922434,RINGERS CLOSE G295,2023-08-06 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,-1.2
922434,RINGERS CLOSE G295,2023-08-06 13:40:00+00:00,feeder,2.0,N Current (RMS),A,18.2
922434,RINGERS CLOSE G295,2023-08-06 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.6
922434,RINGERS CLOSE G295,2023-08-06 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.6
922434,RINGERS CLOSE G295,2023-08-06 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.1
