Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922434,RINGERS CLOSE G295,2023-08-06 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
922434,RINGERS CLOSE G295,2023-08-06 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
922434,RINGERS CLOSE G295,2023-08-06 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
922434,RINGERS CLOSE G295,2023-08-06 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.15
922434,RINGERS CLOSE G295,2023-08-06 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.99
922434,RINGERS CLOSE G295,2023-08-06 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.61
922434,RINGERS CLOSE G295,2023-08-06 13:40:00+00:00,feeder,1.0,N Current (RMS),A,4.8
922434,RINGERS CLOSE G295,2023-08-06 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.6
922434,RINGERS CLOSE G295,2023-08-06 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.6
922434,RINGERS CLOSE G295,2023-08-06 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.7
922434,RINGERS CLOSE G295,2023-08-06 13:40:00+00:00,transformer,,Temperature,C,26.4
922434,RINGERS CLOSE G295,2023-08-06 13:40:00+00:00,busbar,,L3 Voltage THD,%,3.1
922434,RINGERS CLOSE G295,2023-08-06 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.76
922434,RINGERS CLOSE G295,2023-08-06 13:40:00+00:00,busbar,,L2 Voltage THD,%,3.24
922434,RINGERS CLOSE G295,2023-08-06 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.46
922434,RINGERS CLOSE G295,2023-08-06 13:40:00+00:00,busbar,,L1 Voltage THD,%,3.11
922434,RINGERS CLOSE G295,2023-08-06 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,251.03
922434,RINGERS CLOSE G295,2023-08-06 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
922434,RINGERS CLOSE G295,2023-08-06 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
922434,RINGERS CLOSE G295,2023-08-06 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
922434,RINGERS CLOSE G295,2023-08-06 13:40:00+00:00,busbar,,L3 Active Power,kW,9.97
922434,RINGERS CLOSE G295,2023-08-06 13:40:00+00:00,busbar,,L2 Active Power,kW,16.92
922434,RINGERS CLOSE G295,2023-08-06 13:40:00+00:00,busbar,,L1 Active Power,kW,16.37
922434,RINGERS CLOSE G295,2023-08-06 13:40:00+00:00,busbar,,N Current (RMS),A,44.5
922434,RINGERS CLOSE G295,2023-08-06 13:40:00+00:00,busbar,,L3 Current (RMS),A,50.0
922434,RINGERS CLOSE G295,2023-08-06 13:40:00+00:00,busbar,,L2 Current (RMS),A,70.8
922434,RINGERS CLOSE G295,2023-08-06 13:40:00+00:00,busbar,,L1 Current (RMS),A,74.9
922434,RINGERS CLOSE G295,2023-08-06 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
922434,RINGERS CLOSE G295,2023-08-06 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.08
922434,RINGERS CLOSE G295,2023-08-06 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
922434,RINGERS CLOSE G295,2023-08-06 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.16
922434,RINGERS CLOSE G295,2023-08-06 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.93
922434,RINGERS CLOSE G295,2023-08-06 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,13.87
922434,RINGERS CLOSE G295,2023-08-06 13:30:00+00:00,feeder,4.0,N Current (RMS),A,27.2
922434,RINGERS CLOSE G295,2023-08-06 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,23.6
922434,RINGERS CLOSE G295,2023-08-06 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,38.4
922434,RINGERS CLOSE G295,2023-08-06 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,56.0
922434,RINGERS CLOSE G295,2023-08-06 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
922434,RINGERS CLOSE G295,2023-08-06 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
922434,RINGERS CLOSE G295,2023-08-06 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
922434,RINGERS CLOSE G295,2023-08-06 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.8
922434,RINGERS CLOSE G295,2023-08-06 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.01
922434,RINGERS CLOSE G295,2023-08-06 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-06 13:30:00+00:00,feeder,3.0,N Current (RMS),A,6.7
922434,RINGERS CLOSE G295,2023-08-06 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,8.2
922434,RINGERS CLOSE G295,2023-08-06 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,4.4
922434,RINGERS CLOSE G295,2023-08-06 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-06 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.84
922434,RINGERS CLOSE G295,2023-08-06 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
922434,RINGERS CLOSE G295,2023-08-06 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.66
922434,RINGERS CLOSE G295,2023-08-06 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,-1.19
922434,RINGERS CLOSE G295,2023-08-06 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.01
922434,RINGERS CLOSE G295,2023-08-06 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,-1.44
922434,RINGERS CLOSE G295,2023-08-06 13:30:00+00:00,feeder,2.0,N Current (RMS),A,16.6
922434,RINGERS CLOSE G295,2023-08-06 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.2
922434,RINGERS CLOSE G295,2023-08-06 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.7
922434,RINGERS CLOSE G295,2023-08-06 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,15.3
922434,RINGERS CLOSE G295,2023-08-06 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
922434,RINGERS CLOSE G295,2023-08-06 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
922434,RINGERS CLOSE G295,2023-08-06 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
922434,RINGERS CLOSE G295,2023-08-06 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.3
922434,RINGERS CLOSE G295,2023-08-06 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.35
922434,RINGERS CLOSE G295,2023-08-06 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.72
922434,RINGERS CLOSE G295,2023-08-06 13:30:00+00:00,feeder,1.0,N Current (RMS),A,5.4
922434,RINGERS CLOSE G295,2023-08-06 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.9
922434,RINGERS CLOSE G295,2023-08-06 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.7
922434,RINGERS CLOSE G295,2023-08-06 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.4
922434,RINGERS CLOSE G295,2023-08-06 13:30:00+00:00,transformer,,Temperature,C,26.4
922434,RINGERS CLOSE G295,2023-08-06 13:30:00+00:00,busbar,,L3 Voltage THD,%,3.09
922434,RINGERS CLOSE G295,2023-08-06 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.84
922434,RINGERS CLOSE G295,2023-08-06 13:30:00+00:00,busbar,,L2 Voltage THD,%,3.21
922434,RINGERS CLOSE G295,2023-08-06 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.46
922434,RINGERS CLOSE G295,2023-08-06 13:30:00+00:00,busbar,,L1 Voltage THD,%,3.09
922434,RINGERS CLOSE G295,2023-08-06 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.94
922434,RINGERS CLOSE G295,2023-08-06 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
922434,RINGERS CLOSE G295,2023-08-06 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
922434,RINGERS CLOSE G295,2023-08-06 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
922434,RINGERS CLOSE G295,2023-08-06 13:30:00+00:00,busbar,,L3 Active Power,kW,7.32
922434,RINGERS CLOSE G295,2023-08-06 13:30:00+00:00,busbar,,L2 Active Power,kW,13.7
922434,RINGERS CLOSE G295,2023-08-06 13:30:00+00:00,busbar,,L1 Active Power,kW,16.68
922434,RINGERS CLOSE G295,2023-08-06 13:30:00+00:00,busbar,,N Current (RMS),A,39.1
922434,RINGERS CLOSE G295,2023-08-06 13:30:00+00:00,busbar,,L3 Current (RMS),A,42.2
922434,RINGERS CLOSE G295,2023-08-06 13:30:00+00:00,busbar,,L2 Current (RMS),A,60.1
922434,RINGERS CLOSE G295,2023-08-06 13:30:00+00:00,busbar,,L1 Current (RMS),A,72.0
922434,RINGERS CLOSE G295,2023-08-06 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
922434,RINGERS CLOSE G295,2023-08-06 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.97
922434,RINGERS CLOSE G295,2023-08-06 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
922434,RINGERS CLOSE G295,2023-08-06 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.38
922434,RINGERS CLOSE G295,2023-08-06 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.47
922434,RINGERS CLOSE G295,2023-08-06 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.65
922434,RINGERS CLOSE G295,2023-08-06 13:20:00+00:00,feeder,4.0,N Current (RMS),A,29.5
922434,RINGERS CLOSE G295,2023-08-06 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,20.4
922434,RINGERS CLOSE G295,2023-08-06 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,48.5
922434,RINGERS CLOSE G295,2023-08-06 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,38.3
922434,RINGERS CLOSE G295,2023-08-06 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
922434,RINGERS CLOSE G295,2023-08-06 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
922434,RINGERS CLOSE G295,2023-08-06 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922434,RINGERS CLOSE G295,2023-08-06 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.13
922434,RINGERS CLOSE G295,2023-08-06 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.81
922434,RINGERS CLOSE G295,2023-08-06 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-06 13:20:00+00:00,feeder,3.0,N Current (RMS),A,7.5
922434,RINGERS CLOSE G295,2023-08-06 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.9
922434,RINGERS CLOSE G295,2023-08-06 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.6
922434,RINGERS CLOSE G295,2023-08-06 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-06 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.67
922434,RINGERS CLOSE G295,2023-08-06 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
922434,RINGERS CLOSE G295,2023-08-06 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.52
922434,RINGERS CLOSE G295,2023-08-06 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,-2.76
922434,RINGERS CLOSE G295,2023-08-06 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.55
922434,RINGERS CLOSE G295,2023-08-06 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,-3.71
922434,RINGERS CLOSE G295,2023-08-06 13:20:00+00:00,feeder,2.0,N Current (RMS),A,19.5
922434,RINGERS CLOSE G295,2023-08-06 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.4
922434,RINGERS CLOSE G295,2023-08-06 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.0
922434,RINGERS CLOSE G295,2023-08-06 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,19.2
922434,RINGERS CLOSE G295,2023-08-06 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
922434,RINGERS CLOSE G295,2023-08-06 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
922434,RINGERS CLOSE G295,2023-08-06 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
922434,RINGERS CLOSE G295,2023-08-06 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.36
922434,RINGERS CLOSE G295,2023-08-06 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.21
922434,RINGERS CLOSE G295,2023-08-06 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.54
922434,RINGERS CLOSE G295,2023-08-06 13:20:00+00:00,feeder,1.0,N Current (RMS),A,4.6
922434,RINGERS CLOSE G295,2023-08-06 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.3
922434,RINGERS CLOSE G295,2023-08-06 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.2
922434,RINGERS CLOSE G295,2023-08-06 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.2
922434,RINGERS CLOSE G295,2023-08-06 13:20:00+00:00,transformer,,Temperature,C,26.3
922434,RINGERS CLOSE G295,2023-08-06 13:20:00+00:00,busbar,,L3 Voltage THD,%,3.14
922434,RINGERS CLOSE G295,2023-08-06 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.72
922434,RINGERS CLOSE G295,2023-08-06 13:20:00+00:00,busbar,,L2 Voltage THD,%,3.24
922434,RINGERS CLOSE G295,2023-08-06 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.29
922434,RINGERS CLOSE G295,2023-08-06 13:20:00+00:00,busbar,,L1 Voltage THD,%,3.14
922434,RINGERS CLOSE G295,2023-08-06 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.9
922434,RINGERS CLOSE G295,2023-08-06 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
922434,RINGERS CLOSE G295,2023-08-06 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
922434,RINGERS CLOSE G295,2023-08-06 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
922434,RINGERS CLOSE G295,2023-08-06 13:20:00+00:00,busbar,,L3 Active Power,kW,5.33
922434,RINGERS CLOSE G295,2023-08-06 13:20:00+00:00,busbar,,L2 Active Power,kW,15.27
922434,RINGERS CLOSE G295,2023-08-06 13:20:00+00:00,busbar,,L1 Active Power,kW,7.59
922434,RINGERS CLOSE G295,2023-08-06 13:20:00+00:00,busbar,,N Current (RMS),A,47.5
922434,RINGERS CLOSE G295,2023-08-06 13:20:00+00:00,busbar,,L3 Current (RMS),A,35.5
922434,RINGERS CLOSE G295,2023-08-06 13:20:00+00:00,busbar,,L2 Current (RMS),A,65.7
922434,RINGERS CLOSE G295,2023-08-06 13:20:00+00:00,busbar,,L1 Current (RMS),A,41.8
922434,RINGERS CLOSE G295,2023-08-06 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
922434,RINGERS CLOSE G295,2023-08-06 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.25
922434,RINGERS CLOSE G295,2023-08-06 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
922434,RINGERS CLOSE G295,2023-08-06 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.11
922434,RINGERS CLOSE G295,2023-08-06 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.58
922434,RINGERS CLOSE G295,2023-08-06 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.29
922434,RINGERS CLOSE G295,2023-08-06 13:10:00+00:00,feeder,4.0,N Current (RMS),A,22.9
922434,RINGERS CLOSE G295,2023-08-06 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,26.4
922434,RINGERS CLOSE G295,2023-08-06 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,45.2
922434,RINGERS CLOSE G295,2023-08-06 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,31.1
922434,RINGERS CLOSE G295,2023-08-06 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
922434,RINGERS CLOSE G295,2023-08-06 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
922434,RINGERS CLOSE G295,2023-08-06 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922434,RINGERS CLOSE G295,2023-08-06 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.49
922434,RINGERS CLOSE G295,2023-08-06 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.8
922434,RINGERS CLOSE G295,2023-08-06 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
922434,RINGERS CLOSE G295,2023-08-06 13:10:00+00:00,feeder,3.0,N Current (RMS),A,8.8
922434,RINGERS CLOSE G295,2023-08-06 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.7
922434,RINGERS CLOSE G295,2023-08-06 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.6
922434,RINGERS CLOSE G295,2023-08-06 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-06 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.57
922434,RINGERS CLOSE G295,2023-08-06 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
922434,RINGERS CLOSE G295,2023-08-06 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.57
922434,RINGERS CLOSE G295,2023-08-06 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,-1.89
922434,RINGERS CLOSE G295,2023-08-06 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.04
922434,RINGERS CLOSE G295,2023-08-06 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,-1.06
922434,RINGERS CLOSE G295,2023-08-06 13:10:00+00:00,feeder,2.0,N Current (RMS),A,13.1
922434,RINGERS CLOSE G295,2023-08-06 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.8
922434,RINGERS CLOSE G295,2023-08-06 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.4
922434,RINGERS CLOSE G295,2023-08-06 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,14.8
922434,RINGERS CLOSE G295,2023-08-06 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
922434,RINGERS CLOSE G295,2023-08-06 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
922434,RINGERS CLOSE G295,2023-08-06 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-06 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.97
922434,RINGERS CLOSE G295,2023-08-06 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.1
922434,RINGERS CLOSE G295,2023-08-06 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.91
922434,RINGERS CLOSE G295,2023-08-06 13:10:00+00:00,feeder,1.0,N Current (RMS),A,5.1
922434,RINGERS CLOSE G295,2023-08-06 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.8
922434,RINGERS CLOSE G295,2023-08-06 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.1
922434,RINGERS CLOSE G295,2023-08-06 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.3
922434,RINGERS CLOSE G295,2023-08-06 13:10:00+00:00,transformer,,Temperature,C,26.2
922434,RINGERS CLOSE G295,2023-08-06 13:10:00+00:00,busbar,,L3 Voltage THD,%,3.15
922434,RINGERS CLOSE G295,2023-08-06 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.28
922434,RINGERS CLOSE G295,2023-08-06 13:10:00+00:00,busbar,,L2 Voltage THD,%,3.22
922434,RINGERS CLOSE G295,2023-08-06 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.2
922434,RINGERS CLOSE G295,2023-08-06 13:10:00+00:00,busbar,,L1 Voltage THD,%,3.14
922434,RINGERS CLOSE G295,2023-08-06 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.61
922434,RINGERS CLOSE G295,2023-08-06 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
922434,RINGERS CLOSE G295,2023-08-06 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
922434,RINGERS CLOSE G295,2023-08-06 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
922434,RINGERS CLOSE G295,2023-08-06 13:10:00+00:00,busbar,,L3 Active Power,kW,8.88
922434,RINGERS CLOSE G295,2023-08-06 13:10:00+00:00,busbar,,L2 Active Power,kW,13.83
922434,RINGERS CLOSE G295,2023-08-06 13:10:00+00:00,busbar,,L1 Active Power,kW,9.91
922434,RINGERS CLOSE G295,2023-08-06 13:10:00+00:00,busbar,,N Current (RMS),A,37.3
922434,RINGERS CLOSE G295,2023-08-06 13:10:00+00:00,busbar,,L3 Current (RMS),A,45.5
922434,RINGERS CLOSE G295,2023-08-06 13:10:00+00:00,busbar,,L2 Current (RMS),A,60.3
922434,RINGERS CLOSE G295,2023-08-06 13:10:00+00:00,busbar,,L1 Current (RMS),A,47.5
922434,RINGERS CLOSE G295,2023-08-06 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.52
922434,RINGERS CLOSE G295,2023-08-06 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.2
922434,RINGERS CLOSE G295,2023-08-06 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
922434,RINGERS CLOSE G295,2023-08-06 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.07
922434,RINGERS CLOSE G295,2023-08-06 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.07
922434,RINGERS CLOSE G295,2023-08-06 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.69
922434,RINGERS CLOSE G295,2023-08-06 13:00:00+00:00,feeder,4.0,N Current (RMS),A,21.0
922434,RINGERS CLOSE G295,2023-08-06 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,26.5
922434,RINGERS CLOSE G295,2023-08-06 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,43.1
922434,RINGERS CLOSE G295,2023-08-06 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,32.2
922434,RINGERS CLOSE G295,2023-08-06 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
922434,RINGERS CLOSE G295,2023-08-06 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
922434,RINGERS CLOSE G295,2023-08-06 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922434,RINGERS CLOSE G295,2023-08-06 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.17
922434,RINGERS CLOSE G295,2023-08-06 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.77
922434,RINGERS CLOSE G295,2023-08-06 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
922434,RINGERS CLOSE G295,2023-08-06 13:00:00+00:00,feeder,3.0,N Current (RMS),A,8.2
922434,RINGERS CLOSE G295,2023-08-06 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.7
922434,RINGERS CLOSE G295,2023-08-06 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.5
922434,RINGERS CLOSE G295,2023-08-06 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-06 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.99
922434,RINGERS CLOSE G295,2023-08-06 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
922434,RINGERS CLOSE G295,2023-08-06 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.72
922434,RINGERS CLOSE G295,2023-08-06 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,-1.36
922434,RINGERS CLOSE G295,2023-08-06 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.92
922434,RINGERS CLOSE G295,2023-08-06 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,-1.38
922434,RINGERS CLOSE G295,2023-08-06 13:00:00+00:00,feeder,2.0,N Current (RMS),A,10.4
922434,RINGERS CLOSE G295,2023-08-06 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.5
922434,RINGERS CLOSE G295,2023-08-06 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.1
922434,RINGERS CLOSE G295,2023-08-06 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,14.2
922434,RINGERS CLOSE G295,2023-08-06 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
922434,RINGERS CLOSE G295,2023-08-06 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
922434,RINGERS CLOSE G295,2023-08-06 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
922434,RINGERS CLOSE G295,2023-08-06 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.77
922434,RINGERS CLOSE G295,2023-08-06 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.12
922434,RINGERS CLOSE G295,2023-08-06 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.77
922434,RINGERS CLOSE G295,2023-08-06 13:00:00+00:00,feeder,1.0,N Current (RMS),A,6.6
922434,RINGERS CLOSE G295,2023-08-06 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.8
922434,RINGERS CLOSE G295,2023-08-06 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,10.2
922434,RINGERS CLOSE G295,2023-08-06 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.2
922434,RINGERS CLOSE G295,2023-08-06 13:00:00+00:00,transformer,,Temperature,C,26.2
922434,RINGERS CLOSE G295,2023-08-06 13:00:00+00:00,busbar,,L3 Voltage THD,%,3.14
922434,RINGERS CLOSE G295,2023-08-06 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.3
922434,RINGERS CLOSE G295,2023-08-06 13:00:00+00:00,busbar,,L2 Voltage THD,%,3.26
922434,RINGERS CLOSE G295,2023-08-06 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.02
922434,RINGERS CLOSE G295,2023-08-06 13:00:00+00:00,busbar,,L1 Voltage THD,%,3.15
922434,RINGERS CLOSE G295,2023-08-06 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.5
922434,RINGERS CLOSE G295,2023-08-06 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
922434,RINGERS CLOSE G295,2023-08-06 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
922434,RINGERS CLOSE G295,2023-08-06 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
922434,RINGERS CLOSE G295,2023-08-06 13:00:00+00:00,busbar,,L3 Active Power,kW,8.84
922434,RINGERS CLOSE G295,2023-08-06 13:00:00+00:00,busbar,,L2 Active Power,kW,12.28
922434,RINGERS CLOSE G295,2023-08-06 13:00:00+00:00,busbar,,L1 Active Power,kW,10.2
922434,RINGERS CLOSE G295,2023-08-06 13:00:00+00:00,busbar,,N Current (RMS),A,33.9
922434,RINGERS CLOSE G295,2023-08-06 13:00:00+00:00,busbar,,L3 Current (RMS),A,47.0
922434,RINGERS CLOSE G295,2023-08-06 13:00:00+00:00,busbar,,L2 Current (RMS),A,55.4
922434,RINGERS CLOSE G295,2023-08-06 13:00:00+00:00,busbar,,L1 Current (RMS),A,48.2
922434,RINGERS CLOSE G295,2023-08-06 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
922434,RINGERS CLOSE G295,2023-08-06 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.71
922434,RINGERS CLOSE G295,2023-08-06 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.33
922434,RINGERS CLOSE G295,2023-08-06 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.12
922434,RINGERS CLOSE G295,2023-08-06 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.01
922434,RINGERS CLOSE G295,2023-08-06 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.47
922434,RINGERS CLOSE G295,2023-08-06 12:50:00+00:00,feeder,4.0,N Current (RMS),A,22.8
922434,RINGERS CLOSE G295,2023-08-06 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,19.6
922434,RINGERS CLOSE G295,2023-08-06 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,36.2
922434,RINGERS CLOSE G295,2023-08-06 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,31.3
922434,RINGERS CLOSE G295,2023-08-06 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
922434,RINGERS CLOSE G295,2023-08-06 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
922434,RINGERS CLOSE G295,2023-08-06 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922434,RINGERS CLOSE G295,2023-08-06 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.47
922434,RINGERS CLOSE G295,2023-08-06 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.81
922434,RINGERS CLOSE G295,2023-08-06 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-06 12:50:00+00:00,feeder,3.0,N Current (RMS),A,6.4
922434,RINGERS CLOSE G295,2023-08-06 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.5
922434,RINGERS CLOSE G295,2023-08-06 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.7
922434,RINGERS CLOSE G295,2023-08-06 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-06 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.1
922434,RINGERS CLOSE G295,2023-08-06 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
922434,RINGERS CLOSE G295,2023-08-06 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.66
922434,RINGERS CLOSE G295,2023-08-06 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,-2.65
922434,RINGERS CLOSE G295,2023-08-06 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,-1.71
922434,RINGERS CLOSE G295,2023-08-06 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,-2.24
922434,RINGERS CLOSE G295,2023-08-06 12:50:00+00:00,feeder,2.0,N Current (RMS),A,9.8
922434,RINGERS CLOSE G295,2023-08-06 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.6
922434,RINGERS CLOSE G295,2023-08-06 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.0
922434,RINGERS CLOSE G295,2023-08-06 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,14.9
922434,RINGERS CLOSE G295,2023-08-06 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
922434,RINGERS CLOSE G295,2023-08-06 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
922434,RINGERS CLOSE G295,2023-08-06 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
922434,RINGERS CLOSE G295,2023-08-06 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.35
922434,RINGERS CLOSE G295,2023-08-06 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.75
922434,RINGERS CLOSE G295,2023-08-06 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.86
922434,RINGERS CLOSE G295,2023-08-06 12:50:00+00:00,feeder,1.0,N Current (RMS),A,8.7
922434,RINGERS CLOSE G295,2023-08-06 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.8
922434,RINGERS CLOSE G295,2023-08-06 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.8
922434,RINGERS CLOSE G295,2023-08-06 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.5
922434,RINGERS CLOSE G295,2023-08-06 12:50:00+00:00,transformer,,Temperature,C,26.2
922434,RINGERS CLOSE G295,2023-08-06 12:50:00+00:00,busbar,,L3 Voltage THD,%,3.14
922434,RINGERS CLOSE G295,2023-08-06 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.64
922434,RINGERS CLOSE G295,2023-08-06 12:50:00+00:00,busbar,,L2 Voltage THD,%,3.27
922434,RINGERS CLOSE G295,2023-08-06 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.1
922434,RINGERS CLOSE G295,2023-08-06 12:50:00+00:00,busbar,,L1 Voltage THD,%,3.18
922434,RINGERS CLOSE G295,2023-08-06 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.67
922434,RINGERS CLOSE G295,2023-08-06 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
922434,RINGERS CLOSE G295,2023-08-06 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
922434,RINGERS CLOSE G295,2023-08-06 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
922434,RINGERS CLOSE G295,2023-08-06 12:50:00+00:00,busbar,,L3 Active Power,kW,5.48
922434,RINGERS CLOSE G295,2023-08-06 12:50:00+00:00,busbar,,L2 Active Power,kW,9.16
922434,RINGERS CLOSE G295,2023-08-06 12:50:00+00:00,busbar,,L1 Active Power,kW,10.14
922434,RINGERS CLOSE G295,2023-08-06 12:50:00+00:00,busbar,,N Current (RMS),A,35.8
922434,RINGERS CLOSE G295,2023-08-06 12:50:00+00:00,busbar,,L3 Current (RMS),A,38.4
922434,RINGERS CLOSE G295,2023-08-06 12:50:00+00:00,busbar,,L2 Current (RMS),A,47.8
922434,RINGERS CLOSE G295,2023-08-06 12:50:00+00:00,busbar,,L1 Current (RMS),A,48.3
922434,RINGERS CLOSE G295,2023-08-06 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.76
922434,RINGERS CLOSE G295,2023-08-06 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.36
922434,RINGERS CLOSE G295,2023-08-06 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
922434,RINGERS CLOSE G295,2023-08-06 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.5
922434,RINGERS CLOSE G295,2023-08-06 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.58
922434,RINGERS CLOSE G295,2023-08-06 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.39
922434,RINGERS CLOSE G295,2023-08-06 12:40:00+00:00,feeder,4.0,N Current (RMS),A,19.8
922434,RINGERS CLOSE G295,2023-08-06 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,21.2
922434,RINGERS CLOSE G295,2023-08-06 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,33.4
922434,RINGERS CLOSE G295,2023-08-06 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,31.1
922434,RINGERS CLOSE G295,2023-08-06 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
922434,RINGERS CLOSE G295,2023-08-06 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
922434,RINGERS CLOSE G295,2023-08-06 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-06 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.93
922434,RINGERS CLOSE G295,2023-08-06 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.77
922434,RINGERS CLOSE G295,2023-08-06 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-06 12:40:00+00:00,feeder,3.0,N Current (RMS),A,11.3
922434,RINGERS CLOSE G295,2023-08-06 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,14.4
922434,RINGERS CLOSE G295,2023-08-06 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.6
922434,RINGERS CLOSE G295,2023-08-06 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-06 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.77
922434,RINGERS CLOSE G295,2023-08-06 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
922434,RINGERS CLOSE G295,2023-08-06 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.58
922434,RINGERS CLOSE G295,2023-08-06 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.71
922434,RINGERS CLOSE G295,2023-08-06 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,-1.55
922434,RINGERS CLOSE G295,2023-08-06 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,-1.5
922434,RINGERS CLOSE G295,2023-08-06 12:40:00+00:00,feeder,2.0,N Current (RMS),A,12.1
922434,RINGERS CLOSE G295,2023-08-06 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.1
922434,RINGERS CLOSE G295,2023-08-06 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.5
922434,RINGERS CLOSE G295,2023-08-06 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.7
922434,RINGERS CLOSE G295,2023-08-06 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
922434,RINGERS CLOSE G295,2023-08-06 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
922434,RINGERS CLOSE G295,2023-08-06 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
922434,RINGERS CLOSE G295,2023-08-06 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.65
922434,RINGERS CLOSE G295,2023-08-06 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.04
922434,RINGERS CLOSE G295,2023-08-06 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.13
922434,RINGERS CLOSE G295,2023-08-06 12:40:00+00:00,feeder,1.0,N Current (RMS),A,11.8
922434,RINGERS CLOSE G295,2023-08-06 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.4
922434,RINGERS CLOSE G295,2023-08-06 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.1
922434,RINGERS CLOSE G295,2023-08-06 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,17.6
922434,RINGERS CLOSE G295,2023-08-06 12:40:00+00:00,transformer,,Temperature,C,26.2
922434,RINGERS CLOSE G295,2023-08-06 12:40:00+00:00,busbar,,L3 Voltage THD,%,3.13
922434,RINGERS CLOSE G295,2023-08-06 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.97
922434,RINGERS CLOSE G295,2023-08-06 12:40:00+00:00,busbar,,L2 Voltage THD,%,3.23
922434,RINGERS CLOSE G295,2023-08-06 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.76
922434,RINGERS CLOSE G295,2023-08-06 12:40:00+00:00,busbar,,L1 Voltage THD,%,3.12
922434,RINGERS CLOSE G295,2023-08-06 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.23
922434,RINGERS CLOSE G295,2023-08-06 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
922434,RINGERS CLOSE G295,2023-08-06 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
922434,RINGERS CLOSE G295,2023-08-06 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
922434,RINGERS CLOSE G295,2023-08-06 12:40:00+00:00,busbar,,L3 Active Power,kW,11.95
922434,RINGERS CLOSE G295,2023-08-06 12:40:00+00:00,busbar,,L2 Active Power,kW,9.1
922434,RINGERS CLOSE G295,2023-08-06 12:40:00+00:00,busbar,,L1 Active Power,kW,10.8
922434,RINGERS CLOSE G295,2023-08-06 12:40:00+00:00,busbar,,N Current (RMS),A,33.6
922434,RINGERS CLOSE G295,2023-08-06 12:40:00+00:00,busbar,,L3 Current (RMS),A,57.2
922434,RINGERS CLOSE G295,2023-08-06 12:40:00+00:00,busbar,,L2 Current (RMS),A,44.2
922434,RINGERS CLOSE G295,2023-08-06 12:40:00+00:00,busbar,,L1 Current (RMS),A,49.7
922434,RINGERS CLOSE G295,2023-08-06 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
922434,RINGERS CLOSE G295,2023-08-06 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.34
922434,RINGERS CLOSE G295,2023-08-06 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
922434,RINGERS CLOSE G295,2023-08-06 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.74
922434,RINGERS CLOSE G295,2023-08-06 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.74
922434,RINGERS CLOSE G295,2023-08-06 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.07
922434,RINGERS CLOSE G295,2023-08-06 12:30:00+00:00,feeder,4.0,N Current (RMS),A,18.3
922434,RINGERS CLOSE G295,2023-08-06 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,25.6
922434,RINGERS CLOSE G295,2023-08-06 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,33.7
922434,RINGERS CLOSE G295,2023-08-06 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,26.3
922434,RINGERS CLOSE G295,2023-08-06 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
922434,RINGERS CLOSE G295,2023-08-06 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
922434,RINGERS CLOSE G295,2023-08-06 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-06 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.66
922434,RINGERS CLOSE G295,2023-08-06 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.83
922434,RINGERS CLOSE G295,2023-08-06 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-06 12:30:00+00:00,feeder,3.0,N Current (RMS),A,12.2
922434,RINGERS CLOSE G295,2023-08-06 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.1
922434,RINGERS CLOSE G295,2023-08-06 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.7
922434,RINGERS CLOSE G295,2023-08-06 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-06 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.81
922434,RINGERS CLOSE G295,2023-08-06 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
922434,RINGERS CLOSE G295,2023-08-06 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.71
922434,RINGERS CLOSE G295,2023-08-06 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.24
922434,RINGERS CLOSE G295,2023-08-06 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.7
922434,RINGERS CLOSE G295,2023-08-06 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.12
922434,RINGERS CLOSE G295,2023-08-06 12:30:00+00:00,feeder,2.0,N Current (RMS),A,11.1
922434,RINGERS CLOSE G295,2023-08-06 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.4
922434,RINGERS CLOSE G295,2023-08-06 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.1
922434,RINGERS CLOSE G295,2023-08-06 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.0
922434,RINGERS CLOSE G295,2023-08-06 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
922434,RINGERS CLOSE G295,2023-08-06 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
922434,RINGERS CLOSE G295,2023-08-06 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
922434,RINGERS CLOSE G295,2023-08-06 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.38
922434,RINGERS CLOSE G295,2023-08-06 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.54
922434,RINGERS CLOSE G295,2023-08-06 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.49
922434,RINGERS CLOSE G295,2023-08-06 12:30:00+00:00,feeder,1.0,N Current (RMS),A,10.4
922434,RINGERS CLOSE G295,2023-08-06 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,18.3
922434,RINGERS CLOSE G295,2023-08-06 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.1
922434,RINGERS CLOSE G295,2023-08-06 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.1
922434,RINGERS CLOSE G295,2023-08-06 12:30:00+00:00,transformer,,Temperature,C,26.2
922434,RINGERS CLOSE G295,2023-08-06 12:30:00+00:00,busbar,,L3 Voltage THD,%,3.15
922434,RINGERS CLOSE G295,2023-08-06 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.93
922434,RINGERS CLOSE G295,2023-08-06 12:30:00+00:00,busbar,,L2 Voltage THD,%,3.26
922434,RINGERS CLOSE G295,2023-08-06 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.78
922434,RINGERS CLOSE G295,2023-08-06 12:30:00+00:00,busbar,,L1 Voltage THD,%,3.13
922434,RINGERS CLOSE G295,2023-08-06 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.17
922434,RINGERS CLOSE G295,2023-08-06 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
922434,RINGERS CLOSE G295,2023-08-06 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
922434,RINGERS CLOSE G295,2023-08-06 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
922434,RINGERS CLOSE G295,2023-08-06 12:30:00+00:00,busbar,,L3 Active Power,kW,15.18
922434,RINGERS CLOSE G295,2023-08-06 12:30:00+00:00,busbar,,L2 Active Power,kW,10.78
922434,RINGERS CLOSE G295,2023-08-06 12:30:00+00:00,busbar,,L1 Active Power,kW,11.39
922434,RINGERS CLOSE G295,2023-08-06 12:30:00+00:00,busbar,,N Current (RMS),A,35.8
922434,RINGERS CLOSE G295,2023-08-06 12:30:00+00:00,busbar,,L3 Current (RMS),A,68.3
922434,RINGERS CLOSE G295,2023-08-06 12:30:00+00:00,busbar,,L2 Current (RMS),A,49.2
922434,RINGERS CLOSE G295,2023-08-06 12:30:00+00:00,busbar,,L1 Current (RMS),A,51.8
922434,RINGERS CLOSE G295,2023-08-06 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.24
922434,RINGERS CLOSE G295,2023-08-06 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.24
922434,RINGERS CLOSE G295,2023-08-06 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
922434,RINGERS CLOSE G295,2023-08-06 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.97
922434,RINGERS CLOSE G295,2023-08-06 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.62
922434,RINGERS CLOSE G295,2023-08-06 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.22
922434,RINGERS CLOSE G295,2023-08-06 12:20:00+00:00,feeder,4.0,N Current (RMS),A,25.2
922434,RINGERS CLOSE G295,2023-08-06 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,17.3
922434,RINGERS CLOSE G295,2023-08-06 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,37.7
922434,RINGERS CLOSE G295,2023-08-06 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,18.8
922434,RINGERS CLOSE G295,2023-08-06 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
922434,RINGERS CLOSE G295,2023-08-06 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
922434,RINGERS CLOSE G295,2023-08-06 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
922434,RINGERS CLOSE G295,2023-08-06 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.5
922434,RINGERS CLOSE G295,2023-08-06 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.17
922434,RINGERS CLOSE G295,2023-08-06 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
922434,RINGERS CLOSE G295,2023-08-06 12:20:00+00:00,feeder,3.0,N Current (RMS),A,35.9
922434,RINGERS CLOSE G295,2023-08-06 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,45.0
922434,RINGERS CLOSE G295,2023-08-06 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.8
922434,RINGERS CLOSE G295,2023-08-06 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-06 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.77
922434,RINGERS CLOSE G295,2023-08-06 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
922434,RINGERS CLOSE G295,2023-08-06 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.82
922434,RINGERS CLOSE G295,2023-08-06 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,-2.55
922434,RINGERS CLOSE G295,2023-08-06 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,-2.55
922434,RINGERS CLOSE G295,2023-08-06 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,-2.12
922434,RINGERS CLOSE G295,2023-08-06 12:20:00+00:00,feeder,2.0,N Current (RMS),A,9.0
922434,RINGERS CLOSE G295,2023-08-06 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.1
922434,RINGERS CLOSE G295,2023-08-06 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.2
922434,RINGERS CLOSE G295,2023-08-06 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,16.1
922434,RINGERS CLOSE G295,2023-08-06 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
922434,RINGERS CLOSE G295,2023-08-06 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
922434,RINGERS CLOSE G295,2023-08-06 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
922434,RINGERS CLOSE G295,2023-08-06 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.56
922434,RINGERS CLOSE G295,2023-08-06 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.83
922434,RINGERS CLOSE G295,2023-08-06 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.54
922434,RINGERS CLOSE G295,2023-08-06 12:20:00+00:00,feeder,1.0,N Current (RMS),A,9.2
922434,RINGERS CLOSE G295,2023-08-06 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.1
922434,RINGERS CLOSE G295,2023-08-06 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.4
922434,RINGERS CLOSE G295,2023-08-06 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.0
922434,RINGERS CLOSE G295,2023-08-06 12:20:00+00:00,transformer,,Temperature,C,26.1
922434,RINGERS CLOSE G295,2023-08-06 12:20:00+00:00,busbar,,L3 Voltage THD,%,3.1
922434,RINGERS CLOSE G295,2023-08-06 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.51
922434,RINGERS CLOSE G295,2023-08-06 12:20:00+00:00,busbar,,L2 Voltage THD,%,3.24
922434,RINGERS CLOSE G295,2023-08-06 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.35
922434,RINGERS CLOSE G295,2023-08-06 12:20:00+00:00,busbar,,L1 Voltage THD,%,3.12
922434,RINGERS CLOSE G295,2023-08-06 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.72
922434,RINGERS CLOSE G295,2023-08-06 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
922434,RINGERS CLOSE G295,2023-08-06 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
922434,RINGERS CLOSE G295,2023-08-06 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
922434,RINGERS CLOSE G295,2023-08-06 12:20:00+00:00,busbar,,L3 Active Power,kW,14.64
922434,RINGERS CLOSE G295,2023-08-06 12:20:00+00:00,busbar,,L2 Active Power,kW,11.33
922434,RINGERS CLOSE G295,2023-08-06 12:20:00+00:00,busbar,,L1 Active Power,kW,6.96
922434,RINGERS CLOSE G295,2023-08-06 12:20:00+00:00,busbar,,N Current (RMS),A,42.8
922434,RINGERS CLOSE G295,2023-08-06 12:20:00+00:00,busbar,,L3 Current (RMS),A,67.7
922434,RINGERS CLOSE G295,2023-08-06 12:20:00+00:00,busbar,,L2 Current (RMS),A,52.3
922434,RINGERS CLOSE G295,2023-08-06 12:20:00+00:00,busbar,,L1 Current (RMS),A,37.4
922434,RINGERS CLOSE G295,2023-08-06 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.12
922434,RINGERS CLOSE G295,2023-08-06 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.32
922434,RINGERS CLOSE G295,2023-08-06 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.49
922434,RINGERS CLOSE G295,2023-08-06 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.61
922434,RINGERS CLOSE G295,2023-08-06 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.91
922434,RINGERS CLOSE G295,2023-08-06 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.22
922434,RINGERS CLOSE G295,2023-08-06 12:10:00+00:00,feeder,4.0,N Current (RMS),A,23.5
922434,RINGERS CLOSE G295,2023-08-06 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,17.1
922434,RINGERS CLOSE G295,2023-08-06 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,34.7
922434,RINGERS CLOSE G295,2023-08-06 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,26.4
922434,RINGERS CLOSE G295,2023-08-06 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
922434,RINGERS CLOSE G295,2023-08-06 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
922434,RINGERS CLOSE G295,2023-08-06 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
922434,RINGERS CLOSE G295,2023-08-06 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.37
922434,RINGERS CLOSE G295,2023-08-06 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.87
922434,RINGERS CLOSE G295,2023-08-06 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-06 12:10:00+00:00,feeder,3.0,N Current (RMS),A,16.5
922434,RINGERS CLOSE G295,2023-08-06 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,20.0
922434,RINGERS CLOSE G295,2023-08-06 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.0
922434,RINGERS CLOSE G295,2023-08-06 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-06 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.49
922434,RINGERS CLOSE G295,2023-08-06 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
922434,RINGERS CLOSE G295,2023-08-06 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.53
922434,RINGERS CLOSE G295,2023-08-06 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,-1.92
922434,RINGERS CLOSE G295,2023-08-06 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,-1.78
922434,RINGERS CLOSE G295,2023-08-06 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,-2.67
922434,RINGERS CLOSE G295,2023-08-06 12:10:00+00:00,feeder,2.0,N Current (RMS),A,10.9
922434,RINGERS CLOSE G295,2023-08-06 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.0
922434,RINGERS CLOSE G295,2023-08-06 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.1
922434,RINGERS CLOSE G295,2023-08-06 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,17.1
922434,RINGERS CLOSE G295,2023-08-06 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
922434,RINGERS CLOSE G295,2023-08-06 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
922434,RINGERS CLOSE G295,2023-08-06 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
922434,RINGERS CLOSE G295,2023-08-06 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.83
922434,RINGERS CLOSE G295,2023-08-06 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.86
922434,RINGERS CLOSE G295,2023-08-06 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.08
922434,RINGERS CLOSE G295,2023-08-06 12:10:00+00:00,feeder,1.0,N Current (RMS),A,7.4
922434,RINGERS CLOSE G295,2023-08-06 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.8
922434,RINGERS CLOSE G295,2023-08-06 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,20.7
922434,RINGERS CLOSE G295,2023-08-06 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.2
922434,RINGERS CLOSE G295,2023-08-06 12:10:00+00:00,transformer,,Temperature,C,26.0
922434,RINGERS CLOSE G295,2023-08-06 12:10:00+00:00,busbar,,L3 Voltage THD,%,3.05
922434,RINGERS CLOSE G295,2023-08-06 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.54
922434,RINGERS CLOSE G295,2023-08-06 12:10:00+00:00,busbar,,L2 Voltage THD,%,3.14
922434,RINGERS CLOSE G295,2023-08-06 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.16
922434,RINGERS CLOSE G295,2023-08-06 12:10:00+00:00,busbar,,L1 Voltage THD,%,3.06
922434,RINGERS CLOSE G295,2023-08-06 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.73
922434,RINGERS CLOSE G295,2023-08-06 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
922434,RINGERS CLOSE G295,2023-08-06 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
922434,RINGERS CLOSE G295,2023-08-06 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
922434,RINGERS CLOSE G295,2023-08-06 12:10:00+00:00,busbar,,L3 Active Power,kW,8.09
922434,RINGERS CLOSE G295,2023-08-06 12:10:00+00:00,busbar,,L2 Active Power,kW,12.13
922434,RINGERS CLOSE G295,2023-08-06 12:10:00+00:00,busbar,,L1 Active Power,kW,9.11
922434,RINGERS CLOSE G295,2023-08-06 12:10:00+00:00,busbar,,N Current (RMS),A,36.4
922434,RINGERS CLOSE G295,2023-08-06 12:10:00+00:00,busbar,,L3 Current (RMS),A,47.4
922434,RINGERS CLOSE G295,2023-08-06 12:10:00+00:00,busbar,,L2 Current (RMS),A,54.7
922434,RINGERS CLOSE G295,2023-08-06 12:10:00+00:00,busbar,,L1 Current (RMS),A,44.8
922434,RINGERS CLOSE G295,2023-08-06 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
922434,RINGERS CLOSE G295,2023-08-06 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.25
922434,RINGERS CLOSE G295,2023-08-06 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
922434,RINGERS CLOSE G295,2023-08-06 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
