Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922434,RINGERS CLOSE G295,2023-08-06 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.32
922434,RINGERS CLOSE G295,2023-08-06 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.46
922434,RINGERS CLOSE G295,2023-08-06 12:00:00+00:00,feeder,4.0,N Current (RMS),A,23.8
922434,RINGERS CLOSE G295,2023-08-06 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,19.7
922434,RINGERS CLOSE G295,2023-08-06 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,39.9
922434,RINGERS CLOSE G295,2023-08-06 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,20.2
922434,RINGERS CLOSE G295,2023-08-06 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
922434,RINGERS CLOSE G295,2023-08-06 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
922434,RINGERS CLOSE G295,2023-08-06 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-06 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.67
922434,RINGERS CLOSE G295,2023-08-06 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.14
922434,RINGERS CLOSE G295,2023-08-06 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-06 12:00:00+00:00,feeder,3.0,N Current (RMS),A,9.4
922434,RINGERS CLOSE G295,2023-08-06 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.6
922434,RINGERS CLOSE G295,2023-08-06 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,5.0
922434,RINGERS CLOSE G295,2023-08-06 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-06 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.31
922434,RINGERS CLOSE G295,2023-08-06 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
922434,RINGERS CLOSE G295,2023-08-06 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
922434,RINGERS CLOSE G295,2023-08-06 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.92
922434,RINGERS CLOSE G295,2023-08-06 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.74
922434,RINGERS CLOSE G295,2023-08-06 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.19
922434,RINGERS CLOSE G295,2023-08-06 12:00:00+00:00,feeder,2.0,N Current (RMS),A,8.2
922434,RINGERS CLOSE G295,2023-08-06 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.4
922434,RINGERS CLOSE G295,2023-08-06 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,6.7
922434,RINGERS CLOSE G295,2023-08-06 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,12.4
922434,RINGERS CLOSE G295,2023-08-06 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
922434,RINGERS CLOSE G295,2023-08-06 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
922434,RINGERS CLOSE G295,2023-08-06 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
922434,RINGERS CLOSE G295,2023-08-06 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.81
922434,RINGERS CLOSE G295,2023-08-06 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.13
922434,RINGERS CLOSE G295,2023-08-06 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.36
922434,RINGERS CLOSE G295,2023-08-06 12:00:00+00:00,feeder,1.0,N Current (RMS),A,8.8
922434,RINGERS CLOSE G295,2023-08-06 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.9
922434,RINGERS CLOSE G295,2023-08-06 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,17.0
922434,RINGERS CLOSE G295,2023-08-06 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,22.8
922434,RINGERS CLOSE G295,2023-08-06 12:00:00+00:00,transformer,,Temperature,C,25.8
922434,RINGERS CLOSE G295,2023-08-06 12:00:00+00:00,busbar,,L3 Voltage THD,%,3.08
922434,RINGERS CLOSE G295,2023-08-06 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.69
922434,RINGERS CLOSE G295,2023-08-06 12:00:00+00:00,busbar,,L2 Voltage THD,%,3.13
922434,RINGERS CLOSE G295,2023-08-06 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.34
922434,RINGERS CLOSE G295,2023-08-06 12:00:00+00:00,busbar,,L1 Voltage THD,%,3.07
922434,RINGERS CLOSE G295,2023-08-06 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.16
922434,RINGERS CLOSE G295,2023-08-06 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
922434,RINGERS CLOSE G295,2023-08-06 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
922434,RINGERS CLOSE G295,2023-08-06 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
922434,RINGERS CLOSE G295,2023-08-06 12:00:00+00:00,busbar,,L3 Active Power,kW,11.57
922434,RINGERS CLOSE G295,2023-08-06 12:00:00+00:00,busbar,,L2 Active Power,kW,15.59
922434,RINGERS CLOSE G295,2023-08-06 12:00:00+00:00,busbar,,L1 Active Power,kW,12.04
922434,RINGERS CLOSE G295,2023-08-06 12:00:00+00:00,busbar,,N Current (RMS),A,33.8
922434,RINGERS CLOSE G295,2023-08-06 12:00:00+00:00,busbar,,L3 Current (RMS),A,54.5
922434,RINGERS CLOSE G295,2023-08-06 12:00:00+00:00,busbar,,L2 Current (RMS),A,66.4
922434,RINGERS CLOSE G295,2023-08-06 12:00:00+00:00,busbar,,L1 Current (RMS),A,54.4
922434,RINGERS CLOSE G295,2023-08-06 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
922434,RINGERS CLOSE G295,2023-08-06 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.08
922434,RINGERS CLOSE G295,2023-08-06 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
922434,RINGERS CLOSE G295,2023-08-06 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.89
922434,RINGERS CLOSE G295,2023-08-06 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.01
922434,RINGERS CLOSE G295,2023-08-06 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.16
922434,RINGERS CLOSE G295,2023-08-06 11:50:00+00:00,feeder,4.0,N Current (RMS),A,24.2
922434,RINGERS CLOSE G295,2023-08-06 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,22.2
922434,RINGERS CLOSE G295,2023-08-06 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,46.4
922434,RINGERS CLOSE G295,2023-08-06 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,30.2
922434,RINGERS CLOSE G295,2023-08-06 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
922434,RINGERS CLOSE G295,2023-08-06 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
922434,RINGERS CLOSE G295,2023-08-06 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-06 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.07
922434,RINGERS CLOSE G295,2023-08-06 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.19
922434,RINGERS CLOSE G295,2023-08-06 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-06 11:50:00+00:00,feeder,3.0,N Current (RMS),A,7.7
922434,RINGERS CLOSE G295,2023-08-06 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.7
922434,RINGERS CLOSE G295,2023-08-06 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,5.2
922434,RINGERS CLOSE G295,2023-08-06 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-06 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.56
922434,RINGERS CLOSE G295,2023-08-06 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
922434,RINGERS CLOSE G295,2023-08-06 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
922434,RINGERS CLOSE G295,2023-08-06 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.95
922434,RINGERS CLOSE G295,2023-08-06 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.56
922434,RINGERS CLOSE G295,2023-08-06 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.05
922434,RINGERS CLOSE G295,2023-08-06 11:50:00+00:00,feeder,2.0,N Current (RMS),A,8.0
922434,RINGERS CLOSE G295,2023-08-06 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.9
922434,RINGERS CLOSE G295,2023-08-06 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.1
922434,RINGERS CLOSE G295,2023-08-06 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.2
922434,RINGERS CLOSE G295,2023-08-06 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
922434,RINGERS CLOSE G295,2023-08-06 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
922434,RINGERS CLOSE G295,2023-08-06 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
922434,RINGERS CLOSE G295,2023-08-06 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.78
922434,RINGERS CLOSE G295,2023-08-06 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.69
922434,RINGERS CLOSE G295,2023-08-06 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.4
922434,RINGERS CLOSE G295,2023-08-06 11:50:00+00:00,feeder,1.0,N Current (RMS),A,6.8
922434,RINGERS CLOSE G295,2023-08-06 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.7
922434,RINGERS CLOSE G295,2023-08-06 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.2
922434,RINGERS CLOSE G295,2023-08-06 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.4
922434,RINGERS CLOSE G295,2023-08-06 11:50:00+00:00,transformer,,Temperature,C,25.7
922434,RINGERS CLOSE G295,2023-08-06 11:50:00+00:00,busbar,,L3 Voltage THD,%,3.04
922434,RINGERS CLOSE G295,2023-08-06 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.43
922434,RINGERS CLOSE G295,2023-08-06 11:50:00+00:00,busbar,,L2 Voltage THD,%,3.11
922434,RINGERS CLOSE G295,2023-08-06 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.02
922434,RINGERS CLOSE G295,2023-08-06 11:50:00+00:00,busbar,,L1 Voltage THD,%,3.05
922434,RINGERS CLOSE G295,2023-08-06 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.69
922434,RINGERS CLOSE G295,2023-08-06 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
922434,RINGERS CLOSE G295,2023-08-06 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
922434,RINGERS CLOSE G295,2023-08-06 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
922434,RINGERS CLOSE G295,2023-08-06 11:50:00+00:00,busbar,,L3 Active Power,kW,9.87
922434,RINGERS CLOSE G295,2023-08-06 11:50:00+00:00,busbar,,L2 Active Power,kW,15.77
922434,RINGERS CLOSE G295,2023-08-06 11:50:00+00:00,busbar,,L1 Active Power,kW,11.25
922434,RINGERS CLOSE G295,2023-08-06 11:50:00+00:00,busbar,,N Current (RMS),A,35.8
922434,RINGERS CLOSE G295,2023-08-06 11:50:00+00:00,busbar,,L3 Current (RMS),A,48.6
922434,RINGERS CLOSE G295,2023-08-06 11:50:00+00:00,busbar,,L2 Current (RMS),A,67.4
922434,RINGERS CLOSE G295,2023-08-06 11:50:00+00:00,busbar,,L1 Current (RMS),A,51.0
922434,RINGERS CLOSE G295,2023-08-06 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
922434,RINGERS CLOSE G295,2023-08-06 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.41
922434,RINGERS CLOSE G295,2023-08-06 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
922434,RINGERS CLOSE G295,2023-08-06 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.83
922434,RINGERS CLOSE G295,2023-08-06 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.18
922434,RINGERS CLOSE G295,2023-08-06 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.06
922434,RINGERS CLOSE G295,2023-08-06 11:40:00+00:00,feeder,4.0,N Current (RMS),A,32.0
922434,RINGERS CLOSE G295,2023-08-06 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,13.0
922434,RINGERS CLOSE G295,2023-08-06 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,46.7
922434,RINGERS CLOSE G295,2023-08-06 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,22.1
922434,RINGERS CLOSE G295,2023-08-06 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
922434,RINGERS CLOSE G295,2023-08-06 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
922434,RINGERS CLOSE G295,2023-08-06 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
922434,RINGERS CLOSE G295,2023-08-06 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.3
922434,RINGERS CLOSE G295,2023-08-06 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.1
922434,RINGERS CLOSE G295,2023-08-06 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
922434,RINGERS CLOSE G295,2023-08-06 11:40:00+00:00,feeder,3.0,N Current (RMS),A,6.2
922434,RINGERS CLOSE G295,2023-08-06 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.6
922434,RINGERS CLOSE G295,2023-08-06 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,4.9
922434,RINGERS CLOSE G295,2023-08-06 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-06 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.68
922434,RINGERS CLOSE G295,2023-08-06 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
922434,RINGERS CLOSE G295,2023-08-06 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.35
922434,RINGERS CLOSE G295,2023-08-06 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.11
922434,RINGERS CLOSE G295,2023-08-06 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.04
922434,RINGERS CLOSE G295,2023-08-06 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.68
922434,RINGERS CLOSE G295,2023-08-06 11:40:00+00:00,feeder,2.0,N Current (RMS),A,9.9
922434,RINGERS CLOSE G295,2023-08-06 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.8
922434,RINGERS CLOSE G295,2023-08-06 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.1
922434,RINGERS CLOSE G295,2023-08-06 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,14.2
922434,RINGERS CLOSE G295,2023-08-06 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
922434,RINGERS CLOSE G295,2023-08-06 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
922434,RINGERS CLOSE G295,2023-08-06 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
922434,RINGERS CLOSE G295,2023-08-06 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.34
922434,RINGERS CLOSE G295,2023-08-06 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.22
922434,RINGERS CLOSE G295,2023-08-06 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.73
922434,RINGERS CLOSE G295,2023-08-06 11:40:00+00:00,feeder,1.0,N Current (RMS),A,6.4
922434,RINGERS CLOSE G295,2023-08-06 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.7
922434,RINGERS CLOSE G295,2023-08-06 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.4
922434,RINGERS CLOSE G295,2023-08-06 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.1
922434,RINGERS CLOSE G295,2023-08-06 11:40:00+00:00,transformer,,Temperature,C,25.6
922434,RINGERS CLOSE G295,2023-08-06 11:40:00+00:00,busbar,,L3 Voltage THD,%,3.02
922434,RINGERS CLOSE G295,2023-08-06 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,251.03
922434,RINGERS CLOSE G295,2023-08-06 11:40:00+00:00,busbar,,L2 Voltage THD,%,3.1
922434,RINGERS CLOSE G295,2023-08-06 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.72
922434,RINGERS CLOSE G295,2023-08-06 11:40:00+00:00,busbar,,L1 Voltage THD,%,3.03
922434,RINGERS CLOSE G295,2023-08-06 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,251.33
922434,RINGERS CLOSE G295,2023-08-06 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
922434,RINGERS CLOSE G295,2023-08-06 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
922434,RINGERS CLOSE G295,2023-08-06 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
922434,RINGERS CLOSE G295,2023-08-06 11:40:00+00:00,busbar,,L3 Active Power,kW,5.77
922434,RINGERS CLOSE G295,2023-08-06 11:40:00+00:00,busbar,,L2 Active Power,kW,14.85
922434,RINGERS CLOSE G295,2023-08-06 11:40:00+00:00,busbar,,L1 Active Power,kW,10.47
922434,RINGERS CLOSE G295,2023-08-06 11:40:00+00:00,busbar,,N Current (RMS),A,40.0
922434,RINGERS CLOSE G295,2023-08-06 11:40:00+00:00,busbar,,L3 Current (RMS),A,36.3
922434,RINGERS CLOSE G295,2023-08-06 11:40:00+00:00,busbar,,L2 Current (RMS),A,63.6
922434,RINGERS CLOSE G295,2023-08-06 11:40:00+00:00,busbar,,L1 Current (RMS),A,48.3
922434,RINGERS CLOSE G295,2023-08-06 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
922434,RINGERS CLOSE G295,2023-08-06 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.3
922434,RINGERS CLOSE G295,2023-08-06 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.68
922434,RINGERS CLOSE G295,2023-08-06 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.19
922434,RINGERS CLOSE G295,2023-08-06 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.03
922434,RINGERS CLOSE G295,2023-08-06 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.26
922434,RINGERS CLOSE G295,2023-08-06 11:30:00+00:00,feeder,4.0,N Current (RMS),A,20.2
922434,RINGERS CLOSE G295,2023-08-06 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,16.2
922434,RINGERS CLOSE G295,2023-08-06 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,34.9
922434,RINGERS CLOSE G295,2023-08-06 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,23.3
922434,RINGERS CLOSE G295,2023-08-06 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
922434,RINGERS CLOSE G295,2023-08-06 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
922434,RINGERS CLOSE G295,2023-08-06 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-06 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.75
922434,RINGERS CLOSE G295,2023-08-06 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.08
922434,RINGERS CLOSE G295,2023-08-06 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
922434,RINGERS CLOSE G295,2023-08-06 11:30:00+00:00,feeder,3.0,N Current (RMS),A,6.9
922434,RINGERS CLOSE G295,2023-08-06 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.1
922434,RINGERS CLOSE G295,2023-08-06 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,4.9
922434,RINGERS CLOSE G295,2023-08-06 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-06 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.64
922434,RINGERS CLOSE G295,2023-08-06 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
922434,RINGERS CLOSE G295,2023-08-06 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.23
922434,RINGERS CLOSE G295,2023-08-06 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.32
922434,RINGERS CLOSE G295,2023-08-06 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.25
922434,RINGERS CLOSE G295,2023-08-06 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.47
922434,RINGERS CLOSE G295,2023-08-06 11:30:00+00:00,feeder,2.0,N Current (RMS),A,15.4
922434,RINGERS CLOSE G295,2023-08-06 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.8
922434,RINGERS CLOSE G295,2023-08-06 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.8
922434,RINGERS CLOSE G295,2023-08-06 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,25.3
922434,RINGERS CLOSE G295,2023-08-06 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
922434,RINGERS CLOSE G295,2023-08-06 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
922434,RINGERS CLOSE G295,2023-08-06 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
922434,RINGERS CLOSE G295,2023-08-06 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.29
922434,RINGERS CLOSE G295,2023-08-06 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.38
922434,RINGERS CLOSE G295,2023-08-06 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.35
922434,RINGERS CLOSE G295,2023-08-06 11:30:00+00:00,feeder,1.0,N Current (RMS),A,8.4
922434,RINGERS CLOSE G295,2023-08-06 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.9
922434,RINGERS CLOSE G295,2023-08-06 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.1
922434,RINGERS CLOSE G295,2023-08-06 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.0
922434,RINGERS CLOSE G295,2023-08-06 11:30:00+00:00,transformer,,Temperature,C,25.4
922434,RINGERS CLOSE G295,2023-08-06 11:30:00+00:00,busbar,,L3 Voltage THD,%,3.03
922434,RINGERS CLOSE G295,2023-08-06 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.54
922434,RINGERS CLOSE G295,2023-08-06 11:30:00+00:00,busbar,,L2 Voltage THD,%,3.11
922434,RINGERS CLOSE G295,2023-08-06 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.34
922434,RINGERS CLOSE G295,2023-08-06 11:30:00+00:00,busbar,,L1 Voltage THD,%,3.01
922434,RINGERS CLOSE G295,2023-08-06 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.82
922434,RINGERS CLOSE G295,2023-08-06 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
922434,RINGERS CLOSE G295,2023-08-06 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
922434,RINGERS CLOSE G295,2023-08-06 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
922434,RINGERS CLOSE G295,2023-08-06 11:30:00+00:00,busbar,,L3 Active Power,kW,7.73
922434,RINGERS CLOSE G295,2023-08-06 11:30:00+00:00,busbar,,L2 Active Power,kW,13.18
922434,RINGERS CLOSE G295,2023-08-06 11:30:00+00:00,busbar,,L1 Active Power,kW,14.39
922434,RINGERS CLOSE G295,2023-08-06 11:30:00+00:00,busbar,,N Current (RMS),A,35.0
922434,RINGERS CLOSE G295,2023-08-06 11:30:00+00:00,busbar,,L3 Current (RMS),A,40.8
922434,RINGERS CLOSE G295,2023-08-06 11:30:00+00:00,busbar,,L2 Current (RMS),A,57.6
922434,RINGERS CLOSE G295,2023-08-06 11:30:00+00:00,busbar,,L1 Current (RMS),A,64.8
922434,RINGERS CLOSE G295,2023-08-06 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
922434,RINGERS CLOSE G295,2023-08-06 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.99
922434,RINGERS CLOSE G295,2023-08-06 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.84
922434,RINGERS CLOSE G295,2023-08-06 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.48
922434,RINGERS CLOSE G295,2023-08-06 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.84
922434,RINGERS CLOSE G295,2023-08-06 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.45
922434,RINGERS CLOSE G295,2023-08-06 11:20:00+00:00,feeder,4.0,N Current (RMS),A,25.2
922434,RINGERS CLOSE G295,2023-08-06 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,14.8
922434,RINGERS CLOSE G295,2023-08-06 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,31.3
922434,RINGERS CLOSE G295,2023-08-06 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,35.7
922434,RINGERS CLOSE G295,2023-08-06 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
922434,RINGERS CLOSE G295,2023-08-06 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
922434,RINGERS CLOSE G295,2023-08-06 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-06 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.96
922434,RINGERS CLOSE G295,2023-08-06 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.32
922434,RINGERS CLOSE G295,2023-08-06 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
922434,RINGERS CLOSE G295,2023-08-06 11:20:00+00:00,feeder,3.0,N Current (RMS),A,9.8
922434,RINGERS CLOSE G295,2023-08-06 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.2
922434,RINGERS CLOSE G295,2023-08-06 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,5.8
922434,RINGERS CLOSE G295,2023-08-06 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-06 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.6
922434,RINGERS CLOSE G295,2023-08-06 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
922434,RINGERS CLOSE G295,2023-08-06 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.11
922434,RINGERS CLOSE G295,2023-08-06 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.92
922434,RINGERS CLOSE G295,2023-08-06 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.03
922434,RINGERS CLOSE G295,2023-08-06 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.23
922434,RINGERS CLOSE G295,2023-08-06 11:20:00+00:00,feeder,2.0,N Current (RMS),A,20.2
922434,RINGERS CLOSE G295,2023-08-06 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.9
922434,RINGERS CLOSE G295,2023-08-06 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.5
922434,RINGERS CLOSE G295,2023-08-06 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,34.6
922434,RINGERS CLOSE G295,2023-08-06 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
922434,RINGERS CLOSE G295,2023-08-06 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
922434,RINGERS CLOSE G295,2023-08-06 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
922434,RINGERS CLOSE G295,2023-08-06 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.69
922434,RINGERS CLOSE G295,2023-08-06 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.83
922434,RINGERS CLOSE G295,2023-08-06 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.51
922434,RINGERS CLOSE G295,2023-08-06 11:20:00+00:00,feeder,1.0,N Current (RMS),A,9.7
922434,RINGERS CLOSE G295,2023-08-06 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.4
922434,RINGERS CLOSE G295,2023-08-06 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.7
922434,RINGERS CLOSE G295,2023-08-06 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.2
922434,RINGERS CLOSE G295,2023-08-06 11:20:00+00:00,transformer,,Temperature,C,25.2
922434,RINGERS CLOSE G295,2023-08-06 11:20:00+00:00,busbar,,L3 Voltage THD,%,3.07
922434,RINGERS CLOSE G295,2023-08-06 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.38
922434,RINGERS CLOSE G295,2023-08-06 11:20:00+00:00,busbar,,L2 Voltage THD,%,3.12
922434,RINGERS CLOSE G295,2023-08-06 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.27
922434,RINGERS CLOSE G295,2023-08-06 11:20:00+00:00,busbar,,L1 Voltage THD,%,3.03
922434,RINGERS CLOSE G295,2023-08-06 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.6
922434,RINGERS CLOSE G295,2023-08-06 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
922434,RINGERS CLOSE G295,2023-08-06 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
922434,RINGERS CLOSE G295,2023-08-06 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
922434,RINGERS CLOSE G295,2023-08-06 11:20:00+00:00,busbar,,L3 Active Power,kW,9.25
922434,RINGERS CLOSE G295,2023-08-06 11:20:00+00:00,busbar,,L2 Active Power,kW,11.38
922434,RINGERS CLOSE G295,2023-08-06 11:20:00+00:00,busbar,,L1 Active Power,kW,21.56
922434,RINGERS CLOSE G295,2023-08-06 11:20:00+00:00,busbar,,N Current (RMS),A,46.9
922434,RINGERS CLOSE G295,2023-08-06 11:20:00+00:00,busbar,,L3 Current (RMS),A,47.9
922434,RINGERS CLOSE G295,2023-08-06 11:20:00+00:00,busbar,,L2 Current (RMS),A,51.8
922434,RINGERS CLOSE G295,2023-08-06 11:20:00+00:00,busbar,,L1 Current (RMS),A,89.8
922434,RINGERS CLOSE G295,2023-08-06 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
922434,RINGERS CLOSE G295,2023-08-06 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.88
922434,RINGERS CLOSE G295,2023-08-06 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
922434,RINGERS CLOSE G295,2023-08-06 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.47
922434,RINGERS CLOSE G295,2023-08-06 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.85
922434,RINGERS CLOSE G295,2023-08-06 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.26
922434,RINGERS CLOSE G295,2023-08-06 11:10:00+00:00,feeder,4.0,N Current (RMS),A,23.4
922434,RINGERS CLOSE G295,2023-08-06 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,14.8
922434,RINGERS CLOSE G295,2023-08-06 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,34.8
922434,RINGERS CLOSE G295,2023-08-06 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,23.6
922434,RINGERS CLOSE G295,2023-08-06 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
922434,RINGERS CLOSE G295,2023-08-06 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
922434,RINGERS CLOSE G295,2023-08-06 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
922434,RINGERS CLOSE G295,2023-08-06 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.11
922434,RINGERS CLOSE G295,2023-08-06 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.48
922434,RINGERS CLOSE G295,2023-08-06 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
922434,RINGERS CLOSE G295,2023-08-06 11:10:00+00:00,feeder,3.0,N Current (RMS),A,10.8
922434,RINGERS CLOSE G295,2023-08-06 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.0
922434,RINGERS CLOSE G295,2023-08-06 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,6.6
922434,RINGERS CLOSE G295,2023-08-06 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-06 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.53
922434,RINGERS CLOSE G295,2023-08-06 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
922434,RINGERS CLOSE G295,2023-08-06 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
922434,RINGERS CLOSE G295,2023-08-06 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.45
922434,RINGERS CLOSE G295,2023-08-06 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.54
922434,RINGERS CLOSE G295,2023-08-06 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.8
922434,RINGERS CLOSE G295,2023-08-06 11:10:00+00:00,feeder,2.0,N Current (RMS),A,17.0
922434,RINGERS CLOSE G295,2023-08-06 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.3
922434,RINGERS CLOSE G295,2023-08-06 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.2
922434,RINGERS CLOSE G295,2023-08-06 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,23.2
922434,RINGERS CLOSE G295,2023-08-06 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
922434,RINGERS CLOSE G295,2023-08-06 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
922434,RINGERS CLOSE G295,2023-08-06 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
922434,RINGERS CLOSE G295,2023-08-06 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.13
922434,RINGERS CLOSE G295,2023-08-06 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.52
922434,RINGERS CLOSE G295,2023-08-06 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.25
922434,RINGERS CLOSE G295,2023-08-06 11:10:00+00:00,feeder,1.0,N Current (RMS),A,9.3
922434,RINGERS CLOSE G295,2023-08-06 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.4
922434,RINGERS CLOSE G295,2023-08-06 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.5
922434,RINGERS CLOSE G295,2023-08-06 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.4
922434,RINGERS CLOSE G295,2023-08-06 11:10:00+00:00,transformer,,Temperature,C,24.9
922434,RINGERS CLOSE G295,2023-08-06 11:10:00+00:00,busbar,,L3 Voltage THD,%,3.08
922434,RINGERS CLOSE G295,2023-08-06 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.28
922434,RINGERS CLOSE G295,2023-08-06 11:10:00+00:00,busbar,,L2 Voltage THD,%,3.16
922434,RINGERS CLOSE G295,2023-08-06 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.17
922434,RINGERS CLOSE G295,2023-08-06 11:10:00+00:00,busbar,,L1 Voltage THD,%,3.03
922434,RINGERS CLOSE G295,2023-08-06 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.8
922434,RINGERS CLOSE G295,2023-08-06 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
922434,RINGERS CLOSE G295,2023-08-06 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
922434,RINGERS CLOSE G295,2023-08-06 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
922434,RINGERS CLOSE G295,2023-08-06 11:10:00+00:00,busbar,,L3 Active Power,kW,7.35
922434,RINGERS CLOSE G295,2023-08-06 11:10:00+00:00,busbar,,L2 Active Power,kW,12.73
922434,RINGERS CLOSE G295,2023-08-06 11:10:00+00:00,busbar,,L1 Active Power,kW,11.49
922434,RINGERS CLOSE G295,2023-08-06 11:10:00+00:00,busbar,,N Current (RMS),A,39.3
922434,RINGERS CLOSE G295,2023-08-06 11:10:00+00:00,busbar,,L3 Current (RMS),A,40.8
922434,RINGERS CLOSE G295,2023-08-06 11:10:00+00:00,busbar,,L2 Current (RMS),A,56.6
922434,RINGERS CLOSE G295,2023-08-06 11:10:00+00:00,busbar,,L1 Current (RMS),A,57.4
922434,RINGERS CLOSE G295,2023-08-06 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.57
922434,RINGERS CLOSE G295,2023-08-06 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.6
922434,RINGERS CLOSE G295,2023-08-06 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.57
922434,RINGERS CLOSE G295,2023-08-06 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.2
922434,RINGERS CLOSE G295,2023-08-06 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.78
922434,RINGERS CLOSE G295,2023-08-06 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.05
922434,RINGERS CLOSE G295,2023-08-06 11:00:00+00:00,feeder,4.0,N Current (RMS),A,23.4
922434,RINGERS CLOSE G295,2023-08-06 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,15.1
922434,RINGERS CLOSE G295,2023-08-06 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,34.3
922434,RINGERS CLOSE G295,2023-08-06 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,18.6
922434,RINGERS CLOSE G295,2023-08-06 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
922434,RINGERS CLOSE G295,2023-08-06 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
922434,RINGERS CLOSE G295,2023-08-06 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-06 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.26
922434,RINGERS CLOSE G295,2023-08-06 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.74
922434,RINGERS CLOSE G295,2023-08-06 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
922434,RINGERS CLOSE G295,2023-08-06 11:00:00+00:00,feeder,3.0,N Current (RMS),A,10.0
922434,RINGERS CLOSE G295,2023-08-06 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.7
922434,RINGERS CLOSE G295,2023-08-06 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,7.8
922434,RINGERS CLOSE G295,2023-08-06 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-06 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.81
922434,RINGERS CLOSE G295,2023-08-06 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
922434,RINGERS CLOSE G295,2023-08-06 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
922434,RINGERS CLOSE G295,2023-08-06 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.53
922434,RINGERS CLOSE G295,2023-08-06 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.94
922434,RINGERS CLOSE G295,2023-08-06 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,-1.85
922434,RINGERS CLOSE G295,2023-08-06 11:00:00+00:00,feeder,2.0,N Current (RMS),A,16.7
922434,RINGERS CLOSE G295,2023-08-06 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.6
922434,RINGERS CLOSE G295,2023-08-06 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.9
922434,RINGERS CLOSE G295,2023-08-06 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.7
922434,RINGERS CLOSE G295,2023-08-06 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
922434,RINGERS CLOSE G295,2023-08-06 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
922434,RINGERS CLOSE G295,2023-08-06 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
922434,RINGERS CLOSE G295,2023-08-06 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.05
922434,RINGERS CLOSE G295,2023-08-06 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.76
922434,RINGERS CLOSE G295,2023-08-06 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.69
922434,RINGERS CLOSE G295,2023-08-06 11:00:00+00:00,feeder,1.0,N Current (RMS),A,7.5
922434,RINGERS CLOSE G295,2023-08-06 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.5
922434,RINGERS CLOSE G295,2023-08-06 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.1
922434,RINGERS CLOSE G295,2023-08-06 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.4
922434,RINGERS CLOSE G295,2023-08-06 11:00:00+00:00,transformer,,Temperature,C,24.6
922434,RINGERS CLOSE G295,2023-08-06 11:00:00+00:00,busbar,,L3 Voltage THD,%,3.16
922434,RINGERS CLOSE G295,2023-08-06 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.56
922434,RINGERS CLOSE G295,2023-08-06 11:00:00+00:00,busbar,,L2 Voltage THD,%,3.2
922434,RINGERS CLOSE G295,2023-08-06 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.25
922434,RINGERS CLOSE G295,2023-08-06 11:00:00+00:00,busbar,,L1 Voltage THD,%,3.09
922434,RINGERS CLOSE G295,2023-08-06 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.95
922434,RINGERS CLOSE G295,2023-08-06 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
922434,RINGERS CLOSE G295,2023-08-06 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
922434,RINGERS CLOSE G295,2023-08-06 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
922434,RINGERS CLOSE G295,2023-08-06 11:00:00+00:00,busbar,,L3 Active Power,kW,7.2
922434,RINGERS CLOSE G295,2023-08-06 11:00:00+00:00,busbar,,L2 Active Power,kW,14.47
922434,RINGERS CLOSE G295,2023-08-06 11:00:00+00:00,busbar,,L1 Active Power,kW,6.98
922434,RINGERS CLOSE G295,2023-08-06 11:00:00+00:00,busbar,,N Current (RMS),A,42.6
922434,RINGERS CLOSE G295,2023-08-06 11:00:00+00:00,busbar,,L3 Current (RMS),A,44.1
922434,RINGERS CLOSE G295,2023-08-06 11:00:00+00:00,busbar,,L2 Current (RMS),A,63.1
922434,RINGERS CLOSE G295,2023-08-06 11:00:00+00:00,busbar,,L1 Current (RMS),A,36.0
922434,RINGERS CLOSE G295,2023-08-06 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
922434,RINGERS CLOSE G295,2023-08-06 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.48
922434,RINGERS CLOSE G295,2023-08-06 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.4
922434,RINGERS CLOSE G295,2023-08-06 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.69
922434,RINGERS CLOSE G295,2023-08-06 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.15
922434,RINGERS CLOSE G295,2023-08-06 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.02
922434,RINGERS CLOSE G295,2023-08-06 10:50:00+00:00,feeder,4.0,N Current (RMS),A,29.5
922434,RINGERS CLOSE G295,2023-08-06 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,18.4
922434,RINGERS CLOSE G295,2023-08-06 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,44.4
922434,RINGERS CLOSE G295,2023-08-06 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,18.5
922434,RINGERS CLOSE G295,2023-08-06 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
922434,RINGERS CLOSE G295,2023-08-06 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
922434,RINGERS CLOSE G295,2023-08-06 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-06 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.4
922434,RINGERS CLOSE G295,2023-08-06 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.09
922434,RINGERS CLOSE G295,2023-08-06 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
922434,RINGERS CLOSE G295,2023-08-06 10:50:00+00:00,feeder,3.0,N Current (RMS),A,6.7
922434,RINGERS CLOSE G295,2023-08-06 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.2
922434,RINGERS CLOSE G295,2023-08-06 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,4.8
922434,RINGERS CLOSE G295,2023-08-06 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.4
922434,RINGERS CLOSE G295,2023-08-06 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.03
922434,RINGERS CLOSE G295,2023-08-06 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
922434,RINGERS CLOSE G295,2023-08-06 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
922434,RINGERS CLOSE G295,2023-08-06 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.32
922434,RINGERS CLOSE G295,2023-08-06 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.78
922434,RINGERS CLOSE G295,2023-08-06 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,-2.07
922434,RINGERS CLOSE G295,2023-08-06 10:50:00+00:00,feeder,2.0,N Current (RMS),A,15.8
922434,RINGERS CLOSE G295,2023-08-06 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.1
922434,RINGERS CLOSE G295,2023-08-06 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.6
922434,RINGERS CLOSE G295,2023-08-06 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.6
922434,RINGERS CLOSE G295,2023-08-06 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
922434,RINGERS CLOSE G295,2023-08-06 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
922434,RINGERS CLOSE G295,2023-08-06 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
922434,RINGERS CLOSE G295,2023-08-06 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.45
922434,RINGERS CLOSE G295,2023-08-06 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.66
922434,RINGERS CLOSE G295,2023-08-06 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.62
922434,RINGERS CLOSE G295,2023-08-06 10:50:00+00:00,feeder,1.0,N Current (RMS),A,5.3
922434,RINGERS CLOSE G295,2023-08-06 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.8
922434,RINGERS CLOSE G295,2023-08-06 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.2
922434,RINGERS CLOSE G295,2023-08-06 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.8
922434,RINGERS CLOSE G295,2023-08-06 10:50:00+00:00,transformer,,Temperature,C,24.5
922434,RINGERS CLOSE G295,2023-08-06 10:50:00+00:00,busbar,,L3 Voltage THD,%,3.18
922434,RINGERS CLOSE G295,2023-08-06 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.1
922434,RINGERS CLOSE G295,2023-08-06 10:50:00+00:00,busbar,,L2 Voltage THD,%,3.18
922434,RINGERS CLOSE G295,2023-08-06 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.71
922434,RINGERS CLOSE G295,2023-08-06 10:50:00+00:00,busbar,,L1 Voltage THD,%,3.08
922434,RINGERS CLOSE G295,2023-08-06 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.53
922434,RINGERS CLOSE G295,2023-08-06 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
922434,RINGERS CLOSE G295,2023-08-06 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
922434,RINGERS CLOSE G295,2023-08-06 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
922434,RINGERS CLOSE G295,2023-08-06 10:50:00+00:00,busbar,,L3 Active Power,kW,6.4
922434,RINGERS CLOSE G295,2023-08-06 10:50:00+00:00,busbar,,L2 Active Power,kW,14.96
922434,RINGERS CLOSE G295,2023-08-06 10:50:00+00:00,busbar,,L1 Active Power,kW,6.91
922434,RINGERS CLOSE G295,2023-08-06 10:50:00+00:00,busbar,,N Current (RMS),A,44.4
922434,RINGERS CLOSE G295,2023-08-06 10:50:00+00:00,busbar,,L3 Current (RMS),A,41.8
922434,RINGERS CLOSE G295,2023-08-06 10:50:00+00:00,busbar,,L2 Current (RMS),A,65.5
922434,RINGERS CLOSE G295,2023-08-06 10:50:00+00:00,busbar,,L1 Current (RMS),A,35.2
922434,RINGERS CLOSE G295,2023-08-06 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
922434,RINGERS CLOSE G295,2023-08-06 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.69
922434,RINGERS CLOSE G295,2023-08-06 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
922434,RINGERS CLOSE G295,2023-08-06 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.43
922434,RINGERS CLOSE G295,2023-08-06 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.77
922434,RINGERS CLOSE G295,2023-08-06 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.8
922434,RINGERS CLOSE G295,2023-08-06 10:40:00+00:00,feeder,4.0,N Current (RMS),A,25.9
922434,RINGERS CLOSE G295,2023-08-06 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,24.1
922434,RINGERS CLOSE G295,2023-08-06 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,46.2
922434,RINGERS CLOSE G295,2023-08-06 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,30.5
922434,RINGERS CLOSE G295,2023-08-06 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
922434,RINGERS CLOSE G295,2023-08-06 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
922434,RINGERS CLOSE G295,2023-08-06 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-06 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.38
922434,RINGERS CLOSE G295,2023-08-06 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.09
922434,RINGERS CLOSE G295,2023-08-06 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-06 10:40:00+00:00,feeder,3.0,N Current (RMS),A,6.4
922434,RINGERS CLOSE G295,2023-08-06 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,7.1
922434,RINGERS CLOSE G295,2023-08-06 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,4.8
922434,RINGERS CLOSE G295,2023-08-06 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-06 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.6
922434,RINGERS CLOSE G295,2023-08-06 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
922434,RINGERS CLOSE G295,2023-08-06 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
922434,RINGERS CLOSE G295,2023-08-06 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.1
922434,RINGERS CLOSE G295,2023-08-06 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.66
922434,RINGERS CLOSE G295,2023-08-06 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.72
922434,RINGERS CLOSE G295,2023-08-06 10:40:00+00:00,feeder,2.0,N Current (RMS),A,10.3
922434,RINGERS CLOSE G295,2023-08-06 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.3
922434,RINGERS CLOSE G295,2023-08-06 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.7
922434,RINGERS CLOSE G295,2023-08-06 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.3
922434,RINGERS CLOSE G295,2023-08-06 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
922434,RINGERS CLOSE G295,2023-08-06 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
922434,RINGERS CLOSE G295,2023-08-06 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
922434,RINGERS CLOSE G295,2023-08-06 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.31
922434,RINGERS CLOSE G295,2023-08-06 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.16
922434,RINGERS CLOSE G295,2023-08-06 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.9
922434,RINGERS CLOSE G295,2023-08-06 10:40:00+00:00,feeder,1.0,N Current (RMS),A,6.7
922434,RINGERS CLOSE G295,2023-08-06 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.2
922434,RINGERS CLOSE G295,2023-08-06 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,13.2
922434,RINGERS CLOSE G295,2023-08-06 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.7
922434,RINGERS CLOSE G295,2023-08-06 10:40:00+00:00,transformer,,Temperature,C,24.3
922434,RINGERS CLOSE G295,2023-08-06 10:40:00+00:00,busbar,,L3 Voltage THD,%,3.17
922434,RINGERS CLOSE G295,2023-08-06 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.38
922434,RINGERS CLOSE G295,2023-08-06 10:40:00+00:00,busbar,,L2 Voltage THD,%,3.2
922434,RINGERS CLOSE G295,2023-08-06 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.84
922434,RINGERS CLOSE G295,2023-08-06 10:40:00+00:00,busbar,,L1 Voltage THD,%,3.1
922434,RINGERS CLOSE G295,2023-08-06 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.61
922434,RINGERS CLOSE G295,2023-08-06 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
922434,RINGERS CLOSE G295,2023-08-06 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
922434,RINGERS CLOSE G295,2023-08-06 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
922434,RINGERS CLOSE G295,2023-08-06 10:40:00+00:00,busbar,,L3 Active Power,kW,9.44
922434,RINGERS CLOSE G295,2023-08-06 10:40:00+00:00,busbar,,L2 Active Power,kW,17.91
922434,RINGERS CLOSE G295,2023-08-06 10:40:00+00:00,busbar,,L1 Active Power,kW,10.91
922434,RINGERS CLOSE G295,2023-08-06 10:40:00+00:00,busbar,,N Current (RMS),A,42.1
922434,RINGERS CLOSE G295,2023-08-06 10:40:00+00:00,busbar,,L3 Current (RMS),A,47.2
922434,RINGERS CLOSE G295,2023-08-06 10:40:00+00:00,busbar,,L2 Current (RMS),A,75.3
922434,RINGERS CLOSE G295,2023-08-06 10:40:00+00:00,busbar,,L1 Current (RMS),A,48.7
922434,RINGERS CLOSE G295,2023-08-06 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
922434,RINGERS CLOSE G295,2023-08-06 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.38
922434,RINGERS CLOSE G295,2023-08-06 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.68
922434,RINGERS CLOSE G295,2023-08-06 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.25
922434,RINGERS CLOSE G295,2023-08-06 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.09
922434,RINGERS CLOSE G295,2023-08-06 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.16
922434,RINGERS CLOSE G295,2023-08-06 10:30:00+00:00,feeder,4.0,N Current (RMS),A,19.4
922434,RINGERS CLOSE G295,2023-08-06 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,27.5
922434,RINGERS CLOSE G295,2023-08-06 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,39.4
922434,RINGERS CLOSE G295,2023-08-06 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,27.2
922434,RINGERS CLOSE G295,2023-08-06 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
922434,RINGERS CLOSE G295,2023-08-06 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
922434,RINGERS CLOSE G295,2023-08-06 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-06 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.73
922434,RINGERS CLOSE G295,2023-08-06 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.04
922434,RINGERS CLOSE G295,2023-08-06 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-06 10:30:00+00:00,feeder,3.0,N Current (RMS),A,7.0
922434,RINGERS CLOSE G295,2023-08-06 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,8.8
922434,RINGERS CLOSE G295,2023-08-06 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,4.6
922434,RINGERS CLOSE G295,2023-08-06 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-06 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.61
922434,RINGERS CLOSE G295,2023-08-06 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
922434,RINGERS CLOSE G295,2023-08-06 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.46
922434,RINGERS CLOSE G295,2023-08-06 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.45
922434,RINGERS CLOSE G295,2023-08-06 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.47
922434,RINGERS CLOSE G295,2023-08-06 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.1
922434,RINGERS CLOSE G295,2023-08-06 10:30:00+00:00,feeder,2.0,N Current (RMS),A,9.8
922434,RINGERS CLOSE G295,2023-08-06 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.1
922434,RINGERS CLOSE G295,2023-08-06 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.4
922434,RINGERS CLOSE G295,2023-08-06 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.4
922434,RINGERS CLOSE G295,2023-08-06 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
922434,RINGERS CLOSE G295,2023-08-06 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
922434,RINGERS CLOSE G295,2023-08-06 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
922434,RINGERS CLOSE G295,2023-08-06 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.28
922434,RINGERS CLOSE G295,2023-08-06 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.84
