Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922434,RINGERS CLOSE G295,2023-08-06 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
922434,RINGERS CLOSE G295,2023-08-06 10:30:00+00:00,feeder,1.0,N Current (RMS),A,7.7
922434,RINGERS CLOSE G295,2023-08-06 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.1
922434,RINGERS CLOSE G295,2023-08-06 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.7
922434,RINGERS CLOSE G295,2023-08-06 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.7
922434,RINGERS CLOSE G295,2023-08-06 10:30:00+00:00,transformer,,Temperature,C,24.2
922434,RINGERS CLOSE G295,2023-08-06 10:30:00+00:00,busbar,,L3 Voltage THD,%,3.11
922434,RINGERS CLOSE G295,2023-08-06 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.44
922434,RINGERS CLOSE G295,2023-08-06 10:30:00+00:00,busbar,,L2 Voltage THD,%,3.17
922434,RINGERS CLOSE G295,2023-08-06 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.04
922434,RINGERS CLOSE G295,2023-08-06 10:30:00+00:00,busbar,,L1 Voltage THD,%,3.06
922434,RINGERS CLOSE G295,2023-08-06 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.72
922434,RINGERS CLOSE G295,2023-08-06 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
922434,RINGERS CLOSE G295,2023-08-06 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
922434,RINGERS CLOSE G295,2023-08-06 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
922434,RINGERS CLOSE G295,2023-08-06 10:30:00+00:00,busbar,,L3 Active Power,kW,10.93
922434,RINGERS CLOSE G295,2023-08-06 10:30:00+00:00,busbar,,L2 Active Power,kW,17.14
922434,RINGERS CLOSE G295,2023-08-06 10:30:00+00:00,busbar,,L1 Active Power,kW,10.87
922434,RINGERS CLOSE G295,2023-08-06 10:30:00+00:00,busbar,,N Current (RMS),A,37.4
922434,RINGERS CLOSE G295,2023-08-06 10:30:00+00:00,busbar,,L3 Current (RMS),A,52.3
922434,RINGERS CLOSE G295,2023-08-06 10:30:00+00:00,busbar,,L2 Current (RMS),A,72.9
922434,RINGERS CLOSE G295,2023-08-06 10:30:00+00:00,busbar,,L1 Current (RMS),A,50.7
922434,RINGERS CLOSE G295,2023-08-06 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.68
922434,RINGERS CLOSE G295,2023-08-06 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.47
922434,RINGERS CLOSE G295,2023-08-06 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.68
922434,RINGERS CLOSE G295,2023-08-06 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.24
922434,RINGERS CLOSE G295,2023-08-06 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.74
922434,RINGERS CLOSE G295,2023-08-06 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.13
922434,RINGERS CLOSE G295,2023-08-06 10:20:00+00:00,feeder,4.0,N Current (RMS),A,17.7
922434,RINGERS CLOSE G295,2023-08-06 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,24.5
922434,RINGERS CLOSE G295,2023-08-06 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,34.5
922434,RINGERS CLOSE G295,2023-08-06 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,23.1
922434,RINGERS CLOSE G295,2023-08-06 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
922434,RINGERS CLOSE G295,2023-08-06 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
922434,RINGERS CLOSE G295,2023-08-06 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-06 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.6
922434,RINGERS CLOSE G295,2023-08-06 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.07
922434,RINGERS CLOSE G295,2023-08-06 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
922434,RINGERS CLOSE G295,2023-08-06 10:20:00+00:00,feeder,3.0,N Current (RMS),A,6.0
922434,RINGERS CLOSE G295,2023-08-06 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,7.6
922434,RINGERS CLOSE G295,2023-08-06 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.9
922434,RINGERS CLOSE G295,2023-08-06 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-06 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.64
922434,RINGERS CLOSE G295,2023-08-06 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
922434,RINGERS CLOSE G295,2023-08-06 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.39
922434,RINGERS CLOSE G295,2023-08-06 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.14
922434,RINGERS CLOSE G295,2023-08-06 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.77
922434,RINGERS CLOSE G295,2023-08-06 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.61
922434,RINGERS CLOSE G295,2023-08-06 10:20:00+00:00,feeder,2.0,N Current (RMS),A,14.4
922434,RINGERS CLOSE G295,2023-08-06 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.3
922434,RINGERS CLOSE G295,2023-08-06 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.3
922434,RINGERS CLOSE G295,2023-08-06 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,10.8
922434,RINGERS CLOSE G295,2023-08-06 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
922434,RINGERS CLOSE G295,2023-08-06 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
922434,RINGERS CLOSE G295,2023-08-06 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
922434,RINGERS CLOSE G295,2023-08-06 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.44
922434,RINGERS CLOSE G295,2023-08-06 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.17
922434,RINGERS CLOSE G295,2023-08-06 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.74
922434,RINGERS CLOSE G295,2023-08-06 10:20:00+00:00,feeder,1.0,N Current (RMS),A,8.5
922434,RINGERS CLOSE G295,2023-08-06 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.9
922434,RINGERS CLOSE G295,2023-08-06 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,15.0
922434,RINGERS CLOSE G295,2023-08-06 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.0
922434,RINGERS CLOSE G295,2023-08-06 10:20:00+00:00,transformer,,Temperature,C,24.1
922434,RINGERS CLOSE G295,2023-08-06 10:20:00+00:00,busbar,,L3 Voltage THD,%,3.05
922434,RINGERS CLOSE G295,2023-08-06 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.78
922434,RINGERS CLOSE G295,2023-08-06 10:20:00+00:00,busbar,,L2 Voltage THD,%,3.16
922434,RINGERS CLOSE G295,2023-08-06 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.55
922434,RINGERS CLOSE G295,2023-08-06 10:20:00+00:00,busbar,,L1 Voltage THD,%,3.05
922434,RINGERS CLOSE G295,2023-08-06 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.1
922434,RINGERS CLOSE G295,2023-08-06 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
922434,RINGERS CLOSE G295,2023-08-06 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
922434,RINGERS CLOSE G295,2023-08-06 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
922434,RINGERS CLOSE G295,2023-08-06 10:20:00+00:00,busbar,,L3 Active Power,kW,11.64
922434,RINGERS CLOSE G295,2023-08-06 10:20:00+00:00,busbar,,L2 Active Power,kW,14.42
922434,RINGERS CLOSE G295,2023-08-06 10:20:00+00:00,busbar,,L1 Active Power,kW,9.01
922434,RINGERS CLOSE G295,2023-08-06 10:20:00+00:00,busbar,,N Current (RMS),A,34.8
922434,RINGERS CLOSE G295,2023-08-06 10:20:00+00:00,busbar,,L3 Current (RMS),A,55.3
922434,RINGERS CLOSE G295,2023-08-06 10:20:00+00:00,busbar,,L2 Current (RMS),A,63.5
922434,RINGERS CLOSE G295,2023-08-06 10:20:00+00:00,busbar,,L1 Current (RMS),A,43.8
922434,RINGERS CLOSE G295,2023-08-06 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
922434,RINGERS CLOSE G295,2023-08-06 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.37
922434,RINGERS CLOSE G295,2023-08-06 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
922434,RINGERS CLOSE G295,2023-08-06 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.17
922434,RINGERS CLOSE G295,2023-08-06 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.32
922434,RINGERS CLOSE G295,2023-08-06 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.8
922434,RINGERS CLOSE G295,2023-08-06 10:10:00+00:00,feeder,4.0,N Current (RMS),A,35.8
922434,RINGERS CLOSE G295,2023-08-06 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,12.7
922434,RINGERS CLOSE G295,2023-08-06 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,32.8
922434,RINGERS CLOSE G295,2023-08-06 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,49.3
922434,RINGERS CLOSE G295,2023-08-06 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
922434,RINGERS CLOSE G295,2023-08-06 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
922434,RINGERS CLOSE G295,2023-08-06 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
922434,RINGERS CLOSE G295,2023-08-06 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.4
922434,RINGERS CLOSE G295,2023-08-06 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.22
922434,RINGERS CLOSE G295,2023-08-06 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
922434,RINGERS CLOSE G295,2023-08-06 10:10:00+00:00,feeder,3.0,N Current (RMS),A,10.8
922434,RINGERS CLOSE G295,2023-08-06 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.4
922434,RINGERS CLOSE G295,2023-08-06 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,5.3
922434,RINGERS CLOSE G295,2023-08-06 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-06 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.7
922434,RINGERS CLOSE G295,2023-08-06 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
922434,RINGERS CLOSE G295,2023-08-06 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
922434,RINGERS CLOSE G295,2023-08-06 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.34
922434,RINGERS CLOSE G295,2023-08-06 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.96
922434,RINGERS CLOSE G295,2023-08-06 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.9
922434,RINGERS CLOSE G295,2023-08-06 10:10:00+00:00,feeder,2.0,N Current (RMS),A,9.4
922434,RINGERS CLOSE G295,2023-08-06 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.5
922434,RINGERS CLOSE G295,2023-08-06 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.4
922434,RINGERS CLOSE G295,2023-08-06 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,11.3
922434,RINGERS CLOSE G295,2023-08-06 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
922434,RINGERS CLOSE G295,2023-08-06 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
922434,RINGERS CLOSE G295,2023-08-06 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
922434,RINGERS CLOSE G295,2023-08-06 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.43
922434,RINGERS CLOSE G295,2023-08-06 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.89
922434,RINGERS CLOSE G295,2023-08-06 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.41
922434,RINGERS CLOSE G295,2023-08-06 10:10:00+00:00,feeder,1.0,N Current (RMS),A,6.4
922434,RINGERS CLOSE G295,2023-08-06 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.0
922434,RINGERS CLOSE G295,2023-08-06 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.5
922434,RINGERS CLOSE G295,2023-08-06 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.9
922434,RINGERS CLOSE G295,2023-08-06 10:10:00+00:00,transformer,,Temperature,C,23.9
922434,RINGERS CLOSE G295,2023-08-06 10:10:00+00:00,busbar,,L3 Voltage THD,%,3.03
922434,RINGERS CLOSE G295,2023-08-06 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.53
922434,RINGERS CLOSE G295,2023-08-06 10:10:00+00:00,busbar,,L2 Voltage THD,%,3.15
922434,RINGERS CLOSE G295,2023-08-06 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.28
922434,RINGERS CLOSE G295,2023-08-06 10:10:00+00:00,busbar,,L1 Voltage THD,%,3.04
922434,RINGERS CLOSE G295,2023-08-06 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.59
922434,RINGERS CLOSE G295,2023-08-06 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
922434,RINGERS CLOSE G295,2023-08-06 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
922434,RINGERS CLOSE G295,2023-08-06 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
922434,RINGERS CLOSE G295,2023-08-06 10:10:00+00:00,busbar,,L3 Active Power,kW,7.6
922434,RINGERS CLOSE G295,2023-08-06 10:10:00+00:00,busbar,,L2 Active Power,kW,12.11
922434,RINGERS CLOSE G295,2023-08-06 10:10:00+00:00,busbar,,L1 Active Power,kW,15.52
922434,RINGERS CLOSE G295,2023-08-06 10:10:00+00:00,busbar,,N Current (RMS),A,40.2
922434,RINGERS CLOSE G295,2023-08-06 10:10:00+00:00,busbar,,L3 Current (RMS),A,41.8
922434,RINGERS CLOSE G295,2023-08-06 10:10:00+00:00,busbar,,L2 Current (RMS),A,54.2
922434,RINGERS CLOSE G295,2023-08-06 10:10:00+00:00,busbar,,L1 Current (RMS),A,70.2
922434,RINGERS CLOSE G295,2023-08-06 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.8
922434,RINGERS CLOSE G295,2023-08-06 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.3
922434,RINGERS CLOSE G295,2023-08-06 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
922434,RINGERS CLOSE G295,2023-08-06 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.24
922434,RINGERS CLOSE G295,2023-08-06 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.58
922434,RINGERS CLOSE G295,2023-08-06 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,13.73
922434,RINGERS CLOSE G295,2023-08-06 10:00:00+00:00,feeder,4.0,N Current (RMS),A,43.2
922434,RINGERS CLOSE G295,2023-08-06 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,11.5
922434,RINGERS CLOSE G295,2023-08-06 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,56.1
922434,RINGERS CLOSE G295,2023-08-06 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,58.0
922434,RINGERS CLOSE G295,2023-08-06 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
922434,RINGERS CLOSE G295,2023-08-06 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
922434,RINGERS CLOSE G295,2023-08-06 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
922434,RINGERS CLOSE G295,2023-08-06 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.6
922434,RINGERS CLOSE G295,2023-08-06 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.5
922434,RINGERS CLOSE G295,2023-08-06 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
922434,RINGERS CLOSE G295,2023-08-06 10:00:00+00:00,feeder,3.0,N Current (RMS),A,9.0
922434,RINGERS CLOSE G295,2023-08-06 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.2
922434,RINGERS CLOSE G295,2023-08-06 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,6.8
922434,RINGERS CLOSE G295,2023-08-06 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-06 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.49
922434,RINGERS CLOSE G295,2023-08-06 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
922434,RINGERS CLOSE G295,2023-08-06 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
922434,RINGERS CLOSE G295,2023-08-06 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.41
922434,RINGERS CLOSE G295,2023-08-06 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.32
922434,RINGERS CLOSE G295,2023-08-06 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.93
922434,RINGERS CLOSE G295,2023-08-06 10:00:00+00:00,feeder,2.0,N Current (RMS),A,9.7
922434,RINGERS CLOSE G295,2023-08-06 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.9
922434,RINGERS CLOSE G295,2023-08-06 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.1
922434,RINGERS CLOSE G295,2023-08-06 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.6
922434,RINGERS CLOSE G295,2023-08-06 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
922434,RINGERS CLOSE G295,2023-08-06 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
922434,RINGERS CLOSE G295,2023-08-06 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
922434,RINGERS CLOSE G295,2023-08-06 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.53
922434,RINGERS CLOSE G295,2023-08-06 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.33
922434,RINGERS CLOSE G295,2023-08-06 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.4
922434,RINGERS CLOSE G295,2023-08-06 10:00:00+00:00,feeder,1.0,N Current (RMS),A,23.3
922434,RINGERS CLOSE G295,2023-08-06 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.1
922434,RINGERS CLOSE G295,2023-08-06 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.3
922434,RINGERS CLOSE G295,2023-08-06 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,33.2
922434,RINGERS CLOSE G295,2023-08-06 10:00:00+00:00,transformer,,Temperature,C,23.9
922434,RINGERS CLOSE G295,2023-08-06 10:00:00+00:00,busbar,,L3 Voltage THD,%,3.05
922434,RINGERS CLOSE G295,2023-08-06 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.85
922434,RINGERS CLOSE G295,2023-08-06 10:00:00+00:00,busbar,,L2 Voltage THD,%,3.18
922434,RINGERS CLOSE G295,2023-08-06 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.25
922434,RINGERS CLOSE G295,2023-08-06 10:00:00+00:00,busbar,,L1 Voltage THD,%,3.04
922434,RINGERS CLOSE G295,2023-08-06 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.62
922434,RINGERS CLOSE G295,2023-08-06 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
922434,RINGERS CLOSE G295,2023-08-06 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
922434,RINGERS CLOSE G295,2023-08-06 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
922434,RINGERS CLOSE G295,2023-08-06 10:00:00+00:00,busbar,,L3 Active Power,kW,7.1
922434,RINGERS CLOSE G295,2023-08-06 10:00:00+00:00,busbar,,L2 Active Power,kW,18.24
922434,RINGERS CLOSE G295,2023-08-06 10:00:00+00:00,busbar,,L1 Active Power,kW,23.93
922434,RINGERS CLOSE G295,2023-08-06 10:00:00+00:00,busbar,,N Current (RMS),A,60.9
922434,RINGERS CLOSE G295,2023-08-06 10:00:00+00:00,busbar,,L3 Current (RMS),A,39.8
922434,RINGERS CLOSE G295,2023-08-06 10:00:00+00:00,busbar,,L2 Current (RMS),A,79.7
922434,RINGERS CLOSE G295,2023-08-06 10:00:00+00:00,busbar,,L1 Current (RMS),A,105.1
922434,RINGERS CLOSE G295,2023-08-06 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.94
922434,RINGERS CLOSE G295,2023-08-06 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.69
922434,RINGERS CLOSE G295,2023-08-06 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.36
922434,RINGERS CLOSE G295,2023-08-06 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.79
922434,RINGERS CLOSE G295,2023-08-06 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.03
922434,RINGERS CLOSE G295,2023-08-06 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.84
922434,RINGERS CLOSE G295,2023-08-06 09:50:00+00:00,feeder,4.0,N Current (RMS),A,31.8
922434,RINGERS CLOSE G295,2023-08-06 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,15.8
922434,RINGERS CLOSE G295,2023-08-06 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,47.6
922434,RINGERS CLOSE G295,2023-08-06 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,21.5
922434,RINGERS CLOSE G295,2023-08-06 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
922434,RINGERS CLOSE G295,2023-08-06 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
922434,RINGERS CLOSE G295,2023-08-06 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
922434,RINGERS CLOSE G295,2023-08-06 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.67
922434,RINGERS CLOSE G295,2023-08-06 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.38
922434,RINGERS CLOSE G295,2023-08-06 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
922434,RINGERS CLOSE G295,2023-08-06 09:50:00+00:00,feeder,3.0,N Current (RMS),A,6.9
922434,RINGERS CLOSE G295,2023-08-06 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.7
922434,RINGERS CLOSE G295,2023-08-06 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,6.5
922434,RINGERS CLOSE G295,2023-08-06 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-06 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.54
922434,RINGERS CLOSE G295,2023-08-06 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
922434,RINGERS CLOSE G295,2023-08-06 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.41
922434,RINGERS CLOSE G295,2023-08-06 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.09
922434,RINGERS CLOSE G295,2023-08-06 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.06
922434,RINGERS CLOSE G295,2023-08-06 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.19
922434,RINGERS CLOSE G295,2023-08-06 09:50:00+00:00,feeder,2.0,N Current (RMS),A,10.5
922434,RINGERS CLOSE G295,2023-08-06 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.5
922434,RINGERS CLOSE G295,2023-08-06 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.9
922434,RINGERS CLOSE G295,2023-08-06 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,15.2
922434,RINGERS CLOSE G295,2023-08-06 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
922434,RINGERS CLOSE G295,2023-08-06 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
922434,RINGERS CLOSE G295,2023-08-06 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
922434,RINGERS CLOSE G295,2023-08-06 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.08
922434,RINGERS CLOSE G295,2023-08-06 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.34
922434,RINGERS CLOSE G295,2023-08-06 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.31
922434,RINGERS CLOSE G295,2023-08-06 09:50:00+00:00,feeder,1.0,N Current (RMS),A,30.0
922434,RINGERS CLOSE G295,2023-08-06 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.0
922434,RINGERS CLOSE G295,2023-08-06 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.0
922434,RINGERS CLOSE G295,2023-08-06 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,44.8
922434,RINGERS CLOSE G295,2023-08-06 09:50:00+00:00,transformer,,Temperature,C,23.8
922434,RINGERS CLOSE G295,2023-08-06 09:50:00+00:00,busbar,,L3 Voltage THD,%,3.1
922434,RINGERS CLOSE G295,2023-08-06 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.56
922434,RINGERS CLOSE G295,2023-08-06 09:50:00+00:00,busbar,,L2 Voltage THD,%,3.14
922434,RINGERS CLOSE G295,2023-08-06 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.35
922434,RINGERS CLOSE G295,2023-08-06 09:50:00+00:00,busbar,,L1 Voltage THD,%,3.07
922434,RINGERS CLOSE G295,2023-08-06 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.86
922434,RINGERS CLOSE G295,2023-08-06 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
922434,RINGERS CLOSE G295,2023-08-06 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
922434,RINGERS CLOSE G295,2023-08-06 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
922434,RINGERS CLOSE G295,2023-08-06 09:50:00+00:00,busbar,,L3 Active Power,kW,8.82
922434,RINGERS CLOSE G295,2023-08-06 09:50:00+00:00,busbar,,L2 Active Power,kW,15.08
922434,RINGERS CLOSE G295,2023-08-06 09:50:00+00:00,busbar,,L1 Active Power,kW,18.68
922434,RINGERS CLOSE G295,2023-08-06 09:50:00+00:00,busbar,,N Current (RMS),A,43.0
922434,RINGERS CLOSE G295,2023-08-06 09:50:00+00:00,busbar,,L3 Current (RMS),A,45.3
922434,RINGERS CLOSE G295,2023-08-06 09:50:00+00:00,busbar,,L2 Current (RMS),A,66.2
922434,RINGERS CLOSE G295,2023-08-06 09:50:00+00:00,busbar,,L1 Current (RMS),A,80.1
922434,RINGERS CLOSE G295,2023-08-06 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.89
922434,RINGERS CLOSE G295,2023-08-06 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.24
922434,RINGERS CLOSE G295,2023-08-06 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.68
922434,RINGERS CLOSE G295,2023-08-06 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.25
922434,RINGERS CLOSE G295,2023-08-06 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.66
922434,RINGERS CLOSE G295,2023-08-06 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
922434,RINGERS CLOSE G295,2023-08-06 09:40:00+00:00,feeder,4.0,N Current (RMS),A,33.0
922434,RINGERS CLOSE G295,2023-08-06 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,14.4
922434,RINGERS CLOSE G295,2023-08-06 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,49.4
922434,RINGERS CLOSE G295,2023-08-06 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,22.9
922434,RINGERS CLOSE G295,2023-08-06 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
922434,RINGERS CLOSE G295,2023-08-06 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
922434,RINGERS CLOSE G295,2023-08-06 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
922434,RINGERS CLOSE G295,2023-08-06 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.45
922434,RINGERS CLOSE G295,2023-08-06 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.13
922434,RINGERS CLOSE G295,2023-08-06 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
922434,RINGERS CLOSE G295,2023-08-06 09:40:00+00:00,feeder,3.0,N Current (RMS),A,8.8
922434,RINGERS CLOSE G295,2023-08-06 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.6
922434,RINGERS CLOSE G295,2023-08-06 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,5.0
922434,RINGERS CLOSE G295,2023-08-06 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-06 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.68
922434,RINGERS CLOSE G295,2023-08-06 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
922434,RINGERS CLOSE G295,2023-08-06 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
922434,RINGERS CLOSE G295,2023-08-06 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.38
922434,RINGERS CLOSE G295,2023-08-06 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.84
922434,RINGERS CLOSE G295,2023-08-06 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.86
922434,RINGERS CLOSE G295,2023-08-06 09:40:00+00:00,feeder,2.0,N Current (RMS),A,10.8
922434,RINGERS CLOSE G295,2023-08-06 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.7
922434,RINGERS CLOSE G295,2023-08-06 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.8
922434,RINGERS CLOSE G295,2023-08-06 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,16.7
922434,RINGERS CLOSE G295,2023-08-06 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
922434,RINGERS CLOSE G295,2023-08-06 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
922434,RINGERS CLOSE G295,2023-08-06 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
922434,RINGERS CLOSE G295,2023-08-06 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.99
922434,RINGERS CLOSE G295,2023-08-06 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.01
922434,RINGERS CLOSE G295,2023-08-06 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.95
922434,RINGERS CLOSE G295,2023-08-06 09:40:00+00:00,feeder,1.0,N Current (RMS),A,21.5
922434,RINGERS CLOSE G295,2023-08-06 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.2
922434,RINGERS CLOSE G295,2023-08-06 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.5
922434,RINGERS CLOSE G295,2023-08-06 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,35.6
922434,RINGERS CLOSE G295,2023-08-06 09:40:00+00:00,transformer,,Temperature,C,23.7
922434,RINGERS CLOSE G295,2023-08-06 09:40:00+00:00,busbar,,L3 Voltage THD,%,3.1
922434,RINGERS CLOSE G295,2023-08-06 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.08
922434,RINGERS CLOSE G295,2023-08-06 09:40:00+00:00,busbar,,L2 Voltage THD,%,3.12
922434,RINGERS CLOSE G295,2023-08-06 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.83
922434,RINGERS CLOSE G295,2023-08-06 09:40:00+00:00,busbar,,L1 Voltage THD,%,3.06
922434,RINGERS CLOSE G295,2023-08-06 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.45
922434,RINGERS CLOSE G295,2023-08-06 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
922434,RINGERS CLOSE G295,2023-08-06 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
922434,RINGERS CLOSE G295,2023-08-06 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
922434,RINGERS CLOSE G295,2023-08-06 09:40:00+00:00,busbar,,L3 Active Power,kW,8.26
922434,RINGERS CLOSE G295,2023-08-06 09:40:00+00:00,busbar,,L2 Active Power,kW,15.97
922434,RINGERS CLOSE G295,2023-08-06 09:40:00+00:00,busbar,,L1 Active Power,kW,16.22
922434,RINGERS CLOSE G295,2023-08-06 09:40:00+00:00,busbar,,N Current (RMS),A,42.2
922434,RINGERS CLOSE G295,2023-08-06 09:40:00+00:00,busbar,,L3 Current (RMS),A,45.2
922434,RINGERS CLOSE G295,2023-08-06 09:40:00+00:00,busbar,,L2 Current (RMS),A,68.8
922434,RINGERS CLOSE G295,2023-08-06 09:40:00+00:00,busbar,,L1 Current (RMS),A,72.9
922434,RINGERS CLOSE G295,2023-08-06 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
922434,RINGERS CLOSE G295,2023-08-06 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.23
922434,RINGERS CLOSE G295,2023-08-06 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.69
922434,RINGERS CLOSE G295,2023-08-06 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.79
922434,RINGERS CLOSE G295,2023-08-06 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,13.42
922434,RINGERS CLOSE G295,2023-08-06 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.56
922434,RINGERS CLOSE G295,2023-08-06 09:30:00+00:00,feeder,4.0,N Current (RMS),A,35.9
922434,RINGERS CLOSE G295,2023-08-06 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,17.3
922434,RINGERS CLOSE G295,2023-08-06 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,56.4
922434,RINGERS CLOSE G295,2023-08-06 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,52.2
922434,RINGERS CLOSE G295,2023-08-06 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
922434,RINGERS CLOSE G295,2023-08-06 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
922434,RINGERS CLOSE G295,2023-08-06 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
922434,RINGERS CLOSE G295,2023-08-06 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.01
922434,RINGERS CLOSE G295,2023-08-06 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.18
922434,RINGERS CLOSE G295,2023-08-06 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-06 09:30:00+00:00,feeder,3.0,N Current (RMS),A,10.0
922434,RINGERS CLOSE G295,2023-08-06 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.7
922434,RINGERS CLOSE G295,2023-08-06 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,5.5
922434,RINGERS CLOSE G295,2023-08-06 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-06 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.58
922434,RINGERS CLOSE G295,2023-08-06 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
922434,RINGERS CLOSE G295,2023-08-06 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
922434,RINGERS CLOSE G295,2023-08-06 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.75
922434,RINGERS CLOSE G295,2023-08-06 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.06
922434,RINGERS CLOSE G295,2023-08-06 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.39
922434,RINGERS CLOSE G295,2023-08-06 09:30:00+00:00,feeder,2.0,N Current (RMS),A,10.0
922434,RINGERS CLOSE G295,2023-08-06 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.9
922434,RINGERS CLOSE G295,2023-08-06 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.8
922434,RINGERS CLOSE G295,2023-08-06 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,10.9
922434,RINGERS CLOSE G295,2023-08-06 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
922434,RINGERS CLOSE G295,2023-08-06 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
922434,RINGERS CLOSE G295,2023-08-06 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
922434,RINGERS CLOSE G295,2023-08-06 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.68
922434,RINGERS CLOSE G295,2023-08-06 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.26
922434,RINGERS CLOSE G295,2023-08-06 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.45
922434,RINGERS CLOSE G295,2023-08-06 09:30:00+00:00,feeder,1.0,N Current (RMS),A,11.2
922434,RINGERS CLOSE G295,2023-08-06 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.2
922434,RINGERS CLOSE G295,2023-08-06 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
922434,RINGERS CLOSE G295,2023-08-06 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.7
922434,RINGERS CLOSE G295,2023-08-06 09:30:00+00:00,transformer,,Temperature,C,23.7
922434,RINGERS CLOSE G295,2023-08-06 09:30:00+00:00,busbar,,L3 Voltage THD,%,3.12
922434,RINGERS CLOSE G295,2023-08-06 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.1
922434,RINGERS CLOSE G295,2023-08-06 09:30:00+00:00,busbar,,L2 Voltage THD,%,3.2
922434,RINGERS CLOSE G295,2023-08-06 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.75
922434,RINGERS CLOSE G295,2023-08-06 09:30:00+00:00,busbar,,L1 Voltage THD,%,3.1
922434,RINGERS CLOSE G295,2023-08-06 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.38
922434,RINGERS CLOSE G295,2023-08-06 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
922434,RINGERS CLOSE G295,2023-08-06 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
922434,RINGERS CLOSE G295,2023-08-06 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
922434,RINGERS CLOSE G295,2023-08-06 09:30:00+00:00,busbar,,L3 Active Power,kW,8.48
922434,RINGERS CLOSE G295,2023-08-06 09:30:00+00:00,busbar,,L2 Active Power,kW,17.26
922434,RINGERS CLOSE G295,2023-08-06 09:30:00+00:00,busbar,,L1 Active Power,kW,18.25
922434,RINGERS CLOSE G295,2023-08-06 09:30:00+00:00,busbar,,N Current (RMS),A,42.6
922434,RINGERS CLOSE G295,2023-08-06 09:30:00+00:00,busbar,,L3 Current (RMS),A,45.6
922434,RINGERS CLOSE G295,2023-08-06 09:30:00+00:00,busbar,,L2 Current (RMS),A,73.7
922434,RINGERS CLOSE G295,2023-08-06 09:30:00+00:00,busbar,,L1 Current (RMS),A,77.6
922434,RINGERS CLOSE G295,2023-08-06 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
922434,RINGERS CLOSE G295,2023-08-06 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.35
922434,RINGERS CLOSE G295,2023-08-06 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
922434,RINGERS CLOSE G295,2023-08-06 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.91
922434,RINGERS CLOSE G295,2023-08-06 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.87
922434,RINGERS CLOSE G295,2023-08-06 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.82
922434,RINGERS CLOSE G295,2023-08-06 09:20:00+00:00,feeder,4.0,N Current (RMS),A,39.3
922434,RINGERS CLOSE G295,2023-08-06 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,14.0
922434,RINGERS CLOSE G295,2023-08-06 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,53.8
922434,RINGERS CLOSE G295,2023-08-06 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,53.3
922434,RINGERS CLOSE G295,2023-08-06 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
922434,RINGERS CLOSE G295,2023-08-06 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
922434,RINGERS CLOSE G295,2023-08-06 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
922434,RINGERS CLOSE G295,2023-08-06 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.97
922434,RINGERS CLOSE G295,2023-08-06 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.01
922434,RINGERS CLOSE G295,2023-08-06 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
922434,RINGERS CLOSE G295,2023-08-06 09:20:00+00:00,feeder,3.0,N Current (RMS),A,9.7
922434,RINGERS CLOSE G295,2023-08-06 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.4
922434,RINGERS CLOSE G295,2023-08-06 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.4
922434,RINGERS CLOSE G295,2023-08-06 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-06 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.21
922434,RINGERS CLOSE G295,2023-08-06 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
922434,RINGERS CLOSE G295,2023-08-06 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.17
922434,RINGERS CLOSE G295,2023-08-06 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.69
922434,RINGERS CLOSE G295,2023-08-06 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.71
922434,RINGERS CLOSE G295,2023-08-06 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.91
922434,RINGERS CLOSE G295,2023-08-06 09:20:00+00:00,feeder,2.0,N Current (RMS),A,10.3
922434,RINGERS CLOSE G295,2023-08-06 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.4
922434,RINGERS CLOSE G295,2023-08-06 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.3
922434,RINGERS CLOSE G295,2023-08-06 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,10.4
922434,RINGERS CLOSE G295,2023-08-06 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
922434,RINGERS CLOSE G295,2023-08-06 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
922434,RINGERS CLOSE G295,2023-08-06 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
922434,RINGERS CLOSE G295,2023-08-06 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.71
922434,RINGERS CLOSE G295,2023-08-06 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.05
922434,RINGERS CLOSE G295,2023-08-06 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.28
922434,RINGERS CLOSE G295,2023-08-06 09:20:00+00:00,feeder,1.0,N Current (RMS),A,7.5
922434,RINGERS CLOSE G295,2023-08-06 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.4
922434,RINGERS CLOSE G295,2023-08-06 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.9
922434,RINGERS CLOSE G295,2023-08-06 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.8
922434,RINGERS CLOSE G295,2023-08-06 09:20:00+00:00,transformer,,Temperature,C,23.5
922434,RINGERS CLOSE G295,2023-08-06 09:20:00+00:00,busbar,,L3 Voltage THD,%,3.07
922434,RINGERS CLOSE G295,2023-08-06 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.31
922434,RINGERS CLOSE G295,2023-08-06 09:20:00+00:00,busbar,,L2 Voltage THD,%,3.22
922434,RINGERS CLOSE G295,2023-08-06 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.04
922434,RINGERS CLOSE G295,2023-08-06 09:20:00+00:00,busbar,,L1 Voltage THD,%,3.1
922434,RINGERS CLOSE G295,2023-08-06 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.43
922434,RINGERS CLOSE G295,2023-08-06 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
922434,RINGERS CLOSE G295,2023-08-06 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
922434,RINGERS CLOSE G295,2023-08-06 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
922434,RINGERS CLOSE G295,2023-08-06 09:20:00+00:00,busbar,,L3 Active Power,kW,8.53
922434,RINGERS CLOSE G295,2023-08-06 09:20:00+00:00,busbar,,L2 Active Power,kW,16.99
922434,RINGERS CLOSE G295,2023-08-06 09:20:00+00:00,busbar,,L1 Active Power,kW,18.22
922434,RINGERS CLOSE G295,2023-08-06 09:20:00+00:00,busbar,,N Current (RMS),A,44.4
922434,RINGERS CLOSE G295,2023-08-06 09:20:00+00:00,busbar,,L3 Current (RMS),A,44.8
922434,RINGERS CLOSE G295,2023-08-06 09:20:00+00:00,busbar,,L2 Current (RMS),A,72.5
922434,RINGERS CLOSE G295,2023-08-06 09:20:00+00:00,busbar,,L1 Current (RMS),A,77.0
922434,RINGERS CLOSE G295,2023-08-06 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
922434,RINGERS CLOSE G295,2023-08-06 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.56
922434,RINGERS CLOSE G295,2023-08-06 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
922434,RINGERS CLOSE G295,2023-08-06 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.84
922434,RINGERS CLOSE G295,2023-08-06 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.82
922434,RINGERS CLOSE G295,2023-08-06 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.07
922434,RINGERS CLOSE G295,2023-08-06 09:10:00+00:00,feeder,4.0,N Current (RMS),A,25.4
922434,RINGERS CLOSE G295,2023-08-06 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,21.8
922434,RINGERS CLOSE G295,2023-08-06 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,46.8
922434,RINGERS CLOSE G295,2023-08-06 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,34.5
922434,RINGERS CLOSE G295,2023-08-06 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
922434,RINGERS CLOSE G295,2023-08-06 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
922434,RINGERS CLOSE G295,2023-08-06 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-06 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.4
922434,RINGERS CLOSE G295,2023-08-06 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.1
922434,RINGERS CLOSE G295,2023-08-06 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
922434,RINGERS CLOSE G295,2023-08-06 09:10:00+00:00,feeder,3.0,N Current (RMS),A,9.9
922434,RINGERS CLOSE G295,2023-08-06 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.7
922434,RINGERS CLOSE G295,2023-08-06 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,5.1
922434,RINGERS CLOSE G295,2023-08-06 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-06 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.33
922434,RINGERS CLOSE G295,2023-08-06 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
922434,RINGERS CLOSE G295,2023-08-06 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.35
922434,RINGERS CLOSE G295,2023-08-06 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.9
922434,RINGERS CLOSE G295,2023-08-06 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.17
922434,RINGERS CLOSE G295,2023-08-06 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.72
922434,RINGERS CLOSE G295,2023-08-06 09:10:00+00:00,feeder,2.0,N Current (RMS),A,11.9
922434,RINGERS CLOSE G295,2023-08-06 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.8
922434,RINGERS CLOSE G295,2023-08-06 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.4
922434,RINGERS CLOSE G295,2023-08-06 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,11.0
922434,RINGERS CLOSE G295,2023-08-06 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
922434,RINGERS CLOSE G295,2023-08-06 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
922434,RINGERS CLOSE G295,2023-08-06 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
922434,RINGERS CLOSE G295,2023-08-06 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.68
922434,RINGERS CLOSE G295,2023-08-06 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.06
922434,RINGERS CLOSE G295,2023-08-06 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.04
922434,RINGERS CLOSE G295,2023-08-06 09:10:00+00:00,feeder,1.0,N Current (RMS),A,10.0
922434,RINGERS CLOSE G295,2023-08-06 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.8
922434,RINGERS CLOSE G295,2023-08-06 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.9
922434,RINGERS CLOSE G295,2023-08-06 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.5
922434,RINGERS CLOSE G295,2023-08-06 09:10:00+00:00,transformer,,Temperature,C,23.4
922434,RINGERS CLOSE G295,2023-08-06 09:10:00+00:00,busbar,,L3 Voltage THD,%,3.09
922434,RINGERS CLOSE G295,2023-08-06 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.61
922434,RINGERS CLOSE G295,2023-08-06 09:10:00+00:00,busbar,,L2 Voltage THD,%,3.22
922434,RINGERS CLOSE G295,2023-08-06 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.28
922434,RINGERS CLOSE G295,2023-08-06 09:10:00+00:00,busbar,,L1 Voltage THD,%,3.1
922434,RINGERS CLOSE G295,2023-08-06 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.88
922434,RINGERS CLOSE G295,2023-08-06 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
922434,RINGERS CLOSE G295,2023-08-06 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
922434,RINGERS CLOSE G295,2023-08-06 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
922434,RINGERS CLOSE G295,2023-08-06 09:10:00+00:00,busbar,,L3 Active Power,kW,12.06
922434,RINGERS CLOSE G295,2023-08-06 09:10:00+00:00,busbar,,L2 Active Power,kW,15.53
922434,RINGERS CLOSE G295,2023-08-06 09:10:00+00:00,busbar,,L1 Active Power,kW,14.29
922434,RINGERS CLOSE G295,2023-08-06 09:10:00+00:00,busbar,,N Current (RMS),A,33.4
922434,RINGERS CLOSE G295,2023-08-06 09:10:00+00:00,busbar,,L3 Current (RMS),A,55.4
922434,RINGERS CLOSE G295,2023-08-06 09:10:00+00:00,busbar,,L2 Current (RMS),A,67.5
922434,RINGERS CLOSE G295,2023-08-06 09:10:00+00:00,busbar,,L1 Current (RMS),A,62.1
922434,RINGERS CLOSE G295,2023-08-06 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
922434,RINGERS CLOSE G295,2023-08-06 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.57
922434,RINGERS CLOSE G295,2023-08-06 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
922434,RINGERS CLOSE G295,2023-08-06 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.91
922434,RINGERS CLOSE G295,2023-08-06 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.18
922434,RINGERS CLOSE G295,2023-08-06 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.67
922434,RINGERS CLOSE G295,2023-08-06 09:00:00+00:00,feeder,4.0,N Current (RMS),A,25.8
922434,RINGERS CLOSE G295,2023-08-06 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,22.1
922434,RINGERS CLOSE G295,2023-08-06 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,47.6
922434,RINGERS CLOSE G295,2023-08-06 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,28.5
922434,RINGERS CLOSE G295,2023-08-06 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
922434,RINGERS CLOSE G295,2023-08-06 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
922434,RINGERS CLOSE G295,2023-08-06 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
922434,RINGERS CLOSE G295,2023-08-06 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.53
922434,RINGERS CLOSE G295,2023-08-06 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.04
922434,RINGERS CLOSE G295,2023-08-06 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-06 09:00:00+00:00,feeder,3.0,N Current (RMS),A,10.9
922434,RINGERS CLOSE G295,2023-08-06 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.7
922434,RINGERS CLOSE G295,2023-08-06 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.4
922434,RINGERS CLOSE G295,2023-08-06 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-06 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.43
922434,RINGERS CLOSE G295,2023-08-06 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
922434,RINGERS CLOSE G295,2023-08-06 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.31
922434,RINGERS CLOSE G295,2023-08-06 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.45
922434,RINGERS CLOSE G295,2023-08-06 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.1
922434,RINGERS CLOSE G295,2023-08-06 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.93
922434,RINGERS CLOSE G295,2023-08-06 09:00:00+00:00,feeder,2.0,N Current (RMS),A,10.8
922434,RINGERS CLOSE G295,2023-08-06 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.7
922434,RINGERS CLOSE G295,2023-08-06 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.1
922434,RINGERS CLOSE G295,2023-08-06 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,10.8
922434,RINGERS CLOSE G295,2023-08-06 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
922434,RINGERS CLOSE G295,2023-08-06 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
922434,RINGERS CLOSE G295,2023-08-06 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
922434,RINGERS CLOSE G295,2023-08-06 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.97
922434,RINGERS CLOSE G295,2023-08-06 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.31
922434,RINGERS CLOSE G295,2023-08-06 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.94
922434,RINGERS CLOSE G295,2023-08-06 09:00:00+00:00,feeder,1.0,N Current (RMS),A,9.4
922434,RINGERS CLOSE G295,2023-08-06 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.9
922434,RINGERS CLOSE G295,2023-08-06 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.6
922434,RINGERS CLOSE G295,2023-08-06 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,17.1
922434,RINGERS CLOSE G295,2023-08-06 09:00:00+00:00,transformer,,Temperature,C,23.3
922434,RINGERS CLOSE G295,2023-08-06 09:00:00+00:00,busbar,,L3 Voltage THD,%,3.07
922434,RINGERS CLOSE G295,2023-08-06 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.53
922434,RINGERS CLOSE G295,2023-08-06 09:00:00+00:00,busbar,,L2 Voltage THD,%,3.18
922434,RINGERS CLOSE G295,2023-08-06 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.29
922434,RINGERS CLOSE G295,2023-08-06 09:00:00+00:00,busbar,,L1 Voltage THD,%,3.11
922434,RINGERS CLOSE G295,2023-08-06 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.71
922434,RINGERS CLOSE G295,2023-08-06 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
922434,RINGERS CLOSE G295,2023-08-06 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
922434,RINGERS CLOSE G295,2023-08-06 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
922434,RINGERS CLOSE G295,2023-08-06 09:00:00+00:00,busbar,,L3 Active Power,kW,12.13
922434,RINGERS CLOSE G295,2023-08-06 09:00:00+00:00,busbar,,L2 Active Power,kW,15.99
922434,RINGERS CLOSE G295,2023-08-06 09:00:00+00:00,busbar,,L1 Active Power,kW,13.47
922434,RINGERS CLOSE G295,2023-08-06 09:00:00+00:00,busbar,,N Current (RMS),A,34.0
922434,RINGERS CLOSE G295,2023-08-06 09:00:00+00:00,busbar,,L3 Current (RMS),A,55.8
922434,RINGERS CLOSE G295,2023-08-06 09:00:00+00:00,busbar,,L2 Current (RMS),A,69.2
922434,RINGERS CLOSE G295,2023-08-06 09:00:00+00:00,busbar,,L1 Current (RMS),A,58.8
922434,RINGERS CLOSE G295,2023-08-06 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
922434,RINGERS CLOSE G295,2023-08-06 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.58
922434,RINGERS CLOSE G295,2023-08-06 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
922434,RINGERS CLOSE G295,2023-08-06 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.5
922434,RINGERS CLOSE G295,2023-08-06 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,13.39
922434,RINGERS CLOSE G295,2023-08-06 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.45
922434,RINGERS CLOSE G295,2023-08-06 08:50:00+00:00,feeder,4.0,N Current (RMS),A,30.1
922434,RINGERS CLOSE G295,2023-08-06 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,32.7
922434,RINGERS CLOSE G295,2023-08-06 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,58.9
