Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922434,RINGERS CLOSE G295,2023-08-06 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,31.1
922434,RINGERS CLOSE G295,2023-08-06 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
922434,RINGERS CLOSE G295,2023-08-06 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
922434,RINGERS CLOSE G295,2023-08-06 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-06 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.66
922434,RINGERS CLOSE G295,2023-08-06 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.99
922434,RINGERS CLOSE G295,2023-08-06 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-06 08:50:00+00:00,feeder,3.0,N Current (RMS),A,6.2
922434,RINGERS CLOSE G295,2023-08-06 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.8
922434,RINGERS CLOSE G295,2023-08-06 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,4.3
922434,RINGERS CLOSE G295,2023-08-06 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-06 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.34
922434,RINGERS CLOSE G295,2023-08-06 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
922434,RINGERS CLOSE G295,2023-08-06 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
922434,RINGERS CLOSE G295,2023-08-06 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.73
922434,RINGERS CLOSE G295,2023-08-06 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.49
922434,RINGERS CLOSE G295,2023-08-06 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.33
922434,RINGERS CLOSE G295,2023-08-06 08:50:00+00:00,feeder,2.0,N Current (RMS),A,9.6
922434,RINGERS CLOSE G295,2023-08-06 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.2
922434,RINGERS CLOSE G295,2023-08-06 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.9
922434,RINGERS CLOSE G295,2023-08-06 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,11.0
922434,RINGERS CLOSE G295,2023-08-06 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
922434,RINGERS CLOSE G295,2023-08-06 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
922434,RINGERS CLOSE G295,2023-08-06 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
922434,RINGERS CLOSE G295,2023-08-06 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.94
922434,RINGERS CLOSE G295,2023-08-06 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.18
922434,RINGERS CLOSE G295,2023-08-06 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.09
922434,RINGERS CLOSE G295,2023-08-06 08:50:00+00:00,feeder,1.0,N Current (RMS),A,10.9
922434,RINGERS CLOSE G295,2023-08-06 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.0
922434,RINGERS CLOSE G295,2023-08-06 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.4
922434,RINGERS CLOSE G295,2023-08-06 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,17.9
922434,RINGERS CLOSE G295,2023-08-06 08:50:00+00:00,transformer,,Temperature,C,23.1
922434,RINGERS CLOSE G295,2023-08-06 08:50:00+00:00,busbar,,L3 Voltage THD,%,3.07
922434,RINGERS CLOSE G295,2023-08-06 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.36
922434,RINGERS CLOSE G295,2023-08-06 08:50:00+00:00,busbar,,L2 Voltage THD,%,3.19
922434,RINGERS CLOSE G295,2023-08-06 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.2
922434,RINGERS CLOSE G295,2023-08-06 08:50:00+00:00,busbar,,L1 Voltage THD,%,3.09
922434,RINGERS CLOSE G295,2023-08-06 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.75
922434,RINGERS CLOSE G295,2023-08-06 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
922434,RINGERS CLOSE G295,2023-08-06 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
922434,RINGERS CLOSE G295,2023-08-06 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
922434,RINGERS CLOSE G295,2023-08-06 08:50:00+00:00,busbar,,L3 Active Power,kW,14.09
922434,RINGERS CLOSE G295,2023-08-06 08:50:00+00:00,busbar,,L2 Active Power,kW,17.7
922434,RINGERS CLOSE G295,2023-08-06 08:50:00+00:00,busbar,,L1 Active Power,kW,14.33
922434,RINGERS CLOSE G295,2023-08-06 08:50:00+00:00,busbar,,N Current (RMS),A,35.3
922434,RINGERS CLOSE G295,2023-08-06 08:50:00+00:00,busbar,,L3 Current (RMS),A,63.3
922434,RINGERS CLOSE G295,2023-08-06 08:50:00+00:00,busbar,,L2 Current (RMS),A,77.1
922434,RINGERS CLOSE G295,2023-08-06 08:50:00+00:00,busbar,,L1 Current (RMS),A,61.9
922434,RINGERS CLOSE G295,2023-08-06 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
922434,RINGERS CLOSE G295,2023-08-06 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.64
922434,RINGERS CLOSE G295,2023-08-06 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
922434,RINGERS CLOSE G295,2023-08-06 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.36
922434,RINGERS CLOSE G295,2023-08-06 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.16
922434,RINGERS CLOSE G295,2023-08-06 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.93
922434,RINGERS CLOSE G295,2023-08-06 08:40:00+00:00,feeder,4.0,N Current (RMS),A,23.0
922434,RINGERS CLOSE G295,2023-08-06 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,19.7
922434,RINGERS CLOSE G295,2023-08-06 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,43.5
922434,RINGERS CLOSE G295,2023-08-06 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,25.4
922434,RINGERS CLOSE G295,2023-08-06 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
922434,RINGERS CLOSE G295,2023-08-06 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
922434,RINGERS CLOSE G295,2023-08-06 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-06 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.51
922434,RINGERS CLOSE G295,2023-08-06 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.03
922434,RINGERS CLOSE G295,2023-08-06 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
922434,RINGERS CLOSE G295,2023-08-06 08:40:00+00:00,feeder,3.0,N Current (RMS),A,6.0
922434,RINGERS CLOSE G295,2023-08-06 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,7.2
922434,RINGERS CLOSE G295,2023-08-06 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,4.4
922434,RINGERS CLOSE G295,2023-08-06 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-06 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.29
922434,RINGERS CLOSE G295,2023-08-06 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
922434,RINGERS CLOSE G295,2023-08-06 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
922434,RINGERS CLOSE G295,2023-08-06 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.18
922434,RINGERS CLOSE G295,2023-08-06 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.15
922434,RINGERS CLOSE G295,2023-08-06 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.1
922434,RINGERS CLOSE G295,2023-08-06 08:40:00+00:00,feeder,2.0,N Current (RMS),A,10.8
922434,RINGERS CLOSE G295,2023-08-06 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.1
922434,RINGERS CLOSE G295,2023-08-06 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.9
922434,RINGERS CLOSE G295,2023-08-06 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,10.0
922434,RINGERS CLOSE G295,2023-08-06 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
922434,RINGERS CLOSE G295,2023-08-06 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
922434,RINGERS CLOSE G295,2023-08-06 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
922434,RINGERS CLOSE G295,2023-08-06 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.12
922434,RINGERS CLOSE G295,2023-08-06 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.75
922434,RINGERS CLOSE G295,2023-08-06 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.81
922434,RINGERS CLOSE G295,2023-08-06 08:40:00+00:00,feeder,1.0,N Current (RMS),A,8.6
922434,RINGERS CLOSE G295,2023-08-06 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.7
922434,RINGERS CLOSE G295,2023-08-06 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.6
922434,RINGERS CLOSE G295,2023-08-06 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.0
922434,RINGERS CLOSE G295,2023-08-06 08:40:00+00:00,transformer,,Temperature,C,23.1
922434,RINGERS CLOSE G295,2023-08-06 08:40:00+00:00,busbar,,L3 Voltage THD,%,3.07
922434,RINGERS CLOSE G295,2023-08-06 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.23
922434,RINGERS CLOSE G295,2023-08-06 08:40:00+00:00,busbar,,L2 Voltage THD,%,3.19
922434,RINGERS CLOSE G295,2023-08-06 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.98
922434,RINGERS CLOSE G295,2023-08-06 08:40:00+00:00,busbar,,L1 Voltage THD,%,3.08
922434,RINGERS CLOSE G295,2023-08-06 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.63
922434,RINGERS CLOSE G295,2023-08-06 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
922434,RINGERS CLOSE G295,2023-08-06 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
922434,RINGERS CLOSE G295,2023-08-06 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
922434,RINGERS CLOSE G295,2023-08-06 08:40:00+00:00,busbar,,L3 Active Power,kW,11.36
922434,RINGERS CLOSE G295,2023-08-06 08:40:00+00:00,busbar,,L2 Active Power,kW,15.26
922434,RINGERS CLOSE G295,2023-08-06 08:40:00+00:00,busbar,,L1 Active Power,kW,11.02
922434,RINGERS CLOSE G295,2023-08-06 08:40:00+00:00,busbar,,N Current (RMS),A,32.3
922434,RINGERS CLOSE G295,2023-08-06 08:40:00+00:00,busbar,,L3 Current (RMS),A,52.0
922434,RINGERS CLOSE G295,2023-08-06 08:40:00+00:00,busbar,,L2 Current (RMS),A,66.4
922434,RINGERS CLOSE G295,2023-08-06 08:40:00+00:00,busbar,,L1 Current (RMS),A,49.9
922434,RINGERS CLOSE G295,2023-08-06 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.99
922434,RINGERS CLOSE G295,2023-08-06 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.65
922434,RINGERS CLOSE G295,2023-08-06 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
922434,RINGERS CLOSE G295,2023-08-06 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.4
922434,RINGERS CLOSE G295,2023-08-06 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.7
922434,RINGERS CLOSE G295,2023-08-06 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.22
922434,RINGERS CLOSE G295,2023-08-06 08:30:00+00:00,feeder,4.0,N Current (RMS),A,28.0
922434,RINGERS CLOSE G295,2023-08-06 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,43.7
922434,RINGERS CLOSE G295,2023-08-06 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,49.7
922434,RINGERS CLOSE G295,2023-08-06 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,22.6
922434,RINGERS CLOSE G295,2023-08-06 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
922434,RINGERS CLOSE G295,2023-08-06 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
922434,RINGERS CLOSE G295,2023-08-06 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922434,RINGERS CLOSE G295,2023-08-06 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.87
922434,RINGERS CLOSE G295,2023-08-06 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.07
922434,RINGERS CLOSE G295,2023-08-06 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-06 08:30:00+00:00,feeder,3.0,N Current (RMS),A,6.6
922434,RINGERS CLOSE G295,2023-08-06 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,8.4
922434,RINGERS CLOSE G295,2023-08-06 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,4.5
922434,RINGERS CLOSE G295,2023-08-06 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-06 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.4
922434,RINGERS CLOSE G295,2023-08-06 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
922434,RINGERS CLOSE G295,2023-08-06 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
922434,RINGERS CLOSE G295,2023-08-06 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.11
922434,RINGERS CLOSE G295,2023-08-06 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.57
922434,RINGERS CLOSE G295,2023-08-06 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.05
922434,RINGERS CLOSE G295,2023-08-06 08:30:00+00:00,feeder,2.0,N Current (RMS),A,12.3
922434,RINGERS CLOSE G295,2023-08-06 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.1
922434,RINGERS CLOSE G295,2023-08-06 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.5
922434,RINGERS CLOSE G295,2023-08-06 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,9.7
922434,RINGERS CLOSE G295,2023-08-06 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
922434,RINGERS CLOSE G295,2023-08-06 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
922434,RINGERS CLOSE G295,2023-08-06 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
922434,RINGERS CLOSE G295,2023-08-06 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.31
922434,RINGERS CLOSE G295,2023-08-06 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.2
922434,RINGERS CLOSE G295,2023-08-06 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.13
922434,RINGERS CLOSE G295,2023-08-06 08:30:00+00:00,feeder,1.0,N Current (RMS),A,9.6
922434,RINGERS CLOSE G295,2023-08-06 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.3
922434,RINGERS CLOSE G295,2023-08-06 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.3
922434,RINGERS CLOSE G295,2023-08-06 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.8
922434,RINGERS CLOSE G295,2023-08-06 08:30:00+00:00,transformer,,Temperature,C,22.9
922434,RINGERS CLOSE G295,2023-08-06 08:30:00+00:00,busbar,,L3 Voltage THD,%,3.12
922434,RINGERS CLOSE G295,2023-08-06 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.0
922434,RINGERS CLOSE G295,2023-08-06 08:30:00+00:00,busbar,,L2 Voltage THD,%,3.22
922434,RINGERS CLOSE G295,2023-08-06 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.92
922434,RINGERS CLOSE G295,2023-08-06 08:30:00+00:00,busbar,,L1 Voltage THD,%,3.11
922434,RINGERS CLOSE G295,2023-08-06 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.47
922434,RINGERS CLOSE G295,2023-08-06 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
922434,RINGERS CLOSE G295,2023-08-06 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
922434,RINGERS CLOSE G295,2023-08-06 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
922434,RINGERS CLOSE G295,2023-08-06 08:30:00+00:00,busbar,,L3 Active Power,kW,17.87
922434,RINGERS CLOSE G295,2023-08-06 08:30:00+00:00,busbar,,L2 Active Power,kW,18.01
922434,RINGERS CLOSE G295,2023-08-06 08:30:00+00:00,busbar,,L1 Active Power,kW,9.35
922434,RINGERS CLOSE G295,2023-08-06 08:30:00+00:00,busbar,,N Current (RMS),A,44.3
922434,RINGERS CLOSE G295,2023-08-06 08:30:00+00:00,busbar,,L3 Current (RMS),A,77.0
922434,RINGERS CLOSE G295,2023-08-06 08:30:00+00:00,busbar,,L2 Current (RMS),A,76.1
922434,RINGERS CLOSE G295,2023-08-06 08:30:00+00:00,busbar,,L1 Current (RMS),A,43.6
922434,RINGERS CLOSE G295,2023-08-06 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
922434,RINGERS CLOSE G295,2023-08-06 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.2
922434,RINGERS CLOSE G295,2023-08-06 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.89
922434,RINGERS CLOSE G295,2023-08-06 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.11
922434,RINGERS CLOSE G295,2023-08-06 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.77
922434,RINGERS CLOSE G295,2023-08-06 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.2
922434,RINGERS CLOSE G295,2023-08-06 08:20:00+00:00,feeder,4.0,N Current (RMS),A,24.5
922434,RINGERS CLOSE G295,2023-08-06 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,46.0
922434,RINGERS CLOSE G295,2023-08-06 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,50.4
922434,RINGERS CLOSE G295,2023-08-06 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,42.7
922434,RINGERS CLOSE G295,2023-08-06 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
922434,RINGERS CLOSE G295,2023-08-06 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
922434,RINGERS CLOSE G295,2023-08-06 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922434,RINGERS CLOSE G295,2023-08-06 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.03
922434,RINGERS CLOSE G295,2023-08-06 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.71
922434,RINGERS CLOSE G295,2023-08-06 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
922434,RINGERS CLOSE G295,2023-08-06 08:20:00+00:00,feeder,3.0,N Current (RMS),A,6.4
922434,RINGERS CLOSE G295,2023-08-06 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.1
922434,RINGERS CLOSE G295,2023-08-06 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.2
922434,RINGERS CLOSE G295,2023-08-06 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-06 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.35
922434,RINGERS CLOSE G295,2023-08-06 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
922434,RINGERS CLOSE G295,2023-08-06 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
922434,RINGERS CLOSE G295,2023-08-06 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.84
922434,RINGERS CLOSE G295,2023-08-06 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.4
922434,RINGERS CLOSE G295,2023-08-06 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.1
922434,RINGERS CLOSE G295,2023-08-06 08:20:00+00:00,feeder,2.0,N Current (RMS),A,11.7
922434,RINGERS CLOSE G295,2023-08-06 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.5
922434,RINGERS CLOSE G295,2023-08-06 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.0
922434,RINGERS CLOSE G295,2023-08-06 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,10.0
922434,RINGERS CLOSE G295,2023-08-06 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
922434,RINGERS CLOSE G295,2023-08-06 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
922434,RINGERS CLOSE G295,2023-08-06 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
922434,RINGERS CLOSE G295,2023-08-06 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.97
922434,RINGERS CLOSE G295,2023-08-06 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.03
922434,RINGERS CLOSE G295,2023-08-06 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.56
922434,RINGERS CLOSE G295,2023-08-06 08:20:00+00:00,feeder,1.0,N Current (RMS),A,6.4
922434,RINGERS CLOSE G295,2023-08-06 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.6
922434,RINGERS CLOSE G295,2023-08-06 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.8
922434,RINGERS CLOSE G295,2023-08-06 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.2
922434,RINGERS CLOSE G295,2023-08-06 08:20:00+00:00,transformer,,Temperature,C,22.9
922434,RINGERS CLOSE G295,2023-08-06 08:20:00+00:00,busbar,,L3 Voltage THD,%,3.15
922434,RINGERS CLOSE G295,2023-08-06 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.37
922434,RINGERS CLOSE G295,2023-08-06 08:20:00+00:00,busbar,,L2 Voltage THD,%,3.25
922434,RINGERS CLOSE G295,2023-08-06 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.21
922434,RINGERS CLOSE G295,2023-08-06 08:20:00+00:00,busbar,,L1 Voltage THD,%,3.12
922434,RINGERS CLOSE G295,2023-08-06 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.78
922434,RINGERS CLOSE G295,2023-08-06 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
922434,RINGERS CLOSE G295,2023-08-06 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
922434,RINGERS CLOSE G295,2023-08-06 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
922434,RINGERS CLOSE G295,2023-08-06 08:20:00+00:00,busbar,,L3 Active Power,kW,18.14
922434,RINGERS CLOSE G295,2023-08-06 08:20:00+00:00,busbar,,L2 Active Power,kW,16.19
922434,RINGERS CLOSE G295,2023-08-06 08:20:00+00:00,busbar,,L1 Active Power,kW,13.28
922434,RINGERS CLOSE G295,2023-08-06 08:20:00+00:00,busbar,,N Current (RMS),A,40.3
922434,RINGERS CLOSE G295,2023-08-06 08:20:00+00:00,busbar,,L3 Current (RMS),A,78.0
922434,RINGERS CLOSE G295,2023-08-06 08:20:00+00:00,busbar,,L2 Current (RMS),A,70.0
922434,RINGERS CLOSE G295,2023-08-06 08:20:00+00:00,busbar,,L1 Current (RMS),A,62.5
922434,RINGERS CLOSE G295,2023-08-06 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.85
922434,RINGERS CLOSE G295,2023-08-06 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.05
922434,RINGERS CLOSE G295,2023-08-06 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.86
922434,RINGERS CLOSE G295,2023-08-06 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.42
922434,RINGERS CLOSE G295,2023-08-06 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.4
922434,RINGERS CLOSE G295,2023-08-06 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.59
922434,RINGERS CLOSE G295,2023-08-06 08:10:00+00:00,feeder,4.0,N Current (RMS),A,20.6
922434,RINGERS CLOSE G295,2023-08-06 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,43.2
922434,RINGERS CLOSE G295,2023-08-06 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,37.6
922434,RINGERS CLOSE G295,2023-08-06 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,35.9
922434,RINGERS CLOSE G295,2023-08-06 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
922434,RINGERS CLOSE G295,2023-08-06 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
922434,RINGERS CLOSE G295,2023-08-06 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922434,RINGERS CLOSE G295,2023-08-06 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.13
922434,RINGERS CLOSE G295,2023-08-06 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.58
922434,RINGERS CLOSE G295,2023-08-06 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
922434,RINGERS CLOSE G295,2023-08-06 08:10:00+00:00,feeder,3.0,N Current (RMS),A,6.7
922434,RINGERS CLOSE G295,2023-08-06 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.5
922434,RINGERS CLOSE G295,2023-08-06 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.5
922434,RINGERS CLOSE G295,2023-08-06 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-06 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.3
922434,RINGERS CLOSE G295,2023-08-06 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
922434,RINGERS CLOSE G295,2023-08-06 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
922434,RINGERS CLOSE G295,2023-08-06 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.08
922434,RINGERS CLOSE G295,2023-08-06 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.83
922434,RINGERS CLOSE G295,2023-08-06 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.89
922434,RINGERS CLOSE G295,2023-08-06 08:10:00+00:00,feeder,2.0,N Current (RMS),A,12.4
922434,RINGERS CLOSE G295,2023-08-06 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.5
922434,RINGERS CLOSE G295,2023-08-06 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,6.6
922434,RINGERS CLOSE G295,2023-08-06 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,9.9
922434,RINGERS CLOSE G295,2023-08-06 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
922434,RINGERS CLOSE G295,2023-08-06 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
922434,RINGERS CLOSE G295,2023-08-06 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
922434,RINGERS CLOSE G295,2023-08-06 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.63
922434,RINGERS CLOSE G295,2023-08-06 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.22
922434,RINGERS CLOSE G295,2023-08-06 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.45
922434,RINGERS CLOSE G295,2023-08-06 08:10:00+00:00,feeder,1.0,N Current (RMS),A,8.1
922434,RINGERS CLOSE G295,2023-08-06 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.7
922434,RINGERS CLOSE G295,2023-08-06 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.9
922434,RINGERS CLOSE G295,2023-08-06 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.7
922434,RINGERS CLOSE G295,2023-08-06 08:10:00+00:00,transformer,,Temperature,C,22.7
922434,RINGERS CLOSE G295,2023-08-06 08:10:00+00:00,busbar,,L3 Voltage THD,%,3.16
922434,RINGERS CLOSE G295,2023-08-06 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.62
922434,RINGERS CLOSE G295,2023-08-06 08:10:00+00:00,busbar,,L2 Voltage THD,%,3.22
922434,RINGERS CLOSE G295,2023-08-06 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.47
922434,RINGERS CLOSE G295,2023-08-06 08:10:00+00:00,busbar,,L1 Voltage THD,%,3.11
922434,RINGERS CLOSE G295,2023-08-06 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.22
922434,RINGERS CLOSE G295,2023-08-06 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
922434,RINGERS CLOSE G295,2023-08-06 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
922434,RINGERS CLOSE G295,2023-08-06 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
922434,RINGERS CLOSE G295,2023-08-06 08:10:00+00:00,busbar,,L3 Active Power,kW,18.43
922434,RINGERS CLOSE G295,2023-08-06 08:10:00+00:00,busbar,,L2 Active Power,kW,11.63
922434,RINGERS CLOSE G295,2023-08-06 08:10:00+00:00,busbar,,L1 Active Power,kW,11.38
922434,RINGERS CLOSE G295,2023-08-06 08:10:00+00:00,busbar,,N Current (RMS),A,40.4
922434,RINGERS CLOSE G295,2023-08-06 08:10:00+00:00,busbar,,L3 Current (RMS),A,79.6
922434,RINGERS CLOSE G295,2023-08-06 08:10:00+00:00,busbar,,L2 Current (RMS),A,52.6
922434,RINGERS CLOSE G295,2023-08-06 08:10:00+00:00,busbar,,L1 Current (RMS),A,54.1
922434,RINGERS CLOSE G295,2023-08-06 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.82
922434,RINGERS CLOSE G295,2023-08-06 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.75
922434,RINGERS CLOSE G295,2023-08-06 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.76
922434,RINGERS CLOSE G295,2023-08-06 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.69
922434,RINGERS CLOSE G295,2023-08-06 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.07
922434,RINGERS CLOSE G295,2023-08-06 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.3
922434,RINGERS CLOSE G295,2023-08-06 08:00:00+00:00,feeder,4.0,N Current (RMS),A,32.4
922434,RINGERS CLOSE G295,2023-08-06 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,54.1
922434,RINGERS CLOSE G295,2023-08-06 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,32.2
922434,RINGERS CLOSE G295,2023-08-06 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,20.2
922434,RINGERS CLOSE G295,2023-08-06 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
922434,RINGERS CLOSE G295,2023-08-06 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
922434,RINGERS CLOSE G295,2023-08-06 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
922434,RINGERS CLOSE G295,2023-08-06 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.01
922434,RINGERS CLOSE G295,2023-08-06 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.1
922434,RINGERS CLOSE G295,2023-08-06 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
922434,RINGERS CLOSE G295,2023-08-06 08:00:00+00:00,feeder,3.0,N Current (RMS),A,7.3
922434,RINGERS CLOSE G295,2023-08-06 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.2
922434,RINGERS CLOSE G295,2023-08-06 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,6.3
922434,RINGERS CLOSE G295,2023-08-06 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-06 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.4
922434,RINGERS CLOSE G295,2023-08-06 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
922434,RINGERS CLOSE G295,2023-08-06 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
922434,RINGERS CLOSE G295,2023-08-06 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.42
922434,RINGERS CLOSE G295,2023-08-06 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.5
922434,RINGERS CLOSE G295,2023-08-06 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.13
922434,RINGERS CLOSE G295,2023-08-06 08:00:00+00:00,feeder,2.0,N Current (RMS),A,10.8
922434,RINGERS CLOSE G295,2023-08-06 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.4
922434,RINGERS CLOSE G295,2023-08-06 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.8
922434,RINGERS CLOSE G295,2023-08-06 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,16.6
922434,RINGERS CLOSE G295,2023-08-06 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
922434,RINGERS CLOSE G295,2023-08-06 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
922434,RINGERS CLOSE G295,2023-08-06 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
922434,RINGERS CLOSE G295,2023-08-06 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.87
922434,RINGERS CLOSE G295,2023-08-06 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.93
922434,RINGERS CLOSE G295,2023-08-06 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.63
922434,RINGERS CLOSE G295,2023-08-06 08:00:00+00:00,feeder,1.0,N Current (RMS),A,5.8
922434,RINGERS CLOSE G295,2023-08-06 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.2
922434,RINGERS CLOSE G295,2023-08-06 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.5
922434,RINGERS CLOSE G295,2023-08-06 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.1
922434,RINGERS CLOSE G295,2023-08-06 08:00:00+00:00,transformer,,Temperature,C,22.7
922434,RINGERS CLOSE G295,2023-08-06 08:00:00+00:00,busbar,,L3 Voltage THD,%,3.14
922434,RINGERS CLOSE G295,2023-08-06 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.49
922434,RINGERS CLOSE G295,2023-08-06 08:00:00+00:00,busbar,,L2 Voltage THD,%,3.23
922434,RINGERS CLOSE G295,2023-08-06 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.58
922434,RINGERS CLOSE G295,2023-08-06 08:00:00+00:00,busbar,,L1 Voltage THD,%,3.13
922434,RINGERS CLOSE G295,2023-08-06 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.2
922434,RINGERS CLOSE G295,2023-08-06 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
922434,RINGERS CLOSE G295,2023-08-06 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
922434,RINGERS CLOSE G295,2023-08-06 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
922434,RINGERS CLOSE G295,2023-08-06 08:00:00+00:00,busbar,,L3 Active Power,kW,19.13
922434,RINGERS CLOSE G295,2023-08-06 08:00:00+00:00,busbar,,L2 Active Power,kW,10.89
922434,RINGERS CLOSE G295,2023-08-06 08:00:00+00:00,busbar,,L1 Active Power,kW,10.66
922434,RINGERS CLOSE G295,2023-08-06 08:00:00+00:00,busbar,,N Current (RMS),A,45.1
922434,RINGERS CLOSE G295,2023-08-06 08:00:00+00:00,busbar,,L3 Current (RMS),A,84.0
922434,RINGERS CLOSE G295,2023-08-06 08:00:00+00:00,busbar,,L2 Current (RMS),A,50.0
922434,RINGERS CLOSE G295,2023-08-06 08:00:00+00:00,busbar,,L1 Current (RMS),A,49.4
922434,RINGERS CLOSE G295,2023-08-06 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.82
922434,RINGERS CLOSE G295,2023-08-06 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.65
922434,RINGERS CLOSE G295,2023-08-06 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.59
922434,RINGERS CLOSE G295,2023-08-06 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.93
922434,RINGERS CLOSE G295,2023-08-06 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.78
922434,RINGERS CLOSE G295,2023-08-06 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.31
922434,RINGERS CLOSE G295,2023-08-06 07:50:00+00:00,feeder,4.0,N Current (RMS),A,32.3
922434,RINGERS CLOSE G295,2023-08-06 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,59.0
922434,RINGERS CLOSE G295,2023-08-06 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,39.2
922434,RINGERS CLOSE G295,2023-08-06 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,31.2
922434,RINGERS CLOSE G295,2023-08-06 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
922434,RINGERS CLOSE G295,2023-08-06 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
922434,RINGERS CLOSE G295,2023-08-06 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
922434,RINGERS CLOSE G295,2023-08-06 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.87
922434,RINGERS CLOSE G295,2023-08-06 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.41
922434,RINGERS CLOSE G295,2023-08-06 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
922434,RINGERS CLOSE G295,2023-08-06 07:50:00+00:00,feeder,3.0,N Current (RMS),A,12.1
922434,RINGERS CLOSE G295,2023-08-06 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.4
922434,RINGERS CLOSE G295,2023-08-06 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,7.3
922434,RINGERS CLOSE G295,2023-08-06 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-06 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.6
922434,RINGERS CLOSE G295,2023-08-06 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
922434,RINGERS CLOSE G295,2023-08-06 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.44
922434,RINGERS CLOSE G295,2023-08-06 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.12
922434,RINGERS CLOSE G295,2023-08-06 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.85
922434,RINGERS CLOSE G295,2023-08-06 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.16
922434,RINGERS CLOSE G295,2023-08-06 07:50:00+00:00,feeder,2.0,N Current (RMS),A,10.6
922434,RINGERS CLOSE G295,2023-08-06 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.9
922434,RINGERS CLOSE G295,2023-08-06 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.2
922434,RINGERS CLOSE G295,2023-08-06 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,11.6
922434,RINGERS CLOSE G295,2023-08-06 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
922434,RINGERS CLOSE G295,2023-08-06 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
922434,RINGERS CLOSE G295,2023-08-06 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
922434,RINGERS CLOSE G295,2023-08-06 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.35
922434,RINGERS CLOSE G295,2023-08-06 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.8
922434,RINGERS CLOSE G295,2023-08-06 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.47
922434,RINGERS CLOSE G295,2023-08-06 07:50:00+00:00,feeder,1.0,N Current (RMS),A,7.2
922434,RINGERS CLOSE G295,2023-08-06 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.0
922434,RINGERS CLOSE G295,2023-08-06 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.1
922434,RINGERS CLOSE G295,2023-08-06 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.9
922434,RINGERS CLOSE G295,2023-08-06 07:50:00+00:00,transformer,,Temperature,C,22.6
922434,RINGERS CLOSE G295,2023-08-06 07:50:00+00:00,busbar,,L3 Voltage THD,%,3.11
922434,RINGERS CLOSE G295,2023-08-06 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.47
922434,RINGERS CLOSE G295,2023-08-06 07:50:00+00:00,busbar,,L2 Voltage THD,%,3.23
922434,RINGERS CLOSE G295,2023-08-06 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.53
922434,RINGERS CLOSE G295,2023-08-06 07:50:00+00:00,busbar,,L1 Voltage THD,%,3.1
922434,RINGERS CLOSE G295,2023-08-06 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.35
922434,RINGERS CLOSE G295,2023-08-06 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
922434,RINGERS CLOSE G295,2023-08-06 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
922434,RINGERS CLOSE G295,2023-08-06 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
922434,RINGERS CLOSE G295,2023-08-06 07:50:00+00:00,busbar,,L3 Active Power,kW,22.43
922434,RINGERS CLOSE G295,2023-08-06 07:50:00+00:00,busbar,,L2 Active Power,kW,13.38
922434,RINGERS CLOSE G295,2023-08-06 07:50:00+00:00,busbar,,L1 Active Power,kW,11.42
922434,RINGERS CLOSE G295,2023-08-06 07:50:00+00:00,busbar,,N Current (RMS),A,52.7
922434,RINGERS CLOSE G295,2023-08-06 07:50:00+00:00,busbar,,L3 Current (RMS),A,96.8
922434,RINGERS CLOSE G295,2023-08-06 07:50:00+00:00,busbar,,L2 Current (RMS),A,59.5
922434,RINGERS CLOSE G295,2023-08-06 07:50:00+00:00,busbar,,L1 Current (RMS),A,51.9
922434,RINGERS CLOSE G295,2023-08-06 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.89
922434,RINGERS CLOSE G295,2023-08-06 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.36
922434,RINGERS CLOSE G295,2023-08-06 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.8
922434,RINGERS CLOSE G295,2023-08-06 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.07
922434,RINGERS CLOSE G295,2023-08-06 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.17
922434,RINGERS CLOSE G295,2023-08-06 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.9
922434,RINGERS CLOSE G295,2023-08-06 07:40:00+00:00,feeder,4.0,N Current (RMS),A,24.7
922434,RINGERS CLOSE G295,2023-08-06 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,51.4
922434,RINGERS CLOSE G295,2023-08-06 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,43.3
922434,RINGERS CLOSE G295,2023-08-06 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,33.6
922434,RINGERS CLOSE G295,2023-08-06 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
922434,RINGERS CLOSE G295,2023-08-06 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
922434,RINGERS CLOSE G295,2023-08-06 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
922434,RINGERS CLOSE G295,2023-08-06 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.97
922434,RINGERS CLOSE G295,2023-08-06 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.59
922434,RINGERS CLOSE G295,2023-08-06 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
922434,RINGERS CLOSE G295,2023-08-06 07:40:00+00:00,feeder,3.0,N Current (RMS),A,7.8
922434,RINGERS CLOSE G295,2023-08-06 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.9
922434,RINGERS CLOSE G295,2023-08-06 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.6
922434,RINGERS CLOSE G295,2023-08-06 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-06 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.54
922434,RINGERS CLOSE G295,2023-08-06 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
922434,RINGERS CLOSE G295,2023-08-06 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.43
922434,RINGERS CLOSE G295,2023-08-06 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.26
922434,RINGERS CLOSE G295,2023-08-06 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.62
922434,RINGERS CLOSE G295,2023-08-06 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.15
922434,RINGERS CLOSE G295,2023-08-06 07:40:00+00:00,feeder,2.0,N Current (RMS),A,10.2
922434,RINGERS CLOSE G295,2023-08-06 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.2
922434,RINGERS CLOSE G295,2023-08-06 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.6
922434,RINGERS CLOSE G295,2023-08-06 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.8
922434,RINGERS CLOSE G295,2023-08-06 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
922434,RINGERS CLOSE G295,2023-08-06 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
922434,RINGERS CLOSE G295,2023-08-06 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
922434,RINGERS CLOSE G295,2023-08-06 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.94
922434,RINGERS CLOSE G295,2023-08-06 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.73
922434,RINGERS CLOSE G295,2023-08-06 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.43
922434,RINGERS CLOSE G295,2023-08-06 07:40:00+00:00,feeder,1.0,N Current (RMS),A,5.4
922434,RINGERS CLOSE G295,2023-08-06 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.9
922434,RINGERS CLOSE G295,2023-08-06 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.8
922434,RINGERS CLOSE G295,2023-08-06 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.7
922434,RINGERS CLOSE G295,2023-08-06 07:40:00+00:00,transformer,,Temperature,C,22.5
922434,RINGERS CLOSE G295,2023-08-06 07:40:00+00:00,busbar,,L3 Voltage THD,%,3.09
922434,RINGERS CLOSE G295,2023-08-06 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.74
922434,RINGERS CLOSE G295,2023-08-06 07:40:00+00:00,busbar,,L2 Voltage THD,%,3.22
922434,RINGERS CLOSE G295,2023-08-06 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.54
922434,RINGERS CLOSE G295,2023-08-06 07:40:00+00:00,busbar,,L1 Voltage THD,%,3.11
922434,RINGERS CLOSE G295,2023-08-06 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.34
922434,RINGERS CLOSE G295,2023-08-06 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
922434,RINGERS CLOSE G295,2023-08-06 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
922434,RINGERS CLOSE G295,2023-08-06 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
922434,RINGERS CLOSE G295,2023-08-06 07:40:00+00:00,busbar,,L3 Active Power,kW,18.42
922434,RINGERS CLOSE G295,2023-08-06 07:40:00+00:00,busbar,,L2 Active Power,kW,15.36
922434,RINGERS CLOSE G295,2023-08-06 07:40:00+00:00,busbar,,L1 Active Power,kW,13.22
922434,RINGERS CLOSE G295,2023-08-06 07:40:00+00:00,busbar,,N Current (RMS),A,37.7
922434,RINGERS CLOSE G295,2023-08-06 07:40:00+00:00,busbar,,L3 Current (RMS),A,80.5
922434,RINGERS CLOSE G295,2023-08-06 07:40:00+00:00,busbar,,L2 Current (RMS),A,65.3
922434,RINGERS CLOSE G295,2023-08-06 07:40:00+00:00,busbar,,L1 Current (RMS),A,58.8
922434,RINGERS CLOSE G295,2023-08-06 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
922434,RINGERS CLOSE G295,2023-08-06 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.05
922434,RINGERS CLOSE G295,2023-08-06 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.65
922434,RINGERS CLOSE G295,2023-08-06 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.97
922434,RINGERS CLOSE G295,2023-08-06 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.04
922434,RINGERS CLOSE G295,2023-08-06 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.18
922434,RINGERS CLOSE G295,2023-08-06 07:30:00+00:00,feeder,4.0,N Current (RMS),A,23.0
922434,RINGERS CLOSE G295,2023-08-06 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,45.4
922434,RINGERS CLOSE G295,2023-08-06 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,35.0
922434,RINGERS CLOSE G295,2023-08-06 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,26.7
922434,RINGERS CLOSE G295,2023-08-06 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
922434,RINGERS CLOSE G295,2023-08-06 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
922434,RINGERS CLOSE G295,2023-08-06 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
922434,RINGERS CLOSE G295,2023-08-06 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.31
922434,RINGERS CLOSE G295,2023-08-06 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.51
922434,RINGERS CLOSE G295,2023-08-06 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
922434,RINGERS CLOSE G295,2023-08-06 07:30:00+00:00,feeder,3.0,N Current (RMS),A,4.6
922434,RINGERS CLOSE G295,2023-08-06 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.5
922434,RINGERS CLOSE G295,2023-08-06 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.4
922434,RINGERS CLOSE G295,2023-08-06 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-06 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.38
922434,RINGERS CLOSE G295,2023-08-06 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
922434,RINGERS CLOSE G295,2023-08-06 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.41
922434,RINGERS CLOSE G295,2023-08-06 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.71
922434,RINGERS CLOSE G295,2023-08-06 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.21
922434,RINGERS CLOSE G295,2023-08-06 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.57
922434,RINGERS CLOSE G295,2023-08-06 07:30:00+00:00,feeder,2.0,N Current (RMS),A,10.2
922434,RINGERS CLOSE G295,2023-08-06 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.1
922434,RINGERS CLOSE G295,2023-08-06 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.8
922434,RINGERS CLOSE G295,2023-08-06 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,15.1
922434,RINGERS CLOSE G295,2023-08-06 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
922434,RINGERS CLOSE G295,2023-08-06 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
922434,RINGERS CLOSE G295,2023-08-06 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
922434,RINGERS CLOSE G295,2023-08-06 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.53
922434,RINGERS CLOSE G295,2023-08-06 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.88
922434,RINGERS CLOSE G295,2023-08-06 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.86
922434,RINGERS CLOSE G295,2023-08-06 07:30:00+00:00,feeder,1.0,N Current (RMS),A,11.4
922434,RINGERS CLOSE G295,2023-08-06 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.8
922434,RINGERS CLOSE G295,2023-08-06 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.3
922434,RINGERS CLOSE G295,2023-08-06 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.6
922434,RINGERS CLOSE G295,2023-08-06 07:30:00+00:00,transformer,,Temperature,C,22.5
922434,RINGERS CLOSE G295,2023-08-06 07:30:00+00:00,busbar,,L3 Voltage THD,%,3.08
922434,RINGERS CLOSE G295,2023-08-06 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.6
922434,RINGERS CLOSE G295,2023-08-06 07:30:00+00:00,busbar,,L2 Voltage THD,%,3.2
922434,RINGERS CLOSE G295,2023-08-06 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.61
922434,RINGERS CLOSE G295,2023-08-06 07:30:00+00:00,busbar,,L1 Voltage THD,%,3.13
922434,RINGERS CLOSE G295,2023-08-06 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.39
922434,RINGERS CLOSE G295,2023-08-06 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
922434,RINGERS CLOSE G295,2023-08-06 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
922434,RINGERS CLOSE G295,2023-08-06 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
922434,RINGERS CLOSE G295,2023-08-06 07:30:00+00:00,busbar,,L3 Active Power,kW,17.67
922434,RINGERS CLOSE G295,2023-08-06 07:30:00+00:00,busbar,,L2 Active Power,kW,11.2
922434,RINGERS CLOSE G295,2023-08-06 07:30:00+00:00,busbar,,L1 Active Power,kW,11.7
922434,RINGERS CLOSE G295,2023-08-06 07:30:00+00:00,busbar,,N Current (RMS),A,41.1
922434,RINGERS CLOSE G295,2023-08-06 07:30:00+00:00,busbar,,L3 Current (RMS),A,76.9
922434,RINGERS CLOSE G295,2023-08-06 07:30:00+00:00,busbar,,L2 Current (RMS),A,50.0
922434,RINGERS CLOSE G295,2023-08-06 07:30:00+00:00,busbar,,L1 Current (RMS),A,53.5
922434,RINGERS CLOSE G295,2023-08-06 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
922434,RINGERS CLOSE G295,2023-08-06 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.15
922434,RINGERS CLOSE G295,2023-08-06 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.55
922434,RINGERS CLOSE G295,2023-08-06 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.89
922434,RINGERS CLOSE G295,2023-08-06 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.94
922434,RINGERS CLOSE G295,2023-08-06 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.9
922434,RINGERS CLOSE G295,2023-08-06 07:20:00+00:00,feeder,4.0,N Current (RMS),A,32.7
922434,RINGERS CLOSE G295,2023-08-06 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,53.1
922434,RINGERS CLOSE G295,2023-08-06 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,42.7
922434,RINGERS CLOSE G295,2023-08-06 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,18.3
922434,RINGERS CLOSE G295,2023-08-06 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
922434,RINGERS CLOSE G295,2023-08-06 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
922434,RINGERS CLOSE G295,2023-08-06 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922434,RINGERS CLOSE G295,2023-08-06 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.28
922434,RINGERS CLOSE G295,2023-08-06 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.57
922434,RINGERS CLOSE G295,2023-08-06 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
922434,RINGERS CLOSE G295,2023-08-06 07:20:00+00:00,feeder,3.0,N Current (RMS),A,5.1
922434,RINGERS CLOSE G295,2023-08-06 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.7
922434,RINGERS CLOSE G295,2023-08-06 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.6
922434,RINGERS CLOSE G295,2023-08-06 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-06 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.23
922434,RINGERS CLOSE G295,2023-08-06 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
922434,RINGERS CLOSE G295,2023-08-06 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.25
922434,RINGERS CLOSE G295,2023-08-06 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.09
922434,RINGERS CLOSE G295,2023-08-06 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.23
922434,RINGERS CLOSE G295,2023-08-06 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.47
922434,RINGERS CLOSE G295,2023-08-06 07:20:00+00:00,feeder,2.0,N Current (RMS),A,12.1
922434,RINGERS CLOSE G295,2023-08-06 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.7
922434,RINGERS CLOSE G295,2023-08-06 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,8.1
922434,RINGERS CLOSE G295,2023-08-06 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,14.0
922434,RINGERS CLOSE G295,2023-08-06 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
922434,RINGERS CLOSE G295,2023-08-06 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
922434,RINGERS CLOSE G295,2023-08-06 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
922434,RINGERS CLOSE G295,2023-08-06 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.5
922434,RINGERS CLOSE G295,2023-08-06 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.92
922434,RINGERS CLOSE G295,2023-08-06 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.29
922434,RINGERS CLOSE G295,2023-08-06 07:20:00+00:00,feeder,1.0,N Current (RMS),A,8.3
922434,RINGERS CLOSE G295,2023-08-06 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.3
922434,RINGERS CLOSE G295,2023-08-06 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.4
922434,RINGERS CLOSE G295,2023-08-06 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.4
