Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922434,RINGERS CLOSE G295,2023-08-06 07:20:00+00:00,transformer,,Temperature,C,22.3
922434,RINGERS CLOSE G295,2023-08-06 07:20:00+00:00,busbar,,L3 Voltage THD,%,3.07
922434,RINGERS CLOSE G295,2023-08-06 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.69
922434,RINGERS CLOSE G295,2023-08-06 07:20:00+00:00,busbar,,L2 Voltage THD,%,3.18
922434,RINGERS CLOSE G295,2023-08-06 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.81
922434,RINGERS CLOSE G295,2023-08-06 07:20:00+00:00,busbar,,L1 Voltage THD,%,3.13
922434,RINGERS CLOSE G295,2023-08-06 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.61
922434,RINGERS CLOSE G295,2023-08-06 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
922434,RINGERS CLOSE G295,2023-08-06 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
922434,RINGERS CLOSE G295,2023-08-06 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
922434,RINGERS CLOSE G295,2023-08-06 07:20:00+00:00,busbar,,L3 Active Power,kW,19.89
922434,RINGERS CLOSE G295,2023-08-06 07:20:00+00:00,busbar,,L2 Active Power,kW,12.88
922434,RINGERS CLOSE G295,2023-08-06 07:20:00+00:00,busbar,,L1 Active Power,kW,8.9
922434,RINGERS CLOSE G295,2023-08-06 07:20:00+00:00,busbar,,N Current (RMS),A,49.6
922434,RINGERS CLOSE G295,2023-08-06 07:20:00+00:00,busbar,,L3 Current (RMS),A,84.5
922434,RINGERS CLOSE G295,2023-08-06 07:20:00+00:00,busbar,,L2 Current (RMS),A,56.4
922434,RINGERS CLOSE G295,2023-08-06 07:20:00+00:00,busbar,,L1 Current (RMS),A,43.3
922434,RINGERS CLOSE G295,2023-08-06 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.89
922434,RINGERS CLOSE G295,2023-08-06 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.25
922434,RINGERS CLOSE G295,2023-08-06 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.66
922434,RINGERS CLOSE G295,2023-08-06 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.49
922434,RINGERS CLOSE G295,2023-08-06 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.87
922434,RINGERS CLOSE G295,2023-08-06 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.46
922434,RINGERS CLOSE G295,2023-08-06 07:10:00+00:00,feeder,4.0,N Current (RMS),A,33.6
922434,RINGERS CLOSE G295,2023-08-06 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,51.4
922434,RINGERS CLOSE G295,2023-08-06 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,38.3
922434,RINGERS CLOSE G295,2023-08-06 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,16.7
922434,RINGERS CLOSE G295,2023-08-06 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
922434,RINGERS CLOSE G295,2023-08-06 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
922434,RINGERS CLOSE G295,2023-08-06 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922434,RINGERS CLOSE G295,2023-08-06 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.56
922434,RINGERS CLOSE G295,2023-08-06 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.66
922434,RINGERS CLOSE G295,2023-08-06 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
922434,RINGERS CLOSE G295,2023-08-06 07:10:00+00:00,feeder,3.0,N Current (RMS),A,5.8
922434,RINGERS CLOSE G295,2023-08-06 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.5
922434,RINGERS CLOSE G295,2023-08-06 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.6
922434,RINGERS CLOSE G295,2023-08-06 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-06 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.23
922434,RINGERS CLOSE G295,2023-08-06 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
922434,RINGERS CLOSE G295,2023-08-06 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.29
922434,RINGERS CLOSE G295,2023-08-06 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.49
922434,RINGERS CLOSE G295,2023-08-06 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.12
922434,RINGERS CLOSE G295,2023-08-06 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.68
922434,RINGERS CLOSE G295,2023-08-06 07:10:00+00:00,feeder,2.0,N Current (RMS),A,20.0
922434,RINGERS CLOSE G295,2023-08-06 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,22.0
922434,RINGERS CLOSE G295,2023-08-06 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.5
922434,RINGERS CLOSE G295,2023-08-06 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,27.2
922434,RINGERS CLOSE G295,2023-08-06 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
922434,RINGERS CLOSE G295,2023-08-06 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
922434,RINGERS CLOSE G295,2023-08-06 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
922434,RINGERS CLOSE G295,2023-08-06 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.88
922434,RINGERS CLOSE G295,2023-08-06 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.94
922434,RINGERS CLOSE G295,2023-08-06 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.52
922434,RINGERS CLOSE G295,2023-08-06 07:10:00+00:00,feeder,1.0,N Current (RMS),A,5.7
922434,RINGERS CLOSE G295,2023-08-06 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.1
922434,RINGERS CLOSE G295,2023-08-06 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.5
922434,RINGERS CLOSE G295,2023-08-06 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.3
922434,RINGERS CLOSE G295,2023-08-06 07:10:00+00:00,transformer,,Temperature,C,22.2
922434,RINGERS CLOSE G295,2023-08-06 07:10:00+00:00,busbar,,L3 Voltage THD,%,3.1
922434,RINGERS CLOSE G295,2023-08-06 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.47
922434,RINGERS CLOSE G295,2023-08-06 07:10:00+00:00,busbar,,L2 Voltage THD,%,3.21
922434,RINGERS CLOSE G295,2023-08-06 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.59
922434,RINGERS CLOSE G295,2023-08-06 07:10:00+00:00,busbar,,L1 Voltage THD,%,3.15
922434,RINGERS CLOSE G295,2023-08-06 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.3
922434,RINGERS CLOSE G295,2023-08-06 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
922434,RINGERS CLOSE G295,2023-08-06 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
922434,RINGERS CLOSE G295,2023-08-06 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
922434,RINGERS CLOSE G295,2023-08-06 07:10:00+00:00,busbar,,L3 Active Power,kW,20.53
922434,RINGERS CLOSE G295,2023-08-06 07:10:00+00:00,busbar,,L2 Active Power,kW,12.24
922434,RINGERS CLOSE G295,2023-08-06 07:10:00+00:00,busbar,,L1 Active Power,kW,11.8
922434,RINGERS CLOSE G295,2023-08-06 07:10:00+00:00,busbar,,N Current (RMS),A,46.1
922434,RINGERS CLOSE G295,2023-08-06 07:10:00+00:00,busbar,,L3 Current (RMS),A,86.8
922434,RINGERS CLOSE G295,2023-08-06 07:10:00+00:00,busbar,,L2 Current (RMS),A,53.5
922434,RINGERS CLOSE G295,2023-08-06 07:10:00+00:00,busbar,,L1 Current (RMS),A,54.3
922434,RINGERS CLOSE G295,2023-08-06 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.93
922434,RINGERS CLOSE G295,2023-08-06 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.3
922434,RINGERS CLOSE G295,2023-08-06 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.78
922434,RINGERS CLOSE G295,2023-08-06 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.61
922434,RINGERS CLOSE G295,2023-08-06 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.2
922434,RINGERS CLOSE G295,2023-08-06 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.38
922434,RINGERS CLOSE G295,2023-08-06 07:00:00+00:00,feeder,4.0,N Current (RMS),A,31.3
922434,RINGERS CLOSE G295,2023-08-06 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,43.8
922434,RINGERS CLOSE G295,2023-08-06 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,43.7
922434,RINGERS CLOSE G295,2023-08-06 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,16.3
922434,RINGERS CLOSE G295,2023-08-06 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
922434,RINGERS CLOSE G295,2023-08-06 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
922434,RINGERS CLOSE G295,2023-08-06 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-06 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.13
922434,RINGERS CLOSE G295,2023-08-06 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.58
922434,RINGERS CLOSE G295,2023-08-06 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
922434,RINGERS CLOSE G295,2023-08-06 07:00:00+00:00,feeder,3.0,N Current (RMS),A,7.4
922434,RINGERS CLOSE G295,2023-08-06 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.3
922434,RINGERS CLOSE G295,2023-08-06 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.6
922434,RINGERS CLOSE G295,2023-08-06 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-06 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.27
922434,RINGERS CLOSE G295,2023-08-06 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
922434,RINGERS CLOSE G295,2023-08-06 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.56
922434,RINGERS CLOSE G295,2023-08-06 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.21
922434,RINGERS CLOSE G295,2023-08-06 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.47
922434,RINGERS CLOSE G295,2023-08-06 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.35
922434,RINGERS CLOSE G295,2023-08-06 07:00:00+00:00,feeder,2.0,N Current (RMS),A,13.5
922434,RINGERS CLOSE G295,2023-08-06 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.3
922434,RINGERS CLOSE G295,2023-08-06 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,5.9
922434,RINGERS CLOSE G295,2023-08-06 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,12.3
922434,RINGERS CLOSE G295,2023-08-06 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
922434,RINGERS CLOSE G295,2023-08-06 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
922434,RINGERS CLOSE G295,2023-08-06 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
922434,RINGERS CLOSE G295,2023-08-06 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.46
922434,RINGERS CLOSE G295,2023-08-06 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.97
922434,RINGERS CLOSE G295,2023-08-06 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.25
922434,RINGERS CLOSE G295,2023-08-06 07:00:00+00:00,feeder,1.0,N Current (RMS),A,5.1
922434,RINGERS CLOSE G295,2023-08-06 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.8
922434,RINGERS CLOSE G295,2023-08-06 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.7
922434,RINGERS CLOSE G295,2023-08-06 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.7
922434,RINGERS CLOSE G295,2023-08-06 07:00:00+00:00,transformer,,Temperature,C,22.1
922434,RINGERS CLOSE G295,2023-08-06 07:00:00+00:00,busbar,,L3 Voltage THD,%,3.15
922434,RINGERS CLOSE G295,2023-08-06 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.34
922434,RINGERS CLOSE G295,2023-08-06 07:00:00+00:00,busbar,,L2 Voltage THD,%,3.22
922434,RINGERS CLOSE G295,2023-08-06 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.38
922434,RINGERS CLOSE G295,2023-08-06 07:00:00+00:00,busbar,,L1 Voltage THD,%,3.17
922434,RINGERS CLOSE G295,2023-08-06 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.3
922434,RINGERS CLOSE G295,2023-08-06 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
922434,RINGERS CLOSE G295,2023-08-06 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
922434,RINGERS CLOSE G295,2023-08-06 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
922434,RINGERS CLOSE G295,2023-08-06 07:00:00+00:00,busbar,,L3 Active Power,kW,17.53
922434,RINGERS CLOSE G295,2023-08-06 07:00:00+00:00,busbar,,L2 Active Power,kW,12.56
922434,RINGERS CLOSE G295,2023-08-06 07:00:00+00:00,busbar,,L1 Active Power,kW,7.05
922434,RINGERS CLOSE G295,2023-08-06 07:00:00+00:00,busbar,,N Current (RMS),A,46.9
922434,RINGERS CLOSE G295,2023-08-06 07:00:00+00:00,busbar,,L3 Current (RMS),A,75.3
922434,RINGERS CLOSE G295,2023-08-06 07:00:00+00:00,busbar,,L2 Current (RMS),A,55.2
922434,RINGERS CLOSE G295,2023-08-06 07:00:00+00:00,busbar,,L1 Current (RMS),A,38.7
922434,RINGERS CLOSE G295,2023-08-06 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
922434,RINGERS CLOSE G295,2023-08-06 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.49
922434,RINGERS CLOSE G295,2023-08-06 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.95
922434,RINGERS CLOSE G295,2023-08-06 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.76
922434,RINGERS CLOSE G295,2023-08-06 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.97
922434,RINGERS CLOSE G295,2023-08-06 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.63
922434,RINGERS CLOSE G295,2023-08-06 06:50:00+00:00,feeder,4.0,N Current (RMS),A,26.0
922434,RINGERS CLOSE G295,2023-08-06 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,44.8
922434,RINGERS CLOSE G295,2023-08-06 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,35.4
922434,RINGERS CLOSE G295,2023-08-06 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,22.1
922434,RINGERS CLOSE G295,2023-08-06 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
922434,RINGERS CLOSE G295,2023-08-06 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
922434,RINGERS CLOSE G295,2023-08-06 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922434,RINGERS CLOSE G295,2023-08-06 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.71
922434,RINGERS CLOSE G295,2023-08-06 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.68
922434,RINGERS CLOSE G295,2023-08-06 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
922434,RINGERS CLOSE G295,2023-08-06 06:50:00+00:00,feeder,3.0,N Current (RMS),A,5.6
922434,RINGERS CLOSE G295,2023-08-06 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.8
922434,RINGERS CLOSE G295,2023-08-06 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.9
922434,RINGERS CLOSE G295,2023-08-06 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-06 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.35
922434,RINGERS CLOSE G295,2023-08-06 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
922434,RINGERS CLOSE G295,2023-08-06 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.43
922434,RINGERS CLOSE G295,2023-08-06 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.88
922434,RINGERS CLOSE G295,2023-08-06 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.5
922434,RINGERS CLOSE G295,2023-08-06 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.66
922434,RINGERS CLOSE G295,2023-08-06 06:50:00+00:00,feeder,2.0,N Current (RMS),A,9.8
922434,RINGERS CLOSE G295,2023-08-06 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.5
922434,RINGERS CLOSE G295,2023-08-06 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,6.2
922434,RINGERS CLOSE G295,2023-08-06 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.6
922434,RINGERS CLOSE G295,2023-08-06 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
922434,RINGERS CLOSE G295,2023-08-06 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
922434,RINGERS CLOSE G295,2023-08-06 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
922434,RINGERS CLOSE G295,2023-08-06 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.05
922434,RINGERS CLOSE G295,2023-08-06 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.21
922434,RINGERS CLOSE G295,2023-08-06 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.63
922434,RINGERS CLOSE G295,2023-08-06 06:50:00+00:00,feeder,1.0,N Current (RMS),A,4.7
922434,RINGERS CLOSE G295,2023-08-06 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.5
922434,RINGERS CLOSE G295,2023-08-06 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.2
922434,RINGERS CLOSE G295,2023-08-06 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.6
922434,RINGERS CLOSE G295,2023-08-06 06:50:00+00:00,transformer,,Temperature,C,21.9
922434,RINGERS CLOSE G295,2023-08-06 06:50:00+00:00,busbar,,L3 Voltage THD,%,3.1
922434,RINGERS CLOSE G295,2023-08-06 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.49
922434,RINGERS CLOSE G295,2023-08-06 06:50:00+00:00,busbar,,L2 Voltage THD,%,3.2
922434,RINGERS CLOSE G295,2023-08-06 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.6
922434,RINGERS CLOSE G295,2023-08-06 06:50:00+00:00,busbar,,L1 Voltage THD,%,3.13
922434,RINGERS CLOSE G295,2023-08-06 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.46
922434,RINGERS CLOSE G295,2023-08-06 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
922434,RINGERS CLOSE G295,2023-08-06 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
922434,RINGERS CLOSE G295,2023-08-06 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
922434,RINGERS CLOSE G295,2023-08-06 06:50:00+00:00,busbar,,L3 Active Power,kW,15.54
922434,RINGERS CLOSE G295,2023-08-06 06:50:00+00:00,busbar,,L2 Active Power,kW,10.94
922434,RINGERS CLOSE G295,2023-08-06 06:50:00+00:00,busbar,,L1 Active Power,kW,8.95
922434,RINGERS CLOSE G295,2023-08-06 06:50:00+00:00,busbar,,N Current (RMS),A,40.0
922434,RINGERS CLOSE G295,2023-08-06 06:50:00+00:00,busbar,,L3 Current (RMS),A,68.4
922434,RINGERS CLOSE G295,2023-08-06 06:50:00+00:00,busbar,,L2 Current (RMS),A,49.9
922434,RINGERS CLOSE G295,2023-08-06 06:50:00+00:00,busbar,,L1 Current (RMS),A,45.0
922434,RINGERS CLOSE G295,2023-08-06 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
922434,RINGERS CLOSE G295,2023-08-06 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.51
922434,RINGERS CLOSE G295,2023-08-06 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.93
922434,RINGERS CLOSE G295,2023-08-06 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.09
922434,RINGERS CLOSE G295,2023-08-06 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.89
922434,RINGERS CLOSE G295,2023-08-06 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.98
922434,RINGERS CLOSE G295,2023-08-06 06:40:00+00:00,feeder,4.0,N Current (RMS),A,24.6
922434,RINGERS CLOSE G295,2023-08-06 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,41.8
922434,RINGERS CLOSE G295,2023-08-06 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,42.8
922434,RINGERS CLOSE G295,2023-08-06 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,22.9
922434,RINGERS CLOSE G295,2023-08-06 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
922434,RINGERS CLOSE G295,2023-08-06 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
922434,RINGERS CLOSE G295,2023-08-06 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922434,RINGERS CLOSE G295,2023-08-06 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.41
922434,RINGERS CLOSE G295,2023-08-06 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.65
922434,RINGERS CLOSE G295,2023-08-06 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
922434,RINGERS CLOSE G295,2023-08-06 06:40:00+00:00,feeder,3.0,N Current (RMS),A,5.2
922434,RINGERS CLOSE G295,2023-08-06 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.9
922434,RINGERS CLOSE G295,2023-08-06 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.8
922434,RINGERS CLOSE G295,2023-08-06 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-06 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.54
922434,RINGERS CLOSE G295,2023-08-06 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
922434,RINGERS CLOSE G295,2023-08-06 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.61
922434,RINGERS CLOSE G295,2023-08-06 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.9
922434,RINGERS CLOSE G295,2023-08-06 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.59
922434,RINGERS CLOSE G295,2023-08-06 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.44
922434,RINGERS CLOSE G295,2023-08-06 06:40:00+00:00,feeder,2.0,N Current (RMS),A,9.7
922434,RINGERS CLOSE G295,2023-08-06 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.1
922434,RINGERS CLOSE G295,2023-08-06 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.4
922434,RINGERS CLOSE G295,2023-08-06 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.8
922434,RINGERS CLOSE G295,2023-08-06 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
922434,RINGERS CLOSE G295,2023-08-06 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
922434,RINGERS CLOSE G295,2023-08-06 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
922434,RINGERS CLOSE G295,2023-08-06 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.06
922434,RINGERS CLOSE G295,2023-08-06 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.72
922434,RINGERS CLOSE G295,2023-08-06 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.26
922434,RINGERS CLOSE G295,2023-08-06 06:40:00+00:00,feeder,1.0,N Current (RMS),A,4.7
922434,RINGERS CLOSE G295,2023-08-06 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.6
922434,RINGERS CLOSE G295,2023-08-06 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.9
922434,RINGERS CLOSE G295,2023-08-06 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.6
922434,RINGERS CLOSE G295,2023-08-06 06:40:00+00:00,transformer,,Temperature,C,21.8
922434,RINGERS CLOSE G295,2023-08-06 06:40:00+00:00,busbar,,L3 Voltage THD,%,3.18
922434,RINGERS CLOSE G295,2023-08-06 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.34
922434,RINGERS CLOSE G295,2023-08-06 06:40:00+00:00,busbar,,L2 Voltage THD,%,3.26
922434,RINGERS CLOSE G295,2023-08-06 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.16
922434,RINGERS CLOSE G295,2023-08-06 06:40:00+00:00,busbar,,L1 Voltage THD,%,3.17
922434,RINGERS CLOSE G295,2023-08-06 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.2
922434,RINGERS CLOSE G295,2023-08-06 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
922434,RINGERS CLOSE G295,2023-08-06 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
922434,RINGERS CLOSE G295,2023-08-06 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
922434,RINGERS CLOSE G295,2023-08-06 06:40:00+00:00,busbar,,L3 Active Power,kW,14.76
922434,RINGERS CLOSE G295,2023-08-06 06:40:00+00:00,busbar,,L2 Active Power,kW,18.01
922434,RINGERS CLOSE G295,2023-08-06 06:40:00+00:00,busbar,,L1 Active Power,kW,8.4
922434,RINGERS CLOSE G295,2023-08-06 06:40:00+00:00,busbar,,N Current (RMS),A,43.0
922434,RINGERS CLOSE G295,2023-08-06 06:40:00+00:00,busbar,,L3 Current (RMS),A,65.3
922434,RINGERS CLOSE G295,2023-08-06 06:40:00+00:00,busbar,,L2 Current (RMS),A,77.2
922434,RINGERS CLOSE G295,2023-08-06 06:40:00+00:00,busbar,,L1 Current (RMS),A,43.4
922434,RINGERS CLOSE G295,2023-08-06 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
922434,RINGERS CLOSE G295,2023-08-06 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.26
922434,RINGERS CLOSE G295,2023-08-06 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.96
922434,RINGERS CLOSE G295,2023-08-06 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.25
922434,RINGERS CLOSE G295,2023-08-06 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,13.38
922434,RINGERS CLOSE G295,2023-08-06 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.37
922434,RINGERS CLOSE G295,2023-08-06 06:30:00+00:00,feeder,4.0,N Current (RMS),A,29.7
922434,RINGERS CLOSE G295,2023-08-06 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,42.4
922434,RINGERS CLOSE G295,2023-08-06 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,56.0
922434,RINGERS CLOSE G295,2023-08-06 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,24.1
922434,RINGERS CLOSE G295,2023-08-06 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
922434,RINGERS CLOSE G295,2023-08-06 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
922434,RINGERS CLOSE G295,2023-08-06 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922434,RINGERS CLOSE G295,2023-08-06 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.58
922434,RINGERS CLOSE G295,2023-08-06 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.56
922434,RINGERS CLOSE G295,2023-08-06 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
922434,RINGERS CLOSE G295,2023-08-06 06:30:00+00:00,feeder,3.0,N Current (RMS),A,5.9
922434,RINGERS CLOSE G295,2023-08-06 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,7.9
922434,RINGERS CLOSE G295,2023-08-06 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.6
922434,RINGERS CLOSE G295,2023-08-06 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-06 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.72
922434,RINGERS CLOSE G295,2023-08-06 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
922434,RINGERS CLOSE G295,2023-08-06 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.74
922434,RINGERS CLOSE G295,2023-08-06 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.37
922434,RINGERS CLOSE G295,2023-08-06 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.8
922434,RINGERS CLOSE G295,2023-08-06 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.6
922434,RINGERS CLOSE G295,2023-08-06 06:30:00+00:00,feeder,2.0,N Current (RMS),A,13.2
922434,RINGERS CLOSE G295,2023-08-06 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.6
922434,RINGERS CLOSE G295,2023-08-06 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.7
922434,RINGERS CLOSE G295,2023-08-06 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,22.2
922434,RINGERS CLOSE G295,2023-08-06 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
922434,RINGERS CLOSE G295,2023-08-06 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
922434,RINGERS CLOSE G295,2023-08-06 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
922434,RINGERS CLOSE G295,2023-08-06 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.11
922434,RINGERS CLOSE G295,2023-08-06 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.89
922434,RINGERS CLOSE G295,2023-08-06 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.61
922434,RINGERS CLOSE G295,2023-08-06 06:30:00+00:00,feeder,1.0,N Current (RMS),A,14.7
922434,RINGERS CLOSE G295,2023-08-06 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.6
922434,RINGERS CLOSE G295,2023-08-06 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.4
922434,RINGERS CLOSE G295,2023-08-06 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,21.4
922434,RINGERS CLOSE G295,2023-08-06 06:30:00+00:00,transformer,,Temperature,C,21.7
922434,RINGERS CLOSE G295,2023-08-06 06:30:00+00:00,busbar,,L3 Voltage THD,%,3.15
922434,RINGERS CLOSE G295,2023-08-06 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.47
922434,RINGERS CLOSE G295,2023-08-06 06:30:00+00:00,busbar,,L2 Voltage THD,%,3.25
922434,RINGERS CLOSE G295,2023-08-06 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.19
922434,RINGERS CLOSE G295,2023-08-06 06:30:00+00:00,busbar,,L1 Voltage THD,%,3.18
922434,RINGERS CLOSE G295,2023-08-06 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.12
922434,RINGERS CLOSE G295,2023-08-06 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
922434,RINGERS CLOSE G295,2023-08-06 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
922434,RINGERS CLOSE G295,2023-08-06 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
922434,RINGERS CLOSE G295,2023-08-06 06:30:00+00:00,busbar,,L3 Active Power,kW,15.65
922434,RINGERS CLOSE G295,2023-08-06 06:30:00+00:00,busbar,,L2 Active Power,kW,22.67
922434,RINGERS CLOSE G295,2023-08-06 06:30:00+00:00,busbar,,L1 Active Power,kW,15.7
922434,RINGERS CLOSE G295,2023-08-06 06:30:00+00:00,busbar,,N Current (RMS),A,36.7
922434,RINGERS CLOSE G295,2023-08-06 06:30:00+00:00,busbar,,L3 Current (RMS),A,68.8
922434,RINGERS CLOSE G295,2023-08-06 06:30:00+00:00,busbar,,L2 Current (RMS),A,94.3
922434,RINGERS CLOSE G295,2023-08-06 06:30:00+00:00,busbar,,L1 Current (RMS),A,70.1
922434,RINGERS CLOSE G295,2023-08-06 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
922434,RINGERS CLOSE G295,2023-08-06 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.59
922434,RINGERS CLOSE G295,2023-08-06 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.86
922434,RINGERS CLOSE G295,2023-08-06 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.22
922434,RINGERS CLOSE G295,2023-08-06 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.67
922434,RINGERS CLOSE G295,2023-08-06 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.89
922434,RINGERS CLOSE G295,2023-08-06 06:20:00+00:00,feeder,4.0,N Current (RMS),A,26.6
922434,RINGERS CLOSE G295,2023-08-06 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,42.1
922434,RINGERS CLOSE G295,2023-08-06 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,49.3
922434,RINGERS CLOSE G295,2023-08-06 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,21.8
922434,RINGERS CLOSE G295,2023-08-06 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
922434,RINGERS CLOSE G295,2023-08-06 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
922434,RINGERS CLOSE G295,2023-08-06 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922434,RINGERS CLOSE G295,2023-08-06 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.75
922434,RINGERS CLOSE G295,2023-08-06 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.48
922434,RINGERS CLOSE G295,2023-08-06 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
922434,RINGERS CLOSE G295,2023-08-06 06:20:00+00:00,feeder,3.0,N Current (RMS),A,6.5
922434,RINGERS CLOSE G295,2023-08-06 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.1
922434,RINGERS CLOSE G295,2023-08-06 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.3
922434,RINGERS CLOSE G295,2023-08-06 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-06 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.53
922434,RINGERS CLOSE G295,2023-08-06 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
922434,RINGERS CLOSE G295,2023-08-06 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.56
922434,RINGERS CLOSE G295,2023-08-06 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.22
922434,RINGERS CLOSE G295,2023-08-06 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.88
922434,RINGERS CLOSE G295,2023-08-06 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.95
922434,RINGERS CLOSE G295,2023-08-06 06:20:00+00:00,feeder,2.0,N Current (RMS),A,13.7
922434,RINGERS CLOSE G295,2023-08-06 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.4
922434,RINGERS CLOSE G295,2023-08-06 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.5
922434,RINGERS CLOSE G295,2023-08-06 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,22.9
922434,RINGERS CLOSE G295,2023-08-06 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
922434,RINGERS CLOSE G295,2023-08-06 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
922434,RINGERS CLOSE G295,2023-08-06 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
922434,RINGERS CLOSE G295,2023-08-06 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.02
922434,RINGERS CLOSE G295,2023-08-06 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.99
922434,RINGERS CLOSE G295,2023-08-06 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.53
922434,RINGERS CLOSE G295,2023-08-06 06:20:00+00:00,feeder,1.0,N Current (RMS),A,15.0
922434,RINGERS CLOSE G295,2023-08-06 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.4
922434,RINGERS CLOSE G295,2023-08-06 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.7
922434,RINGERS CLOSE G295,2023-08-06 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,22.8
922434,RINGERS CLOSE G295,2023-08-06 06:20:00+00:00,transformer,,Temperature,C,21.7
922434,RINGERS CLOSE G295,2023-08-06 06:20:00+00:00,busbar,,L3 Voltage THD,%,3.16
922434,RINGERS CLOSE G295,2023-08-06 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.48
922434,RINGERS CLOSE G295,2023-08-06 06:20:00+00:00,busbar,,L2 Voltage THD,%,3.29
922434,RINGERS CLOSE G295,2023-08-06 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.15
922434,RINGERS CLOSE G295,2023-08-06 06:20:00+00:00,busbar,,L1 Voltage THD,%,3.22
922434,RINGERS CLOSE G295,2023-08-06 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.98
922434,RINGERS CLOSE G295,2023-08-06 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
922434,RINGERS CLOSE G295,2023-08-06 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
922434,RINGERS CLOSE G295,2023-08-06 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
922434,RINGERS CLOSE G295,2023-08-06 06:20:00+00:00,busbar,,L3 Active Power,kW,15.54
922434,RINGERS CLOSE G295,2023-08-06 06:20:00+00:00,busbar,,L2 Active Power,kW,21.02
922434,RINGERS CLOSE G295,2023-08-06 06:20:00+00:00,busbar,,L1 Active Power,kW,16.5
922434,RINGERS CLOSE G295,2023-08-06 06:20:00+00:00,busbar,,N Current (RMS),A,32.2
922434,RINGERS CLOSE G295,2023-08-06 06:20:00+00:00,busbar,,L3 Current (RMS),A,67.8
922434,RINGERS CLOSE G295,2023-08-06 06:20:00+00:00,busbar,,L2 Current (RMS),A,87.6
922434,RINGERS CLOSE G295,2023-08-06 06:20:00+00:00,busbar,,L1 Current (RMS),A,71.7
922434,RINGERS CLOSE G295,2023-08-06 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.97
922434,RINGERS CLOSE G295,2023-08-06 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.61
922434,RINGERS CLOSE G295,2023-08-06 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.88
922434,RINGERS CLOSE G295,2023-08-06 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.09
922434,RINGERS CLOSE G295,2023-08-06 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.45
922434,RINGERS CLOSE G295,2023-08-06 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.25
922434,RINGERS CLOSE G295,2023-08-06 06:10:00+00:00,feeder,4.0,N Current (RMS),A,22.9
922434,RINGERS CLOSE G295,2023-08-06 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,41.8
922434,RINGERS CLOSE G295,2023-08-06 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,40.4
922434,RINGERS CLOSE G295,2023-08-06 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,23.6
922434,RINGERS CLOSE G295,2023-08-06 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
922434,RINGERS CLOSE G295,2023-08-06 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
922434,RINGERS CLOSE G295,2023-08-06 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922434,RINGERS CLOSE G295,2023-08-06 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.49
922434,RINGERS CLOSE G295,2023-08-06 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.48
922434,RINGERS CLOSE G295,2023-08-06 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
922434,RINGERS CLOSE G295,2023-08-06 06:10:00+00:00,feeder,3.0,N Current (RMS),A,5.1
922434,RINGERS CLOSE G295,2023-08-06 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.2
922434,RINGERS CLOSE G295,2023-08-06 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.3
922434,RINGERS CLOSE G295,2023-08-06 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-06 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.41
922434,RINGERS CLOSE G295,2023-08-06 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
922434,RINGERS CLOSE G295,2023-08-06 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.29
922434,RINGERS CLOSE G295,2023-08-06 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.13
922434,RINGERS CLOSE G295,2023-08-06 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.56
922434,RINGERS CLOSE G295,2023-08-06 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.53
922434,RINGERS CLOSE G295,2023-08-06 06:10:00+00:00,feeder,2.0,N Current (RMS),A,13.9
922434,RINGERS CLOSE G295,2023-08-06 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.4
922434,RINGERS CLOSE G295,2023-08-06 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,6.3
922434,RINGERS CLOSE G295,2023-08-06 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,20.8
922434,RINGERS CLOSE G295,2023-08-06 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
922434,RINGERS CLOSE G295,2023-08-06 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
922434,RINGERS CLOSE G295,2023-08-06 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
922434,RINGERS CLOSE G295,2023-08-06 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.93
922434,RINGERS CLOSE G295,2023-08-06 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.88
922434,RINGERS CLOSE G295,2023-08-06 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.51
922434,RINGERS CLOSE G295,2023-08-06 06:10:00+00:00,feeder,1.0,N Current (RMS),A,15.7
922434,RINGERS CLOSE G295,2023-08-06 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.9
922434,RINGERS CLOSE G295,2023-08-06 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.3
922434,RINGERS CLOSE G295,2023-08-06 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,22.8
922434,RINGERS CLOSE G295,2023-08-06 06:10:00+00:00,transformer,,Temperature,C,21.6
922434,RINGERS CLOSE G295,2023-08-06 06:10:00+00:00,busbar,,L3 Voltage THD,%,3.16
922434,RINGERS CLOSE G295,2023-08-06 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.75
922434,RINGERS CLOSE G295,2023-08-06 06:10:00+00:00,busbar,,L2 Voltage THD,%,3.32
922434,RINGERS CLOSE G295,2023-08-06 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.53
922434,RINGERS CLOSE G295,2023-08-06 06:10:00+00:00,busbar,,L1 Voltage THD,%,3.25
922434,RINGERS CLOSE G295,2023-08-06 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.14
922434,RINGERS CLOSE G295,2023-08-06 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
922434,RINGERS CLOSE G295,2023-08-06 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
922434,RINGERS CLOSE G295,2023-08-06 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
922434,RINGERS CLOSE G295,2023-08-06 06:10:00+00:00,busbar,,L3 Active Power,kW,15.86
922434,RINGERS CLOSE G295,2023-08-06 06:10:00+00:00,busbar,,L2 Active Power,kW,14.51
922434,RINGERS CLOSE G295,2023-08-06 06:10:00+00:00,busbar,,L1 Active Power,kW,16.33
922434,RINGERS CLOSE G295,2023-08-06 06:10:00+00:00,busbar,,N Current (RMS),A,31.6
922434,RINGERS CLOSE G295,2023-08-06 06:10:00+00:00,busbar,,L3 Current (RMS),A,69.2
922434,RINGERS CLOSE G295,2023-08-06 06:10:00+00:00,busbar,,L2 Current (RMS),A,64.1
922434,RINGERS CLOSE G295,2023-08-06 06:10:00+00:00,busbar,,L1 Current (RMS),A,71.1
922434,RINGERS CLOSE G295,2023-08-06 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.98
922434,RINGERS CLOSE G295,2023-08-06 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.39
922434,RINGERS CLOSE G295,2023-08-06 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.84
922434,RINGERS CLOSE G295,2023-08-06 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.16
922434,RINGERS CLOSE G295,2023-08-06 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.86
922434,RINGERS CLOSE G295,2023-08-06 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.4
922434,RINGERS CLOSE G295,2023-08-06 06:00:00+00:00,feeder,4.0,N Current (RMS),A,25.5
922434,RINGERS CLOSE G295,2023-08-06 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,42.0
922434,RINGERS CLOSE G295,2023-08-06 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,41.6
922434,RINGERS CLOSE G295,2023-08-06 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,20.0
922434,RINGERS CLOSE G295,2023-08-06 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
922434,RINGERS CLOSE G295,2023-08-06 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
922434,RINGERS CLOSE G295,2023-08-06 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922434,RINGERS CLOSE G295,2023-08-06 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.86
922434,RINGERS CLOSE G295,2023-08-06 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.5
922434,RINGERS CLOSE G295,2023-08-06 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
922434,RINGERS CLOSE G295,2023-08-06 06:00:00+00:00,feeder,3.0,N Current (RMS),A,8.4
922434,RINGERS CLOSE G295,2023-08-06 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.8
922434,RINGERS CLOSE G295,2023-08-06 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.4
922434,RINGERS CLOSE G295,2023-08-06 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-06 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.46
922434,RINGERS CLOSE G295,2023-08-06 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
922434,RINGERS CLOSE G295,2023-08-06 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.24
922434,RINGERS CLOSE G295,2023-08-06 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.25
922434,RINGERS CLOSE G295,2023-08-06 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.48
922434,RINGERS CLOSE G295,2023-08-06 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.41
922434,RINGERS CLOSE G295,2023-08-06 06:00:00+00:00,feeder,2.0,N Current (RMS),A,12.3
922434,RINGERS CLOSE G295,2023-08-06 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.7
922434,RINGERS CLOSE G295,2023-08-06 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,6.2
922434,RINGERS CLOSE G295,2023-08-06 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,20.3
922434,RINGERS CLOSE G295,2023-08-06 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
922434,RINGERS CLOSE G295,2023-08-06 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
922434,RINGERS CLOSE G295,2023-08-06 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
922434,RINGERS CLOSE G295,2023-08-06 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.03
922434,RINGERS CLOSE G295,2023-08-06 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.06
922434,RINGERS CLOSE G295,2023-08-06 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.48
922434,RINGERS CLOSE G295,2023-08-06 06:00:00+00:00,feeder,1.0,N Current (RMS),A,14.7
922434,RINGERS CLOSE G295,2023-08-06 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.1
922434,RINGERS CLOSE G295,2023-08-06 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.8
922434,RINGERS CLOSE G295,2023-08-06 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,22.6
922434,RINGERS CLOSE G295,2023-08-06 06:00:00+00:00,transformer,,Temperature,C,21.5
922434,RINGERS CLOSE G295,2023-08-06 06:00:00+00:00,busbar,,L3 Voltage THD,%,3.19
922434,RINGERS CLOSE G295,2023-08-06 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.16
922434,RINGERS CLOSE G295,2023-08-06 06:00:00+00:00,busbar,,L2 Voltage THD,%,3.34
922434,RINGERS CLOSE G295,2023-08-06 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.87
922434,RINGERS CLOSE G295,2023-08-06 06:00:00+00:00,busbar,,L1 Voltage THD,%,3.28
922434,RINGERS CLOSE G295,2023-08-06 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.56
922434,RINGERS CLOSE G295,2023-08-06 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
922434,RINGERS CLOSE G295,2023-08-06 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
922434,RINGERS CLOSE G295,2023-08-06 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
922434,RINGERS CLOSE G295,2023-08-06 06:00:00+00:00,busbar,,L3 Active Power,kW,15.43
922434,RINGERS CLOSE G295,2023-08-06 06:00:00+00:00,busbar,,L2 Active Power,kW,12.18
922434,RINGERS CLOSE G295,2023-08-06 06:00:00+00:00,busbar,,L1 Active Power,kW,15.15
922434,RINGERS CLOSE G295,2023-08-06 06:00:00+00:00,busbar,,N Current (RMS),A,29.8
922434,RINGERS CLOSE G295,2023-08-06 06:00:00+00:00,busbar,,L3 Current (RMS),A,68.0
922434,RINGERS CLOSE G295,2023-08-06 06:00:00+00:00,busbar,,L2 Current (RMS),A,53.3
922434,RINGERS CLOSE G295,2023-08-06 06:00:00+00:00,busbar,,L1 Current (RMS),A,66.2
922434,RINGERS CLOSE G295,2023-08-06 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.17
922434,RINGERS CLOSE G295,2023-08-06 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.76
922434,RINGERS CLOSE G295,2023-08-06 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.97
922434,RINGERS CLOSE G295,2023-08-06 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.82
922434,RINGERS CLOSE G295,2023-08-06 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.44
922434,RINGERS CLOSE G295,2023-08-06 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.77
922434,RINGERS CLOSE G295,2023-08-06 05:50:00+00:00,feeder,4.0,N Current (RMS),A,26.1
922434,RINGERS CLOSE G295,2023-08-06 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,40.8
922434,RINGERS CLOSE G295,2023-08-06 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,33.3
922434,RINGERS CLOSE G295,2023-08-06 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,14.6
922434,RINGERS CLOSE G295,2023-08-06 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
922434,RINGERS CLOSE G295,2023-08-06 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
922434,RINGERS CLOSE G295,2023-08-06 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-06 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.4
922434,RINGERS CLOSE G295,2023-08-06 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.69
922434,RINGERS CLOSE G295,2023-08-06 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
922434,RINGERS CLOSE G295,2023-08-06 05:50:00+00:00,feeder,3.0,N Current (RMS),A,26.2
922434,RINGERS CLOSE G295,2023-08-06 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,37.8
922434,RINGERS CLOSE G295,2023-08-06 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.1
922434,RINGERS CLOSE G295,2023-08-06 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-06 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.41
922434,RINGERS CLOSE G295,2023-08-06 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
922434,RINGERS CLOSE G295,2023-08-06 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.34
922434,RINGERS CLOSE G295,2023-08-06 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.08
922434,RINGERS CLOSE G295,2023-08-06 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.46
922434,RINGERS CLOSE G295,2023-08-06 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.23
922434,RINGERS CLOSE G295,2023-08-06 05:50:00+00:00,feeder,2.0,N Current (RMS),A,11.9
922434,RINGERS CLOSE G295,2023-08-06 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.7
922434,RINGERS CLOSE G295,2023-08-06 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,6.3
922434,RINGERS CLOSE G295,2023-08-06 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,17.8
922434,RINGERS CLOSE G295,2023-08-06 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
922434,RINGERS CLOSE G295,2023-08-06 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
922434,RINGERS CLOSE G295,2023-08-06 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
922434,RINGERS CLOSE G295,2023-08-06 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.22
922434,RINGERS CLOSE G295,2023-08-06 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.4
922434,RINGERS CLOSE G295,2023-08-06 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.37
922434,RINGERS CLOSE G295,2023-08-06 05:50:00+00:00,feeder,1.0,N Current (RMS),A,14.4
922434,RINGERS CLOSE G295,2023-08-06 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.7
922434,RINGERS CLOSE G295,2023-08-06 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.1
922434,RINGERS CLOSE G295,2023-08-06 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,22.2
922434,RINGERS CLOSE G295,2023-08-06 05:50:00+00:00,transformer,,Temperature,C,21.5
922434,RINGERS CLOSE G295,2023-08-06 05:50:00+00:00,busbar,,L3 Voltage THD,%,3.19
922434,RINGERS CLOSE G295,2023-08-06 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.69
922434,RINGERS CLOSE G295,2023-08-06 05:50:00+00:00,busbar,,L2 Voltage THD,%,3.33
922434,RINGERS CLOSE G295,2023-08-06 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.74
922434,RINGERS CLOSE G295,2023-08-06 05:50:00+00:00,busbar,,L1 Voltage THD,%,3.28
922434,RINGERS CLOSE G295,2023-08-06 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.38
922434,RINGERS CLOSE G295,2023-08-06 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
922434,RINGERS CLOSE G295,2023-08-06 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
922434,RINGERS CLOSE G295,2023-08-06 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
922434,RINGERS CLOSE G295,2023-08-06 05:50:00+00:00,busbar,,L3 Active Power,kW,22.63
922434,RINGERS CLOSE G295,2023-08-06 05:50:00+00:00,busbar,,L2 Active Power,kW,10.28
922434,RINGERS CLOSE G295,2023-08-06 05:50:00+00:00,busbar,,L1 Active Power,kW,12.4
922434,RINGERS CLOSE G295,2023-08-06 05:50:00+00:00,busbar,,N Current (RMS),A,49.8
922434,RINGERS CLOSE G295,2023-08-06 05:50:00+00:00,busbar,,L3 Current (RMS),A,94.5
922434,RINGERS CLOSE G295,2023-08-06 05:50:00+00:00,busbar,,L2 Current (RMS),A,47.5
922434,RINGERS CLOSE G295,2023-08-06 05:50:00+00:00,busbar,,L1 Current (RMS),A,57.2
922434,RINGERS CLOSE G295,2023-08-06 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.99
922434,RINGERS CLOSE G295,2023-08-06 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.41
922434,RINGERS CLOSE G295,2023-08-06 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.61
922434,RINGERS CLOSE G295,2023-08-06 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.81
922434,RINGERS CLOSE G295,2023-08-06 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.77
922434,RINGERS CLOSE G295,2023-08-06 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.17
922434,RINGERS CLOSE G295,2023-08-06 05:40:00+00:00,feeder,4.0,N Current (RMS),A,28.1
922434,RINGERS CLOSE G295,2023-08-06 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,44.5
922434,RINGERS CLOSE G295,2023-08-06 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,34.3
922434,RINGERS CLOSE G295,2023-08-06 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,15.1
922434,RINGERS CLOSE G295,2023-08-06 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
922434,RINGERS CLOSE G295,2023-08-06 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
922434,RINGERS CLOSE G295,2023-08-06 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-06 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.41
