Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922434,RINGERS CLOSE G295,2023-08-06 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.88
922434,RINGERS CLOSE G295,2023-08-06 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
922434,RINGERS CLOSE G295,2023-08-06 05:40:00+00:00,feeder,3.0,N Current (RMS),A,26.3
922434,RINGERS CLOSE G295,2023-08-06 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,37.8
922434,RINGERS CLOSE G295,2023-08-06 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.8
922434,RINGERS CLOSE G295,2023-08-06 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-06 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.54
922434,RINGERS CLOSE G295,2023-08-06 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
922434,RINGERS CLOSE G295,2023-08-06 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.45
922434,RINGERS CLOSE G295,2023-08-06 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.57
922434,RINGERS CLOSE G295,2023-08-06 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.56
922434,RINGERS CLOSE G295,2023-08-06 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.01
922434,RINGERS CLOSE G295,2023-08-06 05:40:00+00:00,feeder,2.0,N Current (RMS),A,8.4
922434,RINGERS CLOSE G295,2023-08-06 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.8
922434,RINGERS CLOSE G295,2023-08-06 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,6.5
922434,RINGERS CLOSE G295,2023-08-06 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.4
922434,RINGERS CLOSE G295,2023-08-06 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
922434,RINGERS CLOSE G295,2023-08-06 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
922434,RINGERS CLOSE G295,2023-08-06 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
922434,RINGERS CLOSE G295,2023-08-06 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.5
922434,RINGERS CLOSE G295,2023-08-06 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.88
922434,RINGERS CLOSE G295,2023-08-06 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.48
922434,RINGERS CLOSE G295,2023-08-06 05:40:00+00:00,feeder,1.0,N Current (RMS),A,15.5
922434,RINGERS CLOSE G295,2023-08-06 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.0
922434,RINGERS CLOSE G295,2023-08-06 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.1
922434,RINGERS CLOSE G295,2023-08-06 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,22.5
922434,RINGERS CLOSE G295,2023-08-06 05:40:00+00:00,transformer,,Temperature,C,21.5
922434,RINGERS CLOSE G295,2023-08-06 05:40:00+00:00,busbar,,L3 Voltage THD,%,3.26
922434,RINGERS CLOSE G295,2023-08-06 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.32
922434,RINGERS CLOSE G295,2023-08-06 05:40:00+00:00,busbar,,L2 Voltage THD,%,3.38
922434,RINGERS CLOSE G295,2023-08-06 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.29
922434,RINGERS CLOSE G295,2023-08-06 05:40:00+00:00,busbar,,L1 Voltage THD,%,3.31
922434,RINGERS CLOSE G295,2023-08-06 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,251.0
922434,RINGERS CLOSE G295,2023-08-06 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
922434,RINGERS CLOSE G295,2023-08-06 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
922434,RINGERS CLOSE G295,2023-08-06 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
922434,RINGERS CLOSE G295,2023-08-06 05:40:00+00:00,busbar,,L3 Active Power,kW,23.43
922434,RINGERS CLOSE G295,2023-08-06 05:40:00+00:00,busbar,,L2 Active Power,kW,10.83
922434,RINGERS CLOSE G295,2023-08-06 05:40:00+00:00,busbar,,L1 Active Power,kW,12.33
922434,RINGERS CLOSE G295,2023-08-06 05:40:00+00:00,busbar,,N Current (RMS),A,50.5
922434,RINGERS CLOSE G295,2023-08-06 05:40:00+00:00,busbar,,L3 Current (RMS),A,97.6
922434,RINGERS CLOSE G295,2023-08-06 05:40:00+00:00,busbar,,L2 Current (RMS),A,48.9
922434,RINGERS CLOSE G295,2023-08-06 05:40:00+00:00,busbar,,L1 Current (RMS),A,55.7
922434,RINGERS CLOSE G295,2023-08-06 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
922434,RINGERS CLOSE G295,2023-08-06 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.35
922434,RINGERS CLOSE G295,2023-08-06 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.63
922434,RINGERS CLOSE G295,2023-08-06 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.65
922434,RINGERS CLOSE G295,2023-08-06 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.28
922434,RINGERS CLOSE G295,2023-08-06 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.77
922434,RINGERS CLOSE G295,2023-08-06 05:30:00+00:00,feeder,4.0,N Current (RMS),A,30.7
922434,RINGERS CLOSE G295,2023-08-06 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,47.5
922434,RINGERS CLOSE G295,2023-08-06 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,32.3
922434,RINGERS CLOSE G295,2023-08-06 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,13.7
922434,RINGERS CLOSE G295,2023-08-06 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
922434,RINGERS CLOSE G295,2023-08-06 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
922434,RINGERS CLOSE G295,2023-08-06 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922434,RINGERS CLOSE G295,2023-08-06 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.55
922434,RINGERS CLOSE G295,2023-08-06 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.6
922434,RINGERS CLOSE G295,2023-08-06 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
922434,RINGERS CLOSE G295,2023-08-06 05:30:00+00:00,feeder,3.0,N Current (RMS),A,26.9
922434,RINGERS CLOSE G295,2023-08-06 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,38.4
922434,RINGERS CLOSE G295,2023-08-06 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.8
922434,RINGERS CLOSE G295,2023-08-06 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-06 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.86
922434,RINGERS CLOSE G295,2023-08-06 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
922434,RINGERS CLOSE G295,2023-08-06 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.59
922434,RINGERS CLOSE G295,2023-08-06 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.35
922434,RINGERS CLOSE G295,2023-08-06 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.73
922434,RINGERS CLOSE G295,2023-08-06 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.76
922434,RINGERS CLOSE G295,2023-08-06 05:30:00+00:00,feeder,2.0,N Current (RMS),A,7.9
922434,RINGERS CLOSE G295,2023-08-06 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.4
922434,RINGERS CLOSE G295,2023-08-06 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.1
922434,RINGERS CLOSE G295,2023-08-06 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.2
922434,RINGERS CLOSE G295,2023-08-06 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
922434,RINGERS CLOSE G295,2023-08-06 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
922434,RINGERS CLOSE G295,2023-08-06 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
922434,RINGERS CLOSE G295,2023-08-06 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.02
922434,RINGERS CLOSE G295,2023-08-06 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.81
922434,RINGERS CLOSE G295,2023-08-06 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.51
922434,RINGERS CLOSE G295,2023-08-06 05:30:00+00:00,feeder,1.0,N Current (RMS),A,16.0
922434,RINGERS CLOSE G295,2023-08-06 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.0
922434,RINGERS CLOSE G295,2023-08-06 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.1
922434,RINGERS CLOSE G295,2023-08-06 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,22.6
922434,RINGERS CLOSE G295,2023-08-06 05:30:00+00:00,transformer,,Temperature,C,21.5
922434,RINGERS CLOSE G295,2023-08-06 05:30:00+00:00,busbar,,L3 Voltage THD,%,3.37
922434,RINGERS CLOSE G295,2023-08-06 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.27
922434,RINGERS CLOSE G295,2023-08-06 05:30:00+00:00,busbar,,L2 Voltage THD,%,3.47
922434,RINGERS CLOSE G295,2023-08-06 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.29
922434,RINGERS CLOSE G295,2023-08-06 05:30:00+00:00,busbar,,L1 Voltage THD,%,3.42
922434,RINGERS CLOSE G295,2023-08-06 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,251.1
922434,RINGERS CLOSE G295,2023-08-06 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
922434,RINGERS CLOSE G295,2023-08-06 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
922434,RINGERS CLOSE G295,2023-08-06 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
922434,RINGERS CLOSE G295,2023-08-06 05:30:00+00:00,busbar,,L3 Active Power,kW,23.68
922434,RINGERS CLOSE G295,2023-08-06 05:30:00+00:00,busbar,,L2 Active Power,kW,10.16
922434,RINGERS CLOSE G295,2023-08-06 05:30:00+00:00,busbar,,L1 Active Power,kW,11.08
922434,RINGERS CLOSE G295,2023-08-06 05:30:00+00:00,busbar,,N Current (RMS),A,54.1
922434,RINGERS CLOSE G295,2023-08-06 05:30:00+00:00,busbar,,L3 Current (RMS),A,98.6
922434,RINGERS CLOSE G295,2023-08-06 05:30:00+00:00,busbar,,L2 Current (RMS),A,46.6
922434,RINGERS CLOSE G295,2023-08-06 05:30:00+00:00,busbar,,L1 Current (RMS),A,51.3
922434,RINGERS CLOSE G295,2023-08-06 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
922434,RINGERS CLOSE G295,2023-08-06 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.35
922434,RINGERS CLOSE G295,2023-08-06 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.09
922434,RINGERS CLOSE G295,2023-08-06 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.49
922434,RINGERS CLOSE G295,2023-08-06 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.98
922434,RINGERS CLOSE G295,2023-08-06 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.53
922434,RINGERS CLOSE G295,2023-08-06 05:20:00+00:00,feeder,4.0,N Current (RMS),A,30.9
922434,RINGERS CLOSE G295,2023-08-06 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,46.8
922434,RINGERS CLOSE G295,2023-08-06 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,30.9
922434,RINGERS CLOSE G295,2023-08-06 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,14.0
922434,RINGERS CLOSE G295,2023-08-06 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
922434,RINGERS CLOSE G295,2023-08-06 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
922434,RINGERS CLOSE G295,2023-08-06 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922434,RINGERS CLOSE G295,2023-08-06 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.58
922434,RINGERS CLOSE G295,2023-08-06 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.58
922434,RINGERS CLOSE G295,2023-08-06 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
922434,RINGERS CLOSE G295,2023-08-06 05:20:00+00:00,feeder,3.0,N Current (RMS),A,27.1
922434,RINGERS CLOSE G295,2023-08-06 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,38.5
922434,RINGERS CLOSE G295,2023-08-06 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.6
922434,RINGERS CLOSE G295,2023-08-06 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-06 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.73
922434,RINGERS CLOSE G295,2023-08-06 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
922434,RINGERS CLOSE G295,2023-08-06 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.74
922434,RINGERS CLOSE G295,2023-08-06 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.55
922434,RINGERS CLOSE G295,2023-08-06 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.81
922434,RINGERS CLOSE G295,2023-08-06 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.45
922434,RINGERS CLOSE G295,2023-08-06 05:20:00+00:00,feeder,2.0,N Current (RMS),A,8.1
922434,RINGERS CLOSE G295,2023-08-06 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.4
922434,RINGERS CLOSE G295,2023-08-06 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.8
922434,RINGERS CLOSE G295,2023-08-06 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.1
922434,RINGERS CLOSE G295,2023-08-06 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
922434,RINGERS CLOSE G295,2023-08-06 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
922434,RINGERS CLOSE G295,2023-08-06 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
922434,RINGERS CLOSE G295,2023-08-06 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.99
922434,RINGERS CLOSE G295,2023-08-06 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.92
922434,RINGERS CLOSE G295,2023-08-06 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.48
922434,RINGERS CLOSE G295,2023-08-06 05:20:00+00:00,feeder,1.0,N Current (RMS),A,15.2
922434,RINGERS CLOSE G295,2023-08-06 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.1
922434,RINGERS CLOSE G295,2023-08-06 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.6
922434,RINGERS CLOSE G295,2023-08-06 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,22.4
922434,RINGERS CLOSE G295,2023-08-06 05:20:00+00:00,transformer,,Temperature,C,21.5
922434,RINGERS CLOSE G295,2023-08-06 05:20:00+00:00,busbar,,L3 Voltage THD,%,3.35
922434,RINGERS CLOSE G295,2023-08-06 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.15
922434,RINGERS CLOSE G295,2023-08-06 05:20:00+00:00,busbar,,L2 Voltage THD,%,3.45
922434,RINGERS CLOSE G295,2023-08-06 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.26
922434,RINGERS CLOSE G295,2023-08-06 05:20:00+00:00,busbar,,L1 Voltage THD,%,3.44
922434,RINGERS CLOSE G295,2023-08-06 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,251.03
922434,RINGERS CLOSE G295,2023-08-06 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
922434,RINGERS CLOSE G295,2023-08-06 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
922434,RINGERS CLOSE G295,2023-08-06 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
922434,RINGERS CLOSE G295,2023-08-06 05:20:00+00:00,busbar,,L3 Active Power,kW,23.73
922434,RINGERS CLOSE G295,2023-08-06 05:20:00+00:00,busbar,,L2 Active Power,kW,10.01
922434,RINGERS CLOSE G295,2023-08-06 05:20:00+00:00,busbar,,L1 Active Power,kW,10.68
922434,RINGERS CLOSE G295,2023-08-06 05:20:00+00:00,busbar,,N Current (RMS),A,56.1
922434,RINGERS CLOSE G295,2023-08-06 05:20:00+00:00,busbar,,L3 Current (RMS),A,98.4
922434,RINGERS CLOSE G295,2023-08-06 05:20:00+00:00,busbar,,L2 Current (RMS),A,45.8
922434,RINGERS CLOSE G295,2023-08-06 05:20:00+00:00,busbar,,L1 Current (RMS),A,51.2
922434,RINGERS CLOSE G295,2023-08-06 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.02
922434,RINGERS CLOSE G295,2023-08-06 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.34
922434,RINGERS CLOSE G295,2023-08-06 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.23
922434,RINGERS CLOSE G295,2023-08-06 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.13
922434,RINGERS CLOSE G295,2023-08-06 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.32
922434,RINGERS CLOSE G295,2023-08-06 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.31
922434,RINGERS CLOSE G295,2023-08-06 05:10:00+00:00,feeder,4.0,N Current (RMS),A,31.1
922434,RINGERS CLOSE G295,2023-08-06 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,45.6
922434,RINGERS CLOSE G295,2023-08-06 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,28.2
922434,RINGERS CLOSE G295,2023-08-06 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,13.8
922434,RINGERS CLOSE G295,2023-08-06 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
922434,RINGERS CLOSE G295,2023-08-06 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
922434,RINGERS CLOSE G295,2023-08-06 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922434,RINGERS CLOSE G295,2023-08-06 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.46
922434,RINGERS CLOSE G295,2023-08-06 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.57
922434,RINGERS CLOSE G295,2023-08-06 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
922434,RINGERS CLOSE G295,2023-08-06 05:10:00+00:00,feeder,3.0,N Current (RMS),A,26.6
922434,RINGERS CLOSE G295,2023-08-06 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,37.9
922434,RINGERS CLOSE G295,2023-08-06 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.6
922434,RINGERS CLOSE G295,2023-08-06 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-06 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.77
922434,RINGERS CLOSE G295,2023-08-06 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
922434,RINGERS CLOSE G295,2023-08-06 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.78
922434,RINGERS CLOSE G295,2023-08-06 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.79
922434,RINGERS CLOSE G295,2023-08-06 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.1
922434,RINGERS CLOSE G295,2023-08-06 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.08
922434,RINGERS CLOSE G295,2023-08-06 05:10:00+00:00,feeder,2.0,N Current (RMS),A,16.1
922434,RINGERS CLOSE G295,2023-08-06 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.8
922434,RINGERS CLOSE G295,2023-08-06 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.9
922434,RINGERS CLOSE G295,2023-08-06 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,26.6
922434,RINGERS CLOSE G295,2023-08-06 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
922434,RINGERS CLOSE G295,2023-08-06 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
922434,RINGERS CLOSE G295,2023-08-06 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
922434,RINGERS CLOSE G295,2023-08-06 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.33
922434,RINGERS CLOSE G295,2023-08-06 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.9
922434,RINGERS CLOSE G295,2023-08-06 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.61
922434,RINGERS CLOSE G295,2023-08-06 05:10:00+00:00,feeder,1.0,N Current (RMS),A,15.7
922434,RINGERS CLOSE G295,2023-08-06 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.0
922434,RINGERS CLOSE G295,2023-08-06 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.2
922434,RINGERS CLOSE G295,2023-08-06 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,22.9
922434,RINGERS CLOSE G295,2023-08-06 05:10:00+00:00,transformer,,Temperature,C,21.6
922434,RINGERS CLOSE G295,2023-08-06 05:10:00+00:00,busbar,,L3 Voltage THD,%,3.35
922434,RINGERS CLOSE G295,2023-08-06 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.81
922434,RINGERS CLOSE G295,2023-08-06 05:10:00+00:00,busbar,,L2 Voltage THD,%,3.47
922434,RINGERS CLOSE G295,2023-08-06 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.79
922434,RINGERS CLOSE G295,2023-08-06 05:10:00+00:00,busbar,,L1 Voltage THD,%,3.46
922434,RINGERS CLOSE G295,2023-08-06 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,251.53
922434,RINGERS CLOSE G295,2023-08-06 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
922434,RINGERS CLOSE G295,2023-08-06 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
922434,RINGERS CLOSE G295,2023-08-06 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
922434,RINGERS CLOSE G295,2023-08-06 05:10:00+00:00,busbar,,L3 Active Power,kW,23.8
922434,RINGERS CLOSE G295,2023-08-06 05:10:00+00:00,busbar,,L2 Active Power,kW,9.61
922434,RINGERS CLOSE G295,2023-08-06 05:10:00+00:00,busbar,,L1 Active Power,kW,13.25
922434,RINGERS CLOSE G295,2023-08-06 05:10:00+00:00,busbar,,N Current (RMS),A,56.0
922434,RINGERS CLOSE G295,2023-08-06 05:10:00+00:00,busbar,,L3 Current (RMS),A,98.9
922434,RINGERS CLOSE G295,2023-08-06 05:10:00+00:00,busbar,,L2 Current (RMS),A,44.0
922434,RINGERS CLOSE G295,2023-08-06 05:10:00+00:00,busbar,,L1 Current (RMS),A,63.0
922434,RINGERS CLOSE G295,2023-08-06 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.7
922434,RINGERS CLOSE G295,2023-08-06 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.37
922434,RINGERS CLOSE G295,2023-08-06 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.93
922434,RINGERS CLOSE G295,2023-08-06 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.41
922434,RINGERS CLOSE G295,2023-08-06 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.17
922434,RINGERS CLOSE G295,2023-08-06 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.8
922434,RINGERS CLOSE G295,2023-08-06 05:00:00+00:00,feeder,4.0,N Current (RMS),A,27.8
922434,RINGERS CLOSE G295,2023-08-06 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,46.6
922434,RINGERS CLOSE G295,2023-08-06 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,31.3
922434,RINGERS CLOSE G295,2023-08-06 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,17.9
922434,RINGERS CLOSE G295,2023-08-06 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
922434,RINGERS CLOSE G295,2023-08-06 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
922434,RINGERS CLOSE G295,2023-08-06 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922434,RINGERS CLOSE G295,2023-08-06 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.44
922434,RINGERS CLOSE G295,2023-08-06 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.54
922434,RINGERS CLOSE G295,2023-08-06 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
922434,RINGERS CLOSE G295,2023-08-06 05:00:00+00:00,feeder,3.0,N Current (RMS),A,26.5
922434,RINGERS CLOSE G295,2023-08-06 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,37.8
922434,RINGERS CLOSE G295,2023-08-06 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.4
922434,RINGERS CLOSE G295,2023-08-06 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-06 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.86
922434,RINGERS CLOSE G295,2023-08-06 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
922434,RINGERS CLOSE G295,2023-08-06 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.01
922434,RINGERS CLOSE G295,2023-08-06 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.81
922434,RINGERS CLOSE G295,2023-08-06 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.15
922434,RINGERS CLOSE G295,2023-08-06 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.17
922434,RINGERS CLOSE G295,2023-08-06 05:00:00+00:00,feeder,2.0,N Current (RMS),A,13.4
922434,RINGERS CLOSE G295,2023-08-06 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.2
922434,RINGERS CLOSE G295,2023-08-06 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.9
922434,RINGERS CLOSE G295,2023-08-06 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,22.1
922434,RINGERS CLOSE G295,2023-08-06 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
922434,RINGERS CLOSE G295,2023-08-06 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
922434,RINGERS CLOSE G295,2023-08-06 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
922434,RINGERS CLOSE G295,2023-08-06 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.05
922434,RINGERS CLOSE G295,2023-08-06 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.92
922434,RINGERS CLOSE G295,2023-08-06 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.13
922434,RINGERS CLOSE G295,2023-08-06 05:00:00+00:00,feeder,1.0,N Current (RMS),A,14.8
922434,RINGERS CLOSE G295,2023-08-06 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.2
922434,RINGERS CLOSE G295,2023-08-06 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.3
922434,RINGERS CLOSE G295,2023-08-06 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.6
922434,RINGERS CLOSE G295,2023-08-06 05:00:00+00:00,transformer,,Temperature,C,21.7
922434,RINGERS CLOSE G295,2023-08-06 05:00:00+00:00,busbar,,L3 Voltage THD,%,3.41
922434,RINGERS CLOSE G295,2023-08-06 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.63
922434,RINGERS CLOSE G295,2023-08-06 05:00:00+00:00,busbar,,L2 Voltage THD,%,3.52
922434,RINGERS CLOSE G295,2023-08-06 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.64
922434,RINGERS CLOSE G295,2023-08-06 05:00:00+00:00,busbar,,L1 Voltage THD,%,3.48
922434,RINGERS CLOSE G295,2023-08-06 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,251.46
922434,RINGERS CLOSE G295,2023-08-06 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
922434,RINGERS CLOSE G295,2023-08-06 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
922434,RINGERS CLOSE G295,2023-08-06 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
922434,RINGERS CLOSE G295,2023-08-06 05:00:00+00:00,busbar,,L3 Active Power,kW,23.83
922434,RINGERS CLOSE G295,2023-08-06 05:00:00+00:00,busbar,,L2 Active Power,kW,10.5
922434,RINGERS CLOSE G295,2023-08-06 05:00:00+00:00,busbar,,L1 Active Power,kW,13.28
922434,RINGERS CLOSE G295,2023-08-06 05:00:00+00:00,busbar,,N Current (RMS),A,55.3
922434,RINGERS CLOSE G295,2023-08-06 05:00:00+00:00,busbar,,L3 Current (RMS),A,98.9
922434,RINGERS CLOSE G295,2023-08-06 05:00:00+00:00,busbar,,L2 Current (RMS),A,47.1
922434,RINGERS CLOSE G295,2023-08-06 05:00:00+00:00,busbar,,L1 Current (RMS),A,62.4
922434,RINGERS CLOSE G295,2023-08-06 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
922434,RINGERS CLOSE G295,2023-08-06 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.31
922434,RINGERS CLOSE G295,2023-08-06 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.58
922434,RINGERS CLOSE G295,2023-08-06 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.33
922434,RINGERS CLOSE G295,2023-08-06 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.92
922434,RINGERS CLOSE G295,2023-08-06 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.8
922434,RINGERS CLOSE G295,2023-08-06 04:50:00+00:00,feeder,4.0,N Current (RMS),A,26.8
922434,RINGERS CLOSE G295,2023-08-06 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,46.2
922434,RINGERS CLOSE G295,2023-08-06 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,30.2
922434,RINGERS CLOSE G295,2023-08-06 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,17.3
922434,RINGERS CLOSE G295,2023-08-06 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
922434,RINGERS CLOSE G295,2023-08-06 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
922434,RINGERS CLOSE G295,2023-08-06 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922434,RINGERS CLOSE G295,2023-08-06 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.78
922434,RINGERS CLOSE G295,2023-08-06 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.48
922434,RINGERS CLOSE G295,2023-08-06 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
922434,RINGERS CLOSE G295,2023-08-06 04:50:00+00:00,feeder,3.0,N Current (RMS),A,27.7
922434,RINGERS CLOSE G295,2023-08-06 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,39.2
922434,RINGERS CLOSE G295,2023-08-06 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.3
922434,RINGERS CLOSE G295,2023-08-06 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-06 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.99
922434,RINGERS CLOSE G295,2023-08-06 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
922434,RINGERS CLOSE G295,2023-08-06 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.99
922434,RINGERS CLOSE G295,2023-08-06 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.95
922434,RINGERS CLOSE G295,2023-08-06 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.84
922434,RINGERS CLOSE G295,2023-08-06 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.69
922434,RINGERS CLOSE G295,2023-08-06 04:50:00+00:00,feeder,2.0,N Current (RMS),A,9.6
922434,RINGERS CLOSE G295,2023-08-06 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.9
922434,RINGERS CLOSE G295,2023-08-06 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.6
922434,RINGERS CLOSE G295,2023-08-06 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,14.4
922434,RINGERS CLOSE G295,2023-08-06 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
922434,RINGERS CLOSE G295,2023-08-06 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
922434,RINGERS CLOSE G295,2023-08-06 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
922434,RINGERS CLOSE G295,2023-08-06 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.95
922434,RINGERS CLOSE G295,2023-08-06 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.95
922434,RINGERS CLOSE G295,2023-08-06 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.94
922434,RINGERS CLOSE G295,2023-08-06 04:50:00+00:00,feeder,1.0,N Current (RMS),A,16.6
922434,RINGERS CLOSE G295,2023-08-06 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.0
922434,RINGERS CLOSE G295,2023-08-06 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.3
922434,RINGERS CLOSE G295,2023-08-06 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,24.5
922434,RINGERS CLOSE G295,2023-08-06 04:50:00+00:00,transformer,,Temperature,C,21.8
922434,RINGERS CLOSE G295,2023-08-06 04:50:00+00:00,busbar,,L3 Voltage THD,%,3.42
922434,RINGERS CLOSE G295,2023-08-06 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.35
922434,RINGERS CLOSE G295,2023-08-06 04:50:00+00:00,busbar,,L2 Voltage THD,%,3.52
922434,RINGERS CLOSE G295,2023-08-06 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.44
922434,RINGERS CLOSE G295,2023-08-06 04:50:00+00:00,busbar,,L1 Voltage THD,%,3.51
922434,RINGERS CLOSE G295,2023-08-06 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,251.25
922434,RINGERS CLOSE G295,2023-08-06 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
922434,RINGERS CLOSE G295,2023-08-06 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
922434,RINGERS CLOSE G295,2023-08-06 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
922434,RINGERS CLOSE G295,2023-08-06 04:50:00+00:00,busbar,,L3 Active Power,kW,24.13
922434,RINGERS CLOSE G295,2023-08-06 04:50:00+00:00,busbar,,L2 Active Power,kW,9.91
922434,RINGERS CLOSE G295,2023-08-06 04:50:00+00:00,busbar,,L1 Active Power,kW,12.42
922434,RINGERS CLOSE G295,2023-08-06 04:50:00+00:00,busbar,,N Current (RMS),A,55.6
922434,RINGERS CLOSE G295,2023-08-06 04:50:00+00:00,busbar,,L3 Current (RMS),A,100.1
922434,RINGERS CLOSE G295,2023-08-06 04:50:00+00:00,busbar,,L2 Current (RMS),A,45.0
922434,RINGERS CLOSE G295,2023-08-06 04:50:00+00:00,busbar,,L1 Current (RMS),A,57.3
922434,RINGERS CLOSE G295,2023-08-06 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
922434,RINGERS CLOSE G295,2023-08-06 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.31
922434,RINGERS CLOSE G295,2023-08-06 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
922434,RINGERS CLOSE G295,2023-08-06 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.11
922434,RINGERS CLOSE G295,2023-08-06 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.69
922434,RINGERS CLOSE G295,2023-08-06 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.32
922434,RINGERS CLOSE G295,2023-08-06 04:40:00+00:00,feeder,4.0,N Current (RMS),A,25.0
922434,RINGERS CLOSE G295,2023-08-06 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,45.7
922434,RINGERS CLOSE G295,2023-08-06 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,29.7
922434,RINGERS CLOSE G295,2023-08-06 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,18.9
922434,RINGERS CLOSE G295,2023-08-06 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
922434,RINGERS CLOSE G295,2023-08-06 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
922434,RINGERS CLOSE G295,2023-08-06 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-06 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.21
922434,RINGERS CLOSE G295,2023-08-06 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.44
922434,RINGERS CLOSE G295,2023-08-06 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-06 04:40:00+00:00,feeder,3.0,N Current (RMS),A,29.7
922434,RINGERS CLOSE G295,2023-08-06 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,41.4
922434,RINGERS CLOSE G295,2023-08-06 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.1
922434,RINGERS CLOSE G295,2023-08-06 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-06 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.72
922434,RINGERS CLOSE G295,2023-08-06 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
922434,RINGERS CLOSE G295,2023-08-06 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.73
922434,RINGERS CLOSE G295,2023-08-06 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.27
922434,RINGERS CLOSE G295,2023-08-06 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.92
922434,RINGERS CLOSE G295,2023-08-06 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.01
922434,RINGERS CLOSE G295,2023-08-06 04:40:00+00:00,feeder,2.0,N Current (RMS),A,12.1
922434,RINGERS CLOSE G295,2023-08-06 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.7
922434,RINGERS CLOSE G295,2023-08-06 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.2
922434,RINGERS CLOSE G295,2023-08-06 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,14.3
922434,RINGERS CLOSE G295,2023-08-06 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
922434,RINGERS CLOSE G295,2023-08-06 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
922434,RINGERS CLOSE G295,2023-08-06 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
922434,RINGERS CLOSE G295,2023-08-06 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.84
922434,RINGERS CLOSE G295,2023-08-06 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.89
922434,RINGERS CLOSE G295,2023-08-06 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.5
922434,RINGERS CLOSE G295,2023-08-06 04:40:00+00:00,feeder,1.0,N Current (RMS),A,15.4
922434,RINGERS CLOSE G295,2023-08-06 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.8
922434,RINGERS CLOSE G295,2023-08-06 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.4
922434,RINGERS CLOSE G295,2023-08-06 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,22.8
922434,RINGERS CLOSE G295,2023-08-06 04:40:00+00:00,transformer,,Temperature,C,21.9
922434,RINGERS CLOSE G295,2023-08-06 04:40:00+00:00,busbar,,L3 Voltage THD,%,3.38
922434,RINGERS CLOSE G295,2023-08-06 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.41
922434,RINGERS CLOSE G295,2023-08-06 04:40:00+00:00,busbar,,L2 Voltage THD,%,3.5
922434,RINGERS CLOSE G295,2023-08-06 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.48
922434,RINGERS CLOSE G295,2023-08-06 04:40:00+00:00,busbar,,L1 Voltage THD,%,3.48
922434,RINGERS CLOSE G295,2023-08-06 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.27
922434,RINGERS CLOSE G295,2023-08-06 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
922434,RINGERS CLOSE G295,2023-08-06 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
922434,RINGERS CLOSE G295,2023-08-06 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
922434,RINGERS CLOSE G295,2023-08-06 04:40:00+00:00,busbar,,L3 Active Power,kW,25.53
922434,RINGERS CLOSE G295,2023-08-06 04:40:00+00:00,busbar,,L2 Active Power,kW,9.35
922434,RINGERS CLOSE G295,2023-08-06 04:40:00+00:00,busbar,,L1 Active Power,kW,12.85
922434,RINGERS CLOSE G295,2023-08-06 04:40:00+00:00,busbar,,N Current (RMS),A,59.0
922434,RINGERS CLOSE G295,2023-08-06 04:40:00+00:00,busbar,,L3 Current (RMS),A,106.5
922434,RINGERS CLOSE G295,2023-08-06 04:40:00+00:00,busbar,,L2 Current (RMS),A,43.2
922434,RINGERS CLOSE G295,2023-08-06 04:40:00+00:00,busbar,,L1 Current (RMS),A,58.3
922434,RINGERS CLOSE G295,2023-08-06 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
922434,RINGERS CLOSE G295,2023-08-06 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.15
922434,RINGERS CLOSE G295,2023-08-06 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.42
922434,RINGERS CLOSE G295,2023-08-06 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.21
922434,RINGERS CLOSE G295,2023-08-06 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.86
922434,RINGERS CLOSE G295,2023-08-06 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.89
922434,RINGERS CLOSE G295,2023-08-06 04:30:00+00:00,feeder,4.0,N Current (RMS),A,26.5
922434,RINGERS CLOSE G295,2023-08-06 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,46.1
922434,RINGERS CLOSE G295,2023-08-06 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,30.2
922434,RINGERS CLOSE G295,2023-08-06 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,17.5
922434,RINGERS CLOSE G295,2023-08-06 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
922434,RINGERS CLOSE G295,2023-08-06 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
922434,RINGERS CLOSE G295,2023-08-06 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
922434,RINGERS CLOSE G295,2023-08-06 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.67
922434,RINGERS CLOSE G295,2023-08-06 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.58
922434,RINGERS CLOSE G295,2023-08-06 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-06 04:30:00+00:00,feeder,3.0,N Current (RMS),A,35.0
922434,RINGERS CLOSE G295,2023-08-06 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,47.6
922434,RINGERS CLOSE G295,2023-08-06 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.8
922434,RINGERS CLOSE G295,2023-08-06 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-06 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.57
922434,RINGERS CLOSE G295,2023-08-06 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
922434,RINGERS CLOSE G295,2023-08-06 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.7
922434,RINGERS CLOSE G295,2023-08-06 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.57
922434,RINGERS CLOSE G295,2023-08-06 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.04
922434,RINGERS CLOSE G295,2023-08-06 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.46
922434,RINGERS CLOSE G295,2023-08-06 04:30:00+00:00,feeder,2.0,N Current (RMS),A,9.4
922434,RINGERS CLOSE G295,2023-08-06 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.9
922434,RINGERS CLOSE G295,2023-08-06 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.5
922434,RINGERS CLOSE G295,2023-08-06 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,15.3
922434,RINGERS CLOSE G295,2023-08-06 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
922434,RINGERS CLOSE G295,2023-08-06 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
922434,RINGERS CLOSE G295,2023-08-06 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
922434,RINGERS CLOSE G295,2023-08-06 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.02
922434,RINGERS CLOSE G295,2023-08-06 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.9
922434,RINGERS CLOSE G295,2023-08-06 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.27
922434,RINGERS CLOSE G295,2023-08-06 04:30:00+00:00,feeder,1.0,N Current (RMS),A,15.0
922434,RINGERS CLOSE G295,2023-08-06 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.3
922434,RINGERS CLOSE G295,2023-08-06 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.2
922434,RINGERS CLOSE G295,2023-08-06 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,22.1
922434,RINGERS CLOSE G295,2023-08-06 04:30:00+00:00,transformer,,Temperature,C,21.9
922434,RINGERS CLOSE G295,2023-08-06 04:30:00+00:00,busbar,,L3 Voltage THD,%,3.4
922434,RINGERS CLOSE G295,2023-08-06 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.2
922434,RINGERS CLOSE G295,2023-08-06 04:30:00+00:00,busbar,,L2 Voltage THD,%,3.55
922434,RINGERS CLOSE G295,2023-08-06 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.4
922434,RINGERS CLOSE G295,2023-08-06 04:30:00+00:00,busbar,,L1 Voltage THD,%,3.52
922434,RINGERS CLOSE G295,2023-08-06 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.2
922434,RINGERS CLOSE G295,2023-08-06 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
922434,RINGERS CLOSE G295,2023-08-06 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
922434,RINGERS CLOSE G295,2023-08-06 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
922434,RINGERS CLOSE G295,2023-08-06 04:30:00+00:00,busbar,,L3 Active Power,kW,26.56
922434,RINGERS CLOSE G295,2023-08-06 04:30:00+00:00,busbar,,L2 Active Power,kW,10.56
922434,RINGERS CLOSE G295,2023-08-06 04:30:00+00:00,busbar,,L1 Active Power,kW,12.64
922434,RINGERS CLOSE G295,2023-08-06 04:30:00+00:00,busbar,,N Current (RMS),A,61.6
922434,RINGERS CLOSE G295,2023-08-06 04:30:00+00:00,busbar,,L3 Current (RMS),A,110.3
922434,RINGERS CLOSE G295,2023-08-06 04:30:00+00:00,busbar,,L2 Current (RMS),A,47.5
922434,RINGERS CLOSE G295,2023-08-06 04:30:00+00:00,busbar,,L1 Current (RMS),A,58.2
922434,RINGERS CLOSE G295,2023-08-06 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
922434,RINGERS CLOSE G295,2023-08-06 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.53
922434,RINGERS CLOSE G295,2023-08-06 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.55
922434,RINGERS CLOSE G295,2023-08-06 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.79
922434,RINGERS CLOSE G295,2023-08-06 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.35
922434,RINGERS CLOSE G295,2023-08-06 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.94
922434,RINGERS CLOSE G295,2023-08-06 04:20:00+00:00,feeder,4.0,N Current (RMS),A,24.7
922434,RINGERS CLOSE G295,2023-08-06 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,44.6
922434,RINGERS CLOSE G295,2023-08-06 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,28.9
922434,RINGERS CLOSE G295,2023-08-06 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,17.9
922434,RINGERS CLOSE G295,2023-08-06 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
922434,RINGERS CLOSE G295,2023-08-06 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
922434,RINGERS CLOSE G295,2023-08-06 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
922434,RINGERS CLOSE G295,2023-08-06 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.59
922434,RINGERS CLOSE G295,2023-08-06 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.6
922434,RINGERS CLOSE G295,2023-08-06 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
922434,RINGERS CLOSE G295,2023-08-06 04:20:00+00:00,feeder,3.0,N Current (RMS),A,37.7
922434,RINGERS CLOSE G295,2023-08-06 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,51.1
922434,RINGERS CLOSE G295,2023-08-06 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.9
922434,RINGERS CLOSE G295,2023-08-06 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-06 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.99
922434,RINGERS CLOSE G295,2023-08-06 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
922434,RINGERS CLOSE G295,2023-08-06 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.78
922434,RINGERS CLOSE G295,2023-08-06 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.64
922434,RINGERS CLOSE G295,2023-08-06 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.08
922434,RINGERS CLOSE G295,2023-08-06 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.03
922434,RINGERS CLOSE G295,2023-08-06 04:20:00+00:00,feeder,2.0,N Current (RMS),A,7.0
922434,RINGERS CLOSE G295,2023-08-06 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.4
922434,RINGERS CLOSE G295,2023-08-06 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.7
922434,RINGERS CLOSE G295,2023-08-06 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,14.5
922434,RINGERS CLOSE G295,2023-08-06 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
922434,RINGERS CLOSE G295,2023-08-06 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
922434,RINGERS CLOSE G295,2023-08-06 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
922434,RINGERS CLOSE G295,2023-08-06 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.03
922434,RINGERS CLOSE G295,2023-08-06 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.89
922434,RINGERS CLOSE G295,2023-08-06 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.49
922434,RINGERS CLOSE G295,2023-08-06 04:20:00+00:00,feeder,1.0,N Current (RMS),A,15.7
922434,RINGERS CLOSE G295,2023-08-06 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.2
922434,RINGERS CLOSE G295,2023-08-06 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.2
922434,RINGERS CLOSE G295,2023-08-06 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,22.8
922434,RINGERS CLOSE G295,2023-08-06 04:20:00+00:00,transformer,,Temperature,C,21.9
922434,RINGERS CLOSE G295,2023-08-06 04:20:00+00:00,busbar,,L3 Voltage THD,%,3.34
922434,RINGERS CLOSE G295,2023-08-06 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.4
922434,RINGERS CLOSE G295,2023-08-06 04:20:00+00:00,busbar,,L2 Voltage THD,%,3.51
922434,RINGERS CLOSE G295,2023-08-06 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.57
922434,RINGERS CLOSE G295,2023-08-06 04:20:00+00:00,busbar,,L1 Voltage THD,%,3.46
922434,RINGERS CLOSE G295,2023-08-06 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.37
922434,RINGERS CLOSE G295,2023-08-06 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
922434,RINGERS CLOSE G295,2023-08-06 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
922434,RINGERS CLOSE G295,2023-08-06 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
922434,RINGERS CLOSE G295,2023-08-06 04:20:00+00:00,busbar,,L3 Active Power,kW,26.17
922434,RINGERS CLOSE G295,2023-08-06 04:20:00+00:00,busbar,,L2 Active Power,kW,10.82
922434,RINGERS CLOSE G295,2023-08-06 04:20:00+00:00,busbar,,L1 Active Power,kW,12.52
922434,RINGERS CLOSE G295,2023-08-06 04:20:00+00:00,busbar,,N Current (RMS),A,59.1
922434,RINGERS CLOSE G295,2023-08-06 04:20:00+00:00,busbar,,L3 Current (RMS),A,109.2
922434,RINGERS CLOSE G295,2023-08-06 04:20:00+00:00,busbar,,L2 Current (RMS),A,49.1
922434,RINGERS CLOSE G295,2023-08-06 04:20:00+00:00,busbar,,L1 Current (RMS),A,57.7
922434,RINGERS CLOSE G295,2023-08-06 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.86
922434,RINGERS CLOSE G295,2023-08-06 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.46
922434,RINGERS CLOSE G295,2023-08-06 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.54
922434,RINGERS CLOSE G295,2023-08-06 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.78
922434,RINGERS CLOSE G295,2023-08-06 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.43
922434,RINGERS CLOSE G295,2023-08-06 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.83
922434,RINGERS CLOSE G295,2023-08-06 04:10:00+00:00,feeder,4.0,N Current (RMS),A,27.5
922434,RINGERS CLOSE G295,2023-08-06 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,44.7
922434,RINGERS CLOSE G295,2023-08-06 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,29.1
922434,RINGERS CLOSE G295,2023-08-06 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,13.9
922434,RINGERS CLOSE G295,2023-08-06 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
922434,RINGERS CLOSE G295,2023-08-06 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
922434,RINGERS CLOSE G295,2023-08-06 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-06 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.43
922434,RINGERS CLOSE G295,2023-08-06 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.62
922434,RINGERS CLOSE G295,2023-08-06 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-06 04:10:00+00:00,feeder,3.0,N Current (RMS),A,30.3
922434,RINGERS CLOSE G295,2023-08-06 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,42.4
922434,RINGERS CLOSE G295,2023-08-06 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.9
922434,RINGERS CLOSE G295,2023-08-06 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-06 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.95
922434,RINGERS CLOSE G295,2023-08-06 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
922434,RINGERS CLOSE G295,2023-08-06 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.7
922434,RINGERS CLOSE G295,2023-08-06 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.72
922434,RINGERS CLOSE G295,2023-08-06 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.04
922434,RINGERS CLOSE G295,2023-08-06 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.12
922434,RINGERS CLOSE G295,2023-08-06 04:10:00+00:00,feeder,2.0,N Current (RMS),A,7.1
922434,RINGERS CLOSE G295,2023-08-06 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.4
922434,RINGERS CLOSE G295,2023-08-06 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.9
922434,RINGERS CLOSE G295,2023-08-06 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,14.5
922434,RINGERS CLOSE G295,2023-08-06 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
922434,RINGERS CLOSE G295,2023-08-06 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
922434,RINGERS CLOSE G295,2023-08-06 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
922434,RINGERS CLOSE G295,2023-08-06 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.01
922434,RINGERS CLOSE G295,2023-08-06 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.95
922434,RINGERS CLOSE G295,2023-08-06 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.37
922434,RINGERS CLOSE G295,2023-08-06 04:10:00+00:00,feeder,1.0,N Current (RMS),A,15.2
922434,RINGERS CLOSE G295,2023-08-06 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.1
922434,RINGERS CLOSE G295,2023-08-06 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.4
922434,RINGERS CLOSE G295,2023-08-06 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,22.4
922434,RINGERS CLOSE G295,2023-08-06 04:10:00+00:00,transformer,,Temperature,C,22.0
922434,RINGERS CLOSE G295,2023-08-06 04:10:00+00:00,busbar,,L3 Voltage THD,%,3.39
922434,RINGERS CLOSE G295,2023-08-06 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.33
922434,RINGERS CLOSE G295,2023-08-06 04:10:00+00:00,busbar,,L2 Voltage THD,%,3.56
922434,RINGERS CLOSE G295,2023-08-06 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.4
