Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922434,RINGERS CLOSE G295,2023-08-06 04:10:00+00:00,busbar,,L1 Voltage THD,%,3.46
922434,RINGERS CLOSE G295,2023-08-06 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.18
922434,RINGERS CLOSE G295,2023-08-06 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
922434,RINGERS CLOSE G295,2023-08-06 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
922434,RINGERS CLOSE G295,2023-08-06 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
922434,RINGERS CLOSE G295,2023-08-06 04:10:00+00:00,busbar,,L3 Active Power,kW,24.05
922434,RINGERS CLOSE G295,2023-08-06 04:10:00+00:00,busbar,,L2 Active Power,kW,10.85
922434,RINGERS CLOSE G295,2023-08-06 04:10:00+00:00,busbar,,L1 Active Power,kW,11.46
922434,RINGERS CLOSE G295,2023-08-06 04:10:00+00:00,busbar,,N Current (RMS),A,53.5
922434,RINGERS CLOSE G295,2023-08-06 04:10:00+00:00,busbar,,L3 Current (RMS),A,101.2
922434,RINGERS CLOSE G295,2023-08-06 04:10:00+00:00,busbar,,L2 Current (RMS),A,49.4
922434,RINGERS CLOSE G295,2023-08-06 04:10:00+00:00,busbar,,L1 Current (RMS),A,53.9
922434,RINGERS CLOSE G295,2023-08-06 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.83
922434,RINGERS CLOSE G295,2023-08-06 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.32
922434,RINGERS CLOSE G295,2023-08-06 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.72
922434,RINGERS CLOSE G295,2023-08-06 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.08
922434,RINGERS CLOSE G295,2023-08-06 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.79
922434,RINGERS CLOSE G295,2023-08-06 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.46
922434,RINGERS CLOSE G295,2023-08-06 04:00:00+00:00,feeder,4.0,N Current (RMS),A,27.6
922434,RINGERS CLOSE G295,2023-08-06 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,45.9
922434,RINGERS CLOSE G295,2023-08-06 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,30.3
922434,RINGERS CLOSE G295,2023-08-06 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,16.4
922434,RINGERS CLOSE G295,2023-08-06 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
922434,RINGERS CLOSE G295,2023-08-06 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
922434,RINGERS CLOSE G295,2023-08-06 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922434,RINGERS CLOSE G295,2023-08-06 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.22
922434,RINGERS CLOSE G295,2023-08-06 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.6
922434,RINGERS CLOSE G295,2023-08-06 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
922434,RINGERS CLOSE G295,2023-08-06 04:00:00+00:00,feeder,3.0,N Current (RMS),A,26.1
922434,RINGERS CLOSE G295,2023-08-06 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,37.5
922434,RINGERS CLOSE G295,2023-08-06 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.9
922434,RINGERS CLOSE G295,2023-08-06 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-06 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.75
922434,RINGERS CLOSE G295,2023-08-06 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
922434,RINGERS CLOSE G295,2023-08-06 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.54
922434,RINGERS CLOSE G295,2023-08-06 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.8
922434,RINGERS CLOSE G295,2023-08-06 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.24
922434,RINGERS CLOSE G295,2023-08-06 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.72
922434,RINGERS CLOSE G295,2023-08-06 04:00:00+00:00,feeder,2.0,N Current (RMS),A,7.2
922434,RINGERS CLOSE G295,2023-08-06 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.9
922434,RINGERS CLOSE G295,2023-08-06 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.4
922434,RINGERS CLOSE G295,2023-08-06 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,15.6
922434,RINGERS CLOSE G295,2023-08-06 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
922434,RINGERS CLOSE G295,2023-08-06 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
922434,RINGERS CLOSE G295,2023-08-06 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
922434,RINGERS CLOSE G295,2023-08-06 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.12
922434,RINGERS CLOSE G295,2023-08-06 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.06
922434,RINGERS CLOSE G295,2023-08-06 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.39
922434,RINGERS CLOSE G295,2023-08-06 04:00:00+00:00,feeder,1.0,N Current (RMS),A,15.2
922434,RINGERS CLOSE G295,2023-08-06 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.3
922434,RINGERS CLOSE G295,2023-08-06 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.2
922434,RINGERS CLOSE G295,2023-08-06 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,22.4
922434,RINGERS CLOSE G295,2023-08-06 04:00:00+00:00,transformer,,Temperature,C,22.1
922434,RINGERS CLOSE G295,2023-08-06 04:00:00+00:00,busbar,,L3 Voltage THD,%,3.4
922434,RINGERS CLOSE G295,2023-08-06 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.51
922434,RINGERS CLOSE G295,2023-08-06 04:00:00+00:00,busbar,,L2 Voltage THD,%,3.56
922434,RINGERS CLOSE G295,2023-08-06 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.53
922434,RINGERS CLOSE G295,2023-08-06 04:00:00+00:00,busbar,,L1 Voltage THD,%,3.47
922434,RINGERS CLOSE G295,2023-08-06 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.25
922434,RINGERS CLOSE G295,2023-08-06 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
922434,RINGERS CLOSE G295,2023-08-06 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
922434,RINGERS CLOSE G295,2023-08-06 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
922434,RINGERS CLOSE G295,2023-08-06 04:00:00+00:00,busbar,,L3 Active Power,kW,23.34
922434,RINGERS CLOSE G295,2023-08-06 04:00:00+00:00,busbar,,L2 Active Power,kW,11.52
922434,RINGERS CLOSE G295,2023-08-06 04:00:00+00:00,busbar,,L1 Active Power,kW,12.7
922434,RINGERS CLOSE G295,2023-08-06 04:00:00+00:00,busbar,,N Current (RMS),A,49.2
922434,RINGERS CLOSE G295,2023-08-06 04:00:00+00:00,busbar,,L3 Current (RMS),A,98.3
922434,RINGERS CLOSE G295,2023-08-06 04:00:00+00:00,busbar,,L2 Current (RMS),A,51.7
922434,RINGERS CLOSE G295,2023-08-06 04:00:00+00:00,busbar,,L1 Current (RMS),A,58.1
922434,RINGERS CLOSE G295,2023-08-06 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.1
922434,RINGERS CLOSE G295,2023-08-06 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.56
922434,RINGERS CLOSE G295,2023-08-06 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.86
922434,RINGERS CLOSE G295,2023-08-06 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.9
922434,RINGERS CLOSE G295,2023-08-06 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.63
922434,RINGERS CLOSE G295,2023-08-06 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.98
922434,RINGERS CLOSE G295,2023-08-06 03:50:00+00:00,feeder,4.0,N Current (RMS),A,28.0
922434,RINGERS CLOSE G295,2023-08-06 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,45.2
922434,RINGERS CLOSE G295,2023-08-06 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,29.9
922434,RINGERS CLOSE G295,2023-08-06 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,14.8
922434,RINGERS CLOSE G295,2023-08-06 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
922434,RINGERS CLOSE G295,2023-08-06 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
922434,RINGERS CLOSE G295,2023-08-06 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922434,RINGERS CLOSE G295,2023-08-06 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.23
922434,RINGERS CLOSE G295,2023-08-06 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.65
922434,RINGERS CLOSE G295,2023-08-06 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
922434,RINGERS CLOSE G295,2023-08-06 03:50:00+00:00,feeder,3.0,N Current (RMS),A,26.3
922434,RINGERS CLOSE G295,2023-08-06 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,37.5
922434,RINGERS CLOSE G295,2023-08-06 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.0
922434,RINGERS CLOSE G295,2023-08-06 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-06 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.66
922434,RINGERS CLOSE G295,2023-08-06 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
922434,RINGERS CLOSE G295,2023-08-06 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.94
922434,RINGERS CLOSE G295,2023-08-06 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.05
922434,RINGERS CLOSE G295,2023-08-06 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.19
922434,RINGERS CLOSE G295,2023-08-06 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.48
922434,RINGERS CLOSE G295,2023-08-06 03:50:00+00:00,feeder,2.0,N Current (RMS),A,8.2
922434,RINGERS CLOSE G295,2023-08-06 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.2
922434,RINGERS CLOSE G295,2023-08-06 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.8
922434,RINGERS CLOSE G295,2023-08-06 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,16.1
922434,RINGERS CLOSE G295,2023-08-06 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
922434,RINGERS CLOSE G295,2023-08-06 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
922434,RINGERS CLOSE G295,2023-08-06 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
922434,RINGERS CLOSE G295,2023-08-06 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.02
922434,RINGERS CLOSE G295,2023-08-06 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.74
922434,RINGERS CLOSE G295,2023-08-06 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.34
922434,RINGERS CLOSE G295,2023-08-06 03:50:00+00:00,feeder,1.0,N Current (RMS),A,15.3
922434,RINGERS CLOSE G295,2023-08-06 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.2
922434,RINGERS CLOSE G295,2023-08-06 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.8
922434,RINGERS CLOSE G295,2023-08-06 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,22.0
922434,RINGERS CLOSE G295,2023-08-06 03:50:00+00:00,transformer,,Temperature,C,22.2
922434,RINGERS CLOSE G295,2023-08-06 03:50:00+00:00,busbar,,L3 Voltage THD,%,3.43
922434,RINGERS CLOSE G295,2023-08-06 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.58
922434,RINGERS CLOSE G295,2023-08-06 03:50:00+00:00,busbar,,L2 Voltage THD,%,3.58
922434,RINGERS CLOSE G295,2023-08-06 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.69
922434,RINGERS CLOSE G295,2023-08-06 03:50:00+00:00,busbar,,L1 Voltage THD,%,3.51
922434,RINGERS CLOSE G295,2023-08-06 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.5
922434,RINGERS CLOSE G295,2023-08-06 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
922434,RINGERS CLOSE G295,2023-08-06 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
922434,RINGERS CLOSE G295,2023-08-06 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
922434,RINGERS CLOSE G295,2023-08-06 03:50:00+00:00,busbar,,L3 Active Power,kW,23.32
922434,RINGERS CLOSE G295,2023-08-06 03:50:00+00:00,busbar,,L2 Active Power,kW,10.98
922434,RINGERS CLOSE G295,2023-08-06 03:50:00+00:00,busbar,,L1 Active Power,kW,11.94
922434,RINGERS CLOSE G295,2023-08-06 03:50:00+00:00,busbar,,N Current (RMS),A,50.0
922434,RINGERS CLOSE G295,2023-08-06 03:50:00+00:00,busbar,,L3 Current (RMS),A,98.2
922434,RINGERS CLOSE G295,2023-08-06 03:50:00+00:00,busbar,,L2 Current (RMS),A,50.1
922434,RINGERS CLOSE G295,2023-08-06 03:50:00+00:00,busbar,,L1 Current (RMS),A,55.5
922434,RINGERS CLOSE G295,2023-08-06 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.02
922434,RINGERS CLOSE G295,2023-08-06 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.42
922434,RINGERS CLOSE G295,2023-08-06 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.49
922434,RINGERS CLOSE G295,2023-08-06 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.25
922434,RINGERS CLOSE G295,2023-08-06 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.78
922434,RINGERS CLOSE G295,2023-08-06 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.9
922434,RINGERS CLOSE G295,2023-08-06 03:40:00+00:00,feeder,4.0,N Current (RMS),A,26.7
922434,RINGERS CLOSE G295,2023-08-06 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,46.6
922434,RINGERS CLOSE G295,2023-08-06 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,30.1
922434,RINGERS CLOSE G295,2023-08-06 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,17.6
922434,RINGERS CLOSE G295,2023-08-06 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
922434,RINGERS CLOSE G295,2023-08-06 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
922434,RINGERS CLOSE G295,2023-08-06 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-06 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.26
922434,RINGERS CLOSE G295,2023-08-06 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.59
922434,RINGERS CLOSE G295,2023-08-06 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
922434,RINGERS CLOSE G295,2023-08-06 03:40:00+00:00,feeder,3.0,N Current (RMS),A,32.1
922434,RINGERS CLOSE G295,2023-08-06 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,45.8
922434,RINGERS CLOSE G295,2023-08-06 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.0
922434,RINGERS CLOSE G295,2023-08-06 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-06 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.77
922434,RINGERS CLOSE G295,2023-08-06 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
922434,RINGERS CLOSE G295,2023-08-06 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.19
922434,RINGERS CLOSE G295,2023-08-06 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.56
922434,RINGERS CLOSE G295,2023-08-06 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.66
922434,RINGERS CLOSE G295,2023-08-06 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.08
922434,RINGERS CLOSE G295,2023-08-06 03:40:00+00:00,feeder,2.0,N Current (RMS),A,8.8
922434,RINGERS CLOSE G295,2023-08-06 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.8
922434,RINGERS CLOSE G295,2023-08-06 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.9
922434,RINGERS CLOSE G295,2023-08-06 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,18.4
922434,RINGERS CLOSE G295,2023-08-06 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
922434,RINGERS CLOSE G295,2023-08-06 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
922434,RINGERS CLOSE G295,2023-08-06 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
922434,RINGERS CLOSE G295,2023-08-06 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
922434,RINGERS CLOSE G295,2023-08-06 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.72
922434,RINGERS CLOSE G295,2023-08-06 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.19
922434,RINGERS CLOSE G295,2023-08-06 03:40:00+00:00,feeder,1.0,N Current (RMS),A,14.7
922434,RINGERS CLOSE G295,2023-08-06 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.4
922434,RINGERS CLOSE G295,2023-08-06 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.6
922434,RINGERS CLOSE G295,2023-08-06 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.6
922434,RINGERS CLOSE G295,2023-08-06 03:40:00+00:00,transformer,,Temperature,C,22.3
922434,RINGERS CLOSE G295,2023-08-06 03:40:00+00:00,busbar,,L3 Voltage THD,%,3.44
922434,RINGERS CLOSE G295,2023-08-06 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.48
922434,RINGERS CLOSE G295,2023-08-06 03:40:00+00:00,busbar,,L2 Voltage THD,%,3.59
922434,RINGERS CLOSE G295,2023-08-06 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.64
922434,RINGERS CLOSE G295,2023-08-06 03:40:00+00:00,busbar,,L1 Voltage THD,%,3.53
922434,RINGERS CLOSE G295,2023-08-06 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.39
922434,RINGERS CLOSE G295,2023-08-06 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
922434,RINGERS CLOSE G295,2023-08-06 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
922434,RINGERS CLOSE G295,2023-08-06 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
922434,RINGERS CLOSE G295,2023-08-06 03:40:00+00:00,busbar,,L3 Active Power,kW,26.17
922434,RINGERS CLOSE G295,2023-08-06 03:40:00+00:00,busbar,,L2 Active Power,kW,10.53
922434,RINGERS CLOSE G295,2023-08-06 03:40:00+00:00,busbar,,L1 Active Power,kW,13.27
922434,RINGERS CLOSE G295,2023-08-06 03:40:00+00:00,busbar,,N Current (RMS),A,57.6
922434,RINGERS CLOSE G295,2023-08-06 03:40:00+00:00,busbar,,L3 Current (RMS),A,109.6
922434,RINGERS CLOSE G295,2023-08-06 03:40:00+00:00,busbar,,L2 Current (RMS),A,48.2
922434,RINGERS CLOSE G295,2023-08-06 03:40:00+00:00,busbar,,L1 Current (RMS),A,60.5
922434,RINGERS CLOSE G295,2023-08-06 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
922434,RINGERS CLOSE G295,2023-08-06 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.44
922434,RINGERS CLOSE G295,2023-08-06 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
922434,RINGERS CLOSE G295,2023-08-06 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.69
922434,RINGERS CLOSE G295,2023-08-06 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.66
922434,RINGERS CLOSE G295,2023-08-06 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.91
922434,RINGERS CLOSE G295,2023-08-06 03:30:00+00:00,feeder,4.0,N Current (RMS),A,26.5
922434,RINGERS CLOSE G295,2023-08-06 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,48.1
922434,RINGERS CLOSE G295,2023-08-06 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,29.6
922434,RINGERS CLOSE G295,2023-08-06 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,17.3
922434,RINGERS CLOSE G295,2023-08-06 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
922434,RINGERS CLOSE G295,2023-08-06 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
922434,RINGERS CLOSE G295,2023-08-06 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922434,RINGERS CLOSE G295,2023-08-06 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.82
922434,RINGERS CLOSE G295,2023-08-06 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.68
922434,RINGERS CLOSE G295,2023-08-06 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-06 03:30:00+00:00,feeder,3.0,N Current (RMS),A,33.6
922434,RINGERS CLOSE G295,2023-08-06 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,47.9
922434,RINGERS CLOSE G295,2023-08-06 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.2
922434,RINGERS CLOSE G295,2023-08-06 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-06 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.74
922434,RINGERS CLOSE G295,2023-08-06 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
922434,RINGERS CLOSE G295,2023-08-06 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.05
922434,RINGERS CLOSE G295,2023-08-06 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.57
922434,RINGERS CLOSE G295,2023-08-06 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.76
922434,RINGERS CLOSE G295,2023-08-06 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.3
922434,RINGERS CLOSE G295,2023-08-06 03:30:00+00:00,feeder,2.0,N Current (RMS),A,8.4
922434,RINGERS CLOSE G295,2023-08-06 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.9
922434,RINGERS CLOSE G295,2023-08-06 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.9
922434,RINGERS CLOSE G295,2023-08-06 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,18.8
922434,RINGERS CLOSE G295,2023-08-06 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
922434,RINGERS CLOSE G295,2023-08-06 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
922434,RINGERS CLOSE G295,2023-08-06 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
922434,RINGERS CLOSE G295,2023-08-06 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.19
922434,RINGERS CLOSE G295,2023-08-06 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.81
922434,RINGERS CLOSE G295,2023-08-06 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.2
922434,RINGERS CLOSE G295,2023-08-06 03:30:00+00:00,feeder,1.0,N Current (RMS),A,14.6
922434,RINGERS CLOSE G295,2023-08-06 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.0
922434,RINGERS CLOSE G295,2023-08-06 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.4
922434,RINGERS CLOSE G295,2023-08-06 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,21.6
922434,RINGERS CLOSE G295,2023-08-06 03:30:00+00:00,transformer,,Temperature,C,22.4
922434,RINGERS CLOSE G295,2023-08-06 03:30:00+00:00,busbar,,L3 Voltage THD,%,3.41
922434,RINGERS CLOSE G295,2023-08-06 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.57
922434,RINGERS CLOSE G295,2023-08-06 03:30:00+00:00,busbar,,L2 Voltage THD,%,3.52
922434,RINGERS CLOSE G295,2023-08-06 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.86
922434,RINGERS CLOSE G295,2023-08-06 03:30:00+00:00,busbar,,L1 Voltage THD,%,3.5
922434,RINGERS CLOSE G295,2023-08-06 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.6
922434,RINGERS CLOSE G295,2023-08-06 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
922434,RINGERS CLOSE G295,2023-08-06 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
922434,RINGERS CLOSE G295,2023-08-06 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
922434,RINGERS CLOSE G295,2023-08-06 03:30:00+00:00,busbar,,L3 Active Power,kW,27.36
922434,RINGERS CLOSE G295,2023-08-06 03:30:00+00:00,busbar,,L2 Active Power,kW,10.25
922434,RINGERS CLOSE G295,2023-08-06 03:30:00+00:00,busbar,,L1 Active Power,kW,13.55
922434,RINGERS CLOSE G295,2023-08-06 03:30:00+00:00,busbar,,N Current (RMS),A,60.0
922434,RINGERS CLOSE G295,2023-08-06 03:30:00+00:00,busbar,,L3 Current (RMS),A,113.8
922434,RINGERS CLOSE G295,2023-08-06 03:30:00+00:00,busbar,,L2 Current (RMS),A,47.0
922434,RINGERS CLOSE G295,2023-08-06 03:30:00+00:00,busbar,,L1 Current (RMS),A,61.0
922434,RINGERS CLOSE G295,2023-08-06 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.64
922434,RINGERS CLOSE G295,2023-08-06 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.41
922434,RINGERS CLOSE G295,2023-08-06 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
922434,RINGERS CLOSE G295,2023-08-06 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.22
922434,RINGERS CLOSE G295,2023-08-06 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.76
922434,RINGERS CLOSE G295,2023-08-06 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.81
922434,RINGERS CLOSE G295,2023-08-06 03:20:00+00:00,feeder,4.0,N Current (RMS),A,23.6
922434,RINGERS CLOSE G295,2023-08-06 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,46.3
922434,RINGERS CLOSE G295,2023-08-06 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,29.8
922434,RINGERS CLOSE G295,2023-08-06 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,20.6
922434,RINGERS CLOSE G295,2023-08-06 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
922434,RINGERS CLOSE G295,2023-08-06 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
922434,RINGERS CLOSE G295,2023-08-06 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-06 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.03
922434,RINGERS CLOSE G295,2023-08-06 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.69
922434,RINGERS CLOSE G295,2023-08-06 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-06 03:20:00+00:00,feeder,3.0,N Current (RMS),A,34.2
922434,RINGERS CLOSE G295,2023-08-06 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,48.8
922434,RINGERS CLOSE G295,2023-08-06 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.2
922434,RINGERS CLOSE G295,2023-08-06 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-06 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.57
922434,RINGERS CLOSE G295,2023-08-06 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
922434,RINGERS CLOSE G295,2023-08-06 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.76
922434,RINGERS CLOSE G295,2023-08-06 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.69
922434,RINGERS CLOSE G295,2023-08-06 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.76
922434,RINGERS CLOSE G295,2023-08-06 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.32
922434,RINGERS CLOSE G295,2023-08-06 03:20:00+00:00,feeder,2.0,N Current (RMS),A,8.1
922434,RINGERS CLOSE G295,2023-08-06 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.6
922434,RINGERS CLOSE G295,2023-08-06 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.8
922434,RINGERS CLOSE G295,2023-08-06 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,18.0
922434,RINGERS CLOSE G295,2023-08-06 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
922434,RINGERS CLOSE G295,2023-08-06 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
922434,RINGERS CLOSE G295,2023-08-06 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
922434,RINGERS CLOSE G295,2023-08-06 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.9
922434,RINGERS CLOSE G295,2023-08-06 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.9
922434,RINGERS CLOSE G295,2023-08-06 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.09
922434,RINGERS CLOSE G295,2023-08-06 03:20:00+00:00,feeder,1.0,N Current (RMS),A,14.2
922434,RINGERS CLOSE G295,2023-08-06 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.1
922434,RINGERS CLOSE G295,2023-08-06 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.3
922434,RINGERS CLOSE G295,2023-08-06 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,21.2
922434,RINGERS CLOSE G295,2023-08-06 03:20:00+00:00,transformer,,Temperature,C,22.6
922434,RINGERS CLOSE G295,2023-08-06 03:20:00+00:00,busbar,,L3 Voltage THD,%,3.41
922434,RINGERS CLOSE G295,2023-08-06 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.51
922434,RINGERS CLOSE G295,2023-08-06 03:20:00+00:00,busbar,,L2 Voltage THD,%,3.56
922434,RINGERS CLOSE G295,2023-08-06 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.72
922434,RINGERS CLOSE G295,2023-08-06 03:20:00+00:00,busbar,,L1 Voltage THD,%,3.52
922434,RINGERS CLOSE G295,2023-08-06 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.35
922434,RINGERS CLOSE G295,2023-08-06 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
922434,RINGERS CLOSE G295,2023-08-06 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
922434,RINGERS CLOSE G295,2023-08-06 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
922434,RINGERS CLOSE G295,2023-08-06 03:20:00+00:00,busbar,,L3 Active Power,kW,26.92
922434,RINGERS CLOSE G295,2023-08-06 03:20:00+00:00,busbar,,L2 Active Power,kW,10.41
922434,RINGERS CLOSE G295,2023-08-06 03:20:00+00:00,busbar,,L1 Active Power,kW,14.34
922434,RINGERS CLOSE G295,2023-08-06 03:20:00+00:00,busbar,,N Current (RMS),A,57.2
922434,RINGERS CLOSE G295,2023-08-06 03:20:00+00:00,busbar,,L3 Current (RMS),A,112.0
922434,RINGERS CLOSE G295,2023-08-06 03:20:00+00:00,busbar,,L2 Current (RMS),A,47.1
922434,RINGERS CLOSE G295,2023-08-06 03:20:00+00:00,busbar,,L1 Current (RMS),A,63.5
922434,RINGERS CLOSE G295,2023-08-06 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.67
922434,RINGERS CLOSE G295,2023-08-06 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.43
922434,RINGERS CLOSE G295,2023-08-06 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.76
922434,RINGERS CLOSE G295,2023-08-06 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.01
922434,RINGERS CLOSE G295,2023-08-06 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.8
922434,RINGERS CLOSE G295,2023-08-06 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.53
922434,RINGERS CLOSE G295,2023-08-06 03:10:00+00:00,feeder,4.0,N Current (RMS),A,24.7
922434,RINGERS CLOSE G295,2023-08-06 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,45.6
922434,RINGERS CLOSE G295,2023-08-06 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,34.1
922434,RINGERS CLOSE G295,2023-08-06 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,20.4
922434,RINGERS CLOSE G295,2023-08-06 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
922434,RINGERS CLOSE G295,2023-08-06 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
922434,RINGERS CLOSE G295,2023-08-06 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-06 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,12.62
922434,RINGERS CLOSE G295,2023-08-06 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.66
922434,RINGERS CLOSE G295,2023-08-06 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-06 03:10:00+00:00,feeder,3.0,N Current (RMS),A,35.9
922434,RINGERS CLOSE G295,2023-08-06 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,51.2
922434,RINGERS CLOSE G295,2023-08-06 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.2
922434,RINGERS CLOSE G295,2023-08-06 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-06 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.69
922434,RINGERS CLOSE G295,2023-08-06 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
922434,RINGERS CLOSE G295,2023-08-06 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.93
922434,RINGERS CLOSE G295,2023-08-06 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.68
922434,RINGERS CLOSE G295,2023-08-06 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.91
922434,RINGERS CLOSE G295,2023-08-06 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.79
922434,RINGERS CLOSE G295,2023-08-06 03:10:00+00:00,feeder,2.0,N Current (RMS),A,8.2
922434,RINGERS CLOSE G295,2023-08-06 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.0
922434,RINGERS CLOSE G295,2023-08-06 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.3
922434,RINGERS CLOSE G295,2023-08-06 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,17.1
922434,RINGERS CLOSE G295,2023-08-06 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
922434,RINGERS CLOSE G295,2023-08-06 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
922434,RINGERS CLOSE G295,2023-08-06 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
922434,RINGERS CLOSE G295,2023-08-06 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.88
922434,RINGERS CLOSE G295,2023-08-06 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.07
922434,RINGERS CLOSE G295,2023-08-06 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.2
922434,RINGERS CLOSE G295,2023-08-06 03:10:00+00:00,feeder,1.0,N Current (RMS),A,13.9
922434,RINGERS CLOSE G295,2023-08-06 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.0
922434,RINGERS CLOSE G295,2023-08-06 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.9
922434,RINGERS CLOSE G295,2023-08-06 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,21.6
922434,RINGERS CLOSE G295,2023-08-06 03:10:00+00:00,transformer,,Temperature,C,22.7
922434,RINGERS CLOSE G295,2023-08-06 03:10:00+00:00,busbar,,L3 Voltage THD,%,3.42
922434,RINGERS CLOSE G295,2023-08-06 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.88
922434,RINGERS CLOSE G295,2023-08-06 03:10:00+00:00,busbar,,L2 Voltage THD,%,3.57
922434,RINGERS CLOSE G295,2023-08-06 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.98
922434,RINGERS CLOSE G295,2023-08-06 03:10:00+00:00,busbar,,L1 Voltage THD,%,3.54
922434,RINGERS CLOSE G295,2023-08-06 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.72
922434,RINGERS CLOSE G295,2023-08-06 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
922434,RINGERS CLOSE G295,2023-08-06 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
922434,RINGERS CLOSE G295,2023-08-06 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
922434,RINGERS CLOSE G295,2023-08-06 03:10:00+00:00,busbar,,L3 Active Power,kW,27.28
922434,RINGERS CLOSE G295,2023-08-06 03:10:00+00:00,busbar,,L2 Active Power,kW,11.7
922434,RINGERS CLOSE G295,2023-08-06 03:10:00+00:00,busbar,,L1 Active Power,kW,13.59
922434,RINGERS CLOSE G295,2023-08-06 03:10:00+00:00,busbar,,N Current (RMS),A,59.0
922434,RINGERS CLOSE G295,2023-08-06 03:10:00+00:00,busbar,,L3 Current (RMS),A,113.5
922434,RINGERS CLOSE G295,2023-08-06 03:10:00+00:00,busbar,,L2 Current (RMS),A,52.2
922434,RINGERS CLOSE G295,2023-08-06 03:10:00+00:00,busbar,,L1 Current (RMS),A,62.2
922434,RINGERS CLOSE G295,2023-08-06 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.52
922434,RINGERS CLOSE G295,2023-08-06 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.6
922434,RINGERS CLOSE G295,2023-08-06 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.06
922434,RINGERS CLOSE G295,2023-08-06 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.29
922434,RINGERS CLOSE G295,2023-08-06 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.5
922434,RINGERS CLOSE G295,2023-08-06 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.8
922434,RINGERS CLOSE G295,2023-08-06 03:00:00+00:00,feeder,4.0,N Current (RMS),A,27.3
922434,RINGERS CLOSE G295,2023-08-06 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,46.6
922434,RINGERS CLOSE G295,2023-08-06 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,40.6
922434,RINGERS CLOSE G295,2023-08-06 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,18.3
922434,RINGERS CLOSE G295,2023-08-06 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
922434,RINGERS CLOSE G295,2023-08-06 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
922434,RINGERS CLOSE G295,2023-08-06 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-06 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.98
922434,RINGERS CLOSE G295,2023-08-06 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.64
922434,RINGERS CLOSE G295,2023-08-06 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
922434,RINGERS CLOSE G295,2023-08-06 03:00:00+00:00,feeder,3.0,N Current (RMS),A,34.0
922434,RINGERS CLOSE G295,2023-08-06 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,48.5
922434,RINGERS CLOSE G295,2023-08-06 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.2
922434,RINGERS CLOSE G295,2023-08-06 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-06 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.75
922434,RINGERS CLOSE G295,2023-08-06 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
922434,RINGERS CLOSE G295,2023-08-06 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.97
922434,RINGERS CLOSE G295,2023-08-06 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.75
922434,RINGERS CLOSE G295,2023-08-06 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.16
922434,RINGERS CLOSE G295,2023-08-06 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.89
922434,RINGERS CLOSE G295,2023-08-06 03:00:00+00:00,feeder,2.0,N Current (RMS),A,8.0
922434,RINGERS CLOSE G295,2023-08-06 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.3
922434,RINGERS CLOSE G295,2023-08-06 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.2
922434,RINGERS CLOSE G295,2023-08-06 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,17.4
922434,RINGERS CLOSE G295,2023-08-06 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
922434,RINGERS CLOSE G295,2023-08-06 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
922434,RINGERS CLOSE G295,2023-08-06 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
922434,RINGERS CLOSE G295,2023-08-06 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
922434,RINGERS CLOSE G295,2023-08-06 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.9
922434,RINGERS CLOSE G295,2023-08-06 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.99
922434,RINGERS CLOSE G295,2023-08-06 03:00:00+00:00,feeder,1.0,N Current (RMS),A,13.8
922434,RINGERS CLOSE G295,2023-08-06 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.3
922434,RINGERS CLOSE G295,2023-08-06 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.3
922434,RINGERS CLOSE G295,2023-08-06 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.9
922434,RINGERS CLOSE G295,2023-08-06 03:00:00+00:00,transformer,,Temperature,C,22.8
922434,RINGERS CLOSE G295,2023-08-06 03:00:00+00:00,busbar,,L3 Voltage THD,%,3.43
922434,RINGERS CLOSE G295,2023-08-06 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.87
922434,RINGERS CLOSE G295,2023-08-06 03:00:00+00:00,busbar,,L2 Voltage THD,%,3.59
922434,RINGERS CLOSE G295,2023-08-06 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.96
922434,RINGERS CLOSE G295,2023-08-06 03:00:00+00:00,busbar,,L1 Voltage THD,%,3.55
922434,RINGERS CLOSE G295,2023-08-06 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.7
922434,RINGERS CLOSE G295,2023-08-06 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
922434,RINGERS CLOSE G295,2023-08-06 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
922434,RINGERS CLOSE G295,2023-08-06 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.86
922434,RINGERS CLOSE G295,2023-08-06 03:00:00+00:00,busbar,,L3 Active Power,kW,27.12
922434,RINGERS CLOSE G295,2023-08-06 03:00:00+00:00,busbar,,L2 Active Power,kW,13.47
922434,RINGERS CLOSE G295,2023-08-06 03:00:00+00:00,busbar,,L1 Active Power,kW,13.77
922434,RINGERS CLOSE G295,2023-08-06 03:00:00+00:00,busbar,,N Current (RMS),A,56.5
922434,RINGERS CLOSE G295,2023-08-06 03:00:00+00:00,busbar,,L3 Current (RMS),A,112.8
922434,RINGERS CLOSE G295,2023-08-06 03:00:00+00:00,busbar,,L2 Current (RMS),A,59.3
922434,RINGERS CLOSE G295,2023-08-06 03:00:00+00:00,busbar,,L1 Current (RMS),A,64.2
922434,RINGERS CLOSE G295,2023-08-06 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
922434,RINGERS CLOSE G295,2023-08-06 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.56
922434,RINGERS CLOSE G295,2023-08-06 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.69
922434,RINGERS CLOSE G295,2023-08-06 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.39
922434,RINGERS CLOSE G295,2023-08-06 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.21
922434,RINGERS CLOSE G295,2023-08-06 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.74
922434,RINGERS CLOSE G295,2023-08-06 02:50:00+00:00,feeder,4.0,N Current (RMS),A,26.7
922434,RINGERS CLOSE G295,2023-08-06 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,46.8
922434,RINGERS CLOSE G295,2023-08-06 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,32.1
922434,RINGERS CLOSE G295,2023-08-06 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,17.3
922434,RINGERS CLOSE G295,2023-08-06 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
922434,RINGERS CLOSE G295,2023-08-06 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
922434,RINGERS CLOSE G295,2023-08-06 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-06 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
922434,RINGERS CLOSE G295,2023-08-06 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.65
922434,RINGERS CLOSE G295,2023-08-06 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
922434,RINGERS CLOSE G295,2023-08-06 02:50:00+00:00,feeder,3.0,N Current (RMS),A,33.7
922434,RINGERS CLOSE G295,2023-08-06 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,48.4
922434,RINGERS CLOSE G295,2023-08-06 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.2
922434,RINGERS CLOSE G295,2023-08-06 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-06 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.89
922434,RINGERS CLOSE G295,2023-08-06 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
922434,RINGERS CLOSE G295,2023-08-06 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.62
922434,RINGERS CLOSE G295,2023-08-06 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.75
922434,RINGERS CLOSE G295,2023-08-06 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.23
922434,RINGERS CLOSE G295,2023-08-06 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.39
922434,RINGERS CLOSE G295,2023-08-06 02:50:00+00:00,feeder,2.0,N Current (RMS),A,7.5
922434,RINGERS CLOSE G295,2023-08-06 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.7
922434,RINGERS CLOSE G295,2023-08-06 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.3
922434,RINGERS CLOSE G295,2023-08-06 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,17.9
922434,RINGERS CLOSE G295,2023-08-06 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
922434,RINGERS CLOSE G295,2023-08-06 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
922434,RINGERS CLOSE G295,2023-08-06 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
922434,RINGERS CLOSE G295,2023-08-06 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.07
922434,RINGERS CLOSE G295,2023-08-06 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.97
922434,RINGERS CLOSE G295,2023-08-06 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.08
922434,RINGERS CLOSE G295,2023-08-06 02:50:00+00:00,feeder,1.0,N Current (RMS),A,14.3
922434,RINGERS CLOSE G295,2023-08-06 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.3
922434,RINGERS CLOSE G295,2023-08-06 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.7
922434,RINGERS CLOSE G295,2023-08-06 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,21.2
922434,RINGERS CLOSE G295,2023-08-06 02:50:00+00:00,transformer,,Temperature,C,22.7
922434,RINGERS CLOSE G295,2023-08-06 02:50:00+00:00,busbar,,L3 Voltage THD,%,3.36
922434,RINGERS CLOSE G295,2023-08-06 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.1
922434,RINGERS CLOSE G295,2023-08-06 02:50:00+00:00,busbar,,L2 Voltage THD,%,3.53
922434,RINGERS CLOSE G295,2023-08-06 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.29
922434,RINGERS CLOSE G295,2023-08-06 02:50:00+00:00,busbar,,L1 Voltage THD,%,3.47
922434,RINGERS CLOSE G295,2023-08-06 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.91
922434,RINGERS CLOSE G295,2023-08-06 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
922434,RINGERS CLOSE G295,2023-08-06 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
922434,RINGERS CLOSE G295,2023-08-06 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
922434,RINGERS CLOSE G295,2023-08-06 02:50:00+00:00,busbar,,L3 Active Power,kW,27.34
922434,RINGERS CLOSE G295,2023-08-06 02:50:00+00:00,busbar,,L2 Active Power,kW,11.35
922434,RINGERS CLOSE G295,2023-08-06 02:50:00+00:00,busbar,,L1 Active Power,kW,15.88
922434,RINGERS CLOSE G295,2023-08-06 02:50:00+00:00,busbar,,N Current (RMS),A,56.9
922434,RINGERS CLOSE G295,2023-08-06 02:50:00+00:00,busbar,,L3 Current (RMS),A,113.5
922434,RINGERS CLOSE G295,2023-08-06 02:50:00+00:00,busbar,,L2 Current (RMS),A,51.1
922434,RINGERS CLOSE G295,2023-08-06 02:50:00+00:00,busbar,,L1 Current (RMS),A,70.2
922434,RINGERS CLOSE G295,2023-08-06 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
922434,RINGERS CLOSE G295,2023-08-06 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.74
922434,RINGERS CLOSE G295,2023-08-06 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
922434,RINGERS CLOSE G295,2023-08-06 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.68
922434,RINGERS CLOSE G295,2023-08-06 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.21
922434,RINGERS CLOSE G295,2023-08-06 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.75
922434,RINGERS CLOSE G295,2023-08-06 02:40:00+00:00,feeder,4.0,N Current (RMS),A,26.8
922434,RINGERS CLOSE G295,2023-08-06 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,47.9
922434,RINGERS CLOSE G295,2023-08-06 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,28.3
922434,RINGERS CLOSE G295,2023-08-06 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,17.0
922434,RINGERS CLOSE G295,2023-08-06 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
922434,RINGERS CLOSE G295,2023-08-06 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
922434,RINGERS CLOSE G295,2023-08-06 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922434,RINGERS CLOSE G295,2023-08-06 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.95
922434,RINGERS CLOSE G295,2023-08-06 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.69
922434,RINGERS CLOSE G295,2023-08-06 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-06 02:40:00+00:00,feeder,3.0,N Current (RMS),A,33.7
922434,RINGERS CLOSE G295,2023-08-06 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,48.2
922434,RINGERS CLOSE G295,2023-08-06 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.4
922434,RINGERS CLOSE G295,2023-08-06 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-06 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.82
922434,RINGERS CLOSE G295,2023-08-06 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
922434,RINGERS CLOSE G295,2023-08-06 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.65
922434,RINGERS CLOSE G295,2023-08-06 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.9
922434,RINGERS CLOSE G295,2023-08-06 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.74
922434,RINGERS CLOSE G295,2023-08-06 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.58
922434,RINGERS CLOSE G295,2023-08-06 02:40:00+00:00,feeder,2.0,N Current (RMS),A,8.2
922434,RINGERS CLOSE G295,2023-08-06 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.0
922434,RINGERS CLOSE G295,2023-08-06 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.2
922434,RINGERS CLOSE G295,2023-08-06 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,18.6
922434,RINGERS CLOSE G295,2023-08-06 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
922434,RINGERS CLOSE G295,2023-08-06 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
922434,RINGERS CLOSE G295,2023-08-06 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
922434,RINGERS CLOSE G295,2023-08-06 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.99
922434,RINGERS CLOSE G295,2023-08-06 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.72
922434,RINGERS CLOSE G295,2023-08-06 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.16
922434,RINGERS CLOSE G295,2023-08-06 02:40:00+00:00,feeder,1.0,N Current (RMS),A,15.2
922434,RINGERS CLOSE G295,2023-08-06 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.0
922434,RINGERS CLOSE G295,2023-08-06 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.7
922434,RINGERS CLOSE G295,2023-08-06 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.5
922434,RINGERS CLOSE G295,2023-08-06 02:40:00+00:00,transformer,,Temperature,C,22.7
922434,RINGERS CLOSE G295,2023-08-06 02:40:00+00:00,busbar,,L3 Voltage THD,%,3.35
922434,RINGERS CLOSE G295,2023-08-06 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.2
922434,RINGERS CLOSE G295,2023-08-06 02:40:00+00:00,busbar,,L2 Voltage THD,%,3.52
922434,RINGERS CLOSE G295,2023-08-06 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.49
922434,RINGERS CLOSE G295,2023-08-06 02:40:00+00:00,busbar,,L1 Voltage THD,%,3.46
922434,RINGERS CLOSE G295,2023-08-06 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.05
922434,RINGERS CLOSE G295,2023-08-06 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
922434,RINGERS CLOSE G295,2023-08-06 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
922434,RINGERS CLOSE G295,2023-08-06 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
922434,RINGERS CLOSE G295,2023-08-06 02:40:00+00:00,busbar,,L3 Active Power,kW,27.61
922434,RINGERS CLOSE G295,2023-08-06 02:40:00+00:00,busbar,,L2 Active Power,kW,9.69
922434,RINGERS CLOSE G295,2023-08-06 02:40:00+00:00,busbar,,L1 Active Power,kW,14.47
922434,RINGERS CLOSE G295,2023-08-06 02:40:00+00:00,busbar,,N Current (RMS),A,60.5
922434,RINGERS CLOSE G295,2023-08-06 02:40:00+00:00,busbar,,L3 Current (RMS),A,114.4
922434,RINGERS CLOSE G295,2023-08-06 02:40:00+00:00,busbar,,L2 Current (RMS),A,45.7
922434,RINGERS CLOSE G295,2023-08-06 02:40:00+00:00,busbar,,L1 Current (RMS),A,64.6
922434,RINGERS CLOSE G295,2023-08-06 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.82
922434,RINGERS CLOSE G295,2023-08-06 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.47
922434,RINGERS CLOSE G295,2023-08-06 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.8
922434,RINGERS CLOSE G295,2023-08-06 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.72
922434,RINGERS CLOSE G295,2023-08-06 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.24
922434,RINGERS CLOSE G295,2023-08-06 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.75
922434,RINGERS CLOSE G295,2023-08-06 02:30:00+00:00,feeder,4.0,N Current (RMS),A,30.3
922434,RINGERS CLOSE G295,2023-08-06 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,48.1
922434,RINGERS CLOSE G295,2023-08-06 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,31.6
922434,RINGERS CLOSE G295,2023-08-06 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,14.0
922434,RINGERS CLOSE G295,2023-08-06 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
922434,RINGERS CLOSE G295,2023-08-06 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
922434,RINGERS CLOSE G295,2023-08-06 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-06 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.85
922434,RINGERS CLOSE G295,2023-08-06 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.51
922434,RINGERS CLOSE G295,2023-08-06 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
922434,RINGERS CLOSE G295,2023-08-06 02:30:00+00:00,feeder,3.0,N Current (RMS),A,33.6
922434,RINGERS CLOSE G295,2023-08-06 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,47.8
922434,RINGERS CLOSE G295,2023-08-06 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.8
