Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922434,RINGERS CLOSE G295,2023-08-06 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-06 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.66
922434,RINGERS CLOSE G295,2023-08-06 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
922434,RINGERS CLOSE G295,2023-08-06 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.85
922434,RINGERS CLOSE G295,2023-08-06 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.21
922434,RINGERS CLOSE G295,2023-08-06 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.96
922434,RINGERS CLOSE G295,2023-08-06 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.41
922434,RINGERS CLOSE G295,2023-08-06 02:30:00+00:00,feeder,2.0,N Current (RMS),A,8.8
922434,RINGERS CLOSE G295,2023-08-06 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.5
922434,RINGERS CLOSE G295,2023-08-06 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.2
922434,RINGERS CLOSE G295,2023-08-06 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,15.8
922434,RINGERS CLOSE G295,2023-08-06 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
922434,RINGERS CLOSE G295,2023-08-06 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
922434,RINGERS CLOSE G295,2023-08-06 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
922434,RINGERS CLOSE G295,2023-08-06 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.07
922434,RINGERS CLOSE G295,2023-08-06 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.76
922434,RINGERS CLOSE G295,2023-08-06 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.99
922434,RINGERS CLOSE G295,2023-08-06 02:30:00+00:00,feeder,1.0,N Current (RMS),A,14.7
922434,RINGERS CLOSE G295,2023-08-06 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.2
922434,RINGERS CLOSE G295,2023-08-06 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.9
922434,RINGERS CLOSE G295,2023-08-06 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,21.1
922434,RINGERS CLOSE G295,2023-08-06 02:30:00+00:00,transformer,,Temperature,C,22.7
922434,RINGERS CLOSE G295,2023-08-06 02:30:00+00:00,busbar,,L3 Voltage THD,%,3.36
922434,RINGERS CLOSE G295,2023-08-06 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.17
922434,RINGERS CLOSE G295,2023-08-06 02:30:00+00:00,busbar,,L2 Voltage THD,%,3.52
922434,RINGERS CLOSE G295,2023-08-06 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.42
922434,RINGERS CLOSE G295,2023-08-06 02:30:00+00:00,busbar,,L1 Voltage THD,%,3.45
922434,RINGERS CLOSE G295,2023-08-06 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.1
922434,RINGERS CLOSE G295,2023-08-06 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
922434,RINGERS CLOSE G295,2023-08-06 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
922434,RINGERS CLOSE G295,2023-08-06 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.83
922434,RINGERS CLOSE G295,2023-08-06 02:30:00+00:00,busbar,,L3 Active Power,kW,26.97
922434,RINGERS CLOSE G295,2023-08-06 02:30:00+00:00,busbar,,L2 Active Power,kW,9.82
922434,RINGERS CLOSE G295,2023-08-06 02:30:00+00:00,busbar,,L1 Active Power,kW,13.78
922434,RINGERS CLOSE G295,2023-08-06 02:30:00+00:00,busbar,,N Current (RMS),A,61.5
922434,RINGERS CLOSE G295,2023-08-06 02:30:00+00:00,busbar,,L3 Current (RMS),A,111.9
922434,RINGERS CLOSE G295,2023-08-06 02:30:00+00:00,busbar,,L2 Current (RMS),A,45.7
922434,RINGERS CLOSE G295,2023-08-06 02:30:00+00:00,busbar,,L1 Current (RMS),A,63.3
922434,RINGERS CLOSE G295,2023-08-06 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.88
922434,RINGERS CLOSE G295,2023-08-06 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.7
922434,RINGERS CLOSE G295,2023-08-06 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.04
922434,RINGERS CLOSE G295,2023-08-06 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.86
922434,RINGERS CLOSE G295,2023-08-06 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.58
922434,RINGERS CLOSE G295,2023-08-06 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.33
922434,RINGERS CLOSE G295,2023-08-06 02:20:00+00:00,feeder,4.0,N Current (RMS),A,35.6
922434,RINGERS CLOSE G295,2023-08-06 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,53.2
922434,RINGERS CLOSE G295,2023-08-06 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,29.9
922434,RINGERS CLOSE G295,2023-08-06 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,13.4
922434,RINGERS CLOSE G295,2023-08-06 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
922434,RINGERS CLOSE G295,2023-08-06 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
922434,RINGERS CLOSE G295,2023-08-06 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-06 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.83
922434,RINGERS CLOSE G295,2023-08-06 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.56
922434,RINGERS CLOSE G295,2023-08-06 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
922434,RINGERS CLOSE G295,2023-08-06 02:20:00+00:00,feeder,3.0,N Current (RMS),A,36.6
922434,RINGERS CLOSE G295,2023-08-06 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,51.9
922434,RINGERS CLOSE G295,2023-08-06 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.0
922434,RINGERS CLOSE G295,2023-08-06 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-06 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.7
922434,RINGERS CLOSE G295,2023-08-06 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
922434,RINGERS CLOSE G295,2023-08-06 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.85
922434,RINGERS CLOSE G295,2023-08-06 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.25
922434,RINGERS CLOSE G295,2023-08-06 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.93
922434,RINGERS CLOSE G295,2023-08-06 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.25
922434,RINGERS CLOSE G295,2023-08-06 02:20:00+00:00,feeder,2.0,N Current (RMS),A,8.9
922434,RINGERS CLOSE G295,2023-08-06 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.8
922434,RINGERS CLOSE G295,2023-08-06 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.9
922434,RINGERS CLOSE G295,2023-08-06 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,15.3
922434,RINGERS CLOSE G295,2023-08-06 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
922434,RINGERS CLOSE G295,2023-08-06 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
922434,RINGERS CLOSE G295,2023-08-06 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
922434,RINGERS CLOSE G295,2023-08-06 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.06
922434,RINGERS CLOSE G295,2023-08-06 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.8
922434,RINGERS CLOSE G295,2023-08-06 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.12
922434,RINGERS CLOSE G295,2023-08-06 02:20:00+00:00,feeder,1.0,N Current (RMS),A,15.0
922434,RINGERS CLOSE G295,2023-08-06 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.2
922434,RINGERS CLOSE G295,2023-08-06 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.0
922434,RINGERS CLOSE G295,2023-08-06 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,21.5
922434,RINGERS CLOSE G295,2023-08-06 02:20:00+00:00,transformer,,Temperature,C,22.7
922434,RINGERS CLOSE G295,2023-08-06 02:20:00+00:00,busbar,,L3 Voltage THD,%,3.38
922434,RINGERS CLOSE G295,2023-08-06 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.18
922434,RINGERS CLOSE G295,2023-08-06 02:20:00+00:00,busbar,,L2 Voltage THD,%,3.56
922434,RINGERS CLOSE G295,2023-08-06 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.52
922434,RINGERS CLOSE G295,2023-08-06 02:20:00+00:00,busbar,,L1 Voltage THD,%,3.49
922434,RINGERS CLOSE G295,2023-08-06 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.22
922434,RINGERS CLOSE G295,2023-08-06 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
922434,RINGERS CLOSE G295,2023-08-06 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
922434,RINGERS CLOSE G295,2023-08-06 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.97
922434,RINGERS CLOSE G295,2023-08-06 02:20:00+00:00,busbar,,L3 Active Power,kW,29.07
922434,RINGERS CLOSE G295,2023-08-06 02:20:00+00:00,busbar,,L2 Active Power,kW,9.18
922434,RINGERS CLOSE G295,2023-08-06 02:20:00+00:00,busbar,,L1 Active Power,kW,11.18
922434,RINGERS CLOSE G295,2023-08-06 02:20:00+00:00,busbar,,N Current (RMS),A,72.4
922434,RINGERS CLOSE G295,2023-08-06 02:20:00+00:00,busbar,,L3 Current (RMS),A,120.4
922434,RINGERS CLOSE G295,2023-08-06 02:20:00+00:00,busbar,,L2 Current (RMS),A,44.3
922434,RINGERS CLOSE G295,2023-08-06 02:20:00+00:00,busbar,,L1 Current (RMS),A,54.6
922434,RINGERS CLOSE G295,2023-08-06 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.81
922434,RINGERS CLOSE G295,2023-08-06 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.47
922434,RINGERS CLOSE G295,2023-08-06 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.83
922434,RINGERS CLOSE G295,2023-08-06 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.13
922434,RINGERS CLOSE G295,2023-08-06 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.15
922434,RINGERS CLOSE G295,2023-08-06 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.94
922434,RINGERS CLOSE G295,2023-08-06 02:10:00+00:00,feeder,4.0,N Current (RMS),A,30.7
922434,RINGERS CLOSE G295,2023-08-06 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,46.1
922434,RINGERS CLOSE G295,2023-08-06 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,42.9
922434,RINGERS CLOSE G295,2023-08-06 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,15.0
922434,RINGERS CLOSE G295,2023-08-06 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
922434,RINGERS CLOSE G295,2023-08-06 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
922434,RINGERS CLOSE G295,2023-08-06 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
922434,RINGERS CLOSE G295,2023-08-06 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,13.85
922434,RINGERS CLOSE G295,2023-08-06 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.51
922434,RINGERS CLOSE G295,2023-08-06 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
922434,RINGERS CLOSE G295,2023-08-06 02:10:00+00:00,feeder,3.0,N Current (RMS),A,39.5
922434,RINGERS CLOSE G295,2023-08-06 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,55.9
922434,RINGERS CLOSE G295,2023-08-06 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.8
922434,RINGERS CLOSE G295,2023-08-06 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-06 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.83
922434,RINGERS CLOSE G295,2023-08-06 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
922434,RINGERS CLOSE G295,2023-08-06 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.72
922434,RINGERS CLOSE G295,2023-08-06 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.31
922434,RINGERS CLOSE G295,2023-08-06 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.02
922434,RINGERS CLOSE G295,2023-08-06 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.23
922434,RINGERS CLOSE G295,2023-08-06 02:10:00+00:00,feeder,2.0,N Current (RMS),A,8.6
922434,RINGERS CLOSE G295,2023-08-06 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.5
922434,RINGERS CLOSE G295,2023-08-06 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.9
922434,RINGERS CLOSE G295,2023-08-06 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,14.9
922434,RINGERS CLOSE G295,2023-08-06 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
922434,RINGERS CLOSE G295,2023-08-06 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
922434,RINGERS CLOSE G295,2023-08-06 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
922434,RINGERS CLOSE G295,2023-08-06 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.91
922434,RINGERS CLOSE G295,2023-08-06 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.12
922434,RINGERS CLOSE G295,2023-08-06 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.03
922434,RINGERS CLOSE G295,2023-08-06 02:10:00+00:00,feeder,1.0,N Current (RMS),A,13.4
922434,RINGERS CLOSE G295,2023-08-06 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.1
922434,RINGERS CLOSE G295,2023-08-06 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.3
922434,RINGERS CLOSE G295,2023-08-06 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,21.1
922434,RINGERS CLOSE G295,2023-08-06 02:10:00+00:00,transformer,,Temperature,C,22.7
922434,RINGERS CLOSE G295,2023-08-06 02:10:00+00:00,busbar,,L3 Voltage THD,%,3.38
922434,RINGERS CLOSE G295,2023-08-06 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.82
922434,RINGERS CLOSE G295,2023-08-06 02:10:00+00:00,busbar,,L2 Voltage THD,%,3.54
922434,RINGERS CLOSE G295,2023-08-06 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.01
922434,RINGERS CLOSE G295,2023-08-06 02:10:00+00:00,busbar,,L1 Voltage THD,%,3.5
922434,RINGERS CLOSE G295,2023-08-06 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.83
922434,RINGERS CLOSE G295,2023-08-06 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
922434,RINGERS CLOSE G295,2023-08-06 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
922434,RINGERS CLOSE G295,2023-08-06 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
922434,RINGERS CLOSE G295,2023-08-06 02:10:00+00:00,busbar,,L3 Active Power,kW,28.31
922434,RINGERS CLOSE G295,2023-08-06 02:10:00+00:00,busbar,,L2 Active Power,kW,13.47
922434,RINGERS CLOSE G295,2023-08-06 02:10:00+00:00,busbar,,L1 Active Power,kW,11.61
922434,RINGERS CLOSE G295,2023-08-06 02:10:00+00:00,busbar,,N Current (RMS),A,62.4
922434,RINGERS CLOSE G295,2023-08-06 02:10:00+00:00,busbar,,L3 Current (RMS),A,117.7
922434,RINGERS CLOSE G295,2023-08-06 02:10:00+00:00,busbar,,L2 Current (RMS),A,59.1
922434,RINGERS CLOSE G295,2023-08-06 02:10:00+00:00,busbar,,L1 Current (RMS),A,55.3
922434,RINGERS CLOSE G295,2023-08-06 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.01
922434,RINGERS CLOSE G295,2023-08-06 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.5
922434,RINGERS CLOSE G295,2023-08-06 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.67
922434,RINGERS CLOSE G295,2023-08-06 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.35
922434,RINGERS CLOSE G295,2023-08-06 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.17
922434,RINGERS CLOSE G295,2023-08-06 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.96
922434,RINGERS CLOSE G295,2023-08-06 02:00:00+00:00,feeder,4.0,N Current (RMS),A,28.8
922434,RINGERS CLOSE G295,2023-08-06 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,47.2
922434,RINGERS CLOSE G295,2023-08-06 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,43.0
922434,RINGERS CLOSE G295,2023-08-06 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,18.0
922434,RINGERS CLOSE G295,2023-08-06 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
922434,RINGERS CLOSE G295,2023-08-06 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
922434,RINGERS CLOSE G295,2023-08-06 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-06 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.85
922434,RINGERS CLOSE G295,2023-08-06 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.61
922434,RINGERS CLOSE G295,2023-08-06 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-06 02:00:00+00:00,feeder,3.0,N Current (RMS),A,33.6
922434,RINGERS CLOSE G295,2023-08-06 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,47.8
922434,RINGERS CLOSE G295,2023-08-06 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.1
922434,RINGERS CLOSE G295,2023-08-06 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-06 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.84
922434,RINGERS CLOSE G295,2023-08-06 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
922434,RINGERS CLOSE G295,2023-08-06 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.64
922434,RINGERS CLOSE G295,2023-08-06 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.98
922434,RINGERS CLOSE G295,2023-08-06 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.94
922434,RINGERS CLOSE G295,2023-08-06 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.51
922434,RINGERS CLOSE G295,2023-08-06 02:00:00+00:00,feeder,2.0,N Current (RMS),A,8.1
922434,RINGERS CLOSE G295,2023-08-06 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,26.3
922434,RINGERS CLOSE G295,2023-08-06 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.8
922434,RINGERS CLOSE G295,2023-08-06 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,27.3
922434,RINGERS CLOSE G295,2023-08-06 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
922434,RINGERS CLOSE G295,2023-08-06 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
922434,RINGERS CLOSE G295,2023-08-06 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
922434,RINGERS CLOSE G295,2023-08-06 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.1
922434,RINGERS CLOSE G295,2023-08-06 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.96
922434,RINGERS CLOSE G295,2023-08-06 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.98
922434,RINGERS CLOSE G295,2023-08-06 02:00:00+00:00,feeder,1.0,N Current (RMS),A,13.7
922434,RINGERS CLOSE G295,2023-08-06 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.6
922434,RINGERS CLOSE G295,2023-08-06 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.5
922434,RINGERS CLOSE G295,2023-08-06 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.9
922434,RINGERS CLOSE G295,2023-08-06 02:00:00+00:00,transformer,,Temperature,C,22.8
922434,RINGERS CLOSE G295,2023-08-06 02:00:00+00:00,busbar,,L3 Voltage THD,%,3.42
922434,RINGERS CLOSE G295,2023-08-06 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.6
922434,RINGERS CLOSE G295,2023-08-06 02:00:00+00:00,busbar,,L2 Voltage THD,%,3.56
922434,RINGERS CLOSE G295,2023-08-06 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.67
922434,RINGERS CLOSE G295,2023-08-06 02:00:00+00:00,busbar,,L1 Voltage THD,%,3.53
922434,RINGERS CLOSE G295,2023-08-06 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.45
922434,RINGERS CLOSE G295,2023-08-06 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
922434,RINGERS CLOSE G295,2023-08-06 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
922434,RINGERS CLOSE G295,2023-08-06 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
922434,RINGERS CLOSE G295,2023-08-06 02:00:00+00:00,busbar,,L3 Active Power,kW,29.42
922434,RINGERS CLOSE G295,2023-08-06 02:00:00+00:00,busbar,,L2 Active Power,kW,17.02
922434,RINGERS CLOSE G295,2023-08-06 02:00:00+00:00,busbar,,L1 Active Power,kW,16.42
922434,RINGERS CLOSE G295,2023-08-06 02:00:00+00:00,busbar,,N Current (RMS),A,53.5
922434,RINGERS CLOSE G295,2023-08-06 02:00:00+00:00,busbar,,L3 Current (RMS),A,122.6
922434,RINGERS CLOSE G295,2023-08-06 02:00:00+00:00,busbar,,L2 Current (RMS),A,72.6
922434,RINGERS CLOSE G295,2023-08-06 02:00:00+00:00,busbar,,L1 Current (RMS),A,72.7
922434,RINGERS CLOSE G295,2023-08-06 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.31
922434,RINGERS CLOSE G295,2023-08-06 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.23
922434,RINGERS CLOSE G295,2023-08-06 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.77
922434,RINGERS CLOSE G295,2023-08-06 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.86
922434,RINGERS CLOSE G295,2023-08-06 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.18
922434,RINGERS CLOSE G295,2023-08-06 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.92
922434,RINGERS CLOSE G295,2023-08-06 01:50:00+00:00,feeder,4.0,N Current (RMS),A,29.6
922434,RINGERS CLOSE G295,2023-08-06 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,45.5
922434,RINGERS CLOSE G295,2023-08-06 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,43.0
922434,RINGERS CLOSE G295,2023-08-06 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,18.0
922434,RINGERS CLOSE G295,2023-08-06 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
922434,RINGERS CLOSE G295,2023-08-06 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
922434,RINGERS CLOSE G295,2023-08-06 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
922434,RINGERS CLOSE G295,2023-08-06 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,11.88
922434,RINGERS CLOSE G295,2023-08-06 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.66
922434,RINGERS CLOSE G295,2023-08-06 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
922434,RINGERS CLOSE G295,2023-08-06 01:50:00+00:00,feeder,3.0,N Current (RMS),A,33.6
922434,RINGERS CLOSE G295,2023-08-06 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,48.0
922434,RINGERS CLOSE G295,2023-08-06 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.3
922434,RINGERS CLOSE G295,2023-08-06 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-06 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.81
922434,RINGERS CLOSE G295,2023-08-06 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
922434,RINGERS CLOSE G295,2023-08-06 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.62
922434,RINGERS CLOSE G295,2023-08-06 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.9
922434,RINGERS CLOSE G295,2023-08-06 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.37
922434,RINGERS CLOSE G295,2023-08-06 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.9
922434,RINGERS CLOSE G295,2023-08-06 01:50:00+00:00,feeder,2.0,N Current (RMS),A,8.3
922434,RINGERS CLOSE G295,2023-08-06 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,34.2
922434,RINGERS CLOSE G295,2023-08-06 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,30.0
922434,RINGERS CLOSE G295,2023-08-06 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,33.9
922434,RINGERS CLOSE G295,2023-08-06 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
922434,RINGERS CLOSE G295,2023-08-06 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
922434,RINGERS CLOSE G295,2023-08-06 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
922434,RINGERS CLOSE G295,2023-08-06 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.94
922434,RINGERS CLOSE G295,2023-08-06 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.88
922434,RINGERS CLOSE G295,2023-08-06 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.21
922434,RINGERS CLOSE G295,2023-08-06 01:50:00+00:00,feeder,1.0,N Current (RMS),A,14.5
922434,RINGERS CLOSE G295,2023-08-06 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.4
922434,RINGERS CLOSE G295,2023-08-06 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.1
922434,RINGERS CLOSE G295,2023-08-06 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,21.6
922434,RINGERS CLOSE G295,2023-08-06 01:50:00+00:00,transformer,,Temperature,C,22.9
922434,RINGERS CLOSE G295,2023-08-06 01:50:00+00:00,busbar,,L3 Voltage THD,%,3.4
922434,RINGERS CLOSE G295,2023-08-06 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.76
922434,RINGERS CLOSE G295,2023-08-06 01:50:00+00:00,busbar,,L2 Voltage THD,%,3.54
922434,RINGERS CLOSE G295,2023-08-06 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.69
922434,RINGERS CLOSE G295,2023-08-06 01:50:00+00:00,busbar,,L1 Voltage THD,%,3.47
922434,RINGERS CLOSE G295,2023-08-06 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.48
922434,RINGERS CLOSE G295,2023-08-06 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
922434,RINGERS CLOSE G295,2023-08-06 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
922434,RINGERS CLOSE G295,2023-08-06 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
922434,RINGERS CLOSE G295,2023-08-06 01:50:00+00:00,busbar,,L3 Active Power,kW,31.72
922434,RINGERS CLOSE G295,2023-08-06 01:50:00+00:00,busbar,,L2 Active Power,kW,20.45
922434,RINGERS CLOSE G295,2023-08-06 01:50:00+00:00,busbar,,L1 Active Power,kW,18.62
922434,RINGERS CLOSE G295,2023-08-06 01:50:00+00:00,busbar,,N Current (RMS),A,53.4
922434,RINGERS CLOSE G295,2023-08-06 01:50:00+00:00,busbar,,L3 Current (RMS),A,131.5
922434,RINGERS CLOSE G295,2023-08-06 01:50:00+00:00,busbar,,L2 Current (RMS),A,84.8
922434,RINGERS CLOSE G295,2023-08-06 01:50:00+00:00,busbar,,L1 Current (RMS),A,79.9
922434,RINGERS CLOSE G295,2023-08-06 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.82
922434,RINGERS CLOSE G295,2023-08-06 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.08
922434,RINGERS CLOSE G295,2023-08-06 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.91
922434,RINGERS CLOSE G295,2023-08-06 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.51
922434,RINGERS CLOSE G295,2023-08-06 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.37
922434,RINGERS CLOSE G295,2023-08-06 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.03
922434,RINGERS CLOSE G295,2023-08-06 01:40:00+00:00,feeder,4.0,N Current (RMS),A,27.9
922434,RINGERS CLOSE G295,2023-08-06 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,47.8
922434,RINGERS CLOSE G295,2023-08-06 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,43.7
922434,RINGERS CLOSE G295,2023-08-06 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,22.6
922434,RINGERS CLOSE G295,2023-08-06 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
922434,RINGERS CLOSE G295,2023-08-06 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
922434,RINGERS CLOSE G295,2023-08-06 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
922434,RINGERS CLOSE G295,2023-08-06 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,12.43
922434,RINGERS CLOSE G295,2023-08-06 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.79
922434,RINGERS CLOSE G295,2023-08-06 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
922434,RINGERS CLOSE G295,2023-08-06 01:40:00+00:00,feeder,3.0,N Current (RMS),A,35.4
922434,RINGERS CLOSE G295,2023-08-06 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,50.4
922434,RINGERS CLOSE G295,2023-08-06 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.6
922434,RINGERS CLOSE G295,2023-08-06 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-06 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.79
922434,RINGERS CLOSE G295,2023-08-06 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
922434,RINGERS CLOSE G295,2023-08-06 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.88
922434,RINGERS CLOSE G295,2023-08-06 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
922434,RINGERS CLOSE G295,2023-08-06 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.05
922434,RINGERS CLOSE G295,2023-08-06 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.43
922434,RINGERS CLOSE G295,2023-08-06 01:40:00+00:00,feeder,2.0,N Current (RMS),A,8.7
922434,RINGERS CLOSE G295,2023-08-06 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,34.6
922434,RINGERS CLOSE G295,2023-08-06 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,28.9
922434,RINGERS CLOSE G295,2023-08-06 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,36.3
922434,RINGERS CLOSE G295,2023-08-06 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
922434,RINGERS CLOSE G295,2023-08-06 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
922434,RINGERS CLOSE G295,2023-08-06 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
922434,RINGERS CLOSE G295,2023-08-06 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.93
922434,RINGERS CLOSE G295,2023-08-06 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.96
922434,RINGERS CLOSE G295,2023-08-06 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.29
922434,RINGERS CLOSE G295,2023-08-06 01:40:00+00:00,feeder,1.0,N Current (RMS),A,14.7
922434,RINGERS CLOSE G295,2023-08-06 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.3
922434,RINGERS CLOSE G295,2023-08-06 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.5
922434,RINGERS CLOSE G295,2023-08-06 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,22.0
922434,RINGERS CLOSE G295,2023-08-06 01:40:00+00:00,transformer,,Temperature,C,22.9
922434,RINGERS CLOSE G295,2023-08-06 01:40:00+00:00,busbar,,L3 Voltage THD,%,3.43
922434,RINGERS CLOSE G295,2023-08-06 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.54
922434,RINGERS CLOSE G295,2023-08-06 01:40:00+00:00,busbar,,L2 Voltage THD,%,3.57
922434,RINGERS CLOSE G295,2023-08-06 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.63
922434,RINGERS CLOSE G295,2023-08-06 01:40:00+00:00,busbar,,L1 Voltage THD,%,3.51
922434,RINGERS CLOSE G295,2023-08-06 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.31
922434,RINGERS CLOSE G295,2023-08-06 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
922434,RINGERS CLOSE G295,2023-08-06 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
922434,RINGERS CLOSE G295,2023-08-06 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
922434,RINGERS CLOSE G295,2023-08-06 01:40:00+00:00,busbar,,L3 Active Power,kW,33.02
922434,RINGERS CLOSE G295,2023-08-06 01:40:00+00:00,busbar,,L2 Active Power,kW,20.62
922434,RINGERS CLOSE G295,2023-08-06 01:40:00+00:00,busbar,,L1 Active Power,kW,20.38
922434,RINGERS CLOSE G295,2023-08-06 01:40:00+00:00,busbar,,N Current (RMS),A,55.5
922434,RINGERS CLOSE G295,2023-08-06 01:40:00+00:00,busbar,,L3 Current (RMS),A,136.4
922434,RINGERS CLOSE G295,2023-08-06 01:40:00+00:00,busbar,,L2 Current (RMS),A,85.4
922434,RINGERS CLOSE G295,2023-08-06 01:40:00+00:00,busbar,,L1 Current (RMS),A,87.4
922434,RINGERS CLOSE G295,2023-08-06 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
922434,RINGERS CLOSE G295,2023-08-06 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.22
922434,RINGERS CLOSE G295,2023-08-06 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.78
922434,RINGERS CLOSE G295,2023-08-06 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.75
922434,RINGERS CLOSE G295,2023-08-06 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.26
922434,RINGERS CLOSE G295,2023-08-06 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.96
922434,RINGERS CLOSE G295,2023-08-06 01:30:00+00:00,feeder,4.0,N Current (RMS),A,19.4
922434,RINGERS CLOSE G295,2023-08-06 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,48.7
922434,RINGERS CLOSE G295,2023-08-06 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,47.4
922434,RINGERS CLOSE G295,2023-08-06 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,38.3
922434,RINGERS CLOSE G295,2023-08-06 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
922434,RINGERS CLOSE G295,2023-08-06 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
922434,RINGERS CLOSE G295,2023-08-06 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
922434,RINGERS CLOSE G295,2023-08-06 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,12.44
922434,RINGERS CLOSE G295,2023-08-06 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.75
922434,RINGERS CLOSE G295,2023-08-06 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
922434,RINGERS CLOSE G295,2023-08-06 01:30:00+00:00,feeder,3.0,N Current (RMS),A,35.4
922434,RINGERS CLOSE G295,2023-08-06 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,50.4
922434,RINGERS CLOSE G295,2023-08-06 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.6
922434,RINGERS CLOSE G295,2023-08-06 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-06 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.82
922434,RINGERS CLOSE G295,2023-08-06 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
922434,RINGERS CLOSE G295,2023-08-06 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.66
922434,RINGERS CLOSE G295,2023-08-06 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.18
922434,RINGERS CLOSE G295,2023-08-06 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.97
922434,RINGERS CLOSE G295,2023-08-06 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.91
922434,RINGERS CLOSE G295,2023-08-06 01:30:00+00:00,feeder,2.0,N Current (RMS),A,8.8
922434,RINGERS CLOSE G295,2023-08-06 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,35.4
922434,RINGERS CLOSE G295,2023-08-06 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,28.6
922434,RINGERS CLOSE G295,2023-08-06 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,37.9
922434,RINGERS CLOSE G295,2023-08-06 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
922434,RINGERS CLOSE G295,2023-08-06 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
922434,RINGERS CLOSE G295,2023-08-06 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
922434,RINGERS CLOSE G295,2023-08-06 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.02
922434,RINGERS CLOSE G295,2023-08-06 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.95
922434,RINGERS CLOSE G295,2023-08-06 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.15
922434,RINGERS CLOSE G295,2023-08-06 01:30:00+00:00,feeder,1.0,N Current (RMS),A,14.5
922434,RINGERS CLOSE G295,2023-08-06 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.5
922434,RINGERS CLOSE G295,2023-08-06 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.8
922434,RINGERS CLOSE G295,2023-08-06 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,21.5
922434,RINGERS CLOSE G295,2023-08-06 01:30:00+00:00,transformer,,Temperature,C,22.8
922434,RINGERS CLOSE G295,2023-08-06 01:30:00+00:00,busbar,,L3 Voltage THD,%,3.43
922434,RINGERS CLOSE G295,2023-08-06 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.1
922434,RINGERS CLOSE G295,2023-08-06 01:30:00+00:00,busbar,,L2 Voltage THD,%,3.6
922434,RINGERS CLOSE G295,2023-08-06 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.19
922434,RINGERS CLOSE G295,2023-08-06 01:30:00+00:00,busbar,,L1 Voltage THD,%,3.53
922434,RINGERS CLOSE G295,2023-08-06 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.73
922434,RINGERS CLOSE G295,2023-08-06 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
922434,RINGERS CLOSE G295,2023-08-06 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
922434,RINGERS CLOSE G295,2023-08-06 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
922434,RINGERS CLOSE G295,2023-08-06 01:30:00+00:00,busbar,,L3 Active Power,kW,33.55
922434,RINGERS CLOSE G295,2023-08-06 01:30:00+00:00,busbar,,L2 Active Power,kW,20.44
922434,RINGERS CLOSE G295,2023-08-06 01:30:00+00:00,busbar,,L1 Active Power,kW,24.57
922434,RINGERS CLOSE G295,2023-08-06 01:30:00+00:00,busbar,,N Current (RMS),A,51.3
922434,RINGERS CLOSE G295,2023-08-06 01:30:00+00:00,busbar,,L3 Current (RMS),A,138.6
922434,RINGERS CLOSE G295,2023-08-06 01:30:00+00:00,busbar,,L2 Current (RMS),A,85.2
922434,RINGERS CLOSE G295,2023-08-06 01:30:00+00:00,busbar,,L1 Current (RMS),A,103.6
922434,RINGERS CLOSE G295,2023-08-06 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
922434,RINGERS CLOSE G295,2023-08-06 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.43
922434,RINGERS CLOSE G295,2023-08-06 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.82
922434,RINGERS CLOSE G295,2023-08-06 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.5
922434,RINGERS CLOSE G295,2023-08-06 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.05
922434,RINGERS CLOSE G295,2023-08-06 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.55
922434,RINGERS CLOSE G295,2023-08-06 01:20:00+00:00,feeder,4.0,N Current (RMS),A,16.3
922434,RINGERS CLOSE G295,2023-08-06 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,47.7
922434,RINGERS CLOSE G295,2023-08-06 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,46.6
922434,RINGERS CLOSE G295,2023-08-06 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,39.7
922434,RINGERS CLOSE G295,2023-08-06 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
922434,RINGERS CLOSE G295,2023-08-06 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
922434,RINGERS CLOSE G295,2023-08-06 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
922434,RINGERS CLOSE G295,2023-08-06 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.04
922434,RINGERS CLOSE G295,2023-08-06 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.18
922434,RINGERS CLOSE G295,2023-08-06 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
922434,RINGERS CLOSE G295,2023-08-06 01:20:00+00:00,feeder,3.0,N Current (RMS),A,32.0
922434,RINGERS CLOSE G295,2023-08-06 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,48.8
922434,RINGERS CLOSE G295,2023-08-06 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.1
922434,RINGERS CLOSE G295,2023-08-06 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-06 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.94
922434,RINGERS CLOSE G295,2023-08-06 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
922434,RINGERS CLOSE G295,2023-08-06 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.63
922434,RINGERS CLOSE G295,2023-08-06 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.01
922434,RINGERS CLOSE G295,2023-08-06 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.04
922434,RINGERS CLOSE G295,2023-08-06 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.95
922434,RINGERS CLOSE G295,2023-08-06 01:20:00+00:00,feeder,2.0,N Current (RMS),A,8.2
922434,RINGERS CLOSE G295,2023-08-06 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,34.9
922434,RINGERS CLOSE G295,2023-08-06 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,28.9
922434,RINGERS CLOSE G295,2023-08-06 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,38.0
922434,RINGERS CLOSE G295,2023-08-06 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
922434,RINGERS CLOSE G295,2023-08-06 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
922434,RINGERS CLOSE G295,2023-08-06 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
922434,RINGERS CLOSE G295,2023-08-06 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.11
922434,RINGERS CLOSE G295,2023-08-06 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.88
922434,RINGERS CLOSE G295,2023-08-06 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.3
922434,RINGERS CLOSE G295,2023-08-06 01:20:00+00:00,feeder,1.0,N Current (RMS),A,15.1
922434,RINGERS CLOSE G295,2023-08-06 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.6
922434,RINGERS CLOSE G295,2023-08-06 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.2
922434,RINGERS CLOSE G295,2023-08-06 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,22.0
922434,RINGERS CLOSE G295,2023-08-06 01:20:00+00:00,transformer,,Temperature,C,22.8
922434,RINGERS CLOSE G295,2023-08-06 01:20:00+00:00,busbar,,L3 Voltage THD,%,3.4
922434,RINGERS CLOSE G295,2023-08-06 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.14
922434,RINGERS CLOSE G295,2023-08-06 01:20:00+00:00,busbar,,L2 Voltage THD,%,3.57
922434,RINGERS CLOSE G295,2023-08-06 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.17
922434,RINGERS CLOSE G295,2023-08-06 01:20:00+00:00,busbar,,L1 Voltage THD,%,3.5
922434,RINGERS CLOSE G295,2023-08-06 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.67
922434,RINGERS CLOSE G295,2023-08-06 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
922434,RINGERS CLOSE G295,2023-08-06 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
922434,RINGERS CLOSE G295,2023-08-06 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
922434,RINGERS CLOSE G295,2023-08-06 01:20:00+00:00,busbar,,L3 Active Power,kW,32.88
922434,RINGERS CLOSE G295,2023-08-06 01:20:00+00:00,busbar,,L2 Active Power,kW,22.56
922434,RINGERS CLOSE G295,2023-08-06 01:20:00+00:00,busbar,,L1 Active Power,kW,25.37
922434,RINGERS CLOSE G295,2023-08-06 01:20:00+00:00,busbar,,N Current (RMS),A,43.7
922434,RINGERS CLOSE G295,2023-08-06 01:20:00+00:00,busbar,,L3 Current (RMS),A,136.0
922434,RINGERS CLOSE G295,2023-08-06 01:20:00+00:00,busbar,,L2 Current (RMS),A,93.6
922434,RINGERS CLOSE G295,2023-08-06 01:20:00+00:00,busbar,,L1 Current (RMS),A,106.2
922434,RINGERS CLOSE G295,2023-08-06 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
922434,RINGERS CLOSE G295,2023-08-06 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.75
922434,RINGERS CLOSE G295,2023-08-06 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.9
922434,RINGERS CLOSE G295,2023-08-06 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.28
922434,RINGERS CLOSE G295,2023-08-06 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.49
922434,RINGERS CLOSE G295,2023-08-06 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.57
922434,RINGERS CLOSE G295,2023-08-06 01:10:00+00:00,feeder,4.0,N Current (RMS),A,15.9
922434,RINGERS CLOSE G295,2023-08-06 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,46.9
922434,RINGERS CLOSE G295,2023-08-06 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,45.1
922434,RINGERS CLOSE G295,2023-08-06 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,39.9
922434,RINGERS CLOSE G295,2023-08-06 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
922434,RINGERS CLOSE G295,2023-08-06 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
922434,RINGERS CLOSE G295,2023-08-06 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
922434,RINGERS CLOSE G295,2023-08-06 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.89
922434,RINGERS CLOSE G295,2023-08-06 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.82
922434,RINGERS CLOSE G295,2023-08-06 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
922434,RINGERS CLOSE G295,2023-08-06 01:10:00+00:00,feeder,3.0,N Current (RMS),A,33.6
922434,RINGERS CLOSE G295,2023-08-06 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,48.2
922434,RINGERS CLOSE G295,2023-08-06 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.7
922434,RINGERS CLOSE G295,2023-08-06 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-06 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.65
922434,RINGERS CLOSE G295,2023-08-06 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
922434,RINGERS CLOSE G295,2023-08-06 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.67
922434,RINGERS CLOSE G295,2023-08-06 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.18
922434,RINGERS CLOSE G295,2023-08-06 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.99
922434,RINGERS CLOSE G295,2023-08-06 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.48
922434,RINGERS CLOSE G295,2023-08-06 01:10:00+00:00,feeder,2.0,N Current (RMS),A,9.4
922434,RINGERS CLOSE G295,2023-08-06 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,35.2
922434,RINGERS CLOSE G295,2023-08-06 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,28.7
922434,RINGERS CLOSE G295,2023-08-06 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,36.4
922434,RINGERS CLOSE G295,2023-08-06 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
922434,RINGERS CLOSE G295,2023-08-06 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
922434,RINGERS CLOSE G295,2023-08-06 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
922434,RINGERS CLOSE G295,2023-08-06 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.07
922434,RINGERS CLOSE G295,2023-08-06 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.94
922434,RINGERS CLOSE G295,2023-08-06 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.34
922434,RINGERS CLOSE G295,2023-08-06 01:10:00+00:00,feeder,1.0,N Current (RMS),A,14.8
922434,RINGERS CLOSE G295,2023-08-06 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.6
922434,RINGERS CLOSE G295,2023-08-06 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.4
922434,RINGERS CLOSE G295,2023-08-06 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,22.1
922434,RINGERS CLOSE G295,2023-08-06 01:10:00+00:00,transformer,,Temperature,C,22.7
922434,RINGERS CLOSE G295,2023-08-06 01:10:00+00:00,busbar,,L3 Voltage THD,%,3.41
922434,RINGERS CLOSE G295,2023-08-06 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.0
922434,RINGERS CLOSE G295,2023-08-06 01:10:00+00:00,busbar,,L2 Voltage THD,%,3.59
922434,RINGERS CLOSE G295,2023-08-06 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.12
922434,RINGERS CLOSE G295,2023-08-06 01:10:00+00:00,busbar,,L1 Voltage THD,%,3.53
922434,RINGERS CLOSE G295,2023-08-06 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.51
922434,RINGERS CLOSE G295,2023-08-06 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
922434,RINGERS CLOSE G295,2023-08-06 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
922434,RINGERS CLOSE G295,2023-08-06 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
922434,RINGERS CLOSE G295,2023-08-06 01:10:00+00:00,busbar,,L3 Active Power,kW,32.71
922434,RINGERS CLOSE G295,2023-08-06 01:10:00+00:00,busbar,,L2 Active Power,kW,19.65
922434,RINGERS CLOSE G295,2023-08-06 01:10:00+00:00,busbar,,L1 Active Power,kW,25.01
922434,RINGERS CLOSE G295,2023-08-06 01:10:00+00:00,busbar,,N Current (RMS),A,49.1
922434,RINGERS CLOSE G295,2023-08-06 01:10:00+00:00,busbar,,L3 Current (RMS),A,135.4
922434,RINGERS CLOSE G295,2023-08-06 01:10:00+00:00,busbar,,L2 Current (RMS),A,82.7
922434,RINGERS CLOSE G295,2023-08-06 01:10:00+00:00,busbar,,L1 Current (RMS),A,105.0
922434,RINGERS CLOSE G295,2023-08-06 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.8
922434,RINGERS CLOSE G295,2023-08-06 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.89
922434,RINGERS CLOSE G295,2023-08-06 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.57
922434,RINGERS CLOSE G295,2023-08-06 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.03
922434,RINGERS CLOSE G295,2023-08-06 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.97
922434,RINGERS CLOSE G295,2023-08-06 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.09
922434,RINGERS CLOSE G295,2023-08-06 01:00:00+00:00,feeder,4.0,N Current (RMS),A,16.6
922434,RINGERS CLOSE G295,2023-08-06 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,49.3
922434,RINGERS CLOSE G295,2023-08-06 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,38.5
922434,RINGERS CLOSE G295,2023-08-06 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,41.0
922434,RINGERS CLOSE G295,2023-08-06 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
922434,RINGERS CLOSE G295,2023-08-06 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
922434,RINGERS CLOSE G295,2023-08-06 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-06 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.94
922434,RINGERS CLOSE G295,2023-08-06 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.74
922434,RINGERS CLOSE G295,2023-08-06 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
922434,RINGERS CLOSE G295,2023-08-06 01:00:00+00:00,feeder,3.0,N Current (RMS),A,33.2
922434,RINGERS CLOSE G295,2023-08-06 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,47.7
922434,RINGERS CLOSE G295,2023-08-06 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.6
922434,RINGERS CLOSE G295,2023-08-06 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-06 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.89
922434,RINGERS CLOSE G295,2023-08-06 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
922434,RINGERS CLOSE G295,2023-08-06 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.7
922434,RINGERS CLOSE G295,2023-08-06 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.02
922434,RINGERS CLOSE G295,2023-08-06 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.84
922434,RINGERS CLOSE G295,2023-08-06 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.53
922434,RINGERS CLOSE G295,2023-08-06 01:00:00+00:00,feeder,2.0,N Current (RMS),A,9.1
922434,RINGERS CLOSE G295,2023-08-06 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,34.3
922434,RINGERS CLOSE G295,2023-08-06 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,27.9
922434,RINGERS CLOSE G295,2023-08-06 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,35.9
922434,RINGERS CLOSE G295,2023-08-06 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
922434,RINGERS CLOSE G295,2023-08-06 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
922434,RINGERS CLOSE G295,2023-08-06 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
922434,RINGERS CLOSE G295,2023-08-06 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.34
922434,RINGERS CLOSE G295,2023-08-06 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.77
922434,RINGERS CLOSE G295,2023-08-06 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.5
922434,RINGERS CLOSE G295,2023-08-06 01:00:00+00:00,feeder,1.0,N Current (RMS),A,15.7
922434,RINGERS CLOSE G295,2023-08-06 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.7
922434,RINGERS CLOSE G295,2023-08-06 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.9
922434,RINGERS CLOSE G295,2023-08-06 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,22.5
922434,RINGERS CLOSE G295,2023-08-06 01:00:00+00:00,transformer,,Temperature,C,22.7
922434,RINGERS CLOSE G295,2023-08-06 01:00:00+00:00,busbar,,L3 Voltage THD,%,3.39
922434,RINGERS CLOSE G295,2023-08-06 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.76
922434,RINGERS CLOSE G295,2023-08-06 01:00:00+00:00,busbar,,L2 Voltage THD,%,3.59
922434,RINGERS CLOSE G295,2023-08-06 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.91
922434,RINGERS CLOSE G295,2023-08-06 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.52
922434,RINGERS CLOSE G295,2023-08-06 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,251.19
922434,RINGERS CLOSE G295,2023-08-06 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
922434,RINGERS CLOSE G295,2023-08-06 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
