Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922434,RINGERS CLOSE G295,2023-08-06 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
922434,RINGERS CLOSE G295,2023-08-06 01:00:00+00:00,busbar,,L3 Active Power,kW,33.62
922434,RINGERS CLOSE G295,2023-08-06 01:00:00+00:00,busbar,,L2 Active Power,kW,18.4
922434,RINGERS CLOSE G295,2023-08-06 01:00:00+00:00,busbar,,L1 Active Power,kW,26.68
922434,RINGERS CLOSE G295,2023-08-06 01:00:00+00:00,busbar,,N Current (RMS),A,51.7
922434,RINGERS CLOSE G295,2023-08-06 01:00:00+00:00,busbar,,L3 Current (RMS),A,137.4
922434,RINGERS CLOSE G295,2023-08-06 01:00:00+00:00,busbar,,L2 Current (RMS),A,76.9
922434,RINGERS CLOSE G295,2023-08-06 01:00:00+00:00,busbar,,L1 Current (RMS),A,109.7
922434,RINGERS CLOSE G295,2023-08-06 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.82
922434,RINGERS CLOSE G295,2023-08-06 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.3
922434,RINGERS CLOSE G295,2023-08-06 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.54
922434,RINGERS CLOSE G295,2023-08-06 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.12
922434,RINGERS CLOSE G295,2023-08-06 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.22
922434,RINGERS CLOSE G295,2023-08-06 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.26
922434,RINGERS CLOSE G295,2023-08-06 00:50:00+00:00,feeder,4.0,N Current (RMS),A,14.8
922434,RINGERS CLOSE G295,2023-08-06 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,49.5
922434,RINGERS CLOSE G295,2023-08-06 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,43.7
922434,RINGERS CLOSE G295,2023-08-06 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,41.6
922434,RINGERS CLOSE G295,2023-08-06 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
922434,RINGERS CLOSE G295,2023-08-06 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
922434,RINGERS CLOSE G295,2023-08-06 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
922434,RINGERS CLOSE G295,2023-08-06 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,12.59
922434,RINGERS CLOSE G295,2023-08-06 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.82
922434,RINGERS CLOSE G295,2023-08-06 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
922434,RINGERS CLOSE G295,2023-08-06 00:50:00+00:00,feeder,3.0,N Current (RMS),A,35.8
922434,RINGERS CLOSE G295,2023-08-06 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,50.4
922434,RINGERS CLOSE G295,2023-08-06 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.8
922434,RINGERS CLOSE G295,2023-08-06 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-06 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.99
922434,RINGERS CLOSE G295,2023-08-06 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
922434,RINGERS CLOSE G295,2023-08-06 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.66
922434,RINGERS CLOSE G295,2023-08-06 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.09
922434,RINGERS CLOSE G295,2023-08-06 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.99
922434,RINGERS CLOSE G295,2023-08-06 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.67
922434,RINGERS CLOSE G295,2023-08-06 00:50:00+00:00,feeder,2.0,N Current (RMS),A,8.5
922434,RINGERS CLOSE G295,2023-08-06 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,34.7
922434,RINGERS CLOSE G295,2023-08-06 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,28.4
922434,RINGERS CLOSE G295,2023-08-06 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,36.3
922434,RINGERS CLOSE G295,2023-08-06 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
922434,RINGERS CLOSE G295,2023-08-06 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
922434,RINGERS CLOSE G295,2023-08-06 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
922434,RINGERS CLOSE G295,2023-08-06 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.63
922434,RINGERS CLOSE G295,2023-08-06 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.98
922434,RINGERS CLOSE G295,2023-08-06 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.49
922434,RINGERS CLOSE G295,2023-08-06 00:50:00+00:00,feeder,1.0,N Current (RMS),A,15.7
922434,RINGERS CLOSE G295,2023-08-06 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.6
922434,RINGERS CLOSE G295,2023-08-06 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.7
922434,RINGERS CLOSE G295,2023-08-06 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,22.5
922434,RINGERS CLOSE G295,2023-08-06 00:50:00+00:00,transformer,,Temperature,C,22.7
922434,RINGERS CLOSE G295,2023-08-06 00:50:00+00:00,busbar,,L3 Voltage THD,%,3.39
922434,RINGERS CLOSE G295,2023-08-06 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.81
922434,RINGERS CLOSE G295,2023-08-06 00:50:00+00:00,busbar,,L2 Voltage THD,%,3.59
922434,RINGERS CLOSE G295,2023-08-06 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.98
922434,RINGERS CLOSE G295,2023-08-06 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.53
922434,RINGERS CLOSE G295,2023-08-06 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,251.27
922434,RINGERS CLOSE G295,2023-08-06 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
922434,RINGERS CLOSE G295,2023-08-06 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
922434,RINGERS CLOSE G295,2023-08-06 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
922434,RINGERS CLOSE G295,2023-08-06 00:50:00+00:00,busbar,,L3 Active Power,kW,34.76
922434,RINGERS CLOSE G295,2023-08-06 00:50:00+00:00,busbar,,L2 Active Power,kW,21.67
922434,RINGERS CLOSE G295,2023-08-06 00:50:00+00:00,busbar,,L1 Active Power,kW,26.45
922434,RINGERS CLOSE G295,2023-08-06 00:50:00+00:00,busbar,,N Current (RMS),A,47.2
922434,RINGERS CLOSE G295,2023-08-06 00:50:00+00:00,busbar,,L3 Current (RMS),A,141.6
922434,RINGERS CLOSE G295,2023-08-06 00:50:00+00:00,busbar,,L2 Current (RMS),A,89.4
922434,RINGERS CLOSE G295,2023-08-06 00:50:00+00:00,busbar,,L1 Current (RMS),A,108.6
922434,RINGERS CLOSE G295,2023-08-06 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
922434,RINGERS CLOSE G295,2023-08-06 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.99
922434,RINGERS CLOSE G295,2023-08-06 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.54
922434,RINGERS CLOSE G295,2023-08-06 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.43
922434,RINGERS CLOSE G295,2023-08-06 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.67
922434,RINGERS CLOSE G295,2023-08-06 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.67
922434,RINGERS CLOSE G295,2023-08-06 00:40:00+00:00,feeder,4.0,N Current (RMS),A,18.2
922434,RINGERS CLOSE G295,2023-08-06 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,50.7
922434,RINGERS CLOSE G295,2023-08-06 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,38.0
922434,RINGERS CLOSE G295,2023-08-06 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,43.2
922434,RINGERS CLOSE G295,2023-08-06 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
922434,RINGERS CLOSE G295,2023-08-06 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
922434,RINGERS CLOSE G295,2023-08-06 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
922434,RINGERS CLOSE G295,2023-08-06 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,13.37
922434,RINGERS CLOSE G295,2023-08-06 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.81
922434,RINGERS CLOSE G295,2023-08-06 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
922434,RINGERS CLOSE G295,2023-08-06 00:40:00+00:00,feeder,3.0,N Current (RMS),A,38.2
922434,RINGERS CLOSE G295,2023-08-06 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,53.4
922434,RINGERS CLOSE G295,2023-08-06 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.7
922434,RINGERS CLOSE G295,2023-08-06 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-06 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.96
922434,RINGERS CLOSE G295,2023-08-06 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
922434,RINGERS CLOSE G295,2023-08-06 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.71
922434,RINGERS CLOSE G295,2023-08-06 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.12
922434,RINGERS CLOSE G295,2023-08-06 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.24
922434,RINGERS CLOSE G295,2023-08-06 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.98
922434,RINGERS CLOSE G295,2023-08-06 00:40:00+00:00,feeder,2.0,N Current (RMS),A,8.6
922434,RINGERS CLOSE G295,2023-08-06 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,34.7
922434,RINGERS CLOSE G295,2023-08-06 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,29.2
922434,RINGERS CLOSE G295,2023-08-06 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,37.6
922434,RINGERS CLOSE G295,2023-08-06 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
922434,RINGERS CLOSE G295,2023-08-06 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
922434,RINGERS CLOSE G295,2023-08-06 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
922434,RINGERS CLOSE G295,2023-08-06 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.26
922434,RINGERS CLOSE G295,2023-08-06 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.87
922434,RINGERS CLOSE G295,2023-08-06 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.5
922434,RINGERS CLOSE G295,2023-08-06 00:40:00+00:00,feeder,1.0,N Current (RMS),A,15.9
922434,RINGERS CLOSE G295,2023-08-06 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.0
922434,RINGERS CLOSE G295,2023-08-06 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.1
922434,RINGERS CLOSE G295,2023-08-06 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,22.5
922434,RINGERS CLOSE G295,2023-08-06 00:40:00+00:00,transformer,,Temperature,C,22.7
922434,RINGERS CLOSE G295,2023-08-06 00:40:00+00:00,busbar,,L3 Voltage THD,%,3.38
922434,RINGERS CLOSE G295,2023-08-06 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.82
922434,RINGERS CLOSE G295,2023-08-06 00:40:00+00:00,busbar,,L2 Voltage THD,%,3.6
922434,RINGERS CLOSE G295,2023-08-06 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,252.07
922434,RINGERS CLOSE G295,2023-08-06 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.54
922434,RINGERS CLOSE G295,2023-08-06 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,251.32
922434,RINGERS CLOSE G295,2023-08-06 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
922434,RINGERS CLOSE G295,2023-08-06 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
922434,RINGERS CLOSE G295,2023-08-06 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
922434,RINGERS CLOSE G295,2023-08-06 00:40:00+00:00,busbar,,L3 Active Power,kW,35.51
922434,RINGERS CLOSE G295,2023-08-06 00:40:00+00:00,busbar,,L2 Active Power,kW,20.27
922434,RINGERS CLOSE G295,2023-08-06 00:40:00+00:00,busbar,,L1 Active Power,kW,27.33
922434,RINGERS CLOSE G295,2023-08-06 00:40:00+00:00,busbar,,N Current (RMS),A,53.4
922434,RINGERS CLOSE G295,2023-08-06 00:40:00+00:00,busbar,,L3 Current (RMS),A,144.3
922434,RINGERS CLOSE G295,2023-08-06 00:40:00+00:00,busbar,,L2 Current (RMS),A,83.6
922434,RINGERS CLOSE G295,2023-08-06 00:40:00+00:00,busbar,,L1 Current (RMS),A,112.0
922434,RINGERS CLOSE G295,2023-08-06 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.79
922434,RINGERS CLOSE G295,2023-08-06 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.22
922434,RINGERS CLOSE G295,2023-08-06 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.7
922434,RINGERS CLOSE G295,2023-08-06 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.68
922434,RINGERS CLOSE G295,2023-08-06 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.33
922434,RINGERS CLOSE G295,2023-08-06 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.41
922434,RINGERS CLOSE G295,2023-08-06 00:30:00+00:00,feeder,4.0,N Current (RMS),A,23.7
922434,RINGERS CLOSE G295,2023-08-06 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,52.5
922434,RINGERS CLOSE G295,2023-08-06 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,30.0
922434,RINGERS CLOSE G295,2023-08-06 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,47.1
922434,RINGERS CLOSE G295,2023-08-06 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
922434,RINGERS CLOSE G295,2023-08-06 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
922434,RINGERS CLOSE G295,2023-08-06 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-06 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,13.12
922434,RINGERS CLOSE G295,2023-08-06 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.96
922434,RINGERS CLOSE G295,2023-08-06 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
922434,RINGERS CLOSE G295,2023-08-06 00:30:00+00:00,feeder,3.0,N Current (RMS),A,38.0
922434,RINGERS CLOSE G295,2023-08-06 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,53.2
922434,RINGERS CLOSE G295,2023-08-06 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,4.3
922434,RINGERS CLOSE G295,2023-08-06 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-06 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.65
922434,RINGERS CLOSE G295,2023-08-06 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
922434,RINGERS CLOSE G295,2023-08-06 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.57
922434,RINGERS CLOSE G295,2023-08-06 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.35
922434,RINGERS CLOSE G295,2023-08-06 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.93
922434,RINGERS CLOSE G295,2023-08-06 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.95
922434,RINGERS CLOSE G295,2023-08-06 00:30:00+00:00,feeder,2.0,N Current (RMS),A,9.4
922434,RINGERS CLOSE G295,2023-08-06 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,35.8
922434,RINGERS CLOSE G295,2023-08-06 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,28.5
922434,RINGERS CLOSE G295,2023-08-06 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,38.0
922434,RINGERS CLOSE G295,2023-08-06 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
922434,RINGERS CLOSE G295,2023-08-06 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
922434,RINGERS CLOSE G295,2023-08-06 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
922434,RINGERS CLOSE G295,2023-08-06 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.15
922434,RINGERS CLOSE G295,2023-08-06 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.94
922434,RINGERS CLOSE G295,2023-08-06 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.37
922434,RINGERS CLOSE G295,2023-08-06 00:30:00+00:00,feeder,1.0,N Current (RMS),A,15.3
922434,RINGERS CLOSE G295,2023-08-06 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.0
922434,RINGERS CLOSE G295,2023-08-06 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.4
922434,RINGERS CLOSE G295,2023-08-06 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,22.3
922434,RINGERS CLOSE G295,2023-08-06 00:30:00+00:00,transformer,,Temperature,C,22.6
922434,RINGERS CLOSE G295,2023-08-06 00:30:00+00:00,busbar,,L3 Voltage THD,%,3.4
922434,RINGERS CLOSE G295,2023-08-06 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.92
922434,RINGERS CLOSE G295,2023-08-06 00:30:00+00:00,busbar,,L2 Voltage THD,%,3.66
922434,RINGERS CLOSE G295,2023-08-06 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.35
922434,RINGERS CLOSE G295,2023-08-06 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.56
922434,RINGERS CLOSE G295,2023-08-06 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.47
922434,RINGERS CLOSE G295,2023-08-06 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
922434,RINGERS CLOSE G295,2023-08-06 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
922434,RINGERS CLOSE G295,2023-08-06 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
922434,RINGERS CLOSE G295,2023-08-06 00:30:00+00:00,busbar,,L3 Active Power,kW,35.58
922434,RINGERS CLOSE G295,2023-08-06 00:30:00+00:00,busbar,,L2 Active Power,kW,16.25
922434,RINGERS CLOSE G295,2023-08-06 00:30:00+00:00,busbar,,L1 Active Power,kW,29.41
922434,RINGERS CLOSE G295,2023-08-06 00:30:00+00:00,busbar,,N Current (RMS),A,64.2
922434,RINGERS CLOSE G295,2023-08-06 00:30:00+00:00,busbar,,L3 Current (RMS),A,146.9
922434,RINGERS CLOSE G295,2023-08-06 00:30:00+00:00,busbar,,L2 Current (RMS),A,69.9
922434,RINGERS CLOSE G295,2023-08-06 00:30:00+00:00,busbar,,L1 Current (RMS),A,122.2
922434,RINGERS CLOSE G295,2023-08-06 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
922434,RINGERS CLOSE G295,2023-08-06 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.36
922434,RINGERS CLOSE G295,2023-08-06 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.82
922434,RINGERS CLOSE G295,2023-08-06 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.68
922434,RINGERS CLOSE G295,2023-08-06 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.5
922434,RINGERS CLOSE G295,2023-08-06 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.02
922434,RINGERS CLOSE G295,2023-08-06 00:20:00+00:00,feeder,4.0,N Current (RMS),A,24.4
922434,RINGERS CLOSE G295,2023-08-06 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,52.4
922434,RINGERS CLOSE G295,2023-08-06 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,30.8
922434,RINGERS CLOSE G295,2023-08-06 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,49.6
922434,RINGERS CLOSE G295,2023-08-06 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
922434,RINGERS CLOSE G295,2023-08-06 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
922434,RINGERS CLOSE G295,2023-08-06 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-06 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,13.19
922434,RINGERS CLOSE G295,2023-08-06 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.82
922434,RINGERS CLOSE G295,2023-08-06 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
922434,RINGERS CLOSE G295,2023-08-06 00:20:00+00:00,feeder,3.0,N Current (RMS),A,38.1
922434,RINGERS CLOSE G295,2023-08-06 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,53.4
922434,RINGERS CLOSE G295,2023-08-06 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.8
922434,RINGERS CLOSE G295,2023-08-06 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-06 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.9
922434,RINGERS CLOSE G295,2023-08-06 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
922434,RINGERS CLOSE G295,2023-08-06 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.54
922434,RINGERS CLOSE G295,2023-08-06 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.07
922434,RINGERS CLOSE G295,2023-08-06 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.88
922434,RINGERS CLOSE G295,2023-08-06 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.27
922434,RINGERS CLOSE G295,2023-08-06 00:20:00+00:00,feeder,2.0,N Current (RMS),A,9.1
922434,RINGERS CLOSE G295,2023-08-06 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,35.0
922434,RINGERS CLOSE G295,2023-08-06 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,28.2
922434,RINGERS CLOSE G295,2023-08-06 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,39.1
922434,RINGERS CLOSE G295,2023-08-06 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
922434,RINGERS CLOSE G295,2023-08-06 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
922434,RINGERS CLOSE G295,2023-08-06 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
922434,RINGERS CLOSE G295,2023-08-06 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.12
922434,RINGERS CLOSE G295,2023-08-06 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.85
922434,RINGERS CLOSE G295,2023-08-06 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.46
922434,RINGERS CLOSE G295,2023-08-06 00:20:00+00:00,feeder,1.0,N Current (RMS),A,15.8
922434,RINGERS CLOSE G295,2023-08-06 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.9
922434,RINGERS CLOSE G295,2023-08-06 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.1
922434,RINGERS CLOSE G295,2023-08-06 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,22.7
922434,RINGERS CLOSE G295,2023-08-06 00:20:00+00:00,transformer,,Temperature,C,22.6
922434,RINGERS CLOSE G295,2023-08-06 00:20:00+00:00,busbar,,L3 Voltage THD,%,3.46
922434,RINGERS CLOSE G295,2023-08-06 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.25
922434,RINGERS CLOSE G295,2023-08-06 00:20:00+00:00,busbar,,L2 Voltage THD,%,3.68
922434,RINGERS CLOSE G295,2023-08-06 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.75
922434,RINGERS CLOSE G295,2023-08-06 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.59
922434,RINGERS CLOSE G295,2023-08-06 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.79
922434,RINGERS CLOSE G295,2023-08-06 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
922434,RINGERS CLOSE G295,2023-08-06 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
922434,RINGERS CLOSE G295,2023-08-06 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
922434,RINGERS CLOSE G295,2023-08-06 00:20:00+00:00,busbar,,L3 Active Power,kW,35.29
922434,RINGERS CLOSE G295,2023-08-06 00:20:00+00:00,busbar,,L2 Active Power,kW,15.47
922434,RINGERS CLOSE G295,2023-08-06 00:20:00+00:00,busbar,,L1 Active Power,kW,28.96
922434,RINGERS CLOSE G295,2023-08-06 00:20:00+00:00,busbar,,N Current (RMS),A,65.2
922434,RINGERS CLOSE G295,2023-08-06 00:20:00+00:00,busbar,,L3 Current (RMS),A,145.7
922434,RINGERS CLOSE G295,2023-08-06 00:20:00+00:00,busbar,,L2 Current (RMS),A,67.1
922434,RINGERS CLOSE G295,2023-08-06 00:20:00+00:00,busbar,,L1 Current (RMS),A,120.3
922434,RINGERS CLOSE G295,2023-08-06 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
922434,RINGERS CLOSE G295,2023-08-06 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.25
922434,RINGERS CLOSE G295,2023-08-06 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.92
922434,RINGERS CLOSE G295,2023-08-06 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.37
922434,RINGERS CLOSE G295,2023-08-06 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.47
922434,RINGERS CLOSE G295,2023-08-06 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.96
922434,RINGERS CLOSE G295,2023-08-06 00:10:00+00:00,feeder,4.0,N Current (RMS),A,26.0
922434,RINGERS CLOSE G295,2023-08-06 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,50.9
922434,RINGERS CLOSE G295,2023-08-06 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,30.5
922434,RINGERS CLOSE G295,2023-08-06 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,53.5
922434,RINGERS CLOSE G295,2023-08-06 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
922434,RINGERS CLOSE G295,2023-08-06 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
922434,RINGERS CLOSE G295,2023-08-06 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-06 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,13.32
922434,RINGERS CLOSE G295,2023-08-06 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.2
922434,RINGERS CLOSE G295,2023-08-06 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
922434,RINGERS CLOSE G295,2023-08-06 00:10:00+00:00,feeder,3.0,N Current (RMS),A,37.2
922434,RINGERS CLOSE G295,2023-08-06 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,54.0
922434,RINGERS CLOSE G295,2023-08-06 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.5
922434,RINGERS CLOSE G295,2023-08-06 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-06 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.06
922434,RINGERS CLOSE G295,2023-08-06 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
922434,RINGERS CLOSE G295,2023-08-06 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.56
922434,RINGERS CLOSE G295,2023-08-06 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.97
922434,RINGERS CLOSE G295,2023-08-06 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.09
922434,RINGERS CLOSE G295,2023-08-06 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.49
922434,RINGERS CLOSE G295,2023-08-06 00:10:00+00:00,feeder,2.0,N Current (RMS),A,9.0
922434,RINGERS CLOSE G295,2023-08-06 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,34.8
922434,RINGERS CLOSE G295,2023-08-06 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,29.1
922434,RINGERS CLOSE G295,2023-08-06 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,40.1
922434,RINGERS CLOSE G295,2023-08-06 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
922434,RINGERS CLOSE G295,2023-08-06 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
922434,RINGERS CLOSE G295,2023-08-06 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
922434,RINGERS CLOSE G295,2023-08-06 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.01
922434,RINGERS CLOSE G295,2023-08-06 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.92
922434,RINGERS CLOSE G295,2023-08-06 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.59
922434,RINGERS CLOSE G295,2023-08-06 00:10:00+00:00,feeder,1.0,N Current (RMS),A,16.0
922434,RINGERS CLOSE G295,2023-08-06 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.7
922434,RINGERS CLOSE G295,2023-08-06 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.7
922434,RINGERS CLOSE G295,2023-08-06 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,23.2
922434,RINGERS CLOSE G295,2023-08-06 00:10:00+00:00,transformer,,Temperature,C,22.6
922434,RINGERS CLOSE G295,2023-08-06 00:10:00+00:00,busbar,,L3 Voltage THD,%,3.47
922434,RINGERS CLOSE G295,2023-08-06 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.19
922434,RINGERS CLOSE G295,2023-08-06 00:10:00+00:00,busbar,,L2 Voltage THD,%,3.68
922434,RINGERS CLOSE G295,2023-08-06 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.58
922434,RINGERS CLOSE G295,2023-08-06 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.59
922434,RINGERS CLOSE G295,2023-08-06 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.69
922434,RINGERS CLOSE G295,2023-08-06 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
922434,RINGERS CLOSE G295,2023-08-06 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
922434,RINGERS CLOSE G295,2023-08-06 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
922434,RINGERS CLOSE G295,2023-08-06 00:10:00+00:00,busbar,,L3 Active Power,kW,35.03
922434,RINGERS CLOSE G295,2023-08-06 00:10:00+00:00,busbar,,L2 Active Power,kW,17.09
922434,RINGERS CLOSE G295,2023-08-06 00:10:00+00:00,busbar,,L1 Active Power,kW,29.0
922434,RINGERS CLOSE G295,2023-08-06 00:10:00+00:00,busbar,,N Current (RMS),A,61.5
922434,RINGERS CLOSE G295,2023-08-06 00:10:00+00:00,busbar,,L3 Current (RMS),A,144.5
922434,RINGERS CLOSE G295,2023-08-06 00:10:00+00:00,busbar,,L2 Current (RMS),A,73.2
922434,RINGERS CLOSE G295,2023-08-06 00:10:00+00:00,busbar,,L1 Current (RMS),A,120.5
922434,RINGERS CLOSE G295,2023-08-06 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.79
922434,RINGERS CLOSE G295,2023-08-06 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.06
922434,RINGERS CLOSE G295,2023-08-06 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.66
922434,RINGERS CLOSE G295,2023-08-06 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.51
922434,RINGERS CLOSE G295,2023-08-06 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.79
922434,RINGERS CLOSE G295,2023-08-06 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,13.26
922434,RINGERS CLOSE G295,2023-08-06 00:00:00+00:00,feeder,4.0,N Current (RMS),A,25.0
922434,RINGERS CLOSE G295,2023-08-06 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,51.7
922434,RINGERS CLOSE G295,2023-08-06 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,31.4
922434,RINGERS CLOSE G295,2023-08-06 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,54.6
922434,RINGERS CLOSE G295,2023-08-06 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
922434,RINGERS CLOSE G295,2023-08-06 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
922434,RINGERS CLOSE G295,2023-08-06 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-06 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,13.02
922434,RINGERS CLOSE G295,2023-08-06 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.83
922434,RINGERS CLOSE G295,2023-08-06 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
922434,RINGERS CLOSE G295,2023-08-06 00:00:00+00:00,feeder,3.0,N Current (RMS),A,37.7
922434,RINGERS CLOSE G295,2023-08-06 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,52.9
922434,RINGERS CLOSE G295,2023-08-06 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.9
922434,RINGERS CLOSE G295,2023-08-06 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-06 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.88
922434,RINGERS CLOSE G295,2023-08-06 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
922434,RINGERS CLOSE G295,2023-08-06 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.66
922434,RINGERS CLOSE G295,2023-08-06 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.21
922434,RINGERS CLOSE G295,2023-08-06 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.18
922434,RINGERS CLOSE G295,2023-08-06 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.7
922434,RINGERS CLOSE G295,2023-08-06 00:00:00+00:00,feeder,2.0,N Current (RMS),A,11.1
922434,RINGERS CLOSE G295,2023-08-06 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,35.4
922434,RINGERS CLOSE G295,2023-08-06 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,29.3
922434,RINGERS CLOSE G295,2023-08-06 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,44.7
922434,RINGERS CLOSE G295,2023-08-06 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
922434,RINGERS CLOSE G295,2023-08-06 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
922434,RINGERS CLOSE G295,2023-08-06 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
922434,RINGERS CLOSE G295,2023-08-06 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.15
922434,RINGERS CLOSE G295,2023-08-06 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.81
922434,RINGERS CLOSE G295,2023-08-06 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.37
922434,RINGERS CLOSE G295,2023-08-06 00:00:00+00:00,feeder,1.0,N Current (RMS),A,15.8
922434,RINGERS CLOSE G295,2023-08-06 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.0
922434,RINGERS CLOSE G295,2023-08-06 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.0
922434,RINGERS CLOSE G295,2023-08-06 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,22.4
922434,RINGERS CLOSE G295,2023-08-06 00:00:00+00:00,transformer,,Temperature,C,22.6
922434,RINGERS CLOSE G295,2023-08-06 00:00:00+00:00,busbar,,L3 Voltage THD,%,3.46
922434,RINGERS CLOSE G295,2023-08-06 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.56
922434,RINGERS CLOSE G295,2023-08-06 00:00:00+00:00,busbar,,L2 Voltage THD,%,3.66
922434,RINGERS CLOSE G295,2023-08-06 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.93
922434,RINGERS CLOSE G295,2023-08-06 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.57
922434,RINGERS CLOSE G295,2023-08-06 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.17
922434,RINGERS CLOSE G295,2023-08-06 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
922434,RINGERS CLOSE G295,2023-08-06 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
922434,RINGERS CLOSE G295,2023-08-06 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
922434,RINGERS CLOSE G295,2023-08-06 00:00:00+00:00,busbar,,L3 Active Power,kW,35.26
922434,RINGERS CLOSE G295,2023-08-06 00:00:00+00:00,busbar,,L2 Active Power,kW,16.02
922434,RINGERS CLOSE G295,2023-08-06 00:00:00+00:00,busbar,,L1 Active Power,kW,30.21
922434,RINGERS CLOSE G295,2023-08-06 00:00:00+00:00,busbar,,N Current (RMS),A,65.5
922434,RINGERS CLOSE G295,2023-08-06 00:00:00+00:00,busbar,,L3 Current (RMS),A,145.4
922434,RINGERS CLOSE G295,2023-08-06 00:00:00+00:00,busbar,,L2 Current (RMS),A,68.5
922434,RINGERS CLOSE G295,2023-08-06 00:00:00+00:00,busbar,,L1 Current (RMS),A,125.0
922434,RINGERS CLOSE G295,2023-08-05 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.85
922434,RINGERS CLOSE G295,2023-08-05 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.69
922434,RINGERS CLOSE G295,2023-08-05 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.68
922434,RINGERS CLOSE G295,2023-08-05 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.61
922434,RINGERS CLOSE G295,2023-08-05 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.75
922434,RINGERS CLOSE G295,2023-08-05 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.68
922434,RINGERS CLOSE G295,2023-08-05 23:50:00+00:00,feeder,4.0,N Current (RMS),A,19.1
922434,RINGERS CLOSE G295,2023-08-05 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,51.3
922434,RINGERS CLOSE G295,2023-08-05 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,41.6
922434,RINGERS CLOSE G295,2023-08-05 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,55.4
922434,RINGERS CLOSE G295,2023-08-05 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
922434,RINGERS CLOSE G295,2023-08-05 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
922434,RINGERS CLOSE G295,2023-08-05 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
922434,RINGERS CLOSE G295,2023-08-05 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,13.9
922434,RINGERS CLOSE G295,2023-08-05 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.83
922434,RINGERS CLOSE G295,2023-08-05 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
922434,RINGERS CLOSE G295,2023-08-05 23:50:00+00:00,feeder,3.0,N Current (RMS),A,38.9
922434,RINGERS CLOSE G295,2023-08-05 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,55.4
922434,RINGERS CLOSE G295,2023-08-05 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.0
922434,RINGERS CLOSE G295,2023-08-05 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-05 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.81
922434,RINGERS CLOSE G295,2023-08-05 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
922434,RINGERS CLOSE G295,2023-08-05 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.59
922434,RINGERS CLOSE G295,2023-08-05 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.54
922434,RINGERS CLOSE G295,2023-08-05 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.43
922434,RINGERS CLOSE G295,2023-08-05 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.12
922434,RINGERS CLOSE G295,2023-08-05 23:50:00+00:00,feeder,2.0,N Current (RMS),A,15.0
922434,RINGERS CLOSE G295,2023-08-05 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,33.4
922434,RINGERS CLOSE G295,2023-08-05 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,27.2
922434,RINGERS CLOSE G295,2023-08-05 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,46.2
922434,RINGERS CLOSE G295,2023-08-05 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
922434,RINGERS CLOSE G295,2023-08-05 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
922434,RINGERS CLOSE G295,2023-08-05 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
922434,RINGERS CLOSE G295,2023-08-05 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.23
922434,RINGERS CLOSE G295,2023-08-05 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.77
922434,RINGERS CLOSE G295,2023-08-05 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.66
922434,RINGERS CLOSE G295,2023-08-05 23:50:00+00:00,feeder,1.0,N Current (RMS),A,16.5
922434,RINGERS CLOSE G295,2023-08-05 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.1
922434,RINGERS CLOSE G295,2023-08-05 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.8
922434,RINGERS CLOSE G295,2023-08-05 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,23.2
922434,RINGERS CLOSE G295,2023-08-05 23:50:00+00:00,transformer,,Temperature,C,22.5
922434,RINGERS CLOSE G295,2023-08-05 23:50:00+00:00,busbar,,L3 Voltage THD,%,3.42
922434,RINGERS CLOSE G295,2023-08-05 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,251.15
922434,RINGERS CLOSE G295,2023-08-05 23:50:00+00:00,busbar,,L2 Voltage THD,%,3.6
922434,RINGERS CLOSE G295,2023-08-05 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,252.54
922434,RINGERS CLOSE G295,2023-08-05 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.55
922434,RINGERS CLOSE G295,2023-08-05 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,251.78
922434,RINGERS CLOSE G295,2023-08-05 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
922434,RINGERS CLOSE G295,2023-08-05 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
922434,RINGERS CLOSE G295,2023-08-05 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
922434,RINGERS CLOSE G295,2023-08-05 23:50:00+00:00,busbar,,L3 Active Power,kW,35.65
922434,RINGERS CLOSE G295,2023-08-05 23:50:00+00:00,busbar,,L2 Active Power,kW,19.12
922434,RINGERS CLOSE G295,2023-08-05 23:50:00+00:00,busbar,,L1 Active Power,kW,31.63
922434,RINGERS CLOSE G295,2023-08-05 23:50:00+00:00,busbar,,N Current (RMS),A,59.4
922434,RINGERS CLOSE G295,2023-08-05 23:50:00+00:00,busbar,,L3 Current (RMS),A,145.0
922434,RINGERS CLOSE G295,2023-08-05 23:50:00+00:00,busbar,,L2 Current (RMS),A,80.5
922434,RINGERS CLOSE G295,2023-08-05 23:50:00+00:00,busbar,,L1 Current (RMS),A,128.9
922434,RINGERS CLOSE G295,2023-08-05 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
922434,RINGERS CLOSE G295,2023-08-05 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.58
922434,RINGERS CLOSE G295,2023-08-05 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.62
922434,RINGERS CLOSE G295,2023-08-05 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.8
922434,RINGERS CLOSE G295,2023-08-05 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.17
922434,RINGERS CLOSE G295,2023-08-05 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,14.15
922434,RINGERS CLOSE G295,2023-08-05 23:40:00+00:00,feeder,4.0,N Current (RMS),A,19.5
922434,RINGERS CLOSE G295,2023-08-05 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,44.0
922434,RINGERS CLOSE G295,2023-08-05 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,39.6
922434,RINGERS CLOSE G295,2023-08-05 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,57.2
922434,RINGERS CLOSE G295,2023-08-05 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
922434,RINGERS CLOSE G295,2023-08-05 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
922434,RINGERS CLOSE G295,2023-08-05 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-05 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,13.24
922434,RINGERS CLOSE G295,2023-08-05 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.62
922434,RINGERS CLOSE G295,2023-08-05 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-05 23:40:00+00:00,feeder,3.0,N Current (RMS),A,36.0
922434,RINGERS CLOSE G295,2023-08-05 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,52.8
922434,RINGERS CLOSE G295,2023-08-05 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.4
922434,RINGERS CLOSE G295,2023-08-05 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-05 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.7
922434,RINGERS CLOSE G295,2023-08-05 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
922434,RINGERS CLOSE G295,2023-08-05 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.73
922434,RINGERS CLOSE G295,2023-08-05 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.58
922434,RINGERS CLOSE G295,2023-08-05 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.69
922434,RINGERS CLOSE G295,2023-08-05 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.38
922434,RINGERS CLOSE G295,2023-08-05 23:40:00+00:00,feeder,2.0,N Current (RMS),A,17.8
922434,RINGERS CLOSE G295,2023-08-05 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.6
922434,RINGERS CLOSE G295,2023-08-05 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.2
922434,RINGERS CLOSE G295,2023-08-05 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,31.8
922434,RINGERS CLOSE G295,2023-08-05 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
922434,RINGERS CLOSE G295,2023-08-05 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
922434,RINGERS CLOSE G295,2023-08-05 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
922434,RINGERS CLOSE G295,2023-08-05 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.38
922434,RINGERS CLOSE G295,2023-08-05 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.91
922434,RINGERS CLOSE G295,2023-08-05 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.49
922434,RINGERS CLOSE G295,2023-08-05 23:40:00+00:00,feeder,1.0,N Current (RMS),A,15.3
922434,RINGERS CLOSE G295,2023-08-05 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.9
922434,RINGERS CLOSE G295,2023-08-05 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.2
922434,RINGERS CLOSE G295,2023-08-05 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,22.5
922434,RINGERS CLOSE G295,2023-08-05 23:40:00+00:00,transformer,,Temperature,C,22.5
922434,RINGERS CLOSE G295,2023-08-05 23:40:00+00:00,busbar,,L3 Voltage THD,%,3.42
922434,RINGERS CLOSE G295,2023-08-05 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,251.09
922434,RINGERS CLOSE G295,2023-08-05 23:40:00+00:00,busbar,,L2 Voltage THD,%,3.58
922434,RINGERS CLOSE G295,2023-08-05 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,252.33
922434,RINGERS CLOSE G295,2023-08-05 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.51
922434,RINGERS CLOSE G295,2023-08-05 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,251.54
922434,RINGERS CLOSE G295,2023-08-05 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
922434,RINGERS CLOSE G295,2023-08-05 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
922434,RINGERS CLOSE G295,2023-08-05 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
922434,RINGERS CLOSE G295,2023-08-05 23:40:00+00:00,busbar,,L3 Active Power,kW,28.39
922434,RINGERS CLOSE G295,2023-08-05 23:40:00+00:00,busbar,,L2 Active Power,kW,14.68
922434,RINGERS CLOSE G295,2023-08-05 23:40:00+00:00,busbar,,L1 Active Power,kW,28.08
922434,RINGERS CLOSE G295,2023-08-05 23:40:00+00:00,busbar,,N Current (RMS),A,54.2
922434,RINGERS CLOSE G295,2023-08-05 23:40:00+00:00,busbar,,L3 Current (RMS),A,116.4
922434,RINGERS CLOSE G295,2023-08-05 23:40:00+00:00,busbar,,L2 Current (RMS),A,62.8
922434,RINGERS CLOSE G295,2023-08-05 23:40:00+00:00,busbar,,L1 Current (RMS),A,115.1
922434,RINGERS CLOSE G295,2023-08-05 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.81
922434,RINGERS CLOSE G295,2023-08-05 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.76
922434,RINGERS CLOSE G295,2023-08-05 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.52
922434,RINGERS CLOSE G295,2023-08-05 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.25
922434,RINGERS CLOSE G295,2023-08-05 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.34
922434,RINGERS CLOSE G295,2023-08-05 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,13.65
922434,RINGERS CLOSE G295,2023-08-05 23:30:00+00:00,feeder,4.0,N Current (RMS),A,24.3
922434,RINGERS CLOSE G295,2023-08-05 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,41.2
922434,RINGERS CLOSE G295,2023-08-05 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,47.7
922434,RINGERS CLOSE G295,2023-08-05 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,55.4
922434,RINGERS CLOSE G295,2023-08-05 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
922434,RINGERS CLOSE G295,2023-08-05 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
922434,RINGERS CLOSE G295,2023-08-05 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
922434,RINGERS CLOSE G295,2023-08-05 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,12.66
922434,RINGERS CLOSE G295,2023-08-05 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.94
922434,RINGERS CLOSE G295,2023-08-05 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
922434,RINGERS CLOSE G295,2023-08-05 23:30:00+00:00,feeder,3.0,N Current (RMS),A,33.8
922434,RINGERS CLOSE G295,2023-08-05 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,50.9
922434,RINGERS CLOSE G295,2023-08-05 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.7
922434,RINGERS CLOSE G295,2023-08-05 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-05 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.88
922434,RINGERS CLOSE G295,2023-08-05 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
922434,RINGERS CLOSE G295,2023-08-05 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.82
922434,RINGERS CLOSE G295,2023-08-05 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.47
922434,RINGERS CLOSE G295,2023-08-05 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.04
922434,RINGERS CLOSE G295,2023-08-05 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.24
922434,RINGERS CLOSE G295,2023-08-05 23:30:00+00:00,feeder,2.0,N Current (RMS),A,14.7
922434,RINGERS CLOSE G295,2023-08-05 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.3
922434,RINGERS CLOSE G295,2023-08-05 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.1
922434,RINGERS CLOSE G295,2023-08-05 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,28.5
922434,RINGERS CLOSE G295,2023-08-05 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
922434,RINGERS CLOSE G295,2023-08-05 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
922434,RINGERS CLOSE G295,2023-08-05 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
922434,RINGERS CLOSE G295,2023-08-05 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.13
922434,RINGERS CLOSE G295,2023-08-05 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.1
922434,RINGERS CLOSE G295,2023-08-05 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.6
922434,RINGERS CLOSE G295,2023-08-05 23:30:00+00:00,feeder,1.0,N Current (RMS),A,15.0
922434,RINGERS CLOSE G295,2023-08-05 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.8
922434,RINGERS CLOSE G295,2023-08-05 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.2
922434,RINGERS CLOSE G295,2023-08-05 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,22.8
922434,RINGERS CLOSE G295,2023-08-05 23:30:00+00:00,transformer,,Temperature,C,22.5
922434,RINGERS CLOSE G295,2023-08-05 23:30:00+00:00,busbar,,L3 Voltage THD,%,3.43
922434,RINGERS CLOSE G295,2023-08-05 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.02
922434,RINGERS CLOSE G295,2023-08-05 23:30:00+00:00,busbar,,L2 Voltage THD,%,3.61
922434,RINGERS CLOSE G295,2023-08-05 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,252.16
922434,RINGERS CLOSE G295,2023-08-05 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.51
922434,RINGERS CLOSE G295,2023-08-05 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,251.42
922434,RINGERS CLOSE G295,2023-08-05 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
922434,RINGERS CLOSE G295,2023-08-05 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
922434,RINGERS CLOSE G295,2023-08-05 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
922434,RINGERS CLOSE G295,2023-08-05 23:30:00+00:00,busbar,,L3 Active Power,kW,26.93
922434,RINGERS CLOSE G295,2023-08-05 23:30:00+00:00,busbar,,L2 Active Power,kW,17.76
922434,RINGERS CLOSE G295,2023-08-05 23:30:00+00:00,busbar,,L1 Active Power,kW,26.65
922434,RINGERS CLOSE G295,2023-08-05 23:30:00+00:00,busbar,,N Current (RMS),A,44.0
922434,RINGERS CLOSE G295,2023-08-05 23:30:00+00:00,busbar,,L3 Current (RMS),A,112.0
922434,RINGERS CLOSE G295,2023-08-05 23:30:00+00:00,busbar,,L2 Current (RMS),A,74.5
922434,RINGERS CLOSE G295,2023-08-05 23:30:00+00:00,busbar,,L1 Current (RMS),A,109.9
922434,RINGERS CLOSE G295,2023-08-05 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
922434,RINGERS CLOSE G295,2023-08-05 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
922434,RINGERS CLOSE G295,2023-08-05 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.6
922434,RINGERS CLOSE G295,2023-08-05 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.6
922434,RINGERS CLOSE G295,2023-08-05 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.75
922434,RINGERS CLOSE G295,2023-08-05 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,13.84
922434,RINGERS CLOSE G295,2023-08-05 23:20:00+00:00,feeder,4.0,N Current (RMS),A,30.4
922434,RINGERS CLOSE G295,2023-08-05 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,20.6
922434,RINGERS CLOSE G295,2023-08-05 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,45.4
922434,RINGERS CLOSE G295,2023-08-05 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,56.2
922434,RINGERS CLOSE G295,2023-08-05 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
922434,RINGERS CLOSE G295,2023-08-05 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
922434,RINGERS CLOSE G295,2023-08-05 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
922434,RINGERS CLOSE G295,2023-08-05 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,20.91
922434,RINGERS CLOSE G295,2023-08-05 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.1
922434,RINGERS CLOSE G295,2023-08-05 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
922434,RINGERS CLOSE G295,2023-08-05 23:20:00+00:00,feeder,3.0,N Current (RMS),A,62.7
922434,RINGERS CLOSE G295,2023-08-05 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,84.0
922434,RINGERS CLOSE G295,2023-08-05 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.3
922434,RINGERS CLOSE G295,2023-08-05 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
922434,RINGERS CLOSE G295,2023-08-05 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.91
922434,RINGERS CLOSE G295,2023-08-05 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
