Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922434,RINGERS CLOSE G295,2023-08-05 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.95
922434,RINGERS CLOSE G295,2023-08-05 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.79
922434,RINGERS CLOSE G295,2023-08-05 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.9
922434,RINGERS CLOSE G295,2023-08-05 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.72
922434,RINGERS CLOSE G295,2023-08-05 23:20:00+00:00,feeder,2.0,N Current (RMS),A,12.6
922434,RINGERS CLOSE G295,2023-08-05 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,20.3
922434,RINGERS CLOSE G295,2023-08-05 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.0
922434,RINGERS CLOSE G295,2023-08-05 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,26.3
922434,RINGERS CLOSE G295,2023-08-05 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
922434,RINGERS CLOSE G295,2023-08-05 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
922434,RINGERS CLOSE G295,2023-08-05 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
922434,RINGERS CLOSE G295,2023-08-05 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.28
922434,RINGERS CLOSE G295,2023-08-05 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.93
922434,RINGERS CLOSE G295,2023-08-05 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.74
922434,RINGERS CLOSE G295,2023-08-05 23:20:00+00:00,feeder,1.0,N Current (RMS),A,16.0
922434,RINGERS CLOSE G295,2023-08-05 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.0
922434,RINGERS CLOSE G295,2023-08-05 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.4
922434,RINGERS CLOSE G295,2023-08-05 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,23.3
922434,RINGERS CLOSE G295,2023-08-05 23:20:00+00:00,transformer,,Temperature,C,22.5
922434,RINGERS CLOSE G295,2023-08-05 23:20:00+00:00,busbar,,L3 Voltage THD,%,3.38
922434,RINGERS CLOSE G295,2023-08-05 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.1
922434,RINGERS CLOSE G295,2023-08-05 23:20:00+00:00,busbar,,L2 Voltage THD,%,3.61
922434,RINGERS CLOSE G295,2023-08-05 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,252.39
922434,RINGERS CLOSE G295,2023-08-05 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.49
922434,RINGERS CLOSE G295,2023-08-05 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,251.6
922434,RINGERS CLOSE G295,2023-08-05 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
922434,RINGERS CLOSE G295,2023-08-05 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
922434,RINGERS CLOSE G295,2023-08-05 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
922434,RINGERS CLOSE G295,2023-08-05 23:20:00+00:00,busbar,,L3 Active Power,kW,31.01
922434,RINGERS CLOSE G295,2023-08-05 23:20:00+00:00,busbar,,L2 Active Power,kW,17.03
922434,RINGERS CLOSE G295,2023-08-05 23:20:00+00:00,busbar,,L1 Active Power,kW,26.58
922434,RINGERS CLOSE G295,2023-08-05 23:20:00+00:00,busbar,,N Current (RMS),A,52.5
922434,RINGERS CLOSE G295,2023-08-05 23:20:00+00:00,busbar,,L3 Current (RMS),A,127.0
922434,RINGERS CLOSE G295,2023-08-05 23:20:00+00:00,busbar,,L2 Current (RMS),A,71.9
922434,RINGERS CLOSE G295,2023-08-05 23:20:00+00:00,busbar,,L1 Current (RMS),A,109.6
922434,RINGERS CLOSE G295,2023-08-05 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.71
922434,RINGERS CLOSE G295,2023-08-05 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.02
922434,RINGERS CLOSE G295,2023-08-05 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.88
922434,RINGERS CLOSE G295,2023-08-05 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.53
922434,RINGERS CLOSE G295,2023-08-05 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.99
922434,RINGERS CLOSE G295,2023-08-05 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.64
922434,RINGERS CLOSE G295,2023-08-05 23:10:00+00:00,feeder,4.0,N Current (RMS),A,25.3
922434,RINGERS CLOSE G295,2023-08-05 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,20.6
922434,RINGERS CLOSE G295,2023-08-05 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,46.8
922434,RINGERS CLOSE G295,2023-08-05 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,43.5
922434,RINGERS CLOSE G295,2023-08-05 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
922434,RINGERS CLOSE G295,2023-08-05 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
922434,RINGERS CLOSE G295,2023-08-05 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
922434,RINGERS CLOSE G295,2023-08-05 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,12.22
922434,RINGERS CLOSE G295,2023-08-05 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.97
922434,RINGERS CLOSE G295,2023-08-05 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
922434,RINGERS CLOSE G295,2023-08-05 23:10:00+00:00,feeder,3.0,N Current (RMS),A,32.4
922434,RINGERS CLOSE G295,2023-08-05 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,48.8
922434,RINGERS CLOSE G295,2023-08-05 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.8
922434,RINGERS CLOSE G295,2023-08-05 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-05 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.72
922434,RINGERS CLOSE G295,2023-08-05 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
922434,RINGERS CLOSE G295,2023-08-05 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.9
922434,RINGERS CLOSE G295,2023-08-05 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.86
922434,RINGERS CLOSE G295,2023-08-05 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.7
922434,RINGERS CLOSE G295,2023-08-05 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.35
922434,RINGERS CLOSE G295,2023-08-05 23:10:00+00:00,feeder,2.0,N Current (RMS),A,13.1
922434,RINGERS CLOSE G295,2023-08-05 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.7
922434,RINGERS CLOSE G295,2023-08-05 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.2
922434,RINGERS CLOSE G295,2023-08-05 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,25.1
922434,RINGERS CLOSE G295,2023-08-05 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
922434,RINGERS CLOSE G295,2023-08-05 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
922434,RINGERS CLOSE G295,2023-08-05 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
922434,RINGERS CLOSE G295,2023-08-05 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.45
922434,RINGERS CLOSE G295,2023-08-05 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.94
922434,RINGERS CLOSE G295,2023-08-05 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.46
922434,RINGERS CLOSE G295,2023-08-05 23:10:00+00:00,feeder,1.0,N Current (RMS),A,15.0
922434,RINGERS CLOSE G295,2023-08-05 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.7
922434,RINGERS CLOSE G295,2023-08-05 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.4
922434,RINGERS CLOSE G295,2023-08-05 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,22.5
922434,RINGERS CLOSE G295,2023-08-05 23:10:00+00:00,transformer,,Temperature,C,22.5
922434,RINGERS CLOSE G295,2023-08-05 23:10:00+00:00,busbar,,L3 Voltage THD,%,3.37
922434,RINGERS CLOSE G295,2023-08-05 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.06
922434,RINGERS CLOSE G295,2023-08-05 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.58
922434,RINGERS CLOSE G295,2023-08-05 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,252.14
922434,RINGERS CLOSE G295,2023-08-05 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.48
922434,RINGERS CLOSE G295,2023-08-05 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,251.44
922434,RINGERS CLOSE G295,2023-08-05 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
922434,RINGERS CLOSE G295,2023-08-05 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
922434,RINGERS CLOSE G295,2023-08-05 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
922434,RINGERS CLOSE G295,2023-08-05 23:10:00+00:00,busbar,,L3 Active Power,kW,21.48
922434,RINGERS CLOSE G295,2023-08-05 23:10:00+00:00,busbar,,L2 Active Power,kW,17.0
922434,RINGERS CLOSE G295,2023-08-05 23:10:00+00:00,busbar,,L1 Active Power,kW,22.55
922434,RINGERS CLOSE G295,2023-08-05 23:10:00+00:00,busbar,,N Current (RMS),A,36.0
922434,RINGERS CLOSE G295,2023-08-05 23:10:00+00:00,busbar,,L3 Current (RMS),A,90.1
922434,RINGERS CLOSE G295,2023-08-05 23:10:00+00:00,busbar,,L2 Current (RMS),A,72.6
922434,RINGERS CLOSE G295,2023-08-05 23:10:00+00:00,busbar,,L1 Current (RMS),A,95.0
922434,RINGERS CLOSE G295,2023-08-05 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.73
922434,RINGERS CLOSE G295,2023-08-05 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.06
922434,RINGERS CLOSE G295,2023-08-05 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.9
922434,RINGERS CLOSE G295,2023-08-05 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.69
922434,RINGERS CLOSE G295,2023-08-05 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.35
922434,RINGERS CLOSE G295,2023-08-05 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.85
922434,RINGERS CLOSE G295,2023-08-05 23:00:00+00:00,feeder,4.0,N Current (RMS),A,22.8
922434,RINGERS CLOSE G295,2023-08-05 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,21.3
922434,RINGERS CLOSE G295,2023-08-05 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,37.2
922434,RINGERS CLOSE G295,2023-08-05 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,41.5
922434,RINGERS CLOSE G295,2023-08-05 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
922434,RINGERS CLOSE G295,2023-08-05 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
922434,RINGERS CLOSE G295,2023-08-05 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-05 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.62
922434,RINGERS CLOSE G295,2023-08-05 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.89
922434,RINGERS CLOSE G295,2023-08-05 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
922434,RINGERS CLOSE G295,2023-08-05 23:00:00+00:00,feeder,3.0,N Current (RMS),A,13.9
922434,RINGERS CLOSE G295,2023-08-05 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,20.0
922434,RINGERS CLOSE G295,2023-08-05 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.6
922434,RINGERS CLOSE G295,2023-08-05 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.4
922434,RINGERS CLOSE G295,2023-08-05 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.71
922434,RINGERS CLOSE G295,2023-08-05 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
922434,RINGERS CLOSE G295,2023-08-05 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.83
922434,RINGERS CLOSE G295,2023-08-05 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.3
922434,RINGERS CLOSE G295,2023-08-05 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.82
922434,RINGERS CLOSE G295,2023-08-05 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.6
922434,RINGERS CLOSE G295,2023-08-05 23:00:00+00:00,feeder,2.0,N Current (RMS),A,17.3
922434,RINGERS CLOSE G295,2023-08-05 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.6
922434,RINGERS CLOSE G295,2023-08-05 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.6
922434,RINGERS CLOSE G295,2023-08-05 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,30.1
922434,RINGERS CLOSE G295,2023-08-05 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
922434,RINGERS CLOSE G295,2023-08-05 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
922434,RINGERS CLOSE G295,2023-08-05 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
922434,RINGERS CLOSE G295,2023-08-05 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.16
922434,RINGERS CLOSE G295,2023-08-05 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.91
922434,RINGERS CLOSE G295,2023-08-05 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.52
922434,RINGERS CLOSE G295,2023-08-05 23:00:00+00:00,feeder,1.0,N Current (RMS),A,15.2
922434,RINGERS CLOSE G295,2023-08-05 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.6
922434,RINGERS CLOSE G295,2023-08-05 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.7
922434,RINGERS CLOSE G295,2023-08-05 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,22.8
922434,RINGERS CLOSE G295,2023-08-05 23:00:00+00:00,transformer,,Temperature,C,22.5
922434,RINGERS CLOSE G295,2023-08-05 23:00:00+00:00,busbar,,L3 Voltage THD,%,3.33
922434,RINGERS CLOSE G295,2023-08-05 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.48
922434,RINGERS CLOSE G295,2023-08-05 23:00:00+00:00,busbar,,L2 Voltage THD,%,3.57
922434,RINGERS CLOSE G295,2023-08-05 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.46
922434,RINGERS CLOSE G295,2023-08-05 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.48
922434,RINGERS CLOSE G295,2023-08-05 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.61
922434,RINGERS CLOSE G295,2023-08-05 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
922434,RINGERS CLOSE G295,2023-08-05 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
922434,RINGERS CLOSE G295,2023-08-05 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
922434,RINGERS CLOSE G295,2023-08-05 23:00:00+00:00,busbar,,L3 Active Power,kW,14.17
922434,RINGERS CLOSE G295,2023-08-05 23:00:00+00:00,busbar,,L2 Active Power,kW,14.4
922434,RINGERS CLOSE G295,2023-08-05 23:00:00+00:00,busbar,,L1 Active Power,kW,23.22
922434,RINGERS CLOSE G295,2023-08-05 23:00:00+00:00,busbar,,N Current (RMS),A,43.6
922434,RINGERS CLOSE G295,2023-08-05 23:00:00+00:00,busbar,,L3 Current (RMS),A,64.0
922434,RINGERS CLOSE G295,2023-08-05 23:00:00+00:00,busbar,,L2 Current (RMS),A,63.5
922434,RINGERS CLOSE G295,2023-08-05 23:00:00+00:00,busbar,,L1 Current (RMS),A,98.6
922434,RINGERS CLOSE G295,2023-08-05 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
922434,RINGERS CLOSE G295,2023-08-05 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.82
922434,RINGERS CLOSE G295,2023-08-05 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.01
922434,RINGERS CLOSE G295,2023-08-05 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.54
922434,RINGERS CLOSE G295,2023-08-05 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.91
922434,RINGERS CLOSE G295,2023-08-05 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.83
922434,RINGERS CLOSE G295,2023-08-05 22:50:00+00:00,feeder,4.0,N Current (RMS),A,22.3
922434,RINGERS CLOSE G295,2023-08-05 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,24.3
922434,RINGERS CLOSE G295,2023-08-05 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,43.2
922434,RINGERS CLOSE G295,2023-08-05 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,22.0
922434,RINGERS CLOSE G295,2023-08-05 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
922434,RINGERS CLOSE G295,2023-08-05 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
922434,RINGERS CLOSE G295,2023-08-05 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
922434,RINGERS CLOSE G295,2023-08-05 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.02
922434,RINGERS CLOSE G295,2023-08-05 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.86
922434,RINGERS CLOSE G295,2023-08-05 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
922434,RINGERS CLOSE G295,2023-08-05 22:50:00+00:00,feeder,3.0,N Current (RMS),A,12.7
922434,RINGERS CLOSE G295,2023-08-05 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.7
922434,RINGERS CLOSE G295,2023-08-05 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.5
922434,RINGERS CLOSE G295,2023-08-05 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-05 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.78
922434,RINGERS CLOSE G295,2023-08-05 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
922434,RINGERS CLOSE G295,2023-08-05 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.82
922434,RINGERS CLOSE G295,2023-08-05 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.8
922434,RINGERS CLOSE G295,2023-08-05 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.97
922434,RINGERS CLOSE G295,2023-08-05 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.21
922434,RINGERS CLOSE G295,2023-08-05 22:50:00+00:00,feeder,2.0,N Current (RMS),A,14.5
922434,RINGERS CLOSE G295,2023-08-05 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,24.1
922434,RINGERS CLOSE G295,2023-08-05 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.1
922434,RINGERS CLOSE G295,2023-08-05 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,21.1
922434,RINGERS CLOSE G295,2023-08-05 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
922434,RINGERS CLOSE G295,2023-08-05 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
922434,RINGERS CLOSE G295,2023-08-05 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
922434,RINGERS CLOSE G295,2023-08-05 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.29
922434,RINGERS CLOSE G295,2023-08-05 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.83
922434,RINGERS CLOSE G295,2023-08-05 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.67
922434,RINGERS CLOSE G295,2023-08-05 22:50:00+00:00,feeder,1.0,N Current (RMS),A,15.5
922434,RINGERS CLOSE G295,2023-08-05 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.2
922434,RINGERS CLOSE G295,2023-08-05 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.1
922434,RINGERS CLOSE G295,2023-08-05 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,23.3
922434,RINGERS CLOSE G295,2023-08-05 22:50:00+00:00,transformer,,Temperature,C,22.5
922434,RINGERS CLOSE G295,2023-08-05 22:50:00+00:00,busbar,,L3 Voltage THD,%,3.35
922434,RINGERS CLOSE G295,2023-08-05 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.27
922434,RINGERS CLOSE G295,2023-08-05 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.52
922434,RINGERS CLOSE G295,2023-08-05 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.02
922434,RINGERS CLOSE G295,2023-08-05 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.42
922434,RINGERS CLOSE G295,2023-08-05 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.65
922434,RINGERS CLOSE G295,2023-08-05 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
922434,RINGERS CLOSE G295,2023-08-05 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
922434,RINGERS CLOSE G295,2023-08-05 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
922434,RINGERS CLOSE G295,2023-08-05 22:50:00+00:00,busbar,,L3 Active Power,kW,16.03
922434,RINGERS CLOSE G295,2023-08-05 22:50:00+00:00,busbar,,L2 Active Power,kW,16.01
922434,RINGERS CLOSE G295,2023-08-05 22:50:00+00:00,busbar,,L1 Active Power,kW,16.1
922434,RINGERS CLOSE G295,2023-08-05 22:50:00+00:00,busbar,,N Current (RMS),A,33.1
922434,RINGERS CLOSE G295,2023-08-05 22:50:00+00:00,busbar,,L3 Current (RMS),A,71.1
922434,RINGERS CLOSE G295,2023-08-05 22:50:00+00:00,busbar,,L2 Current (RMS),A,69.4
922434,RINGERS CLOSE G295,2023-08-05 22:50:00+00:00,busbar,,L1 Current (RMS),A,71.7
922434,RINGERS CLOSE G295,2023-08-05 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
922434,RINGERS CLOSE G295,2023-08-05 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.51
922434,RINGERS CLOSE G295,2023-08-05 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.9
922434,RINGERS CLOSE G295,2023-08-05 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.58
922434,RINGERS CLOSE G295,2023-08-05 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,13.2
922434,RINGERS CLOSE G295,2023-08-05 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.26
922434,RINGERS CLOSE G295,2023-08-05 22:40:00+00:00,feeder,4.0,N Current (RMS),A,27.4
922434,RINGERS CLOSE G295,2023-08-05 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,24.2
922434,RINGERS CLOSE G295,2023-08-05 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,55.3
922434,RINGERS CLOSE G295,2023-08-05 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,31.1
922434,RINGERS CLOSE G295,2023-08-05 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
922434,RINGERS CLOSE G295,2023-08-05 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
922434,RINGERS CLOSE G295,2023-08-05 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
922434,RINGERS CLOSE G295,2023-08-05 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.95
922434,RINGERS CLOSE G295,2023-08-05 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.17
922434,RINGERS CLOSE G295,2023-08-05 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-05 22:40:00+00:00,feeder,3.0,N Current (RMS),A,12.9
922434,RINGERS CLOSE G295,2023-08-05 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.4
922434,RINGERS CLOSE G295,2023-08-05 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.8
922434,RINGERS CLOSE G295,2023-08-05 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-05 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.76
922434,RINGERS CLOSE G295,2023-08-05 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
922434,RINGERS CLOSE G295,2023-08-05 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.02
922434,RINGERS CLOSE G295,2023-08-05 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.02
922434,RINGERS CLOSE G295,2023-08-05 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.7
922434,RINGERS CLOSE G295,2023-08-05 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.44
922434,RINGERS CLOSE G295,2023-08-05 22:40:00+00:00,feeder,2.0,N Current (RMS),A,17.2
922434,RINGERS CLOSE G295,2023-08-05 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,24.6
922434,RINGERS CLOSE G295,2023-08-05 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.8
922434,RINGERS CLOSE G295,2023-08-05 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,29.1
922434,RINGERS CLOSE G295,2023-08-05 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
922434,RINGERS CLOSE G295,2023-08-05 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
922434,RINGERS CLOSE G295,2023-08-05 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
922434,RINGERS CLOSE G295,2023-08-05 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.23
922434,RINGERS CLOSE G295,2023-08-05 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.95
922434,RINGERS CLOSE G295,2023-08-05 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.75
922434,RINGERS CLOSE G295,2023-08-05 22:40:00+00:00,feeder,1.0,N Current (RMS),A,15.4
922434,RINGERS CLOSE G295,2023-08-05 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.2
922434,RINGERS CLOSE G295,2023-08-05 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.5
922434,RINGERS CLOSE G295,2023-08-05 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,23.8
922434,RINGERS CLOSE G295,2023-08-05 22:40:00+00:00,transformer,,Temperature,C,22.5
922434,RINGERS CLOSE G295,2023-08-05 22:40:00+00:00,busbar,,L3 Voltage THD,%,3.34
922434,RINGERS CLOSE G295,2023-08-05 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.93
922434,RINGERS CLOSE G295,2023-08-05 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.48
922434,RINGERS CLOSE G295,2023-08-05 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.69
922434,RINGERS CLOSE G295,2023-08-05 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.4
922434,RINGERS CLOSE G295,2023-08-05 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.26
922434,RINGERS CLOSE G295,2023-08-05 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
922434,RINGERS CLOSE G295,2023-08-05 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
922434,RINGERS CLOSE G295,2023-08-05 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.69
922434,RINGERS CLOSE G295,2023-08-05 22:40:00+00:00,busbar,,L3 Active Power,kW,16.19
922434,RINGERS CLOSE G295,2023-08-05 22:40:00+00:00,busbar,,L2 Active Power,kW,19.44
922434,RINGERS CLOSE G295,2023-08-05 22:40:00+00:00,busbar,,L1 Active Power,kW,20.66
922434,RINGERS CLOSE G295,2023-08-05 22:40:00+00:00,busbar,,N Current (RMS),A,33.5
922434,RINGERS CLOSE G295,2023-08-05 22:40:00+00:00,busbar,,L3 Current (RMS),A,71.5
922434,RINGERS CLOSE G295,2023-08-05 22:40:00+00:00,busbar,,L2 Current (RMS),A,82.0
922434,RINGERS CLOSE G295,2023-08-05 22:40:00+00:00,busbar,,L1 Current (RMS),A,88.9
922434,RINGERS CLOSE G295,2023-08-05 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
922434,RINGERS CLOSE G295,2023-08-05 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.75
922434,RINGERS CLOSE G295,2023-08-05 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
922434,RINGERS CLOSE G295,2023-08-05 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.71
922434,RINGERS CLOSE G295,2023-08-05 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,13.95
922434,RINGERS CLOSE G295,2023-08-05 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.15
922434,RINGERS CLOSE G295,2023-08-05 22:30:00+00:00,feeder,4.0,N Current (RMS),A,31.7
922434,RINGERS CLOSE G295,2023-08-05 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,25.6
922434,RINGERS CLOSE G295,2023-08-05 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,58.4
922434,RINGERS CLOSE G295,2023-08-05 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,27.2
922434,RINGERS CLOSE G295,2023-08-05 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
922434,RINGERS CLOSE G295,2023-08-05 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
922434,RINGERS CLOSE G295,2023-08-05 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
922434,RINGERS CLOSE G295,2023-08-05 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.94
922434,RINGERS CLOSE G295,2023-08-05 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.29
922434,RINGERS CLOSE G295,2023-08-05 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-05 22:30:00+00:00,feeder,3.0,N Current (RMS),A,13.7
922434,RINGERS CLOSE G295,2023-08-05 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.6
922434,RINGERS CLOSE G295,2023-08-05 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.3
922434,RINGERS CLOSE G295,2023-08-05 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-05 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.54
922434,RINGERS CLOSE G295,2023-08-05 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
922434,RINGERS CLOSE G295,2023-08-05 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.01
922434,RINGERS CLOSE G295,2023-08-05 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.98
922434,RINGERS CLOSE G295,2023-08-05 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.69
922434,RINGERS CLOSE G295,2023-08-05 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.48
922434,RINGERS CLOSE G295,2023-08-05 22:30:00+00:00,feeder,2.0,N Current (RMS),A,16.0
922434,RINGERS CLOSE G295,2023-08-05 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,24.1
922434,RINGERS CLOSE G295,2023-08-05 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.9
922434,RINGERS CLOSE G295,2023-08-05 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,23.1
922434,RINGERS CLOSE G295,2023-08-05 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
922434,RINGERS CLOSE G295,2023-08-05 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
922434,RINGERS CLOSE G295,2023-08-05 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
922434,RINGERS CLOSE G295,2023-08-05 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.18
922434,RINGERS CLOSE G295,2023-08-05 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.19
922434,RINGERS CLOSE G295,2023-08-05 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.96
922434,RINGERS CLOSE G295,2023-08-05 22:30:00+00:00,feeder,1.0,N Current (RMS),A,18.8
922434,RINGERS CLOSE G295,2023-08-05 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.1
922434,RINGERS CLOSE G295,2023-08-05 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
922434,RINGERS CLOSE G295,2023-08-05 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,28.9
922434,RINGERS CLOSE G295,2023-08-05 22:30:00+00:00,transformer,,Temperature,C,22.4
922434,RINGERS CLOSE G295,2023-08-05 22:30:00+00:00,busbar,,L3 Voltage THD,%,3.34
922434,RINGERS CLOSE G295,2023-08-05 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.74
922434,RINGERS CLOSE G295,2023-08-05 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.48
922434,RINGERS CLOSE G295,2023-08-05 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.48
922434,RINGERS CLOSE G295,2023-08-05 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.41
922434,RINGERS CLOSE G295,2023-08-05 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.13
922434,RINGERS CLOSE G295,2023-08-05 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
922434,RINGERS CLOSE G295,2023-08-05 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
922434,RINGERS CLOSE G295,2023-08-05 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
922434,RINGERS CLOSE G295,2023-08-05 22:30:00+00:00,busbar,,L3 Active Power,kW,16.22
922434,RINGERS CLOSE G295,2023-08-05 22:30:00+00:00,busbar,,L2 Active Power,kW,20.5
922434,RINGERS CLOSE G295,2023-08-05 22:30:00+00:00,busbar,,L1 Active Power,kW,18.64
922434,RINGERS CLOSE G295,2023-08-05 22:30:00+00:00,busbar,,N Current (RMS),A,35.3
922434,RINGERS CLOSE G295,2023-08-05 22:30:00+00:00,busbar,,L3 Current (RMS),A,72.2
922434,RINGERS CLOSE G295,2023-08-05 22:30:00+00:00,busbar,,L2 Current (RMS),A,86.3
922434,RINGERS CLOSE G295,2023-08-05 22:30:00+00:00,busbar,,L1 Current (RMS),A,81.9
922434,RINGERS CLOSE G295,2023-08-05 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
922434,RINGERS CLOSE G295,2023-08-05 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.77
922434,RINGERS CLOSE G295,2023-08-05 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.89
922434,RINGERS CLOSE G295,2023-08-05 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.59
922434,RINGERS CLOSE G295,2023-08-05 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,13.63
922434,RINGERS CLOSE G295,2023-08-05 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.1
922434,RINGERS CLOSE G295,2023-08-05 22:20:00+00:00,feeder,4.0,N Current (RMS),A,32.1
922434,RINGERS CLOSE G295,2023-08-05 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,20.8
922434,RINGERS CLOSE G295,2023-08-05 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,57.4
922434,RINGERS CLOSE G295,2023-08-05 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,26.6
922434,RINGERS CLOSE G295,2023-08-05 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
922434,RINGERS CLOSE G295,2023-08-05 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
922434,RINGERS CLOSE G295,2023-08-05 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
922434,RINGERS CLOSE G295,2023-08-05 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.16
922434,RINGERS CLOSE G295,2023-08-05 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.27
922434,RINGERS CLOSE G295,2023-08-05 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-05 22:20:00+00:00,feeder,3.0,N Current (RMS),A,13.8
922434,RINGERS CLOSE G295,2023-08-05 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.3
922434,RINGERS CLOSE G295,2023-08-05 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.4
922434,RINGERS CLOSE G295,2023-08-05 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-05 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.62
922434,RINGERS CLOSE G295,2023-08-05 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
922434,RINGERS CLOSE G295,2023-08-05 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.04
922434,RINGERS CLOSE G295,2023-08-05 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.1
922434,RINGERS CLOSE G295,2023-08-05 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.94
922434,RINGERS CLOSE G295,2023-08-05 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.65
922434,RINGERS CLOSE G295,2023-08-05 22:20:00+00:00,feeder,2.0,N Current (RMS),A,15.8
922434,RINGERS CLOSE G295,2023-08-05 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,25.0
922434,RINGERS CLOSE G295,2023-08-05 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.4
922434,RINGERS CLOSE G295,2023-08-05 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,23.0
922434,RINGERS CLOSE G295,2023-08-05 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
922434,RINGERS CLOSE G295,2023-08-05 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
922434,RINGERS CLOSE G295,2023-08-05 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
922434,RINGERS CLOSE G295,2023-08-05 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.38
922434,RINGERS CLOSE G295,2023-08-05 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.09
922434,RINGERS CLOSE G295,2023-08-05 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.91
922434,RINGERS CLOSE G295,2023-08-05 22:20:00+00:00,feeder,1.0,N Current (RMS),A,18.7
922434,RINGERS CLOSE G295,2023-08-05 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.1
922434,RINGERS CLOSE G295,2023-08-05 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.9
922434,RINGERS CLOSE G295,2023-08-05 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,28.9
922434,RINGERS CLOSE G295,2023-08-05 22:20:00+00:00,transformer,,Temperature,C,22.4
922434,RINGERS CLOSE G295,2023-08-05 22:20:00+00:00,busbar,,L3 Voltage THD,%,3.32
922434,RINGERS CLOSE G295,2023-08-05 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.77
922434,RINGERS CLOSE G295,2023-08-05 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.48
922434,RINGERS CLOSE G295,2023-08-05 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.51
922434,RINGERS CLOSE G295,2023-08-05 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.4
922434,RINGERS CLOSE G295,2023-08-05 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.13
922434,RINGERS CLOSE G295,2023-08-05 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
922434,RINGERS CLOSE G295,2023-08-05 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
922434,RINGERS CLOSE G295,2023-08-05 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
922434,RINGERS CLOSE G295,2023-08-05 22:20:00+00:00,busbar,,L3 Active Power,kW,15.64
922434,RINGERS CLOSE G295,2023-08-05 22:20:00+00:00,busbar,,L2 Active Power,kW,20.32
922434,RINGERS CLOSE G295,2023-08-05 22:20:00+00:00,busbar,,L1 Active Power,kW,18.64
922434,RINGERS CLOSE G295,2023-08-05 22:20:00+00:00,busbar,,N Current (RMS),A,35.4
922434,RINGERS CLOSE G295,2023-08-05 22:20:00+00:00,busbar,,L3 Current (RMS),A,69.8
922434,RINGERS CLOSE G295,2023-08-05 22:20:00+00:00,busbar,,L2 Current (RMS),A,85.6
922434,RINGERS CLOSE G295,2023-08-05 22:20:00+00:00,busbar,,L1 Current (RMS),A,81.6
922434,RINGERS CLOSE G295,2023-08-05 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.52
922434,RINGERS CLOSE G295,2023-08-05 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.83
922434,RINGERS CLOSE G295,2023-08-05 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.58
922434,RINGERS CLOSE G295,2023-08-05 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.53
922434,RINGERS CLOSE G295,2023-08-05 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,15.06
922434,RINGERS CLOSE G295,2023-08-05 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.42
922434,RINGERS CLOSE G295,2023-08-05 22:10:00+00:00,feeder,4.0,N Current (RMS),A,36.8
922434,RINGERS CLOSE G295,2023-08-05 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,20.7
922434,RINGERS CLOSE G295,2023-08-05 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,62.6
922434,RINGERS CLOSE G295,2023-08-05 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,27.4
922434,RINGERS CLOSE G295,2023-08-05 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
922434,RINGERS CLOSE G295,2023-08-05 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
922434,RINGERS CLOSE G295,2023-08-05 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
922434,RINGERS CLOSE G295,2023-08-05 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.63
922434,RINGERS CLOSE G295,2023-08-05 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.16
922434,RINGERS CLOSE G295,2023-08-05 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-05 22:10:00+00:00,feeder,3.0,N Current (RMS),A,14.8
922434,RINGERS CLOSE G295,2023-08-05 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,19.6
922434,RINGERS CLOSE G295,2023-08-05 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.8
922434,RINGERS CLOSE G295,2023-08-05 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-05 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.45
922434,RINGERS CLOSE G295,2023-08-05 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
922434,RINGERS CLOSE G295,2023-08-05 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.05
922434,RINGERS CLOSE G295,2023-08-05 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.28
922434,RINGERS CLOSE G295,2023-08-05 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.78
922434,RINGERS CLOSE G295,2023-08-05 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.25
922434,RINGERS CLOSE G295,2023-08-05 22:10:00+00:00,feeder,2.0,N Current (RMS),A,18.6
922434,RINGERS CLOSE G295,2023-08-05 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,27.6
922434,RINGERS CLOSE G295,2023-08-05 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.9
922434,RINGERS CLOSE G295,2023-08-05 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,21.7
922434,RINGERS CLOSE G295,2023-08-05 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
922434,RINGERS CLOSE G295,2023-08-05 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
922434,RINGERS CLOSE G295,2023-08-05 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
922434,RINGERS CLOSE G295,2023-08-05 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.26
922434,RINGERS CLOSE G295,2023-08-05 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.98
922434,RINGERS CLOSE G295,2023-08-05 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.74
922434,RINGERS CLOSE G295,2023-08-05 22:10:00+00:00,feeder,1.0,N Current (RMS),A,15.0
922434,RINGERS CLOSE G295,2023-08-05 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.5
922434,RINGERS CLOSE G295,2023-08-05 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.6
922434,RINGERS CLOSE G295,2023-08-05 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,23.9
922434,RINGERS CLOSE G295,2023-08-05 22:10:00+00:00,transformer,,Temperature,C,22.4
922434,RINGERS CLOSE G295,2023-08-05 22:10:00+00:00,busbar,,L3 Voltage THD,%,3.33
922434,RINGERS CLOSE G295,2023-08-05 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.42
922434,RINGERS CLOSE G295,2023-08-05 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.51
922434,RINGERS CLOSE G295,2023-08-05 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.17
922434,RINGERS CLOSE G295,2023-08-05 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.41
922434,RINGERS CLOSE G295,2023-08-05 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.68
922434,RINGERS CLOSE G295,2023-08-05 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
922434,RINGERS CLOSE G295,2023-08-05 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
922434,RINGERS CLOSE G295,2023-08-05 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
922434,RINGERS CLOSE G295,2023-08-05 22:10:00+00:00,busbar,,L3 Active Power,kW,16.2
922434,RINGERS CLOSE G295,2023-08-05 22:10:00+00:00,busbar,,L2 Active Power,kW,22.21
922434,RINGERS CLOSE G295,2023-08-05 22:10:00+00:00,busbar,,L1 Active Power,kW,19.77
922434,RINGERS CLOSE G295,2023-08-05 22:10:00+00:00,busbar,,N Current (RMS),A,39.1
922434,RINGERS CLOSE G295,2023-08-05 22:10:00+00:00,busbar,,L3 Current (RMS),A,73.2
922434,RINGERS CLOSE G295,2023-08-05 22:10:00+00:00,busbar,,L2 Current (RMS),A,92.6
922434,RINGERS CLOSE G295,2023-08-05 22:10:00+00:00,busbar,,L1 Current (RMS),A,85.6
922434,RINGERS CLOSE G295,2023-08-05 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
922434,RINGERS CLOSE G295,2023-08-05 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.38
922434,RINGERS CLOSE G295,2023-08-05 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.66
922434,RINGERS CLOSE G295,2023-08-05 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.37
922434,RINGERS CLOSE G295,2023-08-05 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.67
922434,RINGERS CLOSE G295,2023-08-05 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.48
922434,RINGERS CLOSE G295,2023-08-05 22:00:00+00:00,feeder,4.0,N Current (RMS),A,26.7
922434,RINGERS CLOSE G295,2023-08-05 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,19.9
922434,RINGERS CLOSE G295,2023-08-05 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,49.3
922434,RINGERS CLOSE G295,2023-08-05 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,27.9
922434,RINGERS CLOSE G295,2023-08-05 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
922434,RINGERS CLOSE G295,2023-08-05 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
922434,RINGERS CLOSE G295,2023-08-05 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
922434,RINGERS CLOSE G295,2023-08-05 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.35
922434,RINGERS CLOSE G295,2023-08-05 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.98
922434,RINGERS CLOSE G295,2023-08-05 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-05 22:00:00+00:00,feeder,3.0,N Current (RMS),A,13.3
922434,RINGERS CLOSE G295,2023-08-05 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.2
922434,RINGERS CLOSE G295,2023-08-05 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.1
922434,RINGERS CLOSE G295,2023-08-05 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-05 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.34
922434,RINGERS CLOSE G295,2023-08-05 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
922434,RINGERS CLOSE G295,2023-08-05 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.02
922434,RINGERS CLOSE G295,2023-08-05 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.84
922434,RINGERS CLOSE G295,2023-08-05 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.78
922434,RINGERS CLOSE G295,2023-08-05 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.29
922434,RINGERS CLOSE G295,2023-08-05 22:00:00+00:00,feeder,2.0,N Current (RMS),A,12.0
922434,RINGERS CLOSE G295,2023-08-05 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.8
922434,RINGERS CLOSE G295,2023-08-05 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.0
922434,RINGERS CLOSE G295,2023-08-05 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,22.0
922434,RINGERS CLOSE G295,2023-08-05 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
922434,RINGERS CLOSE G295,2023-08-05 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
922434,RINGERS CLOSE G295,2023-08-05 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
922434,RINGERS CLOSE G295,2023-08-05 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.85
922434,RINGERS CLOSE G295,2023-08-05 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.98
922434,RINGERS CLOSE G295,2023-08-05 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.72
922434,RINGERS CLOSE G295,2023-08-05 22:00:00+00:00,feeder,1.0,N Current (RMS),A,15.4
922434,RINGERS CLOSE G295,2023-08-05 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.9
922434,RINGERS CLOSE G295,2023-08-05 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
922434,RINGERS CLOSE G295,2023-08-05 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,23.9
922434,RINGERS CLOSE G295,2023-08-05 22:00:00+00:00,transformer,,Temperature,C,22.4
922434,RINGERS CLOSE G295,2023-08-05 22:00:00+00:00,busbar,,L3 Voltage THD,%,3.34
922434,RINGERS CLOSE G295,2023-08-05 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.41
922434,RINGERS CLOSE G295,2023-08-05 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.51
922434,RINGERS CLOSE G295,2023-08-05 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.2
922434,RINGERS CLOSE G295,2023-08-05 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.37
922434,RINGERS CLOSE G295,2023-08-05 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.67
922434,RINGERS CLOSE G295,2023-08-05 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
922434,RINGERS CLOSE G295,2023-08-05 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
922434,RINGERS CLOSE G295,2023-08-05 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
922434,RINGERS CLOSE G295,2023-08-05 22:00:00+00:00,busbar,,L3 Active Power,kW,13.84
922434,RINGERS CLOSE G295,2023-08-05 22:00:00+00:00,busbar,,L2 Active Power,kW,18.62
922434,RINGERS CLOSE G295,2023-08-05 22:00:00+00:00,busbar,,L1 Active Power,kW,17.9
922434,RINGERS CLOSE G295,2023-08-05 22:00:00+00:00,busbar,,N Current (RMS),A,34.9
922434,RINGERS CLOSE G295,2023-08-05 22:00:00+00:00,busbar,,L3 Current (RMS),A,62.8
922434,RINGERS CLOSE G295,2023-08-05 22:00:00+00:00,busbar,,L2 Current (RMS),A,79.1
922434,RINGERS CLOSE G295,2023-08-05 22:00:00+00:00,busbar,,L1 Current (RMS),A,79.0
922434,RINGERS CLOSE G295,2023-08-05 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
922434,RINGERS CLOSE G295,2023-08-05 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.59
922434,RINGERS CLOSE G295,2023-08-05 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.76
922434,RINGERS CLOSE G295,2023-08-05 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.1
922434,RINGERS CLOSE G295,2023-08-05 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.87
922434,RINGERS CLOSE G295,2023-08-05 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.96
922434,RINGERS CLOSE G295,2023-08-05 21:50:00+00:00,feeder,4.0,N Current (RMS),A,29.0
922434,RINGERS CLOSE G295,2023-08-05 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,19.2
922434,RINGERS CLOSE G295,2023-08-05 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,50.3
922434,RINGERS CLOSE G295,2023-08-05 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,30.0
922434,RINGERS CLOSE G295,2023-08-05 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
922434,RINGERS CLOSE G295,2023-08-05 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
922434,RINGERS CLOSE G295,2023-08-05 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
922434,RINGERS CLOSE G295,2023-08-05 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.54
922434,RINGERS CLOSE G295,2023-08-05 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.96
922434,RINGERS CLOSE G295,2023-08-05 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-05 21:50:00+00:00,feeder,3.0,N Current (RMS),A,13.9
922434,RINGERS CLOSE G295,2023-08-05 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,19.0
922434,RINGERS CLOSE G295,2023-08-05 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.0
922434,RINGERS CLOSE G295,2023-08-05 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-05 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.28
922434,RINGERS CLOSE G295,2023-08-05 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
922434,RINGERS CLOSE G295,2023-08-05 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.03
922434,RINGERS CLOSE G295,2023-08-05 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.89
922434,RINGERS CLOSE G295,2023-08-05 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.55
922434,RINGERS CLOSE G295,2023-08-05 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.74
922434,RINGERS CLOSE G295,2023-08-05 21:50:00+00:00,feeder,2.0,N Current (RMS),A,13.2
922434,RINGERS CLOSE G295,2023-08-05 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.7
922434,RINGERS CLOSE G295,2023-08-05 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.9
922434,RINGERS CLOSE G295,2023-08-05 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,23.4
922434,RINGERS CLOSE G295,2023-08-05 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
922434,RINGERS CLOSE G295,2023-08-05 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
922434,RINGERS CLOSE G295,2023-08-05 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
922434,RINGERS CLOSE G295,2023-08-05 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.43
922434,RINGERS CLOSE G295,2023-08-05 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.82
922434,RINGERS CLOSE G295,2023-08-05 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.9
922434,RINGERS CLOSE G295,2023-08-05 21:50:00+00:00,feeder,1.0,N Current (RMS),A,16.4
922434,RINGERS CLOSE G295,2023-08-05 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.5
922434,RINGERS CLOSE G295,2023-08-05 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.1
922434,RINGERS CLOSE G295,2023-08-05 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,24.5
922434,RINGERS CLOSE G295,2023-08-05 21:50:00+00:00,transformer,,Temperature,C,22.4
922434,RINGERS CLOSE G295,2023-08-05 21:50:00+00:00,busbar,,L3 Voltage THD,%,3.39
922434,RINGERS CLOSE G295,2023-08-05 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.18
922434,RINGERS CLOSE G295,2023-08-05 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.52
922434,RINGERS CLOSE G295,2023-08-05 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.86
922434,RINGERS CLOSE G295,2023-08-05 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.43
922434,RINGERS CLOSE G295,2023-08-05 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.27
922434,RINGERS CLOSE G295,2023-08-05 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
922434,RINGERS CLOSE G295,2023-08-05 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
922434,RINGERS CLOSE G295,2023-08-05 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
922434,RINGERS CLOSE G295,2023-08-05 21:50:00+00:00,busbar,,L3 Active Power,kW,13.39
922434,RINGERS CLOSE G295,2023-08-05 21:50:00+00:00,busbar,,L2 Active Power,kW,17.65
922434,RINGERS CLOSE G295,2023-08-05 21:50:00+00:00,busbar,,L1 Active Power,kW,19.3
