Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922434,RINGERS CLOSE G295,2023-08-05 21:50:00+00:00,busbar,,N Current (RMS),A,37.1
922434,RINGERS CLOSE G295,2023-08-05 21:50:00+00:00,busbar,,L3 Current (RMS),A,60.9
922434,RINGERS CLOSE G295,2023-08-05 21:50:00+00:00,busbar,,L2 Current (RMS),A,75.2
922434,RINGERS CLOSE G295,2023-08-05 21:50:00+00:00,busbar,,L1 Current (RMS),A,84.2
922434,RINGERS CLOSE G295,2023-08-05 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.82
922434,RINGERS CLOSE G295,2023-08-05 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.43
922434,RINGERS CLOSE G295,2023-08-05 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.63
922434,RINGERS CLOSE G295,2023-08-05 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.19
922434,RINGERS CLOSE G295,2023-08-05 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.18
922434,RINGERS CLOSE G295,2023-08-05 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.33
922434,RINGERS CLOSE G295,2023-08-05 21:40:00+00:00,feeder,4.0,N Current (RMS),A,25.6
922434,RINGERS CLOSE G295,2023-08-05 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,19.9
922434,RINGERS CLOSE G295,2023-08-05 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,43.2
922434,RINGERS CLOSE G295,2023-08-05 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,35.4
922434,RINGERS CLOSE G295,2023-08-05 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
922434,RINGERS CLOSE G295,2023-08-05 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
922434,RINGERS CLOSE G295,2023-08-05 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
922434,RINGERS CLOSE G295,2023-08-05 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.29
922434,RINGERS CLOSE G295,2023-08-05 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.21
922434,RINGERS CLOSE G295,2023-08-05 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-05 21:40:00+00:00,feeder,3.0,N Current (RMS),A,13.8
922434,RINGERS CLOSE G295,2023-08-05 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.8
922434,RINGERS CLOSE G295,2023-08-05 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.9
922434,RINGERS CLOSE G295,2023-08-05 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-05 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.59
922434,RINGERS CLOSE G295,2023-08-05 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
922434,RINGERS CLOSE G295,2023-08-05 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.06
922434,RINGERS CLOSE G295,2023-08-05 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.68
922434,RINGERS CLOSE G295,2023-08-05 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.47
922434,RINGERS CLOSE G295,2023-08-05 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.54
922434,RINGERS CLOSE G295,2023-08-05 21:40:00+00:00,feeder,2.0,N Current (RMS),A,14.7
922434,RINGERS CLOSE G295,2023-08-05 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.8
922434,RINGERS CLOSE G295,2023-08-05 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.8
922434,RINGERS CLOSE G295,2023-08-05 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,29.4
922434,RINGERS CLOSE G295,2023-08-05 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
922434,RINGERS CLOSE G295,2023-08-05 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
922434,RINGERS CLOSE G295,2023-08-05 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
922434,RINGERS CLOSE G295,2023-08-05 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.62
922434,RINGERS CLOSE G295,2023-08-05 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.08
922434,RINGERS CLOSE G295,2023-08-05 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.74
922434,RINGERS CLOSE G295,2023-08-05 21:40:00+00:00,feeder,1.0,N Current (RMS),A,18.7
922434,RINGERS CLOSE G295,2023-08-05 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.7
922434,RINGERS CLOSE G295,2023-08-05 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.3
922434,RINGERS CLOSE G295,2023-08-05 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,27.9
922434,RINGERS CLOSE G295,2023-08-05 21:40:00+00:00,transformer,,Temperature,C,22.2
922434,RINGERS CLOSE G295,2023-08-05 21:40:00+00:00,busbar,,L3 Voltage THD,%,3.36
922434,RINGERS CLOSE G295,2023-08-05 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.55
922434,RINGERS CLOSE G295,2023-08-05 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.49
922434,RINGERS CLOSE G295,2023-08-05 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.17
922434,RINGERS CLOSE G295,2023-08-05 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.4
922434,RINGERS CLOSE G295,2023-08-05 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.5
922434,RINGERS CLOSE G295,2023-08-05 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
922434,RINGERS CLOSE G295,2023-08-05 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
922434,RINGERS CLOSE G295,2023-08-05 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
922434,RINGERS CLOSE G295,2023-08-05 21:40:00+00:00,busbar,,L3 Active Power,kW,13.2
922434,RINGERS CLOSE G295,2023-08-05 21:40:00+00:00,busbar,,L2 Active Power,kW,17.65
922434,RINGERS CLOSE G295,2023-08-05 21:40:00+00:00,busbar,,L1 Active Power,kW,22.79
922434,RINGERS CLOSE G295,2023-08-05 21:40:00+00:00,busbar,,N Current (RMS),A,41.0
922434,RINGERS CLOSE G295,2023-08-05 21:40:00+00:00,busbar,,L3 Current (RMS),A,60.7
922434,RINGERS CLOSE G295,2023-08-05 21:40:00+00:00,busbar,,L2 Current (RMS),A,74.8
922434,RINGERS CLOSE G295,2023-08-05 21:40:00+00:00,busbar,,L1 Current (RMS),A,96.6
922434,RINGERS CLOSE G295,2023-08-05 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.89
922434,RINGERS CLOSE G295,2023-08-05 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.71
922434,RINGERS CLOSE G295,2023-08-05 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.79
922434,RINGERS CLOSE G295,2023-08-05 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.49
922434,RINGERS CLOSE G295,2023-08-05 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.96
922434,RINGERS CLOSE G295,2023-08-05 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.75
922434,RINGERS CLOSE G295,2023-08-05 21:30:00+00:00,feeder,4.0,N Current (RMS),A,26.6
922434,RINGERS CLOSE G295,2023-08-05 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,20.9
922434,RINGERS CLOSE G295,2023-08-05 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,46.5
922434,RINGERS CLOSE G295,2023-08-05 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,32.7
922434,RINGERS CLOSE G295,2023-08-05 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
922434,RINGERS CLOSE G295,2023-08-05 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
922434,RINGERS CLOSE G295,2023-08-05 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
922434,RINGERS CLOSE G295,2023-08-05 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.22
922434,RINGERS CLOSE G295,2023-08-05 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.24
922434,RINGERS CLOSE G295,2023-08-05 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-05 21:30:00+00:00,feeder,3.0,N Current (RMS),A,13.8
922434,RINGERS CLOSE G295,2023-08-05 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.6
922434,RINGERS CLOSE G295,2023-08-05 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.9
922434,RINGERS CLOSE G295,2023-08-05 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-05 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.54
922434,RINGERS CLOSE G295,2023-08-05 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
922434,RINGERS CLOSE G295,2023-08-05 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.89
922434,RINGERS CLOSE G295,2023-08-05 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.8
922434,RINGERS CLOSE G295,2023-08-05 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.32
922434,RINGERS CLOSE G295,2023-08-05 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.57
922434,RINGERS CLOSE G295,2023-08-05 21:30:00+00:00,feeder,2.0,N Current (RMS),A,14.2
922434,RINGERS CLOSE G295,2023-08-05 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.0
922434,RINGERS CLOSE G295,2023-08-05 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.2
922434,RINGERS CLOSE G295,2023-08-05 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,26.9
922434,RINGERS CLOSE G295,2023-08-05 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
922434,RINGERS CLOSE G295,2023-08-05 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
922434,RINGERS CLOSE G295,2023-08-05 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
922434,RINGERS CLOSE G295,2023-08-05 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.22
922434,RINGERS CLOSE G295,2023-08-05 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.19
922434,RINGERS CLOSE G295,2023-08-05 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.5
922434,RINGERS CLOSE G295,2023-08-05 21:30:00+00:00,feeder,1.0,N Current (RMS),A,19.6
922434,RINGERS CLOSE G295,2023-08-05 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.6
922434,RINGERS CLOSE G295,2023-08-05 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.4
922434,RINGERS CLOSE G295,2023-08-05 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,31.0
922434,RINGERS CLOSE G295,2023-08-05 21:30:00+00:00,transformer,,Temperature,C,22.1
922434,RINGERS CLOSE G295,2023-08-05 21:30:00+00:00,busbar,,L3 Voltage THD,%,3.32
922434,RINGERS CLOSE G295,2023-08-05 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.05
922434,RINGERS CLOSE G295,2023-08-05 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.48
922434,RINGERS CLOSE G295,2023-08-05 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.67
922434,RINGERS CLOSE G295,2023-08-05 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.37
922434,RINGERS CLOSE G295,2023-08-05 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.98
922434,RINGERS CLOSE G295,2023-08-05 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
922434,RINGERS CLOSE G295,2023-08-05 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
922434,RINGERS CLOSE G295,2023-08-05 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
922434,RINGERS CLOSE G295,2023-08-05 21:30:00+00:00,busbar,,L3 Active Power,kW,15.14
922434,RINGERS CLOSE G295,2023-08-05 21:30:00+00:00,busbar,,L2 Active Power,kW,18.11
922434,RINGERS CLOSE G295,2023-08-05 21:30:00+00:00,busbar,,L1 Active Power,kW,21.95
922434,RINGERS CLOSE G295,2023-08-05 21:30:00+00:00,busbar,,N Current (RMS),A,38.9
922434,RINGERS CLOSE G295,2023-08-05 21:30:00+00:00,busbar,,L3 Current (RMS),A,67.6
922434,RINGERS CLOSE G295,2023-08-05 21:30:00+00:00,busbar,,L2 Current (RMS),A,76.6
922434,RINGERS CLOSE G295,2023-08-05 21:30:00+00:00,busbar,,L1 Current (RMS),A,93.5
922434,RINGERS CLOSE G295,2023-08-05 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
922434,RINGERS CLOSE G295,2023-08-05 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.73
922434,RINGERS CLOSE G295,2023-08-05 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.96
922434,RINGERS CLOSE G295,2023-08-05 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.69
922434,RINGERS CLOSE G295,2023-08-05 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.19
922434,RINGERS CLOSE G295,2023-08-05 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.48
922434,RINGERS CLOSE G295,2023-08-05 21:20:00+00:00,feeder,4.0,N Current (RMS),A,26.1
922434,RINGERS CLOSE G295,2023-08-05 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,21.1
922434,RINGERS CLOSE G295,2023-08-05 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,48.0
922434,RINGERS CLOSE G295,2023-08-05 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,32.0
922434,RINGERS CLOSE G295,2023-08-05 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
922434,RINGERS CLOSE G295,2023-08-05 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
922434,RINGERS CLOSE G295,2023-08-05 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
922434,RINGERS CLOSE G295,2023-08-05 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.28
922434,RINGERS CLOSE G295,2023-08-05 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.18
922434,RINGERS CLOSE G295,2023-08-05 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
922434,RINGERS CLOSE G295,2023-08-05 21:20:00+00:00,feeder,3.0,N Current (RMS),A,13.8
922434,RINGERS CLOSE G295,2023-08-05 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.8
922434,RINGERS CLOSE G295,2023-08-05 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.8
922434,RINGERS CLOSE G295,2023-08-05 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.4
922434,RINGERS CLOSE G295,2023-08-05 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.74
922434,RINGERS CLOSE G295,2023-08-05 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
922434,RINGERS CLOSE G295,2023-08-05 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.7
922434,RINGERS CLOSE G295,2023-08-05 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.04
922434,RINGERS CLOSE G295,2023-08-05 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.76
922434,RINGERS CLOSE G295,2023-08-05 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.1
922434,RINGERS CLOSE G295,2023-08-05 21:20:00+00:00,feeder,2.0,N Current (RMS),A,10.2
922434,RINGERS CLOSE G295,2023-08-05 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.4
922434,RINGERS CLOSE G295,2023-08-05 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.4
922434,RINGERS CLOSE G295,2023-08-05 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,23.9
922434,RINGERS CLOSE G295,2023-08-05 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
922434,RINGERS CLOSE G295,2023-08-05 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
922434,RINGERS CLOSE G295,2023-08-05 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
922434,RINGERS CLOSE G295,2023-08-05 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.11
922434,RINGERS CLOSE G295,2023-08-05 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.23
922434,RINGERS CLOSE G295,2023-08-05 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.79
922434,RINGERS CLOSE G295,2023-08-05 21:20:00+00:00,feeder,1.0,N Current (RMS),A,20.8
922434,RINGERS CLOSE G295,2023-08-05 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.6
922434,RINGERS CLOSE G295,2023-08-05 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
922434,RINGERS CLOSE G295,2023-08-05 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,32.1
922434,RINGERS CLOSE G295,2023-08-05 21:20:00+00:00,transformer,,Temperature,C,22.0
922434,RINGERS CLOSE G295,2023-08-05 21:20:00+00:00,busbar,,L3 Voltage THD,%,3.29
922434,RINGERS CLOSE G295,2023-08-05 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.85
922434,RINGERS CLOSE G295,2023-08-05 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.43
922434,RINGERS CLOSE G295,2023-08-05 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.57
922434,RINGERS CLOSE G295,2023-08-05 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.34
922434,RINGERS CLOSE G295,2023-08-05 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.92
922434,RINGERS CLOSE G295,2023-08-05 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
922434,RINGERS CLOSE G295,2023-08-05 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
922434,RINGERS CLOSE G295,2023-08-05 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
922434,RINGERS CLOSE G295,2023-08-05 21:20:00+00:00,busbar,,L3 Active Power,kW,16.53
922434,RINGERS CLOSE G295,2023-08-05 21:20:00+00:00,busbar,,L2 Active Power,kW,19.01
922434,RINGERS CLOSE G295,2023-08-05 21:20:00+00:00,busbar,,L1 Active Power,kW,21.49
922434,RINGERS CLOSE G295,2023-08-05 21:20:00+00:00,busbar,,N Current (RMS),A,37.4
922434,RINGERS CLOSE G295,2023-08-05 21:20:00+00:00,busbar,,L3 Current (RMS),A,72.9
922434,RINGERS CLOSE G295,2023-08-05 21:20:00+00:00,busbar,,L2 Current (RMS),A,80.5
922434,RINGERS CLOSE G295,2023-08-05 21:20:00+00:00,busbar,,L1 Current (RMS),A,92.0
922434,RINGERS CLOSE G295,2023-08-05 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
922434,RINGERS CLOSE G295,2023-08-05 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.07
922434,RINGERS CLOSE G295,2023-08-05 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.99
922434,RINGERS CLOSE G295,2023-08-05 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.12
922434,RINGERS CLOSE G295,2023-08-05 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.69
922434,RINGERS CLOSE G295,2023-08-05 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.58
922434,RINGERS CLOSE G295,2023-08-05 21:10:00+00:00,feeder,4.0,N Current (RMS),A,24.6
922434,RINGERS CLOSE G295,2023-08-05 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,23.3
922434,RINGERS CLOSE G295,2023-08-05 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,46.3
922434,RINGERS CLOSE G295,2023-08-05 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,32.4
922434,RINGERS CLOSE G295,2023-08-05 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
922434,RINGERS CLOSE G295,2023-08-05 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
922434,RINGERS CLOSE G295,2023-08-05 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
922434,RINGERS CLOSE G295,2023-08-05 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.87
922434,RINGERS CLOSE G295,2023-08-05 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.14
922434,RINGERS CLOSE G295,2023-08-05 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-05 21:10:00+00:00,feeder,3.0,N Current (RMS),A,14.8
922434,RINGERS CLOSE G295,2023-08-05 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,20.5
922434,RINGERS CLOSE G295,2023-08-05 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.6
922434,RINGERS CLOSE G295,2023-08-05 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-05 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.83
922434,RINGERS CLOSE G295,2023-08-05 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
922434,RINGERS CLOSE G295,2023-08-05 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.1
922434,RINGERS CLOSE G295,2023-08-05 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.23
922434,RINGERS CLOSE G295,2023-08-05 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.17
922434,RINGERS CLOSE G295,2023-08-05 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.38
922434,RINGERS CLOSE G295,2023-08-05 21:10:00+00:00,feeder,2.0,N Current (RMS),A,11.3
922434,RINGERS CLOSE G295,2023-08-05 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.1
922434,RINGERS CLOSE G295,2023-08-05 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.8
922434,RINGERS CLOSE G295,2023-08-05 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,25.9
922434,RINGERS CLOSE G295,2023-08-05 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
922434,RINGERS CLOSE G295,2023-08-05 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
922434,RINGERS CLOSE G295,2023-08-05 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
922434,RINGERS CLOSE G295,2023-08-05 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.04
922434,RINGERS CLOSE G295,2023-08-05 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.31
922434,RINGERS CLOSE G295,2023-08-05 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.64
922434,RINGERS CLOSE G295,2023-08-05 21:10:00+00:00,feeder,1.0,N Current (RMS),A,16.9
922434,RINGERS CLOSE G295,2023-08-05 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.7
922434,RINGERS CLOSE G295,2023-08-05 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.7
922434,RINGERS CLOSE G295,2023-08-05 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,27.4
922434,RINGERS CLOSE G295,2023-08-05 21:10:00+00:00,transformer,,Temperature,C,22.0
922434,RINGERS CLOSE G295,2023-08-05 21:10:00+00:00,busbar,,L3 Voltage THD,%,3.28
922434,RINGERS CLOSE G295,2023-08-05 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.35
922434,RINGERS CLOSE G295,2023-08-05 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.41
922434,RINGERS CLOSE G295,2023-08-05 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.15
922434,RINGERS CLOSE G295,2023-08-05 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.32
922434,RINGERS CLOSE G295,2023-08-05 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.51
922434,RINGERS CLOSE G295,2023-08-05 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
922434,RINGERS CLOSE G295,2023-08-05 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
922434,RINGERS CLOSE G295,2023-08-05 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
922434,RINGERS CLOSE G295,2023-08-05 21:10:00+00:00,busbar,,L3 Active Power,kW,15.69
922434,RINGERS CLOSE G295,2023-08-05 21:10:00+00:00,busbar,,L2 Active Power,kW,18.67
922434,RINGERS CLOSE G295,2023-08-05 21:10:00+00:00,busbar,,L1 Active Power,kW,21.41
922434,RINGERS CLOSE G295,2023-08-05 21:10:00+00:00,busbar,,N Current (RMS),A,38.7
922434,RINGERS CLOSE G295,2023-08-05 21:10:00+00:00,busbar,,L3 Current (RMS),A,70.2
922434,RINGERS CLOSE G295,2023-08-05 21:10:00+00:00,busbar,,L2 Current (RMS),A,79.6
922434,RINGERS CLOSE G295,2023-08-05 21:10:00+00:00,busbar,,L1 Current (RMS),A,92.3
922434,RINGERS CLOSE G295,2023-08-05 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
922434,RINGERS CLOSE G295,2023-08-05 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.35
922434,RINGERS CLOSE G295,2023-08-05 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
922434,RINGERS CLOSE G295,2023-08-05 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
922434,RINGERS CLOSE G295,2023-08-05 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,13.3
922434,RINGERS CLOSE G295,2023-08-05 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.86
922434,RINGERS CLOSE G295,2023-08-05 21:00:00+00:00,feeder,4.0,N Current (RMS),A,28.5
922434,RINGERS CLOSE G295,2023-08-05 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,31.0
922434,RINGERS CLOSE G295,2023-08-05 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,55.9
922434,RINGERS CLOSE G295,2023-08-05 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,33.3
922434,RINGERS CLOSE G295,2023-08-05 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
922434,RINGERS CLOSE G295,2023-08-05 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
922434,RINGERS CLOSE G295,2023-08-05 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
922434,RINGERS CLOSE G295,2023-08-05 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.58
922434,RINGERS CLOSE G295,2023-08-05 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.23
922434,RINGERS CLOSE G295,2023-08-05 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-05 21:00:00+00:00,feeder,3.0,N Current (RMS),A,21.3
922434,RINGERS CLOSE G295,2023-08-05 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,31.1
922434,RINGERS CLOSE G295,2023-08-05 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.1
922434,RINGERS CLOSE G295,2023-08-05 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-05 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.76
922434,RINGERS CLOSE G295,2023-08-05 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
922434,RINGERS CLOSE G295,2023-08-05 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.14
922434,RINGERS CLOSE G295,2023-08-05 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.34
922434,RINGERS CLOSE G295,2023-08-05 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.94
922434,RINGERS CLOSE G295,2023-08-05 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.76
922434,RINGERS CLOSE G295,2023-08-05 21:00:00+00:00,feeder,2.0,N Current (RMS),A,10.4
922434,RINGERS CLOSE G295,2023-08-05 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.3
922434,RINGERS CLOSE G295,2023-08-05 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.4
922434,RINGERS CLOSE G295,2023-08-05 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,23.8
922434,RINGERS CLOSE G295,2023-08-05 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
922434,RINGERS CLOSE G295,2023-08-05 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
922434,RINGERS CLOSE G295,2023-08-05 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
922434,RINGERS CLOSE G295,2023-08-05 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.59
922434,RINGERS CLOSE G295,2023-08-05 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.13
922434,RINGERS CLOSE G295,2023-08-05 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.78
922434,RINGERS CLOSE G295,2023-08-05 21:00:00+00:00,feeder,1.0,N Current (RMS),A,7.4
922434,RINGERS CLOSE G295,2023-08-05 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.6
922434,RINGERS CLOSE G295,2023-08-05 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.7
922434,RINGERS CLOSE G295,2023-08-05 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.6
922434,RINGERS CLOSE G295,2023-08-05 21:00:00+00:00,transformer,,Temperature,C,22.1
922434,RINGERS CLOSE G295,2023-08-05 21:00:00+00:00,busbar,,L3 Voltage THD,%,3.28
922434,RINGERS CLOSE G295,2023-08-05 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.78
922434,RINGERS CLOSE G295,2023-08-05 21:00:00+00:00,busbar,,L2 Voltage THD,%,3.39
922434,RINGERS CLOSE G295,2023-08-05 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.54
922434,RINGERS CLOSE G295,2023-08-05 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.32
922434,RINGERS CLOSE G295,2023-08-05 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.0
922434,RINGERS CLOSE G295,2023-08-05 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
922434,RINGERS CLOSE G295,2023-08-05 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
922434,RINGERS CLOSE G295,2023-08-05 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
922434,RINGERS CLOSE G295,2023-08-05 21:00:00+00:00,busbar,,L3 Active Power,kW,19.94
922434,RINGERS CLOSE G295,2023-08-05 21:00:00+00:00,busbar,,L2 Active Power,kW,21.17
922434,RINGERS CLOSE G295,2023-08-05 21:00:00+00:00,busbar,,L1 Active Power,kW,16.93
922434,RINGERS CLOSE G295,2023-08-05 21:00:00+00:00,busbar,,N Current (RMS),A,41.4
922434,RINGERS CLOSE G295,2023-08-05 21:00:00+00:00,busbar,,L3 Current (RMS),A,86.0
922434,RINGERS CLOSE G295,2023-08-05 21:00:00+00:00,busbar,,L2 Current (RMS),A,89.1
922434,RINGERS CLOSE G295,2023-08-05 21:00:00+00:00,busbar,,L1 Current (RMS),A,74.3
922434,RINGERS CLOSE G295,2023-08-05 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
922434,RINGERS CLOSE G295,2023-08-05 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.15
922434,RINGERS CLOSE G295,2023-08-05 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
922434,RINGERS CLOSE G295,2023-08-05 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.49
922434,RINGERS CLOSE G295,2023-08-05 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,14.52
922434,RINGERS CLOSE G295,2023-08-05 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.23
922434,RINGERS CLOSE G295,2023-08-05 20:50:00+00:00,feeder,4.0,N Current (RMS),A,28.9
922434,RINGERS CLOSE G295,2023-08-05 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,35.5
922434,RINGERS CLOSE G295,2023-08-05 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,59.8
922434,RINGERS CLOSE G295,2023-08-05 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,34.5
922434,RINGERS CLOSE G295,2023-08-05 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
922434,RINGERS CLOSE G295,2023-08-05 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
922434,RINGERS CLOSE G295,2023-08-05 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
922434,RINGERS CLOSE G295,2023-08-05 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.61
922434,RINGERS CLOSE G295,2023-08-05 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.2
922434,RINGERS CLOSE G295,2023-08-05 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
922434,RINGERS CLOSE G295,2023-08-05 20:50:00+00:00,feeder,3.0,N Current (RMS),A,16.1
922434,RINGERS CLOSE G295,2023-08-05 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,23.1
922434,RINGERS CLOSE G295,2023-08-05 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.7
922434,RINGERS CLOSE G295,2023-08-05 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-05 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.45
922434,RINGERS CLOSE G295,2023-08-05 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
922434,RINGERS CLOSE G295,2023-08-05 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.99
922434,RINGERS CLOSE G295,2023-08-05 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.66
922434,RINGERS CLOSE G295,2023-08-05 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.07
922434,RINGERS CLOSE G295,2023-08-05 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.52
922434,RINGERS CLOSE G295,2023-08-05 20:50:00+00:00,feeder,2.0,N Current (RMS),A,13.2
922434,RINGERS CLOSE G295,2023-08-05 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,22.5
922434,RINGERS CLOSE G295,2023-08-05 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.7
922434,RINGERS CLOSE G295,2023-08-05 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,22.6
922434,RINGERS CLOSE G295,2023-08-05 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
922434,RINGERS CLOSE G295,2023-08-05 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
922434,RINGERS CLOSE G295,2023-08-05 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
922434,RINGERS CLOSE G295,2023-08-05 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.07
922434,RINGERS CLOSE G295,2023-08-05 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.99
922434,RINGERS CLOSE G295,2023-08-05 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.32
922434,RINGERS CLOSE G295,2023-08-05 20:50:00+00:00,feeder,1.0,N Current (RMS),A,8.6
922434,RINGERS CLOSE G295,2023-08-05 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.1
922434,RINGERS CLOSE G295,2023-08-05 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.7
922434,RINGERS CLOSE G295,2023-08-05 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.5
922434,RINGERS CLOSE G295,2023-08-05 20:50:00+00:00,transformer,,Temperature,C,22.1
922434,RINGERS CLOSE G295,2023-08-05 20:50:00+00:00,busbar,,L3 Voltage THD,%,3.29
922434,RINGERS CLOSE G295,2023-08-05 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,251.76
922434,RINGERS CLOSE G295,2023-08-05 20:50:00+00:00,busbar,,L2 Voltage THD,%,3.41
922434,RINGERS CLOSE G295,2023-08-05 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,252.61
922434,RINGERS CLOSE G295,2023-08-05 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.36
922434,RINGERS CLOSE G295,2023-08-05 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,251.88
922434,RINGERS CLOSE G295,2023-08-05 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
922434,RINGERS CLOSE G295,2023-08-05 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
922434,RINGERS CLOSE G295,2023-08-05 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
922434,RINGERS CLOSE G295,2023-08-05 20:50:00+00:00,busbar,,L3 Active Power,kW,21.3
922434,RINGERS CLOSE G295,2023-08-05 20:50:00+00:00,busbar,,L2 Active Power,kW,22.57
922434,RINGERS CLOSE G295,2023-08-05 20:50:00+00:00,busbar,,L1 Active Power,kW,17.48
922434,RINGERS CLOSE G295,2023-08-05 20:50:00+00:00,busbar,,N Current (RMS),A,42.3
922434,RINGERS CLOSE G295,2023-08-05 20:50:00+00:00,busbar,,L3 Current (RMS),A,90.1
922434,RINGERS CLOSE G295,2023-08-05 20:50:00+00:00,busbar,,L2 Current (RMS),A,93.6
922434,RINGERS CLOSE G295,2023-08-05 20:50:00+00:00,busbar,,L1 Current (RMS),A,75.2
922434,RINGERS CLOSE G295,2023-08-05 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.67
922434,RINGERS CLOSE G295,2023-08-05 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.86
922434,RINGERS CLOSE G295,2023-08-05 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.54
922434,RINGERS CLOSE G295,2023-08-05 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.84
922434,RINGERS CLOSE G295,2023-08-05 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.56
922434,RINGERS CLOSE G295,2023-08-05 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.76
922434,RINGERS CLOSE G295,2023-08-05 20:40:00+00:00,feeder,4.0,N Current (RMS),A,25.2
922434,RINGERS CLOSE G295,2023-08-05 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,30.0
922434,RINGERS CLOSE G295,2023-08-05 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,51.8
922434,RINGERS CLOSE G295,2023-08-05 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,48.8
922434,RINGERS CLOSE G295,2023-08-05 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
922434,RINGERS CLOSE G295,2023-08-05 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
922434,RINGERS CLOSE G295,2023-08-05 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
922434,RINGERS CLOSE G295,2023-08-05 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.72
922434,RINGERS CLOSE G295,2023-08-05 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.03
922434,RINGERS CLOSE G295,2023-08-05 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
922434,RINGERS CLOSE G295,2023-08-05 20:40:00+00:00,feeder,3.0,N Current (RMS),A,16.0
922434,RINGERS CLOSE G295,2023-08-05 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,23.5
922434,RINGERS CLOSE G295,2023-08-05 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,4.6
922434,RINGERS CLOSE G295,2023-08-05 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-05 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.48
922434,RINGERS CLOSE G295,2023-08-05 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
922434,RINGERS CLOSE G295,2023-08-05 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.12
922434,RINGERS CLOSE G295,2023-08-05 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.9
922434,RINGERS CLOSE G295,2023-08-05 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.15
922434,RINGERS CLOSE G295,2023-08-05 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.49
922434,RINGERS CLOSE G295,2023-08-05 20:40:00+00:00,feeder,2.0,N Current (RMS),A,11.9
922434,RINGERS CLOSE G295,2023-08-05 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,19.6
922434,RINGERS CLOSE G295,2023-08-05 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.5
922434,RINGERS CLOSE G295,2023-08-05 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,26.3
922434,RINGERS CLOSE G295,2023-08-05 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
922434,RINGERS CLOSE G295,2023-08-05 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
922434,RINGERS CLOSE G295,2023-08-05 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
922434,RINGERS CLOSE G295,2023-08-05 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.74
922434,RINGERS CLOSE G295,2023-08-05 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.99
922434,RINGERS CLOSE G295,2023-08-05 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.92
922434,RINGERS CLOSE G295,2023-08-05 20:40:00+00:00,feeder,1.0,N Current (RMS),A,7.0
922434,RINGERS CLOSE G295,2023-08-05 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.1
922434,RINGERS CLOSE G295,2023-08-05 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.7
922434,RINGERS CLOSE G295,2023-08-05 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.5
922434,RINGERS CLOSE G295,2023-08-05 20:40:00+00:00,transformer,,Temperature,C,22.1
922434,RINGERS CLOSE G295,2023-08-05 20:40:00+00:00,busbar,,L3 Voltage THD,%,3.28
922434,RINGERS CLOSE G295,2023-08-05 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,251.72
922434,RINGERS CLOSE G295,2023-08-05 20:40:00+00:00,busbar,,L2 Voltage THD,%,3.38
922434,RINGERS CLOSE G295,2023-08-05 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,252.57
922434,RINGERS CLOSE G295,2023-08-05 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.35
922434,RINGERS CLOSE G295,2023-08-05 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,251.92
922434,RINGERS CLOSE G295,2023-08-05 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
922434,RINGERS CLOSE G295,2023-08-05 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
922434,RINGERS CLOSE G295,2023-08-05 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
922434,RINGERS CLOSE G295,2023-08-05 20:40:00+00:00,busbar,,L3 Active Power,kW,18.64
922434,RINGERS CLOSE G295,2023-08-05 20:40:00+00:00,busbar,,L2 Active Power,kW,18.43
922434,RINGERS CLOSE G295,2023-08-05 20:40:00+00:00,busbar,,L1 Active Power,kW,21.69
922434,RINGERS CLOSE G295,2023-08-05 20:40:00+00:00,busbar,,N Current (RMS),A,38.3
922434,RINGERS CLOSE G295,2023-08-05 20:40:00+00:00,busbar,,L3 Current (RMS),A,80.9
922434,RINGERS CLOSE G295,2023-08-05 20:40:00+00:00,busbar,,L2 Current (RMS),A,77.1
922434,RINGERS CLOSE G295,2023-08-05 20:40:00+00:00,busbar,,L1 Current (RMS),A,91.8
922434,RINGERS CLOSE G295,2023-08-05 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.91
922434,RINGERS CLOSE G295,2023-08-05 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.24
922434,RINGERS CLOSE G295,2023-08-05 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.27
922434,RINGERS CLOSE G295,2023-08-05 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.04
922434,RINGERS CLOSE G295,2023-08-05 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,13.43
922434,RINGERS CLOSE G295,2023-08-05 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.94
922434,RINGERS CLOSE G295,2023-08-05 20:30:00+00:00,feeder,4.0,N Current (RMS),A,28.6
922434,RINGERS CLOSE G295,2023-08-05 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,26.7
922434,RINGERS CLOSE G295,2023-08-05 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,55.6
922434,RINGERS CLOSE G295,2023-08-05 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,34.6
922434,RINGERS CLOSE G295,2023-08-05 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
922434,RINGERS CLOSE G295,2023-08-05 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
922434,RINGERS CLOSE G295,2023-08-05 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
922434,RINGERS CLOSE G295,2023-08-05 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.25
922434,RINGERS CLOSE G295,2023-08-05 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.58
922434,RINGERS CLOSE G295,2023-08-05 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
922434,RINGERS CLOSE G295,2023-08-05 20:30:00+00:00,feeder,3.0,N Current (RMS),A,13.6
922434,RINGERS CLOSE G295,2023-08-05 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.8
922434,RINGERS CLOSE G295,2023-08-05 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,7.3
922434,RINGERS CLOSE G295,2023-08-05 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-05 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.52
922434,RINGERS CLOSE G295,2023-08-05 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
922434,RINGERS CLOSE G295,2023-08-05 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.17
922434,RINGERS CLOSE G295,2023-08-05 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.42
922434,RINGERS CLOSE G295,2023-08-05 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.72
922434,RINGERS CLOSE G295,2023-08-05 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.74
922434,RINGERS CLOSE G295,2023-08-05 20:30:00+00:00,feeder,2.0,N Current (RMS),A,11.9
922434,RINGERS CLOSE G295,2023-08-05 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.9
922434,RINGERS CLOSE G295,2023-08-05 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.9
922434,RINGERS CLOSE G295,2023-08-05 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,27.3
922434,RINGERS CLOSE G295,2023-08-05 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
922434,RINGERS CLOSE G295,2023-08-05 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
922434,RINGERS CLOSE G295,2023-08-05 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
922434,RINGERS CLOSE G295,2023-08-05 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.73
922434,RINGERS CLOSE G295,2023-08-05 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.13
922434,RINGERS CLOSE G295,2023-08-05 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.86
922434,RINGERS CLOSE G295,2023-08-05 20:30:00+00:00,feeder,1.0,N Current (RMS),A,9.0
922434,RINGERS CLOSE G295,2023-08-05 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.1
922434,RINGERS CLOSE G295,2023-08-05 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.3
922434,RINGERS CLOSE G295,2023-08-05 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,16.7
922434,RINGERS CLOSE G295,2023-08-05 20:30:00+00:00,transformer,,Temperature,C,22.1
922434,RINGERS CLOSE G295,2023-08-05 20:30:00+00:00,busbar,,L3 Voltage THD,%,3.27
922434,RINGERS CLOSE G295,2023-08-05 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.54
922434,RINGERS CLOSE G295,2023-08-05 20:30:00+00:00,busbar,,L2 Voltage THD,%,3.4
922434,RINGERS CLOSE G295,2023-08-05 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,252.18
922434,RINGERS CLOSE G295,2023-08-05 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.33
922434,RINGERS CLOSE G295,2023-08-05 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,251.77
922434,RINGERS CLOSE G295,2023-08-05 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
922434,RINGERS CLOSE G295,2023-08-05 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
922434,RINGERS CLOSE G295,2023-08-05 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
922434,RINGERS CLOSE G295,2023-08-05 20:30:00+00:00,busbar,,L3 Active Power,kW,15.86
922434,RINGERS CLOSE G295,2023-08-05 20:30:00+00:00,busbar,,L2 Active Power,kW,20.27
922434,RINGERS CLOSE G295,2023-08-05 20:30:00+00:00,busbar,,L1 Active Power,kW,19.07
922434,RINGERS CLOSE G295,2023-08-05 20:30:00+00:00,busbar,,N Current (RMS),A,38.3
922434,RINGERS CLOSE G295,2023-08-05 20:30:00+00:00,busbar,,L3 Current (RMS),A,70.8
922434,RINGERS CLOSE G295,2023-08-05 20:30:00+00:00,busbar,,L2 Current (RMS),A,84.6
922434,RINGERS CLOSE G295,2023-08-05 20:30:00+00:00,busbar,,L1 Current (RMS),A,82.3
922434,RINGERS CLOSE G295,2023-08-05 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.88
922434,RINGERS CLOSE G295,2023-08-05 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.72
922434,RINGERS CLOSE G295,2023-08-05 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.38
922434,RINGERS CLOSE G295,2023-08-05 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.6
922434,RINGERS CLOSE G295,2023-08-05 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,15.23
922434,RINGERS CLOSE G295,2023-08-05 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.87
922434,RINGERS CLOSE G295,2023-08-05 20:20:00+00:00,feeder,4.0,N Current (RMS),A,34.6
922434,RINGERS CLOSE G295,2023-08-05 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,28.8
922434,RINGERS CLOSE G295,2023-08-05 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,62.9
922434,RINGERS CLOSE G295,2023-08-05 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,26.6
922434,RINGERS CLOSE G295,2023-08-05 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
922434,RINGERS CLOSE G295,2023-08-05 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
922434,RINGERS CLOSE G295,2023-08-05 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
922434,RINGERS CLOSE G295,2023-08-05 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.41
922434,RINGERS CLOSE G295,2023-08-05 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.95
922434,RINGERS CLOSE G295,2023-08-05 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
922434,RINGERS CLOSE G295,2023-08-05 20:20:00+00:00,feeder,3.0,N Current (RMS),A,11.8
922434,RINGERS CLOSE G295,2023-08-05 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.9
922434,RINGERS CLOSE G295,2023-08-05 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.4
922434,RINGERS CLOSE G295,2023-08-05 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-05 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.53
922434,RINGERS CLOSE G295,2023-08-05 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
922434,RINGERS CLOSE G295,2023-08-05 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.19
922434,RINGERS CLOSE G295,2023-08-05 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.9
922434,RINGERS CLOSE G295,2023-08-05 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.35
922434,RINGERS CLOSE G295,2023-08-05 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.36
922434,RINGERS CLOSE G295,2023-08-05 20:20:00+00:00,feeder,2.0,N Current (RMS),A,11.3
922434,RINGERS CLOSE G295,2023-08-05 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.3
922434,RINGERS CLOSE G295,2023-08-05 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.9
922434,RINGERS CLOSE G295,2023-08-05 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,22.3
922434,RINGERS CLOSE G295,2023-08-05 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
922434,RINGERS CLOSE G295,2023-08-05 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
922434,RINGERS CLOSE G295,2023-08-05 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
922434,RINGERS CLOSE G295,2023-08-05 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.5
922434,RINGERS CLOSE G295,2023-08-05 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.19
922434,RINGERS CLOSE G295,2023-08-05 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.8
922434,RINGERS CLOSE G295,2023-08-05 20:20:00+00:00,feeder,1.0,N Current (RMS),A,11.6
922434,RINGERS CLOSE G295,2023-08-05 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.4
922434,RINGERS CLOSE G295,2023-08-05 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.4
922434,RINGERS CLOSE G295,2023-08-05 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,21.1
922434,RINGERS CLOSE G295,2023-08-05 20:20:00+00:00,transformer,,Temperature,C,22.2
922434,RINGERS CLOSE G295,2023-08-05 20:20:00+00:00,busbar,,L3 Voltage THD,%,3.25
922434,RINGERS CLOSE G295,2023-08-05 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.84
922434,RINGERS CLOSE G295,2023-08-05 20:20:00+00:00,busbar,,L2 Voltage THD,%,3.38
922434,RINGERS CLOSE G295,2023-08-05 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,252.44
922434,RINGERS CLOSE G295,2023-08-05 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.27
922434,RINGERS CLOSE G295,2023-08-05 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,252.11
922434,RINGERS CLOSE G295,2023-08-05 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
922434,RINGERS CLOSE G295,2023-08-05 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
922434,RINGERS CLOSE G295,2023-08-05 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
922434,RINGERS CLOSE G295,2023-08-05 20:20:00+00:00,busbar,,L3 Active Power,kW,14.83
922434,RINGERS CLOSE G295,2023-08-05 20:20:00+00:00,busbar,,L2 Active Power,kW,22.44
922434,RINGERS CLOSE G295,2023-08-05 20:20:00+00:00,busbar,,L1 Active Power,kW,16.41
922434,RINGERS CLOSE G295,2023-08-05 20:20:00+00:00,busbar,,N Current (RMS),A,42.9
922434,RINGERS CLOSE G295,2023-08-05 20:20:00+00:00,busbar,,L3 Current (RMS),A,67.0
922434,RINGERS CLOSE G295,2023-08-05 20:20:00+00:00,busbar,,L2 Current (RMS),A,93.2
922434,RINGERS CLOSE G295,2023-08-05 20:20:00+00:00,busbar,,L1 Current (RMS),A,72.4
922434,RINGERS CLOSE G295,2023-08-05 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.74
922434,RINGERS CLOSE G295,2023-08-05 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.6
922434,RINGERS CLOSE G295,2023-08-05 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.76
922434,RINGERS CLOSE G295,2023-08-05 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.74
922434,RINGERS CLOSE G295,2023-08-05 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,15.34
922434,RINGERS CLOSE G295,2023-08-05 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.85
922434,RINGERS CLOSE G295,2023-08-05 20:10:00+00:00,feeder,4.0,N Current (RMS),A,33.6
922434,RINGERS CLOSE G295,2023-08-05 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,33.3
922434,RINGERS CLOSE G295,2023-08-05 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,63.3
922434,RINGERS CLOSE G295,2023-08-05 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,29.4
922434,RINGERS CLOSE G295,2023-08-05 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
922434,RINGERS CLOSE G295,2023-08-05 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
922434,RINGERS CLOSE G295,2023-08-05 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
922434,RINGERS CLOSE G295,2023-08-05 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.22
922434,RINGERS CLOSE G295,2023-08-05 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.54
922434,RINGERS CLOSE G295,2023-08-05 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
922434,RINGERS CLOSE G295,2023-08-05 20:10:00+00:00,feeder,3.0,N Current (RMS),A,11.0
922434,RINGERS CLOSE G295,2023-08-05 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.3
922434,RINGERS CLOSE G295,2023-08-05 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.0
922434,RINGERS CLOSE G295,2023-08-05 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-05 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.31
922434,RINGERS CLOSE G295,2023-08-05 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
922434,RINGERS CLOSE G295,2023-08-05 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.97
922434,RINGERS CLOSE G295,2023-08-05 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.66
922434,RINGERS CLOSE G295,2023-08-05 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.14
922434,RINGERS CLOSE G295,2023-08-05 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.83
