Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922434,RINGERS CLOSE G295,2023-08-05 20:10:00+00:00,feeder,2.0,N Current (RMS),A,13.1
922434,RINGERS CLOSE G295,2023-08-05 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.3
922434,RINGERS CLOSE G295,2023-08-05 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.1
922434,RINGERS CLOSE G295,2023-08-05 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,20.3
922434,RINGERS CLOSE G295,2023-08-05 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
922434,RINGERS CLOSE G295,2023-08-05 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
922434,RINGERS CLOSE G295,2023-08-05 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
922434,RINGERS CLOSE G295,2023-08-05 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.8
922434,RINGERS CLOSE G295,2023-08-05 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.25
922434,RINGERS CLOSE G295,2023-08-05 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.77
922434,RINGERS CLOSE G295,2023-08-05 20:10:00+00:00,feeder,1.0,N Current (RMS),A,12.3
922434,RINGERS CLOSE G295,2023-08-05 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,18.1
922434,RINGERS CLOSE G295,2023-08-05 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.8
922434,RINGERS CLOSE G295,2023-08-05 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.5
922434,RINGERS CLOSE G295,2023-08-05 20:10:00+00:00,transformer,,Temperature,C,22.2
922434,RINGERS CLOSE G295,2023-08-05 20:10:00+00:00,busbar,,L3 Voltage THD,%,3.28
922434,RINGERS CLOSE G295,2023-08-05 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,252.1
922434,RINGERS CLOSE G295,2023-08-05 20:10:00+00:00,busbar,,L2 Voltage THD,%,3.36
922434,RINGERS CLOSE G295,2023-08-05 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,252.66
922434,RINGERS CLOSE G295,2023-08-05 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.26
922434,RINGERS CLOSE G295,2023-08-05 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,252.5
922434,RINGERS CLOSE G295,2023-08-05 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
922434,RINGERS CLOSE G295,2023-08-05 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
922434,RINGERS CLOSE G295,2023-08-05 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
922434,RINGERS CLOSE G295,2023-08-05 20:10:00+00:00,busbar,,L3 Active Power,kW,17.84
922434,RINGERS CLOSE G295,2023-08-05 20:10:00+00:00,busbar,,L2 Active Power,kW,21.71
922434,RINGERS CLOSE G295,2023-08-05 20:10:00+00:00,busbar,,L1 Active Power,kW,14.79
922434,RINGERS CLOSE G295,2023-08-05 20:10:00+00:00,busbar,,N Current (RMS),A,44.2
922434,RINGERS CLOSE G295,2023-08-05 20:10:00+00:00,busbar,,L3 Current (RMS),A,78.1
922434,RINGERS CLOSE G295,2023-08-05 20:10:00+00:00,busbar,,L2 Current (RMS),A,90.4
922434,RINGERS CLOSE G295,2023-08-05 20:10:00+00:00,busbar,,L1 Current (RMS),A,65.8
922434,RINGERS CLOSE G295,2023-08-05 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
922434,RINGERS CLOSE G295,2023-08-05 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.94
922434,RINGERS CLOSE G295,2023-08-05 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.57
922434,RINGERS CLOSE G295,2023-08-05 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.1
922434,RINGERS CLOSE G295,2023-08-05 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,14.97
922434,RINGERS CLOSE G295,2023-08-05 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.62
922434,RINGERS CLOSE G295,2023-08-05 20:00:00+00:00,feeder,4.0,N Current (RMS),A,34.1
922434,RINGERS CLOSE G295,2023-08-05 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,30.0
922434,RINGERS CLOSE G295,2023-08-05 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,62.2
922434,RINGERS CLOSE G295,2023-08-05 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,24.3
922434,RINGERS CLOSE G295,2023-08-05 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
922434,RINGERS CLOSE G295,2023-08-05 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
922434,RINGERS CLOSE G295,2023-08-05 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
922434,RINGERS CLOSE G295,2023-08-05 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.42
922434,RINGERS CLOSE G295,2023-08-05 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.86
922434,RINGERS CLOSE G295,2023-08-05 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-05 20:00:00+00:00,feeder,3.0,N Current (RMS),A,10.1
922434,RINGERS CLOSE G295,2023-08-05 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.2
922434,RINGERS CLOSE G295,2023-08-05 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.8
922434,RINGERS CLOSE G295,2023-08-05 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-05 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.84
922434,RINGERS CLOSE G295,2023-08-05 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
922434,RINGERS CLOSE G295,2023-08-05 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.92
922434,RINGERS CLOSE G295,2023-08-05 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.74
922434,RINGERS CLOSE G295,2023-08-05 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.37
922434,RINGERS CLOSE G295,2023-08-05 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.23
922434,RINGERS CLOSE G295,2023-08-05 20:00:00+00:00,feeder,2.0,N Current (RMS),A,12.6
922434,RINGERS CLOSE G295,2023-08-05 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.9
922434,RINGERS CLOSE G295,2023-08-05 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.7
922434,RINGERS CLOSE G295,2023-08-05 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,23.5
922434,RINGERS CLOSE G295,2023-08-05 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
922434,RINGERS CLOSE G295,2023-08-05 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
922434,RINGERS CLOSE G295,2023-08-05 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
922434,RINGERS CLOSE G295,2023-08-05 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.22
922434,RINGERS CLOSE G295,2023-08-05 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.36
922434,RINGERS CLOSE G295,2023-08-05 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.66
922434,RINGERS CLOSE G295,2023-08-05 20:00:00+00:00,feeder,1.0,N Current (RMS),A,11.6
922434,RINGERS CLOSE G295,2023-08-05 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.4
922434,RINGERS CLOSE G295,2023-08-05 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.4
922434,RINGERS CLOSE G295,2023-08-05 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.3
922434,RINGERS CLOSE G295,2023-08-05 20:00:00+00:00,transformer,,Temperature,C,22.3
922434,RINGERS CLOSE G295,2023-08-05 20:00:00+00:00,busbar,,L3 Voltage THD,%,3.27
922434,RINGERS CLOSE G295,2023-08-05 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,251.99
922434,RINGERS CLOSE G295,2023-08-05 20:00:00+00:00,busbar,,L2 Voltage THD,%,3.35
922434,RINGERS CLOSE G295,2023-08-05 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,252.47
922434,RINGERS CLOSE G295,2023-08-05 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.24
922434,RINGERS CLOSE G295,2023-08-05 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,252.29
922434,RINGERS CLOSE G295,2023-08-05 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
922434,RINGERS CLOSE G295,2023-08-05 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
922434,RINGERS CLOSE G295,2023-08-05 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
922434,RINGERS CLOSE G295,2023-08-05 20:00:00+00:00,busbar,,L3 Active Power,kW,15.9
922434,RINGERS CLOSE G295,2023-08-05 20:00:00+00:00,busbar,,L2 Active Power,kW,21.2
922434,RINGERS CLOSE G295,2023-08-05 20:00:00+00:00,busbar,,L1 Active Power,kW,14.81
922434,RINGERS CLOSE G295,2023-08-05 20:00:00+00:00,busbar,,N Current (RMS),A,42.9
922434,RINGERS CLOSE G295,2023-08-05 20:00:00+00:00,busbar,,L3 Current (RMS),A,70.8
922434,RINGERS CLOSE G295,2023-08-05 20:00:00+00:00,busbar,,L2 Current (RMS),A,88.5
922434,RINGERS CLOSE G295,2023-08-05 20:00:00+00:00,busbar,,L1 Current (RMS),A,66.1
922434,RINGERS CLOSE G295,2023-08-05 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
922434,RINGERS CLOSE G295,2023-08-05 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.97
922434,RINGERS CLOSE G295,2023-08-05 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.62
922434,RINGERS CLOSE G295,2023-08-05 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.6
922434,RINGERS CLOSE G295,2023-08-05 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,13.59
922434,RINGERS CLOSE G295,2023-08-05 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.91
922434,RINGERS CLOSE G295,2023-08-05 19:50:00+00:00,feeder,4.0,N Current (RMS),A,30.0
922434,RINGERS CLOSE G295,2023-08-05 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,28.1
922434,RINGERS CLOSE G295,2023-08-05 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,56.6
922434,RINGERS CLOSE G295,2023-08-05 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,26.0
922434,RINGERS CLOSE G295,2023-08-05 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
922434,RINGERS CLOSE G295,2023-08-05 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
922434,RINGERS CLOSE G295,2023-08-05 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-05 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.08
922434,RINGERS CLOSE G295,2023-08-05 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.36
922434,RINGERS CLOSE G295,2023-08-05 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
922434,RINGERS CLOSE G295,2023-08-05 19:50:00+00:00,feeder,3.0,N Current (RMS),A,12.3
922434,RINGERS CLOSE G295,2023-08-05 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.5
922434,RINGERS CLOSE G295,2023-08-05 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.1
922434,RINGERS CLOSE G295,2023-08-05 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-05 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.88
922434,RINGERS CLOSE G295,2023-08-05 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
922434,RINGERS CLOSE G295,2023-08-05 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.85
922434,RINGERS CLOSE G295,2023-08-05 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.76
922434,RINGERS CLOSE G295,2023-08-05 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.02
922434,RINGERS CLOSE G295,2023-08-05 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.59
922434,RINGERS CLOSE G295,2023-08-05 19:50:00+00:00,feeder,2.0,N Current (RMS),A,28.6
922434,RINGERS CLOSE G295,2023-08-05 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.1
922434,RINGERS CLOSE G295,2023-08-05 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.8
922434,RINGERS CLOSE G295,2023-08-05 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,46.5
922434,RINGERS CLOSE G295,2023-08-05 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
922434,RINGERS CLOSE G295,2023-08-05 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
922434,RINGERS CLOSE G295,2023-08-05 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
922434,RINGERS CLOSE G295,2023-08-05 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.75
922434,RINGERS CLOSE G295,2023-08-05 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.36
922434,RINGERS CLOSE G295,2023-08-05 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.97
922434,RINGERS CLOSE G295,2023-08-05 19:50:00+00:00,feeder,1.0,N Current (RMS),A,9.7
922434,RINGERS CLOSE G295,2023-08-05 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.0
922434,RINGERS CLOSE G295,2023-08-05 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.5
922434,RINGERS CLOSE G295,2023-08-05 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.3
922434,RINGERS CLOSE G295,2023-08-05 19:50:00+00:00,transformer,,Temperature,C,22.2
922434,RINGERS CLOSE G295,2023-08-05 19:50:00+00:00,busbar,,L3 Voltage THD,%,3.32
922434,RINGERS CLOSE G295,2023-08-05 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,251.95
922434,RINGERS CLOSE G295,2023-08-05 19:50:00+00:00,busbar,,L2 Voltage THD,%,3.36
922434,RINGERS CLOSE G295,2023-08-05 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,252.69
922434,RINGERS CLOSE G295,2023-08-05 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.24
922434,RINGERS CLOSE G295,2023-08-05 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,252.23
922434,RINGERS CLOSE G295,2023-08-05 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
922434,RINGERS CLOSE G295,2023-08-05 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
922434,RINGERS CLOSE G295,2023-08-05 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
922434,RINGERS CLOSE G295,2023-08-05 19:50:00+00:00,busbar,,L3 Active Power,kW,14.65
922434,RINGERS CLOSE G295,2023-08-05 19:50:00+00:00,busbar,,L2 Active Power,kW,20.69
922434,RINGERS CLOSE G295,2023-08-05 19:50:00+00:00,busbar,,L1 Active Power,kW,21.96
922434,RINGERS CLOSE G295,2023-08-05 19:50:00+00:00,busbar,,N Current (RMS),A,45.3
922434,RINGERS CLOSE G295,2023-08-05 19:50:00+00:00,busbar,,L3 Current (RMS),A,66.2
922434,RINGERS CLOSE G295,2023-08-05 19:50:00+00:00,busbar,,L2 Current (RMS),A,86.8
922434,RINGERS CLOSE G295,2023-08-05 19:50:00+00:00,busbar,,L1 Current (RMS),A,95.2
922434,RINGERS CLOSE G295,2023-08-05 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.78
922434,RINGERS CLOSE G295,2023-08-05 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.95
922434,RINGERS CLOSE G295,2023-08-05 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.06
922434,RINGERS CLOSE G295,2023-08-05 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.02
922434,RINGERS CLOSE G295,2023-08-05 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,13.75
922434,RINGERS CLOSE G295,2023-08-05 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.58
922434,RINGERS CLOSE G295,2023-08-05 19:40:00+00:00,feeder,4.0,N Current (RMS),A,31.2
922434,RINGERS CLOSE G295,2023-08-05 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,26.5
922434,RINGERS CLOSE G295,2023-08-05 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,57.1
922434,RINGERS CLOSE G295,2023-08-05 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,25.2
922434,RINGERS CLOSE G295,2023-08-05 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
922434,RINGERS CLOSE G295,2023-08-05 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
922434,RINGERS CLOSE G295,2023-08-05 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
922434,RINGERS CLOSE G295,2023-08-05 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.88
922434,RINGERS CLOSE G295,2023-08-05 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.54
922434,RINGERS CLOSE G295,2023-08-05 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-05 19:40:00+00:00,feeder,3.0,N Current (RMS),A,9.6
922434,RINGERS CLOSE G295,2023-08-05 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,8.5
922434,RINGERS CLOSE G295,2023-08-05 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.9
922434,RINGERS CLOSE G295,2023-08-05 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-05 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.69
922434,RINGERS CLOSE G295,2023-08-05 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
922434,RINGERS CLOSE G295,2023-08-05 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.61
922434,RINGERS CLOSE G295,2023-08-05 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.21
922434,RINGERS CLOSE G295,2023-08-05 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.03
922434,RINGERS CLOSE G295,2023-08-05 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.88
922434,RINGERS CLOSE G295,2023-08-05 19:40:00+00:00,feeder,2.0,N Current (RMS),A,21.5
922434,RINGERS CLOSE G295,2023-08-05 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.8
922434,RINGERS CLOSE G295,2023-08-05 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.8
922434,RINGERS CLOSE G295,2023-08-05 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,34.9
922434,RINGERS CLOSE G295,2023-08-05 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
922434,RINGERS CLOSE G295,2023-08-05 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
922434,RINGERS CLOSE G295,2023-08-05 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
922434,RINGERS CLOSE G295,2023-08-05 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.8
922434,RINGERS CLOSE G295,2023-08-05 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.11
922434,RINGERS CLOSE G295,2023-08-05 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.68
922434,RINGERS CLOSE G295,2023-08-05 19:40:00+00:00,feeder,1.0,N Current (RMS),A,12.6
922434,RINGERS CLOSE G295,2023-08-05 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.3
922434,RINGERS CLOSE G295,2023-08-05 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.1
922434,RINGERS CLOSE G295,2023-08-05 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.9
922434,RINGERS CLOSE G295,2023-08-05 19:40:00+00:00,transformer,,Temperature,C,22.3
922434,RINGERS CLOSE G295,2023-08-05 19:40:00+00:00,busbar,,L3 Voltage THD,%,3.27
922434,RINGERS CLOSE G295,2023-08-05 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,251.98
922434,RINGERS CLOSE G295,2023-08-05 19:40:00+00:00,busbar,,L2 Voltage THD,%,3.31
922434,RINGERS CLOSE G295,2023-08-05 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,252.65
922434,RINGERS CLOSE G295,2023-08-05 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.18
922434,RINGERS CLOSE G295,2023-08-05 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,252.02
922434,RINGERS CLOSE G295,2023-08-05 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
922434,RINGERS CLOSE G295,2023-08-05 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
922434,RINGERS CLOSE G295,2023-08-05 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
922434,RINGERS CLOSE G295,2023-08-05 19:40:00+00:00,busbar,,L3 Active Power,kW,13.42
922434,RINGERS CLOSE G295,2023-08-05 19:40:00+00:00,busbar,,L2 Active Power,kW,20.7
922434,RINGERS CLOSE G295,2023-08-05 19:40:00+00:00,busbar,,L1 Active Power,kW,22.92
922434,RINGERS CLOSE G295,2023-08-05 19:40:00+00:00,busbar,,N Current (RMS),A,45.9
922434,RINGERS CLOSE G295,2023-08-05 19:40:00+00:00,busbar,,L3 Current (RMS),A,61.6
922434,RINGERS CLOSE G295,2023-08-05 19:40:00+00:00,busbar,,L2 Current (RMS),A,86.6
922434,RINGERS CLOSE G295,2023-08-05 19:40:00+00:00,busbar,,L1 Current (RMS),A,97.2
922434,RINGERS CLOSE G295,2023-08-05 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.86
922434,RINGERS CLOSE G295,2023-08-05 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.31
922434,RINGERS CLOSE G295,2023-08-05 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.66
922434,RINGERS CLOSE G295,2023-08-05 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.97
922434,RINGERS CLOSE G295,2023-08-05 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,15.66
922434,RINGERS CLOSE G295,2023-08-05 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.77
922434,RINGERS CLOSE G295,2023-08-05 19:30:00+00:00,feeder,4.0,N Current (RMS),A,37.0
922434,RINGERS CLOSE G295,2023-08-05 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,26.4
922434,RINGERS CLOSE G295,2023-08-05 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,63.9
922434,RINGERS CLOSE G295,2023-08-05 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,25.1
922434,RINGERS CLOSE G295,2023-08-05 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
922434,RINGERS CLOSE G295,2023-08-05 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
922434,RINGERS CLOSE G295,2023-08-05 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
922434,RINGERS CLOSE G295,2023-08-05 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.01
922434,RINGERS CLOSE G295,2023-08-05 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.14
922434,RINGERS CLOSE G295,2023-08-05 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-05 19:30:00+00:00,feeder,3.0,N Current (RMS),A,6.7
922434,RINGERS CLOSE G295,2023-08-05 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.0
922434,RINGERS CLOSE G295,2023-08-05 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,5.0
922434,RINGERS CLOSE G295,2023-08-05 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-05 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.74
922434,RINGERS CLOSE G295,2023-08-05 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
922434,RINGERS CLOSE G295,2023-08-05 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.5
922434,RINGERS CLOSE G295,2023-08-05 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.06
922434,RINGERS CLOSE G295,2023-08-05 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.96
922434,RINGERS CLOSE G295,2023-08-05 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.22
922434,RINGERS CLOSE G295,2023-08-05 19:30:00+00:00,feeder,2.0,N Current (RMS),A,22.8
922434,RINGERS CLOSE G295,2023-08-05 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.6
922434,RINGERS CLOSE G295,2023-08-05 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.3
922434,RINGERS CLOSE G295,2023-08-05 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,39.8
922434,RINGERS CLOSE G295,2023-08-05 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
922434,RINGERS CLOSE G295,2023-08-05 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
922434,RINGERS CLOSE G295,2023-08-05 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
922434,RINGERS CLOSE G295,2023-08-05 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.47
922434,RINGERS CLOSE G295,2023-08-05 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.05
922434,RINGERS CLOSE G295,2023-08-05 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.67
922434,RINGERS CLOSE G295,2023-08-05 19:30:00+00:00,feeder,1.0,N Current (RMS),A,11.3
922434,RINGERS CLOSE G295,2023-08-05 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.4
922434,RINGERS CLOSE G295,2023-08-05 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
922434,RINGERS CLOSE G295,2023-08-05 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,16.3
922434,RINGERS CLOSE G295,2023-08-05 19:30:00+00:00,transformer,,Temperature,C,22.4
922434,RINGERS CLOSE G295,2023-08-05 19:30:00+00:00,busbar,,L3 Voltage THD,%,3.27
922434,RINGERS CLOSE G295,2023-08-05 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,252.04
922434,RINGERS CLOSE G295,2023-08-05 19:30:00+00:00,busbar,,L2 Voltage THD,%,3.3
922434,RINGERS CLOSE G295,2023-08-05 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,252.47
922434,RINGERS CLOSE G295,2023-08-05 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.16
922434,RINGERS CLOSE G295,2023-08-05 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,252.06
922434,RINGERS CLOSE G295,2023-08-05 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
922434,RINGERS CLOSE G295,2023-08-05 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
922434,RINGERS CLOSE G295,2023-08-05 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
922434,RINGERS CLOSE G295,2023-08-05 19:30:00+00:00,busbar,,L3 Active Power,kW,14.0
922434,RINGERS CLOSE G295,2023-08-05 19:30:00+00:00,busbar,,L2 Active Power,kW,22.06
922434,RINGERS CLOSE G295,2023-08-05 19:30:00+00:00,busbar,,L1 Active Power,kW,22.19
922434,RINGERS CLOSE G295,2023-08-05 19:30:00+00:00,busbar,,N Current (RMS),A,43.6
922434,RINGERS CLOSE G295,2023-08-05 19:30:00+00:00,busbar,,L3 Current (RMS),A,63.6
922434,RINGERS CLOSE G295,2023-08-05 19:30:00+00:00,busbar,,L2 Current (RMS),A,91.0
922434,RINGERS CLOSE G295,2023-08-05 19:30:00+00:00,busbar,,L1 Current (RMS),A,93.2
922434,RINGERS CLOSE G295,2023-08-05 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
922434,RINGERS CLOSE G295,2023-08-05 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.44
922434,RINGERS CLOSE G295,2023-08-05 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
922434,RINGERS CLOSE G295,2023-08-05 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.61
922434,RINGERS CLOSE G295,2023-08-05 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,14.98
922434,RINGERS CLOSE G295,2023-08-05 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.41
922434,RINGERS CLOSE G295,2023-08-05 19:20:00+00:00,feeder,4.0,N Current (RMS),A,32.3
922434,RINGERS CLOSE G295,2023-08-05 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,32.3
922434,RINGERS CLOSE G295,2023-08-05 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,61.7
922434,RINGERS CLOSE G295,2023-08-05 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,27.4
922434,RINGERS CLOSE G295,2023-08-05 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
922434,RINGERS CLOSE G295,2023-08-05 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
922434,RINGERS CLOSE G295,2023-08-05 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
922434,RINGERS CLOSE G295,2023-08-05 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.11
922434,RINGERS CLOSE G295,2023-08-05 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.3
922434,RINGERS CLOSE G295,2023-08-05 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
922434,RINGERS CLOSE G295,2023-08-05 19:20:00+00:00,feeder,3.0,N Current (RMS),A,7.0
922434,RINGERS CLOSE G295,2023-08-05 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.3
922434,RINGERS CLOSE G295,2023-08-05 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,5.5
922434,RINGERS CLOSE G295,2023-08-05 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-05 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.92
922434,RINGERS CLOSE G295,2023-08-05 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
922434,RINGERS CLOSE G295,2023-08-05 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.99
922434,RINGERS CLOSE G295,2023-08-05 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.93
922434,RINGERS CLOSE G295,2023-08-05 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.84
922434,RINGERS CLOSE G295,2023-08-05 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.36
922434,RINGERS CLOSE G295,2023-08-05 19:20:00+00:00,feeder,2.0,N Current (RMS),A,16.9
922434,RINGERS CLOSE G295,2023-08-05 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.7
922434,RINGERS CLOSE G295,2023-08-05 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.6
922434,RINGERS CLOSE G295,2023-08-05 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,29.2
922434,RINGERS CLOSE G295,2023-08-05 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
922434,RINGERS CLOSE G295,2023-08-05 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
922434,RINGERS CLOSE G295,2023-08-05 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
922434,RINGERS CLOSE G295,2023-08-05 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.33
922434,RINGERS CLOSE G295,2023-08-05 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.06
922434,RINGERS CLOSE G295,2023-08-05 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.67
922434,RINGERS CLOSE G295,2023-08-05 19:20:00+00:00,feeder,1.0,N Current (RMS),A,12.5
922434,RINGERS CLOSE G295,2023-08-05 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.6
922434,RINGERS CLOSE G295,2023-08-05 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.4
922434,RINGERS CLOSE G295,2023-08-05 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.7
922434,RINGERS CLOSE G295,2023-08-05 19:20:00+00:00,transformer,,Temperature,C,22.3
922434,RINGERS CLOSE G295,2023-08-05 19:20:00+00:00,busbar,,L3 Voltage THD,%,3.29
922434,RINGERS CLOSE G295,2023-08-05 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.67
922434,RINGERS CLOSE G295,2023-08-05 19:20:00+00:00,busbar,,L2 Voltage THD,%,3.34
922434,RINGERS CLOSE G295,2023-08-05 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,252.18
922434,RINGERS CLOSE G295,2023-08-05 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.16
922434,RINGERS CLOSE G295,2023-08-05 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,251.92
922434,RINGERS CLOSE G295,2023-08-05 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
922434,RINGERS CLOSE G295,2023-08-05 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
922434,RINGERS CLOSE G295,2023-08-05 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
922434,RINGERS CLOSE G295,2023-08-05 19:20:00+00:00,busbar,,L3 Active Power,kW,15.46
922434,RINGERS CLOSE G295,2023-08-05 19:20:00+00:00,busbar,,L2 Active Power,kW,19.82
922434,RINGERS CLOSE G295,2023-08-05 19:20:00+00:00,busbar,,L1 Active Power,kW,22.03
922434,RINGERS CLOSE G295,2023-08-05 19:20:00+00:00,busbar,,N Current (RMS),A,39.7
922434,RINGERS CLOSE G295,2023-08-05 19:20:00+00:00,busbar,,L3 Current (RMS),A,68.6
922434,RINGERS CLOSE G295,2023-08-05 19:20:00+00:00,busbar,,L2 Current (RMS),A,82.7
922434,RINGERS CLOSE G295,2023-08-05 19:20:00+00:00,busbar,,L1 Current (RMS),A,92.9
922434,RINGERS CLOSE G295,2023-08-05 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
922434,RINGERS CLOSE G295,2023-08-05 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.4
922434,RINGERS CLOSE G295,2023-08-05 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.6
922434,RINGERS CLOSE G295,2023-08-05 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.65
922434,RINGERS CLOSE G295,2023-08-05 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,15.49
922434,RINGERS CLOSE G295,2023-08-05 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.63
922434,RINGERS CLOSE G295,2023-08-05 19:10:00+00:00,feeder,4.0,N Current (RMS),A,36.8
922434,RINGERS CLOSE G295,2023-08-05 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,24.8
922434,RINGERS CLOSE G295,2023-08-05 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,64.0
922434,RINGERS CLOSE G295,2023-08-05 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,28.8
922434,RINGERS CLOSE G295,2023-08-05 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
922434,RINGERS CLOSE G295,2023-08-05 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
922434,RINGERS CLOSE G295,2023-08-05 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
922434,RINGERS CLOSE G295,2023-08-05 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.1
922434,RINGERS CLOSE G295,2023-08-05 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.34
922434,RINGERS CLOSE G295,2023-08-05 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
922434,RINGERS CLOSE G295,2023-08-05 19:10:00+00:00,feeder,3.0,N Current (RMS),A,6.7
922434,RINGERS CLOSE G295,2023-08-05 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.2
922434,RINGERS CLOSE G295,2023-08-05 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,5.9
922434,RINGERS CLOSE G295,2023-08-05 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-05 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.48
922434,RINGERS CLOSE G295,2023-08-05 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
922434,RINGERS CLOSE G295,2023-08-05 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.08
922434,RINGERS CLOSE G295,2023-08-05 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.29
922434,RINGERS CLOSE G295,2023-08-05 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.04
922434,RINGERS CLOSE G295,2023-08-05 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,14.55
922434,RINGERS CLOSE G295,2023-08-05 19:10:00+00:00,feeder,2.0,N Current (RMS),A,40.8
922434,RINGERS CLOSE G295,2023-08-05 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.0
922434,RINGERS CLOSE G295,2023-08-05 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.9
922434,RINGERS CLOSE G295,2023-08-05 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,62.4
922434,RINGERS CLOSE G295,2023-08-05 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
922434,RINGERS CLOSE G295,2023-08-05 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
922434,RINGERS CLOSE G295,2023-08-05 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
922434,RINGERS CLOSE G295,2023-08-05 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.31
922434,RINGERS CLOSE G295,2023-08-05 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.49
922434,RINGERS CLOSE G295,2023-08-05 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.86
922434,RINGERS CLOSE G295,2023-08-05 19:10:00+00:00,feeder,1.0,N Current (RMS),A,7.0
922434,RINGERS CLOSE G295,2023-08-05 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.0
922434,RINGERS CLOSE G295,2023-08-05 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.3
922434,RINGERS CLOSE G295,2023-08-05 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.6
922434,RINGERS CLOSE G295,2023-08-05 19:10:00+00:00,transformer,,Temperature,C,22.4
922434,RINGERS CLOSE G295,2023-08-05 19:10:00+00:00,busbar,,L3 Voltage THD,%,3.22
922434,RINGERS CLOSE G295,2023-08-05 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.58
922434,RINGERS CLOSE G295,2023-08-05 19:10:00+00:00,busbar,,L2 Voltage THD,%,3.3
922434,RINGERS CLOSE G295,2023-08-05 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,252.13
922434,RINGERS CLOSE G295,2023-08-05 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.16
922434,RINGERS CLOSE G295,2023-08-05 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,251.47
922434,RINGERS CLOSE G295,2023-08-05 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
922434,RINGERS CLOSE G295,2023-08-05 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
922434,RINGERS CLOSE G295,2023-08-05 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
922434,RINGERS CLOSE G295,2023-08-05 19:10:00+00:00,busbar,,L3 Active Power,kW,13.85
922434,RINGERS CLOSE G295,2023-08-05 19:10:00+00:00,busbar,,L2 Active Power,kW,20.7
922434,RINGERS CLOSE G295,2023-08-05 19:10:00+00:00,busbar,,L1 Active Power,kW,29.59
922434,RINGERS CLOSE G295,2023-08-05 19:10:00+00:00,busbar,,N Current (RMS),A,56.4
922434,RINGERS CLOSE G295,2023-08-05 19:10:00+00:00,busbar,,L3 Current (RMS),A,62.5
922434,RINGERS CLOSE G295,2023-08-05 19:10:00+00:00,busbar,,L2 Current (RMS),A,86.4
922434,RINGERS CLOSE G295,2023-08-05 19:10:00+00:00,busbar,,L1 Current (RMS),A,123.2
922434,RINGERS CLOSE G295,2023-08-05 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
922434,RINGERS CLOSE G295,2023-08-05 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.48
922434,RINGERS CLOSE G295,2023-08-05 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.63
922434,RINGERS CLOSE G295,2023-08-05 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.25
922434,RINGERS CLOSE G295,2023-08-05 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,19.9
922434,RINGERS CLOSE G295,2023-08-05 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.71
922434,RINGERS CLOSE G295,2023-08-05 19:00:00+00:00,feeder,4.0,N Current (RMS),A,47.2
922434,RINGERS CLOSE G295,2023-08-05 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,27.2
922434,RINGERS CLOSE G295,2023-08-05 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,81.5
922434,RINGERS CLOSE G295,2023-08-05 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,37.9
922434,RINGERS CLOSE G295,2023-08-05 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
922434,RINGERS CLOSE G295,2023-08-05 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
922434,RINGERS CLOSE G295,2023-08-05 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
922434,RINGERS CLOSE G295,2023-08-05 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.18
922434,RINGERS CLOSE G295,2023-08-05 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.4
922434,RINGERS CLOSE G295,2023-08-05 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-05 19:00:00+00:00,feeder,3.0,N Current (RMS),A,7.6
922434,RINGERS CLOSE G295,2023-08-05 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.6
922434,RINGERS CLOSE G295,2023-08-05 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,6.0
922434,RINGERS CLOSE G295,2023-08-05 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-05 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.59
922434,RINGERS CLOSE G295,2023-08-05 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
922434,RINGERS CLOSE G295,2023-08-05 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.32
922434,RINGERS CLOSE G295,2023-08-05 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.69
922434,RINGERS CLOSE G295,2023-08-05 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.05
922434,RINGERS CLOSE G295,2023-08-05 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.04
922434,RINGERS CLOSE G295,2023-08-05 19:00:00+00:00,feeder,2.0,N Current (RMS),A,17.6
922434,RINGERS CLOSE G295,2023-08-05 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.7
922434,RINGERS CLOSE G295,2023-08-05 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.8
922434,RINGERS CLOSE G295,2023-08-05 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,26.8
922434,RINGERS CLOSE G295,2023-08-05 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
922434,RINGERS CLOSE G295,2023-08-05 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
922434,RINGERS CLOSE G295,2023-08-05 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
922434,RINGERS CLOSE G295,2023-08-05 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.42
922434,RINGERS CLOSE G295,2023-08-05 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.06
922434,RINGERS CLOSE G295,2023-08-05 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.19
922434,RINGERS CLOSE G295,2023-08-05 19:00:00+00:00,feeder,1.0,N Current (RMS),A,6.9
922434,RINGERS CLOSE G295,2023-08-05 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.6
922434,RINGERS CLOSE G295,2023-08-05 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.1
922434,RINGERS CLOSE G295,2023-08-05 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.8
922434,RINGERS CLOSE G295,2023-08-05 19:00:00+00:00,transformer,,Temperature,C,22.3
922434,RINGERS CLOSE G295,2023-08-05 19:00:00+00:00,busbar,,L3 Voltage THD,%,3.18
922434,RINGERS CLOSE G295,2023-08-05 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.91
922434,RINGERS CLOSE G295,2023-08-05 19:00:00+00:00,busbar,,L2 Voltage THD,%,3.25
922434,RINGERS CLOSE G295,2023-08-05 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.34
922434,RINGERS CLOSE G295,2023-08-05 19:00:00+00:00,busbar,,L1 Voltage THD,%,3.1
922434,RINGERS CLOSE G295,2023-08-05 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,251.01
922434,RINGERS CLOSE G295,2023-08-05 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
922434,RINGERS CLOSE G295,2023-08-05 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
922434,RINGERS CLOSE G295,2023-08-05 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
922434,RINGERS CLOSE G295,2023-08-05 19:00:00+00:00,busbar,,L3 Active Power,kW,15.88
922434,RINGERS CLOSE G295,2023-08-05 19:00:00+00:00,busbar,,L2 Active Power,kW,25.99
922434,RINGERS CLOSE G295,2023-08-05 19:00:00+00:00,busbar,,L1 Active Power,kW,18.6
922434,RINGERS CLOSE G295,2023-08-05 19:00:00+00:00,busbar,,N Current (RMS),A,48.5
922434,RINGERS CLOSE G295,2023-08-05 19:00:00+00:00,busbar,,L3 Current (RMS),A,69.4
922434,RINGERS CLOSE G295,2023-08-05 19:00:00+00:00,busbar,,L2 Current (RMS),A,107.1
922434,RINGERS CLOSE G295,2023-08-05 19:00:00+00:00,busbar,,L1 Current (RMS),A,81.0
922434,RINGERS CLOSE G295,2023-08-05 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
922434,RINGERS CLOSE G295,2023-08-05 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.59
922434,RINGERS CLOSE G295,2023-08-05 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
922434,RINGERS CLOSE G295,2023-08-05 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.04
922434,RINGERS CLOSE G295,2023-08-05 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,13.57
922434,RINGERS CLOSE G295,2023-08-05 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.12
922434,RINGERS CLOSE G295,2023-08-05 18:50:00+00:00,feeder,4.0,N Current (RMS),A,28.5
922434,RINGERS CLOSE G295,2023-08-05 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,26.0
922434,RINGERS CLOSE G295,2023-08-05 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,56.7
922434,RINGERS CLOSE G295,2023-08-05 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,34.2
922434,RINGERS CLOSE G295,2023-08-05 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
922434,RINGERS CLOSE G295,2023-08-05 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
922434,RINGERS CLOSE G295,2023-08-05 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
922434,RINGERS CLOSE G295,2023-08-05 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.72
922434,RINGERS CLOSE G295,2023-08-05 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.43
922434,RINGERS CLOSE G295,2023-08-05 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
922434,RINGERS CLOSE G295,2023-08-05 18:50:00+00:00,feeder,3.0,N Current (RMS),A,15.6
922434,RINGERS CLOSE G295,2023-08-05 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,23.7
922434,RINGERS CLOSE G295,2023-08-05 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,6.4
922434,RINGERS CLOSE G295,2023-08-05 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-05 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.57
922434,RINGERS CLOSE G295,2023-08-05 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
922434,RINGERS CLOSE G295,2023-08-05 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.94
922434,RINGERS CLOSE G295,2023-08-05 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.82
922434,RINGERS CLOSE G295,2023-08-05 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.49
922434,RINGERS CLOSE G295,2023-08-05 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.24
922434,RINGERS CLOSE G295,2023-08-05 18:50:00+00:00,feeder,2.0,N Current (RMS),A,18.9
922434,RINGERS CLOSE G295,2023-08-05 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,23.0
922434,RINGERS CLOSE G295,2023-08-05 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.8
922434,RINGERS CLOSE G295,2023-08-05 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,36.1
922434,RINGERS CLOSE G295,2023-08-05 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
922434,RINGERS CLOSE G295,2023-08-05 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
922434,RINGERS CLOSE G295,2023-08-05 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
922434,RINGERS CLOSE G295,2023-08-05 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.45
922434,RINGERS CLOSE G295,2023-08-05 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.01
922434,RINGERS CLOSE G295,2023-08-05 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.44
922434,RINGERS CLOSE G295,2023-08-05 18:50:00+00:00,feeder,1.0,N Current (RMS),A,8.8
922434,RINGERS CLOSE G295,2023-08-05 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.8
922434,RINGERS CLOSE G295,2023-08-05 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.7
922434,RINGERS CLOSE G295,2023-08-05 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.3
922434,RINGERS CLOSE G295,2023-08-05 18:50:00+00:00,transformer,,Temperature,C,22.2
922434,RINGERS CLOSE G295,2023-08-05 18:50:00+00:00,busbar,,L3 Voltage THD,%,3.12
922434,RINGERS CLOSE G295,2023-08-05 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.47
922434,RINGERS CLOSE G295,2023-08-05 18:50:00+00:00,busbar,,L2 Voltage THD,%,3.19
922434,RINGERS CLOSE G295,2023-08-05 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.05
922434,RINGERS CLOSE G295,2023-08-05 18:50:00+00:00,busbar,,L1 Voltage THD,%,3.02
922434,RINGERS CLOSE G295,2023-08-05 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.59
922434,RINGERS CLOSE G295,2023-08-05 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
922434,RINGERS CLOSE G295,2023-08-05 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
922434,RINGERS CLOSE G295,2023-08-05 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
922434,RINGERS CLOSE G295,2023-08-05 18:50:00+00:00,busbar,,L3 Active Power,kW,19.47
922434,RINGERS CLOSE G295,2023-08-05 18:50:00+00:00,busbar,,L2 Active Power,kW,21.99
922434,RINGERS CLOSE G295,2023-08-05 18:50:00+00:00,busbar,,L1 Active Power,kW,19.79
922434,RINGERS CLOSE G295,2023-08-05 18:50:00+00:00,busbar,,N Current (RMS),A,40.1
922434,RINGERS CLOSE G295,2023-08-05 18:50:00+00:00,busbar,,L3 Current (RMS),A,82.8
922434,RINGERS CLOSE G295,2023-08-05 18:50:00+00:00,busbar,,L2 Current (RMS),A,91.7
922434,RINGERS CLOSE G295,2023-08-05 18:50:00+00:00,busbar,,L1 Current (RMS),A,85.6
922434,RINGERS CLOSE G295,2023-08-05 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
922434,RINGERS CLOSE G295,2023-08-05 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.73
922434,RINGERS CLOSE G295,2023-08-05 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.67
922434,RINGERS CLOSE G295,2023-08-05 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.57
922434,RINGERS CLOSE G295,2023-08-05 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.37
922434,RINGERS CLOSE G295,2023-08-05 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.53
922434,RINGERS CLOSE G295,2023-08-05 18:40:00+00:00,feeder,4.0,N Current (RMS),A,27.3
922434,RINGERS CLOSE G295,2023-08-05 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,24.1
922434,RINGERS CLOSE G295,2023-08-05 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,52.8
922434,RINGERS CLOSE G295,2023-08-05 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,28.3
922434,RINGERS CLOSE G295,2023-08-05 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
922434,RINGERS CLOSE G295,2023-08-05 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
922434,RINGERS CLOSE G295,2023-08-05 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
922434,RINGERS CLOSE G295,2023-08-05 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.81
922434,RINGERS CLOSE G295,2023-08-05 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.82
922434,RINGERS CLOSE G295,2023-08-05 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
922434,RINGERS CLOSE G295,2023-08-05 18:40:00+00:00,feeder,3.0,N Current (RMS),A,16.0
922434,RINGERS CLOSE G295,2023-08-05 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,23.9
922434,RINGERS CLOSE G295,2023-08-05 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.3
922434,RINGERS CLOSE G295,2023-08-05 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-05 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.53
922434,RINGERS CLOSE G295,2023-08-05 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
922434,RINGERS CLOSE G295,2023-08-05 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.78
922434,RINGERS CLOSE G295,2023-08-05 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.12
922434,RINGERS CLOSE G295,2023-08-05 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.53
922434,RINGERS CLOSE G295,2023-08-05 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,14.25
922434,RINGERS CLOSE G295,2023-08-05 18:40:00+00:00,feeder,2.0,N Current (RMS),A,27.7
922434,RINGERS CLOSE G295,2023-08-05 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,28.2
922434,RINGERS CLOSE G295,2023-08-05 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,30.9
922434,RINGERS CLOSE G295,2023-08-05 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,59.6
922434,RINGERS CLOSE G295,2023-08-05 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
922434,RINGERS CLOSE G295,2023-08-05 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
922434,RINGERS CLOSE G295,2023-08-05 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
922434,RINGERS CLOSE G295,2023-08-05 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.04
922434,RINGERS CLOSE G295,2023-08-05 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.98
922434,RINGERS CLOSE G295,2023-08-05 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.5
922434,RINGERS CLOSE G295,2023-08-05 18:40:00+00:00,feeder,1.0,N Current (RMS),A,6.0
922434,RINGERS CLOSE G295,2023-08-05 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.3
922434,RINGERS CLOSE G295,2023-08-05 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.8
922434,RINGERS CLOSE G295,2023-08-05 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.0
922434,RINGERS CLOSE G295,2023-08-05 18:40:00+00:00,transformer,,Temperature,C,22.2
922434,RINGERS CLOSE G295,2023-08-05 18:40:00+00:00,busbar,,L3 Voltage THD,%,3.1
922434,RINGERS CLOSE G295,2023-08-05 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.49
922434,RINGERS CLOSE G295,2023-08-05 18:40:00+00:00,busbar,,L2 Voltage THD,%,3.17
922434,RINGERS CLOSE G295,2023-08-05 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.12
922434,RINGERS CLOSE G295,2023-08-05 18:40:00+00:00,busbar,,L1 Voltage THD,%,3.05
922434,RINGERS CLOSE G295,2023-08-05 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.41
922434,RINGERS CLOSE G295,2023-08-05 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
922434,RINGERS CLOSE G295,2023-08-05 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
922434,RINGERS CLOSE G295,2023-08-05 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
922434,RINGERS CLOSE G295,2023-08-05 18:40:00+00:00,busbar,,L3 Active Power,kW,20.02
922434,RINGERS CLOSE G295,2023-08-05 18:40:00+00:00,busbar,,L2 Active Power,kW,23.7
922434,RINGERS CLOSE G295,2023-08-05 18:40:00+00:00,busbar,,L1 Active Power,kW,27.02
922434,RINGERS CLOSE G295,2023-08-05 18:40:00+00:00,busbar,,N Current (RMS),A,41.2
922434,RINGERS CLOSE G295,2023-08-05 18:40:00+00:00,busbar,,L3 Current (RMS),A,85.2
922434,RINGERS CLOSE G295,2023-08-05 18:40:00+00:00,busbar,,L2 Current (RMS),A,98.0
922434,RINGERS CLOSE G295,2023-08-05 18:40:00+00:00,busbar,,L1 Current (RMS),A,111.8
