Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922434,RINGERS CLOSE G295,2023-08-05 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
922434,RINGERS CLOSE G295,2023-08-05 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.13
922434,RINGERS CLOSE G295,2023-08-05 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.75
922434,RINGERS CLOSE G295,2023-08-05 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.63
922434,RINGERS CLOSE G295,2023-08-05 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.71
922434,RINGERS CLOSE G295,2023-08-05 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.73
922434,RINGERS CLOSE G295,2023-08-05 18:30:00+00:00,feeder,4.0,N Current (RMS),A,22.8
922434,RINGERS CLOSE G295,2023-08-05 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,24.2
922434,RINGERS CLOSE G295,2023-08-05 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,46.2
922434,RINGERS CLOSE G295,2023-08-05 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,32.9
922434,RINGERS CLOSE G295,2023-08-05 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
922434,RINGERS CLOSE G295,2023-08-05 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
922434,RINGERS CLOSE G295,2023-08-05 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-05 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.51
922434,RINGERS CLOSE G295,2023-08-05 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.14
922434,RINGERS CLOSE G295,2023-08-05 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
922434,RINGERS CLOSE G295,2023-08-05 18:30:00+00:00,feeder,3.0,N Current (RMS),A,9.9
922434,RINGERS CLOSE G295,2023-08-05 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.2
922434,RINGERS CLOSE G295,2023-08-05 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,4.9
922434,RINGERS CLOSE G295,2023-08-05 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-05 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.7
922434,RINGERS CLOSE G295,2023-08-05 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
922434,RINGERS CLOSE G295,2023-08-05 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.82
922434,RINGERS CLOSE G295,2023-08-05 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.88
922434,RINGERS CLOSE G295,2023-08-05 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.93
922434,RINGERS CLOSE G295,2023-08-05 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,14.68
922434,RINGERS CLOSE G295,2023-08-05 18:30:00+00:00,feeder,2.0,N Current (RMS),A,28.2
922434,RINGERS CLOSE G295,2023-08-05 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,23.3
922434,RINGERS CLOSE G295,2023-08-05 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,32.2
922434,RINGERS CLOSE G295,2023-08-05 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,60.2
922434,RINGERS CLOSE G295,2023-08-05 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
922434,RINGERS CLOSE G295,2023-08-05 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
922434,RINGERS CLOSE G295,2023-08-05 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
922434,RINGERS CLOSE G295,2023-08-05 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.56
922434,RINGERS CLOSE G295,2023-08-05 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.75
922434,RINGERS CLOSE G295,2023-08-05 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.01
922434,RINGERS CLOSE G295,2023-08-05 18:30:00+00:00,feeder,1.0,N Current (RMS),A,8.6
922434,RINGERS CLOSE G295,2023-08-05 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.1
922434,RINGERS CLOSE G295,2023-08-05 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.8
922434,RINGERS CLOSE G295,2023-08-05 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.5
922434,RINGERS CLOSE G295,2023-08-05 18:30:00+00:00,transformer,,Temperature,C,22.1
922434,RINGERS CLOSE G295,2023-08-05 18:30:00+00:00,busbar,,L3 Voltage THD,%,3.09
922434,RINGERS CLOSE G295,2023-08-05 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.28
922434,RINGERS CLOSE G295,2023-08-05 18:30:00+00:00,busbar,,L2 Voltage THD,%,3.17
922434,RINGERS CLOSE G295,2023-08-05 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.84
922434,RINGERS CLOSE G295,2023-08-05 18:30:00+00:00,busbar,,L1 Voltage THD,%,3.04
922434,RINGERS CLOSE G295,2023-08-05 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.27
922434,RINGERS CLOSE G295,2023-08-05 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
922434,RINGERS CLOSE G295,2023-08-05 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
922434,RINGERS CLOSE G295,2023-08-05 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
922434,RINGERS CLOSE G295,2023-08-05 18:30:00+00:00,busbar,,L3 Active Power,kW,18.89
922434,RINGERS CLOSE G295,2023-08-05 18:30:00+00:00,busbar,,L2 Active Power,kW,22.03
922434,RINGERS CLOSE G295,2023-08-05 18:30:00+00:00,busbar,,L1 Active Power,kW,26.58
922434,RINGERS CLOSE G295,2023-08-05 18:30:00+00:00,busbar,,N Current (RMS),A,42.4
922434,RINGERS CLOSE G295,2023-08-05 18:30:00+00:00,busbar,,L3 Current (RMS),A,80.4
922434,RINGERS CLOSE G295,2023-08-05 18:30:00+00:00,busbar,,L2 Current (RMS),A,91.3
922434,RINGERS CLOSE G295,2023-08-05 18:30:00+00:00,busbar,,L1 Current (RMS),A,109.7
922434,RINGERS CLOSE G295,2023-08-05 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
922434,RINGERS CLOSE G295,2023-08-05 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.29
922434,RINGERS CLOSE G295,2023-08-05 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
922434,RINGERS CLOSE G295,2023-08-05 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.66
922434,RINGERS CLOSE G295,2023-08-05 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.46
922434,RINGERS CLOSE G295,2023-08-05 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.58
922434,RINGERS CLOSE G295,2023-08-05 18:20:00+00:00,feeder,4.0,N Current (RMS),A,28.8
922434,RINGERS CLOSE G295,2023-08-05 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,28.6
922434,RINGERS CLOSE G295,2023-08-05 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,52.6
922434,RINGERS CLOSE G295,2023-08-05 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,42.3
922434,RINGERS CLOSE G295,2023-08-05 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
922434,RINGERS CLOSE G295,2023-08-05 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
922434,RINGERS CLOSE G295,2023-08-05 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-05 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.9
922434,RINGERS CLOSE G295,2023-08-05 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.63
922434,RINGERS CLOSE G295,2023-08-05 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
922434,RINGERS CLOSE G295,2023-08-05 18:20:00+00:00,feeder,3.0,N Current (RMS),A,10.9
922434,RINGERS CLOSE G295,2023-08-05 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.2
922434,RINGERS CLOSE G295,2023-08-05 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.5
922434,RINGERS CLOSE G295,2023-08-05 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-05 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.62
922434,RINGERS CLOSE G295,2023-08-05 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
922434,RINGERS CLOSE G295,2023-08-05 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.41
922434,RINGERS CLOSE G295,2023-08-05 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.53
922434,RINGERS CLOSE G295,2023-08-05 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.88
922434,RINGERS CLOSE G295,2023-08-05 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,15.12
922434,RINGERS CLOSE G295,2023-08-05 18:20:00+00:00,feeder,2.0,N Current (RMS),A,33.5
922434,RINGERS CLOSE G295,2023-08-05 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,22.0
922434,RINGERS CLOSE G295,2023-08-05 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,25.5
922434,RINGERS CLOSE G295,2023-08-05 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,62.9
922434,RINGERS CLOSE G295,2023-08-05 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
922434,RINGERS CLOSE G295,2023-08-05 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
922434,RINGERS CLOSE G295,2023-08-05 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
922434,RINGERS CLOSE G295,2023-08-05 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.47
922434,RINGERS CLOSE G295,2023-08-05 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.89
922434,RINGERS CLOSE G295,2023-08-05 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.42
922434,RINGERS CLOSE G295,2023-08-05 18:20:00+00:00,feeder,1.0,N Current (RMS),A,6.7
922434,RINGERS CLOSE G295,2023-08-05 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.8
922434,RINGERS CLOSE G295,2023-08-05 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.3
922434,RINGERS CLOSE G295,2023-08-05 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.9
922434,RINGERS CLOSE G295,2023-08-05 18:20:00+00:00,transformer,,Temperature,C,22.0
922434,RINGERS CLOSE G295,2023-08-05 18:20:00+00:00,busbar,,L3 Voltage THD,%,3.08
922434,RINGERS CLOSE G295,2023-08-05 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.57
922434,RINGERS CLOSE G295,2023-08-05 18:20:00+00:00,busbar,,L2 Voltage THD,%,3.19
922434,RINGERS CLOSE G295,2023-08-05 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.02
922434,RINGERS CLOSE G295,2023-08-05 18:20:00+00:00,busbar,,L1 Voltage THD,%,3.01
922434,RINGERS CLOSE G295,2023-08-05 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.39
922434,RINGERS CLOSE G295,2023-08-05 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
922434,RINGERS CLOSE G295,2023-08-05 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
922434,RINGERS CLOSE G295,2023-08-05 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
922434,RINGERS CLOSE G295,2023-08-05 18:20:00+00:00,busbar,,L3 Active Power,kW,19.27
922434,RINGERS CLOSE G295,2023-08-05 18:20:00+00:00,busbar,,L2 Active Power,kW,24.83
922434,RINGERS CLOSE G295,2023-08-05 18:20:00+00:00,busbar,,L1 Active Power,kW,28.1
922434,RINGERS CLOSE G295,2023-08-05 18:20:00+00:00,busbar,,N Current (RMS),A,45.7
922434,RINGERS CLOSE G295,2023-08-05 18:20:00+00:00,busbar,,L3 Current (RMS),A,82.3
922434,RINGERS CLOSE G295,2023-08-05 18:20:00+00:00,busbar,,L2 Current (RMS),A,102.4
922434,RINGERS CLOSE G295,2023-08-05 18:20:00+00:00,busbar,,L1 Current (RMS),A,116.6
922434,RINGERS CLOSE G295,2023-08-05 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
922434,RINGERS CLOSE G295,2023-08-05 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.06
922434,RINGERS CLOSE G295,2023-08-05 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
922434,RINGERS CLOSE G295,2023-08-05 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.91
922434,RINGERS CLOSE G295,2023-08-05 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.84
922434,RINGERS CLOSE G295,2023-08-05 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.96
922434,RINGERS CLOSE G295,2023-08-05 18:10:00+00:00,feeder,4.0,N Current (RMS),A,25.3
922434,RINGERS CLOSE G295,2023-08-05 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,29.8
922434,RINGERS CLOSE G295,2023-08-05 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,42.9
922434,RINGERS CLOSE G295,2023-08-05 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,50.2
922434,RINGERS CLOSE G295,2023-08-05 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
922434,RINGERS CLOSE G295,2023-08-05 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
922434,RINGERS CLOSE G295,2023-08-05 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-05 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.18
922434,RINGERS CLOSE G295,2023-08-05 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.82
922434,RINGERS CLOSE G295,2023-08-05 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
922434,RINGERS CLOSE G295,2023-08-05 18:10:00+00:00,feeder,3.0,N Current (RMS),A,11.3
922434,RINGERS CLOSE G295,2023-08-05 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.1
922434,RINGERS CLOSE G295,2023-08-05 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.1
922434,RINGERS CLOSE G295,2023-08-05 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-05 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.83
922434,RINGERS CLOSE G295,2023-08-05 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
922434,RINGERS CLOSE G295,2023-08-05 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.67
922434,RINGERS CLOSE G295,2023-08-05 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.63
922434,RINGERS CLOSE G295,2023-08-05 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.34
922434,RINGERS CLOSE G295,2023-08-05 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.74
922434,RINGERS CLOSE G295,2023-08-05 18:10:00+00:00,feeder,2.0,N Current (RMS),A,14.1
922434,RINGERS CLOSE G295,2023-08-05 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,22.8
922434,RINGERS CLOSE G295,2023-08-05 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.6
922434,RINGERS CLOSE G295,2023-08-05 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,19.5
922434,RINGERS CLOSE G295,2023-08-05 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
922434,RINGERS CLOSE G295,2023-08-05 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
922434,RINGERS CLOSE G295,2023-08-05 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
922434,RINGERS CLOSE G295,2023-08-05 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.5
922434,RINGERS CLOSE G295,2023-08-05 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.82
922434,RINGERS CLOSE G295,2023-08-05 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.97
922434,RINGERS CLOSE G295,2023-08-05 18:10:00+00:00,feeder,1.0,N Current (RMS),A,6.3
922434,RINGERS CLOSE G295,2023-08-05 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.0
922434,RINGERS CLOSE G295,2023-08-05 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.2
922434,RINGERS CLOSE G295,2023-08-05 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.7
922434,RINGERS CLOSE G295,2023-08-05 18:10:00+00:00,transformer,,Temperature,C,22.0
922434,RINGERS CLOSE G295,2023-08-05 18:10:00+00:00,busbar,,L3 Voltage THD,%,3.08
922434,RINGERS CLOSE G295,2023-08-05 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.12
922434,RINGERS CLOSE G295,2023-08-05 18:10:00+00:00,busbar,,L2 Voltage THD,%,3.15
922434,RINGERS CLOSE G295,2023-08-05 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.84
922434,RINGERS CLOSE G295,2023-08-05 18:10:00+00:00,busbar,,L1 Voltage THD,%,3.03
922434,RINGERS CLOSE G295,2023-08-05 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,251.17
922434,RINGERS CLOSE G295,2023-08-05 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
922434,RINGERS CLOSE G295,2023-08-05 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
922434,RINGERS CLOSE G295,2023-08-05 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
922434,RINGERS CLOSE G295,2023-08-05 18:10:00+00:00,busbar,,L3 Active Power,kW,19.92
922434,RINGERS CLOSE G295,2023-08-05 18:10:00+00:00,busbar,,L2 Active Power,kW,18.51
922434,RINGERS CLOSE G295,2023-08-05 18:10:00+00:00,busbar,,L1 Active Power,kW,18.54
922434,RINGERS CLOSE G295,2023-08-05 18:10:00+00:00,busbar,,N Current (RMS),A,38.4
922434,RINGERS CLOSE G295,2023-08-05 18:10:00+00:00,busbar,,L3 Current (RMS),A,85.2
922434,RINGERS CLOSE G295,2023-08-05 18:10:00+00:00,busbar,,L2 Current (RMS),A,78.7
922434,RINGERS CLOSE G295,2023-08-05 18:10:00+00:00,busbar,,L1 Current (RMS),A,78.7
922434,RINGERS CLOSE G295,2023-08-05 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.05
922434,RINGERS CLOSE G295,2023-08-05 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.47
922434,RINGERS CLOSE G295,2023-08-05 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
922434,RINGERS CLOSE G295,2023-08-05 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.92
922434,RINGERS CLOSE G295,2023-08-05 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.07
922434,RINGERS CLOSE G295,2023-08-05 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.6
922434,RINGERS CLOSE G295,2023-08-05 18:00:00+00:00,feeder,4.0,N Current (RMS),A,25.1
922434,RINGERS CLOSE G295,2023-08-05 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,29.4
922434,RINGERS CLOSE G295,2023-08-05 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,50.9
922434,RINGERS CLOSE G295,2023-08-05 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,27.6
922434,RINGERS CLOSE G295,2023-08-05 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
922434,RINGERS CLOSE G295,2023-08-05 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
922434,RINGERS CLOSE G295,2023-08-05 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
922434,RINGERS CLOSE G295,2023-08-05 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.07
922434,RINGERS CLOSE G295,2023-08-05 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.83
922434,RINGERS CLOSE G295,2023-08-05 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
922434,RINGERS CLOSE G295,2023-08-05 18:00:00+00:00,feeder,3.0,N Current (RMS),A,10.3
922434,RINGERS CLOSE G295,2023-08-05 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.7
922434,RINGERS CLOSE G295,2023-08-05 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.5
922434,RINGERS CLOSE G295,2023-08-05 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-05 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.8
922434,RINGERS CLOSE G295,2023-08-05 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
922434,RINGERS CLOSE G295,2023-08-05 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.63
922434,RINGERS CLOSE G295,2023-08-05 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.8
922434,RINGERS CLOSE G295,2023-08-05 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.66
922434,RINGERS CLOSE G295,2023-08-05 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.18
922434,RINGERS CLOSE G295,2023-08-05 18:00:00+00:00,feeder,2.0,N Current (RMS),A,12.4
922434,RINGERS CLOSE G295,2023-08-05 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,23.3
922434,RINGERS CLOSE G295,2023-08-05 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,23.8
922434,RINGERS CLOSE G295,2023-08-05 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,20.4
922434,RINGERS CLOSE G295,2023-08-05 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
922434,RINGERS CLOSE G295,2023-08-05 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
922434,RINGERS CLOSE G295,2023-08-05 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
922434,RINGERS CLOSE G295,2023-08-05 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.86
922434,RINGERS CLOSE G295,2023-08-05 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.06
922434,RINGERS CLOSE G295,2023-08-05 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.43
922434,RINGERS CLOSE G295,2023-08-05 18:00:00+00:00,feeder,1.0,N Current (RMS),A,9.8
922434,RINGERS CLOSE G295,2023-08-05 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.7
922434,RINGERS CLOSE G295,2023-08-05 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.2
922434,RINGERS CLOSE G295,2023-08-05 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.2
922434,RINGERS CLOSE G295,2023-08-05 18:00:00+00:00,transformer,,Temperature,C,21.9
922434,RINGERS CLOSE G295,2023-08-05 18:00:00+00:00,busbar,,L3 Voltage THD,%,3.07
922434,RINGERS CLOSE G295,2023-08-05 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.81
922434,RINGERS CLOSE G295,2023-08-05 18:00:00+00:00,busbar,,L2 Voltage THD,%,3.1
922434,RINGERS CLOSE G295,2023-08-05 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.27
922434,RINGERS CLOSE G295,2023-08-05 18:00:00+00:00,busbar,,L1 Voltage THD,%,3.01
922434,RINGERS CLOSE G295,2023-08-05 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.98
922434,RINGERS CLOSE G295,2023-08-05 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
922434,RINGERS CLOSE G295,2023-08-05 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
922434,RINGERS CLOSE G295,2023-08-05 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
922434,RINGERS CLOSE G295,2023-08-05 18:00:00+00:00,busbar,,L3 Active Power,kW,20.31
922434,RINGERS CLOSE G295,2023-08-05 18:00:00+00:00,busbar,,L2 Active Power,kW,22.29
922434,RINGERS CLOSE G295,2023-08-05 18:00:00+00:00,busbar,,L1 Active Power,kW,13.87
922434,RINGERS CLOSE G295,2023-08-05 18:00:00+00:00,busbar,,N Current (RMS),A,44.4
922434,RINGERS CLOSE G295,2023-08-05 18:00:00+00:00,busbar,,L3 Current (RMS),A,86.2
922434,RINGERS CLOSE G295,2023-08-05 18:00:00+00:00,busbar,,L2 Current (RMS),A,92.5
922434,RINGERS CLOSE G295,2023-08-05 18:00:00+00:00,busbar,,L1 Current (RMS),A,60.5
922434,RINGERS CLOSE G295,2023-08-05 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
922434,RINGERS CLOSE G295,2023-08-05 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.28
922434,RINGERS CLOSE G295,2023-08-05 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.61
922434,RINGERS CLOSE G295,2023-08-05 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.56
922434,RINGERS CLOSE G295,2023-08-05 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.19
922434,RINGERS CLOSE G295,2023-08-05 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.92
922434,RINGERS CLOSE G295,2023-08-05 17:50:00+00:00,feeder,4.0,N Current (RMS),A,25.8
922434,RINGERS CLOSE G295,2023-08-05 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,36.3
922434,RINGERS CLOSE G295,2023-08-05 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,47.2
922434,RINGERS CLOSE G295,2023-08-05 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,21.9
922434,RINGERS CLOSE G295,2023-08-05 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
922434,RINGERS CLOSE G295,2023-08-05 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
922434,RINGERS CLOSE G295,2023-08-05 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-05 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.96
922434,RINGERS CLOSE G295,2023-08-05 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.46
922434,RINGERS CLOSE G295,2023-08-05 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
922434,RINGERS CLOSE G295,2023-08-05 17:50:00+00:00,feeder,3.0,N Current (RMS),A,11.0
922434,RINGERS CLOSE G295,2023-08-05 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.3
922434,RINGERS CLOSE G295,2023-08-05 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.6
922434,RINGERS CLOSE G295,2023-08-05 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-05 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.65
922434,RINGERS CLOSE G295,2023-08-05 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
922434,RINGERS CLOSE G295,2023-08-05 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.97
922434,RINGERS CLOSE G295,2023-08-05 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.06
922434,RINGERS CLOSE G295,2023-08-05 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.44
922434,RINGERS CLOSE G295,2023-08-05 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.16
922434,RINGERS CLOSE G295,2023-08-05 17:50:00+00:00,feeder,2.0,N Current (RMS),A,15.6
922434,RINGERS CLOSE G295,2023-08-05 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,23.8
922434,RINGERS CLOSE G295,2023-08-05 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.2
922434,RINGERS CLOSE G295,2023-08-05 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,18.2
922434,RINGERS CLOSE G295,2023-08-05 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
922434,RINGERS CLOSE G295,2023-08-05 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
922434,RINGERS CLOSE G295,2023-08-05 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
922434,RINGERS CLOSE G295,2023-08-05 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.57
922434,RINGERS CLOSE G295,2023-08-05 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.97
922434,RINGERS CLOSE G295,2023-08-05 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.39
922434,RINGERS CLOSE G295,2023-08-05 17:50:00+00:00,feeder,1.0,N Current (RMS),A,7.9
922434,RINGERS CLOSE G295,2023-08-05 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.2
922434,RINGERS CLOSE G295,2023-08-05 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.5
922434,RINGERS CLOSE G295,2023-08-05 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.3
922434,RINGERS CLOSE G295,2023-08-05 17:50:00+00:00,transformer,,Temperature,C,21.9
922434,RINGERS CLOSE G295,2023-08-05 17:50:00+00:00,busbar,,L3 Voltage THD,%,3.09
922434,RINGERS CLOSE G295,2023-08-05 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.11
922434,RINGERS CLOSE G295,2023-08-05 17:50:00+00:00,busbar,,L2 Voltage THD,%,3.12
922434,RINGERS CLOSE G295,2023-08-05 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.75
922434,RINGERS CLOSE G295,2023-08-05 17:50:00+00:00,busbar,,L1 Voltage THD,%,3.03
922434,RINGERS CLOSE G295,2023-08-05 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.46
922434,RINGERS CLOSE G295,2023-08-05 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
922434,RINGERS CLOSE G295,2023-08-05 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
922434,RINGERS CLOSE G295,2023-08-05 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
922434,RINGERS CLOSE G295,2023-08-05 17:50:00+00:00,busbar,,L3 Active Power,kW,20.12
922434,RINGERS CLOSE G295,2023-08-05 17:50:00+00:00,busbar,,L2 Active Power,kW,21.57
922434,RINGERS CLOSE G295,2023-08-05 17:50:00+00:00,busbar,,L1 Active Power,kW,11.93
922434,RINGERS CLOSE G295,2023-08-05 17:50:00+00:00,busbar,,N Current (RMS),A,49.4
922434,RINGERS CLOSE G295,2023-08-05 17:50:00+00:00,busbar,,L3 Current (RMS),A,85.8
922434,RINGERS CLOSE G295,2023-08-05 17:50:00+00:00,busbar,,L2 Current (RMS),A,89.4
922434,RINGERS CLOSE G295,2023-08-05 17:50:00+00:00,busbar,,L1 Current (RMS),A,54.0
922434,RINGERS CLOSE G295,2023-08-05 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.64
922434,RINGERS CLOSE G295,2023-08-05 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.96
922434,RINGERS CLOSE G295,2023-08-05 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
922434,RINGERS CLOSE G295,2023-08-05 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.84
922434,RINGERS CLOSE G295,2023-08-05 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.96
922434,RINGERS CLOSE G295,2023-08-05 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.3
922434,RINGERS CLOSE G295,2023-08-05 17:40:00+00:00,feeder,4.0,N Current (RMS),A,27.6
922434,RINGERS CLOSE G295,2023-08-05 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,33.3
922434,RINGERS CLOSE G295,2023-08-05 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,46.0
922434,RINGERS CLOSE G295,2023-08-05 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,19.1
922434,RINGERS CLOSE G295,2023-08-05 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
922434,RINGERS CLOSE G295,2023-08-05 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
922434,RINGERS CLOSE G295,2023-08-05 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-05 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.96
922434,RINGERS CLOSE G295,2023-08-05 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.04
922434,RINGERS CLOSE G295,2023-08-05 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
922434,RINGERS CLOSE G295,2023-08-05 17:40:00+00:00,feeder,3.0,N Current (RMS),A,11.3
922434,RINGERS CLOSE G295,2023-08-05 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.3
922434,RINGERS CLOSE G295,2023-08-05 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.5
922434,RINGERS CLOSE G295,2023-08-05 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-05 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.7
922434,RINGERS CLOSE G295,2023-08-05 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
922434,RINGERS CLOSE G295,2023-08-05 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.9
922434,RINGERS CLOSE G295,2023-08-05 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.7
922434,RINGERS CLOSE G295,2023-08-05 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.23
922434,RINGERS CLOSE G295,2023-08-05 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.13
922434,RINGERS CLOSE G295,2023-08-05 17:40:00+00:00,feeder,2.0,N Current (RMS),A,14.9
922434,RINGERS CLOSE G295,2023-08-05 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,19.3
922434,RINGERS CLOSE G295,2023-08-05 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,23.8
922434,RINGERS CLOSE G295,2023-08-05 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,17.9
922434,RINGERS CLOSE G295,2023-08-05 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
922434,RINGERS CLOSE G295,2023-08-05 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
922434,RINGERS CLOSE G295,2023-08-05 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
922434,RINGERS CLOSE G295,2023-08-05 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.57
922434,RINGERS CLOSE G295,2023-08-05 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
922434,RINGERS CLOSE G295,2023-08-05 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.57
922434,RINGERS CLOSE G295,2023-08-05 17:40:00+00:00,feeder,1.0,N Current (RMS),A,12.5
922434,RINGERS CLOSE G295,2023-08-05 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.0
922434,RINGERS CLOSE G295,2023-08-05 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.6
922434,RINGERS CLOSE G295,2023-08-05 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.9
922434,RINGERS CLOSE G295,2023-08-05 17:40:00+00:00,transformer,,Temperature,C,21.8
922434,RINGERS CLOSE G295,2023-08-05 17:40:00+00:00,busbar,,L3 Voltage THD,%,3.1
922434,RINGERS CLOSE G295,2023-08-05 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.48
922434,RINGERS CLOSE G295,2023-08-05 17:40:00+00:00,busbar,,L2 Voltage THD,%,3.15
922434,RINGERS CLOSE G295,2023-08-05 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.78
922434,RINGERS CLOSE G295,2023-08-05 17:40:00+00:00,busbar,,L1 Voltage THD,%,3.02
922434,RINGERS CLOSE G295,2023-08-05 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.78
922434,RINGERS CLOSE G295,2023-08-05 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
922434,RINGERS CLOSE G295,2023-08-05 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
922434,RINGERS CLOSE G295,2023-08-05 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
922434,RINGERS CLOSE G295,2023-08-05 17:40:00+00:00,busbar,,L3 Active Power,kW,16.49
922434,RINGERS CLOSE G295,2023-08-05 17:40:00+00:00,busbar,,L2 Active Power,kW,22.02
922434,RINGERS CLOSE G295,2023-08-05 17:40:00+00:00,busbar,,L1 Active Power,kW,14.2
922434,RINGERS CLOSE G295,2023-08-05 17:40:00+00:00,busbar,,N Current (RMS),A,45.1
922434,RINGERS CLOSE G295,2023-08-05 17:40:00+00:00,busbar,,L3 Current (RMS),A,72.2
922434,RINGERS CLOSE G295,2023-08-05 17:40:00+00:00,busbar,,L2 Current (RMS),A,91.4
922434,RINGERS CLOSE G295,2023-08-05 17:40:00+00:00,busbar,,L1 Current (RMS),A,62.7
922434,RINGERS CLOSE G295,2023-08-05 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
922434,RINGERS CLOSE G295,2023-08-05 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.38
922434,RINGERS CLOSE G295,2023-08-05 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
922434,RINGERS CLOSE G295,2023-08-05 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.61
922434,RINGERS CLOSE G295,2023-08-05 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.97
922434,RINGERS CLOSE G295,2023-08-05 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.68
922434,RINGERS CLOSE G295,2023-08-05 17:30:00+00:00,feeder,4.0,N Current (RMS),A,24.9
922434,RINGERS CLOSE G295,2023-08-05 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,32.8
922434,RINGERS CLOSE G295,2023-08-05 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,50.7
922434,RINGERS CLOSE G295,2023-08-05 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,28.4
922434,RINGERS CLOSE G295,2023-08-05 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
922434,RINGERS CLOSE G295,2023-08-05 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
922434,RINGERS CLOSE G295,2023-08-05 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-05 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.92
922434,RINGERS CLOSE G295,2023-08-05 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.06
922434,RINGERS CLOSE G295,2023-08-05 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-05 17:30:00+00:00,feeder,3.0,N Current (RMS),A,9.2
922434,RINGERS CLOSE G295,2023-08-05 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.2
922434,RINGERS CLOSE G295,2023-08-05 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,4.5
922434,RINGERS CLOSE G295,2023-08-05 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-05 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.01
922434,RINGERS CLOSE G295,2023-08-05 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
922434,RINGERS CLOSE G295,2023-08-05 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.83
922434,RINGERS CLOSE G295,2023-08-05 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.35
922434,RINGERS CLOSE G295,2023-08-05 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.65
922434,RINGERS CLOSE G295,2023-08-05 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.57
922434,RINGERS CLOSE G295,2023-08-05 17:30:00+00:00,feeder,2.0,N Current (RMS),A,10.7
922434,RINGERS CLOSE G295,2023-08-05 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.3
922434,RINGERS CLOSE G295,2023-08-05 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.4
922434,RINGERS CLOSE G295,2023-08-05 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,19.2
922434,RINGERS CLOSE G295,2023-08-05 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
922434,RINGERS CLOSE G295,2023-08-05 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
922434,RINGERS CLOSE G295,2023-08-05 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
922434,RINGERS CLOSE G295,2023-08-05 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.64
922434,RINGERS CLOSE G295,2023-08-05 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.77
922434,RINGERS CLOSE G295,2023-08-05 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.89
922434,RINGERS CLOSE G295,2023-08-05 17:30:00+00:00,feeder,1.0,N Current (RMS),A,5.1
922434,RINGERS CLOSE G295,2023-08-05 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.4
922434,RINGERS CLOSE G295,2023-08-05 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.9
922434,RINGERS CLOSE G295,2023-08-05 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.4
922434,RINGERS CLOSE G295,2023-08-05 17:30:00+00:00,transformer,,Temperature,C,21.6
922434,RINGERS CLOSE G295,2023-08-05 17:30:00+00:00,busbar,,L3 Voltage THD,%,3.1
922434,RINGERS CLOSE G295,2023-08-05 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.53
922434,RINGERS CLOSE G295,2023-08-05 17:30:00+00:00,busbar,,L2 Voltage THD,%,3.15
922434,RINGERS CLOSE G295,2023-08-05 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.98
922434,RINGERS CLOSE G295,2023-08-05 17:30:00+00:00,busbar,,L1 Voltage THD,%,3.03
922434,RINGERS CLOSE G295,2023-08-05 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.96
922434,RINGERS CLOSE G295,2023-08-05 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
922434,RINGERS CLOSE G295,2023-08-05 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
922434,RINGERS CLOSE G295,2023-08-05 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
922434,RINGERS CLOSE G295,2023-08-05 17:30:00+00:00,busbar,,L3 Active Power,kW,15.97
922434,RINGERS CLOSE G295,2023-08-05 17:30:00+00:00,busbar,,L2 Active Power,kW,18.95
922434,RINGERS CLOSE G295,2023-08-05 17:30:00+00:00,busbar,,L1 Active Power,kW,14.05
922434,RINGERS CLOSE G295,2023-08-05 17:30:00+00:00,busbar,,N Current (RMS),A,38.7
922434,RINGERS CLOSE G295,2023-08-05 17:30:00+00:00,busbar,,L3 Current (RMS),A,71.2
922434,RINGERS CLOSE G295,2023-08-05 17:30:00+00:00,busbar,,L2 Current (RMS),A,80.4
922434,RINGERS CLOSE G295,2023-08-05 17:30:00+00:00,busbar,,L1 Current (RMS),A,62.0
922434,RINGERS CLOSE G295,2023-08-05 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
922434,RINGERS CLOSE G295,2023-08-05 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.07
922434,RINGERS CLOSE G295,2023-08-05 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
922434,RINGERS CLOSE G295,2023-08-05 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.53
922434,RINGERS CLOSE G295,2023-08-05 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.85
922434,RINGERS CLOSE G295,2023-08-05 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.43
922434,RINGERS CLOSE G295,2023-08-05 17:20:00+00:00,feeder,4.0,N Current (RMS),A,25.7
922434,RINGERS CLOSE G295,2023-08-05 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,24.7
922434,RINGERS CLOSE G295,2023-08-05 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,49.9
922434,RINGERS CLOSE G295,2023-08-05 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,31.2
922434,RINGERS CLOSE G295,2023-08-05 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
922434,RINGERS CLOSE G295,2023-08-05 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
922434,RINGERS CLOSE G295,2023-08-05 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-05 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
922434,RINGERS CLOSE G295,2023-08-05 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.76
922434,RINGERS CLOSE G295,2023-08-05 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
922434,RINGERS CLOSE G295,2023-08-05 17:20:00+00:00,feeder,3.0,N Current (RMS),A,9.5
922434,RINGERS CLOSE G295,2023-08-05 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.5
922434,RINGERS CLOSE G295,2023-08-05 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.3
922434,RINGERS CLOSE G295,2023-08-05 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-05 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.03
922434,RINGERS CLOSE G295,2023-08-05 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
922434,RINGERS CLOSE G295,2023-08-05 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.84
922434,RINGERS CLOSE G295,2023-08-05 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.43
922434,RINGERS CLOSE G295,2023-08-05 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.39
922434,RINGERS CLOSE G295,2023-08-05 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.71
922434,RINGERS CLOSE G295,2023-08-05 17:20:00+00:00,feeder,2.0,N Current (RMS),A,14.5
922434,RINGERS CLOSE G295,2023-08-05 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,19.6
922434,RINGERS CLOSE G295,2023-08-05 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.8
922434,RINGERS CLOSE G295,2023-08-05 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,27.1
922434,RINGERS CLOSE G295,2023-08-05 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
922434,RINGERS CLOSE G295,2023-08-05 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
922434,RINGERS CLOSE G295,2023-08-05 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
922434,RINGERS CLOSE G295,2023-08-05 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.54
922434,RINGERS CLOSE G295,2023-08-05 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.04
922434,RINGERS CLOSE G295,2023-08-05 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.78
922434,RINGERS CLOSE G295,2023-08-05 17:20:00+00:00,feeder,1.0,N Current (RMS),A,34.2
922434,RINGERS CLOSE G295,2023-08-05 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.9
922434,RINGERS CLOSE G295,2023-08-05 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.1
922434,RINGERS CLOSE G295,2023-08-05 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,48.1
922434,RINGERS CLOSE G295,2023-08-05 17:20:00+00:00,transformer,,Temperature,C,21.3
922434,RINGERS CLOSE G295,2023-08-05 17:20:00+00:00,busbar,,L3 Voltage THD,%,3.07
922434,RINGERS CLOSE G295,2023-08-05 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.55
922434,RINGERS CLOSE G295,2023-08-05 17:20:00+00:00,busbar,,L2 Voltage THD,%,3.15
922434,RINGERS CLOSE G295,2023-08-05 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.77
922434,RINGERS CLOSE G295,2023-08-05 17:20:00+00:00,busbar,,L1 Voltage THD,%,3.04
922434,RINGERS CLOSE G295,2023-08-05 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.28
922434,RINGERS CLOSE G295,2023-08-05 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
922434,RINGERS CLOSE G295,2023-08-05 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
922434,RINGERS CLOSE G295,2023-08-05 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
922434,RINGERS CLOSE G295,2023-08-05 17:20:00+00:00,busbar,,L3 Active Power,kW,13.97
922434,RINGERS CLOSE G295,2023-08-05 17:20:00+00:00,busbar,,L2 Active Power,kW,19.83
922434,RINGERS CLOSE G295,2023-08-05 17:20:00+00:00,busbar,,L1 Active Power,kW,26.15
922434,RINGERS CLOSE G295,2023-08-05 17:20:00+00:00,busbar,,N Current (RMS),A,44.6
922434,RINGERS CLOSE G295,2023-08-05 17:20:00+00:00,busbar,,L3 Current (RMS),A,64.1
922434,RINGERS CLOSE G295,2023-08-05 17:20:00+00:00,busbar,,L2 Current (RMS),A,83.7
922434,RINGERS CLOSE G295,2023-08-05 17:20:00+00:00,busbar,,L1 Current (RMS),A,109.9
922434,RINGERS CLOSE G295,2023-08-05 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
922434,RINGERS CLOSE G295,2023-08-05 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.03
922434,RINGERS CLOSE G295,2023-08-05 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
922434,RINGERS CLOSE G295,2023-08-05 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.85
922434,RINGERS CLOSE G295,2023-08-05 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.29
922434,RINGERS CLOSE G295,2023-08-05 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.02
922434,RINGERS CLOSE G295,2023-08-05 17:10:00+00:00,feeder,4.0,N Current (RMS),A,27.5
922434,RINGERS CLOSE G295,2023-08-05 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,25.9
922434,RINGERS CLOSE G295,2023-08-05 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,55.0
922434,RINGERS CLOSE G295,2023-08-05 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,34.0
922434,RINGERS CLOSE G295,2023-08-05 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
922434,RINGERS CLOSE G295,2023-08-05 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
922434,RINGERS CLOSE G295,2023-08-05 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-05 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.31
922434,RINGERS CLOSE G295,2023-08-05 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.69
922434,RINGERS CLOSE G295,2023-08-05 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
922434,RINGERS CLOSE G295,2023-08-05 17:10:00+00:00,feeder,3.0,N Current (RMS),A,10.4
922434,RINGERS CLOSE G295,2023-08-05 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.2
922434,RINGERS CLOSE G295,2023-08-05 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.1
922434,RINGERS CLOSE G295,2023-08-05 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.4
922434,RINGERS CLOSE G295,2023-08-05 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.78
922434,RINGERS CLOSE G295,2023-08-05 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
922434,RINGERS CLOSE G295,2023-08-05 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.97
922434,RINGERS CLOSE G295,2023-08-05 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.12
922434,RINGERS CLOSE G295,2023-08-05 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.1
922434,RINGERS CLOSE G295,2023-08-05 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.26
922434,RINGERS CLOSE G295,2023-08-05 17:10:00+00:00,feeder,2.0,N Current (RMS),A,18.6
922434,RINGERS CLOSE G295,2023-08-05 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.7
922434,RINGERS CLOSE G295,2023-08-05 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,38.2
922434,RINGERS CLOSE G295,2023-08-05 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,25.3
922434,RINGERS CLOSE G295,2023-08-05 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
922434,RINGERS CLOSE G295,2023-08-05 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
922434,RINGERS CLOSE G295,2023-08-05 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
922434,RINGERS CLOSE G295,2023-08-05 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.39
922434,RINGERS CLOSE G295,2023-08-05 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.97
922434,RINGERS CLOSE G295,2023-08-05 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.6
922434,RINGERS CLOSE G295,2023-08-05 17:10:00+00:00,feeder,1.0,N Current (RMS),A,23.3
922434,RINGERS CLOSE G295,2023-08-05 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.6
922434,RINGERS CLOSE G295,2023-08-05 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.6
922434,RINGERS CLOSE G295,2023-08-05 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,33.7
922434,RINGERS CLOSE G295,2023-08-05 17:10:00+00:00,transformer,,Temperature,C,21.3
922434,RINGERS CLOSE G295,2023-08-05 17:10:00+00:00,busbar,,L3 Voltage THD,%,3.09
922434,RINGERS CLOSE G295,2023-08-05 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.5
922434,RINGERS CLOSE G295,2023-08-05 17:10:00+00:00,busbar,,L2 Voltage THD,%,3.15
922434,RINGERS CLOSE G295,2023-08-05 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.75
922434,RINGERS CLOSE G295,2023-08-05 17:10:00+00:00,busbar,,L1 Voltage THD,%,3.06
922434,RINGERS CLOSE G295,2023-08-05 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.42
922434,RINGERS CLOSE G295,2023-08-05 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
922434,RINGERS CLOSE G295,2023-08-05 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
922434,RINGERS CLOSE G295,2023-08-05 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
922434,RINGERS CLOSE G295,2023-08-05 17:10:00+00:00,busbar,,L3 Active Power,kW,15.14
922434,RINGERS CLOSE G295,2023-08-05 17:10:00+00:00,busbar,,L2 Active Power,kW,25.98
922434,RINGERS CLOSE G295,2023-08-05 17:10:00+00:00,busbar,,L1 Active Power,kW,21.85
922434,RINGERS CLOSE G295,2023-08-05 17:10:00+00:00,busbar,,N Current (RMS),A,47.2
922434,RINGERS CLOSE G295,2023-08-05 17:10:00+00:00,busbar,,L3 Current (RMS),A,68.3
922434,RINGERS CLOSE G295,2023-08-05 17:10:00+00:00,busbar,,L2 Current (RMS),A,107.0
922434,RINGERS CLOSE G295,2023-08-05 17:10:00+00:00,busbar,,L1 Current (RMS),A,94.2
922434,RINGERS CLOSE G295,2023-08-05 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
922434,RINGERS CLOSE G295,2023-08-05 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.18
922434,RINGERS CLOSE G295,2023-08-05 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.59
922434,RINGERS CLOSE G295,2023-08-05 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.76
922434,RINGERS CLOSE G295,2023-08-05 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,14.88
922434,RINGERS CLOSE G295,2023-08-05 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.65
922434,RINGERS CLOSE G295,2023-08-05 17:00:00+00:00,feeder,4.0,N Current (RMS),A,28.5
922434,RINGERS CLOSE G295,2023-08-05 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,29.4
922434,RINGERS CLOSE G295,2023-08-05 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,61.5
922434,RINGERS CLOSE G295,2023-08-05 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,36.3
922434,RINGERS CLOSE G295,2023-08-05 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
922434,RINGERS CLOSE G295,2023-08-05 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
922434,RINGERS CLOSE G295,2023-08-05 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-05 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.79
922434,RINGERS CLOSE G295,2023-08-05 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.76
922434,RINGERS CLOSE G295,2023-08-05 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
922434,RINGERS CLOSE G295,2023-08-05 17:00:00+00:00,feeder,3.0,N Current (RMS),A,11.2
922434,RINGERS CLOSE G295,2023-08-05 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.1
922434,RINGERS CLOSE G295,2023-08-05 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.4
922434,RINGERS CLOSE G295,2023-08-05 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-05 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.78
922434,RINGERS CLOSE G295,2023-08-05 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
922434,RINGERS CLOSE G295,2023-08-05 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.63
922434,RINGERS CLOSE G295,2023-08-05 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.92
922434,RINGERS CLOSE G295,2023-08-05 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.49
922434,RINGERS CLOSE G295,2023-08-05 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.17
922434,RINGERS CLOSE G295,2023-08-05 17:00:00+00:00,feeder,2.0,N Current (RMS),A,16.6
922434,RINGERS CLOSE G295,2023-08-05 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.7
922434,RINGERS CLOSE G295,2023-08-05 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,31.6
922434,RINGERS CLOSE G295,2023-08-05 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,20.7
