Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922434,RINGERS CLOSE G295,2023-08-05 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
922434,RINGERS CLOSE G295,2023-08-05 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
922434,RINGERS CLOSE G295,2023-08-05 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
922434,RINGERS CLOSE G295,2023-08-05 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.72
922434,RINGERS CLOSE G295,2023-08-05 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.91
922434,RINGERS CLOSE G295,2023-08-05 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.34
922434,RINGERS CLOSE G295,2023-08-05 17:00:00+00:00,feeder,1.0,N Current (RMS),A,11.1
922434,RINGERS CLOSE G295,2023-08-05 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.8
922434,RINGERS CLOSE G295,2023-08-05 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.5
922434,RINGERS CLOSE G295,2023-08-05 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.8
922434,RINGERS CLOSE G295,2023-08-05 17:00:00+00:00,transformer,,Temperature,C,21.2
922434,RINGERS CLOSE G295,2023-08-05 17:00:00+00:00,busbar,,L3 Voltage THD,%,3.04
922434,RINGERS CLOSE G295,2023-08-05 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.06
922434,RINGERS CLOSE G295,2023-08-05 17:00:00+00:00,busbar,,L2 Voltage THD,%,3.1
922434,RINGERS CLOSE G295,2023-08-05 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.31
922434,RINGERS CLOSE G295,2023-08-05 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.98
922434,RINGERS CLOSE G295,2023-08-05 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.24
922434,RINGERS CLOSE G295,2023-08-05 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
922434,RINGERS CLOSE G295,2023-08-05 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
922434,RINGERS CLOSE G295,2023-08-05 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
922434,RINGERS CLOSE G295,2023-08-05 17:00:00+00:00,busbar,,L3 Active Power,kW,18.69
922434,RINGERS CLOSE G295,2023-08-05 17:00:00+00:00,busbar,,L2 Active Power,kW,26.92
922434,RINGERS CLOSE G295,2023-08-05 17:00:00+00:00,busbar,,L1 Active Power,kW,17.97
922434,RINGERS CLOSE G295,2023-08-05 17:00:00+00:00,busbar,,N Current (RMS),A,45.6
922434,RINGERS CLOSE G295,2023-08-05 17:00:00+00:00,busbar,,L3 Current (RMS),A,80.9
922434,RINGERS CLOSE G295,2023-08-05 17:00:00+00:00,busbar,,L2 Current (RMS),A,111.1
922434,RINGERS CLOSE G295,2023-08-05 17:00:00+00:00,busbar,,L1 Current (RMS),A,77.3
922434,RINGERS CLOSE G295,2023-08-05 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
922434,RINGERS CLOSE G295,2023-08-05 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.87
922434,RINGERS CLOSE G295,2023-08-05 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
922434,RINGERS CLOSE G295,2023-08-05 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.38
922434,RINGERS CLOSE G295,2023-08-05 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,13.43
922434,RINGERS CLOSE G295,2023-08-05 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.68
922434,RINGERS CLOSE G295,2023-08-05 16:50:00+00:00,feeder,4.0,N Current (RMS),A,25.9
922434,RINGERS CLOSE G295,2023-08-05 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,27.8
922434,RINGERS CLOSE G295,2023-08-05 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,55.7
922434,RINGERS CLOSE G295,2023-08-05 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,36.3
922434,RINGERS CLOSE G295,2023-08-05 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
922434,RINGERS CLOSE G295,2023-08-05 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
922434,RINGERS CLOSE G295,2023-08-05 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-05 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.16
922434,RINGERS CLOSE G295,2023-08-05 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.7
922434,RINGERS CLOSE G295,2023-08-05 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
922434,RINGERS CLOSE G295,2023-08-05 16:50:00+00:00,feeder,3.0,N Current (RMS),A,9.8
922434,RINGERS CLOSE G295,2023-08-05 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.2
922434,RINGERS CLOSE G295,2023-08-05 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.2
922434,RINGERS CLOSE G295,2023-08-05 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-05 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.9
922434,RINGERS CLOSE G295,2023-08-05 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
922434,RINGERS CLOSE G295,2023-08-05 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.52
922434,RINGERS CLOSE G295,2023-08-05 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.05
922434,RINGERS CLOSE G295,2023-08-05 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.04
922434,RINGERS CLOSE G295,2023-08-05 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.5
922434,RINGERS CLOSE G295,2023-08-05 16:50:00+00:00,feeder,2.0,N Current (RMS),A,13.4
922434,RINGERS CLOSE G295,2023-08-05 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.6
922434,RINGERS CLOSE G295,2023-08-05 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.1
922434,RINGERS CLOSE G295,2023-08-05 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,18.2
922434,RINGERS CLOSE G295,2023-08-05 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
922434,RINGERS CLOSE G295,2023-08-05 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
922434,RINGERS CLOSE G295,2023-08-05 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
922434,RINGERS CLOSE G295,2023-08-05 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.67
922434,RINGERS CLOSE G295,2023-08-05 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.02
922434,RINGERS CLOSE G295,2023-08-05 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.79
922434,RINGERS CLOSE G295,2023-08-05 16:50:00+00:00,feeder,1.0,N Current (RMS),A,9.9
922434,RINGERS CLOSE G295,2023-08-05 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.5
922434,RINGERS CLOSE G295,2023-08-05 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.7
922434,RINGERS CLOSE G295,2023-08-05 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.5
922434,RINGERS CLOSE G295,2023-08-05 16:50:00+00:00,transformer,,Temperature,C,21.3
922434,RINGERS CLOSE G295,2023-08-05 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.99
922434,RINGERS CLOSE G295,2023-08-05 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.29
922434,RINGERS CLOSE G295,2023-08-05 16:50:00+00:00,busbar,,L2 Voltage THD,%,3.04
922434,RINGERS CLOSE G295,2023-08-05 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.59
922434,RINGERS CLOSE G295,2023-08-05 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.95
922434,RINGERS CLOSE G295,2023-08-05 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.49
922434,RINGERS CLOSE G295,2023-08-05 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
922434,RINGERS CLOSE G295,2023-08-05 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
922434,RINGERS CLOSE G295,2023-08-05 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
922434,RINGERS CLOSE G295,2023-08-05 16:50:00+00:00,busbar,,L3 Active Power,kW,15.72
922434,RINGERS CLOSE G295,2023-08-05 16:50:00+00:00,busbar,,L2 Active Power,kW,21.73
922434,RINGERS CLOSE G295,2023-08-05 16:50:00+00:00,busbar,,L1 Active Power,kW,17.81
922434,RINGERS CLOSE G295,2023-08-05 16:50:00+00:00,busbar,,N Current (RMS),A,37.6
922434,RINGERS CLOSE G295,2023-08-05 16:50:00+00:00,busbar,,L3 Current (RMS),A,69.8
922434,RINGERS CLOSE G295,2023-08-05 16:50:00+00:00,busbar,,L2 Current (RMS),A,90.2
922434,RINGERS CLOSE G295,2023-08-05 16:50:00+00:00,busbar,,L1 Current (RMS),A,76.6
922434,RINGERS CLOSE G295,2023-08-05 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.76
922434,RINGERS CLOSE G295,2023-08-05 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.22
922434,RINGERS CLOSE G295,2023-08-05 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
922434,RINGERS CLOSE G295,2023-08-05 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.56
922434,RINGERS CLOSE G295,2023-08-05 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,13.66
922434,RINGERS CLOSE G295,2023-08-05 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.62
922434,RINGERS CLOSE G295,2023-08-05 16:40:00+00:00,feeder,4.0,N Current (RMS),A,28.0
922434,RINGERS CLOSE G295,2023-08-05 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,29.1
922434,RINGERS CLOSE G295,2023-08-05 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,57.0
922434,RINGERS CLOSE G295,2023-08-05 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,36.0
922434,RINGERS CLOSE G295,2023-08-05 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
922434,RINGERS CLOSE G295,2023-08-05 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
922434,RINGERS CLOSE G295,2023-08-05 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-05 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.98
922434,RINGERS CLOSE G295,2023-08-05 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.67
922434,RINGERS CLOSE G295,2023-08-05 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-05 16:40:00+00:00,feeder,3.0,N Current (RMS),A,6.4
922434,RINGERS CLOSE G295,2023-08-05 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,8.9
922434,RINGERS CLOSE G295,2023-08-05 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.0
922434,RINGERS CLOSE G295,2023-08-05 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-05 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.71
922434,RINGERS CLOSE G295,2023-08-05 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
922434,RINGERS CLOSE G295,2023-08-05 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.5
922434,RINGERS CLOSE G295,2023-08-05 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.25
922434,RINGERS CLOSE G295,2023-08-05 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.11
922434,RINGERS CLOSE G295,2023-08-05 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.87
922434,RINGERS CLOSE G295,2023-08-05 16:40:00+00:00,feeder,2.0,N Current (RMS),A,10.9
922434,RINGERS CLOSE G295,2023-08-05 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.2
922434,RINGERS CLOSE G295,2023-08-05 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.2
922434,RINGERS CLOSE G295,2023-08-05 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,19.8
922434,RINGERS CLOSE G295,2023-08-05 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
922434,RINGERS CLOSE G295,2023-08-05 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
922434,RINGERS CLOSE G295,2023-08-05 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
922434,RINGERS CLOSE G295,2023-08-05 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.39
922434,RINGERS CLOSE G295,2023-08-05 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.04
922434,RINGERS CLOSE G295,2023-08-05 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.13
922434,RINGERS CLOSE G295,2023-08-05 16:40:00+00:00,feeder,1.0,N Current (RMS),A,8.5
922434,RINGERS CLOSE G295,2023-08-05 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.7
922434,RINGERS CLOSE G295,2023-08-05 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.1
922434,RINGERS CLOSE G295,2023-08-05 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.4
922434,RINGERS CLOSE G295,2023-08-05 16:40:00+00:00,transformer,,Temperature,C,21.3
922434,RINGERS CLOSE G295,2023-08-05 16:40:00+00:00,busbar,,L3 Voltage THD,%,3.06
922434,RINGERS CLOSE G295,2023-08-05 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.71
922434,RINGERS CLOSE G295,2023-08-05 16:40:00+00:00,busbar,,L2 Voltage THD,%,3.1
922434,RINGERS CLOSE G295,2023-08-05 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.01
922434,RINGERS CLOSE G295,2023-08-05 16:40:00+00:00,busbar,,L1 Voltage THD,%,3.04
922434,RINGERS CLOSE G295,2023-08-05 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.61
922434,RINGERS CLOSE G295,2023-08-05 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
922434,RINGERS CLOSE G295,2023-08-05 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
922434,RINGERS CLOSE G295,2023-08-05 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
922434,RINGERS CLOSE G295,2023-08-05 16:40:00+00:00,busbar,,L3 Active Power,kW,13.65
922434,RINGERS CLOSE G295,2023-08-05 16:40:00+00:00,busbar,,L2 Active Power,kW,21.14
922434,RINGERS CLOSE G295,2023-08-05 16:40:00+00:00,busbar,,L1 Active Power,kW,18.32
922434,RINGERS CLOSE G295,2023-08-05 16:40:00+00:00,busbar,,N Current (RMS),A,38.6
922434,RINGERS CLOSE G295,2023-08-05 16:40:00+00:00,busbar,,L3 Current (RMS),A,63.0
922434,RINGERS CLOSE G295,2023-08-05 16:40:00+00:00,busbar,,L2 Current (RMS),A,88.3
922434,RINGERS CLOSE G295,2023-08-05 16:40:00+00:00,busbar,,L1 Current (RMS),A,78.0
922434,RINGERS CLOSE G295,2023-08-05 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
922434,RINGERS CLOSE G295,2023-08-05 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.98
922434,RINGERS CLOSE G295,2023-08-05 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
922434,RINGERS CLOSE G295,2023-08-05 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.16
922434,RINGERS CLOSE G295,2023-08-05 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,13.94
922434,RINGERS CLOSE G295,2023-08-05 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.5
922434,RINGERS CLOSE G295,2023-08-05 16:30:00+00:00,feeder,4.0,N Current (RMS),A,31.9
922434,RINGERS CLOSE G295,2023-08-05 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,23.3
922434,RINGERS CLOSE G295,2023-08-05 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,57.9
922434,RINGERS CLOSE G295,2023-08-05 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,31.5
922434,RINGERS CLOSE G295,2023-08-05 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
922434,RINGERS CLOSE G295,2023-08-05 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
922434,RINGERS CLOSE G295,2023-08-05 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
922434,RINGERS CLOSE G295,2023-08-05 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.71
922434,RINGERS CLOSE G295,2023-08-05 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.81
922434,RINGERS CLOSE G295,2023-08-05 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-05 16:30:00+00:00,feeder,3.0,N Current (RMS),A,6.7
922434,RINGERS CLOSE G295,2023-08-05 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,7.8
922434,RINGERS CLOSE G295,2023-08-05 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.6
922434,RINGERS CLOSE G295,2023-08-05 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-05 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.77
922434,RINGERS CLOSE G295,2023-08-05 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
922434,RINGERS CLOSE G295,2023-08-05 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.49
922434,RINGERS CLOSE G295,2023-08-05 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.47
922434,RINGERS CLOSE G295,2023-08-05 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.11
922434,RINGERS CLOSE G295,2023-08-05 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.98
922434,RINGERS CLOSE G295,2023-08-05 16:30:00+00:00,feeder,2.0,N Current (RMS),A,10.8
922434,RINGERS CLOSE G295,2023-08-05 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.5
922434,RINGERS CLOSE G295,2023-08-05 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.8
922434,RINGERS CLOSE G295,2023-08-05 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,16.8
922434,RINGERS CLOSE G295,2023-08-05 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
922434,RINGERS CLOSE G295,2023-08-05 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
922434,RINGERS CLOSE G295,2023-08-05 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
922434,RINGERS CLOSE G295,2023-08-05 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.38
922434,RINGERS CLOSE G295,2023-08-05 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.85
922434,RINGERS CLOSE G295,2023-08-05 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.84
922434,RINGERS CLOSE G295,2023-08-05 16:30:00+00:00,feeder,1.0,N Current (RMS),A,5.0
922434,RINGERS CLOSE G295,2023-08-05 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.7
922434,RINGERS CLOSE G295,2023-08-05 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.2
922434,RINGERS CLOSE G295,2023-08-05 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.4
922434,RINGERS CLOSE G295,2023-08-05 16:30:00+00:00,transformer,,Temperature,C,21.3
922434,RINGERS CLOSE G295,2023-08-05 16:30:00+00:00,busbar,,L3 Voltage THD,%,3.02
922434,RINGERS CLOSE G295,2023-08-05 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.05
922434,RINGERS CLOSE G295,2023-08-05 16:30:00+00:00,busbar,,L2 Voltage THD,%,3.08
922434,RINGERS CLOSE G295,2023-08-05 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.18
922434,RINGERS CLOSE G295,2023-08-05 16:30:00+00:00,busbar,,L1 Voltage THD,%,3.01
922434,RINGERS CLOSE G295,2023-08-05 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.87
922434,RINGERS CLOSE G295,2023-08-05 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
922434,RINGERS CLOSE G295,2023-08-05 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
922434,RINGERS CLOSE G295,2023-08-05 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
922434,RINGERS CLOSE G295,2023-08-05 16:30:00+00:00,busbar,,L3 Active Power,kW,11.22
922434,RINGERS CLOSE G295,2023-08-05 16:30:00+00:00,busbar,,L2 Active Power,kW,20.19
922434,RINGERS CLOSE G295,2023-08-05 16:30:00+00:00,busbar,,L1 Active Power,kW,15.56
922434,RINGERS CLOSE G295,2023-08-05 16:30:00+00:00,busbar,,N Current (RMS),A,41.6
922434,RINGERS CLOSE G295,2023-08-05 16:30:00+00:00,busbar,,L3 Current (RMS),A,54.3
922434,RINGERS CLOSE G295,2023-08-05 16:30:00+00:00,busbar,,L2 Current (RMS),A,84.5
922434,RINGERS CLOSE G295,2023-08-05 16:30:00+00:00,busbar,,L1 Current (RMS),A,67.4
922434,RINGERS CLOSE G295,2023-08-05 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.57
922434,RINGERS CLOSE G295,2023-08-05 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.31
922434,RINGERS CLOSE G295,2023-08-05 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.65
922434,RINGERS CLOSE G295,2023-08-05 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.03
922434,RINGERS CLOSE G295,2023-08-05 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,13.9
922434,RINGERS CLOSE G295,2023-08-05 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.41
922434,RINGERS CLOSE G295,2023-08-05 16:20:00+00:00,feeder,4.0,N Current (RMS),A,31.2
922434,RINGERS CLOSE G295,2023-08-05 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,23.1
922434,RINGERS CLOSE G295,2023-08-05 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,58.0
922434,RINGERS CLOSE G295,2023-08-05 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,35.4
922434,RINGERS CLOSE G295,2023-08-05 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
922434,RINGERS CLOSE G295,2023-08-05 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
922434,RINGERS CLOSE G295,2023-08-05 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
922434,RINGERS CLOSE G295,2023-08-05 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.72
922434,RINGERS CLOSE G295,2023-08-05 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.77
922434,RINGERS CLOSE G295,2023-08-05 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-05 16:20:00+00:00,feeder,3.0,N Current (RMS),A,6.4
922434,RINGERS CLOSE G295,2023-08-05 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,7.8
922434,RINGERS CLOSE G295,2023-08-05 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.4
922434,RINGERS CLOSE G295,2023-08-05 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-05 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.74
922434,RINGERS CLOSE G295,2023-08-05 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
922434,RINGERS CLOSE G295,2023-08-05 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.24
922434,RINGERS CLOSE G295,2023-08-05 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.66
922434,RINGERS CLOSE G295,2023-08-05 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.72
922434,RINGERS CLOSE G295,2023-08-05 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.97
922434,RINGERS CLOSE G295,2023-08-05 16:20:00+00:00,feeder,2.0,N Current (RMS),A,10.9
922434,RINGERS CLOSE G295,2023-08-05 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.0
922434,RINGERS CLOSE G295,2023-08-05 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.4
922434,RINGERS CLOSE G295,2023-08-05 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.0
922434,RINGERS CLOSE G295,2023-08-05 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
922434,RINGERS CLOSE G295,2023-08-05 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
922434,RINGERS CLOSE G295,2023-08-05 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
922434,RINGERS CLOSE G295,2023-08-05 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.58
922434,RINGERS CLOSE G295,2023-08-05 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.88
922434,RINGERS CLOSE G295,2023-08-05 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.85
922434,RINGERS CLOSE G295,2023-08-05 16:20:00+00:00,feeder,1.0,N Current (RMS),A,5.6
922434,RINGERS CLOSE G295,2023-08-05 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.1
922434,RINGERS CLOSE G295,2023-08-05 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.3
922434,RINGERS CLOSE G295,2023-08-05 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.7
922434,RINGERS CLOSE G295,2023-08-05 16:20:00+00:00,transformer,,Temperature,C,21.2
922434,RINGERS CLOSE G295,2023-08-05 16:20:00+00:00,busbar,,L3 Voltage THD,%,3.0
922434,RINGERS CLOSE G295,2023-08-05 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.79
922434,RINGERS CLOSE G295,2023-08-05 16:20:00+00:00,busbar,,L2 Voltage THD,%,3.08
922434,RINGERS CLOSE G295,2023-08-05 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.04
922434,RINGERS CLOSE G295,2023-08-05 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.98
922434,RINGERS CLOSE G295,2023-08-05 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.66
922434,RINGERS CLOSE G295,2023-08-05 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
922434,RINGERS CLOSE G295,2023-08-05 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
922434,RINGERS CLOSE G295,2023-08-05 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
922434,RINGERS CLOSE G295,2023-08-05 16:20:00+00:00,busbar,,L3 Active Power,kW,11.45
922434,RINGERS CLOSE G295,2023-08-05 16:20:00+00:00,busbar,,L2 Active Power,kW,18.74
922434,RINGERS CLOSE G295,2023-08-05 16:20:00+00:00,busbar,,L1 Active Power,kW,13.9
922434,RINGERS CLOSE G295,2023-08-05 16:20:00+00:00,busbar,,N Current (RMS),A,39.2
922434,RINGERS CLOSE G295,2023-08-05 16:20:00+00:00,busbar,,L3 Current (RMS),A,54.4
922434,RINGERS CLOSE G295,2023-08-05 16:20:00+00:00,busbar,,L2 Current (RMS),A,78.9
922434,RINGERS CLOSE G295,2023-08-05 16:20:00+00:00,busbar,,L1 Current (RMS),A,61.4
922434,RINGERS CLOSE G295,2023-08-05 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.05
922434,RINGERS CLOSE G295,2023-08-05 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.36
922434,RINGERS CLOSE G295,2023-08-05 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.71
922434,RINGERS CLOSE G295,2023-08-05 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.51
922434,RINGERS CLOSE G295,2023-08-05 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.72
922434,RINGERS CLOSE G295,2023-08-05 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.49
922434,RINGERS CLOSE G295,2023-08-05 16:10:00+00:00,feeder,4.0,N Current (RMS),A,25.5
922434,RINGERS CLOSE G295,2023-08-05 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,24.0
922434,RINGERS CLOSE G295,2023-08-05 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,49.4
922434,RINGERS CLOSE G295,2023-08-05 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,24.0
922434,RINGERS CLOSE G295,2023-08-05 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
922434,RINGERS CLOSE G295,2023-08-05 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
922434,RINGERS CLOSE G295,2023-08-05 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
922434,RINGERS CLOSE G295,2023-08-05 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.79
922434,RINGERS CLOSE G295,2023-08-05 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.21
922434,RINGERS CLOSE G295,2023-08-05 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
922434,RINGERS CLOSE G295,2023-08-05 16:10:00+00:00,feeder,3.0,N Current (RMS),A,9.2
922434,RINGERS CLOSE G295,2023-08-05 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,8.2
922434,RINGERS CLOSE G295,2023-08-05 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.2
922434,RINGERS CLOSE G295,2023-08-05 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-05 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.07
922434,RINGERS CLOSE G295,2023-08-05 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
922434,RINGERS CLOSE G295,2023-08-05 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.29
922434,RINGERS CLOSE G295,2023-08-05 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.42
922434,RINGERS CLOSE G295,2023-08-05 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.44
922434,RINGERS CLOSE G295,2023-08-05 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.98
922434,RINGERS CLOSE G295,2023-08-05 16:10:00+00:00,feeder,2.0,N Current (RMS),A,11.5
922434,RINGERS CLOSE G295,2023-08-05 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,27.5
922434,RINGERS CLOSE G295,2023-08-05 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,25.4
922434,RINGERS CLOSE G295,2023-08-05 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,24.1
922434,RINGERS CLOSE G295,2023-08-05 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
922434,RINGERS CLOSE G295,2023-08-05 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
922434,RINGERS CLOSE G295,2023-08-05 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
922434,RINGERS CLOSE G295,2023-08-05 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.32
922434,RINGERS CLOSE G295,2023-08-05 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.88
922434,RINGERS CLOSE G295,2023-08-05 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.12
922434,RINGERS CLOSE G295,2023-08-05 16:10:00+00:00,feeder,1.0,N Current (RMS),A,6.4
922434,RINGERS CLOSE G295,2023-08-05 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.2
922434,RINGERS CLOSE G295,2023-08-05 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.7
922434,RINGERS CLOSE G295,2023-08-05 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,9.8
922434,RINGERS CLOSE G295,2023-08-05 16:10:00+00:00,transformer,,Temperature,C,21.2
922434,RINGERS CLOSE G295,2023-08-05 16:10:00+00:00,busbar,,L3 Voltage THD,%,3.01
922434,RINGERS CLOSE G295,2023-08-05 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.49
922434,RINGERS CLOSE G295,2023-08-05 16:10:00+00:00,busbar,,L2 Voltage THD,%,3.09
922434,RINGERS CLOSE G295,2023-08-05 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.92
922434,RINGERS CLOSE G295,2023-08-05 16:10:00+00:00,busbar,,L1 Voltage THD,%,3.01
922434,RINGERS CLOSE G295,2023-08-05 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.58
922434,RINGERS CLOSE G295,2023-08-05 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
922434,RINGERS CLOSE G295,2023-08-05 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
922434,RINGERS CLOSE G295,2023-08-05 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
922434,RINGERS CLOSE G295,2023-08-05 16:10:00+00:00,busbar,,L3 Active Power,kW,14.44
922434,RINGERS CLOSE G295,2023-08-05 16:10:00+00:00,busbar,,L2 Active Power,kW,21.75
922434,RINGERS CLOSE G295,2023-08-05 16:10:00+00:00,busbar,,L1 Active Power,kW,13.1
922434,RINGERS CLOSE G295,2023-08-05 16:10:00+00:00,busbar,,N Current (RMS),A,42.3
922434,RINGERS CLOSE G295,2023-08-05 16:10:00+00:00,busbar,,L3 Current (RMS),A,64.8
922434,RINGERS CLOSE G295,2023-08-05 16:10:00+00:00,busbar,,L2 Current (RMS),A,91.2
922434,RINGERS CLOSE G295,2023-08-05 16:10:00+00:00,busbar,,L1 Current (RMS),A,59.1
922434,RINGERS CLOSE G295,2023-08-05 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
922434,RINGERS CLOSE G295,2023-08-05 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.36
922434,RINGERS CLOSE G295,2023-08-05 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.82
922434,RINGERS CLOSE G295,2023-08-05 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.74
922434,RINGERS CLOSE G295,2023-08-05 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,13.28
922434,RINGERS CLOSE G295,2023-08-05 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.59
922434,RINGERS CLOSE G295,2023-08-05 16:00:00+00:00,feeder,4.0,N Current (RMS),A,28.6
922434,RINGERS CLOSE G295,2023-08-05 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,25.1
922434,RINGERS CLOSE G295,2023-08-05 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,55.2
922434,RINGERS CLOSE G295,2023-08-05 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,24.8
922434,RINGERS CLOSE G295,2023-08-05 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
922434,RINGERS CLOSE G295,2023-08-05 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
922434,RINGERS CLOSE G295,2023-08-05 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
922434,RINGERS CLOSE G295,2023-08-05 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.28
922434,RINGERS CLOSE G295,2023-08-05 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.82
922434,RINGERS CLOSE G295,2023-08-05 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
922434,RINGERS CLOSE G295,2023-08-05 16:00:00+00:00,feeder,3.0,N Current (RMS),A,6.7
922434,RINGERS CLOSE G295,2023-08-05 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.1
922434,RINGERS CLOSE G295,2023-08-05 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.9
922434,RINGERS CLOSE G295,2023-08-05 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-05 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.02
922434,RINGERS CLOSE G295,2023-08-05 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
922434,RINGERS CLOSE G295,2023-08-05 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.37
922434,RINGERS CLOSE G295,2023-08-05 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.97
922434,RINGERS CLOSE G295,2023-08-05 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.53
922434,RINGERS CLOSE G295,2023-08-05 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.01
922434,RINGERS CLOSE G295,2023-08-05 16:00:00+00:00,feeder,2.0,N Current (RMS),A,10.7
922434,RINGERS CLOSE G295,2023-08-05 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,27.7
922434,RINGERS CLOSE G295,2023-08-05 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,23.1
922434,RINGERS CLOSE G295,2023-08-05 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,30.4
922434,RINGERS CLOSE G295,2023-08-05 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
922434,RINGERS CLOSE G295,2023-08-05 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
922434,RINGERS CLOSE G295,2023-08-05 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
922434,RINGERS CLOSE G295,2023-08-05 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.17
922434,RINGERS CLOSE G295,2023-08-05 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.92
922434,RINGERS CLOSE G295,2023-08-05 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.57
922434,RINGERS CLOSE G295,2023-08-05 16:00:00+00:00,feeder,1.0,N Current (RMS),A,4.8
922434,RINGERS CLOSE G295,2023-08-05 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.6
922434,RINGERS CLOSE G295,2023-08-05 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.5
922434,RINGERS CLOSE G295,2023-08-05 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.5
922434,RINGERS CLOSE G295,2023-08-05 16:00:00+00:00,transformer,,Temperature,C,21.0
922434,RINGERS CLOSE G295,2023-08-05 16:00:00+00:00,busbar,,L3 Voltage THD,%,3.04
922434,RINGERS CLOSE G295,2023-08-05 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.62
922434,RINGERS CLOSE G295,2023-08-05 16:00:00+00:00,busbar,,L2 Voltage THD,%,3.08
922434,RINGERS CLOSE G295,2023-08-05 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.89
922434,RINGERS CLOSE G295,2023-08-05 16:00:00+00:00,busbar,,L1 Voltage THD,%,3.04
922434,RINGERS CLOSE G295,2023-08-05 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.68
922434,RINGERS CLOSE G295,2023-08-05 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
922434,RINGERS CLOSE G295,2023-08-05 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
922434,RINGERS CLOSE G295,2023-08-05 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
922434,RINGERS CLOSE G295,2023-08-05 16:00:00+00:00,busbar,,L3 Active Power,kW,15.57
922434,RINGERS CLOSE G295,2023-08-05 16:00:00+00:00,busbar,,L2 Active Power,kW,22.25
922434,RINGERS CLOSE G295,2023-08-05 16:00:00+00:00,busbar,,L1 Active Power,kW,14.99
922434,RINGERS CLOSE G295,2023-08-05 16:00:00+00:00,busbar,,N Current (RMS),A,39.9
922434,RINGERS CLOSE G295,2023-08-05 16:00:00+00:00,busbar,,L3 Current (RMS),A,68.3
922434,RINGERS CLOSE G295,2023-08-05 16:00:00+00:00,busbar,,L2 Current (RMS),A,92.5
922434,RINGERS CLOSE G295,2023-08-05 16:00:00+00:00,busbar,,L1 Current (RMS),A,65.9
922434,RINGERS CLOSE G295,2023-08-05 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
922434,RINGERS CLOSE G295,2023-08-05 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.04
922434,RINGERS CLOSE G295,2023-08-05 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.74
922434,RINGERS CLOSE G295,2023-08-05 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.61
922434,RINGERS CLOSE G295,2023-08-05 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,14.59
922434,RINGERS CLOSE G295,2023-08-05 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.46
922434,RINGERS CLOSE G295,2023-08-05 15:50:00+00:00,feeder,4.0,N Current (RMS),A,32.1
922434,RINGERS CLOSE G295,2023-08-05 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,24.4
922434,RINGERS CLOSE G295,2023-08-05 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,59.9
922434,RINGERS CLOSE G295,2023-08-05 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,23.7
922434,RINGERS CLOSE G295,2023-08-05 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
922434,RINGERS CLOSE G295,2023-08-05 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
922434,RINGERS CLOSE G295,2023-08-05 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
922434,RINGERS CLOSE G295,2023-08-05 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.6
922434,RINGERS CLOSE G295,2023-08-05 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.44
922434,RINGERS CLOSE G295,2023-08-05 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
922434,RINGERS CLOSE G295,2023-08-05 15:50:00+00:00,feeder,3.0,N Current (RMS),A,9.5
922434,RINGERS CLOSE G295,2023-08-05 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.3
922434,RINGERS CLOSE G295,2023-08-05 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,7.4
922434,RINGERS CLOSE G295,2023-08-05 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-05 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.83
922434,RINGERS CLOSE G295,2023-08-05 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
922434,RINGERS CLOSE G295,2023-08-05 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.47
922434,RINGERS CLOSE G295,2023-08-05 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.88
922434,RINGERS CLOSE G295,2023-08-05 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.35
922434,RINGERS CLOSE G295,2023-08-05 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.65
922434,RINGERS CLOSE G295,2023-08-05 15:50:00+00:00,feeder,2.0,N Current (RMS),A,12.2
922434,RINGERS CLOSE G295,2023-08-05 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,30.7
922434,RINGERS CLOSE G295,2023-08-05 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.4
922434,RINGERS CLOSE G295,2023-08-05 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,29.2
922434,RINGERS CLOSE G295,2023-08-05 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
922434,RINGERS CLOSE G295,2023-08-05 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
922434,RINGERS CLOSE G295,2023-08-05 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
922434,RINGERS CLOSE G295,2023-08-05 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.15
922434,RINGERS CLOSE G295,2023-08-05 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.9
922434,RINGERS CLOSE G295,2023-08-05 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.74
922434,RINGERS CLOSE G295,2023-08-05 15:50:00+00:00,feeder,1.0,N Current (RMS),A,4.5
922434,RINGERS CLOSE G295,2023-08-05 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.5
922434,RINGERS CLOSE G295,2023-08-05 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.4
922434,RINGERS CLOSE G295,2023-08-05 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.7
922434,RINGERS CLOSE G295,2023-08-05 15:50:00+00:00,transformer,,Temperature,C,20.9
922434,RINGERS CLOSE G295,2023-08-05 15:50:00+00:00,busbar,,L3 Voltage THD,%,3.05
922434,RINGERS CLOSE G295,2023-08-05 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.94
922434,RINGERS CLOSE G295,2023-08-05 15:50:00+00:00,busbar,,L2 Voltage THD,%,3.12
922434,RINGERS CLOSE G295,2023-08-05 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.11
922434,RINGERS CLOSE G295,2023-08-05 15:50:00+00:00,busbar,,L1 Voltage THD,%,3.06
922434,RINGERS CLOSE G295,2023-08-05 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.0
922434,RINGERS CLOSE G295,2023-08-05 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
922434,RINGERS CLOSE G295,2023-08-05 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
922434,RINGERS CLOSE G295,2023-08-05 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
922434,RINGERS CLOSE G295,2023-08-05 15:50:00+00:00,busbar,,L3 Active Power,kW,16.68
922434,RINGERS CLOSE G295,2023-08-05 15:50:00+00:00,busbar,,L2 Active Power,kW,25.2
922434,RINGERS CLOSE G295,2023-08-05 15:50:00+00:00,busbar,,L1 Active Power,kW,14.36
922434,RINGERS CLOSE G295,2023-08-05 15:50:00+00:00,busbar,,N Current (RMS),A,45.3
922434,RINGERS CLOSE G295,2023-08-05 15:50:00+00:00,busbar,,L3 Current (RMS),A,72.0
922434,RINGERS CLOSE G295,2023-08-05 15:50:00+00:00,busbar,,L2 Current (RMS),A,103.5
922434,RINGERS CLOSE G295,2023-08-05 15:50:00+00:00,busbar,,L1 Current (RMS),A,62.8
922434,RINGERS CLOSE G295,2023-08-05 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
922434,RINGERS CLOSE G295,2023-08-05 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.27
922434,RINGERS CLOSE G295,2023-08-05 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
922434,RINGERS CLOSE G295,2023-08-05 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.02
922434,RINGERS CLOSE G295,2023-08-05 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,13.6
922434,RINGERS CLOSE G295,2023-08-05 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.52
922434,RINGERS CLOSE G295,2023-08-05 15:40:00+00:00,feeder,4.0,N Current (RMS),A,30.0
922434,RINGERS CLOSE G295,2023-08-05 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,22.1
922434,RINGERS CLOSE G295,2023-08-05 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,55.9
922434,RINGERS CLOSE G295,2023-08-05 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,27.6
922434,RINGERS CLOSE G295,2023-08-05 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
922434,RINGERS CLOSE G295,2023-08-05 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
922434,RINGERS CLOSE G295,2023-08-05 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
922434,RINGERS CLOSE G295,2023-08-05 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.92
922434,RINGERS CLOSE G295,2023-08-05 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.88
922434,RINGERS CLOSE G295,2023-08-05 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
922434,RINGERS CLOSE G295,2023-08-05 15:40:00+00:00,feeder,3.0,N Current (RMS),A,9.0
922434,RINGERS CLOSE G295,2023-08-05 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.0
922434,RINGERS CLOSE G295,2023-08-05 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.7
922434,RINGERS CLOSE G295,2023-08-05 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-05 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.82
922434,RINGERS CLOSE G295,2023-08-05 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
922434,RINGERS CLOSE G295,2023-08-05 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.56
922434,RINGERS CLOSE G295,2023-08-05 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.91
922434,RINGERS CLOSE G295,2023-08-05 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.26
922434,RINGERS CLOSE G295,2023-08-05 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.32
922434,RINGERS CLOSE G295,2023-08-05 15:40:00+00:00,feeder,2.0,N Current (RMS),A,16.7
922434,RINGERS CLOSE G295,2023-08-05 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,38.5
922434,RINGERS CLOSE G295,2023-08-05 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.0
922434,RINGERS CLOSE G295,2023-08-05 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,27.9
922434,RINGERS CLOSE G295,2023-08-05 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
922434,RINGERS CLOSE G295,2023-08-05 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
922434,RINGERS CLOSE G295,2023-08-05 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
922434,RINGERS CLOSE G295,2023-08-05 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.65
922434,RINGERS CLOSE G295,2023-08-05 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.95
922434,RINGERS CLOSE G295,2023-08-05 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.15
922434,RINGERS CLOSE G295,2023-08-05 15:40:00+00:00,feeder,1.0,N Current (RMS),A,7.6
922434,RINGERS CLOSE G295,2023-08-05 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.1
922434,RINGERS CLOSE G295,2023-08-05 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.6
922434,RINGERS CLOSE G295,2023-08-05 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.7
922434,RINGERS CLOSE G295,2023-08-05 15:40:00+00:00,transformer,,Temperature,C,20.6
922434,RINGERS CLOSE G295,2023-08-05 15:40:00+00:00,busbar,,L3 Voltage THD,%,3.06
922434,RINGERS CLOSE G295,2023-08-05 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.97
922434,RINGERS CLOSE G295,2023-08-05 15:40:00+00:00,busbar,,L2 Voltage THD,%,3.11
922434,RINGERS CLOSE G295,2023-08-05 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.42
922434,RINGERS CLOSE G295,2023-08-05 15:40:00+00:00,busbar,,L1 Voltage THD,%,3.09
922434,RINGERS CLOSE G295,2023-08-05 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.08
922434,RINGERS CLOSE G295,2023-08-05 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
922434,RINGERS CLOSE G295,2023-08-05 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
922434,RINGERS CLOSE G295,2023-08-05 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
922434,RINGERS CLOSE G295,2023-08-05 15:40:00+00:00,busbar,,L3 Active Power,kW,17.83
922434,RINGERS CLOSE G295,2023-08-05 15:40:00+00:00,busbar,,L2 Active Power,kW,23.98
922434,RINGERS CLOSE G295,2023-08-05 15:40:00+00:00,busbar,,L1 Active Power,kW,16.47
922434,RINGERS CLOSE G295,2023-08-05 15:40:00+00:00,busbar,,N Current (RMS),A,40.7
922434,RINGERS CLOSE G295,2023-08-05 15:40:00+00:00,busbar,,L3 Current (RMS),A,76.6
922434,RINGERS CLOSE G295,2023-08-05 15:40:00+00:00,busbar,,L2 Current (RMS),A,98.4
922434,RINGERS CLOSE G295,2023-08-05 15:40:00+00:00,busbar,,L1 Current (RMS),A,70.7
922434,RINGERS CLOSE G295,2023-08-05 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
922434,RINGERS CLOSE G295,2023-08-05 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.84
922434,RINGERS CLOSE G295,2023-08-05 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.48
922434,RINGERS CLOSE G295,2023-08-05 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.89
922434,RINGERS CLOSE G295,2023-08-05 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,13.32
922434,RINGERS CLOSE G295,2023-08-05 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.83
922434,RINGERS CLOSE G295,2023-08-05 15:30:00+00:00,feeder,4.0,N Current (RMS),A,29.8
922434,RINGERS CLOSE G295,2023-08-05 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,21.7
922434,RINGERS CLOSE G295,2023-08-05 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,54.7
922434,RINGERS CLOSE G295,2023-08-05 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,24.9
922434,RINGERS CLOSE G295,2023-08-05 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
922434,RINGERS CLOSE G295,2023-08-05 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
922434,RINGERS CLOSE G295,2023-08-05 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
922434,RINGERS CLOSE G295,2023-08-05 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.06
922434,RINGERS CLOSE G295,2023-08-05 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.48
922434,RINGERS CLOSE G295,2023-08-05 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
922434,RINGERS CLOSE G295,2023-08-05 15:30:00+00:00,feeder,3.0,N Current (RMS),A,13.2
922434,RINGERS CLOSE G295,2023-08-05 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.1
922434,RINGERS CLOSE G295,2023-08-05 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.0
922434,RINGERS CLOSE G295,2023-08-05 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-05 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.94
922434,RINGERS CLOSE G295,2023-08-05 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
922434,RINGERS CLOSE G295,2023-08-05 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.32
922434,RINGERS CLOSE G295,2023-08-05 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.28
922434,RINGERS CLOSE G295,2023-08-05 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.36
922434,RINGERS CLOSE G295,2023-08-05 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.1
922434,RINGERS CLOSE G295,2023-08-05 15:30:00+00:00,feeder,2.0,N Current (RMS),A,18.5
922434,RINGERS CLOSE G295,2023-08-05 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,41.0
922434,RINGERS CLOSE G295,2023-08-05 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.8
922434,RINGERS CLOSE G295,2023-08-05 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,26.6
922434,RINGERS CLOSE G295,2023-08-05 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
922434,RINGERS CLOSE G295,2023-08-05 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
922434,RINGERS CLOSE G295,2023-08-05 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
922434,RINGERS CLOSE G295,2023-08-05 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.46
922434,RINGERS CLOSE G295,2023-08-05 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.03
922434,RINGERS CLOSE G295,2023-08-05 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.34
922434,RINGERS CLOSE G295,2023-08-05 15:30:00+00:00,feeder,1.0,N Current (RMS),A,8.4
922434,RINGERS CLOSE G295,2023-08-05 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.2
922434,RINGERS CLOSE G295,2023-08-05 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
922434,RINGERS CLOSE G295,2023-08-05 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.3
922434,RINGERS CLOSE G295,2023-08-05 15:30:00+00:00,transformer,,Temperature,C,20.5
922434,RINGERS CLOSE G295,2023-08-05 15:30:00+00:00,busbar,,L3 Voltage THD,%,3.08
922434,RINGERS CLOSE G295,2023-08-05 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.93
922434,RINGERS CLOSE G295,2023-08-05 15:30:00+00:00,busbar,,L2 Voltage THD,%,3.15
922434,RINGERS CLOSE G295,2023-08-05 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.25
922434,RINGERS CLOSE G295,2023-08-05 15:30:00+00:00,busbar,,L1 Voltage THD,%,3.11
922434,RINGERS CLOSE G295,2023-08-05 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,251.11
922434,RINGERS CLOSE G295,2023-08-05 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
922434,RINGERS CLOSE G295,2023-08-05 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
922434,RINGERS CLOSE G295,2023-08-05 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
922434,RINGERS CLOSE G295,2023-08-05 15:30:00+00:00,busbar,,L3 Active Power,kW,20.96
922434,RINGERS CLOSE G295,2023-08-05 15:30:00+00:00,busbar,,L2 Active Power,kW,25.07
922434,RINGERS CLOSE G295,2023-08-05 15:30:00+00:00,busbar,,L1 Active Power,kW,13.89
922434,RINGERS CLOSE G295,2023-08-05 15:30:00+00:00,busbar,,N Current (RMS),A,48.6
922434,RINGERS CLOSE G295,2023-08-05 15:30:00+00:00,busbar,,L3 Current (RMS),A,89.2
922434,RINGERS CLOSE G295,2023-08-05 15:30:00+00:00,busbar,,L2 Current (RMS),A,102.3
922434,RINGERS CLOSE G295,2023-08-05 15:30:00+00:00,busbar,,L1 Current (RMS),A,60.4
922434,RINGERS CLOSE G295,2023-08-05 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
922434,RINGERS CLOSE G295,2023-08-05 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.94
922434,RINGERS CLOSE G295,2023-08-05 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.62
922434,RINGERS CLOSE G295,2023-08-05 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.46
