Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922434,RINGERS CLOSE G295,2023-08-05 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,16.19
922434,RINGERS CLOSE G295,2023-08-05 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.86
922434,RINGERS CLOSE G295,2023-08-05 15:20:00+00:00,feeder,4.0,N Current (RMS),A,38.0
922434,RINGERS CLOSE G295,2023-08-05 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,20.0
922434,RINGERS CLOSE G295,2023-08-05 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,66.2
922434,RINGERS CLOSE G295,2023-08-05 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,29.4
922434,RINGERS CLOSE G295,2023-08-05 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
922434,RINGERS CLOSE G295,2023-08-05 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
922434,RINGERS CLOSE G295,2023-08-05 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
922434,RINGERS CLOSE G295,2023-08-05 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.86
922434,RINGERS CLOSE G295,2023-08-05 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.39
922434,RINGERS CLOSE G295,2023-08-05 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
922434,RINGERS CLOSE G295,2023-08-05 15:20:00+00:00,feeder,3.0,N Current (RMS),A,10.8
922434,RINGERS CLOSE G295,2023-08-05 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,8.4
922434,RINGERS CLOSE G295,2023-08-05 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.6
922434,RINGERS CLOSE G295,2023-08-05 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-05 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.85
922434,RINGERS CLOSE G295,2023-08-05 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
922434,RINGERS CLOSE G295,2023-08-05 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.35
922434,RINGERS CLOSE G295,2023-08-05 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.54
922434,RINGERS CLOSE G295,2023-08-05 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.86
922434,RINGERS CLOSE G295,2023-08-05 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.07
922434,RINGERS CLOSE G295,2023-08-05 15:20:00+00:00,feeder,2.0,N Current (RMS),A,15.9
922434,RINGERS CLOSE G295,2023-08-05 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,40.2
922434,RINGERS CLOSE G295,2023-08-05 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.2
922434,RINGERS CLOSE G295,2023-08-05 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,30.5
922434,RINGERS CLOSE G295,2023-08-05 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
922434,RINGERS CLOSE G295,2023-08-05 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
922434,RINGERS CLOSE G295,2023-08-05 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
922434,RINGERS CLOSE G295,2023-08-05 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.86
922434,RINGERS CLOSE G295,2023-08-05 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.04
922434,RINGERS CLOSE G295,2023-08-05 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.43
922434,RINGERS CLOSE G295,2023-08-05 15:20:00+00:00,feeder,1.0,N Current (RMS),A,4.9
922434,RINGERS CLOSE G295,2023-08-05 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.4
922434,RINGERS CLOSE G295,2023-08-05 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.7
922434,RINGERS CLOSE G295,2023-08-05 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.5
922434,RINGERS CLOSE G295,2023-08-05 15:20:00+00:00,transformer,,Temperature,C,20.4
922434,RINGERS CLOSE G295,2023-08-05 15:20:00+00:00,busbar,,L3 Voltage THD,%,3.06
922434,RINGERS CLOSE G295,2023-08-05 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.02
922434,RINGERS CLOSE G295,2023-08-05 15:20:00+00:00,busbar,,L2 Voltage THD,%,3.14
922434,RINGERS CLOSE G295,2023-08-05 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.45
922434,RINGERS CLOSE G295,2023-08-05 15:20:00+00:00,busbar,,L1 Voltage THD,%,3.11
922434,RINGERS CLOSE G295,2023-08-05 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,251.06
922434,RINGERS CLOSE G295,2023-08-05 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
922434,RINGERS CLOSE G295,2023-08-05 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
922434,RINGERS CLOSE G295,2023-08-05 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
922434,RINGERS CLOSE G295,2023-08-05 15:20:00+00:00,busbar,,L3 Active Power,kW,18.02
922434,RINGERS CLOSE G295,2023-08-05 15:20:00+00:00,busbar,,L2 Active Power,kW,27.44
922434,RINGERS CLOSE G295,2023-08-05 15:20:00+00:00,busbar,,L1 Active Power,kW,16.16
922434,RINGERS CLOSE G295,2023-08-05 15:20:00+00:00,busbar,,N Current (RMS),A,48.0
922434,RINGERS CLOSE G295,2023-08-05 15:20:00+00:00,busbar,,L3 Current (RMS),A,76.9
922434,RINGERS CLOSE G295,2023-08-05 15:20:00+00:00,busbar,,L2 Current (RMS),A,111.6
922434,RINGERS CLOSE G295,2023-08-05 15:20:00+00:00,busbar,,L1 Current (RMS),A,69.6
922434,RINGERS CLOSE G295,2023-08-05 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
922434,RINGERS CLOSE G295,2023-08-05 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.7
922434,RINGERS CLOSE G295,2023-08-05 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.15
922434,RINGERS CLOSE G295,2023-08-05 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.07
922434,RINGERS CLOSE G295,2023-08-05 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,18.5
922434,RINGERS CLOSE G295,2023-08-05 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.56
922434,RINGERS CLOSE G295,2023-08-05 15:10:00+00:00,feeder,4.0,N Current (RMS),A,43.0
922434,RINGERS CLOSE G295,2023-08-05 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,22.2
922434,RINGERS CLOSE G295,2023-08-05 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,75.1
922434,RINGERS CLOSE G295,2023-08-05 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,29.3
922434,RINGERS CLOSE G295,2023-08-05 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
922434,RINGERS CLOSE G295,2023-08-05 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
922434,RINGERS CLOSE G295,2023-08-05 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
922434,RINGERS CLOSE G295,2023-08-05 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.73
922434,RINGERS CLOSE G295,2023-08-05 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.93
922434,RINGERS CLOSE G295,2023-08-05 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
922434,RINGERS CLOSE G295,2023-08-05 15:10:00+00:00,feeder,3.0,N Current (RMS),A,10.0
922434,RINGERS CLOSE G295,2023-08-05 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.9
922434,RINGERS CLOSE G295,2023-08-05 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.3
922434,RINGERS CLOSE G295,2023-08-05 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-05 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.84
922434,RINGERS CLOSE G295,2023-08-05 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
922434,RINGERS CLOSE G295,2023-08-05 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.45
922434,RINGERS CLOSE G295,2023-08-05 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.71
922434,RINGERS CLOSE G295,2023-08-05 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.98
922434,RINGERS CLOSE G295,2023-08-05 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.95
922434,RINGERS CLOSE G295,2023-08-05 15:10:00+00:00,feeder,2.0,N Current (RMS),A,15.8
922434,RINGERS CLOSE G295,2023-08-05 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,40.8
922434,RINGERS CLOSE G295,2023-08-05 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.6
922434,RINGERS CLOSE G295,2023-08-05 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,33.7
922434,RINGERS CLOSE G295,2023-08-05 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
922434,RINGERS CLOSE G295,2023-08-05 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
922434,RINGERS CLOSE G295,2023-08-05 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
922434,RINGERS CLOSE G295,2023-08-05 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.62
922434,RINGERS CLOSE G295,2023-08-05 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.1
922434,RINGERS CLOSE G295,2023-08-05 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.46
922434,RINGERS CLOSE G295,2023-08-05 15:10:00+00:00,feeder,1.0,N Current (RMS),A,4.6
922434,RINGERS CLOSE G295,2023-08-05 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.6
922434,RINGERS CLOSE G295,2023-08-05 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
922434,RINGERS CLOSE G295,2023-08-05 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.8
922434,RINGERS CLOSE G295,2023-08-05 15:10:00+00:00,transformer,,Temperature,C,20.3
922434,RINGERS CLOSE G295,2023-08-05 15:10:00+00:00,busbar,,L3 Voltage THD,%,3.05
922434,RINGERS CLOSE G295,2023-08-05 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.02
922434,RINGERS CLOSE G295,2023-08-05 15:10:00+00:00,busbar,,L2 Voltage THD,%,3.14
922434,RINGERS CLOSE G295,2023-08-05 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.28
922434,RINGERS CLOSE G295,2023-08-05 15:10:00+00:00,busbar,,L1 Voltage THD,%,3.11
922434,RINGERS CLOSE G295,2023-08-05 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,251.0
922434,RINGERS CLOSE G295,2023-08-05 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
922434,RINGERS CLOSE G295,2023-08-05 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
922434,RINGERS CLOSE G295,2023-08-05 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
922434,RINGERS CLOSE G295,2023-08-05 15:10:00+00:00,busbar,,L3 Active Power,kW,18.42
922434,RINGERS CLOSE G295,2023-08-05 15:10:00+00:00,busbar,,L2 Active Power,kW,28.67
922434,RINGERS CLOSE G295,2023-08-05 15:10:00+00:00,busbar,,L1 Active Power,kW,16.71
922434,RINGERS CLOSE G295,2023-08-05 15:10:00+00:00,busbar,,N Current (RMS),A,48.2
922434,RINGERS CLOSE G295,2023-08-05 15:10:00+00:00,busbar,,L3 Current (RMS),A,78.1
922434,RINGERS CLOSE G295,2023-08-05 15:10:00+00:00,busbar,,L2 Current (RMS),A,116.0
922434,RINGERS CLOSE G295,2023-08-05 15:10:00+00:00,busbar,,L1 Current (RMS),A,72.1
922434,RINGERS CLOSE G295,2023-08-05 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
922434,RINGERS CLOSE G295,2023-08-05 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.03
922434,RINGERS CLOSE G295,2023-08-05 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.02
922434,RINGERS CLOSE G295,2023-08-05 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.43
922434,RINGERS CLOSE G295,2023-08-05 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,17.77
922434,RINGERS CLOSE G295,2023-08-05 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,15.36
922434,RINGERS CLOSE G295,2023-08-05 15:00:00+00:00,feeder,4.0,N Current (RMS),A,36.6
922434,RINGERS CLOSE G295,2023-08-05 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,23.9
922434,RINGERS CLOSE G295,2023-08-05 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,72.1
922434,RINGERS CLOSE G295,2023-08-05 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,62.3
922434,RINGERS CLOSE G295,2023-08-05 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
922434,RINGERS CLOSE G295,2023-08-05 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
922434,RINGERS CLOSE G295,2023-08-05 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
922434,RINGERS CLOSE G295,2023-08-05 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.8
922434,RINGERS CLOSE G295,2023-08-05 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.09
922434,RINGERS CLOSE G295,2023-08-05 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
922434,RINGERS CLOSE G295,2023-08-05 15:00:00+00:00,feeder,3.0,N Current (RMS),A,5.5
922434,RINGERS CLOSE G295,2023-08-05 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,8.1
922434,RINGERS CLOSE G295,2023-08-05 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.8
922434,RINGERS CLOSE G295,2023-08-05 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-05 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.94
922434,RINGERS CLOSE G295,2023-08-05 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
922434,RINGERS CLOSE G295,2023-08-05 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.36
922434,RINGERS CLOSE G295,2023-08-05 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.53
922434,RINGERS CLOSE G295,2023-08-05 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.91
922434,RINGERS CLOSE G295,2023-08-05 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.48
922434,RINGERS CLOSE G295,2023-08-05 15:00:00+00:00,feeder,2.0,N Current (RMS),A,11.8
922434,RINGERS CLOSE G295,2023-08-05 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,36.9
922434,RINGERS CLOSE G295,2023-08-05 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,24.5
922434,RINGERS CLOSE G295,2023-08-05 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,35.6
922434,RINGERS CLOSE G295,2023-08-05 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
922434,RINGERS CLOSE G295,2023-08-05 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
922434,RINGERS CLOSE G295,2023-08-05 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
922434,RINGERS CLOSE G295,2023-08-05 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.7
922434,RINGERS CLOSE G295,2023-08-05 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.97
922434,RINGERS CLOSE G295,2023-08-05 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.6
922434,RINGERS CLOSE G295,2023-08-05 15:00:00+00:00,feeder,1.0,N Current (RMS),A,4.8
922434,RINGERS CLOSE G295,2023-08-05 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.8
922434,RINGERS CLOSE G295,2023-08-05 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.7
922434,RINGERS CLOSE G295,2023-08-05 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.2
922434,RINGERS CLOSE G295,2023-08-05 15:00:00+00:00,transformer,,Temperature,C,20.2
922434,RINGERS CLOSE G295,2023-08-05 15:00:00+00:00,busbar,,L3 Voltage THD,%,3.04
922434,RINGERS CLOSE G295,2023-08-05 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,251.1
922434,RINGERS CLOSE G295,2023-08-05 15:00:00+00:00,busbar,,L2 Voltage THD,%,3.12
922434,RINGERS CLOSE G295,2023-08-05 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.43
922434,RINGERS CLOSE G295,2023-08-05 15:00:00+00:00,busbar,,L1 Voltage THD,%,3.08
922434,RINGERS CLOSE G295,2023-08-05 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,251.06
922434,RINGERS CLOSE G295,2023-08-05 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
922434,RINGERS CLOSE G295,2023-08-05 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
922434,RINGERS CLOSE G295,2023-08-05 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
922434,RINGERS CLOSE G295,2023-08-05 15:00:00+00:00,busbar,,L3 Active Power,kW,17.77
922434,RINGERS CLOSE G295,2023-08-05 15:00:00+00:00,busbar,,L2 Active Power,kW,26.15
922434,RINGERS CLOSE G295,2023-08-05 15:00:00+00:00,busbar,,L1 Active Power,kW,26.27
922434,RINGERS CLOSE G295,2023-08-05 15:00:00+00:00,busbar,,N Current (RMS),A,39.0
922434,RINGERS CLOSE G295,2023-08-05 15:00:00+00:00,busbar,,L3 Current (RMS),A,76.4
922434,RINGERS CLOSE G295,2023-08-05 15:00:00+00:00,busbar,,L2 Current (RMS),A,106.6
922434,RINGERS CLOSE G295,2023-08-05 15:00:00+00:00,busbar,,L1 Current (RMS),A,108.0
922434,RINGERS CLOSE G295,2023-08-05 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.92
922434,RINGERS CLOSE G295,2023-08-05 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
922434,RINGERS CLOSE G295,2023-08-05 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.13
922434,RINGERS CLOSE G295,2023-08-05 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.37
922434,RINGERS CLOSE G295,2023-08-05 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,15.81
922434,RINGERS CLOSE G295,2023-08-05 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.26
922434,RINGERS CLOSE G295,2023-08-05 14:50:00+00:00,feeder,4.0,N Current (RMS),A,34.6
922434,RINGERS CLOSE G295,2023-08-05 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,24.3
922434,RINGERS CLOSE G295,2023-08-05 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,64.7
922434,RINGERS CLOSE G295,2023-08-05 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,53.6
922434,RINGERS CLOSE G295,2023-08-05 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
922434,RINGERS CLOSE G295,2023-08-05 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
922434,RINGERS CLOSE G295,2023-08-05 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
922434,RINGERS CLOSE G295,2023-08-05 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.08
922434,RINGERS CLOSE G295,2023-08-05 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.06
922434,RINGERS CLOSE G295,2023-08-05 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
922434,RINGERS CLOSE G295,2023-08-05 14:50:00+00:00,feeder,3.0,N Current (RMS),A,6.2
922434,RINGERS CLOSE G295,2023-08-05 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.2
922434,RINGERS CLOSE G295,2023-08-05 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,4.6
922434,RINGERS CLOSE G295,2023-08-05 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-05 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.97
922434,RINGERS CLOSE G295,2023-08-05 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
922434,RINGERS CLOSE G295,2023-08-05 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.37
922434,RINGERS CLOSE G295,2023-08-05 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.92
922434,RINGERS CLOSE G295,2023-08-05 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.88
922434,RINGERS CLOSE G295,2023-08-05 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
922434,RINGERS CLOSE G295,2023-08-05 14:50:00+00:00,feeder,2.0,N Current (RMS),A,11.1
922434,RINGERS CLOSE G295,2023-08-05 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,34.5
922434,RINGERS CLOSE G295,2023-08-05 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,28.6
922434,RINGERS CLOSE G295,2023-08-05 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,33.9
922434,RINGERS CLOSE G295,2023-08-05 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
922434,RINGERS CLOSE G295,2023-08-05 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
922434,RINGERS CLOSE G295,2023-08-05 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
922434,RINGERS CLOSE G295,2023-08-05 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.54
922434,RINGERS CLOSE G295,2023-08-05 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.05
922434,RINGERS CLOSE G295,2023-08-05 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.75
922434,RINGERS CLOSE G295,2023-08-05 14:50:00+00:00,feeder,1.0,N Current (RMS),A,4.8
922434,RINGERS CLOSE G295,2023-08-05 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.8
922434,RINGERS CLOSE G295,2023-08-05 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.2
922434,RINGERS CLOSE G295,2023-08-05 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.7
922434,RINGERS CLOSE G295,2023-08-05 14:50:00+00:00,transformer,,Temperature,C,20.1
922434,RINGERS CLOSE G295,2023-08-05 14:50:00+00:00,busbar,,L3 Voltage THD,%,3.02
922434,RINGERS CLOSE G295,2023-08-05 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.86
922434,RINGERS CLOSE G295,2023-08-05 14:50:00+00:00,busbar,,L2 Voltage THD,%,3.1
922434,RINGERS CLOSE G295,2023-08-05 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.26
922434,RINGERS CLOSE G295,2023-08-05 14:50:00+00:00,busbar,,L1 Voltage THD,%,3.09
922434,RINGERS CLOSE G295,2023-08-05 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.83
922434,RINGERS CLOSE G295,2023-08-05 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
922434,RINGERS CLOSE G295,2023-08-05 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
922434,RINGERS CLOSE G295,2023-08-05 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
922434,RINGERS CLOSE G295,2023-08-05 14:50:00+00:00,busbar,,L3 Active Power,kW,17.19
922434,RINGERS CLOSE G295,2023-08-05 14:50:00+00:00,busbar,,L2 Active Power,kW,25.25
922434,RINGERS CLOSE G295,2023-08-05 14:50:00+00:00,busbar,,L1 Active Power,kW,23.07
922434,RINGERS CLOSE G295,2023-08-05 14:50:00+00:00,busbar,,N Current (RMS),A,40.4
922434,RINGERS CLOSE G295,2023-08-05 14:50:00+00:00,busbar,,L3 Current (RMS),A,74.5
922434,RINGERS CLOSE G295,2023-08-05 14:50:00+00:00,busbar,,L2 Current (RMS),A,103.4
922434,RINGERS CLOSE G295,2023-08-05 14:50:00+00:00,busbar,,L1 Current (RMS),A,97.1
922434,RINGERS CLOSE G295,2023-08-05 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
922434,RINGERS CLOSE G295,2023-08-05 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.24
922434,RINGERS CLOSE G295,2023-08-05 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.21
922434,RINGERS CLOSE G295,2023-08-05 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.43
922434,RINGERS CLOSE G295,2023-08-05 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,15.59
922434,RINGERS CLOSE G295,2023-08-05 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.03
922434,RINGERS CLOSE G295,2023-08-05 14:40:00+00:00,feeder,4.0,N Current (RMS),A,33.1
922434,RINGERS CLOSE G295,2023-08-05 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,28.4
922434,RINGERS CLOSE G295,2023-08-05 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,64.4
922434,RINGERS CLOSE G295,2023-08-05 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,38.0
922434,RINGERS CLOSE G295,2023-08-05 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
922434,RINGERS CLOSE G295,2023-08-05 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
922434,RINGERS CLOSE G295,2023-08-05 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
922434,RINGERS CLOSE G295,2023-08-05 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.86
922434,RINGERS CLOSE G295,2023-08-05 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.02
922434,RINGERS CLOSE G295,2023-08-05 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
922434,RINGERS CLOSE G295,2023-08-05 14:40:00+00:00,feeder,3.0,N Current (RMS),A,7.5
922434,RINGERS CLOSE G295,2023-08-05 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,8.4
922434,RINGERS CLOSE G295,2023-08-05 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.5
922434,RINGERS CLOSE G295,2023-08-05 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-05 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.88
922434,RINGERS CLOSE G295,2023-08-05 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
922434,RINGERS CLOSE G295,2023-08-05 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.45
922434,RINGERS CLOSE G295,2023-08-05 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.89
922434,RINGERS CLOSE G295,2023-08-05 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.17
922434,RINGERS CLOSE G295,2023-08-05 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.25
922434,RINGERS CLOSE G295,2023-08-05 14:40:00+00:00,feeder,2.0,N Current (RMS),A,10.4
922434,RINGERS CLOSE G295,2023-08-05 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,35.0
922434,RINGERS CLOSE G295,2023-08-05 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,29.6
922434,RINGERS CLOSE G295,2023-08-05 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,39.0
922434,RINGERS CLOSE G295,2023-08-05 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
922434,RINGERS CLOSE G295,2023-08-05 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
922434,RINGERS CLOSE G295,2023-08-05 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
922434,RINGERS CLOSE G295,2023-08-05 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.87
922434,RINGERS CLOSE G295,2023-08-05 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.34
922434,RINGERS CLOSE G295,2023-08-05 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.02
922434,RINGERS CLOSE G295,2023-08-05 14:40:00+00:00,feeder,1.0,N Current (RMS),A,5.9
922434,RINGERS CLOSE G295,2023-08-05 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.2
922434,RINGERS CLOSE G295,2023-08-05 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.9
922434,RINGERS CLOSE G295,2023-08-05 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.4
922434,RINGERS CLOSE G295,2023-08-05 14:40:00+00:00,transformer,,Temperature,C,20.0
922434,RINGERS CLOSE G295,2023-08-05 14:40:00+00:00,busbar,,L3 Voltage THD,%,3.07
922434,RINGERS CLOSE G295,2023-08-05 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.65
922434,RINGERS CLOSE G295,2023-08-05 14:40:00+00:00,busbar,,L2 Voltage THD,%,3.16
922434,RINGERS CLOSE G295,2023-08-05 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.06
922434,RINGERS CLOSE G295,2023-08-05 14:40:00+00:00,busbar,,L1 Voltage THD,%,3.14
922434,RINGERS CLOSE G295,2023-08-05 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.82
922434,RINGERS CLOSE G295,2023-08-05 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
922434,RINGERS CLOSE G295,2023-08-05 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
922434,RINGERS CLOSE G295,2023-08-05 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
922434,RINGERS CLOSE G295,2023-08-05 14:40:00+00:00,busbar,,L3 Active Power,kW,18.33
922434,RINGERS CLOSE G295,2023-08-05 14:40:00+00:00,busbar,,L2 Active Power,kW,26.7
922434,RINGERS CLOSE G295,2023-08-05 14:40:00+00:00,busbar,,L1 Active Power,kW,21.44
922434,RINGERS CLOSE G295,2023-08-05 14:40:00+00:00,busbar,,N Current (RMS),A,41.3
922434,RINGERS CLOSE G295,2023-08-05 14:40:00+00:00,busbar,,L3 Current (RMS),A,79.2
922434,RINGERS CLOSE G295,2023-08-05 14:40:00+00:00,busbar,,L2 Current (RMS),A,109.7
922434,RINGERS CLOSE G295,2023-08-05 14:40:00+00:00,busbar,,L1 Current (RMS),A,89.9
922434,RINGERS CLOSE G295,2023-08-05 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
922434,RINGERS CLOSE G295,2023-08-05 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.25
922434,RINGERS CLOSE G295,2023-08-05 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.42
922434,RINGERS CLOSE G295,2023-08-05 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.54
922434,RINGERS CLOSE G295,2023-08-05 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,13.08
922434,RINGERS CLOSE G295,2023-08-05 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.48
922434,RINGERS CLOSE G295,2023-08-05 14:30:00+00:00,feeder,4.0,N Current (RMS),A,27.4
922434,RINGERS CLOSE G295,2023-08-05 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,28.4
922434,RINGERS CLOSE G295,2023-08-05 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,54.8
922434,RINGERS CLOSE G295,2023-08-05 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,31.5
922434,RINGERS CLOSE G295,2023-08-05 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.36
922434,RINGERS CLOSE G295,2023-08-05 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
922434,RINGERS CLOSE G295,2023-08-05 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
922434,RINGERS CLOSE G295,2023-08-05 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.38
922434,RINGERS CLOSE G295,2023-08-05 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.22
922434,RINGERS CLOSE G295,2023-08-05 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
922434,RINGERS CLOSE G295,2023-08-05 14:30:00+00:00,feeder,3.0,N Current (RMS),A,13.3
922434,RINGERS CLOSE G295,2023-08-05 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,19.5
922434,RINGERS CLOSE G295,2023-08-05 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.2
922434,RINGERS CLOSE G295,2023-08-05 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-05 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.78
922434,RINGERS CLOSE G295,2023-08-05 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
922434,RINGERS CLOSE G295,2023-08-05 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.62
922434,RINGERS CLOSE G295,2023-08-05 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.76
922434,RINGERS CLOSE G295,2023-08-05 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.75
922434,RINGERS CLOSE G295,2023-08-05 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.3
922434,RINGERS CLOSE G295,2023-08-05 14:30:00+00:00,feeder,2.0,N Current (RMS),A,8.8
922434,RINGERS CLOSE G295,2023-08-05 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,37.3
922434,RINGERS CLOSE G295,2023-08-05 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,35.3
922434,RINGERS CLOSE G295,2023-08-05 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,42.7
922434,RINGERS CLOSE G295,2023-08-05 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
922434,RINGERS CLOSE G295,2023-08-05 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
922434,RINGERS CLOSE G295,2023-08-05 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
922434,RINGERS CLOSE G295,2023-08-05 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.96
922434,RINGERS CLOSE G295,2023-08-05 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
922434,RINGERS CLOSE G295,2023-08-05 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.5
922434,RINGERS CLOSE G295,2023-08-05 14:30:00+00:00,feeder,1.0,N Current (RMS),A,5.8
922434,RINGERS CLOSE G295,2023-08-05 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.6
922434,RINGERS CLOSE G295,2023-08-05 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.7
922434,RINGERS CLOSE G295,2023-08-05 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.0
922434,RINGERS CLOSE G295,2023-08-05 14:30:00+00:00,transformer,,Temperature,C,20.1
922434,RINGERS CLOSE G295,2023-08-05 14:30:00+00:00,busbar,,L3 Voltage THD,%,3.13
922434,RINGERS CLOSE G295,2023-08-05 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.79
922434,RINGERS CLOSE G295,2023-08-05 14:30:00+00:00,busbar,,L2 Voltage THD,%,3.16
922434,RINGERS CLOSE G295,2023-08-05 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.24
922434,RINGERS CLOSE G295,2023-08-05 14:30:00+00:00,busbar,,L1 Voltage THD,%,3.12
922434,RINGERS CLOSE G295,2023-08-05 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,251.05
922434,RINGERS CLOSE G295,2023-08-05 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
922434,RINGERS CLOSE G295,2023-08-05 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
922434,RINGERS CLOSE G295,2023-08-05 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
922434,RINGERS CLOSE G295,2023-08-05 14:30:00+00:00,busbar,,L3 Active Power,kW,21.94
922434,RINGERS CLOSE G295,2023-08-05 14:30:00+00:00,busbar,,L2 Active Power,kW,27.76
922434,RINGERS CLOSE G295,2023-08-05 14:30:00+00:00,busbar,,L1 Active Power,kW,20.33
922434,RINGERS CLOSE G295,2023-08-05 14:30:00+00:00,busbar,,N Current (RMS),A,38.5
922434,RINGERS CLOSE G295,2023-08-05 14:30:00+00:00,busbar,,L3 Current (RMS),A,91.9
922434,RINGERS CLOSE G295,2023-08-05 14:30:00+00:00,busbar,,L2 Current (RMS),A,113.0
922434,RINGERS CLOSE G295,2023-08-05 14:30:00+00:00,busbar,,L1 Current (RMS),A,85.0
922434,RINGERS CLOSE G295,2023-08-05 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
922434,RINGERS CLOSE G295,2023-08-05 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.13
922434,RINGERS CLOSE G295,2023-08-05 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
922434,RINGERS CLOSE G295,2023-08-05 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.25
922434,RINGERS CLOSE G295,2023-08-05 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,13.01
922434,RINGERS CLOSE G295,2023-08-05 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.25
922434,RINGERS CLOSE G295,2023-08-05 14:20:00+00:00,feeder,4.0,N Current (RMS),A,29.8
922434,RINGERS CLOSE G295,2023-08-05 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,31.5
922434,RINGERS CLOSE G295,2023-08-05 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,54.1
922434,RINGERS CLOSE G295,2023-08-05 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,22.6
922434,RINGERS CLOSE G295,2023-08-05 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
922434,RINGERS CLOSE G295,2023-08-05 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
922434,RINGERS CLOSE G295,2023-08-05 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
922434,RINGERS CLOSE G295,2023-08-05 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.19
922434,RINGERS CLOSE G295,2023-08-05 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.16
922434,RINGERS CLOSE G295,2023-08-05 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
922434,RINGERS CLOSE G295,2023-08-05 14:20:00+00:00,feeder,3.0,N Current (RMS),A,12.6
922434,RINGERS CLOSE G295,2023-08-05 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.3
922434,RINGERS CLOSE G295,2023-08-05 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,5.5
922434,RINGERS CLOSE G295,2023-08-05 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
922434,RINGERS CLOSE G295,2023-08-05 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.86
922434,RINGERS CLOSE G295,2023-08-05 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
922434,RINGERS CLOSE G295,2023-08-05 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.62
922434,RINGERS CLOSE G295,2023-08-05 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.41
922434,RINGERS CLOSE G295,2023-08-05 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.29
922434,RINGERS CLOSE G295,2023-08-05 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.68
922434,RINGERS CLOSE G295,2023-08-05 14:20:00+00:00,feeder,2.0,N Current (RMS),A,8.7
922434,RINGERS CLOSE G295,2023-08-05 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,36.2
922434,RINGERS CLOSE G295,2023-08-05 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,33.6
922434,RINGERS CLOSE G295,2023-08-05 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,36.6
922434,RINGERS CLOSE G295,2023-08-05 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
922434,RINGERS CLOSE G295,2023-08-05 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
922434,RINGERS CLOSE G295,2023-08-05 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
922434,RINGERS CLOSE G295,2023-08-05 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.56
922434,RINGERS CLOSE G295,2023-08-05 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.15
922434,RINGERS CLOSE G295,2023-08-05 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.35
922434,RINGERS CLOSE G295,2023-08-05 14:20:00+00:00,feeder,1.0,N Current (RMS),A,5.3
922434,RINGERS CLOSE G295,2023-08-05 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.2
922434,RINGERS CLOSE G295,2023-08-05 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.2
922434,RINGERS CLOSE G295,2023-08-05 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.0
922434,RINGERS CLOSE G295,2023-08-05 14:20:00+00:00,transformer,,Temperature,C,20.1
922434,RINGERS CLOSE G295,2023-08-05 14:20:00+00:00,busbar,,L3 Voltage THD,%,3.08
922434,RINGERS CLOSE G295,2023-08-05 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.58
922434,RINGERS CLOSE G295,2023-08-05 14:20:00+00:00,busbar,,L2 Voltage THD,%,3.11
922434,RINGERS CLOSE G295,2023-08-05 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.35
922434,RINGERS CLOSE G295,2023-08-05 14:20:00+00:00,busbar,,L1 Voltage THD,%,3.06
922434,RINGERS CLOSE G295,2023-08-05 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,251.04
922434,RINGERS CLOSE G295,2023-08-05 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
922434,RINGERS CLOSE G295,2023-08-05 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
922434,RINGERS CLOSE G295,2023-08-05 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
922434,RINGERS CLOSE G295,2023-08-05 14:20:00+00:00,busbar,,L3 Active Power,kW,21.73
922434,RINGERS CLOSE G295,2023-08-05 14:20:00+00:00,busbar,,L2 Active Power,kW,24.5
922434,RINGERS CLOSE G295,2023-08-05 14:20:00+00:00,busbar,,L1 Active Power,kW,17.03
922434,RINGERS CLOSE G295,2023-08-05 14:20:00+00:00,busbar,,N Current (RMS),A,40.0
922434,RINGERS CLOSE G295,2023-08-05 14:20:00+00:00,busbar,,L3 Current (RMS),A,91.8
922434,RINGERS CLOSE G295,2023-08-05 14:20:00+00:00,busbar,,L2 Current (RMS),A,100.3
922434,RINGERS CLOSE G295,2023-08-05 14:20:00+00:00,busbar,,L1 Current (RMS),A,72.7
922434,RINGERS CLOSE G295,2023-08-05 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
922434,RINGERS CLOSE G295,2023-08-05 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.29
922434,RINGERS CLOSE G295,2023-08-05 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
922434,RINGERS CLOSE G295,2023-08-05 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.78
922434,RINGERS CLOSE G295,2023-08-05 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.44
922434,RINGERS CLOSE G295,2023-08-05 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.58
922434,RINGERS CLOSE G295,2023-08-05 14:10:00+00:00,feeder,4.0,N Current (RMS),A,25.0
922434,RINGERS CLOSE G295,2023-08-05 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,29.6
922434,RINGERS CLOSE G295,2023-08-05 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,47.5
922434,RINGERS CLOSE G295,2023-08-05 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,23.9
922434,RINGERS CLOSE G295,2023-08-05 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
922434,RINGERS CLOSE G295,2023-08-05 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
922434,RINGERS CLOSE G295,2023-08-05 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
922434,RINGERS CLOSE G295,2023-08-05 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.68
922434,RINGERS CLOSE G295,2023-08-05 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.12
922434,RINGERS CLOSE G295,2023-08-05 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.16
922434,RINGERS CLOSE G295,2023-08-05 14:10:00+00:00,feeder,3.0,N Current (RMS),A,18.0
922434,RINGERS CLOSE G295,2023-08-05 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,27.0
922434,RINGERS CLOSE G295,2023-08-05 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,5.0
922434,RINGERS CLOSE G295,2023-08-05 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
922434,RINGERS CLOSE G295,2023-08-05 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.95
922434,RINGERS CLOSE G295,2023-08-05 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
922434,RINGERS CLOSE G295,2023-08-05 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.53
922434,RINGERS CLOSE G295,2023-08-05 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.4
922434,RINGERS CLOSE G295,2023-08-05 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.14
922434,RINGERS CLOSE G295,2023-08-05 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.4
922434,RINGERS CLOSE G295,2023-08-05 14:10:00+00:00,feeder,2.0,N Current (RMS),A,9.0
922434,RINGERS CLOSE G295,2023-08-05 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,36.2
922434,RINGERS CLOSE G295,2023-08-05 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,32.9
922434,RINGERS CLOSE G295,2023-08-05 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,39.4
922434,RINGERS CLOSE G295,2023-08-05 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
922434,RINGERS CLOSE G295,2023-08-05 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
922434,RINGERS CLOSE G295,2023-08-05 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
922434,RINGERS CLOSE G295,2023-08-05 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.09
922434,RINGERS CLOSE G295,2023-08-05 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.12
922434,RINGERS CLOSE G295,2023-08-05 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.85
922434,RINGERS CLOSE G295,2023-08-05 14:10:00+00:00,feeder,1.0,N Current (RMS),A,6.7
922434,RINGERS CLOSE G295,2023-08-05 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.1
922434,RINGERS CLOSE G295,2023-08-05 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.4
922434,RINGERS CLOSE G295,2023-08-05 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.8
922434,RINGERS CLOSE G295,2023-08-05 14:10:00+00:00,transformer,,Temperature,C,20.0
922434,RINGERS CLOSE G295,2023-08-05 14:10:00+00:00,busbar,,L3 Voltage THD,%,3.06
922434,RINGERS CLOSE G295,2023-08-05 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.35
922434,RINGERS CLOSE G295,2023-08-05 14:10:00+00:00,busbar,,L2 Voltage THD,%,3.12
922434,RINGERS CLOSE G295,2023-08-05 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.1
922434,RINGERS CLOSE G295,2023-08-05 14:10:00+00:00,busbar,,L1 Voltage THD,%,3.06
922434,RINGERS CLOSE G295,2023-08-05 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.72
922434,RINGERS CLOSE G295,2023-08-05 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
922434,RINGERS CLOSE G295,2023-08-05 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
922434,RINGERS CLOSE G295,2023-08-05 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
922434,RINGERS CLOSE G295,2023-08-05 14:10:00+00:00,busbar,,L3 Active Power,kW,24.26
922434,RINGERS CLOSE G295,2023-08-05 14:10:00+00:00,busbar,,L2 Active Power,kW,24.35
922434,RINGERS CLOSE G295,2023-08-05 14:10:00+00:00,busbar,,L1 Active Power,kW,20.01
922434,RINGERS CLOSE G295,2023-08-05 14:10:00+00:00,busbar,,N Current (RMS),A,35.8
922434,RINGERS CLOSE G295,2023-08-05 14:10:00+00:00,busbar,,L3 Current (RMS),A,101.3
922434,RINGERS CLOSE G295,2023-08-05 14:10:00+00:00,busbar,,L2 Current (RMS),A,99.6
922434,RINGERS CLOSE G295,2023-08-05 14:10:00+00:00,busbar,,L1 Current (RMS),A,83.8
922434,RINGERS CLOSE G295,2023-08-05 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
922434,RINGERS CLOSE G295,2023-08-05 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.15
922434,RINGERS CLOSE G295,2023-08-05 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
922434,RINGERS CLOSE G295,2023-08-05 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.68
922434,RINGERS CLOSE G295,2023-08-05 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.45
922434,RINGERS CLOSE G295,2023-08-05 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.99
922434,RINGERS CLOSE G295,2023-08-05 14:00:00+00:00,feeder,4.0,N Current (RMS),A,24.5
922434,RINGERS CLOSE G295,2023-08-05 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,29.1
922434,RINGERS CLOSE G295,2023-08-05 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,47.6
922434,RINGERS CLOSE G295,2023-08-05 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,25.3
922434,RINGERS CLOSE G295,2023-08-05 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
922434,RINGERS CLOSE G295,2023-08-05 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
922434,RINGERS CLOSE G295,2023-08-05 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
922434,RINGERS CLOSE G295,2023-08-05 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.19
922434,RINGERS CLOSE G295,2023-08-05 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.25
922434,RINGERS CLOSE G295,2023-08-05 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.16
922434,RINGERS CLOSE G295,2023-08-05 14:00:00+00:00,feeder,3.0,N Current (RMS),A,20.2
922434,RINGERS CLOSE G295,2023-08-05 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,29.6
922434,RINGERS CLOSE G295,2023-08-05 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,5.4
922434,RINGERS CLOSE G295,2023-08-05 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
922434,RINGERS CLOSE G295,2023-08-05 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.85
922434,RINGERS CLOSE G295,2023-08-05 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
922434,RINGERS CLOSE G295,2023-08-05 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.45
922434,RINGERS CLOSE G295,2023-08-05 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.05
922434,RINGERS CLOSE G295,2023-08-05 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.36
922434,RINGERS CLOSE G295,2023-08-05 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.11
922434,RINGERS CLOSE G295,2023-08-05 14:00:00+00:00,feeder,2.0,N Current (RMS),A,12.6
922434,RINGERS CLOSE G295,2023-08-05 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,43.1
922434,RINGERS CLOSE G295,2023-08-05 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,33.9
922434,RINGERS CLOSE G295,2023-08-05 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,46.4
922434,RINGERS CLOSE G295,2023-08-05 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
922434,RINGERS CLOSE G295,2023-08-05 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
922434,RINGERS CLOSE G295,2023-08-05 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
922434,RINGERS CLOSE G295,2023-08-05 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.68
922434,RINGERS CLOSE G295,2023-08-05 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.22
922434,RINGERS CLOSE G295,2023-08-05 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.63
922434,RINGERS CLOSE G295,2023-08-05 14:00:00+00:00,feeder,1.0,N Current (RMS),A,5.8
922434,RINGERS CLOSE G295,2023-08-05 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.8
922434,RINGERS CLOSE G295,2023-08-05 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.6
922434,RINGERS CLOSE G295,2023-08-05 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.4
922434,RINGERS CLOSE G295,2023-08-05 14:00:00+00:00,transformer,,Temperature,C,20.2
922434,RINGERS CLOSE G295,2023-08-05 14:00:00+00:00,busbar,,L3 Voltage THD,%,3.06
922434,RINGERS CLOSE G295,2023-08-05 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.58
922434,RINGERS CLOSE G295,2023-08-05 14:00:00+00:00,busbar,,L2 Voltage THD,%,3.12
922434,RINGERS CLOSE G295,2023-08-05 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.15
922434,RINGERS CLOSE G295,2023-08-05 14:00:00+00:00,busbar,,L1 Voltage THD,%,3.05
922434,RINGERS CLOSE G295,2023-08-05 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,251.05
922434,RINGERS CLOSE G295,2023-08-05 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
922434,RINGERS CLOSE G295,2023-08-05 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
922434,RINGERS CLOSE G295,2023-08-05 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
922434,RINGERS CLOSE G295,2023-08-05 14:00:00+00:00,busbar,,L3 Active Power,kW,25.87
922434,RINGERS CLOSE G295,2023-08-05 14:00:00+00:00,busbar,,L2 Active Power,kW,24.66
922434,RINGERS CLOSE G295,2023-08-05 14:00:00+00:00,busbar,,L1 Active Power,kW,19.79
922434,RINGERS CLOSE G295,2023-08-05 14:00:00+00:00,busbar,,N Current (RMS),A,38.9
922434,RINGERS CLOSE G295,2023-08-05 14:00:00+00:00,busbar,,L3 Current (RMS),A,108.0
922434,RINGERS CLOSE G295,2023-08-05 14:00:00+00:00,busbar,,L2 Current (RMS),A,101.1
922434,RINGERS CLOSE G295,2023-08-05 14:00:00+00:00,busbar,,L1 Current (RMS),A,83.4
922434,RINGERS CLOSE G295,2023-08-05 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.73
922434,RINGERS CLOSE G295,2023-08-05 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.35
922434,RINGERS CLOSE G295,2023-08-05 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
922434,RINGERS CLOSE G295,2023-08-05 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.2
922434,RINGERS CLOSE G295,2023-08-05 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.06
922434,RINGERS CLOSE G295,2023-08-05 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.52
922434,RINGERS CLOSE G295,2023-08-05 13:50:00+00:00,feeder,4.0,N Current (RMS),A,22.3
922434,RINGERS CLOSE G295,2023-08-05 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,27.4
922434,RINGERS CLOSE G295,2023-08-05 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,42.4
922434,RINGERS CLOSE G295,2023-08-05 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,23.5
922434,RINGERS CLOSE G295,2023-08-05 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-05 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
922434,RINGERS CLOSE G295,2023-08-05 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
922434,RINGERS CLOSE G295,2023-08-05 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.87
922434,RINGERS CLOSE G295,2023-08-05 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.17
922434,RINGERS CLOSE G295,2023-08-05 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.16
922434,RINGERS CLOSE G295,2023-08-05 13:50:00+00:00,feeder,3.0,N Current (RMS),A,16.4
922434,RINGERS CLOSE G295,2023-08-05 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,24.5
922434,RINGERS CLOSE G295,2023-08-05 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,5.2
922434,RINGERS CLOSE G295,2023-08-05 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
922434,RINGERS CLOSE G295,2023-08-05 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.84
922434,RINGERS CLOSE G295,2023-08-05 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
922434,RINGERS CLOSE G295,2023-08-05 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.49
922434,RINGERS CLOSE G295,2023-08-05 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.39
922434,RINGERS CLOSE G295,2023-08-05 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.78
922434,RINGERS CLOSE G295,2023-08-05 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.71
922434,RINGERS CLOSE G295,2023-08-05 13:50:00+00:00,feeder,2.0,N Current (RMS),A,13.4
922434,RINGERS CLOSE G295,2023-08-05 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,36.1
922434,RINGERS CLOSE G295,2023-08-05 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,31.8
922434,RINGERS CLOSE G295,2023-08-05 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,48.3
922434,RINGERS CLOSE G295,2023-08-05 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
922434,RINGERS CLOSE G295,2023-08-05 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
922434,RINGERS CLOSE G295,2023-08-05 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
922434,RINGERS CLOSE G295,2023-08-05 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.4
