Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922434,RINGERS CLOSE G295,2023-08-05 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.05
922434,RINGERS CLOSE G295,2023-08-05 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.54
922434,RINGERS CLOSE G295,2023-08-05 13:50:00+00:00,feeder,1.0,N Current (RMS),A,7.2
922434,RINGERS CLOSE G295,2023-08-05 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.9
922434,RINGERS CLOSE G295,2023-08-05 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
922434,RINGERS CLOSE G295,2023-08-05 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.4
922434,RINGERS CLOSE G295,2023-08-05 13:50:00+00:00,transformer,,Temperature,C,20.3
922434,RINGERS CLOSE G295,2023-08-05 13:50:00+00:00,busbar,,L3 Voltage THD,%,3.06
922434,RINGERS CLOSE G295,2023-08-05 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.35
922434,RINGERS CLOSE G295,2023-08-05 13:50:00+00:00,busbar,,L2 Voltage THD,%,3.13
922434,RINGERS CLOSE G295,2023-08-05 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.1
922434,RINGERS CLOSE G295,2023-08-05 13:50:00+00:00,busbar,,L1 Voltage THD,%,3.1
922434,RINGERS CLOSE G295,2023-08-05 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.75
922434,RINGERS CLOSE G295,2023-08-05 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
922434,RINGERS CLOSE G295,2023-08-05 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
922434,RINGERS CLOSE G295,2023-08-05 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
922434,RINGERS CLOSE G295,2023-08-05 13:50:00+00:00,busbar,,L3 Active Power,kW,23.12
922434,RINGERS CLOSE G295,2023-08-05 13:50:00+00:00,busbar,,L2 Active Power,kW,22.47
922434,RINGERS CLOSE G295,2023-08-05 13:50:00+00:00,busbar,,L1 Active Power,kW,19.72
922434,RINGERS CLOSE G295,2023-08-05 13:50:00+00:00,busbar,,N Current (RMS),A,34.2
922434,RINGERS CLOSE G295,2023-08-05 13:50:00+00:00,busbar,,L3 Current (RMS),A,97.2
922434,RINGERS CLOSE G295,2023-08-05 13:50:00+00:00,busbar,,L2 Current (RMS),A,92.7
922434,RINGERS CLOSE G295,2023-08-05 13:50:00+00:00,busbar,,L1 Current (RMS),A,82.7
922434,RINGERS CLOSE G295,2023-08-05 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
922434,RINGERS CLOSE G295,2023-08-05 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.56
922434,RINGERS CLOSE G295,2023-08-05 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
922434,RINGERS CLOSE G295,2023-08-05 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.56
922434,RINGERS CLOSE G295,2023-08-05 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.57
922434,RINGERS CLOSE G295,2023-08-05 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.06
922434,RINGERS CLOSE G295,2023-08-05 13:40:00+00:00,feeder,4.0,N Current (RMS),A,22.9
922434,RINGERS CLOSE G295,2023-08-05 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,28.0
922434,RINGERS CLOSE G295,2023-08-05 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,49.3
922434,RINGERS CLOSE G295,2023-08-05 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,29.5
922434,RINGERS CLOSE G295,2023-08-05 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
922434,RINGERS CLOSE G295,2023-08-05 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
922434,RINGERS CLOSE G295,2023-08-05 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
922434,RINGERS CLOSE G295,2023-08-05 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.06
922434,RINGERS CLOSE G295,2023-08-05 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.06
922434,RINGERS CLOSE G295,2023-08-05 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.89
922434,RINGERS CLOSE G295,2023-08-05 13:40:00+00:00,feeder,3.0,N Current (RMS),A,9.5
922434,RINGERS CLOSE G295,2023-08-05 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.3
922434,RINGERS CLOSE G295,2023-08-05 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,4.8
922434,RINGERS CLOSE G295,2023-08-05 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,9.2
922434,RINGERS CLOSE G295,2023-08-05 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.81
922434,RINGERS CLOSE G295,2023-08-05 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
922434,RINGERS CLOSE G295,2023-08-05 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.56
922434,RINGERS CLOSE G295,2023-08-05 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.55
922434,RINGERS CLOSE G295,2023-08-05 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.72
922434,RINGERS CLOSE G295,2023-08-05 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.3
922434,RINGERS CLOSE G295,2023-08-05 13:40:00+00:00,feeder,2.0,N Current (RMS),A,10.5
922434,RINGERS CLOSE G295,2023-08-05 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,32.8
922434,RINGERS CLOSE G295,2023-08-05 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,27.6
922434,RINGERS CLOSE G295,2023-08-05 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,35.4
922434,RINGERS CLOSE G295,2023-08-05 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
922434,RINGERS CLOSE G295,2023-08-05 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
922434,RINGERS CLOSE G295,2023-08-05 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
922434,RINGERS CLOSE G295,2023-08-05 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.84
922434,RINGERS CLOSE G295,2023-08-05 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.35
922434,RINGERS CLOSE G295,2023-08-05 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.51
922434,RINGERS CLOSE G295,2023-08-05 13:40:00+00:00,feeder,1.0,N Current (RMS),A,11.2
922434,RINGERS CLOSE G295,2023-08-05 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.9
922434,RINGERS CLOSE G295,2023-08-05 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.6
922434,RINGERS CLOSE G295,2023-08-05 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.4
922434,RINGERS CLOSE G295,2023-08-05 13:40:00+00:00,transformer,,Temperature,C,20.5
922434,RINGERS CLOSE G295,2023-08-05 13:40:00+00:00,busbar,,L3 Voltage THD,%,3.02
922434,RINGERS CLOSE G295,2023-08-05 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.14
922434,RINGERS CLOSE G295,2023-08-05 13:40:00+00:00,busbar,,L2 Voltage THD,%,3.14
922434,RINGERS CLOSE G295,2023-08-05 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.92
922434,RINGERS CLOSE G295,2023-08-05 13:40:00+00:00,busbar,,L1 Voltage THD,%,3.08
922434,RINGERS CLOSE G295,2023-08-05 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.48
922434,RINGERS CLOSE G295,2023-08-05 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
922434,RINGERS CLOSE G295,2023-08-05 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
922434,RINGERS CLOSE G295,2023-08-05 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
922434,RINGERS CLOSE G295,2023-08-05 13:40:00+00:00,busbar,,L3 Active Power,kW,22.29
922434,RINGERS CLOSE G295,2023-08-05 13:40:00+00:00,busbar,,L2 Active Power,kW,23.11
922434,RINGERS CLOSE G295,2023-08-05 13:40:00+00:00,busbar,,L1 Active Power,kW,19.61
922434,RINGERS CLOSE G295,2023-08-05 13:40:00+00:00,busbar,,N Current (RMS),A,34.5
922434,RINGERS CLOSE G295,2023-08-05 13:40:00+00:00,busbar,,L3 Current (RMS),A,92.7
922434,RINGERS CLOSE G295,2023-08-05 13:40:00+00:00,busbar,,L2 Current (RMS),A,96.0
922434,RINGERS CLOSE G295,2023-08-05 13:40:00+00:00,busbar,,L1 Current (RMS),A,82.6
922434,RINGERS CLOSE G295,2023-08-05 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
922434,RINGERS CLOSE G295,2023-08-05 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.56
922434,RINGERS CLOSE G295,2023-08-05 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
922434,RINGERS CLOSE G295,2023-08-05 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.06
922434,RINGERS CLOSE G295,2023-08-05 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.29
922434,RINGERS CLOSE G295,2023-08-05 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.13
922434,RINGERS CLOSE G295,2023-08-05 13:30:00+00:00,feeder,4.0,N Current (RMS),A,22.4
922434,RINGERS CLOSE G295,2023-08-05 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,26.2
922434,RINGERS CLOSE G295,2023-08-05 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,40.0
922434,RINGERS CLOSE G295,2023-08-05 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,45.7
922434,RINGERS CLOSE G295,2023-08-05 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
922434,RINGERS CLOSE G295,2023-08-05 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
922434,RINGERS CLOSE G295,2023-08-05 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-05 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.25
922434,RINGERS CLOSE G295,2023-08-05 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.18
922434,RINGERS CLOSE G295,2023-08-05 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.84
922434,RINGERS CLOSE G295,2023-08-05 13:30:00+00:00,feeder,3.0,N Current (RMS),A,11.3
922434,RINGERS CLOSE G295,2023-08-05 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,22.1
922434,RINGERS CLOSE G295,2023-08-05 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,5.1
922434,RINGERS CLOSE G295,2023-08-05 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,11.4
922434,RINGERS CLOSE G295,2023-08-05 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.64
922434,RINGERS CLOSE G295,2023-08-05 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
922434,RINGERS CLOSE G295,2023-08-05 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.47
922434,RINGERS CLOSE G295,2023-08-05 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.58
922434,RINGERS CLOSE G295,2023-08-05 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.44
922434,RINGERS CLOSE G295,2023-08-05 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.99
922434,RINGERS CLOSE G295,2023-08-05 13:30:00+00:00,feeder,2.0,N Current (RMS),A,12.5
922434,RINGERS CLOSE G295,2023-08-05 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,36.6
922434,RINGERS CLOSE G295,2023-08-05 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,30.5
922434,RINGERS CLOSE G295,2023-08-05 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,30.2
922434,RINGERS CLOSE G295,2023-08-05 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
922434,RINGERS CLOSE G295,2023-08-05 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
922434,RINGERS CLOSE G295,2023-08-05 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
922434,RINGERS CLOSE G295,2023-08-05 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.65
922434,RINGERS CLOSE G295,2023-08-05 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.27
922434,RINGERS CLOSE G295,2023-08-05 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.26
922434,RINGERS CLOSE G295,2023-08-05 13:30:00+00:00,feeder,1.0,N Current (RMS),A,10.3
922434,RINGERS CLOSE G295,2023-08-05 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.9
922434,RINGERS CLOSE G295,2023-08-05 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.9
922434,RINGERS CLOSE G295,2023-08-05 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.8
922434,RINGERS CLOSE G295,2023-08-05 13:30:00+00:00,transformer,,Temperature,C,20.5
922434,RINGERS CLOSE G295,2023-08-05 13:30:00+00:00,busbar,,L3 Voltage THD,%,3.03
922434,RINGERS CLOSE G295,2023-08-05 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.28
922434,RINGERS CLOSE G295,2023-08-05 13:30:00+00:00,busbar,,L2 Voltage THD,%,3.16
922434,RINGERS CLOSE G295,2023-08-05 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.12
922434,RINGERS CLOSE G295,2023-08-05 13:30:00+00:00,busbar,,L1 Voltage THD,%,3.06
922434,RINGERS CLOSE G295,2023-08-05 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.47
922434,RINGERS CLOSE G295,2023-08-05 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
922434,RINGERS CLOSE G295,2023-08-05 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
922434,RINGERS CLOSE G295,2023-08-05 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
922434,RINGERS CLOSE G295,2023-08-05 13:30:00+00:00,busbar,,L3 Active Power,kW,23.85
922434,RINGERS CLOSE G295,2023-08-05 13:30:00+00:00,busbar,,L2 Active Power,kW,22.68
922434,RINGERS CLOSE G295,2023-08-05 13:30:00+00:00,busbar,,L1 Active Power,kW,23.36
922434,RINGERS CLOSE G295,2023-08-05 13:30:00+00:00,busbar,,N Current (RMS),A,35.0
922434,RINGERS CLOSE G295,2023-08-05 13:30:00+00:00,busbar,,L3 Current (RMS),A,99.3
922434,RINGERS CLOSE G295,2023-08-05 13:30:00+00:00,busbar,,L2 Current (RMS),A,93.6
922434,RINGERS CLOSE G295,2023-08-05 13:30:00+00:00,busbar,,L1 Current (RMS),A,96.6
922434,RINGERS CLOSE G295,2023-08-05 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
922434,RINGERS CLOSE G295,2023-08-05 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.48
922434,RINGERS CLOSE G295,2023-08-05 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
922434,RINGERS CLOSE G295,2023-08-05 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.11
922434,RINGERS CLOSE G295,2023-08-05 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.16
922434,RINGERS CLOSE G295,2023-08-05 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.68
922434,RINGERS CLOSE G295,2023-08-05 13:20:00+00:00,feeder,4.0,N Current (RMS),A,23.9
922434,RINGERS CLOSE G295,2023-08-05 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,26.7
922434,RINGERS CLOSE G295,2023-08-05 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,43.6
922434,RINGERS CLOSE G295,2023-08-05 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,47.6
922434,RINGERS CLOSE G295,2023-08-05 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
922434,RINGERS CLOSE G295,2023-08-05 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
922434,RINGERS CLOSE G295,2023-08-05 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-05 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.22
922434,RINGERS CLOSE G295,2023-08-05 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.15
922434,RINGERS CLOSE G295,2023-08-05 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.84
922434,RINGERS CLOSE G295,2023-08-05 13:20:00+00:00,feeder,3.0,N Current (RMS),A,16.8
922434,RINGERS CLOSE G295,2023-08-05 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,30.3
922434,RINGERS CLOSE G295,2023-08-05 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,5.0
922434,RINGERS CLOSE G295,2023-08-05 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,11.4
922434,RINGERS CLOSE G295,2023-08-05 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.87
922434,RINGERS CLOSE G295,2023-08-05 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
922434,RINGERS CLOSE G295,2023-08-05 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.53
922434,RINGERS CLOSE G295,2023-08-05 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.36
922434,RINGERS CLOSE G295,2023-08-05 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.02
922434,RINGERS CLOSE G295,2023-08-05 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.61
922434,RINGERS CLOSE G295,2023-08-05 13:20:00+00:00,feeder,2.0,N Current (RMS),A,14.1
922434,RINGERS CLOSE G295,2023-08-05 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,36.1
922434,RINGERS CLOSE G295,2023-08-05 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,32.8
922434,RINGERS CLOSE G295,2023-08-05 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,28.5
922434,RINGERS CLOSE G295,2023-08-05 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
922434,RINGERS CLOSE G295,2023-08-05 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
922434,RINGERS CLOSE G295,2023-08-05 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
922434,RINGERS CLOSE G295,2023-08-05 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.84
922434,RINGERS CLOSE G295,2023-08-05 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.11
922434,RINGERS CLOSE G295,2023-08-05 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.6
922434,RINGERS CLOSE G295,2023-08-05 13:20:00+00:00,feeder,1.0,N Current (RMS),A,23.4
922434,RINGERS CLOSE G295,2023-08-05 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,33.7
922434,RINGERS CLOSE G295,2023-08-05 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.0
922434,RINGERS CLOSE G295,2023-08-05 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.5
922434,RINGERS CLOSE G295,2023-08-05 13:20:00+00:00,transformer,,Temperature,C,20.4
922434,RINGERS CLOSE G295,2023-08-05 13:20:00+00:00,busbar,,L3 Voltage THD,%,3.06
922434,RINGERS CLOSE G295,2023-08-05 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.31
922434,RINGERS CLOSE G295,2023-08-05 13:20:00+00:00,busbar,,L2 Voltage THD,%,3.13
922434,RINGERS CLOSE G295,2023-08-05 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.07
922434,RINGERS CLOSE G295,2023-08-05 13:20:00+00:00,busbar,,L1 Voltage THD,%,3.07
922434,RINGERS CLOSE G295,2023-08-05 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.73
922434,RINGERS CLOSE G295,2023-08-05 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
922434,RINGERS CLOSE G295,2023-08-05 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
922434,RINGERS CLOSE G295,2023-08-05 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
922434,RINGERS CLOSE G295,2023-08-05 13:20:00+00:00,busbar,,L3 Active Power,kW,28.87
922434,RINGERS CLOSE G295,2023-08-05 13:20:00+00:00,busbar,,L2 Active Power,kW,24.94
922434,RINGERS CLOSE G295,2023-08-05 13:20:00+00:00,busbar,,L1 Active Power,kW,24.45
922434,RINGERS CLOSE G295,2023-08-05 13:20:00+00:00,busbar,,N Current (RMS),A,44.2
922434,RINGERS CLOSE G295,2023-08-05 13:20:00+00:00,busbar,,L3 Current (RMS),A,122.1
922434,RINGERS CLOSE G295,2023-08-05 13:20:00+00:00,busbar,,L2 Current (RMS),A,102.4
922434,RINGERS CLOSE G295,2023-08-05 13:20:00+00:00,busbar,,L1 Current (RMS),A,100.7
922434,RINGERS CLOSE G295,2023-08-05 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
922434,RINGERS CLOSE G295,2023-08-05 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.94
922434,RINGERS CLOSE G295,2023-08-05 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
922434,RINGERS CLOSE G295,2023-08-05 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.85
922434,RINGERS CLOSE G295,2023-08-05 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.07
922434,RINGERS CLOSE G295,2023-08-05 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.11
922434,RINGERS CLOSE G295,2023-08-05 13:10:00+00:00,feeder,4.0,N Current (RMS),A,22.0
922434,RINGERS CLOSE G295,2023-08-05 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,33.4
922434,RINGERS CLOSE G295,2023-08-05 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,47.6
922434,RINGERS CLOSE G295,2023-08-05 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,45.6
922434,RINGERS CLOSE G295,2023-08-05 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
922434,RINGERS CLOSE G295,2023-08-05 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
922434,RINGERS CLOSE G295,2023-08-05 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
922434,RINGERS CLOSE G295,2023-08-05 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.34
922434,RINGERS CLOSE G295,2023-08-05 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.29
922434,RINGERS CLOSE G295,2023-08-05 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.84
922434,RINGERS CLOSE G295,2023-08-05 13:10:00+00:00,feeder,3.0,N Current (RMS),A,8.7
922434,RINGERS CLOSE G295,2023-08-05 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.5
922434,RINGERS CLOSE G295,2023-08-05 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,5.5
922434,RINGERS CLOSE G295,2023-08-05 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.4
922434,RINGERS CLOSE G295,2023-08-05 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.82
922434,RINGERS CLOSE G295,2023-08-05 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
922434,RINGERS CLOSE G295,2023-08-05 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.58
922434,RINGERS CLOSE G295,2023-08-05 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.97
922434,RINGERS CLOSE G295,2023-08-05 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.72
922434,RINGERS CLOSE G295,2023-08-05 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.9
922434,RINGERS CLOSE G295,2023-08-05 13:10:00+00:00,feeder,2.0,N Current (RMS),A,12.8
922434,RINGERS CLOSE G295,2023-08-05 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,34.6
922434,RINGERS CLOSE G295,2023-08-05 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,31.7
922434,RINGERS CLOSE G295,2023-08-05 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,30.0
922434,RINGERS CLOSE G295,2023-08-05 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
922434,RINGERS CLOSE G295,2023-08-05 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
922434,RINGERS CLOSE G295,2023-08-05 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
922434,RINGERS CLOSE G295,2023-08-05 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,12.48
922434,RINGERS CLOSE G295,2023-08-05 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.91
922434,RINGERS CLOSE G295,2023-08-05 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.63
922434,RINGERS CLOSE G295,2023-08-05 13:10:00+00:00,feeder,1.0,N Current (RMS),A,41.7
922434,RINGERS CLOSE G295,2023-08-05 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,54.3
922434,RINGERS CLOSE G295,2023-08-05 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.5
922434,RINGERS CLOSE G295,2023-08-05 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.7
922434,RINGERS CLOSE G295,2023-08-05 13:10:00+00:00,transformer,,Temperature,C,20.4
922434,RINGERS CLOSE G295,2023-08-05 13:10:00+00:00,busbar,,L3 Voltage THD,%,3.01
922434,RINGERS CLOSE G295,2023-08-05 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.3
922434,RINGERS CLOSE G295,2023-08-05 13:10:00+00:00,busbar,,L2 Voltage THD,%,3.12
922434,RINGERS CLOSE G295,2023-08-05 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.17
922434,RINGERS CLOSE G295,2023-08-05 13:10:00+00:00,busbar,,L1 Voltage THD,%,3.05
922434,RINGERS CLOSE G295,2023-08-05 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.61
922434,RINGERS CLOSE G295,2023-08-05 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
922434,RINGERS CLOSE G295,2023-08-05 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
922434,RINGERS CLOSE G295,2023-08-05 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
922434,RINGERS CLOSE G295,2023-08-05 13:10:00+00:00,busbar,,L3 Active Power,kW,33.02
922434,RINGERS CLOSE G295,2023-08-05 13:10:00+00:00,busbar,,L2 Active Power,kW,24.89
922434,RINGERS CLOSE G295,2023-08-05 13:10:00+00:00,busbar,,L1 Active Power,kW,25.28
922434,RINGERS CLOSE G295,2023-08-05 13:10:00+00:00,busbar,,N Current (RMS),A,49.2
922434,RINGERS CLOSE G295,2023-08-05 13:10:00+00:00,busbar,,L3 Current (RMS),A,136.2
922434,RINGERS CLOSE G295,2023-08-05 13:10:00+00:00,busbar,,L2 Current (RMS),A,102.5
922434,RINGERS CLOSE G295,2023-08-05 13:10:00+00:00,busbar,,L1 Current (RMS),A,104.5
922434,RINGERS CLOSE G295,2023-08-05 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
922434,RINGERS CLOSE G295,2023-08-05 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.22
922434,RINGERS CLOSE G295,2023-08-05 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
922434,RINGERS CLOSE G295,2023-08-05 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.07
922434,RINGERS CLOSE G295,2023-08-05 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.82
922434,RINGERS CLOSE G295,2023-08-05 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.92
922434,RINGERS CLOSE G295,2023-08-05 13:00:00+00:00,feeder,4.0,N Current (RMS),A,24.6
922434,RINGERS CLOSE G295,2023-08-05 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,30.7
922434,RINGERS CLOSE G295,2023-08-05 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,45.8
922434,RINGERS CLOSE G295,2023-08-05 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,52.9
922434,RINGERS CLOSE G295,2023-08-05 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
922434,RINGERS CLOSE G295,2023-08-05 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
922434,RINGERS CLOSE G295,2023-08-05 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
922434,RINGERS CLOSE G295,2023-08-05 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.77
922434,RINGERS CLOSE G295,2023-08-05 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.42
922434,RINGERS CLOSE G295,2023-08-05 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.84
922434,RINGERS CLOSE G295,2023-08-05 13:00:00+00:00,feeder,3.0,N Current (RMS),A,6.4
922434,RINGERS CLOSE G295,2023-08-05 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.8
922434,RINGERS CLOSE G295,2023-08-05 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,6.0
922434,RINGERS CLOSE G295,2023-08-05 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,11.5
922434,RINGERS CLOSE G295,2023-08-05 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.61
922434,RINGERS CLOSE G295,2023-08-05 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
922434,RINGERS CLOSE G295,2023-08-05 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
922434,RINGERS CLOSE G295,2023-08-05 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.17
922434,RINGERS CLOSE G295,2023-08-05 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.86
922434,RINGERS CLOSE G295,2023-08-05 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.73
922434,RINGERS CLOSE G295,2023-08-05 13:00:00+00:00,feeder,2.0,N Current (RMS),A,12.3
922434,RINGERS CLOSE G295,2023-08-05 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,27.0
922434,RINGERS CLOSE G295,2023-08-05 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,23.3
922434,RINGERS CLOSE G295,2023-08-05 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,20.7
922434,RINGERS CLOSE G295,2023-08-05 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
922434,RINGERS CLOSE G295,2023-08-05 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
922434,RINGERS CLOSE G295,2023-08-05 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
922434,RINGERS CLOSE G295,2023-08-05 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.59
922434,RINGERS CLOSE G295,2023-08-05 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.03
922434,RINGERS CLOSE G295,2023-08-05 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.87
922434,RINGERS CLOSE G295,2023-08-05 13:00:00+00:00,feeder,1.0,N Current (RMS),A,8.3
922434,RINGERS CLOSE G295,2023-08-05 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.5
922434,RINGERS CLOSE G295,2023-08-05 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.9
922434,RINGERS CLOSE G295,2023-08-05 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.8
922434,RINGERS CLOSE G295,2023-08-05 13:00:00+00:00,transformer,,Temperature,C,20.4
922434,RINGERS CLOSE G295,2023-08-05 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.98
922434,RINGERS CLOSE G295,2023-08-05 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.58
922434,RINGERS CLOSE G295,2023-08-05 13:00:00+00:00,busbar,,L2 Voltage THD,%,3.06
922434,RINGERS CLOSE G295,2023-08-05 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.08
922434,RINGERS CLOSE G295,2023-08-05 13:00:00+00:00,busbar,,L1 Voltage THD,%,3.03
922434,RINGERS CLOSE G295,2023-08-05 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.37
922434,RINGERS CLOSE G295,2023-08-05 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
922434,RINGERS CLOSE G295,2023-08-05 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
922434,RINGERS CLOSE G295,2023-08-05 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
922434,RINGERS CLOSE G295,2023-08-05 13:00:00+00:00,busbar,,L3 Active Power,kW,18.96
922434,RINGERS CLOSE G295,2023-08-05 13:00:00+00:00,busbar,,L2 Active Power,kW,20.62
922434,RINGERS CLOSE G295,2023-08-05 13:00:00+00:00,busbar,,L1 Active Power,kW,24.39
922434,RINGERS CLOSE G295,2023-08-05 13:00:00+00:00,busbar,,N Current (RMS),A,37.8
922434,RINGERS CLOSE G295,2023-08-05 13:00:00+00:00,busbar,,L3 Current (RMS),A,83.4
922434,RINGERS CLOSE G295,2023-08-05 13:00:00+00:00,busbar,,L2 Current (RMS),A,86.7
922434,RINGERS CLOSE G295,2023-08-05 13:00:00+00:00,busbar,,L1 Current (RMS),A,101.0
922434,RINGERS CLOSE G295,2023-08-05 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
922434,RINGERS CLOSE G295,2023-08-05 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.58
922434,RINGERS CLOSE G295,2023-08-05 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
922434,RINGERS CLOSE G295,2023-08-05 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.15
922434,RINGERS CLOSE G295,2023-08-05 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.72
922434,RINGERS CLOSE G295,2023-08-05 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.52
922434,RINGERS CLOSE G295,2023-08-05 12:50:00+00:00,feeder,4.0,N Current (RMS),A,19.9
922434,RINGERS CLOSE G295,2023-08-05 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,30.8
922434,RINGERS CLOSE G295,2023-08-05 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,41.5
922434,RINGERS CLOSE G295,2023-08-05 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,36.1
922434,RINGERS CLOSE G295,2023-08-05 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
922434,RINGERS CLOSE G295,2023-08-05 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
922434,RINGERS CLOSE G295,2023-08-05 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
922434,RINGERS CLOSE G295,2023-08-05 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.18
922434,RINGERS CLOSE G295,2023-08-05 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.29
922434,RINGERS CLOSE G295,2023-08-05 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.85
922434,RINGERS CLOSE G295,2023-08-05 12:50:00+00:00,feeder,3.0,N Current (RMS),A,5.6
922434,RINGERS CLOSE G295,2023-08-05 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.5
922434,RINGERS CLOSE G295,2023-08-05 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,5.6
922434,RINGERS CLOSE G295,2023-08-05 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,11.5
922434,RINGERS CLOSE G295,2023-08-05 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.4
922434,RINGERS CLOSE G295,2023-08-05 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
922434,RINGERS CLOSE G295,2023-08-05 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
922434,RINGERS CLOSE G295,2023-08-05 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.79
922434,RINGERS CLOSE G295,2023-08-05 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.03
922434,RINGERS CLOSE G295,2023-08-05 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.63
922434,RINGERS CLOSE G295,2023-08-05 12:50:00+00:00,feeder,2.0,N Current (RMS),A,14.1
922434,RINGERS CLOSE G295,2023-08-05 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.2
922434,RINGERS CLOSE G295,2023-08-05 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.9
922434,RINGERS CLOSE G295,2023-08-05 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,11.5
922434,RINGERS CLOSE G295,2023-08-05 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
922434,RINGERS CLOSE G295,2023-08-05 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
922434,RINGERS CLOSE G295,2023-08-05 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
922434,RINGERS CLOSE G295,2023-08-05 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.21
922434,RINGERS CLOSE G295,2023-08-05 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.02
922434,RINGERS CLOSE G295,2023-08-05 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.91
922434,RINGERS CLOSE G295,2023-08-05 12:50:00+00:00,feeder,1.0,N Current (RMS),A,5.9
922434,RINGERS CLOSE G295,2023-08-05 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.3
922434,RINGERS CLOSE G295,2023-08-05 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.2
922434,RINGERS CLOSE G295,2023-08-05 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.7
922434,RINGERS CLOSE G295,2023-08-05 12:50:00+00:00,transformer,,Temperature,C,20.6
922434,RINGERS CLOSE G295,2023-08-05 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.98
922434,RINGERS CLOSE G295,2023-08-05 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.92
922434,RINGERS CLOSE G295,2023-08-05 12:50:00+00:00,busbar,,L2 Voltage THD,%,3.05
922434,RINGERS CLOSE G295,2023-08-05 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.52
922434,RINGERS CLOSE G295,2023-08-05 12:50:00+00:00,busbar,,L1 Voltage THD,%,3.02
922434,RINGERS CLOSE G295,2023-08-05 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.87
922434,RINGERS CLOSE G295,2023-08-05 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
922434,RINGERS CLOSE G295,2023-08-05 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
922434,RINGERS CLOSE G295,2023-08-05 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
922434,RINGERS CLOSE G295,2023-08-05 12:50:00+00:00,busbar,,L3 Active Power,kW,14.7
922434,RINGERS CLOSE G295,2023-08-05 12:50:00+00:00,busbar,,L2 Active Power,kW,17.52
922434,RINGERS CLOSE G295,2023-08-05 12:50:00+00:00,busbar,,L1 Active Power,kW,19.34
922434,RINGERS CLOSE G295,2023-08-05 12:50:00+00:00,busbar,,N Current (RMS),A,35.3
922434,RINGERS CLOSE G295,2023-08-05 12:50:00+00:00,busbar,,L3 Current (RMS),A,65.1
922434,RINGERS CLOSE G295,2023-08-05 12:50:00+00:00,busbar,,L2 Current (RMS),A,73.8
922434,RINGERS CLOSE G295,2023-08-05 12:50:00+00:00,busbar,,L1 Current (RMS),A,80.7
922434,RINGERS CLOSE G295,2023-08-05 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
922434,RINGERS CLOSE G295,2023-08-05 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.76
922434,RINGERS CLOSE G295,2023-08-05 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.36
922434,RINGERS CLOSE G295,2023-08-05 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.37
922434,RINGERS CLOSE G295,2023-08-05 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.58
922434,RINGERS CLOSE G295,2023-08-05 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.03
922434,RINGERS CLOSE G295,2023-08-05 12:40:00+00:00,feeder,4.0,N Current (RMS),A,18.3
922434,RINGERS CLOSE G295,2023-08-05 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,27.7
922434,RINGERS CLOSE G295,2023-08-05 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,37.6
922434,RINGERS CLOSE G295,2023-08-05 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,25.6
922434,RINGERS CLOSE G295,2023-08-05 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
922434,RINGERS CLOSE G295,2023-08-05 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
922434,RINGERS CLOSE G295,2023-08-05 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-05 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.1
922434,RINGERS CLOSE G295,2023-08-05 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.25
922434,RINGERS CLOSE G295,2023-08-05 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.85
922434,RINGERS CLOSE G295,2023-08-05 12:40:00+00:00,feeder,3.0,N Current (RMS),A,5.9
922434,RINGERS CLOSE G295,2023-08-05 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.1
922434,RINGERS CLOSE G295,2023-08-05 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,5.3
922434,RINGERS CLOSE G295,2023-08-05 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.5
922434,RINGERS CLOSE G295,2023-08-05 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.55
922434,RINGERS CLOSE G295,2023-08-05 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
922434,RINGERS CLOSE G295,2023-08-05 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.33
922434,RINGERS CLOSE G295,2023-08-05 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.24
922434,RINGERS CLOSE G295,2023-08-05 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.19
922434,RINGERS CLOSE G295,2023-08-05 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.68
922434,RINGERS CLOSE G295,2023-08-05 12:40:00+00:00,feeder,2.0,N Current (RMS),A,16.7
922434,RINGERS CLOSE G295,2023-08-05 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,24.5
922434,RINGERS CLOSE G295,2023-08-05 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.6
922434,RINGERS CLOSE G295,2023-08-05 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.6
922434,RINGERS CLOSE G295,2023-08-05 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
922434,RINGERS CLOSE G295,2023-08-05 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
922434,RINGERS CLOSE G295,2023-08-05 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
922434,RINGERS CLOSE G295,2023-08-05 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.06
922434,RINGERS CLOSE G295,2023-08-05 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.12
922434,RINGERS CLOSE G295,2023-08-05 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.92
922434,RINGERS CLOSE G295,2023-08-05 12:40:00+00:00,feeder,1.0,N Current (RMS),A,5.7
922434,RINGERS CLOSE G295,2023-08-05 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.1
922434,RINGERS CLOSE G295,2023-08-05 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.3
922434,RINGERS CLOSE G295,2023-08-05 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.9
922434,RINGERS CLOSE G295,2023-08-05 12:40:00+00:00,transformer,,Temperature,C,20.8
922434,RINGERS CLOSE G295,2023-08-05 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.99
922434,RINGERS CLOSE G295,2023-08-05 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.82
922434,RINGERS CLOSE G295,2023-08-05 12:40:00+00:00,busbar,,L2 Voltage THD,%,3.08
922434,RINGERS CLOSE G295,2023-08-05 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.54
922434,RINGERS CLOSE G295,2023-08-05 12:40:00+00:00,busbar,,L1 Voltage THD,%,3.02
922434,RINGERS CLOSE G295,2023-08-05 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.91
922434,RINGERS CLOSE G295,2023-08-05 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
922434,RINGERS CLOSE G295,2023-08-05 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
922434,RINGERS CLOSE G295,2023-08-05 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
922434,RINGERS CLOSE G295,2023-08-05 12:40:00+00:00,busbar,,L3 Active Power,kW,15.05
922434,RINGERS CLOSE G295,2023-08-05 12:40:00+00:00,busbar,,L2 Active Power,kW,15.61
922434,RINGERS CLOSE G295,2023-08-05 12:40:00+00:00,busbar,,L1 Active Power,kW,13.67
922434,RINGERS CLOSE G295,2023-08-05 12:40:00+00:00,busbar,,N Current (RMS),A,34.6
922434,RINGERS CLOSE G295,2023-08-05 12:40:00+00:00,busbar,,L3 Current (RMS),A,66.2
922434,RINGERS CLOSE G295,2023-08-05 12:40:00+00:00,busbar,,L2 Current (RMS),A,67.1
922434,RINGERS CLOSE G295,2023-08-05 12:40:00+00:00,busbar,,L1 Current (RMS),A,59.8
922434,RINGERS CLOSE G295,2023-08-05 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
922434,RINGERS CLOSE G295,2023-08-05 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.73
922434,RINGERS CLOSE G295,2023-08-05 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
922434,RINGERS CLOSE G295,2023-08-05 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.79
922434,RINGERS CLOSE G295,2023-08-05 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.73
922434,RINGERS CLOSE G295,2023-08-05 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.31
922434,RINGERS CLOSE G295,2023-08-05 12:30:00+00:00,feeder,4.0,N Current (RMS),A,20.5
922434,RINGERS CLOSE G295,2023-08-05 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,33.2
922434,RINGERS CLOSE G295,2023-08-05 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,38.3
922434,RINGERS CLOSE G295,2023-08-05 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,19.1
922434,RINGERS CLOSE G295,2023-08-05 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
922434,RINGERS CLOSE G295,2023-08-05 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
922434,RINGERS CLOSE G295,2023-08-05 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
922434,RINGERS CLOSE G295,2023-08-05 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.5
922434,RINGERS CLOSE G295,2023-08-05 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.17
922434,RINGERS CLOSE G295,2023-08-05 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.84
922434,RINGERS CLOSE G295,2023-08-05 12:30:00+00:00,feeder,3.0,N Current (RMS),A,7.0
922434,RINGERS CLOSE G295,2023-08-05 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.2
922434,RINGERS CLOSE G295,2023-08-05 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,5.1
922434,RINGERS CLOSE G295,2023-08-05 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,11.5
922434,RINGERS CLOSE G295,2023-08-05 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.29
922434,RINGERS CLOSE G295,2023-08-05 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
922434,RINGERS CLOSE G295,2023-08-05 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.29
922434,RINGERS CLOSE G295,2023-08-05 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.12
922434,RINGERS CLOSE G295,2023-08-05 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.35
922434,RINGERS CLOSE G295,2023-08-05 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.51
922434,RINGERS CLOSE G295,2023-08-05 12:30:00+00:00,feeder,2.0,N Current (RMS),A,17.2
922434,RINGERS CLOSE G295,2023-08-05 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,23.5
922434,RINGERS CLOSE G295,2023-08-05 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.8
922434,RINGERS CLOSE G295,2023-08-05 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.3
922434,RINGERS CLOSE G295,2023-08-05 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
922434,RINGERS CLOSE G295,2023-08-05 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
922434,RINGERS CLOSE G295,2023-08-05 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
922434,RINGERS CLOSE G295,2023-08-05 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.99
922434,RINGERS CLOSE G295,2023-08-05 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
922434,RINGERS CLOSE G295,2023-08-05 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.81
922434,RINGERS CLOSE G295,2023-08-05 12:30:00+00:00,feeder,1.0,N Current (RMS),A,5.4
922434,RINGERS CLOSE G295,2023-08-05 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.2
922434,RINGERS CLOSE G295,2023-08-05 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.9
922434,RINGERS CLOSE G295,2023-08-05 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.8
922434,RINGERS CLOSE G295,2023-08-05 12:30:00+00:00,transformer,,Temperature,C,21.0
922434,RINGERS CLOSE G295,2023-08-05 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.96
922434,RINGERS CLOSE G295,2023-08-05 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.71
922434,RINGERS CLOSE G295,2023-08-05 12:30:00+00:00,busbar,,L2 Voltage THD,%,3.05
922434,RINGERS CLOSE G295,2023-08-05 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.5
922434,RINGERS CLOSE G295,2023-08-05 12:30:00+00:00,busbar,,L1 Voltage THD,%,3.0
922434,RINGERS CLOSE G295,2023-08-05 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.94
922434,RINGERS CLOSE G295,2023-08-05 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
922434,RINGERS CLOSE G295,2023-08-05 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
922434,RINGERS CLOSE G295,2023-08-05 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
922434,RINGERS CLOSE G295,2023-08-05 12:30:00+00:00,busbar,,L3 Active Power,kW,16.66
922434,RINGERS CLOSE G295,2023-08-05 12:30:00+00:00,busbar,,L2 Active Power,kW,15.53
922434,RINGERS CLOSE G295,2023-08-05 12:30:00+00:00,busbar,,L1 Active Power,kW,12.7
922434,RINGERS CLOSE G295,2023-08-05 12:30:00+00:00,busbar,,N Current (RMS),A,37.7
922434,RINGERS CLOSE G295,2023-08-05 12:30:00+00:00,busbar,,L3 Current (RMS),A,72.5
922434,RINGERS CLOSE G295,2023-08-05 12:30:00+00:00,busbar,,L2 Current (RMS),A,67.0
922434,RINGERS CLOSE G295,2023-08-05 12:30:00+00:00,busbar,,L1 Current (RMS),A,56.4
922434,RINGERS CLOSE G295,2023-08-05 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
922434,RINGERS CLOSE G295,2023-08-05 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.48
922434,RINGERS CLOSE G295,2023-08-05 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
922434,RINGERS CLOSE G295,2023-08-05 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.57
922434,RINGERS CLOSE G295,2023-08-05 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,13.36
922434,RINGERS CLOSE G295,2023-08-05 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.76
922434,RINGERS CLOSE G295,2023-08-05 12:20:00+00:00,feeder,4.0,N Current (RMS),A,31.4
922434,RINGERS CLOSE G295,2023-08-05 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,28.7
922434,RINGERS CLOSE G295,2023-08-05 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,56.0
922434,RINGERS CLOSE G295,2023-08-05 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,20.5
922434,RINGERS CLOSE G295,2023-08-05 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
922434,RINGERS CLOSE G295,2023-08-05 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
922434,RINGERS CLOSE G295,2023-08-05 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
922434,RINGERS CLOSE G295,2023-08-05 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.6
922434,RINGERS CLOSE G295,2023-08-05 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.21
922434,RINGERS CLOSE G295,2023-08-05 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.33
922434,RINGERS CLOSE G295,2023-08-05 12:20:00+00:00,feeder,3.0,N Current (RMS),A,9.3
922434,RINGERS CLOSE G295,2023-08-05 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.1
922434,RINGERS CLOSE G295,2023-08-05 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,5.4
922434,RINGERS CLOSE G295,2023-08-05 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,3.1
922434,RINGERS CLOSE G295,2023-08-05 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.43
922434,RINGERS CLOSE G295,2023-08-05 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
922434,RINGERS CLOSE G295,2023-08-05 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
922434,RINGERS CLOSE G295,2023-08-05 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.56
922434,RINGERS CLOSE G295,2023-08-05 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.1
922434,RINGERS CLOSE G295,2023-08-05 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.18
922434,RINGERS CLOSE G295,2023-08-05 12:20:00+00:00,feeder,2.0,N Current (RMS),A,12.4
922434,RINGERS CLOSE G295,2023-08-05 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.9
922434,RINGERS CLOSE G295,2023-08-05 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.1
922434,RINGERS CLOSE G295,2023-08-05 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.5
922434,RINGERS CLOSE G295,2023-08-05 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
922434,RINGERS CLOSE G295,2023-08-05 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
922434,RINGERS CLOSE G295,2023-08-05 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
922434,RINGERS CLOSE G295,2023-08-05 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.84
922434,RINGERS CLOSE G295,2023-08-05 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.03
922434,RINGERS CLOSE G295,2023-08-05 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.64
922434,RINGERS CLOSE G295,2023-08-05 12:20:00+00:00,feeder,1.0,N Current (RMS),A,9.0
922434,RINGERS CLOSE G295,2023-08-05 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.5
922434,RINGERS CLOSE G295,2023-08-05 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
922434,RINGERS CLOSE G295,2023-08-05 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.0
922434,RINGERS CLOSE G295,2023-08-05 12:20:00+00:00,transformer,,Temperature,C,21.0
922434,RINGERS CLOSE G295,2023-08-05 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.98
922434,RINGERS CLOSE G295,2023-08-05 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.19
922434,RINGERS CLOSE G295,2023-08-05 12:20:00+00:00,busbar,,L2 Voltage THD,%,3.04
922434,RINGERS CLOSE G295,2023-08-05 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.96
922434,RINGERS CLOSE G295,2023-08-05 12:20:00+00:00,busbar,,L1 Voltage THD,%,3.0
922434,RINGERS CLOSE G295,2023-08-05 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.39
922434,RINGERS CLOSE G295,2023-08-05 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
922434,RINGERS CLOSE G295,2023-08-05 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
922434,RINGERS CLOSE G295,2023-08-05 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
922434,RINGERS CLOSE G295,2023-08-05 12:20:00+00:00,busbar,,L3 Active Power,kW,14.94
922434,RINGERS CLOSE G295,2023-08-05 12:20:00+00:00,busbar,,L2 Active Power,kW,18.05
922434,RINGERS CLOSE G295,2023-08-05 12:20:00+00:00,busbar,,L1 Active Power,kW,11.6
922434,RINGERS CLOSE G295,2023-08-05 12:20:00+00:00,busbar,,N Current (RMS),A,39.8
922434,RINGERS CLOSE G295,2023-08-05 12:20:00+00:00,busbar,,L3 Current (RMS),A,66.3
922434,RINGERS CLOSE G295,2023-08-05 12:20:00+00:00,busbar,,L2 Current (RMS),A,76.8
922434,RINGERS CLOSE G295,2023-08-05 12:20:00+00:00,busbar,,L1 Current (RMS),A,51.5
922434,RINGERS CLOSE G295,2023-08-05 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
922434,RINGERS CLOSE G295,2023-08-05 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.26
922434,RINGERS CLOSE G295,2023-08-05 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
922434,RINGERS CLOSE G295,2023-08-05 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.48
922434,RINGERS CLOSE G295,2023-08-05 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.62
922434,RINGERS CLOSE G295,2023-08-05 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.68
922434,RINGERS CLOSE G295,2023-08-05 12:10:00+00:00,feeder,4.0,N Current (RMS),A,32.3
922434,RINGERS CLOSE G295,2023-08-05 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,28.0
