Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922434,RINGERS CLOSE G295,2023-08-05 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,57.0
922434,RINGERS CLOSE G295,2023-08-05 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,20.2
922434,RINGERS CLOSE G295,2023-08-05 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
922434,RINGERS CLOSE G295,2023-08-05 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
922434,RINGERS CLOSE G295,2023-08-05 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
922434,RINGERS CLOSE G295,2023-08-05 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.69
922434,RINGERS CLOSE G295,2023-08-05 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.24
922434,RINGERS CLOSE G295,2023-08-05 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.14
922434,RINGERS CLOSE G295,2023-08-05 12:10:00+00:00,feeder,3.0,N Current (RMS),A,9.4
922434,RINGERS CLOSE G295,2023-08-05 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.2
922434,RINGERS CLOSE G295,2023-08-05 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,5.4
922434,RINGERS CLOSE G295,2023-08-05 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
922434,RINGERS CLOSE G295,2023-08-05 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.53
922434,RINGERS CLOSE G295,2023-08-05 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
922434,RINGERS CLOSE G295,2023-08-05 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
922434,RINGERS CLOSE G295,2023-08-05 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.25
922434,RINGERS CLOSE G295,2023-08-05 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.15
922434,RINGERS CLOSE G295,2023-08-05 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
922434,RINGERS CLOSE G295,2023-08-05 12:10:00+00:00,feeder,2.0,N Current (RMS),A,10.9
922434,RINGERS CLOSE G295,2023-08-05 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.3
922434,RINGERS CLOSE G295,2023-08-05 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.1
922434,RINGERS CLOSE G295,2023-08-05 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,15.6
922434,RINGERS CLOSE G295,2023-08-05 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
922434,RINGERS CLOSE G295,2023-08-05 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
922434,RINGERS CLOSE G295,2023-08-05 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
922434,RINGERS CLOSE G295,2023-08-05 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.48
922434,RINGERS CLOSE G295,2023-08-05 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.03
922434,RINGERS CLOSE G295,2023-08-05 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.54
922434,RINGERS CLOSE G295,2023-08-05 12:10:00+00:00,feeder,1.0,N Current (RMS),A,5.7
922434,RINGERS CLOSE G295,2023-08-05 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.7
922434,RINGERS CLOSE G295,2023-08-05 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.2
922434,RINGERS CLOSE G295,2023-08-05 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.2
922434,RINGERS CLOSE G295,2023-08-05 12:10:00+00:00,transformer,,Temperature,C,21.2
922434,RINGERS CLOSE G295,2023-08-05 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.98
922434,RINGERS CLOSE G295,2023-08-05 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.21
922434,RINGERS CLOSE G295,2023-08-05 12:10:00+00:00,busbar,,L2 Voltage THD,%,3.06
922434,RINGERS CLOSE G295,2023-08-05 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.73
922434,RINGERS CLOSE G295,2023-08-05 12:10:00+00:00,busbar,,L1 Voltage THD,%,3.02
922434,RINGERS CLOSE G295,2023-08-05 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.41
922434,RINGERS CLOSE G295,2023-08-05 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
922434,RINGERS CLOSE G295,2023-08-05 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
922434,RINGERS CLOSE G295,2023-08-05 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
922434,RINGERS CLOSE G295,2023-08-05 12:10:00+00:00,busbar,,L3 Active Power,kW,13.26
922434,RINGERS CLOSE G295,2023-08-05 12:10:00+00:00,busbar,,L2 Active Power,kW,19.41
922434,RINGERS CLOSE G295,2023-08-05 12:10:00+00:00,busbar,,L1 Active Power,kW,10.37
922434,RINGERS CLOSE G295,2023-08-05 12:10:00+00:00,busbar,,N Current (RMS),A,44.5
922434,RINGERS CLOSE G295,2023-08-05 12:10:00+00:00,busbar,,L3 Current (RMS),A,60.6
922434,RINGERS CLOSE G295,2023-08-05 12:10:00+00:00,busbar,,L2 Current (RMS),A,82.2
922434,RINGERS CLOSE G295,2023-08-05 12:10:00+00:00,busbar,,L1 Current (RMS),A,46.8
922434,RINGERS CLOSE G295,2023-08-05 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
922434,RINGERS CLOSE G295,2023-08-05 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.26
922434,RINGERS CLOSE G295,2023-08-05 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.54
922434,RINGERS CLOSE G295,2023-08-05 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.01
922434,RINGERS CLOSE G295,2023-08-05 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.76
922434,RINGERS CLOSE G295,2023-08-05 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.06
922434,RINGERS CLOSE G295,2023-08-05 12:00:00+00:00,feeder,4.0,N Current (RMS),A,23.8
922434,RINGERS CLOSE G295,2023-08-05 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,26.2
922434,RINGERS CLOSE G295,2023-08-05 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,45.2
922434,RINGERS CLOSE G295,2023-08-05 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,22.4
922434,RINGERS CLOSE G295,2023-08-05 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
922434,RINGERS CLOSE G295,2023-08-05 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
922434,RINGERS CLOSE G295,2023-08-05 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
922434,RINGERS CLOSE G295,2023-08-05 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.61
922434,RINGERS CLOSE G295,2023-08-05 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.16
922434,RINGERS CLOSE G295,2023-08-05 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.14
922434,RINGERS CLOSE G295,2023-08-05 12:00:00+00:00,feeder,3.0,N Current (RMS),A,6.6
922434,RINGERS CLOSE G295,2023-08-05 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,8.5
922434,RINGERS CLOSE G295,2023-08-05 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,5.1
922434,RINGERS CLOSE G295,2023-08-05 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
922434,RINGERS CLOSE G295,2023-08-05 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.65
922434,RINGERS CLOSE G295,2023-08-05 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
922434,RINGERS CLOSE G295,2023-08-05 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
922434,RINGERS CLOSE G295,2023-08-05 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.56
922434,RINGERS CLOSE G295,2023-08-05 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.41
922434,RINGERS CLOSE G295,2023-08-05 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.63
922434,RINGERS CLOSE G295,2023-08-05 12:00:00+00:00,feeder,2.0,N Current (RMS),A,12.4
922434,RINGERS CLOSE G295,2023-08-05 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.8
922434,RINGERS CLOSE G295,2023-08-05 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.5
922434,RINGERS CLOSE G295,2023-08-05 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.9
922434,RINGERS CLOSE G295,2023-08-05 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
922434,RINGERS CLOSE G295,2023-08-05 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
922434,RINGERS CLOSE G295,2023-08-05 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
922434,RINGERS CLOSE G295,2023-08-05 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.96
922434,RINGERS CLOSE G295,2023-08-05 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.81
922434,RINGERS CLOSE G295,2023-08-05 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.08
922434,RINGERS CLOSE G295,2023-08-05 12:00:00+00:00,feeder,1.0,N Current (RMS),A,6.1
922434,RINGERS CLOSE G295,2023-08-05 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.5
922434,RINGERS CLOSE G295,2023-08-05 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.2
922434,RINGERS CLOSE G295,2023-08-05 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.9
922434,RINGERS CLOSE G295,2023-08-05 12:00:00+00:00,transformer,,Temperature,C,21.0
922434,RINGERS CLOSE G295,2023-08-05 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.99
922434,RINGERS CLOSE G295,2023-08-05 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.52
922434,RINGERS CLOSE G295,2023-08-05 12:00:00+00:00,busbar,,L2 Voltage THD,%,3.07
922434,RINGERS CLOSE G295,2023-08-05 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.62
922434,RINGERS CLOSE G295,2023-08-05 12:00:00+00:00,busbar,,L1 Voltage THD,%,3.0
922434,RINGERS CLOSE G295,2023-08-05 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.53
922434,RINGERS CLOSE G295,2023-08-05 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
922434,RINGERS CLOSE G295,2023-08-05 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
922434,RINGERS CLOSE G295,2023-08-05 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
922434,RINGERS CLOSE G295,2023-08-05 12:00:00+00:00,busbar,,L3 Active Power,kW,10.51
922434,RINGERS CLOSE G295,2023-08-05 12:00:00+00:00,busbar,,L2 Active Power,kW,17.78
922434,RINGERS CLOSE G295,2023-08-05 12:00:00+00:00,busbar,,L1 Active Power,kW,10.17
922434,RINGERS CLOSE G295,2023-08-05 12:00:00+00:00,busbar,,N Current (RMS),A,42.0
922434,RINGERS CLOSE G295,2023-08-05 12:00:00+00:00,busbar,,L3 Current (RMS),A,51.1
922434,RINGERS CLOSE G295,2023-08-05 12:00:00+00:00,busbar,,L2 Current (RMS),A,75.0
922434,RINGERS CLOSE G295,2023-08-05 12:00:00+00:00,busbar,,L1 Current (RMS),A,47.7
922434,RINGERS CLOSE G295,2023-08-05 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
922434,RINGERS CLOSE G295,2023-08-05 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.26
922434,RINGERS CLOSE G295,2023-08-05 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
922434,RINGERS CLOSE G295,2023-08-05 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
922434,RINGERS CLOSE G295,2023-08-05 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.77
922434,RINGERS CLOSE G295,2023-08-05 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.75
922434,RINGERS CLOSE G295,2023-08-05 11:50:00+00:00,feeder,4.0,N Current (RMS),A,27.5
922434,RINGERS CLOSE G295,2023-08-05 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,26.5
922434,RINGERS CLOSE G295,2023-08-05 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,49.5
922434,RINGERS CLOSE G295,2023-08-05 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,26.7
922434,RINGERS CLOSE G295,2023-08-05 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
922434,RINGERS CLOSE G295,2023-08-05 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
922434,RINGERS CLOSE G295,2023-08-05 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
922434,RINGERS CLOSE G295,2023-08-05 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.24
922434,RINGERS CLOSE G295,2023-08-05 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.29
922434,RINGERS CLOSE G295,2023-08-05 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.14
922434,RINGERS CLOSE G295,2023-08-05 11:50:00+00:00,feeder,3.0,N Current (RMS),A,8.7
922434,RINGERS CLOSE G295,2023-08-05 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.3
922434,RINGERS CLOSE G295,2023-08-05 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,5.5
922434,RINGERS CLOSE G295,2023-08-05 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
922434,RINGERS CLOSE G295,2023-08-05 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.44
922434,RINGERS CLOSE G295,2023-08-05 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
922434,RINGERS CLOSE G295,2023-08-05 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
922434,RINGERS CLOSE G295,2023-08-05 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.38
922434,RINGERS CLOSE G295,2023-08-05 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.31
922434,RINGERS CLOSE G295,2023-08-05 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.57
922434,RINGERS CLOSE G295,2023-08-05 11:50:00+00:00,feeder,2.0,N Current (RMS),A,14.0
922434,RINGERS CLOSE G295,2023-08-05 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.9
922434,RINGERS CLOSE G295,2023-08-05 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.6
922434,RINGERS CLOSE G295,2023-08-05 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,10.3
922434,RINGERS CLOSE G295,2023-08-05 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
922434,RINGERS CLOSE G295,2023-08-05 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
922434,RINGERS CLOSE G295,2023-08-05 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
922434,RINGERS CLOSE G295,2023-08-05 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.11
922434,RINGERS CLOSE G295,2023-08-05 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.89
922434,RINGERS CLOSE G295,2023-08-05 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.48
922434,RINGERS CLOSE G295,2023-08-05 11:50:00+00:00,feeder,1.0,N Current (RMS),A,4.6
922434,RINGERS CLOSE G295,2023-08-05 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.2
922434,RINGERS CLOSE G295,2023-08-05 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.4
922434,RINGERS CLOSE G295,2023-08-05 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.3
922434,RINGERS CLOSE G295,2023-08-05 11:50:00+00:00,transformer,,Temperature,C,20.9
922434,RINGERS CLOSE G295,2023-08-05 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.98
922434,RINGERS CLOSE G295,2023-08-05 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.1
922434,RINGERS CLOSE G295,2023-08-05 11:50:00+00:00,busbar,,L2 Voltage THD,%,3.07
922434,RINGERS CLOSE G295,2023-08-05 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.42
922434,RINGERS CLOSE G295,2023-08-05 11:50:00+00:00,busbar,,L1 Voltage THD,%,3.01
922434,RINGERS CLOSE G295,2023-08-05 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.14
922434,RINGERS CLOSE G295,2023-08-05 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
922434,RINGERS CLOSE G295,2023-08-05 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
922434,RINGERS CLOSE G295,2023-08-05 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
922434,RINGERS CLOSE G295,2023-08-05 11:50:00+00:00,busbar,,L3 Active Power,kW,12.09
922434,RINGERS CLOSE G295,2023-08-05 11:50:00+00:00,busbar,,L2 Active Power,kW,16.65
922434,RINGERS CLOSE G295,2023-08-05 11:50:00+00:00,busbar,,L1 Active Power,kW,9.73
922434,RINGERS CLOSE G295,2023-08-05 11:50:00+00:00,busbar,,N Current (RMS),A,41.2
922434,RINGERS CLOSE G295,2023-08-05 11:50:00+00:00,busbar,,L3 Current (RMS),A,56.4
922434,RINGERS CLOSE G295,2023-08-05 11:50:00+00:00,busbar,,L2 Current (RMS),A,70.9
922434,RINGERS CLOSE G295,2023-08-05 11:50:00+00:00,busbar,,L1 Current (RMS),A,47.1
922434,RINGERS CLOSE G295,2023-08-05 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
922434,RINGERS CLOSE G295,2023-08-05 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.53
922434,RINGERS CLOSE G295,2023-08-05 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
922434,RINGERS CLOSE G295,2023-08-05 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.02
922434,RINGERS CLOSE G295,2023-08-05 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.36
922434,RINGERS CLOSE G295,2023-08-05 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.52
922434,RINGERS CLOSE G295,2023-08-05 11:40:00+00:00,feeder,4.0,N Current (RMS),A,24.4
922434,RINGERS CLOSE G295,2023-08-05 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,26.6
922434,RINGERS CLOSE G295,2023-08-05 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,38.4
922434,RINGERS CLOSE G295,2023-08-05 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,39.6
922434,RINGERS CLOSE G295,2023-08-05 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
922434,RINGERS CLOSE G295,2023-08-05 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
922434,RINGERS CLOSE G295,2023-08-05 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
922434,RINGERS CLOSE G295,2023-08-05 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.97
922434,RINGERS CLOSE G295,2023-08-05 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.28
922434,RINGERS CLOSE G295,2023-08-05 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.14
922434,RINGERS CLOSE G295,2023-08-05 11:40:00+00:00,feeder,3.0,N Current (RMS),A,6.8
922434,RINGERS CLOSE G295,2023-08-05 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.5
922434,RINGERS CLOSE G295,2023-08-05 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,5.5
922434,RINGERS CLOSE G295,2023-08-05 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
922434,RINGERS CLOSE G295,2023-08-05 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.52
922434,RINGERS CLOSE G295,2023-08-05 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
922434,RINGERS CLOSE G295,2023-08-05 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
922434,RINGERS CLOSE G295,2023-08-05 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.44
922434,RINGERS CLOSE G295,2023-08-05 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.94
922434,RINGERS CLOSE G295,2023-08-05 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.07
922434,RINGERS CLOSE G295,2023-08-05 11:40:00+00:00,feeder,2.0,N Current (RMS),A,12.8
922434,RINGERS CLOSE G295,2023-08-05 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.8
922434,RINGERS CLOSE G295,2023-08-05 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.6
922434,RINGERS CLOSE G295,2023-08-05 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,10.6
922434,RINGERS CLOSE G295,2023-08-05 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
922434,RINGERS CLOSE G295,2023-08-05 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
922434,RINGERS CLOSE G295,2023-08-05 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
922434,RINGERS CLOSE G295,2023-08-05 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.1
922434,RINGERS CLOSE G295,2023-08-05 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.96
922434,RINGERS CLOSE G295,2023-08-05 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.81
922434,RINGERS CLOSE G295,2023-08-05 11:40:00+00:00,feeder,1.0,N Current (RMS),A,5.3
922434,RINGERS CLOSE G295,2023-08-05 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.6
922434,RINGERS CLOSE G295,2023-08-05 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.9
922434,RINGERS CLOSE G295,2023-08-05 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.0
922434,RINGERS CLOSE G295,2023-08-05 11:40:00+00:00,transformer,,Temperature,C,20.7
922434,RINGERS CLOSE G295,2023-08-05 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.96
922434,RINGERS CLOSE G295,2023-08-05 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.14
922434,RINGERS CLOSE G295,2023-08-05 11:40:00+00:00,busbar,,L2 Voltage THD,%,3.1
922434,RINGERS CLOSE G295,2023-08-05 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.71
922434,RINGERS CLOSE G295,2023-08-05 11:40:00+00:00,busbar,,L1 Voltage THD,%,3.03
922434,RINGERS CLOSE G295,2023-08-05 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.23
922434,RINGERS CLOSE G295,2023-08-05 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
922434,RINGERS CLOSE G295,2023-08-05 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
922434,RINGERS CLOSE G295,2023-08-05 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
922434,RINGERS CLOSE G295,2023-08-05 11:40:00+00:00,busbar,,L3 Active Power,kW,11.88
922434,RINGERS CLOSE G295,2023-08-05 11:40:00+00:00,busbar,,L2 Active Power,kW,13.89
922434,RINGERS CLOSE G295,2023-08-05 11:40:00+00:00,busbar,,L1 Active Power,kW,12.42
922434,RINGERS CLOSE G295,2023-08-05 11:40:00+00:00,busbar,,N Current (RMS),A,34.9
922434,RINGERS CLOSE G295,2023-08-05 11:40:00+00:00,busbar,,L3 Current (RMS),A,54.8
922434,RINGERS CLOSE G295,2023-08-05 11:40:00+00:00,busbar,,L2 Current (RMS),A,61.7
922434,RINGERS CLOSE G295,2023-08-05 11:40:00+00:00,busbar,,L1 Current (RMS),A,57.6
922434,RINGERS CLOSE G295,2023-08-05 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
922434,RINGERS CLOSE G295,2023-08-05 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.54
922434,RINGERS CLOSE G295,2023-08-05 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
922434,RINGERS CLOSE G295,2023-08-05 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.22
922434,RINGERS CLOSE G295,2023-08-05 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.36
922434,RINGERS CLOSE G295,2023-08-05 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.16
922434,RINGERS CLOSE G295,2023-08-05 11:30:00+00:00,feeder,4.0,N Current (RMS),A,17.3
922434,RINGERS CLOSE G295,2023-08-05 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,27.6
922434,RINGERS CLOSE G295,2023-08-05 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,33.4
922434,RINGERS CLOSE G295,2023-08-05 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,30.2
922434,RINGERS CLOSE G295,2023-08-05 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
922434,RINGERS CLOSE G295,2023-08-05 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
922434,RINGERS CLOSE G295,2023-08-05 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
922434,RINGERS CLOSE G295,2023-08-05 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.28
922434,RINGERS CLOSE G295,2023-08-05 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.11
922434,RINGERS CLOSE G295,2023-08-05 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.13
922434,RINGERS CLOSE G295,2023-08-05 11:30:00+00:00,feeder,3.0,N Current (RMS),A,7.3
922434,RINGERS CLOSE G295,2023-08-05 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.1
922434,RINGERS CLOSE G295,2023-08-05 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,5.0
922434,RINGERS CLOSE G295,2023-08-05 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
922434,RINGERS CLOSE G295,2023-08-05 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.52
922434,RINGERS CLOSE G295,2023-08-05 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
922434,RINGERS CLOSE G295,2023-08-05 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.24
922434,RINGERS CLOSE G295,2023-08-05 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.32
922434,RINGERS CLOSE G295,2023-08-05 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.78
922434,RINGERS CLOSE G295,2023-08-05 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.55
922434,RINGERS CLOSE G295,2023-08-05 11:30:00+00:00,feeder,2.0,N Current (RMS),A,12.0
922434,RINGERS CLOSE G295,2023-08-05 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.4
922434,RINGERS CLOSE G295,2023-08-05 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.2
922434,RINGERS CLOSE G295,2023-08-05 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.5
922434,RINGERS CLOSE G295,2023-08-05 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
922434,RINGERS CLOSE G295,2023-08-05 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
922434,RINGERS CLOSE G295,2023-08-05 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
922434,RINGERS CLOSE G295,2023-08-05 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.42
922434,RINGERS CLOSE G295,2023-08-05 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.37
922434,RINGERS CLOSE G295,2023-08-05 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.69
922434,RINGERS CLOSE G295,2023-08-05 11:30:00+00:00,feeder,1.0,N Current (RMS),A,8.4
922434,RINGERS CLOSE G295,2023-08-05 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.9
922434,RINGERS CLOSE G295,2023-08-05 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.2
922434,RINGERS CLOSE G295,2023-08-05 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,16.6
922434,RINGERS CLOSE G295,2023-08-05 11:30:00+00:00,transformer,,Temperature,C,20.7
922434,RINGERS CLOSE G295,2023-08-05 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.99
922434,RINGERS CLOSE G295,2023-08-05 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.09
922434,RINGERS CLOSE G295,2023-08-05 11:30:00+00:00,busbar,,L2 Voltage THD,%,3.08
922434,RINGERS CLOSE G295,2023-08-05 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.71
922434,RINGERS CLOSE G295,2023-08-05 11:30:00+00:00,busbar,,L1 Voltage THD,%,3.03
922434,RINGERS CLOSE G295,2023-08-05 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.28
922434,RINGERS CLOSE G295,2023-08-05 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
922434,RINGERS CLOSE G295,2023-08-05 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
922434,RINGERS CLOSE G295,2023-08-05 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
922434,RINGERS CLOSE G295,2023-08-05 11:30:00+00:00,busbar,,L3 Active Power,kW,12.57
922434,RINGERS CLOSE G295,2023-08-05 11:30:00+00:00,busbar,,L2 Active Power,kW,14.02
922434,RINGERS CLOSE G295,2023-08-05 11:30:00+00:00,busbar,,L1 Active Power,kW,13.67
922434,RINGERS CLOSE G295,2023-08-05 11:30:00+00:00,busbar,,N Current (RMS),A,31.6
922434,RINGERS CLOSE G295,2023-08-05 11:30:00+00:00,busbar,,L3 Current (RMS),A,57.8
922434,RINGERS CLOSE G295,2023-08-05 11:30:00+00:00,busbar,,L2 Current (RMS),A,62.0
922434,RINGERS CLOSE G295,2023-08-05 11:30:00+00:00,busbar,,L1 Current (RMS),A,60.8
922434,RINGERS CLOSE G295,2023-08-05 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.05
922434,RINGERS CLOSE G295,2023-08-05 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.3
922434,RINGERS CLOSE G295,2023-08-05 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
922434,RINGERS CLOSE G295,2023-08-05 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.76
922434,RINGERS CLOSE G295,2023-08-05 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.07
922434,RINGERS CLOSE G295,2023-08-05 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.9
922434,RINGERS CLOSE G295,2023-08-05 11:20:00+00:00,feeder,4.0,N Current (RMS),A,19.9
922434,RINGERS CLOSE G295,2023-08-05 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,30.1
922434,RINGERS CLOSE G295,2023-08-05 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,39.8
922434,RINGERS CLOSE G295,2023-08-05 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,37.2
922434,RINGERS CLOSE G295,2023-08-05 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
922434,RINGERS CLOSE G295,2023-08-05 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
922434,RINGERS CLOSE G295,2023-08-05 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
922434,RINGERS CLOSE G295,2023-08-05 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.69
922434,RINGERS CLOSE G295,2023-08-05 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.07
922434,RINGERS CLOSE G295,2023-08-05 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.14
922434,RINGERS CLOSE G295,2023-08-05 11:20:00+00:00,feeder,3.0,N Current (RMS),A,5.7
922434,RINGERS CLOSE G295,2023-08-05 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,8.6
922434,RINGERS CLOSE G295,2023-08-05 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.7
922434,RINGERS CLOSE G295,2023-08-05 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
922434,RINGERS CLOSE G295,2023-08-05 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.49
922434,RINGERS CLOSE G295,2023-08-05 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
922434,RINGERS CLOSE G295,2023-08-05 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
922434,RINGERS CLOSE G295,2023-08-05 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.8
922434,RINGERS CLOSE G295,2023-08-05 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.54
922434,RINGERS CLOSE G295,2023-08-05 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.68
922434,RINGERS CLOSE G295,2023-08-05 11:20:00+00:00,feeder,2.0,N Current (RMS),A,26.1
922434,RINGERS CLOSE G295,2023-08-05 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.6
922434,RINGERS CLOSE G295,2023-08-05 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.3
922434,RINGERS CLOSE G295,2023-08-05 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,42.0
922434,RINGERS CLOSE G295,2023-08-05 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
922434,RINGERS CLOSE G295,2023-08-05 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
922434,RINGERS CLOSE G295,2023-08-05 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
922434,RINGERS CLOSE G295,2023-08-05 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.98
922434,RINGERS CLOSE G295,2023-08-05 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.96
922434,RINGERS CLOSE G295,2023-08-05 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.74
922434,RINGERS CLOSE G295,2023-08-05 11:20:00+00:00,feeder,1.0,N Current (RMS),A,37.9
922434,RINGERS CLOSE G295,2023-08-05 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.2
922434,RINGERS CLOSE G295,2023-08-05 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,9.6
922434,RINGERS CLOSE G295,2023-08-05 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,52.2
922434,RINGERS CLOSE G295,2023-08-05 11:20:00+00:00,transformer,,Temperature,C,20.6
922434,RINGERS CLOSE G295,2023-08-05 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.96
922434,RINGERS CLOSE G295,2023-08-05 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.06
922434,RINGERS CLOSE G295,2023-08-05 11:20:00+00:00,busbar,,L2 Voltage THD,%,3.03
922434,RINGERS CLOSE G295,2023-08-05 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.9
922434,RINGERS CLOSE G295,2023-08-05 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.99
922434,RINGERS CLOSE G295,2023-08-05 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.67
922434,RINGERS CLOSE G295,2023-08-05 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
922434,RINGERS CLOSE G295,2023-08-05 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
922434,RINGERS CLOSE G295,2023-08-05 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
922434,RINGERS CLOSE G295,2023-08-05 11:20:00+00:00,busbar,,L3 Active Power,kW,11.58
922434,RINGERS CLOSE G295,2023-08-05 11:20:00+00:00,busbar,,L2 Active Power,kW,15.01
922434,RINGERS CLOSE G295,2023-08-05 11:20:00+00:00,busbar,,L1 Active Power,kW,31.98
922434,RINGERS CLOSE G295,2023-08-05 11:20:00+00:00,busbar,,N Current (RMS),A,71.0
922434,RINGERS CLOSE G295,2023-08-05 11:20:00+00:00,busbar,,L3 Current (RMS),A,54.7
922434,RINGERS CLOSE G295,2023-08-05 11:20:00+00:00,busbar,,L2 Current (RMS),A,64.8
922434,RINGERS CLOSE G295,2023-08-05 11:20:00+00:00,busbar,,L1 Current (RMS),A,134.6
922434,RINGERS CLOSE G295,2023-08-05 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
922434,RINGERS CLOSE G295,2023-08-05 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.26
922434,RINGERS CLOSE G295,2023-08-05 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
922434,RINGERS CLOSE G295,2023-08-05 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.42
922434,RINGERS CLOSE G295,2023-08-05 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.54
922434,RINGERS CLOSE G295,2023-08-05 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.78
922434,RINGERS CLOSE G295,2023-08-05 11:10:00+00:00,feeder,4.0,N Current (RMS),A,21.7
922434,RINGERS CLOSE G295,2023-08-05 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,37.0
922434,RINGERS CLOSE G295,2023-08-05 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,39.0
922434,RINGERS CLOSE G295,2023-08-05 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,36.7
922434,RINGERS CLOSE G295,2023-08-05 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
922434,RINGERS CLOSE G295,2023-08-05 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
922434,RINGERS CLOSE G295,2023-08-05 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
922434,RINGERS CLOSE G295,2023-08-05 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.47
922434,RINGERS CLOSE G295,2023-08-05 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.09
922434,RINGERS CLOSE G295,2023-08-05 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.16
922434,RINGERS CLOSE G295,2023-08-05 11:10:00+00:00,feeder,3.0,N Current (RMS),A,4.4
922434,RINGERS CLOSE G295,2023-08-05 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.0
922434,RINGERS CLOSE G295,2023-08-05 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.8
922434,RINGERS CLOSE G295,2023-08-05 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
922434,RINGERS CLOSE G295,2023-08-05 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.46
922434,RINGERS CLOSE G295,2023-08-05 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
922434,RINGERS CLOSE G295,2023-08-05 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
922434,RINGERS CLOSE G295,2023-08-05 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.78
922434,RINGERS CLOSE G295,2023-08-05 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.73
922434,RINGERS CLOSE G295,2023-08-05 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.91
922434,RINGERS CLOSE G295,2023-08-05 11:10:00+00:00,feeder,2.0,N Current (RMS),A,31.1
922434,RINGERS CLOSE G295,2023-08-05 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.4
922434,RINGERS CLOSE G295,2023-08-05 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.8
922434,RINGERS CLOSE G295,2023-08-05 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,49.2
922434,RINGERS CLOSE G295,2023-08-05 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
922434,RINGERS CLOSE G295,2023-08-05 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
922434,RINGERS CLOSE G295,2023-08-05 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
922434,RINGERS CLOSE G295,2023-08-05 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.08
922434,RINGERS CLOSE G295,2023-08-05 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.1
922434,RINGERS CLOSE G295,2023-08-05 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,12.62
922434,RINGERS CLOSE G295,2023-08-05 11:10:00+00:00,feeder,1.0,N Current (RMS),A,39.0
922434,RINGERS CLOSE G295,2023-08-05 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.5
922434,RINGERS CLOSE G295,2023-08-05 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.3
922434,RINGERS CLOSE G295,2023-08-05 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,53.3
922434,RINGERS CLOSE G295,2023-08-05 11:10:00+00:00,transformer,,Temperature,C,20.5
922434,RINGERS CLOSE G295,2023-08-05 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.96
922434,RINGERS CLOSE G295,2023-08-05 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.18
922434,RINGERS CLOSE G295,2023-08-05 11:10:00+00:00,busbar,,L2 Voltage THD,%,3.09
922434,RINGERS CLOSE G295,2023-08-05 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.86
922434,RINGERS CLOSE G295,2023-08-05 11:10:00+00:00,busbar,,L1 Voltage THD,%,3.03
922434,RINGERS CLOSE G295,2023-08-05 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.52
922434,RINGERS CLOSE G295,2023-08-05 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
922434,RINGERS CLOSE G295,2023-08-05 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
922434,RINGERS CLOSE G295,2023-08-05 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
922434,RINGERS CLOSE G295,2023-08-05 11:10:00+00:00,busbar,,L3 Active Power,kW,13.13
922434,RINGERS CLOSE G295,2023-08-05 11:10:00+00:00,busbar,,L2 Active Power,kW,13.83
922434,RINGERS CLOSE G295,2023-08-05 11:10:00+00:00,busbar,,L1 Active Power,kW,36.53
922434,RINGERS CLOSE G295,2023-08-05 11:10:00+00:00,busbar,,N Current (RMS),A,81.7
922434,RINGERS CLOSE G295,2023-08-05 11:10:00+00:00,busbar,,L3 Current (RMS),A,60.1
922434,RINGERS CLOSE G295,2023-08-05 11:10:00+00:00,busbar,,L2 Current (RMS),A,61.7
922434,RINGERS CLOSE G295,2023-08-05 11:10:00+00:00,busbar,,L1 Current (RMS),A,150.3
922434,RINGERS CLOSE G295,2023-08-05 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
922434,RINGERS CLOSE G295,2023-08-05 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.41
922434,RINGERS CLOSE G295,2023-08-05 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
922434,RINGERS CLOSE G295,2023-08-05 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.66
922434,RINGERS CLOSE G295,2023-08-05 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.81
922434,RINGERS CLOSE G295,2023-08-05 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.29
922434,RINGERS CLOSE G295,2023-08-05 11:00:00+00:00,feeder,4.0,N Current (RMS),A,18.9
922434,RINGERS CLOSE G295,2023-08-05 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,29.1
922434,RINGERS CLOSE G295,2023-08-05 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,30.9
922434,RINGERS CLOSE G295,2023-08-05 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,39.2
922434,RINGERS CLOSE G295,2023-08-05 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
922434,RINGERS CLOSE G295,2023-08-05 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
922434,RINGERS CLOSE G295,2023-08-05 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
922434,RINGERS CLOSE G295,2023-08-05 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.3
922434,RINGERS CLOSE G295,2023-08-05 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.43
922434,RINGERS CLOSE G295,2023-08-05 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.15
922434,RINGERS CLOSE G295,2023-08-05 11:00:00+00:00,feeder,3.0,N Current (RMS),A,8.2
922434,RINGERS CLOSE G295,2023-08-05 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.4
922434,RINGERS CLOSE G295,2023-08-05 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,6.5
922434,RINGERS CLOSE G295,2023-08-05 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
922434,RINGERS CLOSE G295,2023-08-05 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.49
922434,RINGERS CLOSE G295,2023-08-05 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
922434,RINGERS CLOSE G295,2023-08-05 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
922434,RINGERS CLOSE G295,2023-08-05 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.31
922434,RINGERS CLOSE G295,2023-08-05 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.55
922434,RINGERS CLOSE G295,2023-08-05 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.72
922434,RINGERS CLOSE G295,2023-08-05 11:00:00+00:00,feeder,2.0,N Current (RMS),A,27.1
922434,RINGERS CLOSE G295,2023-08-05 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.2
922434,RINGERS CLOSE G295,2023-08-05 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.1
922434,RINGERS CLOSE G295,2023-08-05 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,48.3
922434,RINGERS CLOSE G295,2023-08-05 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
922434,RINGERS CLOSE G295,2023-08-05 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
922434,RINGERS CLOSE G295,2023-08-05 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
922434,RINGERS CLOSE G295,2023-08-05 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.27
922434,RINGERS CLOSE G295,2023-08-05 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.03
922434,RINGERS CLOSE G295,2023-08-05 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.19
922434,RINGERS CLOSE G295,2023-08-05 11:00:00+00:00,feeder,1.0,N Current (RMS),A,21.9
922434,RINGERS CLOSE G295,2023-08-05 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.1
922434,RINGERS CLOSE G295,2023-08-05 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.9
922434,RINGERS CLOSE G295,2023-08-05 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,31.3
922434,RINGERS CLOSE G295,2023-08-05 11:00:00+00:00,transformer,,Temperature,C,20.3
922434,RINGERS CLOSE G295,2023-08-05 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.95
922434,RINGERS CLOSE G295,2023-08-05 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.99
922434,RINGERS CLOSE G295,2023-08-05 11:00:00+00:00,busbar,,L2 Voltage THD,%,3.09
922434,RINGERS CLOSE G295,2023-08-05 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.58
922434,RINGERS CLOSE G295,2023-08-05 11:00:00+00:00,busbar,,L1 Voltage THD,%,3.02
922434,RINGERS CLOSE G295,2023-08-05 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.57
922434,RINGERS CLOSE G295,2023-08-05 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
922434,RINGERS CLOSE G295,2023-08-05 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
922434,RINGERS CLOSE G295,2023-08-05 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
922434,RINGERS CLOSE G295,2023-08-05 11:00:00+00:00,busbar,,L3 Active Power,kW,13.91
922434,RINGERS CLOSE G295,2023-08-05 11:00:00+00:00,busbar,,L2 Active Power,kW,13.21
922434,RINGERS CLOSE G295,2023-08-05 11:00:00+00:00,busbar,,L1 Active Power,kW,30.4
922434,RINGERS CLOSE G295,2023-08-05 11:00:00+00:00,busbar,,N Current (RMS),A,63.6
922434,RINGERS CLOSE G295,2023-08-05 11:00:00+00:00,busbar,,L3 Current (RMS),A,62.0
922434,RINGERS CLOSE G295,2023-08-05 11:00:00+00:00,busbar,,L2 Current (RMS),A,58.1
922434,RINGERS CLOSE G295,2023-08-05 11:00:00+00:00,busbar,,L1 Current (RMS),A,126.1
922434,RINGERS CLOSE G295,2023-08-05 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
922434,RINGERS CLOSE G295,2023-08-05 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.68
922434,RINGERS CLOSE G295,2023-08-05 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.4
922434,RINGERS CLOSE G295,2023-08-05 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.27
922434,RINGERS CLOSE G295,2023-08-05 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.32
922434,RINGERS CLOSE G295,2023-08-05 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.67
922434,RINGERS CLOSE G295,2023-08-05 10:50:00+00:00,feeder,4.0,N Current (RMS),A,17.6
922434,RINGERS CLOSE G295,2023-08-05 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,27.0
922434,RINGERS CLOSE G295,2023-08-05 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,37.1
922434,RINGERS CLOSE G295,2023-08-05 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,32.5
922434,RINGERS CLOSE G295,2023-08-05 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
922434,RINGERS CLOSE G295,2023-08-05 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
922434,RINGERS CLOSE G295,2023-08-05 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
922434,RINGERS CLOSE G295,2023-08-05 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.22
922434,RINGERS CLOSE G295,2023-08-05 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.26
922434,RINGERS CLOSE G295,2023-08-05 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.15
922434,RINGERS CLOSE G295,2023-08-05 10:50:00+00:00,feeder,3.0,N Current (RMS),A,7.2
922434,RINGERS CLOSE G295,2023-08-05 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.7
922434,RINGERS CLOSE G295,2023-08-05 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,5.4
922434,RINGERS CLOSE G295,2023-08-05 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
922434,RINGERS CLOSE G295,2023-08-05 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.54
922434,RINGERS CLOSE G295,2023-08-05 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
922434,RINGERS CLOSE G295,2023-08-05 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
922434,RINGERS CLOSE G295,2023-08-05 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.34
922434,RINGERS CLOSE G295,2023-08-05 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.51
922434,RINGERS CLOSE G295,2023-08-05 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.25
922434,RINGERS CLOSE G295,2023-08-05 10:50:00+00:00,feeder,2.0,N Current (RMS),A,13.7
922434,RINGERS CLOSE G295,2023-08-05 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.0
922434,RINGERS CLOSE G295,2023-08-05 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.4
922434,RINGERS CLOSE G295,2023-08-05 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,26.8
922434,RINGERS CLOSE G295,2023-08-05 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
922434,RINGERS CLOSE G295,2023-08-05 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
922434,RINGERS CLOSE G295,2023-08-05 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
922434,RINGERS CLOSE G295,2023-08-05 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.65
922434,RINGERS CLOSE G295,2023-08-05 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
922434,RINGERS CLOSE G295,2023-08-05 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.19
922434,RINGERS CLOSE G295,2023-08-05 10:50:00+00:00,feeder,1.0,N Current (RMS),A,13.8
922434,RINGERS CLOSE G295,2023-08-05 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.9
922434,RINGERS CLOSE G295,2023-08-05 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.9
922434,RINGERS CLOSE G295,2023-08-05 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,21.9
922434,RINGERS CLOSE G295,2023-08-05 10:50:00+00:00,transformer,,Temperature,C,20.2
922434,RINGERS CLOSE G295,2023-08-05 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.99
922434,RINGERS CLOSE G295,2023-08-05 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.26
922434,RINGERS CLOSE G295,2023-08-05 10:50:00+00:00,busbar,,L2 Voltage THD,%,3.1
922434,RINGERS CLOSE G295,2023-08-05 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.06
922434,RINGERS CLOSE G295,2023-08-05 10:50:00+00:00,busbar,,L1 Voltage THD,%,3.03
922434,RINGERS CLOSE G295,2023-08-05 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.22
922434,RINGERS CLOSE G295,2023-08-05 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
922434,RINGERS CLOSE G295,2023-08-05 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
922434,RINGERS CLOSE G295,2023-08-05 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
922434,RINGERS CLOSE G295,2023-08-05 10:50:00+00:00,busbar,,L3 Active Power,kW,13.84
922434,RINGERS CLOSE G295,2023-08-05 10:50:00+00:00,busbar,,L2 Active Power,kW,14.8
922434,RINGERS CLOSE G295,2023-08-05 10:50:00+00:00,busbar,,L1 Active Power,kW,19.15
922434,RINGERS CLOSE G295,2023-08-05 10:50:00+00:00,busbar,,N Current (RMS),A,36.2
922434,RINGERS CLOSE G295,2023-08-05 10:50:00+00:00,busbar,,L3 Current (RMS),A,61.9
922434,RINGERS CLOSE G295,2023-08-05 10:50:00+00:00,busbar,,L2 Current (RMS),A,64.5
922434,RINGERS CLOSE G295,2023-08-05 10:50:00+00:00,busbar,,L1 Current (RMS),A,82.2
922434,RINGERS CLOSE G295,2023-08-05 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
922434,RINGERS CLOSE G295,2023-08-05 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.87
922434,RINGERS CLOSE G295,2023-08-05 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
922434,RINGERS CLOSE G295,2023-08-05 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.75
922434,RINGERS CLOSE G295,2023-08-05 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.35
922434,RINGERS CLOSE G295,2023-08-05 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.69
922434,RINGERS CLOSE G295,2023-08-05 10:40:00+00:00,feeder,4.0,N Current (RMS),A,21.4
922434,RINGERS CLOSE G295,2023-08-05 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,25.6
922434,RINGERS CLOSE G295,2023-08-05 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,34.3
922434,RINGERS CLOSE G295,2023-08-05 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,40.1
922434,RINGERS CLOSE G295,2023-08-05 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
922434,RINGERS CLOSE G295,2023-08-05 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
922434,RINGERS CLOSE G295,2023-08-05 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
922434,RINGERS CLOSE G295,2023-08-05 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.09
922434,RINGERS CLOSE G295,2023-08-05 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.19
922434,RINGERS CLOSE G295,2023-08-05 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.15
922434,RINGERS CLOSE G295,2023-08-05 10:40:00+00:00,feeder,3.0,N Current (RMS),A,7.3
922434,RINGERS CLOSE G295,2023-08-05 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.4
922434,RINGERS CLOSE G295,2023-08-05 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,5.1
922434,RINGERS CLOSE G295,2023-08-05 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
922434,RINGERS CLOSE G295,2023-08-05 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.46
922434,RINGERS CLOSE G295,2023-08-05 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
922434,RINGERS CLOSE G295,2023-08-05 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.29
922434,RINGERS CLOSE G295,2023-08-05 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.16
922434,RINGERS CLOSE G295,2023-08-05 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.65
922434,RINGERS CLOSE G295,2023-08-05 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.75
922434,RINGERS CLOSE G295,2023-08-05 10:40:00+00:00,feeder,2.0,N Current (RMS),A,13.4
922434,RINGERS CLOSE G295,2023-08-05 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,20.7
922434,RINGERS CLOSE G295,2023-08-05 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.6
922434,RINGERS CLOSE G295,2023-08-05 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,16.4
922434,RINGERS CLOSE G295,2023-08-05 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
922434,RINGERS CLOSE G295,2023-08-05 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
922434,RINGERS CLOSE G295,2023-08-05 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
922434,RINGERS CLOSE G295,2023-08-05 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.63
922434,RINGERS CLOSE G295,2023-08-05 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.28
922434,RINGERS CLOSE G295,2023-08-05 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.95
922434,RINGERS CLOSE G295,2023-08-05 10:40:00+00:00,feeder,1.0,N Current (RMS),A,5.7
922434,RINGERS CLOSE G295,2023-08-05 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.5
