Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922434,RINGERS CLOSE G295,2023-08-05 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.2
922434,RINGERS CLOSE G295,2023-08-05 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.4
922434,RINGERS CLOSE G295,2023-08-05 10:40:00+00:00,transformer,,Temperature,C,20.1
922434,RINGERS CLOSE G295,2023-08-05 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.99
922434,RINGERS CLOSE G295,2023-08-05 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.26
922434,RINGERS CLOSE G295,2023-08-05 10:40:00+00:00,busbar,,L2 Voltage THD,%,3.09
922434,RINGERS CLOSE G295,2023-08-05 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.09
922434,RINGERS CLOSE G295,2023-08-05 10:40:00+00:00,busbar,,L1 Voltage THD,%,3.0
922434,RINGERS CLOSE G295,2023-08-05 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.4
922434,RINGERS CLOSE G295,2023-08-05 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
922434,RINGERS CLOSE G295,2023-08-05 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
922434,RINGERS CLOSE G295,2023-08-05 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
922434,RINGERS CLOSE G295,2023-08-05 10:40:00+00:00,busbar,,L3 Active Power,kW,13.99
922434,RINGERS CLOSE G295,2023-08-05 10:40:00+00:00,busbar,,L2 Active Power,kW,12.16
922434,RINGERS CLOSE G295,2023-08-05 10:40:00+00:00,busbar,,L1 Active Power,kW,15.31
922434,RINGERS CLOSE G295,2023-08-05 10:40:00+00:00,busbar,,N Current (RMS),A,32.0
922434,RINGERS CLOSE G295,2023-08-05 10:40:00+00:00,busbar,,L3 Current (RMS),A,62.5
922434,RINGERS CLOSE G295,2023-08-05 10:40:00+00:00,busbar,,L2 Current (RMS),A,55.8
922434,RINGERS CLOSE G295,2023-08-05 10:40:00+00:00,busbar,,L1 Current (RMS),A,66.1
922434,RINGERS CLOSE G295,2023-08-05 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
922434,RINGERS CLOSE G295,2023-08-05 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.56
922434,RINGERS CLOSE G295,2023-08-05 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
922434,RINGERS CLOSE G295,2023-08-05 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.17
922434,RINGERS CLOSE G295,2023-08-05 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.27
922434,RINGERS CLOSE G295,2023-08-05 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.14
922434,RINGERS CLOSE G295,2023-08-05 10:30:00+00:00,feeder,4.0,N Current (RMS),A,21.2
922434,RINGERS CLOSE G295,2023-08-05 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,27.9
922434,RINGERS CLOSE G295,2023-08-05 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,41.4
922434,RINGERS CLOSE G295,2023-08-05 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,33.7
922434,RINGERS CLOSE G295,2023-08-05 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
922434,RINGERS CLOSE G295,2023-08-05 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
922434,RINGERS CLOSE G295,2023-08-05 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
922434,RINGERS CLOSE G295,2023-08-05 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.94
922434,RINGERS CLOSE G295,2023-08-05 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.26
922434,RINGERS CLOSE G295,2023-08-05 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.15
922434,RINGERS CLOSE G295,2023-08-05 10:30:00+00:00,feeder,3.0,N Current (RMS),A,11.0
922434,RINGERS CLOSE G295,2023-08-05 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.6
922434,RINGERS CLOSE G295,2023-08-05 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,5.3
922434,RINGERS CLOSE G295,2023-08-05 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
922434,RINGERS CLOSE G295,2023-08-05 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.57
922434,RINGERS CLOSE G295,2023-08-05 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
922434,RINGERS CLOSE G295,2023-08-05 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.58
922434,RINGERS CLOSE G295,2023-08-05 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.78
922434,RINGERS CLOSE G295,2023-08-05 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.51
922434,RINGERS CLOSE G295,2023-08-05 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.12
922434,RINGERS CLOSE G295,2023-08-05 10:30:00+00:00,feeder,2.0,N Current (RMS),A,10.4
922434,RINGERS CLOSE G295,2023-08-05 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.3
922434,RINGERS CLOSE G295,2023-08-05 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.6
922434,RINGERS CLOSE G295,2023-08-05 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,21.4
922434,RINGERS CLOSE G295,2023-08-05 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
922434,RINGERS CLOSE G295,2023-08-05 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
922434,RINGERS CLOSE G295,2023-08-05 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
922434,RINGERS CLOSE G295,2023-08-05 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.52
922434,RINGERS CLOSE G295,2023-08-05 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.53
922434,RINGERS CLOSE G295,2023-08-05 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.53
922434,RINGERS CLOSE G295,2023-08-05 10:30:00+00:00,feeder,1.0,N Current (RMS),A,6.4
922434,RINGERS CLOSE G295,2023-08-05 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.6
922434,RINGERS CLOSE G295,2023-08-05 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.8
922434,RINGERS CLOSE G295,2023-08-05 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.2
922434,RINGERS CLOSE G295,2023-08-05 10:30:00+00:00,transformer,,Temperature,C,20.1
922434,RINGERS CLOSE G295,2023-08-05 10:30:00+00:00,busbar,,L3 Voltage THD,%,3.01
922434,RINGERS CLOSE G295,2023-08-05 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.57
922434,RINGERS CLOSE G295,2023-08-05 10:30:00+00:00,busbar,,L2 Voltage THD,%,3.11
922434,RINGERS CLOSE G295,2023-08-05 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.2
922434,RINGERS CLOSE G295,2023-08-05 10:30:00+00:00,busbar,,L1 Voltage THD,%,3.0
922434,RINGERS CLOSE G295,2023-08-05 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.47
922434,RINGERS CLOSE G295,2023-08-05 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
922434,RINGERS CLOSE G295,2023-08-05 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
922434,RINGERS CLOSE G295,2023-08-05 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
922434,RINGERS CLOSE G295,2023-08-05 10:30:00+00:00,busbar,,L3 Active Power,kW,15.75
922434,RINGERS CLOSE G295,2023-08-05 10:30:00+00:00,busbar,,L2 Active Power,kW,16.99
922434,RINGERS CLOSE G295,2023-08-05 10:30:00+00:00,busbar,,L1 Active Power,kW,15.62
922434,RINGERS CLOSE G295,2023-08-05 10:30:00+00:00,busbar,,N Current (RMS),A,33.6
922434,RINGERS CLOSE G295,2023-08-05 10:30:00+00:00,busbar,,L3 Current (RMS),A,70.9
922434,RINGERS CLOSE G295,2023-08-05 10:30:00+00:00,busbar,,L2 Current (RMS),A,73.5
922434,RINGERS CLOSE G295,2023-08-05 10:30:00+00:00,busbar,,L1 Current (RMS),A,68.1
922434,RINGERS CLOSE G295,2023-08-05 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
922434,RINGERS CLOSE G295,2023-08-05 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.72
922434,RINGERS CLOSE G295,2023-08-05 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
922434,RINGERS CLOSE G295,2023-08-05 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.93
922434,RINGERS CLOSE G295,2023-08-05 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.9
922434,RINGERS CLOSE G295,2023-08-05 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,14.97
922434,RINGERS CLOSE G295,2023-08-05 10:20:00+00:00,feeder,4.0,N Current (RMS),A,27.9
922434,RINGERS CLOSE G295,2023-08-05 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,38.1
922434,RINGERS CLOSE G295,2023-08-05 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,39.5
922434,RINGERS CLOSE G295,2023-08-05 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,64.1
922434,RINGERS CLOSE G295,2023-08-05 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
922434,RINGERS CLOSE G295,2023-08-05 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
922434,RINGERS CLOSE G295,2023-08-05 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
922434,RINGERS CLOSE G295,2023-08-05 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.5
922434,RINGERS CLOSE G295,2023-08-05 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.22
922434,RINGERS CLOSE G295,2023-08-05 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.15
922434,RINGERS CLOSE G295,2023-08-05 10:20:00+00:00,feeder,3.0,N Current (RMS),A,11.7
922434,RINGERS CLOSE G295,2023-08-05 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.7
922434,RINGERS CLOSE G295,2023-08-05 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,5.3
922434,RINGERS CLOSE G295,2023-08-05 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
922434,RINGERS CLOSE G295,2023-08-05 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.34
922434,RINGERS CLOSE G295,2023-08-05 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
922434,RINGERS CLOSE G295,2023-08-05 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.25
922434,RINGERS CLOSE G295,2023-08-05 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.83
922434,RINGERS CLOSE G295,2023-08-05 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.75
922434,RINGERS CLOSE G295,2023-08-05 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.72
922434,RINGERS CLOSE G295,2023-08-05 10:20:00+00:00,feeder,2.0,N Current (RMS),A,14.7
922434,RINGERS CLOSE G295,2023-08-05 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.8
922434,RINGERS CLOSE G295,2023-08-05 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.5
922434,RINGERS CLOSE G295,2023-08-05 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,19.5
922434,RINGERS CLOSE G295,2023-08-05 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
922434,RINGERS CLOSE G295,2023-08-05 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
922434,RINGERS CLOSE G295,2023-08-05 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-05 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.29
922434,RINGERS CLOSE G295,2023-08-05 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.77
922434,RINGERS CLOSE G295,2023-08-05 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.59
922434,RINGERS CLOSE G295,2023-08-05 10:20:00+00:00,feeder,1.0,N Current (RMS),A,9.0
922434,RINGERS CLOSE G295,2023-08-05 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.8
922434,RINGERS CLOSE G295,2023-08-05 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.6
922434,RINGERS CLOSE G295,2023-08-05 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.8
922434,RINGERS CLOSE G295,2023-08-05 10:20:00+00:00,transformer,,Temperature,C,20.2
922434,RINGERS CLOSE G295,2023-08-05 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.97
922434,RINGERS CLOSE G295,2023-08-05 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.0
922434,RINGERS CLOSE G295,2023-08-05 10:20:00+00:00,busbar,,L2 Voltage THD,%,3.1
922434,RINGERS CLOSE G295,2023-08-05 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.92
922434,RINGERS CLOSE G295,2023-08-05 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.98
922434,RINGERS CLOSE G295,2023-08-05 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.15
922434,RINGERS CLOSE G295,2023-08-05 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
922434,RINGERS CLOSE G295,2023-08-05 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
922434,RINGERS CLOSE G295,2023-08-05 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
922434,RINGERS CLOSE G295,2023-08-05 10:20:00+00:00,busbar,,L3 Active Power,kW,18.92
922434,RINGERS CLOSE G295,2023-08-05 10:20:00+00:00,busbar,,L2 Active Power,kW,17.1
922434,RINGERS CLOSE G295,2023-08-05 10:20:00+00:00,busbar,,L1 Active Power,kW,23.02
922434,RINGERS CLOSE G295,2023-08-05 10:20:00+00:00,busbar,,N Current (RMS),A,40.0
922434,RINGERS CLOSE G295,2023-08-05 10:20:00+00:00,busbar,,L3 Current (RMS),A,81.0
922434,RINGERS CLOSE G295,2023-08-05 10:20:00+00:00,busbar,,L2 Current (RMS),A,73.5
922434,RINGERS CLOSE G295,2023-08-05 10:20:00+00:00,busbar,,L1 Current (RMS),A,97.8
922434,RINGERS CLOSE G295,2023-08-05 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
922434,RINGERS CLOSE G295,2023-08-05 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.51
922434,RINGERS CLOSE G295,2023-08-05 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
922434,RINGERS CLOSE G295,2023-08-05 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.16
922434,RINGERS CLOSE G295,2023-08-05 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.58
922434,RINGERS CLOSE G295,2023-08-05 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,20.63
922434,RINGERS CLOSE G295,2023-08-05 10:10:00+00:00,feeder,4.0,N Current (RMS),A,43.5
922434,RINGERS CLOSE G295,2023-08-05 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,34.5
922434,RINGERS CLOSE G295,2023-08-05 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,33.6
922434,RINGERS CLOSE G295,2023-08-05 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,85.5
922434,RINGERS CLOSE G295,2023-08-05 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.11
922434,RINGERS CLOSE G295,2023-08-05 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
922434,RINGERS CLOSE G295,2023-08-05 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
922434,RINGERS CLOSE G295,2023-08-05 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.95
922434,RINGERS CLOSE G295,2023-08-05 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.02
922434,RINGERS CLOSE G295,2023-08-05 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.17
922434,RINGERS CLOSE G295,2023-08-05 10:10:00+00:00,feeder,3.0,N Current (RMS),A,13.0
922434,RINGERS CLOSE G295,2023-08-05 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,20.7
922434,RINGERS CLOSE G295,2023-08-05 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.5
922434,RINGERS CLOSE G295,2023-08-05 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,1.2
922434,RINGERS CLOSE G295,2023-08-05 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.71
922434,RINGERS CLOSE G295,2023-08-05 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
922434,RINGERS CLOSE G295,2023-08-05 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.29
922434,RINGERS CLOSE G295,2023-08-05 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.25
922434,RINGERS CLOSE G295,2023-08-05 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.1
922434,RINGERS CLOSE G295,2023-08-05 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.56
922434,RINGERS CLOSE G295,2023-08-05 10:10:00+00:00,feeder,2.0,N Current (RMS),A,12.0
922434,RINGERS CLOSE G295,2023-08-05 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.5
922434,RINGERS CLOSE G295,2023-08-05 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.9
922434,RINGERS CLOSE G295,2023-08-05 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,14.8
922434,RINGERS CLOSE G295,2023-08-05 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
922434,RINGERS CLOSE G295,2023-08-05 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
922434,RINGERS CLOSE G295,2023-08-05 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
922434,RINGERS CLOSE G295,2023-08-05 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.51
922434,RINGERS CLOSE G295,2023-08-05 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.29
922434,RINGERS CLOSE G295,2023-08-05 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.69
922434,RINGERS CLOSE G295,2023-08-05 10:10:00+00:00,feeder,1.0,N Current (RMS),A,7.5
922434,RINGERS CLOSE G295,2023-08-05 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.7
922434,RINGERS CLOSE G295,2023-08-05 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.3
922434,RINGERS CLOSE G295,2023-08-05 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.8
922434,RINGERS CLOSE G295,2023-08-05 10:10:00+00:00,transformer,,Temperature,C,20.3
922434,RINGERS CLOSE G295,2023-08-05 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.96
922434,RINGERS CLOSE G295,2023-08-05 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.74
922434,RINGERS CLOSE G295,2023-08-05 10:10:00+00:00,busbar,,L2 Voltage THD,%,3.11
922434,RINGERS CLOSE G295,2023-08-05 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.8
922434,RINGERS CLOSE G295,2023-08-05 10:10:00+00:00,busbar,,L1 Voltage THD,%,3.0
922434,RINGERS CLOSE G295,2023-08-05 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.78
922434,RINGERS CLOSE G295,2023-08-05 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
922434,RINGERS CLOSE G295,2023-08-05 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
922434,RINGERS CLOSE G295,2023-08-05 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
922434,RINGERS CLOSE G295,2023-08-05 10:10:00+00:00,busbar,,L3 Active Power,kW,17.27
922434,RINGERS CLOSE G295,2023-08-05 10:10:00+00:00,busbar,,L2 Active Power,kW,12.48
922434,RINGERS CLOSE G295,2023-08-05 10:10:00+00:00,busbar,,L1 Active Power,kW,26.66
922434,RINGERS CLOSE G295,2023-08-05 10:10:00+00:00,busbar,,N Current (RMS),A,53.7
922434,RINGERS CLOSE G295,2023-08-05 10:10:00+00:00,busbar,,L3 Current (RMS),A,75.3
922434,RINGERS CLOSE G295,2023-08-05 10:10:00+00:00,busbar,,L2 Current (RMS),A,55.1
922434,RINGERS CLOSE G295,2023-08-05 10:10:00+00:00,busbar,,L1 Current (RMS),A,111.9
922434,RINGERS CLOSE G295,2023-08-05 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
922434,RINGERS CLOSE G295,2023-08-05 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.06
922434,RINGERS CLOSE G295,2023-08-05 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
922434,RINGERS CLOSE G295,2023-08-05 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.78
922434,RINGERS CLOSE G295,2023-08-05 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.59
922434,RINGERS CLOSE G295,2023-08-05 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.54
922434,RINGERS CLOSE G295,2023-08-05 10:00:00+00:00,feeder,4.0,N Current (RMS),A,26.7
922434,RINGERS CLOSE G295,2023-08-05 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,28.9
922434,RINGERS CLOSE G295,2023-08-05 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,45.9
922434,RINGERS CLOSE G295,2023-08-05 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,50.0
922434,RINGERS CLOSE G295,2023-08-05 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
922434,RINGERS CLOSE G295,2023-08-05 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
922434,RINGERS CLOSE G295,2023-08-05 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
922434,RINGERS CLOSE G295,2023-08-05 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.79
922434,RINGERS CLOSE G295,2023-08-05 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.99
922434,RINGERS CLOSE G295,2023-08-05 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.15
922434,RINGERS CLOSE G295,2023-08-05 10:00:00+00:00,feeder,3.0,N Current (RMS),A,7.7
922434,RINGERS CLOSE G295,2023-08-05 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.3
922434,RINGERS CLOSE G295,2023-08-05 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.3
922434,RINGERS CLOSE G295,2023-08-05 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
922434,RINGERS CLOSE G295,2023-08-05 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.67
922434,RINGERS CLOSE G295,2023-08-05 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
922434,RINGERS CLOSE G295,2023-08-05 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.46
922434,RINGERS CLOSE G295,2023-08-05 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.2
922434,RINGERS CLOSE G295,2023-08-05 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.84
922434,RINGERS CLOSE G295,2023-08-05 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.34
922434,RINGERS CLOSE G295,2023-08-05 10:00:00+00:00,feeder,2.0,N Current (RMS),A,15.6
922434,RINGERS CLOSE G295,2023-08-05 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.4
922434,RINGERS CLOSE G295,2023-08-05 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.6
922434,RINGERS CLOSE G295,2023-08-05 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,12.1
922434,RINGERS CLOSE G295,2023-08-05 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
922434,RINGERS CLOSE G295,2023-08-05 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
922434,RINGERS CLOSE G295,2023-08-05 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
922434,RINGERS CLOSE G295,2023-08-05 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.29
922434,RINGERS CLOSE G295,2023-08-05 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.41
922434,RINGERS CLOSE G295,2023-08-05 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.4
922434,RINGERS CLOSE G295,2023-08-05 10:00:00+00:00,feeder,1.0,N Current (RMS),A,6.1
922434,RINGERS CLOSE G295,2023-08-05 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.7
922434,RINGERS CLOSE G295,2023-08-05 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.6
922434,RINGERS CLOSE G295,2023-08-05 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.5
922434,RINGERS CLOSE G295,2023-08-05 10:00:00+00:00,transformer,,Temperature,C,20.2
922434,RINGERS CLOSE G295,2023-08-05 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.96
922434,RINGERS CLOSE G295,2023-08-05 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.06
922434,RINGERS CLOSE G295,2023-08-05 10:00:00+00:00,busbar,,L2 Voltage THD,%,3.06
922434,RINGERS CLOSE G295,2023-08-05 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.61
922434,RINGERS CLOSE G295,2023-08-05 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.98
922434,RINGERS CLOSE G295,2023-08-05 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.27
922434,RINGERS CLOSE G295,2023-08-05 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
922434,RINGERS CLOSE G295,2023-08-05 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
922434,RINGERS CLOSE G295,2023-08-05 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
922434,RINGERS CLOSE G295,2023-08-05 10:00:00+00:00,busbar,,L3 Active Power,kW,14.43
922434,RINGERS CLOSE G295,2023-08-05 10:00:00+00:00,busbar,,L2 Active Power,kW,18.31
922434,RINGERS CLOSE G295,2023-08-05 10:00:00+00:00,busbar,,L1 Active Power,kW,16.34
922434,RINGERS CLOSE G295,2023-08-05 10:00:00+00:00,busbar,,N Current (RMS),A,37.3
922434,RINGERS CLOSE G295,2023-08-05 10:00:00+00:00,busbar,,L3 Current (RMS),A,63.4
922434,RINGERS CLOSE G295,2023-08-05 10:00:00+00:00,busbar,,L2 Current (RMS),A,77.5
922434,RINGERS CLOSE G295,2023-08-05 10:00:00+00:00,busbar,,L1 Current (RMS),A,71.2
922434,RINGERS CLOSE G295,2023-08-05 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
922434,RINGERS CLOSE G295,2023-08-05 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.01
922434,RINGERS CLOSE G295,2023-08-05 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
922434,RINGERS CLOSE G295,2023-08-05 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.42
922434,RINGERS CLOSE G295,2023-08-05 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.61
922434,RINGERS CLOSE G295,2023-08-05 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.56
922434,RINGERS CLOSE G295,2023-08-05 09:50:00+00:00,feeder,4.0,N Current (RMS),A,26.8
922434,RINGERS CLOSE G295,2023-08-05 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,28.0
922434,RINGERS CLOSE G295,2023-08-05 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,53.0
922434,RINGERS CLOSE G295,2023-08-05 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,28.8
922434,RINGERS CLOSE G295,2023-08-05 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
922434,RINGERS CLOSE G295,2023-08-05 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
922434,RINGERS CLOSE G295,2023-08-05 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
922434,RINGERS CLOSE G295,2023-08-05 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.86
922434,RINGERS CLOSE G295,2023-08-05 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.38
922434,RINGERS CLOSE G295,2023-08-05 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.14
922434,RINGERS CLOSE G295,2023-08-05 09:50:00+00:00,feeder,3.0,N Current (RMS),A,5.8
922434,RINGERS CLOSE G295,2023-08-05 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,8.2
922434,RINGERS CLOSE G295,2023-08-05 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,6.4
922434,RINGERS CLOSE G295,2023-08-05 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
922434,RINGERS CLOSE G295,2023-08-05 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.48
922434,RINGERS CLOSE G295,2023-08-05 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
922434,RINGERS CLOSE G295,2023-08-05 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.36
922434,RINGERS CLOSE G295,2023-08-05 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.29
922434,RINGERS CLOSE G295,2023-08-05 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.45
922434,RINGERS CLOSE G295,2023-08-05 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.27
922434,RINGERS CLOSE G295,2023-08-05 09:50:00+00:00,feeder,2.0,N Current (RMS),A,13.1
922434,RINGERS CLOSE G295,2023-08-05 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.0
922434,RINGERS CLOSE G295,2023-08-05 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.9
922434,RINGERS CLOSE G295,2023-08-05 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,11.6
922434,RINGERS CLOSE G295,2023-08-05 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
922434,RINGERS CLOSE G295,2023-08-05 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
922434,RINGERS CLOSE G295,2023-08-05 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
922434,RINGERS CLOSE G295,2023-08-05 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.43
922434,RINGERS CLOSE G295,2023-08-05 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.25
922434,RINGERS CLOSE G295,2023-08-05 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.12
922434,RINGERS CLOSE G295,2023-08-05 09:50:00+00:00,feeder,1.0,N Current (RMS),A,7.8
922434,RINGERS CLOSE G295,2023-08-05 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.5
922434,RINGERS CLOSE G295,2023-08-05 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.3
922434,RINGERS CLOSE G295,2023-08-05 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.9
922434,RINGERS CLOSE G295,2023-08-05 09:50:00+00:00,transformer,,Temperature,C,20.2
922434,RINGERS CLOSE G295,2023-08-05 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.99
922434,RINGERS CLOSE G295,2023-08-05 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.06
922434,RINGERS CLOSE G295,2023-08-05 09:50:00+00:00,busbar,,L2 Voltage THD,%,3.08
922434,RINGERS CLOSE G295,2023-08-05 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.58
922434,RINGERS CLOSE G295,2023-08-05 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.98
922434,RINGERS CLOSE G295,2023-08-05 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.32
922434,RINGERS CLOSE G295,2023-08-05 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
922434,RINGERS CLOSE G295,2023-08-05 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
922434,RINGERS CLOSE G295,2023-08-05 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
922434,RINGERS CLOSE G295,2023-08-05 09:50:00+00:00,busbar,,L3 Active Power,kW,13.34
922434,RINGERS CLOSE G295,2023-08-05 09:50:00+00:00,busbar,,L2 Active Power,kW,20.11
922434,RINGERS CLOSE G295,2023-08-05 09:50:00+00:00,busbar,,L1 Active Power,kW,12.01
922434,RINGERS CLOSE G295,2023-08-05 09:50:00+00:00,busbar,,N Current (RMS),A,42.6
922434,RINGERS CLOSE G295,2023-08-05 09:50:00+00:00,busbar,,L3 Current (RMS),A,59.8
922434,RINGERS CLOSE G295,2023-08-05 09:50:00+00:00,busbar,,L2 Current (RMS),A,84.8
922434,RINGERS CLOSE G295,2023-08-05 09:50:00+00:00,busbar,,L1 Current (RMS),A,54.0
922434,RINGERS CLOSE G295,2023-08-05 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
922434,RINGERS CLOSE G295,2023-08-05 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.41
922434,RINGERS CLOSE G295,2023-08-05 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.62
922434,RINGERS CLOSE G295,2023-08-05 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.77
922434,RINGERS CLOSE G295,2023-08-05 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,13.58
922434,RINGERS CLOSE G295,2023-08-05 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.65
922434,RINGERS CLOSE G295,2023-08-05 09:40:00+00:00,feeder,4.0,N Current (RMS),A,30.1
922434,RINGERS CLOSE G295,2023-08-05 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,41.5
922434,RINGERS CLOSE G295,2023-08-05 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,57.7
922434,RINGERS CLOSE G295,2023-08-05 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,24.4
922434,RINGERS CLOSE G295,2023-08-05 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
922434,RINGERS CLOSE G295,2023-08-05 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
922434,RINGERS CLOSE G295,2023-08-05 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
922434,RINGERS CLOSE G295,2023-08-05 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.32
922434,RINGERS CLOSE G295,2023-08-05 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.07
922434,RINGERS CLOSE G295,2023-08-05 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.13
922434,RINGERS CLOSE G295,2023-08-05 09:40:00+00:00,feeder,3.0,N Current (RMS),A,5.1
922434,RINGERS CLOSE G295,2023-08-05 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.2
922434,RINGERS CLOSE G295,2023-08-05 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,4.7
922434,RINGERS CLOSE G295,2023-08-05 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
922434,RINGERS CLOSE G295,2023-08-05 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.76
922434,RINGERS CLOSE G295,2023-08-05 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
922434,RINGERS CLOSE G295,2023-08-05 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
922434,RINGERS CLOSE G295,2023-08-05 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.04
922434,RINGERS CLOSE G295,2023-08-05 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.48
922434,RINGERS CLOSE G295,2023-08-05 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.4
922434,RINGERS CLOSE G295,2023-08-05 09:40:00+00:00,feeder,2.0,N Current (RMS),A,12.6
922434,RINGERS CLOSE G295,2023-08-05 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.2
922434,RINGERS CLOSE G295,2023-08-05 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.4
922434,RINGERS CLOSE G295,2023-08-05 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,11.3
922434,RINGERS CLOSE G295,2023-08-05 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
922434,RINGERS CLOSE G295,2023-08-05 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
922434,RINGERS CLOSE G295,2023-08-05 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
922434,RINGERS CLOSE G295,2023-08-05 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
922434,RINGERS CLOSE G295,2023-08-05 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.93
922434,RINGERS CLOSE G295,2023-08-05 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.41
922434,RINGERS CLOSE G295,2023-08-05 09:40:00+00:00,feeder,1.0,N Current (RMS),A,8.5
922434,RINGERS CLOSE G295,2023-08-05 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.4
922434,RINGERS CLOSE G295,2023-08-05 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.8
922434,RINGERS CLOSE G295,2023-08-05 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.0
922434,RINGERS CLOSE G295,2023-08-05 09:40:00+00:00,transformer,,Temperature,C,20.4
922434,RINGERS CLOSE G295,2023-08-05 09:40:00+00:00,busbar,,L3 Voltage THD,%,3.01
922434,RINGERS CLOSE G295,2023-08-05 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.88
922434,RINGERS CLOSE G295,2023-08-05 09:40:00+00:00,busbar,,L2 Voltage THD,%,3.1
922434,RINGERS CLOSE G295,2023-08-05 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.26
922434,RINGERS CLOSE G295,2023-08-05 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.99
922434,RINGERS CLOSE G295,2023-08-05 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.17
922434,RINGERS CLOSE G295,2023-08-05 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
922434,RINGERS CLOSE G295,2023-08-05 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
922434,RINGERS CLOSE G295,2023-08-05 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
922434,RINGERS CLOSE G295,2023-08-05 09:40:00+00:00,busbar,,L3 Active Power,kW,16.5
922434,RINGERS CLOSE G295,2023-08-05 09:40:00+00:00,busbar,,L2 Active Power,kW,21.48
922434,RINGERS CLOSE G295,2023-08-05 09:40:00+00:00,busbar,,L1 Active Power,kW,10.78
922434,RINGERS CLOSE G295,2023-08-05 09:40:00+00:00,busbar,,N Current (RMS),A,49.4
922434,RINGERS CLOSE G295,2023-08-05 09:40:00+00:00,busbar,,L3 Current (RMS),A,72.5
922434,RINGERS CLOSE G295,2023-08-05 09:40:00+00:00,busbar,,L2 Current (RMS),A,91.1
922434,RINGERS CLOSE G295,2023-08-05 09:40:00+00:00,busbar,,L1 Current (RMS),A,48.9
922434,RINGERS CLOSE G295,2023-08-05 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
922434,RINGERS CLOSE G295,2023-08-05 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.24
922434,RINGERS CLOSE G295,2023-08-05 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
922434,RINGERS CLOSE G295,2023-08-05 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.07
922434,RINGERS CLOSE G295,2023-08-05 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
922434,RINGERS CLOSE G295,2023-08-05 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.47
922434,RINGERS CLOSE G295,2023-08-05 09:30:00+00:00,feeder,4.0,N Current (RMS),A,23.8
922434,RINGERS CLOSE G295,2023-08-05 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,30.9
922434,RINGERS CLOSE G295,2023-08-05 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,47.2
922434,RINGERS CLOSE G295,2023-08-05 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,23.6
922434,RINGERS CLOSE G295,2023-08-05 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
922434,RINGERS CLOSE G295,2023-08-05 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
922434,RINGERS CLOSE G295,2023-08-05 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
922434,RINGERS CLOSE G295,2023-08-05 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.54
922434,RINGERS CLOSE G295,2023-08-05 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.34
922434,RINGERS CLOSE G295,2023-08-05 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.13
922434,RINGERS CLOSE G295,2023-08-05 09:30:00+00:00,feeder,3.0,N Current (RMS),A,6.1
922434,RINGERS CLOSE G295,2023-08-05 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,7.3
922434,RINGERS CLOSE G295,2023-08-05 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,6.0
922434,RINGERS CLOSE G295,2023-08-05 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
922434,RINGERS CLOSE G295,2023-08-05 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.56
922434,RINGERS CLOSE G295,2023-08-05 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
922434,RINGERS CLOSE G295,2023-08-05 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
922434,RINGERS CLOSE G295,2023-08-05 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.07
922434,RINGERS CLOSE G295,2023-08-05 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.42
922434,RINGERS CLOSE G295,2023-08-05 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.88
922434,RINGERS CLOSE G295,2023-08-05 09:30:00+00:00,feeder,2.0,N Current (RMS),A,12.8
922434,RINGERS CLOSE G295,2023-08-05 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.6
922434,RINGERS CLOSE G295,2023-08-05 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.0
922434,RINGERS CLOSE G295,2023-08-05 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.2
922434,RINGERS CLOSE G295,2023-08-05 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
922434,RINGERS CLOSE G295,2023-08-05 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
922434,RINGERS CLOSE G295,2023-08-05 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
922434,RINGERS CLOSE G295,2023-08-05 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.75
922434,RINGERS CLOSE G295,2023-08-05 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.6
922434,RINGERS CLOSE G295,2023-08-05 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.93
922434,RINGERS CLOSE G295,2023-08-05 09:30:00+00:00,feeder,1.0,N Current (RMS),A,9.0
922434,RINGERS CLOSE G295,2023-08-05 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.5
922434,RINGERS CLOSE G295,2023-08-05 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.5
922434,RINGERS CLOSE G295,2023-08-05 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.7
922434,RINGERS CLOSE G295,2023-08-05 09:30:00+00:00,transformer,,Temperature,C,20.4
922434,RINGERS CLOSE G295,2023-08-05 09:30:00+00:00,busbar,,L3 Voltage THD,%,3.05
922434,RINGERS CLOSE G295,2023-08-05 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.13
922434,RINGERS CLOSE G295,2023-08-05 09:30:00+00:00,busbar,,L2 Voltage THD,%,3.14
922434,RINGERS CLOSE G295,2023-08-05 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.47
922434,RINGERS CLOSE G295,2023-08-05 09:30:00+00:00,busbar,,L1 Voltage THD,%,3.01
922434,RINGERS CLOSE G295,2023-08-05 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.39
922434,RINGERS CLOSE G295,2023-08-05 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
922434,RINGERS CLOSE G295,2023-08-05 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
922434,RINGERS CLOSE G295,2023-08-05 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
922434,RINGERS CLOSE G295,2023-08-05 09:30:00+00:00,busbar,,L3 Active Power,kW,14.78
922434,RINGERS CLOSE G295,2023-08-05 09:30:00+00:00,busbar,,L2 Active Power,kW,18.03
922434,RINGERS CLOSE G295,2023-08-05 09:30:00+00:00,busbar,,L1 Active Power,kW,11.29
922434,RINGERS CLOSE G295,2023-08-05 09:30:00+00:00,busbar,,N Current (RMS),A,40.1
922434,RINGERS CLOSE G295,2023-08-05 09:30:00+00:00,busbar,,L3 Current (RMS),A,65.5
922434,RINGERS CLOSE G295,2023-08-05 09:30:00+00:00,busbar,,L2 Current (RMS),A,76.8
922434,RINGERS CLOSE G295,2023-08-05 09:30:00+00:00,busbar,,L1 Current (RMS),A,51.3
922434,RINGERS CLOSE G295,2023-08-05 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
922434,RINGERS CLOSE G295,2023-08-05 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.87
922434,RINGERS CLOSE G295,2023-08-05 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
922434,RINGERS CLOSE G295,2023-08-05 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.7
922434,RINGERS CLOSE G295,2023-08-05 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.4
922434,RINGERS CLOSE G295,2023-08-05 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.56
922434,RINGERS CLOSE G295,2023-08-05 09:20:00+00:00,feeder,4.0,N Current (RMS),A,16.8
922434,RINGERS CLOSE G295,2023-08-05 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,32.8
922434,RINGERS CLOSE G295,2023-08-05 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,41.1
922434,RINGERS CLOSE G295,2023-08-05 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,31.8
922434,RINGERS CLOSE G295,2023-08-05 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
922434,RINGERS CLOSE G295,2023-08-05 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
922434,RINGERS CLOSE G295,2023-08-05 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
922434,RINGERS CLOSE G295,2023-08-05 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.61
922434,RINGERS CLOSE G295,2023-08-05 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.44
922434,RINGERS CLOSE G295,2023-08-05 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.13
922434,RINGERS CLOSE G295,2023-08-05 09:20:00+00:00,feeder,3.0,N Current (RMS),A,12.0
922434,RINGERS CLOSE G295,2023-08-05 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.4
922434,RINGERS CLOSE G295,2023-08-05 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,6.1
922434,RINGERS CLOSE G295,2023-08-05 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
922434,RINGERS CLOSE G295,2023-08-05 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.44
922434,RINGERS CLOSE G295,2023-08-05 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
922434,RINGERS CLOSE G295,2023-08-05 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.43
922434,RINGERS CLOSE G295,2023-08-05 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.15
922434,RINGERS CLOSE G295,2023-08-05 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.08
922434,RINGERS CLOSE G295,2023-08-05 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.36
922434,RINGERS CLOSE G295,2023-08-05 09:20:00+00:00,feeder,2.0,N Current (RMS),A,12.2
922434,RINGERS CLOSE G295,2023-08-05 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.3
922434,RINGERS CLOSE G295,2023-08-05 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.9
922434,RINGERS CLOSE G295,2023-08-05 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,11.8
922434,RINGERS CLOSE G295,2023-08-05 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
922434,RINGERS CLOSE G295,2023-08-05 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
922434,RINGERS CLOSE G295,2023-08-05 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
922434,RINGERS CLOSE G295,2023-08-05 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.38
922434,RINGERS CLOSE G295,2023-08-05 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.37
922434,RINGERS CLOSE G295,2023-08-05 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.13
922434,RINGERS CLOSE G295,2023-08-05 09:20:00+00:00,feeder,1.0,N Current (RMS),A,10.0
922434,RINGERS CLOSE G295,2023-08-05 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.8
922434,RINGERS CLOSE G295,2023-08-05 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.2
922434,RINGERS CLOSE G295,2023-08-05 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.0
922434,RINGERS CLOSE G295,2023-08-05 09:20:00+00:00,transformer,,Temperature,C,20.5
922434,RINGERS CLOSE G295,2023-08-05 09:20:00+00:00,busbar,,L3 Voltage THD,%,3.01
922434,RINGERS CLOSE G295,2023-08-05 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.6
922434,RINGERS CLOSE G295,2023-08-05 09:20:00+00:00,busbar,,L2 Voltage THD,%,3.12
922434,RINGERS CLOSE G295,2023-08-05 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.62
922434,RINGERS CLOSE G295,2023-08-05 09:20:00+00:00,busbar,,L1 Voltage THD,%,3.01
922434,RINGERS CLOSE G295,2023-08-05 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.18
922434,RINGERS CLOSE G295,2023-08-05 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
922434,RINGERS CLOSE G295,2023-08-05 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
922434,RINGERS CLOSE G295,2023-08-05 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
922434,RINGERS CLOSE G295,2023-08-05 09:20:00+00:00,busbar,,L3 Active Power,kW,18.17
922434,RINGERS CLOSE G295,2023-08-05 09:20:00+00:00,busbar,,L2 Active Power,kW,13.56
922434,RINGERS CLOSE G295,2023-08-05 09:20:00+00:00,busbar,,L1 Active Power,kW,13.23
922434,RINGERS CLOSE G295,2023-08-05 09:20:00+00:00,busbar,,N Current (RMS),A,37.4
922434,RINGERS CLOSE G295,2023-08-05 09:20:00+00:00,busbar,,L3 Current (RMS),A,78.5
922434,RINGERS CLOSE G295,2023-08-05 09:20:00+00:00,busbar,,L2 Current (RMS),A,60.2
922434,RINGERS CLOSE G295,2023-08-05 09:20:00+00:00,busbar,,L1 Current (RMS),A,58.8
922434,RINGERS CLOSE G295,2023-08-05 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
922434,RINGERS CLOSE G295,2023-08-05 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.15
922434,RINGERS CLOSE G295,2023-08-05 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
922434,RINGERS CLOSE G295,2023-08-05 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.23
922434,RINGERS CLOSE G295,2023-08-05 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.55
922434,RINGERS CLOSE G295,2023-08-05 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,14.87
922434,RINGERS CLOSE G295,2023-08-05 09:10:00+00:00,feeder,4.0,N Current (RMS),A,30.9
922434,RINGERS CLOSE G295,2023-08-05 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,26.3
922434,RINGERS CLOSE G295,2023-08-05 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,42.3
922434,RINGERS CLOSE G295,2023-08-05 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,62.3
922434,RINGERS CLOSE G295,2023-08-05 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
922434,RINGERS CLOSE G295,2023-08-05 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
922434,RINGERS CLOSE G295,2023-08-05 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
922434,RINGERS CLOSE G295,2023-08-05 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.09
922434,RINGERS CLOSE G295,2023-08-05 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.26
922434,RINGERS CLOSE G295,2023-08-05 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.12
922434,RINGERS CLOSE G295,2023-08-05 09:10:00+00:00,feeder,3.0,N Current (RMS),A,13.5
922434,RINGERS CLOSE G295,2023-08-05 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.1
922434,RINGERS CLOSE G295,2023-08-05 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,5.4
922434,RINGERS CLOSE G295,2023-08-05 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
922434,RINGERS CLOSE G295,2023-08-05 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.59
922434,RINGERS CLOSE G295,2023-08-05 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
922434,RINGERS CLOSE G295,2023-08-05 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
922434,RINGERS CLOSE G295,2023-08-05 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.37
922434,RINGERS CLOSE G295,2023-08-05 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.96
922434,RINGERS CLOSE G295,2023-08-05 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.18
922434,RINGERS CLOSE G295,2023-08-05 09:10:00+00:00,feeder,2.0,N Current (RMS),A,14.0
922434,RINGERS CLOSE G295,2023-08-05 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.4
922434,RINGERS CLOSE G295,2023-08-05 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.7
922434,RINGERS CLOSE G295,2023-08-05 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,10.8
922434,RINGERS CLOSE G295,2023-08-05 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
922434,RINGERS CLOSE G295,2023-08-05 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
922434,RINGERS CLOSE G295,2023-08-05 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
922434,RINGERS CLOSE G295,2023-08-05 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.55
922434,RINGERS CLOSE G295,2023-08-05 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.91
922434,RINGERS CLOSE G295,2023-08-05 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.09
922434,RINGERS CLOSE G295,2023-08-05 09:10:00+00:00,feeder,1.0,N Current (RMS),A,8.5
922434,RINGERS CLOSE G295,2023-08-05 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.3
922434,RINGERS CLOSE G295,2023-08-05 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.5
922434,RINGERS CLOSE G295,2023-08-05 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,9.8
922434,RINGERS CLOSE G295,2023-08-05 09:10:00+00:00,transformer,,Temperature,C,21.1
922434,RINGERS CLOSE G295,2023-08-05 09:10:00+00:00,busbar,,L3 Voltage THD,%,3.02
922434,RINGERS CLOSE G295,2023-08-05 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.03
922434,RINGERS CLOSE G295,2023-08-05 09:10:00+00:00,busbar,,L2 Voltage THD,%,3.14
922434,RINGERS CLOSE G295,2023-08-05 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.8
922434,RINGERS CLOSE G295,2023-08-05 09:10:00+00:00,busbar,,L1 Voltage THD,%,3.01
922434,RINGERS CLOSE G295,2023-08-05 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.34
922434,RINGERS CLOSE G295,2023-08-05 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
922434,RINGERS CLOSE G295,2023-08-05 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
922434,RINGERS CLOSE G295,2023-08-05 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
922434,RINGERS CLOSE G295,2023-08-05 09:10:00+00:00,busbar,,L3 Active Power,kW,16.62
922434,RINGERS CLOSE G295,2023-08-05 09:10:00+00:00,busbar,,L2 Active Power,kW,17.06
922434,RINGERS CLOSE G295,2023-08-05 09:10:00+00:00,busbar,,L1 Active Power,kW,19.02
922434,RINGERS CLOSE G295,2023-08-05 09:10:00+00:00,busbar,,N Current (RMS),A,32.6
922434,RINGERS CLOSE G295,2023-08-05 09:10:00+00:00,busbar,,L3 Current (RMS),A,72.2
922434,RINGERS CLOSE G295,2023-08-05 09:10:00+00:00,busbar,,L2 Current (RMS),A,73.7
922434,RINGERS CLOSE G295,2023-08-05 09:10:00+00:00,busbar,,L1 Current (RMS),A,81.4
922434,RINGERS CLOSE G295,2023-08-05 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
922434,RINGERS CLOSE G295,2023-08-05 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.76
922434,RINGERS CLOSE G295,2023-08-05 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
922434,RINGERS CLOSE G295,2023-08-05 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.02
922434,RINGERS CLOSE G295,2023-08-05 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.59
922434,RINGERS CLOSE G295,2023-08-05 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.74
922434,RINGERS CLOSE G295,2023-08-05 09:00:00+00:00,feeder,4.0,N Current (RMS),A,20.3
922434,RINGERS CLOSE G295,2023-08-05 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,34.0
922434,RINGERS CLOSE G295,2023-08-05 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,38.2
922434,RINGERS CLOSE G295,2023-08-05 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,39.9
922434,RINGERS CLOSE G295,2023-08-05 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
922434,RINGERS CLOSE G295,2023-08-05 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
