Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922434,RINGERS CLOSE G295,2023-08-05 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
922434,RINGERS CLOSE G295,2023-08-05 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.06
922434,RINGERS CLOSE G295,2023-08-05 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.2
922434,RINGERS CLOSE G295,2023-08-05 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.14
922434,RINGERS CLOSE G295,2023-08-05 09:00:00+00:00,feeder,3.0,N Current (RMS),A,7.1
922434,RINGERS CLOSE G295,2023-08-05 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.0
922434,RINGERS CLOSE G295,2023-08-05 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,5.5
922434,RINGERS CLOSE G295,2023-08-05 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
922434,RINGERS CLOSE G295,2023-08-05 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.79
922434,RINGERS CLOSE G295,2023-08-05 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
922434,RINGERS CLOSE G295,2023-08-05 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.29
922434,RINGERS CLOSE G295,2023-08-05 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.25
922434,RINGERS CLOSE G295,2023-08-05 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.65
922434,RINGERS CLOSE G295,2023-08-05 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.12
922434,RINGERS CLOSE G295,2023-08-05 09:00:00+00:00,feeder,2.0,N Current (RMS),A,13.7
922434,RINGERS CLOSE G295,2023-08-05 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.8
922434,RINGERS CLOSE G295,2023-08-05 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.5
922434,RINGERS CLOSE G295,2023-08-05 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.1
922434,RINGERS CLOSE G295,2023-08-05 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
922434,RINGERS CLOSE G295,2023-08-05 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
922434,RINGERS CLOSE G295,2023-08-05 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
922434,RINGERS CLOSE G295,2023-08-05 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.01
922434,RINGERS CLOSE G295,2023-08-05 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.99
922434,RINGERS CLOSE G295,2023-08-05 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.01
922434,RINGERS CLOSE G295,2023-08-05 09:00:00+00:00,feeder,1.0,N Current (RMS),A,9.1
922434,RINGERS CLOSE G295,2023-08-05 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.7
922434,RINGERS CLOSE G295,2023-08-05 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.4
922434,RINGERS CLOSE G295,2023-08-05 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.2
922434,RINGERS CLOSE G295,2023-08-05 09:00:00+00:00,transformer,,Temperature,C,21.1
922434,RINGERS CLOSE G295,2023-08-05 09:00:00+00:00,busbar,,L3 Voltage THD,%,3.0
922434,RINGERS CLOSE G295,2023-08-05 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.22
922434,RINGERS CLOSE G295,2023-08-05 09:00:00+00:00,busbar,,L2 Voltage THD,%,3.12
922434,RINGERS CLOSE G295,2023-08-05 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.9
922434,RINGERS CLOSE G295,2023-08-05 09:00:00+00:00,busbar,,L1 Voltage THD,%,3.03
922434,RINGERS CLOSE G295,2023-08-05 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.51
922434,RINGERS CLOSE G295,2023-08-05 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
922434,RINGERS CLOSE G295,2023-08-05 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
922434,RINGERS CLOSE G295,2023-08-05 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
922434,RINGERS CLOSE G295,2023-08-05 09:00:00+00:00,busbar,,L3 Active Power,kW,16.67
922434,RINGERS CLOSE G295,2023-08-05 09:00:00+00:00,busbar,,L2 Active Power,kW,15.89
922434,RINGERS CLOSE G295,2023-08-05 09:00:00+00:00,busbar,,L1 Active Power,kW,13.1
922434,RINGERS CLOSE G295,2023-08-05 09:00:00+00:00,busbar,,N Current (RMS),A,36.3
922434,RINGERS CLOSE G295,2023-08-05 09:00:00+00:00,busbar,,L3 Current (RMS),A,73.2
922434,RINGERS CLOSE G295,2023-08-05 09:00:00+00:00,busbar,,L2 Current (RMS),A,69.7
922434,RINGERS CLOSE G295,2023-08-05 09:00:00+00:00,busbar,,L1 Current (RMS),A,60.1
922434,RINGERS CLOSE G295,2023-08-05 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
922434,RINGERS CLOSE G295,2023-08-05 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.5
922434,RINGERS CLOSE G295,2023-08-05 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.84
922434,RINGERS CLOSE G295,2023-08-05 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.67
922434,RINGERS CLOSE G295,2023-08-05 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.52
922434,RINGERS CLOSE G295,2023-08-05 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.56
922434,RINGERS CLOSE G295,2023-08-05 08:50:00+00:00,feeder,4.0,N Current (RMS),A,18.9
922434,RINGERS CLOSE G295,2023-08-05 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,25.2
922434,RINGERS CLOSE G295,2023-08-05 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,34.0
922434,RINGERS CLOSE G295,2023-08-05 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,23.2
922434,RINGERS CLOSE G295,2023-08-05 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
922434,RINGERS CLOSE G295,2023-08-05 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
922434,RINGERS CLOSE G295,2023-08-05 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
922434,RINGERS CLOSE G295,2023-08-05 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.36
922434,RINGERS CLOSE G295,2023-08-05 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.13
922434,RINGERS CLOSE G295,2023-08-05 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.14
922434,RINGERS CLOSE G295,2023-08-05 08:50:00+00:00,feeder,3.0,N Current (RMS),A,5.3
922434,RINGERS CLOSE G295,2023-08-05 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.6
922434,RINGERS CLOSE G295,2023-08-05 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,4.9
922434,RINGERS CLOSE G295,2023-08-05 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
922434,RINGERS CLOSE G295,2023-08-05 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.71
922434,RINGERS CLOSE G295,2023-08-05 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
922434,RINGERS CLOSE G295,2023-08-05 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.44
922434,RINGERS CLOSE G295,2023-08-05 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.77
922434,RINGERS CLOSE G295,2023-08-05 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.89
922434,RINGERS CLOSE G295,2023-08-05 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.98
922434,RINGERS CLOSE G295,2023-08-05 08:50:00+00:00,feeder,2.0,N Current (RMS),A,12.7
922434,RINGERS CLOSE G295,2023-08-05 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.3
922434,RINGERS CLOSE G295,2023-08-05 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.6
922434,RINGERS CLOSE G295,2023-08-05 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,11.2
922434,RINGERS CLOSE G295,2023-08-05 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
922434,RINGERS CLOSE G295,2023-08-05 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
922434,RINGERS CLOSE G295,2023-08-05 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
922434,RINGERS CLOSE G295,2023-08-05 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.42
922434,RINGERS CLOSE G295,2023-08-05 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.04
922434,RINGERS CLOSE G295,2023-08-05 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.1
922434,RINGERS CLOSE G295,2023-08-05 08:50:00+00:00,feeder,1.0,N Current (RMS),A,5.1
922434,RINGERS CLOSE G295,2023-08-05 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.8
922434,RINGERS CLOSE G295,2023-08-05 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.9
922434,RINGERS CLOSE G295,2023-08-05 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.6
922434,RINGERS CLOSE G295,2023-08-05 08:50:00+00:00,transformer,,Temperature,C,21.1
922434,RINGERS CLOSE G295,2023-08-05 08:50:00+00:00,busbar,,L3 Voltage THD,%,3.01
922434,RINGERS CLOSE G295,2023-08-05 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.41
922434,RINGERS CLOSE G295,2023-08-05 08:50:00+00:00,busbar,,L2 Voltage THD,%,3.08
922434,RINGERS CLOSE G295,2023-08-05 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.99
922434,RINGERS CLOSE G295,2023-08-05 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.99
922434,RINGERS CLOSE G295,2023-08-05 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.56
922434,RINGERS CLOSE G295,2023-08-05 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
922434,RINGERS CLOSE G295,2023-08-05 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
922434,RINGERS CLOSE G295,2023-08-05 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
922434,RINGERS CLOSE G295,2023-08-05 08:50:00+00:00,busbar,,L3 Active Power,kW,11.38
922434,RINGERS CLOSE G295,2023-08-05 08:50:00+00:00,busbar,,L2 Active Power,kW,13.14
922434,RINGERS CLOSE G295,2023-08-05 08:50:00+00:00,busbar,,L1 Active Power,kW,8.58
922434,RINGERS CLOSE G295,2023-08-05 08:50:00+00:00,busbar,,N Current (RMS),A,35.7
922434,RINGERS CLOSE G295,2023-08-05 08:50:00+00:00,busbar,,L3 Current (RMS),A,54.1
922434,RINGERS CLOSE G295,2023-08-05 08:50:00+00:00,busbar,,L2 Current (RMS),A,59.1
922434,RINGERS CLOSE G295,2023-08-05 08:50:00+00:00,busbar,,L1 Current (RMS),A,44.6
922434,RINGERS CLOSE G295,2023-08-05 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
922434,RINGERS CLOSE G295,2023-08-05 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.66
922434,RINGERS CLOSE G295,2023-08-05 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.04
922434,RINGERS CLOSE G295,2023-08-05 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.12
922434,RINGERS CLOSE G295,2023-08-05 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.8
922434,RINGERS CLOSE G295,2023-08-05 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.22
922434,RINGERS CLOSE G295,2023-08-05 08:40:00+00:00,feeder,4.0,N Current (RMS),A,21.6
922434,RINGERS CLOSE G295,2023-08-05 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,26.4
922434,RINGERS CLOSE G295,2023-08-05 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,35.1
922434,RINGERS CLOSE G295,2023-08-05 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,38.9
922434,RINGERS CLOSE G295,2023-08-05 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
922434,RINGERS CLOSE G295,2023-08-05 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
922434,RINGERS CLOSE G295,2023-08-05 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
922434,RINGERS CLOSE G295,2023-08-05 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.38
922434,RINGERS CLOSE G295,2023-08-05 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.1
922434,RINGERS CLOSE G295,2023-08-05 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.15
922434,RINGERS CLOSE G295,2023-08-05 08:40:00+00:00,feeder,3.0,N Current (RMS),A,4.9
922434,RINGERS CLOSE G295,2023-08-05 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.5
922434,RINGERS CLOSE G295,2023-08-05 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,4.8
922434,RINGERS CLOSE G295,2023-08-05 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
922434,RINGERS CLOSE G295,2023-08-05 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.58
922434,RINGERS CLOSE G295,2023-08-05 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
922434,RINGERS CLOSE G295,2023-08-05 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.51
922434,RINGERS CLOSE G295,2023-08-05 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.87
922434,RINGERS CLOSE G295,2023-08-05 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.09
922434,RINGERS CLOSE G295,2023-08-05 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.38
922434,RINGERS CLOSE G295,2023-08-05 08:40:00+00:00,feeder,2.0,N Current (RMS),A,11.2
922434,RINGERS CLOSE G295,2023-08-05 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.1
922434,RINGERS CLOSE G295,2023-08-05 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.5
922434,RINGERS CLOSE G295,2023-08-05 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.4
922434,RINGERS CLOSE G295,2023-08-05 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
922434,RINGERS CLOSE G295,2023-08-05 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
922434,RINGERS CLOSE G295,2023-08-05 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
922434,RINGERS CLOSE G295,2023-08-05 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.54
922434,RINGERS CLOSE G295,2023-08-05 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.79
922434,RINGERS CLOSE G295,2023-08-05 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.6
922434,RINGERS CLOSE G295,2023-08-05 08:40:00+00:00,feeder,1.0,N Current (RMS),A,6.7
922434,RINGERS CLOSE G295,2023-08-05 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.1
922434,RINGERS CLOSE G295,2023-08-05 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.9
922434,RINGERS CLOSE G295,2023-08-05 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.4
922434,RINGERS CLOSE G295,2023-08-05 08:40:00+00:00,transformer,,Temperature,C,21.3
922434,RINGERS CLOSE G295,2023-08-05 08:40:00+00:00,busbar,,L3 Voltage THD,%,3.05
922434,RINGERS CLOSE G295,2023-08-05 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.74
922434,RINGERS CLOSE G295,2023-08-05 08:40:00+00:00,busbar,,L2 Voltage THD,%,3.13
922434,RINGERS CLOSE G295,2023-08-05 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.62
922434,RINGERS CLOSE G295,2023-08-05 08:40:00+00:00,busbar,,L1 Voltage THD,%,3.05
922434,RINGERS CLOSE G295,2023-08-05 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.06
922434,RINGERS CLOSE G295,2023-08-05 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
922434,RINGERS CLOSE G295,2023-08-05 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
922434,RINGERS CLOSE G295,2023-08-05 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
922434,RINGERS CLOSE G295,2023-08-05 08:40:00+00:00,busbar,,L3 Active Power,kW,12.16
922434,RINGERS CLOSE G295,2023-08-05 08:40:00+00:00,busbar,,L2 Active Power,kW,12.08
922434,RINGERS CLOSE G295,2023-08-05 08:40:00+00:00,busbar,,L1 Active Power,kW,13.3
922434,RINGERS CLOSE G295,2023-08-05 08:40:00+00:00,busbar,,N Current (RMS),A,35.5
922434,RINGERS CLOSE G295,2023-08-05 08:40:00+00:00,busbar,,L3 Current (RMS),A,55.6
922434,RINGERS CLOSE G295,2023-08-05 08:40:00+00:00,busbar,,L2 Current (RMS),A,55.1
922434,RINGERS CLOSE G295,2023-08-05 08:40:00+00:00,busbar,,L1 Current (RMS),A,63.6
922434,RINGERS CLOSE G295,2023-08-05 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
922434,RINGERS CLOSE G295,2023-08-05 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.57
922434,RINGERS CLOSE G295,2023-08-05 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
922434,RINGERS CLOSE G295,2023-08-05 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.9
922434,RINGERS CLOSE G295,2023-08-05 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.51
922434,RINGERS CLOSE G295,2023-08-05 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.21
922434,RINGERS CLOSE G295,2023-08-05 08:30:00+00:00,feeder,4.0,N Current (RMS),A,20.2
922434,RINGERS CLOSE G295,2023-08-05 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,25.7
922434,RINGERS CLOSE G295,2023-08-05 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,37.1
922434,RINGERS CLOSE G295,2023-08-05 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,15.4
922434,RINGERS CLOSE G295,2023-08-05 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
922434,RINGERS CLOSE G295,2023-08-05 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
922434,RINGERS CLOSE G295,2023-08-05 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
922434,RINGERS CLOSE G295,2023-08-05 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.53
922434,RINGERS CLOSE G295,2023-08-05 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.78
922434,RINGERS CLOSE G295,2023-08-05 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.15
922434,RINGERS CLOSE G295,2023-08-05 08:30:00+00:00,feeder,3.0,N Current (RMS),A,4.7
922434,RINGERS CLOSE G295,2023-08-05 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.9
922434,RINGERS CLOSE G295,2023-08-05 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.7
922434,RINGERS CLOSE G295,2023-08-05 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
922434,RINGERS CLOSE G295,2023-08-05 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.83
922434,RINGERS CLOSE G295,2023-08-05 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
922434,RINGERS CLOSE G295,2023-08-05 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.36
922434,RINGERS CLOSE G295,2023-08-05 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.81
922434,RINGERS CLOSE G295,2023-08-05 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.45
922434,RINGERS CLOSE G295,2023-08-05 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.27
922434,RINGERS CLOSE G295,2023-08-05 08:30:00+00:00,feeder,2.0,N Current (RMS),A,9.8
922434,RINGERS CLOSE G295,2023-08-05 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.7
922434,RINGERS CLOSE G295,2023-08-05 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.4
922434,RINGERS CLOSE G295,2023-08-05 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,14.2
922434,RINGERS CLOSE G295,2023-08-05 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
922434,RINGERS CLOSE G295,2023-08-05 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
922434,RINGERS CLOSE G295,2023-08-05 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
922434,RINGERS CLOSE G295,2023-08-05 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.62
922434,RINGERS CLOSE G295,2023-08-05 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.18
922434,RINGERS CLOSE G295,2023-08-05 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.7
922434,RINGERS CLOSE G295,2023-08-05 08:30:00+00:00,feeder,1.0,N Current (RMS),A,7.7
922434,RINGERS CLOSE G295,2023-08-05 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.3
922434,RINGERS CLOSE G295,2023-08-05 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.6
922434,RINGERS CLOSE G295,2023-08-05 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.2
922434,RINGERS CLOSE G295,2023-08-05 08:30:00+00:00,transformer,,Temperature,C,21.4
922434,RINGERS CLOSE G295,2023-08-05 08:30:00+00:00,busbar,,L3 Voltage THD,%,3.03
922434,RINGERS CLOSE G295,2023-08-05 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.2
922434,RINGERS CLOSE G295,2023-08-05 08:30:00+00:00,busbar,,L2 Voltage THD,%,3.13
922434,RINGERS CLOSE G295,2023-08-05 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.0
922434,RINGERS CLOSE G295,2023-08-05 08:30:00+00:00,busbar,,L1 Voltage THD,%,3.05
922434,RINGERS CLOSE G295,2023-08-05 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.54
922434,RINGERS CLOSE G295,2023-08-05 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
922434,RINGERS CLOSE G295,2023-08-05 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
922434,RINGERS CLOSE G295,2023-08-05 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
922434,RINGERS CLOSE G295,2023-08-05 08:30:00+00:00,busbar,,L3 Active Power,kW,12.09
922434,RINGERS CLOSE G295,2023-08-05 08:30:00+00:00,busbar,,L2 Active Power,kW,13.43
922434,RINGERS CLOSE G295,2023-08-05 08:30:00+00:00,busbar,,L1 Active Power,kW,9.67
922434,RINGERS CLOSE G295,2023-08-05 08:30:00+00:00,busbar,,N Current (RMS),A,31.4
922434,RINGERS CLOSE G295,2023-08-05 08:30:00+00:00,busbar,,L3 Current (RMS),A,55.4
922434,RINGERS CLOSE G295,2023-08-05 08:30:00+00:00,busbar,,L2 Current (RMS),A,59.9
922434,RINGERS CLOSE G295,2023-08-05 08:30:00+00:00,busbar,,L1 Current (RMS),A,46.0
922434,RINGERS CLOSE G295,2023-08-05 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
922434,RINGERS CLOSE G295,2023-08-05 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.43
922434,RINGERS CLOSE G295,2023-08-05 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
922434,RINGERS CLOSE G295,2023-08-05 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.19
922434,RINGERS CLOSE G295,2023-08-05 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.58
922434,RINGERS CLOSE G295,2023-08-05 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.39
922434,RINGERS CLOSE G295,2023-08-05 08:20:00+00:00,feeder,4.0,N Current (RMS),A,25.0
922434,RINGERS CLOSE G295,2023-08-05 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,26.9
922434,RINGERS CLOSE G295,2023-08-05 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,45.6
922434,RINGERS CLOSE G295,2023-08-05 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,20.1
922434,RINGERS CLOSE G295,2023-08-05 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
922434,RINGERS CLOSE G295,2023-08-05 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
922434,RINGERS CLOSE G295,2023-08-05 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
922434,RINGERS CLOSE G295,2023-08-05 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
922434,RINGERS CLOSE G295,2023-08-05 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.66
922434,RINGERS CLOSE G295,2023-08-05 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.14
922434,RINGERS CLOSE G295,2023-08-05 08:20:00+00:00,feeder,3.0,N Current (RMS),A,6.9
922434,RINGERS CLOSE G295,2023-08-05 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.8
922434,RINGERS CLOSE G295,2023-08-05 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.9
922434,RINGERS CLOSE G295,2023-08-05 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
922434,RINGERS CLOSE G295,2023-08-05 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.16
922434,RINGERS CLOSE G295,2023-08-05 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
922434,RINGERS CLOSE G295,2023-08-05 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.55
922434,RINGERS CLOSE G295,2023-08-05 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.7
922434,RINGERS CLOSE G295,2023-08-05 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.74
922434,RINGERS CLOSE G295,2023-08-05 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.71
922434,RINGERS CLOSE G295,2023-08-05 08:20:00+00:00,feeder,2.0,N Current (RMS),A,12.6
922434,RINGERS CLOSE G295,2023-08-05 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.3
922434,RINGERS CLOSE G295,2023-08-05 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.2
922434,RINGERS CLOSE G295,2023-08-05 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,19.1
922434,RINGERS CLOSE G295,2023-08-05 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
922434,RINGERS CLOSE G295,2023-08-05 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
922434,RINGERS CLOSE G295,2023-08-05 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
922434,RINGERS CLOSE G295,2023-08-05 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.31
922434,RINGERS CLOSE G295,2023-08-05 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.12
922434,RINGERS CLOSE G295,2023-08-05 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.59
922434,RINGERS CLOSE G295,2023-08-05 08:20:00+00:00,feeder,1.0,N Current (RMS),A,7.7
922434,RINGERS CLOSE G295,2023-08-05 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.2
922434,RINGERS CLOSE G295,2023-08-05 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
922434,RINGERS CLOSE G295,2023-08-05 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.6
922434,RINGERS CLOSE G295,2023-08-05 08:20:00+00:00,transformer,,Temperature,C,21.8
922434,RINGERS CLOSE G295,2023-08-05 08:20:00+00:00,busbar,,L3 Voltage THD,%,3.04
922434,RINGERS CLOSE G295,2023-08-05 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.32
922434,RINGERS CLOSE G295,2023-08-05 08:20:00+00:00,busbar,,L2 Voltage THD,%,3.14
922434,RINGERS CLOSE G295,2023-08-05 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.0
922434,RINGERS CLOSE G295,2023-08-05 08:20:00+00:00,busbar,,L1 Voltage THD,%,3.06
922434,RINGERS CLOSE G295,2023-08-05 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.51
922434,RINGERS CLOSE G295,2023-08-05 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
922434,RINGERS CLOSE G295,2023-08-05 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
922434,RINGERS CLOSE G295,2023-08-05 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
922434,RINGERS CLOSE G295,2023-08-05 08:20:00+00:00,busbar,,L3 Active Power,kW,13.38
922434,RINGERS CLOSE G295,2023-08-05 08:20:00+00:00,busbar,,L2 Active Power,kW,17.0
922434,RINGERS CLOSE G295,2023-08-05 08:20:00+00:00,busbar,,L1 Active Power,kW,11.48
922434,RINGERS CLOSE G295,2023-08-05 08:20:00+00:00,busbar,,N Current (RMS),A,36.2
922434,RINGERS CLOSE G295,2023-08-05 08:20:00+00:00,busbar,,L3 Current (RMS),A,60.7
922434,RINGERS CLOSE G295,2023-08-05 08:20:00+00:00,busbar,,L2 Current (RMS),A,73.3
922434,RINGERS CLOSE G295,2023-08-05 08:20:00+00:00,busbar,,L1 Current (RMS),A,52.6
922434,RINGERS CLOSE G295,2023-08-05 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
922434,RINGERS CLOSE G295,2023-08-05 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.68
922434,RINGERS CLOSE G295,2023-08-05 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
922434,RINGERS CLOSE G295,2023-08-05 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.34
922434,RINGERS CLOSE G295,2023-08-05 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.29
922434,RINGERS CLOSE G295,2023-08-05 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.63
922434,RINGERS CLOSE G295,2023-08-05 08:10:00+00:00,feeder,4.0,N Current (RMS),A,22.6
922434,RINGERS CLOSE G295,2023-08-05 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,27.2
922434,RINGERS CLOSE G295,2023-08-05 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,44.2
922434,RINGERS CLOSE G295,2023-08-05 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,20.7
922434,RINGERS CLOSE G295,2023-08-05 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
922434,RINGERS CLOSE G295,2023-08-05 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
922434,RINGERS CLOSE G295,2023-08-05 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
922434,RINGERS CLOSE G295,2023-08-05 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.28
922434,RINGERS CLOSE G295,2023-08-05 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.77
922434,RINGERS CLOSE G295,2023-08-05 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.14
922434,RINGERS CLOSE G295,2023-08-05 08:10:00+00:00,feeder,3.0,N Current (RMS),A,5.1
922434,RINGERS CLOSE G295,2023-08-05 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.4
922434,RINGERS CLOSE G295,2023-08-05 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.3
922434,RINGERS CLOSE G295,2023-08-05 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
922434,RINGERS CLOSE G295,2023-08-05 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.89
922434,RINGERS CLOSE G295,2023-08-05 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
922434,RINGERS CLOSE G295,2023-08-05 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.73
922434,RINGERS CLOSE G295,2023-08-05 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.8
922434,RINGERS CLOSE G295,2023-08-05 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.69
922434,RINGERS CLOSE G295,2023-08-05 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.93
922434,RINGERS CLOSE G295,2023-08-05 08:10:00+00:00,feeder,2.0,N Current (RMS),A,9.2
922434,RINGERS CLOSE G295,2023-08-05 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.5
922434,RINGERS CLOSE G295,2023-08-05 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.2
922434,RINGERS CLOSE G295,2023-08-05 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,20.4
922434,RINGERS CLOSE G295,2023-08-05 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
922434,RINGERS CLOSE G295,2023-08-05 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
922434,RINGERS CLOSE G295,2023-08-05 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
922434,RINGERS CLOSE G295,2023-08-05 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.68
922434,RINGERS CLOSE G295,2023-08-05 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.11
922434,RINGERS CLOSE G295,2023-08-05 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.02
922434,RINGERS CLOSE G295,2023-08-05 08:10:00+00:00,feeder,1.0,N Current (RMS),A,6.5
922434,RINGERS CLOSE G295,2023-08-05 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.3
922434,RINGERS CLOSE G295,2023-08-05 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.2
922434,RINGERS CLOSE G295,2023-08-05 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,9.3
922434,RINGERS CLOSE G295,2023-08-05 08:10:00+00:00,transformer,,Temperature,C,22.0
922434,RINGERS CLOSE G295,2023-08-05 08:10:00+00:00,busbar,,L3 Voltage THD,%,3.02
922434,RINGERS CLOSE G295,2023-08-05 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.14
922434,RINGERS CLOSE G295,2023-08-05 08:10:00+00:00,busbar,,L2 Voltage THD,%,3.16
922434,RINGERS CLOSE G295,2023-08-05 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.9
922434,RINGERS CLOSE G295,2023-08-05 08:10:00+00:00,busbar,,L1 Voltage THD,%,3.06
922434,RINGERS CLOSE G295,2023-08-05 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.43
922434,RINGERS CLOSE G295,2023-08-05 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
922434,RINGERS CLOSE G295,2023-08-05 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
922434,RINGERS CLOSE G295,2023-08-05 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
922434,RINGERS CLOSE G295,2023-08-05 08:10:00+00:00,busbar,,L3 Active Power,kW,12.28
922434,RINGERS CLOSE G295,2023-08-05 08:10:00+00:00,busbar,,L2 Active Power,kW,15.75
922434,RINGERS CLOSE G295,2023-08-05 08:10:00+00:00,busbar,,L1 Active Power,kW,11.19
922434,RINGERS CLOSE G295,2023-08-05 08:10:00+00:00,busbar,,N Current (RMS),A,31.8
922434,RINGERS CLOSE G295,2023-08-05 08:10:00+00:00,busbar,,L3 Current (RMS),A,55.9
922434,RINGERS CLOSE G295,2023-08-05 08:10:00+00:00,busbar,,L2 Current (RMS),A,68.1
922434,RINGERS CLOSE G295,2023-08-05 08:10:00+00:00,busbar,,L1 Current (RMS),A,51.1
922434,RINGERS CLOSE G295,2023-08-05 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.02
922434,RINGERS CLOSE G295,2023-08-05 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.39
922434,RINGERS CLOSE G295,2023-08-05 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
922434,RINGERS CLOSE G295,2023-08-05 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.9
922434,RINGERS CLOSE G295,2023-08-05 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.12
922434,RINGERS CLOSE G295,2023-08-05 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.98
922434,RINGERS CLOSE G295,2023-08-05 08:00:00+00:00,feeder,4.0,N Current (RMS),A,20.5
922434,RINGERS CLOSE G295,2023-08-05 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,29.2
922434,RINGERS CLOSE G295,2023-08-05 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,39.5
922434,RINGERS CLOSE G295,2023-08-05 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,18.0
922434,RINGERS CLOSE G295,2023-08-05 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
922434,RINGERS CLOSE G295,2023-08-05 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
922434,RINGERS CLOSE G295,2023-08-05 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
922434,RINGERS CLOSE G295,2023-08-05 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.99
922434,RINGERS CLOSE G295,2023-08-05 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.75
922434,RINGERS CLOSE G295,2023-08-05 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.15
922434,RINGERS CLOSE G295,2023-08-05 08:00:00+00:00,feeder,3.0,N Current (RMS),A,4.4
922434,RINGERS CLOSE G295,2023-08-05 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,5.5
922434,RINGERS CLOSE G295,2023-08-05 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.2
922434,RINGERS CLOSE G295,2023-08-05 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
922434,RINGERS CLOSE G295,2023-08-05 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.72
922434,RINGERS CLOSE G295,2023-08-05 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
922434,RINGERS CLOSE G295,2023-08-05 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.68
922434,RINGERS CLOSE G295,2023-08-05 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.13
922434,RINGERS CLOSE G295,2023-08-05 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.22
922434,RINGERS CLOSE G295,2023-08-05 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.16
922434,RINGERS CLOSE G295,2023-08-05 08:00:00+00:00,feeder,2.0,N Current (RMS),A,12.0
922434,RINGERS CLOSE G295,2023-08-05 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.2
922434,RINGERS CLOSE G295,2023-08-05 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.4
922434,RINGERS CLOSE G295,2023-08-05 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,24.6
922434,RINGERS CLOSE G295,2023-08-05 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
922434,RINGERS CLOSE G295,2023-08-05 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
922434,RINGERS CLOSE G295,2023-08-05 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
922434,RINGERS CLOSE G295,2023-08-05 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.93
922434,RINGERS CLOSE G295,2023-08-05 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.92
922434,RINGERS CLOSE G295,2023-08-05 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.78
922434,RINGERS CLOSE G295,2023-08-05 08:00:00+00:00,feeder,1.0,N Current (RMS),A,8.7
922434,RINGERS CLOSE G295,2023-08-05 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.3
922434,RINGERS CLOSE G295,2023-08-05 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.5
922434,RINGERS CLOSE G295,2023-08-05 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.1
922434,RINGERS CLOSE G295,2023-08-05 08:00:00+00:00,transformer,,Temperature,C,22.1
922434,RINGERS CLOSE G295,2023-08-05 08:00:00+00:00,busbar,,L3 Voltage THD,%,3.06
922434,RINGERS CLOSE G295,2023-08-05 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.17
922434,RINGERS CLOSE G295,2023-08-05 08:00:00+00:00,busbar,,L2 Voltage THD,%,3.18
922434,RINGERS CLOSE G295,2023-08-05 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.79
922434,RINGERS CLOSE G295,2023-08-05 08:00:00+00:00,busbar,,L1 Voltage THD,%,3.07
922434,RINGERS CLOSE G295,2023-08-05 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.42
922434,RINGERS CLOSE G295,2023-08-05 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
922434,RINGERS CLOSE G295,2023-08-05 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
922434,RINGERS CLOSE G295,2023-08-05 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
922434,RINGERS CLOSE G295,2023-08-05 08:00:00+00:00,busbar,,L3 Active Power,kW,13.1
922434,RINGERS CLOSE G295,2023-08-05 08:00:00+00:00,busbar,,L2 Active Power,kW,13.46
922434,RINGERS CLOSE G295,2023-08-05 08:00:00+00:00,busbar,,L1 Active Power,kW,12.7
922434,RINGERS CLOSE G295,2023-08-05 08:00:00+00:00,busbar,,N Current (RMS),A,28.8
922434,RINGERS CLOSE G295,2023-08-05 08:00:00+00:00,busbar,,L3 Current (RMS),A,58.5
922434,RINGERS CLOSE G295,2023-08-05 08:00:00+00:00,busbar,,L2 Current (RMS),A,59.2
922434,RINGERS CLOSE G295,2023-08-05 08:00:00+00:00,busbar,,L1 Current (RMS),A,57.5
922434,RINGERS CLOSE G295,2023-08-05 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
922434,RINGERS CLOSE G295,2023-08-05 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.25
922434,RINGERS CLOSE G295,2023-08-05 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.64
922434,RINGERS CLOSE G295,2023-08-05 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.35
922434,RINGERS CLOSE G295,2023-08-05 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.11
922434,RINGERS CLOSE G295,2023-08-05 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
922434,RINGERS CLOSE G295,2023-08-05 07:50:00+00:00,feeder,4.0,N Current (RMS),A,18.5
922434,RINGERS CLOSE G295,2023-08-05 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,23.9
922434,RINGERS CLOSE G295,2023-08-05 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,35.6
922434,RINGERS CLOSE G295,2023-08-05 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,27.3
922434,RINGERS CLOSE G295,2023-08-05 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
922434,RINGERS CLOSE G295,2023-08-05 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
922434,RINGERS CLOSE G295,2023-08-05 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
922434,RINGERS CLOSE G295,2023-08-05 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.95
922434,RINGERS CLOSE G295,2023-08-05 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.64
922434,RINGERS CLOSE G295,2023-08-05 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.2
922434,RINGERS CLOSE G295,2023-08-05 07:50:00+00:00,feeder,3.0,N Current (RMS),A,6.9
922434,RINGERS CLOSE G295,2023-08-05 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,5.2
922434,RINGERS CLOSE G295,2023-08-05 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.2
922434,RINGERS CLOSE G295,2023-08-05 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,1.5
922434,RINGERS CLOSE G295,2023-08-05 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.72
922434,RINGERS CLOSE G295,2023-08-05 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
922434,RINGERS CLOSE G295,2023-08-05 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.55
922434,RINGERS CLOSE G295,2023-08-05 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.56
922434,RINGERS CLOSE G295,2023-08-05 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
922434,RINGERS CLOSE G295,2023-08-05 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.91
922434,RINGERS CLOSE G295,2023-08-05 07:50:00+00:00,feeder,2.0,N Current (RMS),A,11.4
922434,RINGERS CLOSE G295,2023-08-05 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,20.6
922434,RINGERS CLOSE G295,2023-08-05 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.5
922434,RINGERS CLOSE G295,2023-08-05 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,19.4
922434,RINGERS CLOSE G295,2023-08-05 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
922434,RINGERS CLOSE G295,2023-08-05 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
922434,RINGERS CLOSE G295,2023-08-05 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
922434,RINGERS CLOSE G295,2023-08-05 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.67
922434,RINGERS CLOSE G295,2023-08-05 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.88
922434,RINGERS CLOSE G295,2023-08-05 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.62
922434,RINGERS CLOSE G295,2023-08-05 07:50:00+00:00,feeder,1.0,N Current (RMS),A,9.1
922434,RINGERS CLOSE G295,2023-08-05 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.4
922434,RINGERS CLOSE G295,2023-08-05 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.3
922434,RINGERS CLOSE G295,2023-08-05 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.5
922434,RINGERS CLOSE G295,2023-08-05 07:50:00+00:00,transformer,,Temperature,C,22.5
922434,RINGERS CLOSE G295,2023-08-05 07:50:00+00:00,busbar,,L3 Voltage THD,%,3.09
922434,RINGERS CLOSE G295,2023-08-05 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.85
922434,RINGERS CLOSE G295,2023-08-05 07:50:00+00:00,busbar,,L2 Voltage THD,%,3.19
922434,RINGERS CLOSE G295,2023-08-05 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.49
922434,RINGERS CLOSE G295,2023-08-05 07:50:00+00:00,busbar,,L1 Voltage THD,%,3.09
922434,RINGERS CLOSE G295,2023-08-05 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.97
922434,RINGERS CLOSE G295,2023-08-05 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
922434,RINGERS CLOSE G295,2023-08-05 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
922434,RINGERS CLOSE G295,2023-08-05 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
922434,RINGERS CLOSE G295,2023-08-05 07:50:00+00:00,busbar,,L3 Active Power,kW,11.71
922434,RINGERS CLOSE G295,2023-08-05 07:50:00+00:00,busbar,,L2 Active Power,kW,14.36
922434,RINGERS CLOSE G295,2023-08-05 07:50:00+00:00,busbar,,L1 Active Power,kW,13.78
922434,RINGERS CLOSE G295,2023-08-05 07:50:00+00:00,busbar,,N Current (RMS),A,28.8
922434,RINGERS CLOSE G295,2023-08-05 07:50:00+00:00,busbar,,L3 Current (RMS),A,54.5
922434,RINGERS CLOSE G295,2023-08-05 07:50:00+00:00,busbar,,L2 Current (RMS),A,62.1
922434,RINGERS CLOSE G295,2023-08-05 07:50:00+00:00,busbar,,L1 Current (RMS),A,61.0
922434,RINGERS CLOSE G295,2023-08-05 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
922434,RINGERS CLOSE G295,2023-08-05 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.89
922434,RINGERS CLOSE G295,2023-08-05 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.74
922434,RINGERS CLOSE G295,2023-08-05 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.27
922434,RINGERS CLOSE G295,2023-08-05 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.65
922434,RINGERS CLOSE G295,2023-08-05 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.33
922434,RINGERS CLOSE G295,2023-08-05 07:40:00+00:00,feeder,4.0,N Current (RMS),A,16.1
922434,RINGERS CLOSE G295,2023-08-05 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,23.3
922434,RINGERS CLOSE G295,2023-08-05 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,32.8
922434,RINGERS CLOSE G295,2023-08-05 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,35.4
922434,RINGERS CLOSE G295,2023-08-05 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
922434,RINGERS CLOSE G295,2023-08-05 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
922434,RINGERS CLOSE G295,2023-08-05 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
922434,RINGERS CLOSE G295,2023-08-05 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.96
922434,RINGERS CLOSE G295,2023-08-05 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.87
922434,RINGERS CLOSE G295,2023-08-05 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.15
922434,RINGERS CLOSE G295,2023-08-05 07:40:00+00:00,feeder,3.0,N Current (RMS),A,5.0
922434,RINGERS CLOSE G295,2023-08-05 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,5.2
922434,RINGERS CLOSE G295,2023-08-05 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,5.1
922434,RINGERS CLOSE G295,2023-08-05 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
922434,RINGERS CLOSE G295,2023-08-05 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.66
922434,RINGERS CLOSE G295,2023-08-05 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
922434,RINGERS CLOSE G295,2023-08-05 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.56
922434,RINGERS CLOSE G295,2023-08-05 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.77
922434,RINGERS CLOSE G295,2023-08-05 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.87
922434,RINGERS CLOSE G295,2023-08-05 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.51
922434,RINGERS CLOSE G295,2023-08-05 07:40:00+00:00,feeder,2.0,N Current (RMS),A,8.8
922434,RINGERS CLOSE G295,2023-08-05 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.3
922434,RINGERS CLOSE G295,2023-08-05 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.8
922434,RINGERS CLOSE G295,2023-08-05 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,18.2
922434,RINGERS CLOSE G295,2023-08-05 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
922434,RINGERS CLOSE G295,2023-08-05 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
922434,RINGERS CLOSE G295,2023-08-05 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
922434,RINGERS CLOSE G295,2023-08-05 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.8
922434,RINGERS CLOSE G295,2023-08-05 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.17
922434,RINGERS CLOSE G295,2023-08-05 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.52
922434,RINGERS CLOSE G295,2023-08-05 07:40:00+00:00,feeder,1.0,N Current (RMS),A,5.7
922434,RINGERS CLOSE G295,2023-08-05 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.9
922434,RINGERS CLOSE G295,2023-08-05 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.7
922434,RINGERS CLOSE G295,2023-08-05 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.6
922434,RINGERS CLOSE G295,2023-08-05 07:40:00+00:00,transformer,,Temperature,C,22.7
922434,RINGERS CLOSE G295,2023-08-05 07:40:00+00:00,busbar,,L3 Voltage THD,%,3.14
922434,RINGERS CLOSE G295,2023-08-05 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.15
922434,RINGERS CLOSE G295,2023-08-05 07:40:00+00:00,busbar,,L2 Voltage THD,%,3.24
922434,RINGERS CLOSE G295,2023-08-05 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.79
922434,RINGERS CLOSE G295,2023-08-05 07:40:00+00:00,busbar,,L1 Voltage THD,%,3.17
922434,RINGERS CLOSE G295,2023-08-05 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.39
922434,RINGERS CLOSE G295,2023-08-05 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
922434,RINGERS CLOSE G295,2023-08-05 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
922434,RINGERS CLOSE G295,2023-08-05 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
922434,RINGERS CLOSE G295,2023-08-05 07:40:00+00:00,busbar,,L3 Active Power,kW,10.97
922434,RINGERS CLOSE G295,2023-08-05 07:40:00+00:00,busbar,,L2 Active Power,kW,13.05
922434,RINGERS CLOSE G295,2023-08-05 07:40:00+00:00,busbar,,L1 Active Power,kW,14.12
922434,RINGERS CLOSE G295,2023-08-05 07:40:00+00:00,busbar,,N Current (RMS),A,28.1
922434,RINGERS CLOSE G295,2023-08-05 07:40:00+00:00,busbar,,L3 Current (RMS),A,51.2
922434,RINGERS CLOSE G295,2023-08-05 07:40:00+00:00,busbar,,L2 Current (RMS),A,56.5
922434,RINGERS CLOSE G295,2023-08-05 07:40:00+00:00,busbar,,L1 Current (RMS),A,62.9
922434,RINGERS CLOSE G295,2023-08-05 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
922434,RINGERS CLOSE G295,2023-08-05 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.99
922434,RINGERS CLOSE G295,2023-08-05 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.81
922434,RINGERS CLOSE G295,2023-08-05 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.35
922434,RINGERS CLOSE G295,2023-08-05 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.63
922434,RINGERS CLOSE G295,2023-08-05 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.51
922434,RINGERS CLOSE G295,2023-08-05 07:30:00+00:00,feeder,4.0,N Current (RMS),A,23.5
922434,RINGERS CLOSE G295,2023-08-05 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,27.6
922434,RINGERS CLOSE G295,2023-08-05 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,50.0
922434,RINGERS CLOSE G295,2023-08-05 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,35.8
922434,RINGERS CLOSE G295,2023-08-05 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
922434,RINGERS CLOSE G295,2023-08-05 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
922434,RINGERS CLOSE G295,2023-08-05 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
922434,RINGERS CLOSE G295,2023-08-05 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.98
922434,RINGERS CLOSE G295,2023-08-05 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.49
922434,RINGERS CLOSE G295,2023-08-05 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.15
922434,RINGERS CLOSE G295,2023-08-05 07:30:00+00:00,feeder,3.0,N Current (RMS),A,3.8
922434,RINGERS CLOSE G295,2023-08-05 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,5.3
922434,RINGERS CLOSE G295,2023-08-05 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.2
922434,RINGERS CLOSE G295,2023-08-05 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
922434,RINGERS CLOSE G295,2023-08-05 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.62
922434,RINGERS CLOSE G295,2023-08-05 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
922434,RINGERS CLOSE G295,2023-08-05 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.52
922434,RINGERS CLOSE G295,2023-08-05 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.09
922434,RINGERS CLOSE G295,2023-08-05 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.25
922434,RINGERS CLOSE G295,2023-08-05 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.25
922434,RINGERS CLOSE G295,2023-08-05 07:30:00+00:00,feeder,2.0,N Current (RMS),A,9.4
922434,RINGERS CLOSE G295,2023-08-05 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.4
922434,RINGERS CLOSE G295,2023-08-05 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.3
922434,RINGERS CLOSE G295,2023-08-05 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,17.2
922434,RINGERS CLOSE G295,2023-08-05 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
922434,RINGERS CLOSE G295,2023-08-05 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
922434,RINGERS CLOSE G295,2023-08-05 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
922434,RINGERS CLOSE G295,2023-08-05 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.83
922434,RINGERS CLOSE G295,2023-08-05 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.98
922434,RINGERS CLOSE G295,2023-08-05 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.44
922434,RINGERS CLOSE G295,2023-08-05 07:30:00+00:00,feeder,1.0,N Current (RMS),A,8.0
922434,RINGERS CLOSE G295,2023-08-05 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.4
922434,RINGERS CLOSE G295,2023-08-05 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.7
922434,RINGERS CLOSE G295,2023-08-05 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.8
922434,RINGERS CLOSE G295,2023-08-05 07:30:00+00:00,transformer,,Temperature,C,23.0
922434,RINGERS CLOSE G295,2023-08-05 07:30:00+00:00,busbar,,L3 Voltage THD,%,3.15
922434,RINGERS CLOSE G295,2023-08-05 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.49
