Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922434,RINGERS CLOSE G295,2023-08-05 07:30:00+00:00,busbar,,L2 Voltage THD,%,3.22
922434,RINGERS CLOSE G295,2023-08-05 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.27
922434,RINGERS CLOSE G295,2023-08-05 07:30:00+00:00,busbar,,L1 Voltage THD,%,3.16
922434,RINGERS CLOSE G295,2023-08-05 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.85
922434,RINGERS CLOSE G295,2023-08-05 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
922434,RINGERS CLOSE G295,2023-08-05 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
922434,RINGERS CLOSE G295,2023-08-05 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
922434,RINGERS CLOSE G295,2023-08-05 07:30:00+00:00,busbar,,L3 Active Power,kW,12.46
922434,RINGERS CLOSE G295,2023-08-05 07:30:00+00:00,busbar,,L2 Active Power,kW,15.13
922434,RINGERS CLOSE G295,2023-08-05 07:30:00+00:00,busbar,,L1 Active Power,kW,14.06
922434,RINGERS CLOSE G295,2023-08-05 07:30:00+00:00,busbar,,N Current (RMS),A,30.7
922434,RINGERS CLOSE G295,2023-08-05 07:30:00+00:00,busbar,,L3 Current (RMS),A,56.6
922434,RINGERS CLOSE G295,2023-08-05 07:30:00+00:00,busbar,,L2 Current (RMS),A,66.0
922434,RINGERS CLOSE G295,2023-08-05 07:30:00+00:00,busbar,,L1 Current (RMS),A,62.3
922434,RINGERS CLOSE G295,2023-08-05 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
922434,RINGERS CLOSE G295,2023-08-05 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.2
922434,RINGERS CLOSE G295,2023-08-05 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.59
922434,RINGERS CLOSE G295,2023-08-05 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.3
922434,RINGERS CLOSE G295,2023-08-05 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.25
922434,RINGERS CLOSE G295,2023-08-05 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.53
922434,RINGERS CLOSE G295,2023-08-05 07:20:00+00:00,feeder,4.0,N Current (RMS),A,16.5
922434,RINGERS CLOSE G295,2023-08-05 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,26.9
922434,RINGERS CLOSE G295,2023-08-05 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,39.1
922434,RINGERS CLOSE G295,2023-08-05 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,28.9
922434,RINGERS CLOSE G295,2023-08-05 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
922434,RINGERS CLOSE G295,2023-08-05 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
922434,RINGERS CLOSE G295,2023-08-05 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
922434,RINGERS CLOSE G295,2023-08-05 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.99
922434,RINGERS CLOSE G295,2023-08-05 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.46
922434,RINGERS CLOSE G295,2023-08-05 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.15
922434,RINGERS CLOSE G295,2023-08-05 07:20:00+00:00,feeder,3.0,N Current (RMS),A,3.7
922434,RINGERS CLOSE G295,2023-08-05 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,5.3
922434,RINGERS CLOSE G295,2023-08-05 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.1
922434,RINGERS CLOSE G295,2023-08-05 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
922434,RINGERS CLOSE G295,2023-08-05 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.8
922434,RINGERS CLOSE G295,2023-08-05 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
922434,RINGERS CLOSE G295,2023-08-05 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.78
922434,RINGERS CLOSE G295,2023-08-05 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.84
922434,RINGERS CLOSE G295,2023-08-05 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.63
922434,RINGERS CLOSE G295,2023-08-05 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.4
922434,RINGERS CLOSE G295,2023-08-05 07:20:00+00:00,feeder,2.0,N Current (RMS),A,11.2
922434,RINGERS CLOSE G295,2023-08-05 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.4
922434,RINGERS CLOSE G295,2023-08-05 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.6
922434,RINGERS CLOSE G295,2023-08-05 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,19.0
922434,RINGERS CLOSE G295,2023-08-05 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
922434,RINGERS CLOSE G295,2023-08-05 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
922434,RINGERS CLOSE G295,2023-08-05 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
922434,RINGERS CLOSE G295,2023-08-05 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.99
922434,RINGERS CLOSE G295,2023-08-05 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.91
922434,RINGERS CLOSE G295,2023-08-05 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.11
922434,RINGERS CLOSE G295,2023-08-05 07:20:00+00:00,feeder,1.0,N Current (RMS),A,10.2
922434,RINGERS CLOSE G295,2023-08-05 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.0
922434,RINGERS CLOSE G295,2023-08-05 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.3
922434,RINGERS CLOSE G295,2023-08-05 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.3
922434,RINGERS CLOSE G295,2023-08-05 07:20:00+00:00,transformer,,Temperature,C,23.0
922434,RINGERS CLOSE G295,2023-08-05 07:20:00+00:00,busbar,,L3 Voltage THD,%,3.13
922434,RINGERS CLOSE G295,2023-08-05 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.8
922434,RINGERS CLOSE G295,2023-08-05 07:20:00+00:00,busbar,,L2 Voltage THD,%,3.24
922434,RINGERS CLOSE G295,2023-08-05 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.66
922434,RINGERS CLOSE G295,2023-08-05 07:20:00+00:00,busbar,,L1 Voltage THD,%,3.16
922434,RINGERS CLOSE G295,2023-08-05 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.21
922434,RINGERS CLOSE G295,2023-08-05 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
922434,RINGERS CLOSE G295,2023-08-05 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
922434,RINGERS CLOSE G295,2023-08-05 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
922434,RINGERS CLOSE G295,2023-08-05 07:20:00+00:00,busbar,,L3 Active Power,kW,13.31
922434,RINGERS CLOSE G295,2023-08-05 07:20:00+00:00,busbar,,L2 Active Power,kW,13.47
922434,RINGERS CLOSE G295,2023-08-05 07:20:00+00:00,busbar,,L1 Active Power,kW,14.04
922434,RINGERS CLOSE G295,2023-08-05 07:20:00+00:00,busbar,,N Current (RMS),A,28.6
922434,RINGERS CLOSE G295,2023-08-05 07:20:00+00:00,busbar,,L3 Current (RMS),A,59.3
922434,RINGERS CLOSE G295,2023-08-05 07:20:00+00:00,busbar,,L2 Current (RMS),A,58.4
922434,RINGERS CLOSE G295,2023-08-05 07:20:00+00:00,busbar,,L1 Current (RMS),A,62.6
922434,RINGERS CLOSE G295,2023-08-05 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
922434,RINGERS CLOSE G295,2023-08-05 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.05
922434,RINGERS CLOSE G295,2023-08-05 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.75
922434,RINGERS CLOSE G295,2023-08-05 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.12
922434,RINGERS CLOSE G295,2023-08-05 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.19
922434,RINGERS CLOSE G295,2023-08-05 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.84
922434,RINGERS CLOSE G295,2023-08-05 07:10:00+00:00,feeder,4.0,N Current (RMS),A,22.5
922434,RINGERS CLOSE G295,2023-08-05 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,27.0
922434,RINGERS CLOSE G295,2023-08-05 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,43.4
922434,RINGERS CLOSE G295,2023-08-05 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,18.4
922434,RINGERS CLOSE G295,2023-08-05 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
922434,RINGERS CLOSE G295,2023-08-05 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
922434,RINGERS CLOSE G295,2023-08-05 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
922434,RINGERS CLOSE G295,2023-08-05 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.25
922434,RINGERS CLOSE G295,2023-08-05 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.53
922434,RINGERS CLOSE G295,2023-08-05 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.15
922434,RINGERS CLOSE G295,2023-08-05 07:10:00+00:00,feeder,3.0,N Current (RMS),A,4.4
922434,RINGERS CLOSE G295,2023-08-05 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.2
922434,RINGERS CLOSE G295,2023-08-05 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.4
922434,RINGERS CLOSE G295,2023-08-05 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
922434,RINGERS CLOSE G295,2023-08-05 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.59
922434,RINGERS CLOSE G295,2023-08-05 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
922434,RINGERS CLOSE G295,2023-08-05 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.88
922434,RINGERS CLOSE G295,2023-08-05 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.44
922434,RINGERS CLOSE G295,2023-08-05 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.22
922434,RINGERS CLOSE G295,2023-08-05 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.24
922434,RINGERS CLOSE G295,2023-08-05 07:10:00+00:00,feeder,2.0,N Current (RMS),A,11.9
922434,RINGERS CLOSE G295,2023-08-05 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.8
922434,RINGERS CLOSE G295,2023-08-05 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.3
922434,RINGERS CLOSE G295,2023-08-05 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,18.6
922434,RINGERS CLOSE G295,2023-08-05 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
922434,RINGERS CLOSE G295,2023-08-05 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
922434,RINGERS CLOSE G295,2023-08-05 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
922434,RINGERS CLOSE G295,2023-08-05 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.52
922434,RINGERS CLOSE G295,2023-08-05 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.89
922434,RINGERS CLOSE G295,2023-08-05 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.44
922434,RINGERS CLOSE G295,2023-08-05 07:10:00+00:00,feeder,1.0,N Current (RMS),A,6.5
922434,RINGERS CLOSE G295,2023-08-05 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.0
922434,RINGERS CLOSE G295,2023-08-05 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.2
922434,RINGERS CLOSE G295,2023-08-05 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.1
922434,RINGERS CLOSE G295,2023-08-05 07:10:00+00:00,transformer,,Temperature,C,23.1
922434,RINGERS CLOSE G295,2023-08-05 07:10:00+00:00,busbar,,L3 Voltage THD,%,3.16
922434,RINGERS CLOSE G295,2023-08-05 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.6
922434,RINGERS CLOSE G295,2023-08-05 07:10:00+00:00,busbar,,L2 Voltage THD,%,3.27
922434,RINGERS CLOSE G295,2023-08-05 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.28
922434,RINGERS CLOSE G295,2023-08-05 07:10:00+00:00,busbar,,L1 Voltage THD,%,3.16
922434,RINGERS CLOSE G295,2023-08-05 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.96
922434,RINGERS CLOSE G295,2023-08-05 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
922434,RINGERS CLOSE G295,2023-08-05 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
922434,RINGERS CLOSE G295,2023-08-05 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
922434,RINGERS CLOSE G295,2023-08-05 07:10:00+00:00,busbar,,L3 Active Power,kW,11.51
922434,RINGERS CLOSE G295,2023-08-05 07:10:00+00:00,busbar,,L2 Active Power,kW,14.36
922434,RINGERS CLOSE G295,2023-08-05 07:10:00+00:00,busbar,,L1 Active Power,kW,10.25
922434,RINGERS CLOSE G295,2023-08-05 07:10:00+00:00,busbar,,N Current (RMS),A,30.4
922434,RINGERS CLOSE G295,2023-08-05 07:10:00+00:00,busbar,,L3 Current (RMS),A,52.0
922434,RINGERS CLOSE G295,2023-08-05 07:10:00+00:00,busbar,,L2 Current (RMS),A,62.0
922434,RINGERS CLOSE G295,2023-08-05 07:10:00+00:00,busbar,,L1 Current (RMS),A,49.3
922434,RINGERS CLOSE G295,2023-08-05 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
922434,RINGERS CLOSE G295,2023-08-05 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.09
922434,RINGERS CLOSE G295,2023-08-05 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.59
922434,RINGERS CLOSE G295,2023-08-05 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.46
922434,RINGERS CLOSE G295,2023-08-05 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.55
922434,RINGERS CLOSE G295,2023-08-05 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.91
922434,RINGERS CLOSE G295,2023-08-05 07:00:00+00:00,feeder,4.0,N Current (RMS),A,21.1
922434,RINGERS CLOSE G295,2023-08-05 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,26.2
922434,RINGERS CLOSE G295,2023-08-05 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,37.1
922434,RINGERS CLOSE G295,2023-08-05 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,18.4
922434,RINGERS CLOSE G295,2023-08-05 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
922434,RINGERS CLOSE G295,2023-08-05 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
922434,RINGERS CLOSE G295,2023-08-05 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
922434,RINGERS CLOSE G295,2023-08-05 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.31
922434,RINGERS CLOSE G295,2023-08-05 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.51
922434,RINGERS CLOSE G295,2023-08-05 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.15
922434,RINGERS CLOSE G295,2023-08-05 07:00:00+00:00,feeder,3.0,N Current (RMS),A,4.3
922434,RINGERS CLOSE G295,2023-08-05 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.2
922434,RINGERS CLOSE G295,2023-08-05 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.3
922434,RINGERS CLOSE G295,2023-08-05 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
922434,RINGERS CLOSE G295,2023-08-05 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.45
922434,RINGERS CLOSE G295,2023-08-05 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
922434,RINGERS CLOSE G295,2023-08-05 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.64
922434,RINGERS CLOSE G295,2023-08-05 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.01
922434,RINGERS CLOSE G295,2023-08-05 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.59
922434,RINGERS CLOSE G295,2023-08-05 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.21
922434,RINGERS CLOSE G295,2023-08-05 07:00:00+00:00,feeder,2.0,N Current (RMS),A,13.2
922434,RINGERS CLOSE G295,2023-08-05 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.4
922434,RINGERS CLOSE G295,2023-08-05 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.1
922434,RINGERS CLOSE G295,2023-08-05 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,21.4
922434,RINGERS CLOSE G295,2023-08-05 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
922434,RINGERS CLOSE G295,2023-08-05 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
922434,RINGERS CLOSE G295,2023-08-05 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
922434,RINGERS CLOSE G295,2023-08-05 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.62
922434,RINGERS CLOSE G295,2023-08-05 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.91
922434,RINGERS CLOSE G295,2023-08-05 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.6
922434,RINGERS CLOSE G295,2023-08-05 07:00:00+00:00,feeder,1.0,N Current (RMS),A,4.6
922434,RINGERS CLOSE G295,2023-08-05 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.4
922434,RINGERS CLOSE G295,2023-08-05 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.3
922434,RINGERS CLOSE G295,2023-08-05 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.3
922434,RINGERS CLOSE G295,2023-08-05 07:00:00+00:00,transformer,,Temperature,C,23.1
922434,RINGERS CLOSE G295,2023-08-05 07:00:00+00:00,busbar,,L3 Voltage THD,%,3.18
922434,RINGERS CLOSE G295,2023-08-05 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.12
922434,RINGERS CLOSE G295,2023-08-05 07:00:00+00:00,busbar,,L2 Voltage THD,%,3.28
922434,RINGERS CLOSE G295,2023-08-05 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.84
922434,RINGERS CLOSE G295,2023-08-05 07:00:00+00:00,busbar,,L1 Voltage THD,%,3.17
922434,RINGERS CLOSE G295,2023-08-05 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.42
922434,RINGERS CLOSE G295,2023-08-05 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
922434,RINGERS CLOSE G295,2023-08-05 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
922434,RINGERS CLOSE G295,2023-08-05 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
922434,RINGERS CLOSE G295,2023-08-05 07:00:00+00:00,busbar,,L3 Active Power,kW,11.54
922434,RINGERS CLOSE G295,2023-08-05 07:00:00+00:00,busbar,,L2 Active Power,kW,11.94
922434,RINGERS CLOSE G295,2023-08-05 07:00:00+00:00,busbar,,L1 Active Power,kW,10.47
922434,RINGERS CLOSE G295,2023-08-05 07:00:00+00:00,busbar,,N Current (RMS),A,31.1
922434,RINGERS CLOSE G295,2023-08-05 07:00:00+00:00,busbar,,L3 Current (RMS),A,53.9
922434,RINGERS CLOSE G295,2023-08-05 07:00:00+00:00,busbar,,L2 Current (RMS),A,53.5
922434,RINGERS CLOSE G295,2023-08-05 07:00:00+00:00,busbar,,L1 Current (RMS),A,49.6
922434,RINGERS CLOSE G295,2023-08-05 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
922434,RINGERS CLOSE G295,2023-08-05 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.04
922434,RINGERS CLOSE G295,2023-08-05 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
922434,RINGERS CLOSE G295,2023-08-05 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.69
922434,RINGERS CLOSE G295,2023-08-05 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.94
922434,RINGERS CLOSE G295,2023-08-05 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.16
922434,RINGERS CLOSE G295,2023-08-05 06:50:00+00:00,feeder,4.0,N Current (RMS),A,17.0
922434,RINGERS CLOSE G295,2023-08-05 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,21.0
922434,RINGERS CLOSE G295,2023-08-05 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,34.6
922434,RINGERS CLOSE G295,2023-08-05 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,19.1
922434,RINGERS CLOSE G295,2023-08-05 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
922434,RINGERS CLOSE G295,2023-08-05 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
922434,RINGERS CLOSE G295,2023-08-05 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
922434,RINGERS CLOSE G295,2023-08-05 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.44
922434,RINGERS CLOSE G295,2023-08-05 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.59
922434,RINGERS CLOSE G295,2023-08-05 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.13
922434,RINGERS CLOSE G295,2023-08-05 06:50:00+00:00,feeder,3.0,N Current (RMS),A,5.2
922434,RINGERS CLOSE G295,2023-08-05 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.3
922434,RINGERS CLOSE G295,2023-08-05 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.6
922434,RINGERS CLOSE G295,2023-08-05 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
922434,RINGERS CLOSE G295,2023-08-05 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.61
922434,RINGERS CLOSE G295,2023-08-05 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
922434,RINGERS CLOSE G295,2023-08-05 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.75
922434,RINGERS CLOSE G295,2023-08-05 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.93
922434,RINGERS CLOSE G295,2023-08-05 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.03
922434,RINGERS CLOSE G295,2023-08-05 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.62
922434,RINGERS CLOSE G295,2023-08-05 06:50:00+00:00,feeder,2.0,N Current (RMS),A,10.9
922434,RINGERS CLOSE G295,2023-08-05 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.2
922434,RINGERS CLOSE G295,2023-08-05 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.7
922434,RINGERS CLOSE G295,2023-08-05 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,17.8
922434,RINGERS CLOSE G295,2023-08-05 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
922434,RINGERS CLOSE G295,2023-08-05 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
922434,RINGERS CLOSE G295,2023-08-05 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
922434,RINGERS CLOSE G295,2023-08-05 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.85
922434,RINGERS CLOSE G295,2023-08-05 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.91
922434,RINGERS CLOSE G295,2023-08-05 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.02
922434,RINGERS CLOSE G295,2023-08-05 06:50:00+00:00,feeder,1.0,N Current (RMS),A,7.3
922434,RINGERS CLOSE G295,2023-08-05 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.0
922434,RINGERS CLOSE G295,2023-08-05 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.3
922434,RINGERS CLOSE G295,2023-08-05 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.0
922434,RINGERS CLOSE G295,2023-08-05 06:50:00+00:00,transformer,,Temperature,C,23.2
922434,RINGERS CLOSE G295,2023-08-05 06:50:00+00:00,busbar,,L3 Voltage THD,%,3.25
922434,RINGERS CLOSE G295,2023-08-05 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.31
922434,RINGERS CLOSE G295,2023-08-05 06:50:00+00:00,busbar,,L2 Voltage THD,%,3.33
922434,RINGERS CLOSE G295,2023-08-05 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.76
922434,RINGERS CLOSE G295,2023-08-05 06:50:00+00:00,busbar,,L1 Voltage THD,%,3.22
922434,RINGERS CLOSE G295,2023-08-05 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.62
922434,RINGERS CLOSE G295,2023-08-05 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
922434,RINGERS CLOSE G295,2023-08-05 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
922434,RINGERS CLOSE G295,2023-08-05 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
922434,RINGERS CLOSE G295,2023-08-05 06:50:00+00:00,busbar,,L3 Active Power,kW,10.13
922434,RINGERS CLOSE G295,2023-08-05 06:50:00+00:00,busbar,,L2 Active Power,kW,13.89
922434,RINGERS CLOSE G295,2023-08-05 06:50:00+00:00,busbar,,L1 Active Power,kW,9.46
922434,RINGERS CLOSE G295,2023-08-05 06:50:00+00:00,busbar,,N Current (RMS),A,32.4
922434,RINGERS CLOSE G295,2023-08-05 06:50:00+00:00,busbar,,L3 Current (RMS),A,48.3
922434,RINGERS CLOSE G295,2023-08-05 06:50:00+00:00,busbar,,L2 Current (RMS),A,61.8
922434,RINGERS CLOSE G295,2023-08-05 06:50:00+00:00,busbar,,L1 Current (RMS),A,46.7
922434,RINGERS CLOSE G295,2023-08-05 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
922434,RINGERS CLOSE G295,2023-08-05 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.21
922434,RINGERS CLOSE G295,2023-08-05 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.55
922434,RINGERS CLOSE G295,2023-08-05 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.76
922434,RINGERS CLOSE G295,2023-08-05 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.81
922434,RINGERS CLOSE G295,2023-08-05 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.84
922434,RINGERS CLOSE G295,2023-08-05 06:40:00+00:00,feeder,4.0,N Current (RMS),A,22.8
922434,RINGERS CLOSE G295,2023-08-05 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,16.9
922434,RINGERS CLOSE G295,2023-08-05 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,42.7
922434,RINGERS CLOSE G295,2023-08-05 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,33.3
922434,RINGERS CLOSE G295,2023-08-05 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
922434,RINGERS CLOSE G295,2023-08-05 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
922434,RINGERS CLOSE G295,2023-08-05 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-05 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.09
922434,RINGERS CLOSE G295,2023-08-05 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.63
922434,RINGERS CLOSE G295,2023-08-05 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
922434,RINGERS CLOSE G295,2023-08-05 06:40:00+00:00,feeder,3.0,N Current (RMS),A,7.2
922434,RINGERS CLOSE G295,2023-08-05 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.4
922434,RINGERS CLOSE G295,2023-08-05 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.7
922434,RINGERS CLOSE G295,2023-08-05 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-05 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.64
922434,RINGERS CLOSE G295,2023-08-05 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
922434,RINGERS CLOSE G295,2023-08-05 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.94
922434,RINGERS CLOSE G295,2023-08-05 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.4
922434,RINGERS CLOSE G295,2023-08-05 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.13
922434,RINGERS CLOSE G295,2023-08-05 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.57
922434,RINGERS CLOSE G295,2023-08-05 06:40:00+00:00,feeder,2.0,N Current (RMS),A,19.8
922434,RINGERS CLOSE G295,2023-08-05 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,20.4
922434,RINGERS CLOSE G295,2023-08-05 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.7
922434,RINGERS CLOSE G295,2023-08-05 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,26.9
922434,RINGERS CLOSE G295,2023-08-05 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
922434,RINGERS CLOSE G295,2023-08-05 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
922434,RINGERS CLOSE G295,2023-08-05 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
922434,RINGERS CLOSE G295,2023-08-05 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.59
922434,RINGERS CLOSE G295,2023-08-05 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.28
922434,RINGERS CLOSE G295,2023-08-05 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.09
922434,RINGERS CLOSE G295,2023-08-05 06:40:00+00:00,feeder,1.0,N Current (RMS),A,6.7
922434,RINGERS CLOSE G295,2023-08-05 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.1
922434,RINGERS CLOSE G295,2023-08-05 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.5
922434,RINGERS CLOSE G295,2023-08-05 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.6
922434,RINGERS CLOSE G295,2023-08-05 06:40:00+00:00,transformer,,Temperature,C,23.2
922434,RINGERS CLOSE G295,2023-08-05 06:40:00+00:00,busbar,,L3 Voltage THD,%,3.29
922434,RINGERS CLOSE G295,2023-08-05 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.76
922434,RINGERS CLOSE G295,2023-08-05 06:40:00+00:00,busbar,,L2 Voltage THD,%,3.35
922434,RINGERS CLOSE G295,2023-08-05 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.12
922434,RINGERS CLOSE G295,2023-08-05 06:40:00+00:00,busbar,,L1 Voltage THD,%,3.26
922434,RINGERS CLOSE G295,2023-08-05 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.11
922434,RINGERS CLOSE G295,2023-08-05 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
922434,RINGERS CLOSE G295,2023-08-05 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
922434,RINGERS CLOSE G295,2023-08-05 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
922434,RINGERS CLOSE G295,2023-08-05 06:40:00+00:00,busbar,,L3 Active Power,kW,11.23
922434,RINGERS CLOSE G295,2023-08-05 06:40:00+00:00,busbar,,L2 Active Power,kW,20.55
922434,RINGERS CLOSE G295,2023-08-05 06:40:00+00:00,busbar,,L1 Active Power,kW,15.1
922434,RINGERS CLOSE G295,2023-08-05 06:40:00+00:00,busbar,,N Current (RMS),A,38.1
922434,RINGERS CLOSE G295,2023-08-05 06:40:00+00:00,busbar,,L3 Current (RMS),A,51.8
922434,RINGERS CLOSE G295,2023-08-05 06:40:00+00:00,busbar,,L2 Current (RMS),A,86.2
922434,RINGERS CLOSE G295,2023-08-05 06:40:00+00:00,busbar,,L1 Current (RMS),A,68.6
922434,RINGERS CLOSE G295,2023-08-05 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
922434,RINGERS CLOSE G295,2023-08-05 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.47
922434,RINGERS CLOSE G295,2023-08-05 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.73
922434,RINGERS CLOSE G295,2023-08-05 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.16
922434,RINGERS CLOSE G295,2023-08-05 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.48
922434,RINGERS CLOSE G295,2023-08-05 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.52
922434,RINGERS CLOSE G295,2023-08-05 06:30:00+00:00,feeder,4.0,N Current (RMS),A,17.1
922434,RINGERS CLOSE G295,2023-08-05 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,22.0
922434,RINGERS CLOSE G295,2023-08-05 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,33.4
922434,RINGERS CLOSE G295,2023-08-05 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,36.2
922434,RINGERS CLOSE G295,2023-08-05 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
922434,RINGERS CLOSE G295,2023-08-05 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
922434,RINGERS CLOSE G295,2023-08-05 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
922434,RINGERS CLOSE G295,2023-08-05 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.11
922434,RINGERS CLOSE G295,2023-08-05 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.71
922434,RINGERS CLOSE G295,2023-08-05 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-05 06:30:00+00:00,feeder,3.0,N Current (RMS),A,4.1
922434,RINGERS CLOSE G295,2023-08-05 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,5.8
922434,RINGERS CLOSE G295,2023-08-05 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.0
922434,RINGERS CLOSE G295,2023-08-05 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-05 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.39
922434,RINGERS CLOSE G295,2023-08-05 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
922434,RINGERS CLOSE G295,2023-08-05 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.61
922434,RINGERS CLOSE G295,2023-08-05 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.01
922434,RINGERS CLOSE G295,2023-08-05 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.21
922434,RINGERS CLOSE G295,2023-08-05 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,14.23
922434,RINGERS CLOSE G295,2023-08-05 06:30:00+00:00,feeder,2.0,N Current (RMS),A,41.8
922434,RINGERS CLOSE G295,2023-08-05 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.6
922434,RINGERS CLOSE G295,2023-08-05 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.7
922434,RINGERS CLOSE G295,2023-08-05 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,60.1
922434,RINGERS CLOSE G295,2023-08-05 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
922434,RINGERS CLOSE G295,2023-08-05 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
922434,RINGERS CLOSE G295,2023-08-05 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
922434,RINGERS CLOSE G295,2023-08-05 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.12
922434,RINGERS CLOSE G295,2023-08-05 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.81
922434,RINGERS CLOSE G295,2023-08-05 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.44
922434,RINGERS CLOSE G295,2023-08-05 06:30:00+00:00,feeder,1.0,N Current (RMS),A,6.5
922434,RINGERS CLOSE G295,2023-08-05 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.8
922434,RINGERS CLOSE G295,2023-08-05 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.3
922434,RINGERS CLOSE G295,2023-08-05 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.0
922434,RINGERS CLOSE G295,2023-08-05 06:30:00+00:00,transformer,,Temperature,C,23.3
922434,RINGERS CLOSE G295,2023-08-05 06:30:00+00:00,busbar,,L3 Voltage THD,%,3.26
922434,RINGERS CLOSE G295,2023-08-05 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.28
922434,RINGERS CLOSE G295,2023-08-05 06:30:00+00:00,busbar,,L2 Voltage THD,%,3.39
922434,RINGERS CLOSE G295,2023-08-05 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.84
922434,RINGERS CLOSE G295,2023-08-05 06:30:00+00:00,busbar,,L1 Voltage THD,%,3.28
922434,RINGERS CLOSE G295,2023-08-05 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.34
922434,RINGERS CLOSE G295,2023-08-05 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
922434,RINGERS CLOSE G295,2023-08-05 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
922434,RINGERS CLOSE G295,2023-08-05 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
922434,RINGERS CLOSE G295,2023-08-05 06:30:00+00:00,busbar,,L3 Active Power,kW,10.79
922434,RINGERS CLOSE G295,2023-08-05 06:30:00+00:00,busbar,,L2 Active Power,kW,18.82
922434,RINGERS CLOSE G295,2023-08-05 06:30:00+00:00,busbar,,L1 Active Power,kW,24.7
922434,RINGERS CLOSE G295,2023-08-05 06:30:00+00:00,busbar,,N Current (RMS),A,46.8
922434,RINGERS CLOSE G295,2023-08-05 06:30:00+00:00,busbar,,L3 Current (RMS),A,49.0
922434,RINGERS CLOSE G295,2023-08-05 06:30:00+00:00,busbar,,L2 Current (RMS),A,80.4
922434,RINGERS CLOSE G295,2023-08-05 06:30:00+00:00,busbar,,L1 Current (RMS),A,104.6
922434,RINGERS CLOSE G295,2023-08-05 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
922434,RINGERS CLOSE G295,2023-08-05 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.68
922434,RINGERS CLOSE G295,2023-08-05 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.88
922434,RINGERS CLOSE G295,2023-08-05 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.58
922434,RINGERS CLOSE G295,2023-08-05 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.11
922434,RINGERS CLOSE G295,2023-08-05 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.77
922434,RINGERS CLOSE G295,2023-08-05 06:20:00+00:00,feeder,4.0,N Current (RMS),A,15.2
922434,RINGERS CLOSE G295,2023-08-05 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,23.9
922434,RINGERS CLOSE G295,2023-08-05 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,36.1
922434,RINGERS CLOSE G295,2023-08-05 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,25.7
922434,RINGERS CLOSE G295,2023-08-05 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
922434,RINGERS CLOSE G295,2023-08-05 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
922434,RINGERS CLOSE G295,2023-08-05 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922434,RINGERS CLOSE G295,2023-08-05 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.92
922434,RINGERS CLOSE G295,2023-08-05 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.6
922434,RINGERS CLOSE G295,2023-08-05 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-05 06:20:00+00:00,feeder,3.0,N Current (RMS),A,4.4
922434,RINGERS CLOSE G295,2023-08-05 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,5.4
922434,RINGERS CLOSE G295,2023-08-05 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.6
922434,RINGERS CLOSE G295,2023-08-05 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-05 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.46
922434,RINGERS CLOSE G295,2023-08-05 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
922434,RINGERS CLOSE G295,2023-08-05 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.83
922434,RINGERS CLOSE G295,2023-08-05 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.3
922434,RINGERS CLOSE G295,2023-08-05 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.25
922434,RINGERS CLOSE G295,2023-08-05 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.57
922434,RINGERS CLOSE G295,2023-08-05 06:20:00+00:00,feeder,2.0,N Current (RMS),A,14.8
922434,RINGERS CLOSE G295,2023-08-05 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.5
922434,RINGERS CLOSE G295,2023-08-05 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.1
922434,RINGERS CLOSE G295,2023-08-05 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,25.6
922434,RINGERS CLOSE G295,2023-08-05 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
922434,RINGERS CLOSE G295,2023-08-05 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
922434,RINGERS CLOSE G295,2023-08-05 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
922434,RINGERS CLOSE G295,2023-08-05 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.69
922434,RINGERS CLOSE G295,2023-08-05 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.8
922434,RINGERS CLOSE G295,2023-08-05 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.83
922434,RINGERS CLOSE G295,2023-08-05 06:20:00+00:00,feeder,1.0,N Current (RMS),A,6.6
922434,RINGERS CLOSE G295,2023-08-05 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.5
922434,RINGERS CLOSE G295,2023-08-05 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.4
922434,RINGERS CLOSE G295,2023-08-05 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.4
922434,RINGERS CLOSE G295,2023-08-05 06:20:00+00:00,transformer,,Temperature,C,23.6
922434,RINGERS CLOSE G295,2023-08-05 06:20:00+00:00,busbar,,L3 Voltage THD,%,3.31
922434,RINGERS CLOSE G295,2023-08-05 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.18
922434,RINGERS CLOSE G295,2023-08-05 06:20:00+00:00,busbar,,L2 Voltage THD,%,3.42
922434,RINGERS CLOSE G295,2023-08-05 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.84
922434,RINGERS CLOSE G295,2023-08-05 06:20:00+00:00,busbar,,L1 Voltage THD,%,3.29
922434,RINGERS CLOSE G295,2023-08-05 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.49
922434,RINGERS CLOSE G295,2023-08-05 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
922434,RINGERS CLOSE G295,2023-08-05 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
922434,RINGERS CLOSE G295,2023-08-05 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
922434,RINGERS CLOSE G295,2023-08-05 06:20:00+00:00,busbar,,L3 Active Power,kW,10.72
922434,RINGERS CLOSE G295,2023-08-05 06:20:00+00:00,busbar,,L2 Active Power,kW,13.62
922434,RINGERS CLOSE G295,2023-08-05 06:20:00+00:00,busbar,,L1 Active Power,kW,13.86
922434,RINGERS CLOSE G295,2023-08-05 06:20:00+00:00,busbar,,N Current (RMS),A,28.3
922434,RINGERS CLOSE G295,2023-08-05 06:20:00+00:00,busbar,,L3 Current (RMS),A,49.3
922434,RINGERS CLOSE G295,2023-08-05 06:20:00+00:00,busbar,,L2 Current (RMS),A,60.4
922434,RINGERS CLOSE G295,2023-08-05 06:20:00+00:00,busbar,,L1 Current (RMS),A,62.7
922434,RINGERS CLOSE G295,2023-08-05 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
922434,RINGERS CLOSE G295,2023-08-05 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.16
922434,RINGERS CLOSE G295,2023-08-05 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.27
922434,RINGERS CLOSE G295,2023-08-05 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.15
922434,RINGERS CLOSE G295,2023-08-05 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.52
922434,RINGERS CLOSE G295,2023-08-05 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.14
922434,RINGERS CLOSE G295,2023-08-05 06:10:00+00:00,feeder,4.0,N Current (RMS),A,22.2
922434,RINGERS CLOSE G295,2023-08-05 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,19.3
922434,RINGERS CLOSE G295,2023-08-05 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,40.9
922434,RINGERS CLOSE G295,2023-08-05 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,20.4
922434,RINGERS CLOSE G295,2023-08-05 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
922434,RINGERS CLOSE G295,2023-08-05 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
922434,RINGERS CLOSE G295,2023-08-05 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-05 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
922434,RINGERS CLOSE G295,2023-08-05 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.51
922434,RINGERS CLOSE G295,2023-08-05 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-05 06:10:00+00:00,feeder,3.0,N Current (RMS),A,4.8
922434,RINGERS CLOSE G295,2023-08-05 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,5.9
922434,RINGERS CLOSE G295,2023-08-05 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.3
922434,RINGERS CLOSE G295,2023-08-05 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-05 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.49
922434,RINGERS CLOSE G295,2023-08-05 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
922434,RINGERS CLOSE G295,2023-08-05 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.62
922434,RINGERS CLOSE G295,2023-08-05 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.36
922434,RINGERS CLOSE G295,2023-08-05 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.35
922434,RINGERS CLOSE G295,2023-08-05 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.39
922434,RINGERS CLOSE G295,2023-08-05 06:10:00+00:00,feeder,2.0,N Current (RMS),A,13.4
922434,RINGERS CLOSE G295,2023-08-05 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.6
922434,RINGERS CLOSE G295,2023-08-05 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.1
922434,RINGERS CLOSE G295,2023-08-05 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,24.5
922434,RINGERS CLOSE G295,2023-08-05 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
922434,RINGERS CLOSE G295,2023-08-05 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
922434,RINGERS CLOSE G295,2023-08-05 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
922434,RINGERS CLOSE G295,2023-08-05 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.6
922434,RINGERS CLOSE G295,2023-08-05 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.97
922434,RINGERS CLOSE G295,2023-08-05 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.49
922434,RINGERS CLOSE G295,2023-08-05 06:10:00+00:00,feeder,1.0,N Current (RMS),A,4.6
922434,RINGERS CLOSE G295,2023-08-05 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.3
922434,RINGERS CLOSE G295,2023-08-05 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.1
922434,RINGERS CLOSE G295,2023-08-05 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.0
922434,RINGERS CLOSE G295,2023-08-05 06:10:00+00:00,transformer,,Temperature,C,23.7
922434,RINGERS CLOSE G295,2023-08-05 06:10:00+00:00,busbar,,L3 Voltage THD,%,3.32
922434,RINGERS CLOSE G295,2023-08-05 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.76
922434,RINGERS CLOSE G295,2023-08-05 06:10:00+00:00,busbar,,L2 Voltage THD,%,3.44
922434,RINGERS CLOSE G295,2023-08-05 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.29
922434,RINGERS CLOSE G295,2023-08-05 06:10:00+00:00,busbar,,L1 Voltage THD,%,3.32
922434,RINGERS CLOSE G295,2023-08-05 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.94
922434,RINGERS CLOSE G295,2023-08-05 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
922434,RINGERS CLOSE G295,2023-08-05 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
922434,RINGERS CLOSE G295,2023-08-05 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
922434,RINGERS CLOSE G295,2023-08-05 06:10:00+00:00,busbar,,L3 Active Power,kW,9.35
922434,RINGERS CLOSE G295,2023-08-05 06:10:00+00:00,busbar,,L2 Active Power,kW,16.33
922434,RINGERS CLOSE G295,2023-08-05 06:10:00+00:00,busbar,,L1 Active Power,kW,11.59
922434,RINGERS CLOSE G295,2023-08-05 06:10:00+00:00,busbar,,N Current (RMS),A,32.1
922434,RINGERS CLOSE G295,2023-08-05 06:10:00+00:00,busbar,,L3 Current (RMS),A,45.8
922434,RINGERS CLOSE G295,2023-08-05 06:10:00+00:00,busbar,,L2 Current (RMS),A,69.9
922434,RINGERS CLOSE G295,2023-08-05 06:10:00+00:00,busbar,,L1 Current (RMS),A,54.3
922434,RINGERS CLOSE G295,2023-08-05 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.83
922434,RINGERS CLOSE G295,2023-08-05 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.12
922434,RINGERS CLOSE G295,2023-08-05 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.26
922434,RINGERS CLOSE G295,2023-08-05 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.38
922434,RINGERS CLOSE G295,2023-08-05 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.5
922434,RINGERS CLOSE G295,2023-08-05 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.83
922434,RINGERS CLOSE G295,2023-08-05 06:00:00+00:00,feeder,4.0,N Current (RMS),A,19.3
922434,RINGERS CLOSE G295,2023-08-05 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,17.0
922434,RINGERS CLOSE G295,2023-08-05 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,32.9
922434,RINGERS CLOSE G295,2023-08-05 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,15.5
922434,RINGERS CLOSE G295,2023-08-05 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
922434,RINGERS CLOSE G295,2023-08-05 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
922434,RINGERS CLOSE G295,2023-08-05 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-05 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.2
922434,RINGERS CLOSE G295,2023-08-05 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.73
922434,RINGERS CLOSE G295,2023-08-05 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-05 06:00:00+00:00,feeder,3.0,N Current (RMS),A,5.4
922434,RINGERS CLOSE G295,2023-08-05 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.1
922434,RINGERS CLOSE G295,2023-08-05 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.6
922434,RINGERS CLOSE G295,2023-08-05 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-05 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.38
922434,RINGERS CLOSE G295,2023-08-05 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
922434,RINGERS CLOSE G295,2023-08-05 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.81
922434,RINGERS CLOSE G295,2023-08-05 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.79
922434,RINGERS CLOSE G295,2023-08-05 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.26
922434,RINGERS CLOSE G295,2023-08-05 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.26
922434,RINGERS CLOSE G295,2023-08-05 06:00:00+00:00,feeder,2.0,N Current (RMS),A,14.1
922434,RINGERS CLOSE G295,2023-08-05 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.2
922434,RINGERS CLOSE G295,2023-08-05 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.0
922434,RINGERS CLOSE G295,2023-08-05 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,24.3
922434,RINGERS CLOSE G295,2023-08-05 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
922434,RINGERS CLOSE G295,2023-08-05 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
922434,RINGERS CLOSE G295,2023-08-05 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
922434,RINGERS CLOSE G295,2023-08-05 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.41
922434,RINGERS CLOSE G295,2023-08-05 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.94
922434,RINGERS CLOSE G295,2023-08-05 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.28
922434,RINGERS CLOSE G295,2023-08-05 06:00:00+00:00,feeder,1.0,N Current (RMS),A,4.7
922434,RINGERS CLOSE G295,2023-08-05 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.5
922434,RINGERS CLOSE G295,2023-08-05 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.5
922434,RINGERS CLOSE G295,2023-08-05 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.4
922434,RINGERS CLOSE G295,2023-08-05 06:00:00+00:00,transformer,,Temperature,C,24.0
922434,RINGERS CLOSE G295,2023-08-05 06:00:00+00:00,busbar,,L3 Voltage THD,%,3.35
922434,RINGERS CLOSE G295,2023-08-05 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.06
922434,RINGERS CLOSE G295,2023-08-05 06:00:00+00:00,busbar,,L2 Voltage THD,%,3.46
922434,RINGERS CLOSE G295,2023-08-05 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.4
922434,RINGERS CLOSE G295,2023-08-05 06:00:00+00:00,busbar,,L1 Voltage THD,%,3.35
922434,RINGERS CLOSE G295,2023-08-05 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.21
922434,RINGERS CLOSE G295,2023-08-05 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
922434,RINGERS CLOSE G295,2023-08-05 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
922434,RINGERS CLOSE G295,2023-08-05 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
922434,RINGERS CLOSE G295,2023-08-05 06:00:00+00:00,busbar,,L3 Active Power,kW,8.99
922434,RINGERS CLOSE G295,2023-08-05 06:00:00+00:00,busbar,,L2 Active Power,kW,14.13
922434,RINGERS CLOSE G295,2023-08-05 06:00:00+00:00,busbar,,L1 Active Power,kW,9.87
922434,RINGERS CLOSE G295,2023-08-05 06:00:00+00:00,busbar,,N Current (RMS),A,28.9
922434,RINGERS CLOSE G295,2023-08-05 06:00:00+00:00,busbar,,L3 Current (RMS),A,44.9
922434,RINGERS CLOSE G295,2023-08-05 06:00:00+00:00,busbar,,L2 Current (RMS),A,61.6
922434,RINGERS CLOSE G295,2023-08-05 06:00:00+00:00,busbar,,L1 Current (RMS),A,49.0
922434,RINGERS CLOSE G295,2023-08-05 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
922434,RINGERS CLOSE G295,2023-08-05 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.25
922434,RINGERS CLOSE G295,2023-08-05 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.76
922434,RINGERS CLOSE G295,2023-08-05 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.39
922434,RINGERS CLOSE G295,2023-08-05 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.93
922434,RINGERS CLOSE G295,2023-08-05 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.72
922434,RINGERS CLOSE G295,2023-08-05 05:50:00+00:00,feeder,4.0,N Current (RMS),A,17.6
922434,RINGERS CLOSE G295,2023-08-05 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,16.5
922434,RINGERS CLOSE G295,2023-08-05 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,30.8
922434,RINGERS CLOSE G295,2023-08-05 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,13.9
922434,RINGERS CLOSE G295,2023-08-05 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
922434,RINGERS CLOSE G295,2023-08-05 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
922434,RINGERS CLOSE G295,2023-08-05 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-05 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.96
922434,RINGERS CLOSE G295,2023-08-05 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.62
922434,RINGERS CLOSE G295,2023-08-05 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-05 05:50:00+00:00,feeder,3.0,N Current (RMS),A,8.9
