Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922434,RINGERS CLOSE G295,2023-08-05 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.5
922434,RINGERS CLOSE G295,2023-08-05 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.1
922434,RINGERS CLOSE G295,2023-08-05 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-05 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.45
922434,RINGERS CLOSE G295,2023-08-05 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
922434,RINGERS CLOSE G295,2023-08-05 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.91
922434,RINGERS CLOSE G295,2023-08-05 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.58
922434,RINGERS CLOSE G295,2023-08-05 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.07
922434,RINGERS CLOSE G295,2023-08-05 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.71
922434,RINGERS CLOSE G295,2023-08-05 05:50:00+00:00,feeder,2.0,N Current (RMS),A,12.3
922434,RINGERS CLOSE G295,2023-08-05 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.4
922434,RINGERS CLOSE G295,2023-08-05 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.7
922434,RINGERS CLOSE G295,2023-08-05 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,20.3
922434,RINGERS CLOSE G295,2023-08-05 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
922434,RINGERS CLOSE G295,2023-08-05 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
922434,RINGERS CLOSE G295,2023-08-05 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
922434,RINGERS CLOSE G295,2023-08-05 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.92
922434,RINGERS CLOSE G295,2023-08-05 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.04
922434,RINGERS CLOSE G295,2023-08-05 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.4
922434,RINGERS CLOSE G295,2023-08-05 05:50:00+00:00,feeder,1.0,N Current (RMS),A,3.4
922434,RINGERS CLOSE G295,2023-08-05 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.0
922434,RINGERS CLOSE G295,2023-08-05 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.6
922434,RINGERS CLOSE G295,2023-08-05 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.7
922434,RINGERS CLOSE G295,2023-08-05 05:50:00+00:00,transformer,,Temperature,C,24.2
922434,RINGERS CLOSE G295,2023-08-05 05:50:00+00:00,busbar,,L3 Voltage THD,%,3.36
922434,RINGERS CLOSE G295,2023-08-05 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.62
922434,RINGERS CLOSE G295,2023-08-05 05:50:00+00:00,busbar,,L2 Voltage THD,%,3.48
922434,RINGERS CLOSE G295,2023-08-05 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.98
922434,RINGERS CLOSE G295,2023-08-05 05:50:00+00:00,busbar,,L1 Voltage THD,%,3.38
922434,RINGERS CLOSE G295,2023-08-05 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.68
922434,RINGERS CLOSE G295,2023-08-05 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
922434,RINGERS CLOSE G295,2023-08-05 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
922434,RINGERS CLOSE G295,2023-08-05 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
922434,RINGERS CLOSE G295,2023-08-05 05:50:00+00:00,busbar,,L3 Active Power,kW,10.04
922434,RINGERS CLOSE G295,2023-08-05 05:50:00+00:00,busbar,,L2 Active Power,kW,12.52
922434,RINGERS CLOSE G295,2023-08-05 05:50:00+00:00,busbar,,L1 Active Power,kW,8.37
922434,RINGERS CLOSE G295,2023-08-05 05:50:00+00:00,busbar,,N Current (RMS),A,28.2
922434,RINGERS CLOSE G295,2023-08-05 05:50:00+00:00,busbar,,L3 Current (RMS),A,48.1
922434,RINGERS CLOSE G295,2023-08-05 05:50:00+00:00,busbar,,L2 Current (RMS),A,55.2
922434,RINGERS CLOSE G295,2023-08-05 05:50:00+00:00,busbar,,L1 Current (RMS),A,43.2
922434,RINGERS CLOSE G295,2023-08-05 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.8
922434,RINGERS CLOSE G295,2023-08-05 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.09
922434,RINGERS CLOSE G295,2023-08-05 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.54
922434,RINGERS CLOSE G295,2023-08-05 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.41
922434,RINGERS CLOSE G295,2023-08-05 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.31
922434,RINGERS CLOSE G295,2023-08-05 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.91
922434,RINGERS CLOSE G295,2023-08-05 05:40:00+00:00,feeder,4.0,N Current (RMS),A,19.0
922434,RINGERS CLOSE G295,2023-08-05 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,16.9
922434,RINGERS CLOSE G295,2023-08-05 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,32.0
922434,RINGERS CLOSE G295,2023-08-05 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,14.2
922434,RINGERS CLOSE G295,2023-08-05 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
922434,RINGERS CLOSE G295,2023-08-05 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
922434,RINGERS CLOSE G295,2023-08-05 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-05 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.4
922434,RINGERS CLOSE G295,2023-08-05 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.56
922434,RINGERS CLOSE G295,2023-08-05 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-05 05:40:00+00:00,feeder,3.0,N Current (RMS),A,16.0
922434,RINGERS CLOSE G295,2023-08-05 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,22.6
922434,RINGERS CLOSE G295,2023-08-05 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.5
922434,RINGERS CLOSE G295,2023-08-05 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-05 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.61
922434,RINGERS CLOSE G295,2023-08-05 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
922434,RINGERS CLOSE G295,2023-08-05 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.67
922434,RINGERS CLOSE G295,2023-08-05 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.99
922434,RINGERS CLOSE G295,2023-08-05 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.18
922434,RINGERS CLOSE G295,2023-08-05 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.92
922434,RINGERS CLOSE G295,2023-08-05 05:40:00+00:00,feeder,2.0,N Current (RMS),A,8.4
922434,RINGERS CLOSE G295,2023-08-05 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
922434,RINGERS CLOSE G295,2023-08-05 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.2
922434,RINGERS CLOSE G295,2023-08-05 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.9
922434,RINGERS CLOSE G295,2023-08-05 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
922434,RINGERS CLOSE G295,2023-08-05 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
922434,RINGERS CLOSE G295,2023-08-05 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
922434,RINGERS CLOSE G295,2023-08-05 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.87
922434,RINGERS CLOSE G295,2023-08-05 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.02
922434,RINGERS CLOSE G295,2023-08-05 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.4
922434,RINGERS CLOSE G295,2023-08-05 05:40:00+00:00,feeder,1.0,N Current (RMS),A,3.5
922434,RINGERS CLOSE G295,2023-08-05 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.8
922434,RINGERS CLOSE G295,2023-08-05 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.7
922434,RINGERS CLOSE G295,2023-08-05 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.6
922434,RINGERS CLOSE G295,2023-08-05 05:40:00+00:00,transformer,,Temperature,C,24.3
922434,RINGERS CLOSE G295,2023-08-05 05:40:00+00:00,busbar,,L3 Voltage THD,%,3.36
922434,RINGERS CLOSE G295,2023-08-05 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.02
922434,RINGERS CLOSE G295,2023-08-05 05:40:00+00:00,busbar,,L2 Voltage THD,%,3.48
922434,RINGERS CLOSE G295,2023-08-05 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.4
922434,RINGERS CLOSE G295,2023-08-05 05:40:00+00:00,busbar,,L1 Voltage THD,%,3.39
922434,RINGERS CLOSE G295,2023-08-05 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.25
922434,RINGERS CLOSE G295,2023-08-05 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
922434,RINGERS CLOSE G295,2023-08-05 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
922434,RINGERS CLOSE G295,2023-08-05 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
922434,RINGERS CLOSE G295,2023-08-05 05:40:00+00:00,busbar,,L3 Active Power,kW,11.88
922434,RINGERS CLOSE G295,2023-08-05 05:40:00+00:00,busbar,,L2 Active Power,kW,13.11
922434,RINGERS CLOSE G295,2023-08-05 05:40:00+00:00,busbar,,L1 Active Power,kW,6.88
922434,RINGERS CLOSE G295,2023-08-05 05:40:00+00:00,busbar,,N Current (RMS),A,33.2
922434,RINGERS CLOSE G295,2023-08-05 05:40:00+00:00,busbar,,L3 Current (RMS),A,55.0
922434,RINGERS CLOSE G295,2023-08-05 05:40:00+00:00,busbar,,L2 Current (RMS),A,57.2
922434,RINGERS CLOSE G295,2023-08-05 05:40:00+00:00,busbar,,L1 Current (RMS),A,36.9
922434,RINGERS CLOSE G295,2023-08-05 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.95
922434,RINGERS CLOSE G295,2023-08-05 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.81
922434,RINGERS CLOSE G295,2023-08-05 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.75
922434,RINGERS CLOSE G295,2023-08-05 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.33
922434,RINGERS CLOSE G295,2023-08-05 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.09
922434,RINGERS CLOSE G295,2023-08-05 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.75
922434,RINGERS CLOSE G295,2023-08-05 05:30:00+00:00,feeder,4.0,N Current (RMS),A,21.6
922434,RINGERS CLOSE G295,2023-08-05 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,16.9
922434,RINGERS CLOSE G295,2023-08-05 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,35.0
922434,RINGERS CLOSE G295,2023-08-05 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,14.0
922434,RINGERS CLOSE G295,2023-08-05 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
922434,RINGERS CLOSE G295,2023-08-05 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
922434,RINGERS CLOSE G295,2023-08-05 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
922434,RINGERS CLOSE G295,2023-08-05 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.47
922434,RINGERS CLOSE G295,2023-08-05 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.58
922434,RINGERS CLOSE G295,2023-08-05 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
922434,RINGERS CLOSE G295,2023-08-05 05:30:00+00:00,feeder,3.0,N Current (RMS),A,27.0
922434,RINGERS CLOSE G295,2023-08-05 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,38.2
922434,RINGERS CLOSE G295,2023-08-05 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.5
922434,RINGERS CLOSE G295,2023-08-05 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-05 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.83
922434,RINGERS CLOSE G295,2023-08-05 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
922434,RINGERS CLOSE G295,2023-08-05 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.57
922434,RINGERS CLOSE G295,2023-08-05 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.02
922434,RINGERS CLOSE G295,2023-08-05 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.28
922434,RINGERS CLOSE G295,2023-08-05 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.3
922434,RINGERS CLOSE G295,2023-08-05 05:30:00+00:00,feeder,2.0,N Current (RMS),A,8.0
922434,RINGERS CLOSE G295,2023-08-05 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.7
922434,RINGERS CLOSE G295,2023-08-05 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.7
922434,RINGERS CLOSE G295,2023-08-05 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,14.4
922434,RINGERS CLOSE G295,2023-08-05 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
922434,RINGERS CLOSE G295,2023-08-05 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
922434,RINGERS CLOSE G295,2023-08-05 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
922434,RINGERS CLOSE G295,2023-08-05 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.81
922434,RINGERS CLOSE G295,2023-08-05 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.87
922434,RINGERS CLOSE G295,2023-08-05 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.55
922434,RINGERS CLOSE G295,2023-08-05 05:30:00+00:00,feeder,1.0,N Current (RMS),A,4.3
922434,RINGERS CLOSE G295,2023-08-05 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.0
922434,RINGERS CLOSE G295,2023-08-05 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.5
922434,RINGERS CLOSE G295,2023-08-05 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.5
922434,RINGERS CLOSE G295,2023-08-05 05:30:00+00:00,transformer,,Temperature,C,24.4
922434,RINGERS CLOSE G295,2023-08-05 05:30:00+00:00,busbar,,L3 Voltage THD,%,3.39
922434,RINGERS CLOSE G295,2023-08-05 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.34
922434,RINGERS CLOSE G295,2023-08-05 05:30:00+00:00,busbar,,L2 Voltage THD,%,3.51
922434,RINGERS CLOSE G295,2023-08-05 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.75
922434,RINGERS CLOSE G295,2023-08-05 05:30:00+00:00,busbar,,L1 Voltage THD,%,3.42
922434,RINGERS CLOSE G295,2023-08-05 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.62
922434,RINGERS CLOSE G295,2023-08-05 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
922434,RINGERS CLOSE G295,2023-08-05 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
922434,RINGERS CLOSE G295,2023-08-05 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
922434,RINGERS CLOSE G295,2023-08-05 05:30:00+00:00,busbar,,L3 Active Power,kW,15.82
922434,RINGERS CLOSE G295,2023-08-05 05:30:00+00:00,busbar,,L2 Active Power,kW,13.84
922434,RINGERS CLOSE G295,2023-08-05 05:30:00+00:00,busbar,,L1 Active Power,kW,7.2
922434,RINGERS CLOSE G295,2023-08-05 05:30:00+00:00,busbar,,N Current (RMS),A,40.3
922434,RINGERS CLOSE G295,2023-08-05 05:30:00+00:00,busbar,,L3 Current (RMS),A,69.7
922434,RINGERS CLOSE G295,2023-08-05 05:30:00+00:00,busbar,,L2 Current (RMS),A,59.6
922434,RINGERS CLOSE G295,2023-08-05 05:30:00+00:00,busbar,,L1 Current (RMS),A,38.7
922434,RINGERS CLOSE G295,2023-08-05 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.88
922434,RINGERS CLOSE G295,2023-08-05 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.99
922434,RINGERS CLOSE G295,2023-08-05 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.16
922434,RINGERS CLOSE G295,2023-08-05 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.05
922434,RINGERS CLOSE G295,2023-08-05 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.23
922434,RINGERS CLOSE G295,2023-08-05 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.61
922434,RINGERS CLOSE G295,2023-08-05 05:20:00+00:00,feeder,4.0,N Current (RMS),A,17.9
922434,RINGERS CLOSE G295,2023-08-05 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,19.4
922434,RINGERS CLOSE G295,2023-08-05 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,31.6
922434,RINGERS CLOSE G295,2023-08-05 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,14.6
922434,RINGERS CLOSE G295,2023-08-05 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
922434,RINGERS CLOSE G295,2023-08-05 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
922434,RINGERS CLOSE G295,2023-08-05 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
922434,RINGERS CLOSE G295,2023-08-05 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.43
922434,RINGERS CLOSE G295,2023-08-05 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.86
922434,RINGERS CLOSE G295,2023-08-05 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-05 05:20:00+00:00,feeder,3.0,N Current (RMS),A,26.8
922434,RINGERS CLOSE G295,2023-08-05 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,38.0
922434,RINGERS CLOSE G295,2023-08-05 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.8
922434,RINGERS CLOSE G295,2023-08-05 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-05 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.84
922434,RINGERS CLOSE G295,2023-08-05 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
922434,RINGERS CLOSE G295,2023-08-05 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.72
922434,RINGERS CLOSE G295,2023-08-05 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.27
922434,RINGERS CLOSE G295,2023-08-05 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.07
922434,RINGERS CLOSE G295,2023-08-05 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.33
922434,RINGERS CLOSE G295,2023-08-05 05:20:00+00:00,feeder,2.0,N Current (RMS),A,8.6
922434,RINGERS CLOSE G295,2023-08-05 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.4
922434,RINGERS CLOSE G295,2023-08-05 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,8.3
922434,RINGERS CLOSE G295,2023-08-05 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,15.1
922434,RINGERS CLOSE G295,2023-08-05 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
922434,RINGERS CLOSE G295,2023-08-05 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
922434,RINGERS CLOSE G295,2023-08-05 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
922434,RINGERS CLOSE G295,2023-08-05 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.1
922434,RINGERS CLOSE G295,2023-08-05 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.78
922434,RINGERS CLOSE G295,2023-08-05 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.31
922434,RINGERS CLOSE G295,2023-08-05 05:20:00+00:00,feeder,1.0,N Current (RMS),A,4.0
922434,RINGERS CLOSE G295,2023-08-05 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.1
922434,RINGERS CLOSE G295,2023-08-05 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.9
922434,RINGERS CLOSE G295,2023-08-05 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.2
922434,RINGERS CLOSE G295,2023-08-05 05:20:00+00:00,transformer,,Temperature,C,24.6
922434,RINGERS CLOSE G295,2023-08-05 05:20:00+00:00,busbar,,L3 Voltage THD,%,3.44
922434,RINGERS CLOSE G295,2023-08-05 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.61
922434,RINGERS CLOSE G295,2023-08-05 05:20:00+00:00,busbar,,L2 Voltage THD,%,3.53
922434,RINGERS CLOSE G295,2023-08-05 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.19
922434,RINGERS CLOSE G295,2023-08-05 05:20:00+00:00,busbar,,L1 Voltage THD,%,3.48
922434,RINGERS CLOSE G295,2023-08-05 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.16
922434,RINGERS CLOSE G295,2023-08-05 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
922434,RINGERS CLOSE G295,2023-08-05 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
922434,RINGERS CLOSE G295,2023-08-05 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
922434,RINGERS CLOSE G295,2023-08-05 05:20:00+00:00,busbar,,L3 Active Power,kW,17.05
922434,RINGERS CLOSE G295,2023-08-05 05:20:00+00:00,busbar,,L2 Active Power,kW,12.91
922434,RINGERS CLOSE G295,2023-08-05 05:20:00+00:00,busbar,,L1 Active Power,kW,7.57
922434,RINGERS CLOSE G295,2023-08-05 05:20:00+00:00,busbar,,N Current (RMS),A,40.4
922434,RINGERS CLOSE G295,2023-08-05 05:20:00+00:00,busbar,,L3 Current (RMS),A,74.3
922434,RINGERS CLOSE G295,2023-08-05 05:20:00+00:00,busbar,,L2 Current (RMS),A,56.2
922434,RINGERS CLOSE G295,2023-08-05 05:20:00+00:00,busbar,,L1 Current (RMS),A,41.2
922434,RINGERS CLOSE G295,2023-08-05 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.74
922434,RINGERS CLOSE G295,2023-08-05 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.98
922434,RINGERS CLOSE G295,2023-08-05 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.1
922434,RINGERS CLOSE G295,2023-08-05 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.66
922434,RINGERS CLOSE G295,2023-08-05 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.34
922434,RINGERS CLOSE G295,2023-08-05 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.52
922434,RINGERS CLOSE G295,2023-08-05 05:10:00+00:00,feeder,4.0,N Current (RMS),A,18.1
922434,RINGERS CLOSE G295,2023-08-05 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,17.8
922434,RINGERS CLOSE G295,2023-08-05 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,32.0
922434,RINGERS CLOSE G295,2023-08-05 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,14.2
922434,RINGERS CLOSE G295,2023-08-05 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
922434,RINGERS CLOSE G295,2023-08-05 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
922434,RINGERS CLOSE G295,2023-08-05 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
922434,RINGERS CLOSE G295,2023-08-05 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.4
922434,RINGERS CLOSE G295,2023-08-05 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.78
922434,RINGERS CLOSE G295,2023-08-05 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
922434,RINGERS CLOSE G295,2023-08-05 05:10:00+00:00,feeder,3.0,N Current (RMS),A,26.5
922434,RINGERS CLOSE G295,2023-08-05 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,37.9
922434,RINGERS CLOSE G295,2023-08-05 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.5
922434,RINGERS CLOSE G295,2023-08-05 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-05 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.68
922434,RINGERS CLOSE G295,2023-08-05 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
922434,RINGERS CLOSE G295,2023-08-05 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.76
922434,RINGERS CLOSE G295,2023-08-05 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.48
922434,RINGERS CLOSE G295,2023-08-05 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.91
922434,RINGERS CLOSE G295,2023-08-05 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.37
922434,RINGERS CLOSE G295,2023-08-05 05:10:00+00:00,feeder,2.0,N Current (RMS),A,9.3
922434,RINGERS CLOSE G295,2023-08-05 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.4
922434,RINGERS CLOSE G295,2023-08-05 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.2
922434,RINGERS CLOSE G295,2023-08-05 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,15.4
922434,RINGERS CLOSE G295,2023-08-05 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
922434,RINGERS CLOSE G295,2023-08-05 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
922434,RINGERS CLOSE G295,2023-08-05 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
922434,RINGERS CLOSE G295,2023-08-05 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.85
922434,RINGERS CLOSE G295,2023-08-05 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.71
922434,RINGERS CLOSE G295,2023-08-05 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.22
922434,RINGERS CLOSE G295,2023-08-05 05:10:00+00:00,feeder,1.0,N Current (RMS),A,3.7
922434,RINGERS CLOSE G295,2023-08-05 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.9
922434,RINGERS CLOSE G295,2023-08-05 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.7
922434,RINGERS CLOSE G295,2023-08-05 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.1
922434,RINGERS CLOSE G295,2023-08-05 05:10:00+00:00,transformer,,Temperature,C,24.7
922434,RINGERS CLOSE G295,2023-08-05 05:10:00+00:00,busbar,,L3 Voltage THD,%,3.44
922434,RINGERS CLOSE G295,2023-08-05 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.96
922434,RINGERS CLOSE G295,2023-08-05 05:10:00+00:00,busbar,,L2 Voltage THD,%,3.56
922434,RINGERS CLOSE G295,2023-08-05 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.69
922434,RINGERS CLOSE G295,2023-08-05 05:10:00+00:00,busbar,,L1 Voltage THD,%,3.52
922434,RINGERS CLOSE G295,2023-08-05 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.54
922434,RINGERS CLOSE G295,2023-08-05 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
922434,RINGERS CLOSE G295,2023-08-05 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
922434,RINGERS CLOSE G295,2023-08-05 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
922434,RINGERS CLOSE G295,2023-08-05 05:10:00+00:00,busbar,,L3 Active Power,kW,16.58
922434,RINGERS CLOSE G295,2023-08-05 05:10:00+00:00,busbar,,L2 Active Power,kW,12.64
922434,RINGERS CLOSE G295,2023-08-05 05:10:00+00:00,busbar,,L1 Active Power,kW,6.72
922434,RINGERS CLOSE G295,2023-08-05 05:10:00+00:00,busbar,,N Current (RMS),A,39.9
922434,RINGERS CLOSE G295,2023-08-05 05:10:00+00:00,busbar,,L3 Current (RMS),A,71.8
922434,RINGERS CLOSE G295,2023-08-05 05:10:00+00:00,busbar,,L2 Current (RMS),A,55.4
922434,RINGERS CLOSE G295,2023-08-05 05:10:00+00:00,busbar,,L1 Current (RMS),A,38.9
922434,RINGERS CLOSE G295,2023-08-05 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
922434,RINGERS CLOSE G295,2023-08-05 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.25
922434,RINGERS CLOSE G295,2023-08-05 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.76
922434,RINGERS CLOSE G295,2023-08-05 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.93
922434,RINGERS CLOSE G295,2023-08-05 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.74
922434,RINGERS CLOSE G295,2023-08-05 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.99
922434,RINGERS CLOSE G295,2023-08-05 05:00:00+00:00,feeder,4.0,N Current (RMS),A,14.6
922434,RINGERS CLOSE G295,2023-08-05 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,17.8
922434,RINGERS CLOSE G295,2023-08-05 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,29.7
922434,RINGERS CLOSE G295,2023-08-05 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,14.9
922434,RINGERS CLOSE G295,2023-08-05 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
922434,RINGERS CLOSE G295,2023-08-05 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
922434,RINGERS CLOSE G295,2023-08-05 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
922434,RINGERS CLOSE G295,2023-08-05 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.52
922434,RINGERS CLOSE G295,2023-08-05 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.74
922434,RINGERS CLOSE G295,2023-08-05 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
922434,RINGERS CLOSE G295,2023-08-05 05:00:00+00:00,feeder,3.0,N Current (RMS),A,26.9
922434,RINGERS CLOSE G295,2023-08-05 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,38.2
922434,RINGERS CLOSE G295,2023-08-05 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.3
922434,RINGERS CLOSE G295,2023-08-05 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-05 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.65
922434,RINGERS CLOSE G295,2023-08-05 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
922434,RINGERS CLOSE G295,2023-08-05 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.99
922434,RINGERS CLOSE G295,2023-08-05 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.74
922434,RINGERS CLOSE G295,2023-08-05 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.61
922434,RINGERS CLOSE G295,2023-08-05 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.92
922434,RINGERS CLOSE G295,2023-08-05 05:00:00+00:00,feeder,2.0,N Current (RMS),A,8.8
922434,RINGERS CLOSE G295,2023-08-05 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.0
922434,RINGERS CLOSE G295,2023-08-05 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.5
922434,RINGERS CLOSE G295,2023-08-05 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,17.3
922434,RINGERS CLOSE G295,2023-08-05 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
922434,RINGERS CLOSE G295,2023-08-05 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
922434,RINGERS CLOSE G295,2023-08-05 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
922434,RINGERS CLOSE G295,2023-08-05 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.11
922434,RINGERS CLOSE G295,2023-08-05 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.86
922434,RINGERS CLOSE G295,2023-08-05 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.42
922434,RINGERS CLOSE G295,2023-08-05 05:00:00+00:00,feeder,1.0,N Current (RMS),A,3.9
922434,RINGERS CLOSE G295,2023-08-05 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.4
922434,RINGERS CLOSE G295,2023-08-05 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.2
922434,RINGERS CLOSE G295,2023-08-05 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.6
922434,RINGERS CLOSE G295,2023-08-05 05:00:00+00:00,transformer,,Temperature,C,24.8
922434,RINGERS CLOSE G295,2023-08-05 05:00:00+00:00,busbar,,L3 Voltage THD,%,3.4
922434,RINGERS CLOSE G295,2023-08-05 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.41
922434,RINGERS CLOSE G295,2023-08-05 05:00:00+00:00,busbar,,L2 Voltage THD,%,3.52
922434,RINGERS CLOSE G295,2023-08-05 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.2
922434,RINGERS CLOSE G295,2023-08-05 05:00:00+00:00,busbar,,L1 Voltage THD,%,3.46
922434,RINGERS CLOSE G295,2023-08-05 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.99
922434,RINGERS CLOSE G295,2023-08-05 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
922434,RINGERS CLOSE G295,2023-08-05 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
922434,RINGERS CLOSE G295,2023-08-05 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
922434,RINGERS CLOSE G295,2023-08-05 05:00:00+00:00,busbar,,L3 Active Power,kW,17.5
922434,RINGERS CLOSE G295,2023-08-05 05:00:00+00:00,busbar,,L2 Active Power,kW,13.37
922434,RINGERS CLOSE G295,2023-08-05 05:00:00+00:00,busbar,,L1 Active Power,kW,7.96
922434,RINGERS CLOSE G295,2023-08-05 05:00:00+00:00,busbar,,N Current (RMS),A,37.7
922434,RINGERS CLOSE G295,2023-08-05 05:00:00+00:00,busbar,,L3 Current (RMS),A,74.3
922434,RINGERS CLOSE G295,2023-08-05 05:00:00+00:00,busbar,,L2 Current (RMS),A,57.8
922434,RINGERS CLOSE G295,2023-08-05 05:00:00+00:00,busbar,,L1 Current (RMS),A,41.6
922434,RINGERS CLOSE G295,2023-08-05 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
922434,RINGERS CLOSE G295,2023-08-05 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.61
922434,RINGERS CLOSE G295,2023-08-05 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.75
922434,RINGERS CLOSE G295,2023-08-05 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.46
922434,RINGERS CLOSE G295,2023-08-05 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.58
922434,RINGERS CLOSE G295,2023-08-05 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.69
922434,RINGERS CLOSE G295,2023-08-05 04:50:00+00:00,feeder,4.0,N Current (RMS),A,15.6
922434,RINGERS CLOSE G295,2023-08-05 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,16.5
922434,RINGERS CLOSE G295,2023-08-05 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,29.7
922434,RINGERS CLOSE G295,2023-08-05 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,13.6
922434,RINGERS CLOSE G295,2023-08-05 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
922434,RINGERS CLOSE G295,2023-08-05 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
922434,RINGERS CLOSE G295,2023-08-05 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
922434,RINGERS CLOSE G295,2023-08-05 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.66
922434,RINGERS CLOSE G295,2023-08-05 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.67
922434,RINGERS CLOSE G295,2023-08-05 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
922434,RINGERS CLOSE G295,2023-08-05 04:50:00+00:00,feeder,3.0,N Current (RMS),A,27.1
922434,RINGERS CLOSE G295,2023-08-05 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,38.7
922434,RINGERS CLOSE G295,2023-08-05 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.1
922434,RINGERS CLOSE G295,2023-08-05 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-05 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.67
922434,RINGERS CLOSE G295,2023-08-05 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
922434,RINGERS CLOSE G295,2023-08-05 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.98
922434,RINGERS CLOSE G295,2023-08-05 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.98
922434,RINGERS CLOSE G295,2023-08-05 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.06
922434,RINGERS CLOSE G295,2023-08-05 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.95
922434,RINGERS CLOSE G295,2023-08-05 04:50:00+00:00,feeder,2.0,N Current (RMS),A,8.2
922434,RINGERS CLOSE G295,2023-08-05 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.6
922434,RINGERS CLOSE G295,2023-08-05 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.5
922434,RINGERS CLOSE G295,2023-08-05 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,17.2
922434,RINGERS CLOSE G295,2023-08-05 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
922434,RINGERS CLOSE G295,2023-08-05 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
922434,RINGERS CLOSE G295,2023-08-05 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
922434,RINGERS CLOSE G295,2023-08-05 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.16
922434,RINGERS CLOSE G295,2023-08-05 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.03
922434,RINGERS CLOSE G295,2023-08-05 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.38
922434,RINGERS CLOSE G295,2023-08-05 04:50:00+00:00,feeder,1.0,N Current (RMS),A,3.8
922434,RINGERS CLOSE G295,2023-08-05 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.6
922434,RINGERS CLOSE G295,2023-08-05 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.9
922434,RINGERS CLOSE G295,2023-08-05 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.5
922434,RINGERS CLOSE G295,2023-08-05 04:50:00+00:00,transformer,,Temperature,C,25.0
922434,RINGERS CLOSE G295,2023-08-05 04:50:00+00:00,busbar,,L3 Voltage THD,%,3.48
922434,RINGERS CLOSE G295,2023-08-05 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.51
922434,RINGERS CLOSE G295,2023-08-05 04:50:00+00:00,busbar,,L2 Voltage THD,%,3.6
922434,RINGERS CLOSE G295,2023-08-05 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.31
922434,RINGERS CLOSE G295,2023-08-05 04:50:00+00:00,busbar,,L1 Voltage THD,%,3.53
922434,RINGERS CLOSE G295,2023-08-05 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,251.1
922434,RINGERS CLOSE G295,2023-08-05 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
922434,RINGERS CLOSE G295,2023-08-05 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
922434,RINGERS CLOSE G295,2023-08-05 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
922434,RINGERS CLOSE G295,2023-08-05 04:50:00+00:00,busbar,,L3 Active Power,kW,17.48
922434,RINGERS CLOSE G295,2023-08-05 04:50:00+00:00,busbar,,L2 Active Power,kW,14.25
922434,RINGERS CLOSE G295,2023-08-05 04:50:00+00:00,busbar,,L1 Active Power,kW,7.46
922434,RINGERS CLOSE G295,2023-08-05 04:50:00+00:00,busbar,,N Current (RMS),A,38.0
922434,RINGERS CLOSE G295,2023-08-05 04:50:00+00:00,busbar,,L3 Current (RMS),A,74.2
922434,RINGERS CLOSE G295,2023-08-05 04:50:00+00:00,busbar,,L2 Current (RMS),A,61.3
922434,RINGERS CLOSE G295,2023-08-05 04:50:00+00:00,busbar,,L1 Current (RMS),A,39.5
922434,RINGERS CLOSE G295,2023-08-05 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.67
922434,RINGERS CLOSE G295,2023-08-05 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.41
922434,RINGERS CLOSE G295,2023-08-05 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.87
922434,RINGERS CLOSE G295,2023-08-05 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.29
922434,RINGERS CLOSE G295,2023-08-05 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.65
922434,RINGERS CLOSE G295,2023-08-05 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.87
922434,RINGERS CLOSE G295,2023-08-05 04:40:00+00:00,feeder,4.0,N Current (RMS),A,15.8
922434,RINGERS CLOSE G295,2023-08-05 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,16.0
922434,RINGERS CLOSE G295,2023-08-05 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,29.8
922434,RINGERS CLOSE G295,2023-08-05 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,14.6
922434,RINGERS CLOSE G295,2023-08-05 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
922434,RINGERS CLOSE G295,2023-08-05 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
922434,RINGERS CLOSE G295,2023-08-05 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
922434,RINGERS CLOSE G295,2023-08-05 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.47
922434,RINGERS CLOSE G295,2023-08-05 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.74
922434,RINGERS CLOSE G295,2023-08-05 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
922434,RINGERS CLOSE G295,2023-08-05 04:40:00+00:00,feeder,3.0,N Current (RMS),A,26.5
922434,RINGERS CLOSE G295,2023-08-05 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,37.9
922434,RINGERS CLOSE G295,2023-08-05 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.4
922434,RINGERS CLOSE G295,2023-08-05 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-05 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.88
922434,RINGERS CLOSE G295,2023-08-05 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
922434,RINGERS CLOSE G295,2023-08-05 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.81
922434,RINGERS CLOSE G295,2023-08-05 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.52
922434,RINGERS CLOSE G295,2023-08-05 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.14
922434,RINGERS CLOSE G295,2023-08-05 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.03
922434,RINGERS CLOSE G295,2023-08-05 04:40:00+00:00,feeder,2.0,N Current (RMS),A,7.3
922434,RINGERS CLOSE G295,2023-08-05 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.0
922434,RINGERS CLOSE G295,2023-08-05 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.0
922434,RINGERS CLOSE G295,2023-08-05 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,17.2
922434,RINGERS CLOSE G295,2023-08-05 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
922434,RINGERS CLOSE G295,2023-08-05 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
922434,RINGERS CLOSE G295,2023-08-05 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
922434,RINGERS CLOSE G295,2023-08-05 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.99
922434,RINGERS CLOSE G295,2023-08-05 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.92
922434,RINGERS CLOSE G295,2023-08-05 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.11
922434,RINGERS CLOSE G295,2023-08-05 04:40:00+00:00,feeder,1.0,N Current (RMS),A,3.6
922434,RINGERS CLOSE G295,2023-08-05 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.0
922434,RINGERS CLOSE G295,2023-08-05 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.3
922434,RINGERS CLOSE G295,2023-08-05 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.8
922434,RINGERS CLOSE G295,2023-08-05 04:40:00+00:00,transformer,,Temperature,C,25.2
922434,RINGERS CLOSE G295,2023-08-05 04:40:00+00:00,busbar,,L3 Voltage THD,%,3.47
922434,RINGERS CLOSE G295,2023-08-05 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,251.03
922434,RINGERS CLOSE G295,2023-08-05 04:40:00+00:00,busbar,,L2 Voltage THD,%,3.6
922434,RINGERS CLOSE G295,2023-08-05 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.75
922434,RINGERS CLOSE G295,2023-08-05 04:40:00+00:00,busbar,,L1 Voltage THD,%,3.52
922434,RINGERS CLOSE G295,2023-08-05 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,251.57
922434,RINGERS CLOSE G295,2023-08-05 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
922434,RINGERS CLOSE G295,2023-08-05 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
922434,RINGERS CLOSE G295,2023-08-05 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
922434,RINGERS CLOSE G295,2023-08-05 04:40:00+00:00,busbar,,L3 Active Power,kW,16.44
922434,RINGERS CLOSE G295,2023-08-05 04:40:00+00:00,busbar,,L2 Active Power,kW,13.14
922434,RINGERS CLOSE G295,2023-08-05 04:40:00+00:00,busbar,,L1 Active Power,kW,7.57
922434,RINGERS CLOSE G295,2023-08-05 04:40:00+00:00,busbar,,N Current (RMS),A,36.2
922434,RINGERS CLOSE G295,2023-08-05 04:40:00+00:00,busbar,,L3 Current (RMS),A,70.6
922434,RINGERS CLOSE G295,2023-08-05 04:40:00+00:00,busbar,,L2 Current (RMS),A,57.2
922434,RINGERS CLOSE G295,2023-08-05 04:40:00+00:00,busbar,,L1 Current (RMS),A,40.3
922434,RINGERS CLOSE G295,2023-08-05 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
922434,RINGERS CLOSE G295,2023-08-05 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.4
922434,RINGERS CLOSE G295,2023-08-05 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.82
922434,RINGERS CLOSE G295,2023-08-05 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.76
922434,RINGERS CLOSE G295,2023-08-05 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.53
922434,RINGERS CLOSE G295,2023-08-05 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.75
922434,RINGERS CLOSE G295,2023-08-05 04:30:00+00:00,feeder,4.0,N Current (RMS),A,17.0
922434,RINGERS CLOSE G295,2023-08-05 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,17.1
922434,RINGERS CLOSE G295,2023-08-05 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,33.3
922434,RINGERS CLOSE G295,2023-08-05 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,14.0
922434,RINGERS CLOSE G295,2023-08-05 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
922434,RINGERS CLOSE G295,2023-08-05 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
922434,RINGERS CLOSE G295,2023-08-05 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
922434,RINGERS CLOSE G295,2023-08-05 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.44
922434,RINGERS CLOSE G295,2023-08-05 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.69
922434,RINGERS CLOSE G295,2023-08-05 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
922434,RINGERS CLOSE G295,2023-08-05 04:30:00+00:00,feeder,3.0,N Current (RMS),A,26.4
922434,RINGERS CLOSE G295,2023-08-05 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,37.8
922434,RINGERS CLOSE G295,2023-08-05 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.3
922434,RINGERS CLOSE G295,2023-08-05 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-05 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.71
922434,RINGERS CLOSE G295,2023-08-05 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
922434,RINGERS CLOSE G295,2023-08-05 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.93
922434,RINGERS CLOSE G295,2023-08-05 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.73
922434,RINGERS CLOSE G295,2023-08-05 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.06
922434,RINGERS CLOSE G295,2023-08-05 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.89
922434,RINGERS CLOSE G295,2023-08-05 04:30:00+00:00,feeder,2.0,N Current (RMS),A,8.2
922434,RINGERS CLOSE G295,2023-08-05 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.0
922434,RINGERS CLOSE G295,2023-08-05 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.8
922434,RINGERS CLOSE G295,2023-08-05 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,17.0
922434,RINGERS CLOSE G295,2023-08-05 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
922434,RINGERS CLOSE G295,2023-08-05 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
922434,RINGERS CLOSE G295,2023-08-05 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
922434,RINGERS CLOSE G295,2023-08-05 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.99
922434,RINGERS CLOSE G295,2023-08-05 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.04
922434,RINGERS CLOSE G295,2023-08-05 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.2
922434,RINGERS CLOSE G295,2023-08-05 04:30:00+00:00,feeder,1.0,N Current (RMS),A,3.5
922434,RINGERS CLOSE G295,2023-08-05 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.0
922434,RINGERS CLOSE G295,2023-08-05 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.9
922434,RINGERS CLOSE G295,2023-08-05 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.0
922434,RINGERS CLOSE G295,2023-08-05 04:30:00+00:00,transformer,,Temperature,C,25.5
922434,RINGERS CLOSE G295,2023-08-05 04:30:00+00:00,busbar,,L3 Voltage THD,%,3.46
922434,RINGERS CLOSE G295,2023-08-05 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.92
922434,RINGERS CLOSE G295,2023-08-05 04:30:00+00:00,busbar,,L2 Voltage THD,%,3.61
922434,RINGERS CLOSE G295,2023-08-05 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.77
922434,RINGERS CLOSE G295,2023-08-05 04:30:00+00:00,busbar,,L1 Voltage THD,%,3.52
922434,RINGERS CLOSE G295,2023-08-05 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,251.59
922434,RINGERS CLOSE G295,2023-08-05 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
922434,RINGERS CLOSE G295,2023-08-05 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
922434,RINGERS CLOSE G295,2023-08-05 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
922434,RINGERS CLOSE G295,2023-08-05 04:30:00+00:00,busbar,,L3 Active Power,kW,17.06
922434,RINGERS CLOSE G295,2023-08-05 04:30:00+00:00,busbar,,L2 Active Power,kW,14.81
922434,RINGERS CLOSE G295,2023-08-05 04:30:00+00:00,busbar,,L1 Active Power,kW,7.38
922434,RINGERS CLOSE G295,2023-08-05 04:30:00+00:00,busbar,,N Current (RMS),A,38.1
922434,RINGERS CLOSE G295,2023-08-05 04:30:00+00:00,busbar,,L3 Current (RMS),A,72.4
922434,RINGERS CLOSE G295,2023-08-05 04:30:00+00:00,busbar,,L2 Current (RMS),A,63.7
922434,RINGERS CLOSE G295,2023-08-05 04:30:00+00:00,busbar,,L1 Current (RMS),A,39.6
922434,RINGERS CLOSE G295,2023-08-05 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
922434,RINGERS CLOSE G295,2023-08-05 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.18
922434,RINGERS CLOSE G295,2023-08-05 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.77
922434,RINGERS CLOSE G295,2023-08-05 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.74
922434,RINGERS CLOSE G295,2023-08-05 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.01
922434,RINGERS CLOSE G295,2023-08-05 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.82
922434,RINGERS CLOSE G295,2023-08-05 04:20:00+00:00,feeder,4.0,N Current (RMS),A,15.4
922434,RINGERS CLOSE G295,2023-08-05 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,16.9
922434,RINGERS CLOSE G295,2023-08-05 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,30.8
922434,RINGERS CLOSE G295,2023-08-05 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,14.2
922434,RINGERS CLOSE G295,2023-08-05 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
922434,RINGERS CLOSE G295,2023-08-05 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
922434,RINGERS CLOSE G295,2023-08-05 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
922434,RINGERS CLOSE G295,2023-08-05 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.87
922434,RINGERS CLOSE G295,2023-08-05 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.76
922434,RINGERS CLOSE G295,2023-08-05 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
922434,RINGERS CLOSE G295,2023-08-05 04:20:00+00:00,feeder,3.0,N Current (RMS),A,31.4
922434,RINGERS CLOSE G295,2023-08-05 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,43.7
922434,RINGERS CLOSE G295,2023-08-05 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.5
922434,RINGERS CLOSE G295,2023-08-05 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-05 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.76
922434,RINGERS CLOSE G295,2023-08-05 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
922434,RINGERS CLOSE G295,2023-08-05 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.86
922434,RINGERS CLOSE G295,2023-08-05 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.01
922434,RINGERS CLOSE G295,2023-08-05 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.93
922434,RINGERS CLOSE G295,2023-08-05 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.76
922434,RINGERS CLOSE G295,2023-08-05 04:20:00+00:00,feeder,2.0,N Current (RMS),A,8.5
922434,RINGERS CLOSE G295,2023-08-05 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.9
922434,RINGERS CLOSE G295,2023-08-05 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.2
922434,RINGERS CLOSE G295,2023-08-05 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,16.5
922434,RINGERS CLOSE G295,2023-08-05 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
922434,RINGERS CLOSE G295,2023-08-05 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
922434,RINGERS CLOSE G295,2023-08-05 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
922434,RINGERS CLOSE G295,2023-08-05 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.15
922434,RINGERS CLOSE G295,2023-08-05 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.76
922434,RINGERS CLOSE G295,2023-08-05 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.1
922434,RINGERS CLOSE G295,2023-08-05 04:20:00+00:00,feeder,1.0,N Current (RMS),A,4.3
922434,RINGERS CLOSE G295,2023-08-05 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.2
922434,RINGERS CLOSE G295,2023-08-05 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.0
922434,RINGERS CLOSE G295,2023-08-05 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.9
922434,RINGERS CLOSE G295,2023-08-05 04:20:00+00:00,transformer,,Temperature,C,25.5
922434,RINGERS CLOSE G295,2023-08-05 04:20:00+00:00,busbar,,L3 Voltage THD,%,3.43
922434,RINGERS CLOSE G295,2023-08-05 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.16
922434,RINGERS CLOSE G295,2023-08-05 04:20:00+00:00,busbar,,L2 Voltage THD,%,3.59
922434,RINGERS CLOSE G295,2023-08-05 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,252.04
922434,RINGERS CLOSE G295,2023-08-05 04:20:00+00:00,busbar,,L1 Voltage THD,%,3.48
922434,RINGERS CLOSE G295,2023-08-05 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,251.93
922434,RINGERS CLOSE G295,2023-08-05 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
