Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922434,RINGERS CLOSE G295,2023-08-05 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
922434,RINGERS CLOSE G295,2023-08-05 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
922434,RINGERS CLOSE G295,2023-08-05 04:20:00+00:00,busbar,,L3 Active Power,kW,18.92
922434,RINGERS CLOSE G295,2023-08-05 04:20:00+00:00,busbar,,L2 Active Power,kW,12.86
922434,RINGERS CLOSE G295,2023-08-05 04:20:00+00:00,busbar,,L1 Active Power,kW,7.27
922434,RINGERS CLOSE G295,2023-08-05 04:20:00+00:00,busbar,,N Current (RMS),A,41.8
922434,RINGERS CLOSE G295,2023-08-05 04:20:00+00:00,busbar,,L3 Current (RMS),A,79.1
922434,RINGERS CLOSE G295,2023-08-05 04:20:00+00:00,busbar,,L2 Current (RMS),A,56.1
922434,RINGERS CLOSE G295,2023-08-05 04:20:00+00:00,busbar,,L1 Current (RMS),A,39.3
922434,RINGERS CLOSE G295,2023-08-05 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
922434,RINGERS CLOSE G295,2023-08-05 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.19
922434,RINGERS CLOSE G295,2023-08-05 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.79
922434,RINGERS CLOSE G295,2023-08-05 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.7
922434,RINGERS CLOSE G295,2023-08-05 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.38
922434,RINGERS CLOSE G295,2023-08-05 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.78
922434,RINGERS CLOSE G295,2023-08-05 04:10:00+00:00,feeder,4.0,N Current (RMS),A,14.4
922434,RINGERS CLOSE G295,2023-08-05 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,17.0
922434,RINGERS CLOSE G295,2023-08-05 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,28.5
922434,RINGERS CLOSE G295,2023-08-05 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,14.1
922434,RINGERS CLOSE G295,2023-08-05 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
922434,RINGERS CLOSE G295,2023-08-05 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
922434,RINGERS CLOSE G295,2023-08-05 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-05 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.66
922434,RINGERS CLOSE G295,2023-08-05 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.82
922434,RINGERS CLOSE G295,2023-08-05 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
922434,RINGERS CLOSE G295,2023-08-05 04:10:00+00:00,feeder,3.0,N Current (RMS),A,26.8
922434,RINGERS CLOSE G295,2023-08-05 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,38.7
922434,RINGERS CLOSE G295,2023-08-05 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.5
922434,RINGERS CLOSE G295,2023-08-05 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-05 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.88
922434,RINGERS CLOSE G295,2023-08-05 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
922434,RINGERS CLOSE G295,2023-08-05 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.94
922434,RINGERS CLOSE G295,2023-08-05 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.46
922434,RINGERS CLOSE G295,2023-08-05 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.6
922434,RINGERS CLOSE G295,2023-08-05 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.65
922434,RINGERS CLOSE G295,2023-08-05 04:10:00+00:00,feeder,2.0,N Current (RMS),A,23.8
922434,RINGERS CLOSE G295,2023-08-05 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.9
922434,RINGERS CLOSE G295,2023-08-05 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.4
922434,RINGERS CLOSE G295,2023-08-05 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,39.0
922434,RINGERS CLOSE G295,2023-08-05 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
922434,RINGERS CLOSE G295,2023-08-05 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
922434,RINGERS CLOSE G295,2023-08-05 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
922434,RINGERS CLOSE G295,2023-08-05 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.07
922434,RINGERS CLOSE G295,2023-08-05 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.82
922434,RINGERS CLOSE G295,2023-08-05 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.33
922434,RINGERS CLOSE G295,2023-08-05 04:10:00+00:00,feeder,1.0,N Current (RMS),A,3.9
922434,RINGERS CLOSE G295,2023-08-05 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.2
922434,RINGERS CLOSE G295,2023-08-05 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.4
922434,RINGERS CLOSE G295,2023-08-05 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.3
922434,RINGERS CLOSE G295,2023-08-05 04:10:00+00:00,transformer,,Temperature,C,25.5
922434,RINGERS CLOSE G295,2023-08-05 04:10:00+00:00,busbar,,L3 Voltage THD,%,3.47
922434,RINGERS CLOSE G295,2023-08-05 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.13
922434,RINGERS CLOSE G295,2023-08-05 04:10:00+00:00,busbar,,L2 Voltage THD,%,3.6
922434,RINGERS CLOSE G295,2023-08-05 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,252.08
922434,RINGERS CLOSE G295,2023-08-05 04:10:00+00:00,busbar,,L1 Voltage THD,%,3.5
922434,RINGERS CLOSE G295,2023-08-05 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,251.71
922434,RINGERS CLOSE G295,2023-08-05 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
922434,RINGERS CLOSE G295,2023-08-05 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
922434,RINGERS CLOSE G295,2023-08-05 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
922434,RINGERS CLOSE G295,2023-08-05 04:10:00+00:00,busbar,,L3 Active Power,kW,16.98
922434,RINGERS CLOSE G295,2023-08-05 04:10:00+00:00,busbar,,L2 Active Power,kW,9.99
922434,RINGERS CLOSE G295,2023-08-05 04:10:00+00:00,busbar,,L1 Active Power,kW,13.51
922434,RINGERS CLOSE G295,2023-08-05 04:10:00+00:00,busbar,,N Current (RMS),A,35.5
922434,RINGERS CLOSE G295,2023-08-05 04:10:00+00:00,busbar,,L3 Current (RMS),A,72.3
922434,RINGERS CLOSE G295,2023-08-05 04:10:00+00:00,busbar,,L2 Current (RMS),A,45.7
922434,RINGERS CLOSE G295,2023-08-05 04:10:00+00:00,busbar,,L1 Current (RMS),A,61.6
922434,RINGERS CLOSE G295,2023-08-05 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
922434,RINGERS CLOSE G295,2023-08-05 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.23
922434,RINGERS CLOSE G295,2023-08-05 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.67
922434,RINGERS CLOSE G295,2023-08-05 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.74
922434,RINGERS CLOSE G295,2023-08-05 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.23
922434,RINGERS CLOSE G295,2023-08-05 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.69
922434,RINGERS CLOSE G295,2023-08-05 04:00:00+00:00,feeder,4.0,N Current (RMS),A,13.4
922434,RINGERS CLOSE G295,2023-08-05 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,17.0
922434,RINGERS CLOSE G295,2023-08-05 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,27.9
922434,RINGERS CLOSE G295,2023-08-05 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,17.0
922434,RINGERS CLOSE G295,2023-08-05 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
922434,RINGERS CLOSE G295,2023-08-05 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
922434,RINGERS CLOSE G295,2023-08-05 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
922434,RINGERS CLOSE G295,2023-08-05 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.28
922434,RINGERS CLOSE G295,2023-08-05 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.74
922434,RINGERS CLOSE G295,2023-08-05 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
922434,RINGERS CLOSE G295,2023-08-05 04:00:00+00:00,feeder,3.0,N Current (RMS),A,25.8
922434,RINGERS CLOSE G295,2023-08-05 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,37.5
922434,RINGERS CLOSE G295,2023-08-05 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.3
922434,RINGERS CLOSE G295,2023-08-05 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-05 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.83
922434,RINGERS CLOSE G295,2023-08-05 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
922434,RINGERS CLOSE G295,2023-08-05 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.38
922434,RINGERS CLOSE G295,2023-08-05 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.8
922434,RINGERS CLOSE G295,2023-08-05 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.09
922434,RINGERS CLOSE G295,2023-08-05 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.06
922434,RINGERS CLOSE G295,2023-08-05 04:00:00+00:00,feeder,2.0,N Current (RMS),A,26.1
922434,RINGERS CLOSE G295,2023-08-05 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.3
922434,RINGERS CLOSE G295,2023-08-05 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.8
922434,RINGERS CLOSE G295,2023-08-05 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,42.5
922434,RINGERS CLOSE G295,2023-08-05 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
922434,RINGERS CLOSE G295,2023-08-05 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
922434,RINGERS CLOSE G295,2023-08-05 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
922434,RINGERS CLOSE G295,2023-08-05 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.96
922434,RINGERS CLOSE G295,2023-08-05 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.9
922434,RINGERS CLOSE G295,2023-08-05 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.28
922434,RINGERS CLOSE G295,2023-08-05 04:00:00+00:00,feeder,1.0,N Current (RMS),A,3.4
922434,RINGERS CLOSE G295,2023-08-05 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.0
922434,RINGERS CLOSE G295,2023-08-05 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.4
922434,RINGERS CLOSE G295,2023-08-05 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.2
922434,RINGERS CLOSE G295,2023-08-05 04:00:00+00:00,transformer,,Temperature,C,25.6
922434,RINGERS CLOSE G295,2023-08-05 04:00:00+00:00,busbar,,L3 Voltage THD,%,3.49
922434,RINGERS CLOSE G295,2023-08-05 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.79
922434,RINGERS CLOSE G295,2023-08-05 04:00:00+00:00,busbar,,L2 Voltage THD,%,3.63
922434,RINGERS CLOSE G295,2023-08-05 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.8
922434,RINGERS CLOSE G295,2023-08-05 04:00:00+00:00,busbar,,L1 Voltage THD,%,3.54
922434,RINGERS CLOSE G295,2023-08-05 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,251.32
922434,RINGERS CLOSE G295,2023-08-05 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
922434,RINGERS CLOSE G295,2023-08-05 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
922434,RINGERS CLOSE G295,2023-08-05 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
922434,RINGERS CLOSE G295,2023-08-05 04:00:00+00:00,busbar,,L3 Active Power,kW,17.87
922434,RINGERS CLOSE G295,2023-08-05 04:00:00+00:00,busbar,,L2 Active Power,kW,9.2
922434,RINGERS CLOSE G295,2023-08-05 04:00:00+00:00,busbar,,L1 Active Power,kW,15.68
922434,RINGERS CLOSE G295,2023-08-05 04:00:00+00:00,busbar,,N Current (RMS),A,37.5
922434,RINGERS CLOSE G295,2023-08-05 04:00:00+00:00,busbar,,L3 Current (RMS),A,76.0
922434,RINGERS CLOSE G295,2023-08-05 04:00:00+00:00,busbar,,L2 Current (RMS),A,42.8
922434,RINGERS CLOSE G295,2023-08-05 04:00:00+00:00,busbar,,L1 Current (RMS),A,68.1
922434,RINGERS CLOSE G295,2023-08-05 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
922434,RINGERS CLOSE G295,2023-08-05 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.43
922434,RINGERS CLOSE G295,2023-08-05 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.76
922434,RINGERS CLOSE G295,2023-08-05 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.77
922434,RINGERS CLOSE G295,2023-08-05 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.97
922434,RINGERS CLOSE G295,2023-08-05 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.36
922434,RINGERS CLOSE G295,2023-08-05 03:50:00+00:00,feeder,4.0,N Current (RMS),A,13.1
922434,RINGERS CLOSE G295,2023-08-05 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,17.3
922434,RINGERS CLOSE G295,2023-08-05 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,27.2
922434,RINGERS CLOSE G295,2023-08-05 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,15.9
922434,RINGERS CLOSE G295,2023-08-05 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
922434,RINGERS CLOSE G295,2023-08-05 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
922434,RINGERS CLOSE G295,2023-08-05 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-05 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.55
922434,RINGERS CLOSE G295,2023-08-05 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.82
922434,RINGERS CLOSE G295,2023-08-05 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-05 03:50:00+00:00,feeder,3.0,N Current (RMS),A,26.3
922434,RINGERS CLOSE G295,2023-08-05 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,38.2
922434,RINGERS CLOSE G295,2023-08-05 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.6
922434,RINGERS CLOSE G295,2023-08-05 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-05 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.57
922434,RINGERS CLOSE G295,2023-08-05 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
922434,RINGERS CLOSE G295,2023-08-05 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.33
922434,RINGERS CLOSE G295,2023-08-05 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.03
922434,RINGERS CLOSE G295,2023-08-05 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.23
922434,RINGERS CLOSE G295,2023-08-05 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.31
922434,RINGERS CLOSE G295,2023-08-05 03:50:00+00:00,feeder,2.0,N Current (RMS),A,27.5
922434,RINGERS CLOSE G295,2023-08-05 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.7
922434,RINGERS CLOSE G295,2023-08-05 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.3
922434,RINGERS CLOSE G295,2023-08-05 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,43.4
922434,RINGERS CLOSE G295,2023-08-05 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
922434,RINGERS CLOSE G295,2023-08-05 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
922434,RINGERS CLOSE G295,2023-08-05 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
922434,RINGERS CLOSE G295,2023-08-05 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.97
922434,RINGERS CLOSE G295,2023-08-05 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.92
922434,RINGERS CLOSE G295,2023-08-05 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.2
922434,RINGERS CLOSE G295,2023-08-05 03:50:00+00:00,feeder,1.0,N Current (RMS),A,3.5
922434,RINGERS CLOSE G295,2023-08-05 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.0
922434,RINGERS CLOSE G295,2023-08-05 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.4
922434,RINGERS CLOSE G295,2023-08-05 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.0
922434,RINGERS CLOSE G295,2023-08-05 03:50:00+00:00,transformer,,Temperature,C,25.7
922434,RINGERS CLOSE G295,2023-08-05 03:50:00+00:00,busbar,,L3 Voltage THD,%,3.49
922434,RINGERS CLOSE G295,2023-08-05 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,251.4
922434,RINGERS CLOSE G295,2023-08-05 03:50:00+00:00,busbar,,L2 Voltage THD,%,3.63
922434,RINGERS CLOSE G295,2023-08-05 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,252.43
922434,RINGERS CLOSE G295,2023-08-05 03:50:00+00:00,busbar,,L1 Voltage THD,%,3.56
922434,RINGERS CLOSE G295,2023-08-05 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,251.97
922434,RINGERS CLOSE G295,2023-08-05 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
922434,RINGERS CLOSE G295,2023-08-05 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
922434,RINGERS CLOSE G295,2023-08-05 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
922434,RINGERS CLOSE G295,2023-08-05 03:50:00+00:00,busbar,,L3 Active Power,kW,16.44
922434,RINGERS CLOSE G295,2023-08-05 03:50:00+00:00,busbar,,L2 Active Power,kW,9.73
922434,RINGERS CLOSE G295,2023-08-05 03:50:00+00:00,busbar,,L1 Active Power,kW,15.58
922434,RINGERS CLOSE G295,2023-08-05 03:50:00+00:00,busbar,,N Current (RMS),A,33.7
922434,RINGERS CLOSE G295,2023-08-05 03:50:00+00:00,busbar,,L3 Current (RMS),A,69.8
922434,RINGERS CLOSE G295,2023-08-05 03:50:00+00:00,busbar,,L2 Current (RMS),A,45.0
922434,RINGERS CLOSE G295,2023-08-05 03:50:00+00:00,busbar,,L1 Current (RMS),A,67.9
922434,RINGERS CLOSE G295,2023-08-05 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
922434,RINGERS CLOSE G295,2023-08-05 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.19
922434,RINGERS CLOSE G295,2023-08-05 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.94
922434,RINGERS CLOSE G295,2023-08-05 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.05
922434,RINGERS CLOSE G295,2023-08-05 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.54
922434,RINGERS CLOSE G295,2023-08-05 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.1
922434,RINGERS CLOSE G295,2023-08-05 03:40:00+00:00,feeder,4.0,N Current (RMS),A,14.4
922434,RINGERS CLOSE G295,2023-08-05 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,18.4
922434,RINGERS CLOSE G295,2023-08-05 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,28.8
922434,RINGERS CLOSE G295,2023-08-05 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,15.3
922434,RINGERS CLOSE G295,2023-08-05 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
922434,RINGERS CLOSE G295,2023-08-05 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
922434,RINGERS CLOSE G295,2023-08-05 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-05 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.99
922434,RINGERS CLOSE G295,2023-08-05 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.79
922434,RINGERS CLOSE G295,2023-08-05 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-05 03:40:00+00:00,feeder,3.0,N Current (RMS),A,25.2
922434,RINGERS CLOSE G295,2023-08-05 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,36.6
922434,RINGERS CLOSE G295,2023-08-05 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.4
922434,RINGERS CLOSE G295,2023-08-05 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-05 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.77
922434,RINGERS CLOSE G295,2023-08-05 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
922434,RINGERS CLOSE G295,2023-08-05 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.29
922434,RINGERS CLOSE G295,2023-08-05 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.88
922434,RINGERS CLOSE G295,2023-08-05 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.2
922434,RINGERS CLOSE G295,2023-08-05 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.94
922434,RINGERS CLOSE G295,2023-08-05 03:40:00+00:00,feeder,2.0,N Current (RMS),A,26.5
922434,RINGERS CLOSE G295,2023-08-05 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.9
922434,RINGERS CLOSE G295,2023-08-05 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.3
922434,RINGERS CLOSE G295,2023-08-05 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,41.8
922434,RINGERS CLOSE G295,2023-08-05 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
922434,RINGERS CLOSE G295,2023-08-05 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
922434,RINGERS CLOSE G295,2023-08-05 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
922434,RINGERS CLOSE G295,2023-08-05 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.1
922434,RINGERS CLOSE G295,2023-08-05 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.89
922434,RINGERS CLOSE G295,2023-08-05 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.1
922434,RINGERS CLOSE G295,2023-08-05 03:40:00+00:00,feeder,1.0,N Current (RMS),A,3.9
922434,RINGERS CLOSE G295,2023-08-05 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.1
922434,RINGERS CLOSE G295,2023-08-05 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.2
922434,RINGERS CLOSE G295,2023-08-05 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.9
922434,RINGERS CLOSE G295,2023-08-05 03:40:00+00:00,transformer,,Temperature,C,25.6
922434,RINGERS CLOSE G295,2023-08-05 03:40:00+00:00,busbar,,L3 Voltage THD,%,3.53
922434,RINGERS CLOSE G295,2023-08-05 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,251.02
922434,RINGERS CLOSE G295,2023-08-05 03:40:00+00:00,busbar,,L2 Voltage THD,%,3.67
922434,RINGERS CLOSE G295,2023-08-05 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.96
922434,RINGERS CLOSE G295,2023-08-05 03:40:00+00:00,busbar,,L1 Voltage THD,%,3.6
922434,RINGERS CLOSE G295,2023-08-05 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,251.65
922434,RINGERS CLOSE G295,2023-08-05 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
922434,RINGERS CLOSE G295,2023-08-05 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
922434,RINGERS CLOSE G295,2023-08-05 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
922434,RINGERS CLOSE G295,2023-08-05 03:40:00+00:00,busbar,,L3 Active Power,kW,16.15
922434,RINGERS CLOSE G295,2023-08-05 03:40:00+00:00,busbar,,L2 Active Power,kW,10.81
922434,RINGERS CLOSE G295,2023-08-05 03:40:00+00:00,busbar,,L1 Active Power,kW,14.75
922434,RINGERS CLOSE G295,2023-08-05 03:40:00+00:00,busbar,,N Current (RMS),A,31.6
922434,RINGERS CLOSE G295,2023-08-05 03:40:00+00:00,busbar,,L3 Current (RMS),A,69.3
922434,RINGERS CLOSE G295,2023-08-05 03:40:00+00:00,busbar,,L2 Current (RMS),A,48.4
922434,RINGERS CLOSE G295,2023-08-05 03:40:00+00:00,busbar,,L1 Current (RMS),A,65.0
922434,RINGERS CLOSE G295,2023-08-05 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
922434,RINGERS CLOSE G295,2023-08-05 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.05
922434,RINGERS CLOSE G295,2023-08-05 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
922434,RINGERS CLOSE G295,2023-08-05 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.57
922434,RINGERS CLOSE G295,2023-08-05 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.47
922434,RINGERS CLOSE G295,2023-08-05 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.54
922434,RINGERS CLOSE G295,2023-08-05 03:30:00+00:00,feeder,4.0,N Current (RMS),A,14.6
922434,RINGERS CLOSE G295,2023-08-05 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,16.6
922434,RINGERS CLOSE G295,2023-08-05 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,28.4
922434,RINGERS CLOSE G295,2023-08-05 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,16.2
922434,RINGERS CLOSE G295,2023-08-05 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
922434,RINGERS CLOSE G295,2023-08-05 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
922434,RINGERS CLOSE G295,2023-08-05 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-05 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.66
922434,RINGERS CLOSE G295,2023-08-05 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.85
922434,RINGERS CLOSE G295,2023-08-05 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-05 03:30:00+00:00,feeder,3.0,N Current (RMS),A,26.6
922434,RINGERS CLOSE G295,2023-08-05 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,38.6
922434,RINGERS CLOSE G295,2023-08-05 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.7
922434,RINGERS CLOSE G295,2023-08-05 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-05 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.09
922434,RINGERS CLOSE G295,2023-08-05 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
922434,RINGERS CLOSE G295,2023-08-05 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.57
922434,RINGERS CLOSE G295,2023-08-05 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.63
922434,RINGERS CLOSE G295,2023-08-05 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.08
922434,RINGERS CLOSE G295,2023-08-05 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.3
922434,RINGERS CLOSE G295,2023-08-05 03:30:00+00:00,feeder,2.0,N Current (RMS),A,27.2
922434,RINGERS CLOSE G295,2023-08-05 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.5
922434,RINGERS CLOSE G295,2023-08-05 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.2
922434,RINGERS CLOSE G295,2023-08-05 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,43.5
922434,RINGERS CLOSE G295,2023-08-05 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
922434,RINGERS CLOSE G295,2023-08-05 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
922434,RINGERS CLOSE G295,2023-08-05 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
922434,RINGERS CLOSE G295,2023-08-05 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
922434,RINGERS CLOSE G295,2023-08-05 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.9
922434,RINGERS CLOSE G295,2023-08-05 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.14
922434,RINGERS CLOSE G295,2023-08-05 03:30:00+00:00,feeder,1.0,N Current (RMS),A,4.1
922434,RINGERS CLOSE G295,2023-08-05 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.0
922434,RINGERS CLOSE G295,2023-08-05 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.7
922434,RINGERS CLOSE G295,2023-08-05 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.4
922434,RINGERS CLOSE G295,2023-08-05 03:30:00+00:00,transformer,,Temperature,C,25.8
922434,RINGERS CLOSE G295,2023-08-05 03:30:00+00:00,busbar,,L3 Voltage THD,%,3.51
922434,RINGERS CLOSE G295,2023-08-05 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.3
922434,RINGERS CLOSE G295,2023-08-05 03:30:00+00:00,busbar,,L2 Voltage THD,%,3.64
922434,RINGERS CLOSE G295,2023-08-05 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,252.23
922434,RINGERS CLOSE G295,2023-08-05 03:30:00+00:00,busbar,,L1 Voltage THD,%,3.57
922434,RINGERS CLOSE G295,2023-08-05 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,251.84
922434,RINGERS CLOSE G295,2023-08-05 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
922434,RINGERS CLOSE G295,2023-08-05 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
922434,RINGERS CLOSE G295,2023-08-05 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
922434,RINGERS CLOSE G295,2023-08-05 03:30:00+00:00,busbar,,L3 Active Power,kW,15.96
922434,RINGERS CLOSE G295,2023-08-05 03:30:00+00:00,busbar,,L2 Active Power,kW,9.67
922434,RINGERS CLOSE G295,2023-08-05 03:30:00+00:00,busbar,,L1 Active Power,kW,15.7
922434,RINGERS CLOSE G295,2023-08-05 03:30:00+00:00,busbar,,N Current (RMS),A,33.0
922434,RINGERS CLOSE G295,2023-08-05 03:30:00+00:00,busbar,,L3 Current (RMS),A,68.7
922434,RINGERS CLOSE G295,2023-08-05 03:30:00+00:00,busbar,,L2 Current (RMS),A,44.2
922434,RINGERS CLOSE G295,2023-08-05 03:30:00+00:00,busbar,,L1 Current (RMS),A,68.4
922434,RINGERS CLOSE G295,2023-08-05 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.79
922434,RINGERS CLOSE G295,2023-08-05 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.84
922434,RINGERS CLOSE G295,2023-08-05 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.54
922434,RINGERS CLOSE G295,2023-08-05 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.19
922434,RINGERS CLOSE G295,2023-08-05 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.89
922434,RINGERS CLOSE G295,2023-08-05 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.03
922434,RINGERS CLOSE G295,2023-08-05 03:20:00+00:00,feeder,4.0,N Current (RMS),A,18.6
922434,RINGERS CLOSE G295,2023-08-05 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,16.1
922434,RINGERS CLOSE G295,2023-08-05 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,33.7
922434,RINGERS CLOSE G295,2023-08-05 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,17.9
922434,RINGERS CLOSE G295,2023-08-05 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
922434,RINGERS CLOSE G295,2023-08-05 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
922434,RINGERS CLOSE G295,2023-08-05 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
922434,RINGERS CLOSE G295,2023-08-05 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.32
922434,RINGERS CLOSE G295,2023-08-05 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.75
922434,RINGERS CLOSE G295,2023-08-05 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-05 03:20:00+00:00,feeder,3.0,N Current (RMS),A,28.5
922434,RINGERS CLOSE G295,2023-08-05 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,41.4
922434,RINGERS CLOSE G295,2023-08-05 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.6
922434,RINGERS CLOSE G295,2023-08-05 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-05 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.89
922434,RINGERS CLOSE G295,2023-08-05 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
922434,RINGERS CLOSE G295,2023-08-05 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.54
922434,RINGERS CLOSE G295,2023-08-05 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.77
922434,RINGERS CLOSE G295,2023-08-05 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.11
922434,RINGERS CLOSE G295,2023-08-05 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.4
922434,RINGERS CLOSE G295,2023-08-05 03:20:00+00:00,feeder,2.0,N Current (RMS),A,27.6
922434,RINGERS CLOSE G295,2023-08-05 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.2
922434,RINGERS CLOSE G295,2023-08-05 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,8.2
922434,RINGERS CLOSE G295,2023-08-05 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,44.1
922434,RINGERS CLOSE G295,2023-08-05 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
922434,RINGERS CLOSE G295,2023-08-05 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
922434,RINGERS CLOSE G295,2023-08-05 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
922434,RINGERS CLOSE G295,2023-08-05 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.05
922434,RINGERS CLOSE G295,2023-08-05 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.93
922434,RINGERS CLOSE G295,2023-08-05 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.4
922434,RINGERS CLOSE G295,2023-08-05 03:20:00+00:00,feeder,1.0,N Current (RMS),A,3.8
922434,RINGERS CLOSE G295,2023-08-05 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.0
922434,RINGERS CLOSE G295,2023-08-05 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.5
922434,RINGERS CLOSE G295,2023-08-05 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.6
922434,RINGERS CLOSE G295,2023-08-05 03:20:00+00:00,transformer,,Temperature,C,25.9
922434,RINGERS CLOSE G295,2023-08-05 03:20:00+00:00,busbar,,L3 Voltage THD,%,3.46
922434,RINGERS CLOSE G295,2023-08-05 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.67
922434,RINGERS CLOSE G295,2023-08-05 03:20:00+00:00,busbar,,L2 Voltage THD,%,3.61
922434,RINGERS CLOSE G295,2023-08-05 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,252.6
922434,RINGERS CLOSE G295,2023-08-05 03:20:00+00:00,busbar,,L1 Voltage THD,%,3.51
922434,RINGERS CLOSE G295,2023-08-05 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,252.18
922434,RINGERS CLOSE G295,2023-08-05 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
922434,RINGERS CLOSE G295,2023-08-05 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
922434,RINGERS CLOSE G295,2023-08-05 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
922434,RINGERS CLOSE G295,2023-08-05 03:20:00+00:00,busbar,,L3 Active Power,kW,16.44
922434,RINGERS CLOSE G295,2023-08-05 03:20:00+00:00,busbar,,L2 Active Power,kW,11.01
922434,RINGERS CLOSE G295,2023-08-05 03:20:00+00:00,busbar,,L1 Active Power,kW,16.59
922434,RINGERS CLOSE G295,2023-08-05 03:20:00+00:00,busbar,,N Current (RMS),A,30.9
922434,RINGERS CLOSE G295,2023-08-05 03:20:00+00:00,busbar,,L3 Current (RMS),A,70.9
922434,RINGERS CLOSE G295,2023-08-05 03:20:00+00:00,busbar,,L2 Current (RMS),A,49.1
922434,RINGERS CLOSE G295,2023-08-05 03:20:00+00:00,busbar,,L1 Current (RMS),A,71.4
922434,RINGERS CLOSE G295,2023-08-05 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.91
922434,RINGERS CLOSE G295,2023-08-05 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.92
922434,RINGERS CLOSE G295,2023-08-05 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
922434,RINGERS CLOSE G295,2023-08-05 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.24
922434,RINGERS CLOSE G295,2023-08-05 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.94
922434,RINGERS CLOSE G295,2023-08-05 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.31
922434,RINGERS CLOSE G295,2023-08-05 03:10:00+00:00,feeder,4.0,N Current (RMS),A,16.5
922434,RINGERS CLOSE G295,2023-08-05 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,16.6
922434,RINGERS CLOSE G295,2023-08-05 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,30.2
922434,RINGERS CLOSE G295,2023-08-05 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,18.8
922434,RINGERS CLOSE G295,2023-08-05 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
922434,RINGERS CLOSE G295,2023-08-05 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
922434,RINGERS CLOSE G295,2023-08-05 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
922434,RINGERS CLOSE G295,2023-08-05 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.47
922434,RINGERS CLOSE G295,2023-08-05 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.74
922434,RINGERS CLOSE G295,2023-08-05 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-05 03:10:00+00:00,feeder,3.0,N Current (RMS),A,26.0
922434,RINGERS CLOSE G295,2023-08-05 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,37.8
922434,RINGERS CLOSE G295,2023-08-05 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.4
922434,RINGERS CLOSE G295,2023-08-05 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-05 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.61
922434,RINGERS CLOSE G295,2023-08-05 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
922434,RINGERS CLOSE G295,2023-08-05 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.45
922434,RINGERS CLOSE G295,2023-08-05 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.04
922434,RINGERS CLOSE G295,2023-08-05 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.05
922434,RINGERS CLOSE G295,2023-08-05 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.43
922434,RINGERS CLOSE G295,2023-08-05 03:10:00+00:00,feeder,2.0,N Current (RMS),A,28.2
922434,RINGERS CLOSE G295,2023-08-05 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.8
922434,RINGERS CLOSE G295,2023-08-05 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.0
922434,RINGERS CLOSE G295,2023-08-05 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,44.1
922434,RINGERS CLOSE G295,2023-08-05 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
922434,RINGERS CLOSE G295,2023-08-05 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
922434,RINGERS CLOSE G295,2023-08-05 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
922434,RINGERS CLOSE G295,2023-08-05 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.1
922434,RINGERS CLOSE G295,2023-08-05 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.76
922434,RINGERS CLOSE G295,2023-08-05 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.2
922434,RINGERS CLOSE G295,2023-08-05 03:10:00+00:00,feeder,1.0,N Current (RMS),A,4.0
922434,RINGERS CLOSE G295,2023-08-05 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.1
922434,RINGERS CLOSE G295,2023-08-05 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.0
922434,RINGERS CLOSE G295,2023-08-05 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.0
922434,RINGERS CLOSE G295,2023-08-05 03:10:00+00:00,transformer,,Temperature,C,25.8
922434,RINGERS CLOSE G295,2023-08-05 03:10:00+00:00,busbar,,L3 Voltage THD,%,3.44
922434,RINGERS CLOSE G295,2023-08-05 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.45
922434,RINGERS CLOSE G295,2023-08-05 03:10:00+00:00,busbar,,L2 Voltage THD,%,3.59
922434,RINGERS CLOSE G295,2023-08-05 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,252.42
922434,RINGERS CLOSE G295,2023-08-05 03:10:00+00:00,busbar,,L1 Voltage THD,%,3.52
922434,RINGERS CLOSE G295,2023-08-05 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,251.98
922434,RINGERS CLOSE G295,2023-08-05 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
922434,RINGERS CLOSE G295,2023-08-05 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
922434,RINGERS CLOSE G295,2023-08-05 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
922434,RINGERS CLOSE G295,2023-08-05 03:10:00+00:00,busbar,,L3 Active Power,kW,15.97
922434,RINGERS CLOSE G295,2023-08-05 03:10:00+00:00,busbar,,L2 Active Power,kW,9.87
922434,RINGERS CLOSE G295,2023-08-05 03:10:00+00:00,busbar,,L1 Active Power,kW,17.06
922434,RINGERS CLOSE G295,2023-08-05 03:10:00+00:00,busbar,,N Current (RMS),A,32.6
922434,RINGERS CLOSE G295,2023-08-05 03:10:00+00:00,busbar,,L3 Current (RMS),A,68.8
922434,RINGERS CLOSE G295,2023-08-05 03:10:00+00:00,busbar,,L2 Current (RMS),A,44.9
922434,RINGERS CLOSE G295,2023-08-05 03:10:00+00:00,busbar,,L1 Current (RMS),A,73.0
922434,RINGERS CLOSE G295,2023-08-05 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.78
922434,RINGERS CLOSE G295,2023-08-05 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.88
922434,RINGERS CLOSE G295,2023-08-05 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.9
922434,RINGERS CLOSE G295,2023-08-05 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.51
922434,RINGERS CLOSE G295,2023-08-05 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.6
922434,RINGERS CLOSE G295,2023-08-05 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.89
922434,RINGERS CLOSE G295,2023-08-05 03:00:00+00:00,feeder,4.0,N Current (RMS),A,17.3
922434,RINGERS CLOSE G295,2023-08-05 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,17.1
922434,RINGERS CLOSE G295,2023-08-05 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,32.5
922434,RINGERS CLOSE G295,2023-08-05 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,18.1
922434,RINGERS CLOSE G295,2023-08-05 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
922434,RINGERS CLOSE G295,2023-08-05 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
922434,RINGERS CLOSE G295,2023-08-05 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
922434,RINGERS CLOSE G295,2023-08-05 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.67
922434,RINGERS CLOSE G295,2023-08-05 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.85
922434,RINGERS CLOSE G295,2023-08-05 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-05 03:00:00+00:00,feeder,3.0,N Current (RMS),A,26.7
922434,RINGERS CLOSE G295,2023-08-05 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,38.6
922434,RINGERS CLOSE G295,2023-08-05 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.8
922434,RINGERS CLOSE G295,2023-08-05 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-05 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.94
922434,RINGERS CLOSE G295,2023-08-05 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
922434,RINGERS CLOSE G295,2023-08-05 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.23
922434,RINGERS CLOSE G295,2023-08-05 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.75
922434,RINGERS CLOSE G295,2023-08-05 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.5
922434,RINGERS CLOSE G295,2023-08-05 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.68
922434,RINGERS CLOSE G295,2023-08-05 03:00:00+00:00,feeder,2.0,N Current (RMS),A,26.4
922434,RINGERS CLOSE G295,2023-08-05 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.2
922434,RINGERS CLOSE G295,2023-08-05 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.3
922434,RINGERS CLOSE G295,2023-08-05 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,44.6
922434,RINGERS CLOSE G295,2023-08-05 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
922434,RINGERS CLOSE G295,2023-08-05 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
922434,RINGERS CLOSE G295,2023-08-05 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
922434,RINGERS CLOSE G295,2023-08-05 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.3
922434,RINGERS CLOSE G295,2023-08-05 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.93
922434,RINGERS CLOSE G295,2023-08-05 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.2
922434,RINGERS CLOSE G295,2023-08-05 03:00:00+00:00,feeder,1.0,N Current (RMS),A,3.9
922434,RINGERS CLOSE G295,2023-08-05 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.8
922434,RINGERS CLOSE G295,2023-08-05 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.4
922434,RINGERS CLOSE G295,2023-08-05 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.9
922434,RINGERS CLOSE G295,2023-08-05 03:00:00+00:00,transformer,,Temperature,C,25.9
922434,RINGERS CLOSE G295,2023-08-05 03:00:00+00:00,busbar,,L3 Voltage THD,%,3.46
922434,RINGERS CLOSE G295,2023-08-05 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,251.3
922434,RINGERS CLOSE G295,2023-08-05 03:00:00+00:00,busbar,,L2 Voltage THD,%,3.59
922434,RINGERS CLOSE G295,2023-08-05 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,252.23
922434,RINGERS CLOSE G295,2023-08-05 03:00:00+00:00,busbar,,L1 Voltage THD,%,3.54
922434,RINGERS CLOSE G295,2023-08-05 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,251.88
922434,RINGERS CLOSE G295,2023-08-05 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
922434,RINGERS CLOSE G295,2023-08-05 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
922434,RINGERS CLOSE G295,2023-08-05 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
922434,RINGERS CLOSE G295,2023-08-05 03:00:00+00:00,busbar,,L3 Active Power,kW,16.33
922434,RINGERS CLOSE G295,2023-08-05 03:00:00+00:00,busbar,,L2 Active Power,kW,11.28
922434,RINGERS CLOSE G295,2023-08-05 03:00:00+00:00,busbar,,L1 Active Power,kW,16.54
922434,RINGERS CLOSE G295,2023-08-05 03:00:00+00:00,busbar,,N Current (RMS),A,30.8
922434,RINGERS CLOSE G295,2023-08-05 03:00:00+00:00,busbar,,L3 Current (RMS),A,70.2
922434,RINGERS CLOSE G295,2023-08-05 03:00:00+00:00,busbar,,L2 Current (RMS),A,49.1
922434,RINGERS CLOSE G295,2023-08-05 03:00:00+00:00,busbar,,L1 Current (RMS),A,71.7
922434,RINGERS CLOSE G295,2023-08-05 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.61
922434,RINGERS CLOSE G295,2023-08-05 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.31
922434,RINGERS CLOSE G295,2023-08-05 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.03
922434,RINGERS CLOSE G295,2023-08-05 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.53
922434,RINGERS CLOSE G295,2023-08-05 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.51
922434,RINGERS CLOSE G295,2023-08-05 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.07
922434,RINGERS CLOSE G295,2023-08-05 02:50:00+00:00,feeder,4.0,N Current (RMS),A,25.6
922434,RINGERS CLOSE G295,2023-08-05 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,20.2
922434,RINGERS CLOSE G295,2023-08-05 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,47.4
922434,RINGERS CLOSE G295,2023-08-05 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,18.8
922434,RINGERS CLOSE G295,2023-08-05 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
922434,RINGERS CLOSE G295,2023-08-05 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
922434,RINGERS CLOSE G295,2023-08-05 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
922434,RINGERS CLOSE G295,2023-08-05 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.57
922434,RINGERS CLOSE G295,2023-08-05 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.73
922434,RINGERS CLOSE G295,2023-08-05 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-05 02:50:00+00:00,feeder,3.0,N Current (RMS),A,26.3
922434,RINGERS CLOSE G295,2023-08-05 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,38.2
922434,RINGERS CLOSE G295,2023-08-05 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.5
922434,RINGERS CLOSE G295,2023-08-05 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-05 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.01
922434,RINGERS CLOSE G295,2023-08-05 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
922434,RINGERS CLOSE G295,2023-08-05 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.28
922434,RINGERS CLOSE G295,2023-08-05 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.58
922434,RINGERS CLOSE G295,2023-08-05 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.29
922434,RINGERS CLOSE G295,2023-08-05 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.25
922434,RINGERS CLOSE G295,2023-08-05 02:50:00+00:00,feeder,2.0,N Current (RMS),A,26.1
922434,RINGERS CLOSE G295,2023-08-05 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
922434,RINGERS CLOSE G295,2023-08-05 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.2
922434,RINGERS CLOSE G295,2023-08-05 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,42.9
922434,RINGERS CLOSE G295,2023-08-05 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
922434,RINGERS CLOSE G295,2023-08-05 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
922434,RINGERS CLOSE G295,2023-08-05 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
922434,RINGERS CLOSE G295,2023-08-05 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.19
922434,RINGERS CLOSE G295,2023-08-05 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.88
922434,RINGERS CLOSE G295,2023-08-05 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.34
922434,RINGERS CLOSE G295,2023-08-05 02:50:00+00:00,feeder,1.0,N Current (RMS),A,4.2
922434,RINGERS CLOSE G295,2023-08-05 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.4
922434,RINGERS CLOSE G295,2023-08-05 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.7
922434,RINGERS CLOSE G295,2023-08-05 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.5
922434,RINGERS CLOSE G295,2023-08-05 02:50:00+00:00,transformer,,Temperature,C,25.9
922434,RINGERS CLOSE G295,2023-08-05 02:50:00+00:00,busbar,,L3 Voltage THD,%,3.49
922434,RINGERS CLOSE G295,2023-08-05 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,251.4
922434,RINGERS CLOSE G295,2023-08-05 02:50:00+00:00,busbar,,L2 Voltage THD,%,3.64
922434,RINGERS CLOSE G295,2023-08-05 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,252.24
922434,RINGERS CLOSE G295,2023-08-05 02:50:00+00:00,busbar,,L1 Voltage THD,%,3.55
922434,RINGERS CLOSE G295,2023-08-05 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,251.96
922434,RINGERS CLOSE G295,2023-08-05 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
922434,RINGERS CLOSE G295,2023-08-05 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
922434,RINGERS CLOSE G295,2023-08-05 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
922434,RINGERS CLOSE G295,2023-08-05 02:50:00+00:00,busbar,,L3 Active Power,kW,16.99
922434,RINGERS CLOSE G295,2023-08-05 02:50:00+00:00,busbar,,L2 Active Power,kW,14.75
922434,RINGERS CLOSE G295,2023-08-05 02:50:00+00:00,busbar,,L1 Active Power,kW,16.19
922434,RINGERS CLOSE G295,2023-08-05 02:50:00+00:00,busbar,,N Current (RMS),A,25.5
922434,RINGERS CLOSE G295,2023-08-05 02:50:00+00:00,busbar,,L3 Current (RMS),A,72.5
922434,RINGERS CLOSE G295,2023-08-05 02:50:00+00:00,busbar,,L2 Current (RMS),A,62.8
922434,RINGERS CLOSE G295,2023-08-05 02:50:00+00:00,busbar,,L1 Current (RMS),A,70.2
922434,RINGERS CLOSE G295,2023-08-05 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
922434,RINGERS CLOSE G295,2023-08-05 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.09
922434,RINGERS CLOSE G295,2023-08-05 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.24
922434,RINGERS CLOSE G295,2023-08-05 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.92
922434,RINGERS CLOSE G295,2023-08-05 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.54
922434,RINGERS CLOSE G295,2023-08-05 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.44
922434,RINGERS CLOSE G295,2023-08-05 02:40:00+00:00,feeder,4.0,N Current (RMS),A,25.3
922434,RINGERS CLOSE G295,2023-08-05 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,21.3
922434,RINGERS CLOSE G295,2023-08-05 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,47.5
922434,RINGERS CLOSE G295,2023-08-05 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,17.2
922434,RINGERS CLOSE G295,2023-08-05 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
922434,RINGERS CLOSE G295,2023-08-05 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
922434,RINGERS CLOSE G295,2023-08-05 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
922434,RINGERS CLOSE G295,2023-08-05 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.5
922434,RINGERS CLOSE G295,2023-08-05 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.75
922434,RINGERS CLOSE G295,2023-08-05 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-05 02:40:00+00:00,feeder,3.0,N Current (RMS),A,26.3
922434,RINGERS CLOSE G295,2023-08-05 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,38.0
922434,RINGERS CLOSE G295,2023-08-05 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.5
922434,RINGERS CLOSE G295,2023-08-05 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-05 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.78
922434,RINGERS CLOSE G295,2023-08-05 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
