Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922434,RINGERS CLOSE G295,2023-08-05 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.15
922434,RINGERS CLOSE G295,2023-08-05 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.69
922434,RINGERS CLOSE G295,2023-08-05 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.23
922434,RINGERS CLOSE G295,2023-08-05 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.24
922434,RINGERS CLOSE G295,2023-08-05 02:40:00+00:00,feeder,2.0,N Current (RMS),A,26.5
922434,RINGERS CLOSE G295,2023-08-05 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.6
922434,RINGERS CLOSE G295,2023-08-05 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.3
922434,RINGERS CLOSE G295,2023-08-05 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,42.9
922434,RINGERS CLOSE G295,2023-08-05 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
922434,RINGERS CLOSE G295,2023-08-05 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
922434,RINGERS CLOSE G295,2023-08-05 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
922434,RINGERS CLOSE G295,2023-08-05 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.04
922434,RINGERS CLOSE G295,2023-08-05 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.86
922434,RINGERS CLOSE G295,2023-08-05 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.35
922434,RINGERS CLOSE G295,2023-08-05 02:40:00+00:00,feeder,1.0,N Current (RMS),A,3.9
922434,RINGERS CLOSE G295,2023-08-05 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.0
922434,RINGERS CLOSE G295,2023-08-05 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.4
922434,RINGERS CLOSE G295,2023-08-05 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.6
922434,RINGERS CLOSE G295,2023-08-05 02:40:00+00:00,transformer,,Temperature,C,25.9
922434,RINGERS CLOSE G295,2023-08-05 02:40:00+00:00,busbar,,L3 Voltage THD,%,3.46
922434,RINGERS CLOSE G295,2023-08-05 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,251.71
922434,RINGERS CLOSE G295,2023-08-05 02:40:00+00:00,busbar,,L2 Voltage THD,%,3.61
922434,RINGERS CLOSE G295,2023-08-05 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,252.54
922434,RINGERS CLOSE G295,2023-08-05 02:40:00+00:00,busbar,,L1 Voltage THD,%,3.54
922434,RINGERS CLOSE G295,2023-08-05 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,252.29
922434,RINGERS CLOSE G295,2023-08-05 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
922434,RINGERS CLOSE G295,2023-08-05 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
922434,RINGERS CLOSE G295,2023-08-05 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
922434,RINGERS CLOSE G295,2023-08-05 02:40:00+00:00,busbar,,L3 Active Power,kW,17.26
922434,RINGERS CLOSE G295,2023-08-05 02:40:00+00:00,busbar,,L2 Active Power,kW,14.9
922434,RINGERS CLOSE G295,2023-08-05 02:40:00+00:00,busbar,,L1 Active Power,kW,15.7
922434,RINGERS CLOSE G295,2023-08-05 02:40:00+00:00,busbar,,N Current (RMS),A,26.4
922434,RINGERS CLOSE G295,2023-08-05 02:40:00+00:00,busbar,,L3 Current (RMS),A,73.2
922434,RINGERS CLOSE G295,2023-08-05 02:40:00+00:00,busbar,,L2 Current (RMS),A,63.4
922434,RINGERS CLOSE G295,2023-08-05 02:40:00+00:00,busbar,,L1 Current (RMS),A,68.9
922434,RINGERS CLOSE G295,2023-08-05 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
922434,RINGERS CLOSE G295,2023-08-05 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.18
922434,RINGERS CLOSE G295,2023-08-05 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.95
922434,RINGERS CLOSE G295,2023-08-05 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.27
922434,RINGERS CLOSE G295,2023-08-05 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.62
922434,RINGERS CLOSE G295,2023-08-05 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.12
922434,RINGERS CLOSE G295,2023-08-05 02:30:00+00:00,feeder,4.0,N Current (RMS),A,26.9
922434,RINGERS CLOSE G295,2023-08-05 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,23.2
922434,RINGERS CLOSE G295,2023-08-05 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,47.9
922434,RINGERS CLOSE G295,2023-08-05 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,15.4
922434,RINGERS CLOSE G295,2023-08-05 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
922434,RINGERS CLOSE G295,2023-08-05 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
922434,RINGERS CLOSE G295,2023-08-05 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
922434,RINGERS CLOSE G295,2023-08-05 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.49
922434,RINGERS CLOSE G295,2023-08-05 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.76
922434,RINGERS CLOSE G295,2023-08-05 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-05 02:30:00+00:00,feeder,3.0,N Current (RMS),A,26.4
922434,RINGERS CLOSE G295,2023-08-05 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,38.0
922434,RINGERS CLOSE G295,2023-08-05 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.6
922434,RINGERS CLOSE G295,2023-08-05 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-05 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.78
922434,RINGERS CLOSE G295,2023-08-05 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
922434,RINGERS CLOSE G295,2023-08-05 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.26
922434,RINGERS CLOSE G295,2023-08-05 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.78
922434,RINGERS CLOSE G295,2023-08-05 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.24
922434,RINGERS CLOSE G295,2023-08-05 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.44
922434,RINGERS CLOSE G295,2023-08-05 02:30:00+00:00,feeder,2.0,N Current (RMS),A,27.2
922434,RINGERS CLOSE G295,2023-08-05 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.8
922434,RINGERS CLOSE G295,2023-08-05 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.5
922434,RINGERS CLOSE G295,2023-08-05 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,43.7
922434,RINGERS CLOSE G295,2023-08-05 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
922434,RINGERS CLOSE G295,2023-08-05 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
922434,RINGERS CLOSE G295,2023-08-05 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
922434,RINGERS CLOSE G295,2023-08-05 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.07
922434,RINGERS CLOSE G295,2023-08-05 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.88
922434,RINGERS CLOSE G295,2023-08-05 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.42
922434,RINGERS CLOSE G295,2023-08-05 02:30:00+00:00,feeder,1.0,N Current (RMS),A,3.6
922434,RINGERS CLOSE G295,2023-08-05 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.3
922434,RINGERS CLOSE G295,2023-08-05 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.3
922434,RINGERS CLOSE G295,2023-08-05 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.6
922434,RINGERS CLOSE G295,2023-08-05 02:30:00+00:00,transformer,,Temperature,C,25.9
922434,RINGERS CLOSE G295,2023-08-05 02:30:00+00:00,busbar,,L3 Voltage THD,%,3.5
922434,RINGERS CLOSE G295,2023-08-05 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.52
922434,RINGERS CLOSE G295,2023-08-05 02:30:00+00:00,busbar,,L2 Voltage THD,%,3.64
922434,RINGERS CLOSE G295,2023-08-05 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,252.37
922434,RINGERS CLOSE G295,2023-08-05 02:30:00+00:00,busbar,,L1 Voltage THD,%,3.56
922434,RINGERS CLOSE G295,2023-08-05 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,252.12
922434,RINGERS CLOSE G295,2023-08-05 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
922434,RINGERS CLOSE G295,2023-08-05 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
922434,RINGERS CLOSE G295,2023-08-05 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
922434,RINGERS CLOSE G295,2023-08-05 02:30:00+00:00,busbar,,L3 Active Power,kW,17.77
922434,RINGERS CLOSE G295,2023-08-05 02:30:00+00:00,busbar,,L2 Active Power,kW,15.86
922434,RINGERS CLOSE G295,2023-08-05 02:30:00+00:00,busbar,,L1 Active Power,kW,15.69
922434,RINGERS CLOSE G295,2023-08-05 02:30:00+00:00,busbar,,N Current (RMS),A,26.4
922434,RINGERS CLOSE G295,2023-08-05 02:30:00+00:00,busbar,,L3 Current (RMS),A,75.5
922434,RINGERS CLOSE G295,2023-08-05 02:30:00+00:00,busbar,,L2 Current (RMS),A,67.0
922434,RINGERS CLOSE G295,2023-08-05 02:30:00+00:00,busbar,,L1 Current (RMS),A,68.1
922434,RINGERS CLOSE G295,2023-08-05 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
922434,RINGERS CLOSE G295,2023-08-05 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.81
922434,RINGERS CLOSE G295,2023-08-05 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
922434,RINGERS CLOSE G295,2023-08-05 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.89
922434,RINGERS CLOSE G295,2023-08-05 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.78
922434,RINGERS CLOSE G295,2023-08-05 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.6
922434,RINGERS CLOSE G295,2023-08-05 02:20:00+00:00,feeder,4.0,N Current (RMS),A,28.0
922434,RINGERS CLOSE G295,2023-08-05 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,21.9
922434,RINGERS CLOSE G295,2023-08-05 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,48.4
922434,RINGERS CLOSE G295,2023-08-05 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,16.2
922434,RINGERS CLOSE G295,2023-08-05 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
922434,RINGERS CLOSE G295,2023-08-05 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
922434,RINGERS CLOSE G295,2023-08-05 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
922434,RINGERS CLOSE G295,2023-08-05 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.73
922434,RINGERS CLOSE G295,2023-08-05 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.82
922434,RINGERS CLOSE G295,2023-08-05 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-05 02:20:00+00:00,feeder,3.0,N Current (RMS),A,32.7
922434,RINGERS CLOSE G295,2023-08-05 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,46.8
922434,RINGERS CLOSE G295,2023-08-05 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.8
922434,RINGERS CLOSE G295,2023-08-05 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-05 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.94
922434,RINGERS CLOSE G295,2023-08-05 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
922434,RINGERS CLOSE G295,2023-08-05 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.19
922434,RINGERS CLOSE G295,2023-08-05 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.01
922434,RINGERS CLOSE G295,2023-08-05 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.11
922434,RINGERS CLOSE G295,2023-08-05 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.64
922434,RINGERS CLOSE G295,2023-08-05 02:20:00+00:00,feeder,2.0,N Current (RMS),A,27.5
922434,RINGERS CLOSE G295,2023-08-05 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.8
922434,RINGERS CLOSE G295,2023-08-05 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,8.1
922434,RINGERS CLOSE G295,2023-08-05 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,44.5
922434,RINGERS CLOSE G295,2023-08-05 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
922434,RINGERS CLOSE G295,2023-08-05 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
922434,RINGERS CLOSE G295,2023-08-05 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
922434,RINGERS CLOSE G295,2023-08-05 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.15
922434,RINGERS CLOSE G295,2023-08-05 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.86
922434,RINGERS CLOSE G295,2023-08-05 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.41
922434,RINGERS CLOSE G295,2023-08-05 02:20:00+00:00,feeder,1.0,N Current (RMS),A,3.7
922434,RINGERS CLOSE G295,2023-08-05 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.5
922434,RINGERS CLOSE G295,2023-08-05 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.2
922434,RINGERS CLOSE G295,2023-08-05 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.5
922434,RINGERS CLOSE G295,2023-08-05 02:20:00+00:00,transformer,,Temperature,C,26.0
922434,RINGERS CLOSE G295,2023-08-05 02:20:00+00:00,busbar,,L3 Voltage THD,%,3.46
922434,RINGERS CLOSE G295,2023-08-05 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.79
922434,RINGERS CLOSE G295,2023-08-05 02:20:00+00:00,busbar,,L2 Voltage THD,%,3.61
922434,RINGERS CLOSE G295,2023-08-05 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,252.7
922434,RINGERS CLOSE G295,2023-08-05 02:20:00+00:00,busbar,,L1 Voltage THD,%,3.52
922434,RINGERS CLOSE G295,2023-08-05 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,252.37
922434,RINGERS CLOSE G295,2023-08-05 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
922434,RINGERS CLOSE G295,2023-08-05 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
922434,RINGERS CLOSE G295,2023-08-05 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
922434,RINGERS CLOSE G295,2023-08-05 02:20:00+00:00,busbar,,L3 Active Power,kW,19.9
922434,RINGERS CLOSE G295,2023-08-05 02:20:00+00:00,busbar,,L2 Active Power,kW,14.8
922434,RINGERS CLOSE G295,2023-08-05 02:20:00+00:00,busbar,,L1 Active Power,kW,16.47
922434,RINGERS CLOSE G295,2023-08-05 02:20:00+00:00,busbar,,N Current (RMS),A,29.2
922434,RINGERS CLOSE G295,2023-08-05 02:20:00+00:00,busbar,,L3 Current (RMS),A,83.9
922434,RINGERS CLOSE G295,2023-08-05 02:20:00+00:00,busbar,,L2 Current (RMS),A,62.7
922434,RINGERS CLOSE G295,2023-08-05 02:20:00+00:00,busbar,,L1 Current (RMS),A,70.2
922434,RINGERS CLOSE G295,2023-08-05 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
922434,RINGERS CLOSE G295,2023-08-05 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.01
922434,RINGERS CLOSE G295,2023-08-05 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.51
922434,RINGERS CLOSE G295,2023-08-05 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
922434,RINGERS CLOSE G295,2023-08-05 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.7
922434,RINGERS CLOSE G295,2023-08-05 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.55
922434,RINGERS CLOSE G295,2023-08-05 02:10:00+00:00,feeder,4.0,N Current (RMS),A,24.3
922434,RINGERS CLOSE G295,2023-08-05 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,22.2
922434,RINGERS CLOSE G295,2023-08-05 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,48.1
922434,RINGERS CLOSE G295,2023-08-05 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,23.7
922434,RINGERS CLOSE G295,2023-08-05 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
922434,RINGERS CLOSE G295,2023-08-05 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
922434,RINGERS CLOSE G295,2023-08-05 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
922434,RINGERS CLOSE G295,2023-08-05 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.65
922434,RINGERS CLOSE G295,2023-08-05 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.86
922434,RINGERS CLOSE G295,2023-08-05 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-05 02:10:00+00:00,feeder,3.0,N Current (RMS),A,29.4
922434,RINGERS CLOSE G295,2023-08-05 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,42.8
922434,RINGERS CLOSE G295,2023-08-05 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.8
922434,RINGERS CLOSE G295,2023-08-05 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-05 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.59
922434,RINGERS CLOSE G295,2023-08-05 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
922434,RINGERS CLOSE G295,2023-08-05 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.06
922434,RINGERS CLOSE G295,2023-08-05 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.26
922434,RINGERS CLOSE G295,2023-08-05 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.12
922434,RINGERS CLOSE G295,2023-08-05 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.33
922434,RINGERS CLOSE G295,2023-08-05 02:10:00+00:00,feeder,2.0,N Current (RMS),A,26.6
922434,RINGERS CLOSE G295,2023-08-05 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.3
922434,RINGERS CLOSE G295,2023-08-05 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.3
922434,RINGERS CLOSE G295,2023-08-05 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,43.1
922434,RINGERS CLOSE G295,2023-08-05 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
922434,RINGERS CLOSE G295,2023-08-05 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
922434,RINGERS CLOSE G295,2023-08-05 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
922434,RINGERS CLOSE G295,2023-08-05 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.2
922434,RINGERS CLOSE G295,2023-08-05 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.14
922434,RINGERS CLOSE G295,2023-08-05 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.5
922434,RINGERS CLOSE G295,2023-08-05 02:10:00+00:00,feeder,1.0,N Current (RMS),A,3.5
922434,RINGERS CLOSE G295,2023-08-05 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.5
922434,RINGERS CLOSE G295,2023-08-05 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.4
922434,RINGERS CLOSE G295,2023-08-05 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.9
922434,RINGERS CLOSE G295,2023-08-05 02:10:00+00:00,transformer,,Temperature,C,26.0
922434,RINGERS CLOSE G295,2023-08-05 02:10:00+00:00,busbar,,L3 Voltage THD,%,3.48
922434,RINGERS CLOSE G295,2023-08-05 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.31
922434,RINGERS CLOSE G295,2023-08-05 02:10:00+00:00,busbar,,L2 Voltage THD,%,3.63
922434,RINGERS CLOSE G295,2023-08-05 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,252.25
922434,RINGERS CLOSE G295,2023-08-05 02:10:00+00:00,busbar,,L1 Voltage THD,%,3.54
922434,RINGERS CLOSE G295,2023-08-05 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,251.91
922434,RINGERS CLOSE G295,2023-08-05 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
922434,RINGERS CLOSE G295,2023-08-05 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
922434,RINGERS CLOSE G295,2023-08-05 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
922434,RINGERS CLOSE G295,2023-08-05 02:10:00+00:00,busbar,,L3 Active Power,kW,19.25
922434,RINGERS CLOSE G295,2023-08-05 02:10:00+00:00,busbar,,L2 Active Power,kW,15.07
922434,RINGERS CLOSE G295,2023-08-05 02:10:00+00:00,busbar,,L1 Active Power,kW,18.25
922434,RINGERS CLOSE G295,2023-08-05 02:10:00+00:00,busbar,,N Current (RMS),A,27.7
922434,RINGERS CLOSE G295,2023-08-05 02:10:00+00:00,busbar,,L3 Current (RMS),A,80.9
922434,RINGERS CLOSE G295,2023-08-05 02:10:00+00:00,busbar,,L2 Current (RMS),A,63.4
922434,RINGERS CLOSE G295,2023-08-05 02:10:00+00:00,busbar,,L1 Current (RMS),A,76.8
922434,RINGERS CLOSE G295,2023-08-05 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
922434,RINGERS CLOSE G295,2023-08-05 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.24
922434,RINGERS CLOSE G295,2023-08-05 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.65
922434,RINGERS CLOSE G295,2023-08-05 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.14
922434,RINGERS CLOSE G295,2023-08-05 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.46
922434,RINGERS CLOSE G295,2023-08-05 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.53
922434,RINGERS CLOSE G295,2023-08-05 02:00:00+00:00,feeder,4.0,N Current (RMS),A,22.4
922434,RINGERS CLOSE G295,2023-08-05 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,22.9
922434,RINGERS CLOSE G295,2023-08-05 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,43.5
922434,RINGERS CLOSE G295,2023-08-05 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,20.2
922434,RINGERS CLOSE G295,2023-08-05 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
922434,RINGERS CLOSE G295,2023-08-05 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
922434,RINGERS CLOSE G295,2023-08-05 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
922434,RINGERS CLOSE G295,2023-08-05 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.71
922434,RINGERS CLOSE G295,2023-08-05 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.99
922434,RINGERS CLOSE G295,2023-08-05 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-05 02:00:00+00:00,feeder,3.0,N Current (RMS),A,26.6
922434,RINGERS CLOSE G295,2023-08-05 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,38.8
922434,RINGERS CLOSE G295,2023-08-05 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.3
922434,RINGERS CLOSE G295,2023-08-05 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-05 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.84
922434,RINGERS CLOSE G295,2023-08-05 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
922434,RINGERS CLOSE G295,2023-08-05 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.47
922434,RINGERS CLOSE G295,2023-08-05 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.44
922434,RINGERS CLOSE G295,2023-08-05 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.65
922434,RINGERS CLOSE G295,2023-08-05 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.66
922434,RINGERS CLOSE G295,2023-08-05 02:00:00+00:00,feeder,2.0,N Current (RMS),A,26.6
922434,RINGERS CLOSE G295,2023-08-05 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.6
922434,RINGERS CLOSE G295,2023-08-05 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.9
922434,RINGERS CLOSE G295,2023-08-05 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,45.0
922434,RINGERS CLOSE G295,2023-08-05 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
922434,RINGERS CLOSE G295,2023-08-05 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
922434,RINGERS CLOSE G295,2023-08-05 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
922434,RINGERS CLOSE G295,2023-08-05 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.96
922434,RINGERS CLOSE G295,2023-08-05 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.06
922434,RINGERS CLOSE G295,2023-08-05 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.43
922434,RINGERS CLOSE G295,2023-08-05 02:00:00+00:00,feeder,1.0,N Current (RMS),A,3.6
922434,RINGERS CLOSE G295,2023-08-05 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.0
922434,RINGERS CLOSE G295,2023-08-05 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
922434,RINGERS CLOSE G295,2023-08-05 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.6
922434,RINGERS CLOSE G295,2023-08-05 02:00:00+00:00,transformer,,Temperature,C,26.0
922434,RINGERS CLOSE G295,2023-08-05 02:00:00+00:00,busbar,,L3 Voltage THD,%,3.47
922434,RINGERS CLOSE G295,2023-08-05 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,251.4
922434,RINGERS CLOSE G295,2023-08-05 02:00:00+00:00,busbar,,L2 Voltage THD,%,3.63
922434,RINGERS CLOSE G295,2023-08-05 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,252.21
922434,RINGERS CLOSE G295,2023-08-05 02:00:00+00:00,busbar,,L1 Voltage THD,%,3.54
922434,RINGERS CLOSE G295,2023-08-05 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,251.89
922434,RINGERS CLOSE G295,2023-08-05 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
922434,RINGERS CLOSE G295,2023-08-05 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
922434,RINGERS CLOSE G295,2023-08-05 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
922434,RINGERS CLOSE G295,2023-08-05 02:00:00+00:00,busbar,,L3 Active Power,kW,18.37
922434,RINGERS CLOSE G295,2023-08-05 02:00:00+00:00,busbar,,L2 Active Power,kW,14.43
922434,RINGERS CLOSE G295,2023-08-05 02:00:00+00:00,busbar,,L1 Active Power,kW,17.27
922434,RINGERS CLOSE G295,2023-08-05 02:00:00+00:00,busbar,,N Current (RMS),A,28.2
922434,RINGERS CLOSE G295,2023-08-05 02:00:00+00:00,busbar,,L3 Current (RMS),A,78.0
922434,RINGERS CLOSE G295,2023-08-05 02:00:00+00:00,busbar,,L2 Current (RMS),A,61.4
922434,RINGERS CLOSE G295,2023-08-05 02:00:00+00:00,busbar,,L1 Current (RMS),A,73.9
922434,RINGERS CLOSE G295,2023-08-05 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.74
922434,RINGERS CLOSE G295,2023-08-05 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.28
922434,RINGERS CLOSE G295,2023-08-05 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.86
922434,RINGERS CLOSE G295,2023-08-05 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.72
922434,RINGERS CLOSE G295,2023-08-05 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.88
922434,RINGERS CLOSE G295,2023-08-05 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.34
922434,RINGERS CLOSE G295,2023-08-05 01:50:00+00:00,feeder,4.0,N Current (RMS),A,25.6
922434,RINGERS CLOSE G295,2023-08-05 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,21.5
922434,RINGERS CLOSE G295,2023-08-05 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,45.1
922434,RINGERS CLOSE G295,2023-08-05 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,15.9
922434,RINGERS CLOSE G295,2023-08-05 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
922434,RINGERS CLOSE G295,2023-08-05 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
922434,RINGERS CLOSE G295,2023-08-05 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
922434,RINGERS CLOSE G295,2023-08-05 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.83
922434,RINGERS CLOSE G295,2023-08-05 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.63
922434,RINGERS CLOSE G295,2023-08-05 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-05 01:50:00+00:00,feeder,3.0,N Current (RMS),A,27.2
922434,RINGERS CLOSE G295,2023-08-05 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,39.3
922434,RINGERS CLOSE G295,2023-08-05 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.9
922434,RINGERS CLOSE G295,2023-08-05 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-05 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.99
922434,RINGERS CLOSE G295,2023-08-05 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
922434,RINGERS CLOSE G295,2023-08-05 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.75
922434,RINGERS CLOSE G295,2023-08-05 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.32
922434,RINGERS CLOSE G295,2023-08-05 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.46
922434,RINGERS CLOSE G295,2023-08-05 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.61
922434,RINGERS CLOSE G295,2023-08-05 01:50:00+00:00,feeder,2.0,N Current (RMS),A,26.4
922434,RINGERS CLOSE G295,2023-08-05 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.7
922434,RINGERS CLOSE G295,2023-08-05 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.2
922434,RINGERS CLOSE G295,2023-08-05 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,48.6
922434,RINGERS CLOSE G295,2023-08-05 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
922434,RINGERS CLOSE G295,2023-08-05 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
922434,RINGERS CLOSE G295,2023-08-05 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
922434,RINGERS CLOSE G295,2023-08-05 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.08
922434,RINGERS CLOSE G295,2023-08-05 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.82
922434,RINGERS CLOSE G295,2023-08-05 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.33
922434,RINGERS CLOSE G295,2023-08-05 01:50:00+00:00,feeder,1.0,N Current (RMS),A,3.5
922434,RINGERS CLOSE G295,2023-08-05 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.4
922434,RINGERS CLOSE G295,2023-08-05 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.2
922434,RINGERS CLOSE G295,2023-08-05 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.2
922434,RINGERS CLOSE G295,2023-08-05 01:50:00+00:00,transformer,,Temperature,C,26.0
922434,RINGERS CLOSE G295,2023-08-05 01:50:00+00:00,busbar,,L3 Voltage THD,%,3.46
922434,RINGERS CLOSE G295,2023-08-05 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,251.36
922434,RINGERS CLOSE G295,2023-08-05 01:50:00+00:00,busbar,,L2 Voltage THD,%,3.61
922434,RINGERS CLOSE G295,2023-08-05 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,252.08
922434,RINGERS CLOSE G295,2023-08-05 01:50:00+00:00,busbar,,L1 Voltage THD,%,3.5
922434,RINGERS CLOSE G295,2023-08-05 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,251.87
922434,RINGERS CLOSE G295,2023-08-05 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
922434,RINGERS CLOSE G295,2023-08-05 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
922434,RINGERS CLOSE G295,2023-08-05 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
922434,RINGERS CLOSE G295,2023-08-05 01:50:00+00:00,busbar,,L3 Active Power,kW,18.07
922434,RINGERS CLOSE G295,2023-08-05 01:50:00+00:00,busbar,,L2 Active Power,kW,15.05
922434,RINGERS CLOSE G295,2023-08-05 01:50:00+00:00,busbar,,L1 Active Power,kW,16.9
922434,RINGERS CLOSE G295,2023-08-05 01:50:00+00:00,busbar,,N Current (RMS),A,27.1
922434,RINGERS CLOSE G295,2023-08-05 01:50:00+00:00,busbar,,L3 Current (RMS),A,77.2
922434,RINGERS CLOSE G295,2023-08-05 01:50:00+00:00,busbar,,L2 Current (RMS),A,63.4
922434,RINGERS CLOSE G295,2023-08-05 01:50:00+00:00,busbar,,L1 Current (RMS),A,73.0
922434,RINGERS CLOSE G295,2023-08-05 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
922434,RINGERS CLOSE G295,2023-08-05 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.2
922434,RINGERS CLOSE G295,2023-08-05 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.13
922434,RINGERS CLOSE G295,2023-08-05 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.07
922434,RINGERS CLOSE G295,2023-08-05 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.5
922434,RINGERS CLOSE G295,2023-08-05 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.08
922434,RINGERS CLOSE G295,2023-08-05 01:40:00+00:00,feeder,4.0,N Current (RMS),A,22.8
922434,RINGERS CLOSE G295,2023-08-05 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,22.3
922434,RINGERS CLOSE G295,2023-08-05 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,43.6
922434,RINGERS CLOSE G295,2023-08-05 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,15.8
922434,RINGERS CLOSE G295,2023-08-05 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
922434,RINGERS CLOSE G295,2023-08-05 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
922434,RINGERS CLOSE G295,2023-08-05 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
922434,RINGERS CLOSE G295,2023-08-05 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.4
922434,RINGERS CLOSE G295,2023-08-05 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.69
922434,RINGERS CLOSE G295,2023-08-05 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-05 01:40:00+00:00,feeder,3.0,N Current (RMS),A,31.7
922434,RINGERS CLOSE G295,2023-08-05 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,45.7
922434,RINGERS CLOSE G295,2023-08-05 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.3
922434,RINGERS CLOSE G295,2023-08-05 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-05 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.94
922434,RINGERS CLOSE G295,2023-08-05 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
922434,RINGERS CLOSE G295,2023-08-05 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.61
922434,RINGERS CLOSE G295,2023-08-05 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.53
922434,RINGERS CLOSE G295,2023-08-05 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.03
922434,RINGERS CLOSE G295,2023-08-05 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.62
922434,RINGERS CLOSE G295,2023-08-05 01:40:00+00:00,feeder,2.0,N Current (RMS),A,27.9
922434,RINGERS CLOSE G295,2023-08-05 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.0
922434,RINGERS CLOSE G295,2023-08-05 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.1
922434,RINGERS CLOSE G295,2023-08-05 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,48.5
922434,RINGERS CLOSE G295,2023-08-05 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
922434,RINGERS CLOSE G295,2023-08-05 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
922434,RINGERS CLOSE G295,2023-08-05 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
922434,RINGERS CLOSE G295,2023-08-05 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.25
922434,RINGERS CLOSE G295,2023-08-05 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.94
922434,RINGERS CLOSE G295,2023-08-05 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.42
922434,RINGERS CLOSE G295,2023-08-05 01:40:00+00:00,feeder,1.0,N Current (RMS),A,3.7
922434,RINGERS CLOSE G295,2023-08-05 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.7
922434,RINGERS CLOSE G295,2023-08-05 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.6
922434,RINGERS CLOSE G295,2023-08-05 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.6
922434,RINGERS CLOSE G295,2023-08-05 01:40:00+00:00,transformer,,Temperature,C,25.8
922434,RINGERS CLOSE G295,2023-08-05 01:40:00+00:00,busbar,,L3 Voltage THD,%,3.51
922434,RINGERS CLOSE G295,2023-08-05 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,251.08
922434,RINGERS CLOSE G295,2023-08-05 01:40:00+00:00,busbar,,L2 Voltage THD,%,3.66
922434,RINGERS CLOSE G295,2023-08-05 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.96
922434,RINGERS CLOSE G295,2023-08-05 01:40:00+00:00,busbar,,L1 Voltage THD,%,3.57
922434,RINGERS CLOSE G295,2023-08-05 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,251.7
922434,RINGERS CLOSE G295,2023-08-05 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
922434,RINGERS CLOSE G295,2023-08-05 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
922434,RINGERS CLOSE G295,2023-08-05 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
922434,RINGERS CLOSE G295,2023-08-05 01:40:00+00:00,busbar,,L3 Active Power,kW,20.38
922434,RINGERS CLOSE G295,2023-08-05 01:40:00+00:00,busbar,,L2 Active Power,kW,14.43
922434,RINGERS CLOSE G295,2023-08-05 01:40:00+00:00,busbar,,L1 Active Power,kW,16.88
922434,RINGERS CLOSE G295,2023-08-05 01:40:00+00:00,busbar,,N Current (RMS),A,31.9
922434,RINGERS CLOSE G295,2023-08-05 01:40:00+00:00,busbar,,L3 Current (RMS),A,85.2
922434,RINGERS CLOSE G295,2023-08-05 01:40:00+00:00,busbar,,L2 Current (RMS),A,61.4
922434,RINGERS CLOSE G295,2023-08-05 01:40:00+00:00,busbar,,L1 Current (RMS),A,73.0
922434,RINGERS CLOSE G295,2023-08-05 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
922434,RINGERS CLOSE G295,2023-08-05 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.09
922434,RINGERS CLOSE G295,2023-08-05 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.95
922434,RINGERS CLOSE G295,2023-08-05 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.14
922434,RINGERS CLOSE G295,2023-08-05 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.8
922434,RINGERS CLOSE G295,2023-08-05 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.12
922434,RINGERS CLOSE G295,2023-08-05 01:30:00+00:00,feeder,4.0,N Current (RMS),A,23.7
922434,RINGERS CLOSE G295,2023-08-05 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,26.2
922434,RINGERS CLOSE G295,2023-08-05 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,44.6
922434,RINGERS CLOSE G295,2023-08-05 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,15.4
922434,RINGERS CLOSE G295,2023-08-05 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
922434,RINGERS CLOSE G295,2023-08-05 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
922434,RINGERS CLOSE G295,2023-08-05 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
922434,RINGERS CLOSE G295,2023-08-05 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.75
922434,RINGERS CLOSE G295,2023-08-05 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.75
922434,RINGERS CLOSE G295,2023-08-05 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-05 01:30:00+00:00,feeder,3.0,N Current (RMS),A,27.0
922434,RINGERS CLOSE G295,2023-08-05 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,39.1
922434,RINGERS CLOSE G295,2023-08-05 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.5
922434,RINGERS CLOSE G295,2023-08-05 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-05 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.81
922434,RINGERS CLOSE G295,2023-08-05 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
922434,RINGERS CLOSE G295,2023-08-05 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.64
922434,RINGERS CLOSE G295,2023-08-05 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.69
922434,RINGERS CLOSE G295,2023-08-05 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.17
922434,RINGERS CLOSE G295,2023-08-05 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.33
922434,RINGERS CLOSE G295,2023-08-05 01:30:00+00:00,feeder,2.0,N Current (RMS),A,27.2
922434,RINGERS CLOSE G295,2023-08-05 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.1
922434,RINGERS CLOSE G295,2023-08-05 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.6
922434,RINGERS CLOSE G295,2023-08-05 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,47.5
922434,RINGERS CLOSE G295,2023-08-05 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
922434,RINGERS CLOSE G295,2023-08-05 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
922434,RINGERS CLOSE G295,2023-08-05 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
922434,RINGERS CLOSE G295,2023-08-05 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.09
922434,RINGERS CLOSE G295,2023-08-05 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.78
922434,RINGERS CLOSE G295,2023-08-05 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.48
922434,RINGERS CLOSE G295,2023-08-05 01:30:00+00:00,feeder,1.0,N Current (RMS),A,4.5
922434,RINGERS CLOSE G295,2023-08-05 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.1
922434,RINGERS CLOSE G295,2023-08-05 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.4
922434,RINGERS CLOSE G295,2023-08-05 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.9
922434,RINGERS CLOSE G295,2023-08-05 01:30:00+00:00,transformer,,Temperature,C,26.1
922434,RINGERS CLOSE G295,2023-08-05 01:30:00+00:00,busbar,,L3 Voltage THD,%,3.55
922434,RINGERS CLOSE G295,2023-08-05 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.83
922434,RINGERS CLOSE G295,2023-08-05 01:30:00+00:00,busbar,,L2 Voltage THD,%,3.7
922434,RINGERS CLOSE G295,2023-08-05 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.73
922434,RINGERS CLOSE G295,2023-08-05 01:30:00+00:00,busbar,,L1 Voltage THD,%,3.6
922434,RINGERS CLOSE G295,2023-08-05 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,251.48
922434,RINGERS CLOSE G295,2023-08-05 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
922434,RINGERS CLOSE G295,2023-08-05 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
922434,RINGERS CLOSE G295,2023-08-05 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.56
922434,RINGERS CLOSE G295,2023-08-05 01:30:00+00:00,busbar,,L3 Active Power,kW,19.83
922434,RINGERS CLOSE G295,2023-08-05 01:30:00+00:00,busbar,,L2 Active Power,kW,15.05
922434,RINGERS CLOSE G295,2023-08-05 01:30:00+00:00,busbar,,L1 Active Power,kW,16.83
922434,RINGERS CLOSE G295,2023-08-05 01:30:00+00:00,busbar,,N Current (RMS),A,30.9
922434,RINGERS CLOSE G295,2023-08-05 01:30:00+00:00,busbar,,L3 Current (RMS),A,82.7
922434,RINGERS CLOSE G295,2023-08-05 01:30:00+00:00,busbar,,L2 Current (RMS),A,63.6
922434,RINGERS CLOSE G295,2023-08-05 01:30:00+00:00,busbar,,L1 Current (RMS),A,72.8
922434,RINGERS CLOSE G295,2023-08-05 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.61
922434,RINGERS CLOSE G295,2023-08-05 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.84
922434,RINGERS CLOSE G295,2023-08-05 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.95
922434,RINGERS CLOSE G295,2023-08-05 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.16
922434,RINGERS CLOSE G295,2023-08-05 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.79
922434,RINGERS CLOSE G295,2023-08-05 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.41
922434,RINGERS CLOSE G295,2023-08-05 01:20:00+00:00,feeder,4.0,N Current (RMS),A,24.5
922434,RINGERS CLOSE G295,2023-08-05 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,26.5
922434,RINGERS CLOSE G295,2023-08-05 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,44.4
922434,RINGERS CLOSE G295,2023-08-05 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,16.4
922434,RINGERS CLOSE G295,2023-08-05 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
922434,RINGERS CLOSE G295,2023-08-05 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
922434,RINGERS CLOSE G295,2023-08-05 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
922434,RINGERS CLOSE G295,2023-08-05 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.76
922434,RINGERS CLOSE G295,2023-08-05 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.77
922434,RINGERS CLOSE G295,2023-08-05 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-05 01:20:00+00:00,feeder,3.0,N Current (RMS),A,27.0
922434,RINGERS CLOSE G295,2023-08-05 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,39.0
922434,RINGERS CLOSE G295,2023-08-05 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.7
922434,RINGERS CLOSE G295,2023-08-05 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-05 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.79
922434,RINGERS CLOSE G295,2023-08-05 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
922434,RINGERS CLOSE G295,2023-08-05 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.51
922434,RINGERS CLOSE G295,2023-08-05 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.88
922434,RINGERS CLOSE G295,2023-08-05 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.25
922434,RINGERS CLOSE G295,2023-08-05 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.99
922434,RINGERS CLOSE G295,2023-08-05 01:20:00+00:00,feeder,2.0,N Current (RMS),A,25.5
922434,RINGERS CLOSE G295,2023-08-05 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.6
922434,RINGERS CLOSE G295,2023-08-05 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.8
922434,RINGERS CLOSE G295,2023-08-05 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,46.1
922434,RINGERS CLOSE G295,2023-08-05 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
922434,RINGERS CLOSE G295,2023-08-05 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
922434,RINGERS CLOSE G295,2023-08-05 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
922434,RINGERS CLOSE G295,2023-08-05 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.16
922434,RINGERS CLOSE G295,2023-08-05 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.88
922434,RINGERS CLOSE G295,2023-08-05 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.35
922434,RINGERS CLOSE G295,2023-08-05 01:20:00+00:00,feeder,1.0,N Current (RMS),A,4.3
922434,RINGERS CLOSE G295,2023-08-05 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.3
922434,RINGERS CLOSE G295,2023-08-05 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.4
922434,RINGERS CLOSE G295,2023-08-05 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.6
922434,RINGERS CLOSE G295,2023-08-05 01:20:00+00:00,transformer,,Temperature,C,26.2
922434,RINGERS CLOSE G295,2023-08-05 01:20:00+00:00,busbar,,L3 Voltage THD,%,3.54
922434,RINGERS CLOSE G295,2023-08-05 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.35
922434,RINGERS CLOSE G295,2023-08-05 01:20:00+00:00,busbar,,L2 Voltage THD,%,3.69
922434,RINGERS CLOSE G295,2023-08-05 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,252.2
922434,RINGERS CLOSE G295,2023-08-05 01:20:00+00:00,busbar,,L1 Voltage THD,%,3.6
922434,RINGERS CLOSE G295,2023-08-05 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,251.96
922434,RINGERS CLOSE G295,2023-08-05 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
922434,RINGERS CLOSE G295,2023-08-05 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
922434,RINGERS CLOSE G295,2023-08-05 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
922434,RINGERS CLOSE G295,2023-08-05 01:20:00+00:00,busbar,,L3 Active Power,kW,20.13
922434,RINGERS CLOSE G295,2023-08-05 01:20:00+00:00,busbar,,L2 Active Power,kW,16.39
922434,RINGERS CLOSE G295,2023-08-05 01:20:00+00:00,busbar,,L1 Active Power,kW,16.68
922434,RINGERS CLOSE G295,2023-08-05 01:20:00+00:00,busbar,,N Current (RMS),A,30.9
922434,RINGERS CLOSE G295,2023-08-05 01:20:00+00:00,busbar,,L3 Current (RMS),A,84.1
922434,RINGERS CLOSE G295,2023-08-05 01:20:00+00:00,busbar,,L2 Current (RMS),A,68.3
922434,RINGERS CLOSE G295,2023-08-05 01:20:00+00:00,busbar,,L1 Current (RMS),A,72.7
922434,RINGERS CLOSE G295,2023-08-05 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.82
922434,RINGERS CLOSE G295,2023-08-05 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.47
922434,RINGERS CLOSE G295,2023-08-05 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.79
922434,RINGERS CLOSE G295,2023-08-05 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.93
922434,RINGERS CLOSE G295,2023-08-05 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.47
922434,RINGERS CLOSE G295,2023-08-05 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.69
922434,RINGERS CLOSE G295,2023-08-05 01:10:00+00:00,feeder,4.0,N Current (RMS),A,34.0
922434,RINGERS CLOSE G295,2023-08-05 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,18.7
922434,RINGERS CLOSE G295,2023-08-05 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,54.7
922434,RINGERS CLOSE G295,2023-08-05 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,17.1
922434,RINGERS CLOSE G295,2023-08-05 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
922434,RINGERS CLOSE G295,2023-08-05 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
922434,RINGERS CLOSE G295,2023-08-05 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
922434,RINGERS CLOSE G295,2023-08-05 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.7
922434,RINGERS CLOSE G295,2023-08-05 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.71
922434,RINGERS CLOSE G295,2023-08-05 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-05 01:10:00+00:00,feeder,3.0,N Current (RMS),A,27.0
922434,RINGERS CLOSE G295,2023-08-05 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,38.8
922434,RINGERS CLOSE G295,2023-08-05 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.5
922434,RINGERS CLOSE G295,2023-08-05 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-05 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.76
922434,RINGERS CLOSE G295,2023-08-05 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
922434,RINGERS CLOSE G295,2023-08-05 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.19
922434,RINGERS CLOSE G295,2023-08-05 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.83
922434,RINGERS CLOSE G295,2023-08-05 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.23
922434,RINGERS CLOSE G295,2023-08-05 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.44
922434,RINGERS CLOSE G295,2023-08-05 01:10:00+00:00,feeder,2.0,N Current (RMS),A,26.8
922434,RINGERS CLOSE G295,2023-08-05 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.5
922434,RINGERS CLOSE G295,2023-08-05 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.0
922434,RINGERS CLOSE G295,2023-08-05 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,47.6
922434,RINGERS CLOSE G295,2023-08-05 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
922434,RINGERS CLOSE G295,2023-08-05 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
922434,RINGERS CLOSE G295,2023-08-05 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
922434,RINGERS CLOSE G295,2023-08-05 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.13
922434,RINGERS CLOSE G295,2023-08-05 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.87
922434,RINGERS CLOSE G295,2023-08-05 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.1
922434,RINGERS CLOSE G295,2023-08-05 01:10:00+00:00,feeder,1.0,N Current (RMS),A,3.9
922434,RINGERS CLOSE G295,2023-08-05 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.3
922434,RINGERS CLOSE G295,2023-08-05 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.4
922434,RINGERS CLOSE G295,2023-08-05 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.9
922434,RINGERS CLOSE G295,2023-08-05 01:10:00+00:00,transformer,,Temperature,C,26.4
922434,RINGERS CLOSE G295,2023-08-05 01:10:00+00:00,busbar,,L3 Voltage THD,%,3.53
922434,RINGERS CLOSE G295,2023-08-05 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.2
922434,RINGERS CLOSE G295,2023-08-05 01:10:00+00:00,busbar,,L2 Voltage THD,%,3.66
922434,RINGERS CLOSE G295,2023-08-05 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.94
922434,RINGERS CLOSE G295,2023-08-05 01:10:00+00:00,busbar,,L1 Voltage THD,%,3.59
922434,RINGERS CLOSE G295,2023-08-05 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,251.69
922434,RINGERS CLOSE G295,2023-08-05 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
922434,RINGERS CLOSE G295,2023-08-05 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
922434,RINGERS CLOSE G295,2023-08-05 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
922434,RINGERS CLOSE G295,2023-08-05 01:10:00+00:00,busbar,,L3 Active Power,kW,17.76
922434,RINGERS CLOSE G295,2023-08-05 01:10:00+00:00,busbar,,L2 Active Power,kW,17.66
922434,RINGERS CLOSE G295,2023-08-05 01:10:00+00:00,busbar,,L1 Active Power,kW,17.35
