Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922434,RINGERS CLOSE G295,2023-08-05 01:10:00+00:00,busbar,,N Current (RMS),A,25.3
922434,RINGERS CLOSE G295,2023-08-05 01:10:00+00:00,busbar,,L3 Current (RMS),A,75.4
922434,RINGERS CLOSE G295,2023-08-05 01:10:00+00:00,busbar,,L2 Current (RMS),A,73.1
922434,RINGERS CLOSE G295,2023-08-05 01:10:00+00:00,busbar,,L1 Current (RMS),A,74.6
922434,RINGERS CLOSE G295,2023-08-05 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
922434,RINGERS CLOSE G295,2023-08-05 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.82
922434,RINGERS CLOSE G295,2023-08-05 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.83
922434,RINGERS CLOSE G295,2023-08-05 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.07
922434,RINGERS CLOSE G295,2023-08-05 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,13.16
922434,RINGERS CLOSE G295,2023-08-05 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.97
922434,RINGERS CLOSE G295,2023-08-05 01:00:00+00:00,feeder,4.0,N Current (RMS),A,32.3
922434,RINGERS CLOSE G295,2023-08-05 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,19.2
922434,RINGERS CLOSE G295,2023-08-05 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,53.8
922434,RINGERS CLOSE G295,2023-08-05 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,18.2
922434,RINGERS CLOSE G295,2023-08-05 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
922434,RINGERS CLOSE G295,2023-08-05 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
922434,RINGERS CLOSE G295,2023-08-05 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
922434,RINGERS CLOSE G295,2023-08-05 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.69
922434,RINGERS CLOSE G295,2023-08-05 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.7
922434,RINGERS CLOSE G295,2023-08-05 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-05 01:00:00+00:00,feeder,3.0,N Current (RMS),A,26.6
922434,RINGERS CLOSE G295,2023-08-05 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,38.8
922434,RINGERS CLOSE G295,2023-08-05 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.6
922434,RINGERS CLOSE G295,2023-08-05 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-05 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.81
922434,RINGERS CLOSE G295,2023-08-05 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
922434,RINGERS CLOSE G295,2023-08-05 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.07
922434,RINGERS CLOSE G295,2023-08-05 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.24
922434,RINGERS CLOSE G295,2023-08-05 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.66
922434,RINGERS CLOSE G295,2023-08-05 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.83
922434,RINGERS CLOSE G295,2023-08-05 01:00:00+00:00,feeder,2.0,N Current (RMS),A,25.8
922434,RINGERS CLOSE G295,2023-08-05 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.2
922434,RINGERS CLOSE G295,2023-08-05 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.5
922434,RINGERS CLOSE G295,2023-08-05 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,45.3
922434,RINGERS CLOSE G295,2023-08-05 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
922434,RINGERS CLOSE G295,2023-08-05 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
922434,RINGERS CLOSE G295,2023-08-05 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
922434,RINGERS CLOSE G295,2023-08-05 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.9
922434,RINGERS CLOSE G295,2023-08-05 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.85
922434,RINGERS CLOSE G295,2023-08-05 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.16
922434,RINGERS CLOSE G295,2023-08-05 01:00:00+00:00,feeder,1.0,N Current (RMS),A,3.5
922434,RINGERS CLOSE G295,2023-08-05 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.9
922434,RINGERS CLOSE G295,2023-08-05 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.3
922434,RINGERS CLOSE G295,2023-08-05 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.2
922434,RINGERS CLOSE G295,2023-08-05 01:00:00+00:00,transformer,,Temperature,C,26.5
922434,RINGERS CLOSE G295,2023-08-05 01:00:00+00:00,busbar,,L3 Voltage THD,%,3.55
922434,RINGERS CLOSE G295,2023-08-05 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,251.38
922434,RINGERS CLOSE G295,2023-08-05 01:00:00+00:00,busbar,,L2 Voltage THD,%,3.67
922434,RINGERS CLOSE G295,2023-08-05 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,252.12
922434,RINGERS CLOSE G295,2023-08-05 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.59
922434,RINGERS CLOSE G295,2023-08-05 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,251.8
922434,RINGERS CLOSE G295,2023-08-05 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
922434,RINGERS CLOSE G295,2023-08-05 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
922434,RINGERS CLOSE G295,2023-08-05 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
922434,RINGERS CLOSE G295,2023-08-05 01:00:00+00:00,busbar,,L3 Active Power,kW,17.07
922434,RINGERS CLOSE G295,2023-08-05 01:00:00+00:00,busbar,,L2 Active Power,kW,16.7
922434,RINGERS CLOSE G295,2023-08-05 01:00:00+00:00,busbar,,L1 Active Power,kW,16.96
922434,RINGERS CLOSE G295,2023-08-05 01:00:00+00:00,busbar,,N Current (RMS),A,24.5
922434,RINGERS CLOSE G295,2023-08-05 01:00:00+00:00,busbar,,L3 Current (RMS),A,73.1
922434,RINGERS CLOSE G295,2023-08-05 01:00:00+00:00,busbar,,L2 Current (RMS),A,70.0
922434,RINGERS CLOSE G295,2023-08-05 01:00:00+00:00,busbar,,L1 Current (RMS),A,73.4
922434,RINGERS CLOSE G295,2023-08-05 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
922434,RINGERS CLOSE G295,2023-08-05 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.12
922434,RINGERS CLOSE G295,2023-08-05 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.85
922434,RINGERS CLOSE G295,2023-08-05 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.08
922434,RINGERS CLOSE G295,2023-08-05 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.58
922434,RINGERS CLOSE G295,2023-08-05 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.06
922434,RINGERS CLOSE G295,2023-08-05 00:50:00+00:00,feeder,4.0,N Current (RMS),A,26.5
922434,RINGERS CLOSE G295,2023-08-05 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,18.7
922434,RINGERS CLOSE G295,2023-08-05 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,47.9
922434,RINGERS CLOSE G295,2023-08-05 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,18.8
922434,RINGERS CLOSE G295,2023-08-05 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
922434,RINGERS CLOSE G295,2023-08-05 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
922434,RINGERS CLOSE G295,2023-08-05 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
922434,RINGERS CLOSE G295,2023-08-05 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.76
922434,RINGERS CLOSE G295,2023-08-05 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.94
922434,RINGERS CLOSE G295,2023-08-05 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-05 00:50:00+00:00,feeder,3.0,N Current (RMS),A,26.8
922434,RINGERS CLOSE G295,2023-08-05 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,39.1
922434,RINGERS CLOSE G295,2023-08-05 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,4.2
922434,RINGERS CLOSE G295,2023-08-05 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-05 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.72
922434,RINGERS CLOSE G295,2023-08-05 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
922434,RINGERS CLOSE G295,2023-08-05 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.36
922434,RINGERS CLOSE G295,2023-08-05 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
922434,RINGERS CLOSE G295,2023-08-05 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.2
922434,RINGERS CLOSE G295,2023-08-05 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.6
922434,RINGERS CLOSE G295,2023-08-05 00:50:00+00:00,feeder,2.0,N Current (RMS),A,27.3
922434,RINGERS CLOSE G295,2023-08-05 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.2
922434,RINGERS CLOSE G295,2023-08-05 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.2
922434,RINGERS CLOSE G295,2023-08-05 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,44.4
922434,RINGERS CLOSE G295,2023-08-05 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
922434,RINGERS CLOSE G295,2023-08-05 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
922434,RINGERS CLOSE G295,2023-08-05 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
922434,RINGERS CLOSE G295,2023-08-05 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.97
922434,RINGERS CLOSE G295,2023-08-05 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.91
922434,RINGERS CLOSE G295,2023-08-05 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.3
922434,RINGERS CLOSE G295,2023-08-05 00:50:00+00:00,feeder,1.0,N Current (RMS),A,3.7
922434,RINGERS CLOSE G295,2023-08-05 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.2
922434,RINGERS CLOSE G295,2023-08-05 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.7
922434,RINGERS CLOSE G295,2023-08-05 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.5
922434,RINGERS CLOSE G295,2023-08-05 00:50:00+00:00,transformer,,Temperature,C,26.5
922434,RINGERS CLOSE G295,2023-08-05 00:50:00+00:00,busbar,,L3 Voltage THD,%,3.53
922434,RINGERS CLOSE G295,2023-08-05 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.89
922434,RINGERS CLOSE G295,2023-08-05 00:50:00+00:00,busbar,,L2 Voltage THD,%,3.63
922434,RINGERS CLOSE G295,2023-08-05 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.65
922434,RINGERS CLOSE G295,2023-08-05 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.57
922434,RINGERS CLOSE G295,2023-08-05 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,251.41
922434,RINGERS CLOSE G295,2023-08-05 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
922434,RINGERS CLOSE G295,2023-08-05 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
922434,RINGERS CLOSE G295,2023-08-05 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
922434,RINGERS CLOSE G295,2023-08-05 00:50:00+00:00,busbar,,L3 Active Power,kW,16.96
922434,RINGERS CLOSE G295,2023-08-05 00:50:00+00:00,busbar,,L2 Active Power,kW,14.95
922434,RINGERS CLOSE G295,2023-08-05 00:50:00+00:00,busbar,,L1 Active Power,kW,16.84
922434,RINGERS CLOSE G295,2023-08-05 00:50:00+00:00,busbar,,N Current (RMS),A,26.6
922434,RINGERS CLOSE G295,2023-08-05 00:50:00+00:00,busbar,,L3 Current (RMS),A,72.2
922434,RINGERS CLOSE G295,2023-08-05 00:50:00+00:00,busbar,,L2 Current (RMS),A,63.5
922434,RINGERS CLOSE G295,2023-08-05 00:50:00+00:00,busbar,,L1 Current (RMS),A,72.9
922434,RINGERS CLOSE G295,2023-08-05 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
922434,RINGERS CLOSE G295,2023-08-05 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.35
922434,RINGERS CLOSE G295,2023-08-05 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.84
922434,RINGERS CLOSE G295,2023-08-05 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.14
922434,RINGERS CLOSE G295,2023-08-05 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,14.51
922434,RINGERS CLOSE G295,2023-08-05 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.95
922434,RINGERS CLOSE G295,2023-08-05 00:40:00+00:00,feeder,4.0,N Current (RMS),A,32.4
922434,RINGERS CLOSE G295,2023-08-05 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,22.6
922434,RINGERS CLOSE G295,2023-08-05 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,59.6
922434,RINGERS CLOSE G295,2023-08-05 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,22.0
922434,RINGERS CLOSE G295,2023-08-05 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
922434,RINGERS CLOSE G295,2023-08-05 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
922434,RINGERS CLOSE G295,2023-08-05 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
922434,RINGERS CLOSE G295,2023-08-05 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.94
922434,RINGERS CLOSE G295,2023-08-05 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.98
922434,RINGERS CLOSE G295,2023-08-05 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-05 00:40:00+00:00,feeder,3.0,N Current (RMS),A,27.5
922434,RINGERS CLOSE G295,2023-08-05 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,39.8
922434,RINGERS CLOSE G295,2023-08-05 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,4.4
922434,RINGERS CLOSE G295,2023-08-05 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-05 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.78
922434,RINGERS CLOSE G295,2023-08-05 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
922434,RINGERS CLOSE G295,2023-08-05 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.56
922434,RINGERS CLOSE G295,2023-08-05 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.06
922434,RINGERS CLOSE G295,2023-08-05 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.49
922434,RINGERS CLOSE G295,2023-08-05 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.31
922434,RINGERS CLOSE G295,2023-08-05 00:40:00+00:00,feeder,2.0,N Current (RMS),A,25.7
922434,RINGERS CLOSE G295,2023-08-05 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.6
922434,RINGERS CLOSE G295,2023-08-05 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.7
922434,RINGERS CLOSE G295,2023-08-05 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,43.6
922434,RINGERS CLOSE G295,2023-08-05 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
922434,RINGERS CLOSE G295,2023-08-05 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
922434,RINGERS CLOSE G295,2023-08-05 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
922434,RINGERS CLOSE G295,2023-08-05 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.04
922434,RINGERS CLOSE G295,2023-08-05 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.94
922434,RINGERS CLOSE G295,2023-08-05 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.29
922434,RINGERS CLOSE G295,2023-08-05 00:40:00+00:00,feeder,1.0,N Current (RMS),A,3.9
922434,RINGERS CLOSE G295,2023-08-05 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.3
922434,RINGERS CLOSE G295,2023-08-05 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.6
922434,RINGERS CLOSE G295,2023-08-05 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.8
922434,RINGERS CLOSE G295,2023-08-05 00:40:00+00:00,transformer,,Temperature,C,26.6
922434,RINGERS CLOSE G295,2023-08-05 00:40:00+00:00,busbar,,L3 Voltage THD,%,3.56
922434,RINGERS CLOSE G295,2023-08-05 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.78
922434,RINGERS CLOSE G295,2023-08-05 00:40:00+00:00,busbar,,L2 Voltage THD,%,3.66
922434,RINGERS CLOSE G295,2023-08-05 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.55
922434,RINGERS CLOSE G295,2023-08-05 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.59
922434,RINGERS CLOSE G295,2023-08-05 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,251.4
922434,RINGERS CLOSE G295,2023-08-05 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
922434,RINGERS CLOSE G295,2023-08-05 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
922434,RINGERS CLOSE G295,2023-08-05 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
922434,RINGERS CLOSE G295,2023-08-05 00:40:00+00:00,busbar,,L3 Active Power,kW,18.35
922434,RINGERS CLOSE G295,2023-08-05 00:40:00+00:00,busbar,,L2 Active Power,kW,18.25
922434,RINGERS CLOSE G295,2023-08-05 00:40:00+00:00,busbar,,L1 Active Power,kW,17.39
922434,RINGERS CLOSE G295,2023-08-05 00:40:00+00:00,busbar,,N Current (RMS),A,27.5
922434,RINGERS CLOSE G295,2023-08-05 00:40:00+00:00,busbar,,L3 Current (RMS),A,77.3
922434,RINGERS CLOSE G295,2023-08-05 00:40:00+00:00,busbar,,L2 Current (RMS),A,76.4
922434,RINGERS CLOSE G295,2023-08-05 00:40:00+00:00,busbar,,L1 Current (RMS),A,75.3
922434,RINGERS CLOSE G295,2023-08-05 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
922434,RINGERS CLOSE G295,2023-08-05 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.43
922434,RINGERS CLOSE G295,2023-08-05 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.75
922434,RINGERS CLOSE G295,2023-08-05 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.53
922434,RINGERS CLOSE G295,2023-08-05 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,14.95
922434,RINGERS CLOSE G295,2023-08-05 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.46
922434,RINGERS CLOSE G295,2023-08-05 00:30:00+00:00,feeder,4.0,N Current (RMS),A,32.7
922434,RINGERS CLOSE G295,2023-08-05 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,27.7
922434,RINGERS CLOSE G295,2023-08-05 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,61.4
922434,RINGERS CLOSE G295,2023-08-05 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,20.4
922434,RINGERS CLOSE G295,2023-08-05 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.14
922434,RINGERS CLOSE G295,2023-08-05 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
922434,RINGERS CLOSE G295,2023-08-05 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
922434,RINGERS CLOSE G295,2023-08-05 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.52
922434,RINGERS CLOSE G295,2023-08-05 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.04
922434,RINGERS CLOSE G295,2023-08-05 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-05 00:30:00+00:00,feeder,3.0,N Current (RMS),A,29.4
922434,RINGERS CLOSE G295,2023-08-05 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,42.6
922434,RINGERS CLOSE G295,2023-08-05 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,4.8
922434,RINGERS CLOSE G295,2023-08-05 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-05 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.43
922434,RINGERS CLOSE G295,2023-08-05 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
922434,RINGERS CLOSE G295,2023-08-05 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.13
922434,RINGERS CLOSE G295,2023-08-05 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.9
922434,RINGERS CLOSE G295,2023-08-05 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.63
922434,RINGERS CLOSE G295,2023-08-05 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.08
922434,RINGERS CLOSE G295,2023-08-05 00:30:00+00:00,feeder,2.0,N Current (RMS),A,25.7
922434,RINGERS CLOSE G295,2023-08-05 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.6
922434,RINGERS CLOSE G295,2023-08-05 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.6
922434,RINGERS CLOSE G295,2023-08-05 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,42.6
922434,RINGERS CLOSE G295,2023-08-05 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
922434,RINGERS CLOSE G295,2023-08-05 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
922434,RINGERS CLOSE G295,2023-08-05 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
922434,RINGERS CLOSE G295,2023-08-05 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.95
922434,RINGERS CLOSE G295,2023-08-05 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.95
922434,RINGERS CLOSE G295,2023-08-05 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.3
922434,RINGERS CLOSE G295,2023-08-05 00:30:00+00:00,feeder,1.0,N Current (RMS),A,3.8
922434,RINGERS CLOSE G295,2023-08-05 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.1
922434,RINGERS CLOSE G295,2023-08-05 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.6
922434,RINGERS CLOSE G295,2023-08-05 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.9
922434,RINGERS CLOSE G295,2023-08-05 00:30:00+00:00,transformer,,Temperature,C,26.5
922434,RINGERS CLOSE G295,2023-08-05 00:30:00+00:00,busbar,,L3 Voltage THD,%,3.55
922434,RINGERS CLOSE G295,2023-08-05 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.86
922434,RINGERS CLOSE G295,2023-08-05 00:30:00+00:00,busbar,,L2 Voltage THD,%,3.68
922434,RINGERS CLOSE G295,2023-08-05 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.65
922434,RINGERS CLOSE G295,2023-08-05 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.58
922434,RINGERS CLOSE G295,2023-08-05 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.52
922434,RINGERS CLOSE G295,2023-08-05 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
922434,RINGERS CLOSE G295,2023-08-05 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
922434,RINGERS CLOSE G295,2023-08-05 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
922434,RINGERS CLOSE G295,2023-08-05 00:30:00+00:00,busbar,,L3 Active Power,kW,21.07
922434,RINGERS CLOSE G295,2023-08-05 00:30:00+00:00,busbar,,L2 Active Power,kW,18.84
922434,RINGERS CLOSE G295,2023-08-05 00:30:00+00:00,busbar,,L1 Active Power,kW,16.78
922434,RINGERS CLOSE G295,2023-08-05 00:30:00+00:00,busbar,,N Current (RMS),A,30.6
922434,RINGERS CLOSE G295,2023-08-05 00:30:00+00:00,busbar,,L3 Current (RMS),A,88.2
922434,RINGERS CLOSE G295,2023-08-05 00:30:00+00:00,busbar,,L2 Current (RMS),A,79.1
922434,RINGERS CLOSE G295,2023-08-05 00:30:00+00:00,busbar,,L1 Current (RMS),A,73.2
922434,RINGERS CLOSE G295,2023-08-05 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
922434,RINGERS CLOSE G295,2023-08-05 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.36
922434,RINGERS CLOSE G295,2023-08-05 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.92
922434,RINGERS CLOSE G295,2023-08-05 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.38
922434,RINGERS CLOSE G295,2023-08-05 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,14.54
922434,RINGERS CLOSE G295,2023-08-05 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.74
922434,RINGERS CLOSE G295,2023-08-05 00:20:00+00:00,feeder,4.0,N Current (RMS),A,33.4
922434,RINGERS CLOSE G295,2023-08-05 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,23.7
922434,RINGERS CLOSE G295,2023-08-05 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,60.1
922434,RINGERS CLOSE G295,2023-08-05 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,17.8
922434,RINGERS CLOSE G295,2023-08-05 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.25
922434,RINGERS CLOSE G295,2023-08-05 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
922434,RINGERS CLOSE G295,2023-08-05 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
922434,RINGERS CLOSE G295,2023-08-05 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.82
922434,RINGERS CLOSE G295,2023-08-05 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
922434,RINGERS CLOSE G295,2023-08-05 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-05 00:20:00+00:00,feeder,3.0,N Current (RMS),A,33.5
922434,RINGERS CLOSE G295,2023-08-05 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,48.1
922434,RINGERS CLOSE G295,2023-08-05 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.6
922434,RINGERS CLOSE G295,2023-08-05 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-05 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.53
922434,RINGERS CLOSE G295,2023-08-05 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
922434,RINGERS CLOSE G295,2023-08-05 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.45
922434,RINGERS CLOSE G295,2023-08-05 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.03
922434,RINGERS CLOSE G295,2023-08-05 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.64
922434,RINGERS CLOSE G295,2023-08-05 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.72
922434,RINGERS CLOSE G295,2023-08-05 00:20:00+00:00,feeder,2.0,N Current (RMS),A,27.9
922434,RINGERS CLOSE G295,2023-08-05 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.3
922434,RINGERS CLOSE G295,2023-08-05 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.8
922434,RINGERS CLOSE G295,2023-08-05 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,45.6
922434,RINGERS CLOSE G295,2023-08-05 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
922434,RINGERS CLOSE G295,2023-08-05 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
922434,RINGERS CLOSE G295,2023-08-05 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
922434,RINGERS CLOSE G295,2023-08-05 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.96
922434,RINGERS CLOSE G295,2023-08-05 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.92
922434,RINGERS CLOSE G295,2023-08-05 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.19
922434,RINGERS CLOSE G295,2023-08-05 00:20:00+00:00,feeder,1.0,N Current (RMS),A,7.1
922434,RINGERS CLOSE G295,2023-08-05 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.5
922434,RINGERS CLOSE G295,2023-08-05 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.6
922434,RINGERS CLOSE G295,2023-08-05 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.8
922434,RINGERS CLOSE G295,2023-08-05 00:20:00+00:00,transformer,,Temperature,C,26.6
922434,RINGERS CLOSE G295,2023-08-05 00:20:00+00:00,busbar,,L3 Voltage THD,%,3.53
922434,RINGERS CLOSE G295,2023-08-05 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.27
922434,RINGERS CLOSE G295,2023-08-05 00:20:00+00:00,busbar,,L2 Voltage THD,%,3.67
922434,RINGERS CLOSE G295,2023-08-05 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.22
922434,RINGERS CLOSE G295,2023-08-05 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.6
922434,RINGERS CLOSE G295,2023-08-05 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.02
922434,RINGERS CLOSE G295,2023-08-05 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
922434,RINGERS CLOSE G295,2023-08-05 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
922434,RINGERS CLOSE G295,2023-08-05 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
922434,RINGERS CLOSE G295,2023-08-05 00:20:00+00:00,busbar,,L3 Active Power,kW,22.4
922434,RINGERS CLOSE G295,2023-08-05 00:20:00+00:00,busbar,,L2 Active Power,kW,19.6
922434,RINGERS CLOSE G295,2023-08-05 00:20:00+00:00,busbar,,L1 Active Power,kW,16.79
922434,RINGERS CLOSE G295,2023-08-05 00:20:00+00:00,busbar,,N Current (RMS),A,34.1
922434,RINGERS CLOSE G295,2023-08-05 00:20:00+00:00,busbar,,L3 Current (RMS),A,93.8
922434,RINGERS CLOSE G295,2023-08-05 00:20:00+00:00,busbar,,L2 Current (RMS),A,82.3
922434,RINGERS CLOSE G295,2023-08-05 00:20:00+00:00,busbar,,L1 Current (RMS),A,74.2
922434,RINGERS CLOSE G295,2023-08-05 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
922434,RINGERS CLOSE G295,2023-08-05 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.21
922434,RINGERS CLOSE G295,2023-08-05 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.92
922434,RINGERS CLOSE G295,2023-08-05 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.07
922434,RINGERS CLOSE G295,2023-08-05 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.32
922434,RINGERS CLOSE G295,2023-08-05 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.95
922434,RINGERS CLOSE G295,2023-08-05 00:10:00+00:00,feeder,4.0,N Current (RMS),A,28.0
922434,RINGERS CLOSE G295,2023-08-05 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,18.7
922434,RINGERS CLOSE G295,2023-08-05 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,50.8
922434,RINGERS CLOSE G295,2023-08-05 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,18.6
922434,RINGERS CLOSE G295,2023-08-05 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
922434,RINGERS CLOSE G295,2023-08-05 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
922434,RINGERS CLOSE G295,2023-08-05 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
922434,RINGERS CLOSE G295,2023-08-05 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,12.72
922434,RINGERS CLOSE G295,2023-08-05 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.01
922434,RINGERS CLOSE G295,2023-08-05 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
922434,RINGERS CLOSE G295,2023-08-05 00:10:00+00:00,feeder,3.0,N Current (RMS),A,35.9
922434,RINGERS CLOSE G295,2023-08-05 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,51.5
922434,RINGERS CLOSE G295,2023-08-05 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.6
922434,RINGERS CLOSE G295,2023-08-05 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-05 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.61
922434,RINGERS CLOSE G295,2023-08-05 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
922434,RINGERS CLOSE G295,2023-08-05 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.62
922434,RINGERS CLOSE G295,2023-08-05 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.49
922434,RINGERS CLOSE G295,2023-08-05 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.68
922434,RINGERS CLOSE G295,2023-08-05 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.04
922434,RINGERS CLOSE G295,2023-08-05 00:10:00+00:00,feeder,2.0,N Current (RMS),A,28.5
922434,RINGERS CLOSE G295,2023-08-05 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.9
922434,RINGERS CLOSE G295,2023-08-05 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.8
922434,RINGERS CLOSE G295,2023-08-05 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,46.8
922434,RINGERS CLOSE G295,2023-08-05 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
922434,RINGERS CLOSE G295,2023-08-05 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
922434,RINGERS CLOSE G295,2023-08-05 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
922434,RINGERS CLOSE G295,2023-08-05 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.33
922434,RINGERS CLOSE G295,2023-08-05 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.92
922434,RINGERS CLOSE G295,2023-08-05 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.23
922434,RINGERS CLOSE G295,2023-08-05 00:10:00+00:00,feeder,1.0,N Current (RMS),A,5.2
922434,RINGERS CLOSE G295,2023-08-05 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.7
922434,RINGERS CLOSE G295,2023-08-05 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.8
922434,RINGERS CLOSE G295,2023-08-05 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.9
922434,RINGERS CLOSE G295,2023-08-05 00:10:00+00:00,transformer,,Temperature,C,26.7
922434,RINGERS CLOSE G295,2023-08-05 00:10:00+00:00,busbar,,L3 Voltage THD,%,3.49
922434,RINGERS CLOSE G295,2023-08-05 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.64
922434,RINGERS CLOSE G295,2023-08-05 00:10:00+00:00,busbar,,L2 Voltage THD,%,3.64
922434,RINGERS CLOSE G295,2023-08-05 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.64
922434,RINGERS CLOSE G295,2023-08-05 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.6
922434,RINGERS CLOSE G295,2023-08-05 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.28
922434,RINGERS CLOSE G295,2023-08-05 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
922434,RINGERS CLOSE G295,2023-08-05 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
922434,RINGERS CLOSE G295,2023-08-05 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
922434,RINGERS CLOSE G295,2023-08-05 00:10:00+00:00,busbar,,L3 Active Power,kW,21.79
922434,RINGERS CLOSE G295,2023-08-05 00:10:00+00:00,busbar,,L2 Active Power,kW,16.85
922434,RINGERS CLOSE G295,2023-08-05 00:10:00+00:00,busbar,,L1 Active Power,kW,17.21
922434,RINGERS CLOSE G295,2023-08-05 00:10:00+00:00,busbar,,N Current (RMS),A,33.5
922434,RINGERS CLOSE G295,2023-08-05 00:10:00+00:00,busbar,,L3 Current (RMS),A,91.1
922434,RINGERS CLOSE G295,2023-08-05 00:10:00+00:00,busbar,,L2 Current (RMS),A,71.3
922434,RINGERS CLOSE G295,2023-08-05 00:10:00+00:00,busbar,,L1 Current (RMS),A,75.7
922434,RINGERS CLOSE G295,2023-08-05 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
922434,RINGERS CLOSE G295,2023-08-05 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.42
922434,RINGERS CLOSE G295,2023-08-05 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.99
922434,RINGERS CLOSE G295,2023-08-05 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.13
922434,RINGERS CLOSE G295,2023-08-05 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.01
922434,RINGERS CLOSE G295,2023-08-05 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.89
922434,RINGERS CLOSE G295,2023-08-05 00:00:00+00:00,feeder,4.0,N Current (RMS),A,28.9
922434,RINGERS CLOSE G295,2023-08-05 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,19.4
922434,RINGERS CLOSE G295,2023-08-05 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,50.3
922434,RINGERS CLOSE G295,2023-08-05 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,18.4
922434,RINGERS CLOSE G295,2023-08-05 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
922434,RINGERS CLOSE G295,2023-08-05 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
922434,RINGERS CLOSE G295,2023-08-05 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
922434,RINGERS CLOSE G295,2023-08-05 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.86
922434,RINGERS CLOSE G295,2023-08-05 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.04
922434,RINGERS CLOSE G295,2023-08-05 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-05 00:00:00+00:00,feeder,3.0,N Current (RMS),A,20.8
922434,RINGERS CLOSE G295,2023-08-05 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,29.4
922434,RINGERS CLOSE G295,2023-08-05 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.8
922434,RINGERS CLOSE G295,2023-08-05 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-05 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.67
922434,RINGERS CLOSE G295,2023-08-05 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
922434,RINGERS CLOSE G295,2023-08-05 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.78
922434,RINGERS CLOSE G295,2023-08-05 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.71
922434,RINGERS CLOSE G295,2023-08-05 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.65
922434,RINGERS CLOSE G295,2023-08-05 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.87
922434,RINGERS CLOSE G295,2023-08-05 00:00:00+00:00,feeder,2.0,N Current (RMS),A,27.9
922434,RINGERS CLOSE G295,2023-08-05 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,23.1
922434,RINGERS CLOSE G295,2023-08-05 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.8
922434,RINGERS CLOSE G295,2023-08-05 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,46.4
922434,RINGERS CLOSE G295,2023-08-05 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
922434,RINGERS CLOSE G295,2023-08-05 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
922434,RINGERS CLOSE G295,2023-08-05 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
922434,RINGERS CLOSE G295,2023-08-05 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.97
922434,RINGERS CLOSE G295,2023-08-05 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.81
922434,RINGERS CLOSE G295,2023-08-05 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.44
922434,RINGERS CLOSE G295,2023-08-05 00:00:00+00:00,feeder,1.0,N Current (RMS),A,4.3
922434,RINGERS CLOSE G295,2023-08-05 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.1
922434,RINGERS CLOSE G295,2023-08-05 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.3
922434,RINGERS CLOSE G295,2023-08-05 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.1
922434,RINGERS CLOSE G295,2023-08-05 00:00:00+00:00,transformer,,Temperature,C,26.7
922434,RINGERS CLOSE G295,2023-08-05 00:00:00+00:00,busbar,,L3 Voltage THD,%,3.53
922434,RINGERS CLOSE G295,2023-08-05 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.6
922434,RINGERS CLOSE G295,2023-08-05 00:00:00+00:00,busbar,,L2 Voltage THD,%,3.64
922434,RINGERS CLOSE G295,2023-08-05 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.42
922434,RINGERS CLOSE G295,2023-08-05 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.6
922434,RINGERS CLOSE G295,2023-08-05 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.06
922434,RINGERS CLOSE G295,2023-08-05 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
922434,RINGERS CLOSE G295,2023-08-05 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
922434,RINGERS CLOSE G295,2023-08-05 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
922434,RINGERS CLOSE G295,2023-08-05 00:00:00+00:00,busbar,,L3 Active Power,kW,15.85
922434,RINGERS CLOSE G295,2023-08-05 00:00:00+00:00,busbar,,L2 Active Power,kW,15.92
922434,RINGERS CLOSE G295,2023-08-05 00:00:00+00:00,busbar,,L1 Active Power,kW,17.35
922434,RINGERS CLOSE G295,2023-08-05 00:00:00+00:00,busbar,,N Current (RMS),A,30.3
922434,RINGERS CLOSE G295,2023-08-05 00:00:00+00:00,busbar,,L3 Current (RMS),A,71.8
922434,RINGERS CLOSE G295,2023-08-05 00:00:00+00:00,busbar,,L2 Current (RMS),A,68.4
922434,RINGERS CLOSE G295,2023-08-05 00:00:00+00:00,busbar,,L1 Current (RMS),A,76.4
922434,RINGERS CLOSE G295,2023-08-08 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
922434,RINGERS CLOSE G295,2023-08-08 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.18
922434,RINGERS CLOSE G295,2023-08-08 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.04
922434,RINGERS CLOSE G295,2023-08-08 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.47
922434,RINGERS CLOSE G295,2023-08-08 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.21
922434,RINGERS CLOSE G295,2023-08-08 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.88
922434,RINGERS CLOSE G295,2023-08-08 23:50:00+00:00,feeder,4.0,N Current (RMS),A,27.6
922434,RINGERS CLOSE G295,2023-08-08 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,35.3
922434,RINGERS CLOSE G295,2023-08-08 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,47.0
922434,RINGERS CLOSE G295,2023-08-08 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,15.1
922434,RINGERS CLOSE G295,2023-08-08 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
922434,RINGERS CLOSE G295,2023-08-08 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
922434,RINGERS CLOSE G295,2023-08-08 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-08 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.51
922434,RINGERS CLOSE G295,2023-08-08 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.61
922434,RINGERS CLOSE G295,2023-08-08 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-08 23:50:00+00:00,feeder,3.0,N Current (RMS),A,25.8
922434,RINGERS CLOSE G295,2023-08-08 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,38.2
922434,RINGERS CLOSE G295,2023-08-08 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.3
922434,RINGERS CLOSE G295,2023-08-08 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-08 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.68
922434,RINGERS CLOSE G295,2023-08-08 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
922434,RINGERS CLOSE G295,2023-08-08 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.08
922434,RINGERS CLOSE G295,2023-08-08 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.12
922434,RINGERS CLOSE G295,2023-08-08 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.05
922434,RINGERS CLOSE G295,2023-08-08 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.35
922434,RINGERS CLOSE G295,2023-08-08 23:50:00+00:00,feeder,2.0,N Current (RMS),A,31.4
922434,RINGERS CLOSE G295,2023-08-08 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.4
922434,RINGERS CLOSE G295,2023-08-08 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.7
922434,RINGERS CLOSE G295,2023-08-08 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,51.2
922434,RINGERS CLOSE G295,2023-08-08 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
922434,RINGERS CLOSE G295,2023-08-08 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
922434,RINGERS CLOSE G295,2023-08-08 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
922434,RINGERS CLOSE G295,2023-08-08 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.61
922434,RINGERS CLOSE G295,2023-08-08 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.89
922434,RINGERS CLOSE G295,2023-08-08 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.42
922434,RINGERS CLOSE G295,2023-08-08 23:50:00+00:00,feeder,1.0,N Current (RMS),A,4.5
922434,RINGERS CLOSE G295,2023-08-08 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.6
922434,RINGERS CLOSE G295,2023-08-08 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.3
922434,RINGERS CLOSE G295,2023-08-08 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.8
922434,RINGERS CLOSE G295,2023-08-08 23:50:00+00:00,transformer,,Temperature,C,25.6
922434,RINGERS CLOSE G295,2023-08-08 23:50:00+00:00,busbar,,L3 Voltage THD,%,3.39
922434,RINGERS CLOSE G295,2023-08-08 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.32
922434,RINGERS CLOSE G295,2023-08-08 23:50:00+00:00,busbar,,L2 Voltage THD,%,3.59
922434,RINGERS CLOSE G295,2023-08-08 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.21
922434,RINGERS CLOSE G295,2023-08-08 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.47
922434,RINGERS CLOSE G295,2023-08-08 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.88
922434,RINGERS CLOSE G295,2023-08-08 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
922434,RINGERS CLOSE G295,2023-08-08 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
922434,RINGERS CLOSE G295,2023-08-08 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
922434,RINGERS CLOSE G295,2023-08-08 23:50:00+00:00,busbar,,L3 Active Power,kW,21.94
922434,RINGERS CLOSE G295,2023-08-08 23:50:00+00:00,busbar,,L2 Active Power,kW,17.72
922434,RINGERS CLOSE G295,2023-08-08 23:50:00+00:00,busbar,,L1 Active Power,kW,17.99
922434,RINGERS CLOSE G295,2023-08-08 23:50:00+00:00,busbar,,N Current (RMS),A,32.7
922434,RINGERS CLOSE G295,2023-08-08 23:50:00+00:00,busbar,,L3 Current (RMS),A,91.6
922434,RINGERS CLOSE G295,2023-08-08 23:50:00+00:00,busbar,,L2 Current (RMS),A,75.3
922434,RINGERS CLOSE G295,2023-08-08 23:50:00+00:00,busbar,,L1 Current (RMS),A,77.3
922434,RINGERS CLOSE G295,2023-08-08 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
922434,RINGERS CLOSE G295,2023-08-08 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.42
922434,RINGERS CLOSE G295,2023-08-08 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.89
922434,RINGERS CLOSE G295,2023-08-08 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.7
922434,RINGERS CLOSE G295,2023-08-08 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.23
922434,RINGERS CLOSE G295,2023-08-08 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.91
922434,RINGERS CLOSE G295,2023-08-08 23:40:00+00:00,feeder,4.0,N Current (RMS),A,24.8
922434,RINGERS CLOSE G295,2023-08-08 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,28.9
922434,RINGERS CLOSE G295,2023-08-08 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,43.1
922434,RINGERS CLOSE G295,2023-08-08 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,14.9
922434,RINGERS CLOSE G295,2023-08-08 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
922434,RINGERS CLOSE G295,2023-08-08 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
922434,RINGERS CLOSE G295,2023-08-08 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-08 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.27
922434,RINGERS CLOSE G295,2023-08-08 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.13
922434,RINGERS CLOSE G295,2023-08-08 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-08 23:40:00+00:00,feeder,3.0,N Current (RMS),A,25.7
922434,RINGERS CLOSE G295,2023-08-08 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,37.3
922434,RINGERS CLOSE G295,2023-08-08 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,6.1
922434,RINGERS CLOSE G295,2023-08-08 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-08 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.56
922434,RINGERS CLOSE G295,2023-08-08 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
922434,RINGERS CLOSE G295,2023-08-08 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.9
922434,RINGERS CLOSE G295,2023-08-08 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.1
922434,RINGERS CLOSE G295,2023-08-08 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.17
922434,RINGERS CLOSE G295,2023-08-08 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.59
922434,RINGERS CLOSE G295,2023-08-08 23:40:00+00:00,feeder,2.0,N Current (RMS),A,32.1
922434,RINGERS CLOSE G295,2023-08-08 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.1
922434,RINGERS CLOSE G295,2023-08-08 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.9
922434,RINGERS CLOSE G295,2023-08-08 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,52.0
922434,RINGERS CLOSE G295,2023-08-08 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
922434,RINGERS CLOSE G295,2023-08-08 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
922434,RINGERS CLOSE G295,2023-08-08 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
922434,RINGERS CLOSE G295,2023-08-08 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.55
922434,RINGERS CLOSE G295,2023-08-08 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.94
922434,RINGERS CLOSE G295,2023-08-08 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.25
922434,RINGERS CLOSE G295,2023-08-08 23:40:00+00:00,feeder,1.0,N Current (RMS),A,4.8
922434,RINGERS CLOSE G295,2023-08-08 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.3
922434,RINGERS CLOSE G295,2023-08-08 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.5
922434,RINGERS CLOSE G295,2023-08-08 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.6
922434,RINGERS CLOSE G295,2023-08-08 23:40:00+00:00,transformer,,Temperature,C,25.6
922434,RINGERS CLOSE G295,2023-08-08 23:40:00+00:00,busbar,,L3 Voltage THD,%,3.39
922434,RINGERS CLOSE G295,2023-08-08 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.08
922434,RINGERS CLOSE G295,2023-08-08 23:40:00+00:00,busbar,,L2 Voltage THD,%,3.6
922434,RINGERS CLOSE G295,2023-08-08 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.82
922434,RINGERS CLOSE G295,2023-08-08 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.47
922434,RINGERS CLOSE G295,2023-08-08 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.52
922434,RINGERS CLOSE G295,2023-08-08 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
922434,RINGERS CLOSE G295,2023-08-08 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
922434,RINGERS CLOSE G295,2023-08-08 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
922434,RINGERS CLOSE G295,2023-08-08 23:40:00+00:00,busbar,,L3 Active Power,kW,19.93
922434,RINGERS CLOSE G295,2023-08-08 23:40:00+00:00,busbar,,L2 Active Power,kW,19.66
922434,RINGERS CLOSE G295,2023-08-08 23:40:00+00:00,busbar,,L1 Active Power,kW,18.2
922434,RINGERS CLOSE G295,2023-08-08 23:40:00+00:00,busbar,,N Current (RMS),A,27.6
922434,RINGERS CLOSE G295,2023-08-08 23:40:00+00:00,busbar,,L3 Current (RMS),A,84.2
922434,RINGERS CLOSE G295,2023-08-08 23:40:00+00:00,busbar,,L2 Current (RMS),A,82.0
922434,RINGERS CLOSE G295,2023-08-08 23:40:00+00:00,busbar,,L1 Current (RMS),A,78.2
922434,RINGERS CLOSE G295,2023-08-08 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.71
922434,RINGERS CLOSE G295,2023-08-08 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.55
922434,RINGERS CLOSE G295,2023-08-08 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.85
922434,RINGERS CLOSE G295,2023-08-08 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.45
922434,RINGERS CLOSE G295,2023-08-08 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.94
922434,RINGERS CLOSE G295,2023-08-08 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.74
922434,RINGERS CLOSE G295,2023-08-08 23:30:00+00:00,feeder,4.0,N Current (RMS),A,21.6
922434,RINGERS CLOSE G295,2023-08-08 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,28.1
922434,RINGERS CLOSE G295,2023-08-08 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,38.5
922434,RINGERS CLOSE G295,2023-08-08 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,14.3
922434,RINGERS CLOSE G295,2023-08-08 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
922434,RINGERS CLOSE G295,2023-08-08 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
922434,RINGERS CLOSE G295,2023-08-08 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-08 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.22
922434,RINGERS CLOSE G295,2023-08-08 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.55
922434,RINGERS CLOSE G295,2023-08-08 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-08 23:30:00+00:00,feeder,3.0,N Current (RMS),A,25.3
922434,RINGERS CLOSE G295,2023-08-08 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,37.3
922434,RINGERS CLOSE G295,2023-08-08 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.1
922434,RINGERS CLOSE G295,2023-08-08 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-08 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.83
922434,RINGERS CLOSE G295,2023-08-08 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
922434,RINGERS CLOSE G295,2023-08-08 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.95
922434,RINGERS CLOSE G295,2023-08-08 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.85
922434,RINGERS CLOSE G295,2023-08-08 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.31
922434,RINGERS CLOSE G295,2023-08-08 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.57
