Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922434,RINGERS CLOSE G295,2023-08-08 23:30:00+00:00,feeder,2.0,N Current (RMS),A,31.5
922434,RINGERS CLOSE G295,2023-08-08 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.4
922434,RINGERS CLOSE G295,2023-08-08 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.3
922434,RINGERS CLOSE G295,2023-08-08 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,52.3
922434,RINGERS CLOSE G295,2023-08-08 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
922434,RINGERS CLOSE G295,2023-08-08 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
922434,RINGERS CLOSE G295,2023-08-08 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
922434,RINGERS CLOSE G295,2023-08-08 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.71
922434,RINGERS CLOSE G295,2023-08-08 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.09
922434,RINGERS CLOSE G295,2023-08-08 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.43
922434,RINGERS CLOSE G295,2023-08-08 23:30:00+00:00,feeder,1.0,N Current (RMS),A,4.7
922434,RINGERS CLOSE G295,2023-08-08 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.7
922434,RINGERS CLOSE G295,2023-08-08 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
922434,RINGERS CLOSE G295,2023-08-08 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.9
922434,RINGERS CLOSE G295,2023-08-08 23:30:00+00:00,transformer,,Temperature,C,25.6
922434,RINGERS CLOSE G295,2023-08-08 23:30:00+00:00,busbar,,L3 Voltage THD,%,3.42
922434,RINGERS CLOSE G295,2023-08-08 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.03
922434,RINGERS CLOSE G295,2023-08-08 23:30:00+00:00,busbar,,L2 Voltage THD,%,3.6
922434,RINGERS CLOSE G295,2023-08-08 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.7
922434,RINGERS CLOSE G295,2023-08-08 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.48
922434,RINGERS CLOSE G295,2023-08-08 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.31
922434,RINGERS CLOSE G295,2023-08-08 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
922434,RINGERS CLOSE G295,2023-08-08 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
922434,RINGERS CLOSE G295,2023-08-08 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
922434,RINGERS CLOSE G295,2023-08-08 23:30:00+00:00,busbar,,L3 Active Power,kW,19.56
922434,RINGERS CLOSE G295,2023-08-08 23:30:00+00:00,busbar,,L2 Active Power,kW,19.13
922434,RINGERS CLOSE G295,2023-08-08 23:30:00+00:00,busbar,,L1 Active Power,kW,19.02
922434,RINGERS CLOSE G295,2023-08-08 23:30:00+00:00,busbar,,N Current (RMS),A,27.2
922434,RINGERS CLOSE G295,2023-08-08 23:30:00+00:00,busbar,,L3 Current (RMS),A,83.5
922434,RINGERS CLOSE G295,2023-08-08 23:30:00+00:00,busbar,,L2 Current (RMS),A,80.3
922434,RINGERS CLOSE G295,2023-08-08 23:30:00+00:00,busbar,,L1 Current (RMS),A,81.7
922434,RINGERS CLOSE G295,2023-08-08 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.99
922434,RINGERS CLOSE G295,2023-08-08 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.73
922434,RINGERS CLOSE G295,2023-08-08 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.76
922434,RINGERS CLOSE G295,2023-08-08 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.46
922434,RINGERS CLOSE G295,2023-08-08 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.72
922434,RINGERS CLOSE G295,2023-08-08 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.89
922434,RINGERS CLOSE G295,2023-08-08 23:20:00+00:00,feeder,4.0,N Current (RMS),A,22.9
922434,RINGERS CLOSE G295,2023-08-08 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,32.8
922434,RINGERS CLOSE G295,2023-08-08 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,41.9
922434,RINGERS CLOSE G295,2023-08-08 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,18.2
922434,RINGERS CLOSE G295,2023-08-08 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
922434,RINGERS CLOSE G295,2023-08-08 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
922434,RINGERS CLOSE G295,2023-08-08 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-08 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.15
922434,RINGERS CLOSE G295,2023-08-08 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.89
922434,RINGERS CLOSE G295,2023-08-08 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-08 23:20:00+00:00,feeder,3.0,N Current (RMS),A,25.2
922434,RINGERS CLOSE G295,2023-08-08 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,37.1
922434,RINGERS CLOSE G295,2023-08-08 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.4
922434,RINGERS CLOSE G295,2023-08-08 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-08 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.98
922434,RINGERS CLOSE G295,2023-08-08 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
922434,RINGERS CLOSE G295,2023-08-08 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.99
922434,RINGERS CLOSE G295,2023-08-08 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.85
922434,RINGERS CLOSE G295,2023-08-08 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.45
922434,RINGERS CLOSE G295,2023-08-08 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.15
922434,RINGERS CLOSE G295,2023-08-08 23:20:00+00:00,feeder,2.0,N Current (RMS),A,29.4
922434,RINGERS CLOSE G295,2023-08-08 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.0
922434,RINGERS CLOSE G295,2023-08-08 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,8.5
922434,RINGERS CLOSE G295,2023-08-08 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,50.8
922434,RINGERS CLOSE G295,2023-08-08 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
922434,RINGERS CLOSE G295,2023-08-08 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
922434,RINGERS CLOSE G295,2023-08-08 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
922434,RINGERS CLOSE G295,2023-08-08 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.82
922434,RINGERS CLOSE G295,2023-08-08 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.92
922434,RINGERS CLOSE G295,2023-08-08 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.68
922434,RINGERS CLOSE G295,2023-08-08 23:20:00+00:00,feeder,1.0,N Current (RMS),A,5.9
922434,RINGERS CLOSE G295,2023-08-08 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.1
922434,RINGERS CLOSE G295,2023-08-08 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.7
922434,RINGERS CLOSE G295,2023-08-08 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.2
922434,RINGERS CLOSE G295,2023-08-08 23:20:00+00:00,transformer,,Temperature,C,25.7
922434,RINGERS CLOSE G295,2023-08-08 23:20:00+00:00,busbar,,L3 Voltage THD,%,3.44
922434,RINGERS CLOSE G295,2023-08-08 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.65
922434,RINGERS CLOSE G295,2023-08-08 23:20:00+00:00,busbar,,L2 Voltage THD,%,3.6
922434,RINGERS CLOSE G295,2023-08-08 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.37
922434,RINGERS CLOSE G295,2023-08-08 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.48
922434,RINGERS CLOSE G295,2023-08-08 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.95
922434,RINGERS CLOSE G295,2023-08-08 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
922434,RINGERS CLOSE G295,2023-08-08 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
922434,RINGERS CLOSE G295,2023-08-08 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
922434,RINGERS CLOSE G295,2023-08-08 23:20:00+00:00,busbar,,L3 Active Power,kW,20.6
922434,RINGERS CLOSE G295,2023-08-08 23:20:00+00:00,busbar,,L2 Active Power,kW,19.95
922434,RINGERS CLOSE G295,2023-08-08 23:20:00+00:00,busbar,,L1 Active Power,kW,19.56
922434,RINGERS CLOSE G295,2023-08-08 23:20:00+00:00,busbar,,N Current (RMS),A,29.4
922434,RINGERS CLOSE G295,2023-08-08 23:20:00+00:00,busbar,,L3 Current (RMS),A,88.5
922434,RINGERS CLOSE G295,2023-08-08 23:20:00+00:00,busbar,,L2 Current (RMS),A,83.6
922434,RINGERS CLOSE G295,2023-08-08 23:20:00+00:00,busbar,,L1 Current (RMS),A,84.0
922434,RINGERS CLOSE G295,2023-08-08 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.99
922434,RINGERS CLOSE G295,2023-08-08 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.75
922434,RINGERS CLOSE G295,2023-08-08 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.81
922434,RINGERS CLOSE G295,2023-08-08 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.37
922434,RINGERS CLOSE G295,2023-08-08 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.28
922434,RINGERS CLOSE G295,2023-08-08 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.48
922434,RINGERS CLOSE G295,2023-08-08 23:10:00+00:00,feeder,4.0,N Current (RMS),A,19.5
922434,RINGERS CLOSE G295,2023-08-08 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,28.2
922434,RINGERS CLOSE G295,2023-08-08 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,36.2
922434,RINGERS CLOSE G295,2023-08-08 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,17.0
922434,RINGERS CLOSE G295,2023-08-08 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
922434,RINGERS CLOSE G295,2023-08-08 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
922434,RINGERS CLOSE G295,2023-08-08 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-08 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.4
922434,RINGERS CLOSE G295,2023-08-08 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.89
922434,RINGERS CLOSE G295,2023-08-08 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-08 23:10:00+00:00,feeder,3.0,N Current (RMS),A,26.2
922434,RINGERS CLOSE G295,2023-08-08 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,38.1
922434,RINGERS CLOSE G295,2023-08-08 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.9
922434,RINGERS CLOSE G295,2023-08-08 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-08 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.9
922434,RINGERS CLOSE G295,2023-08-08 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
922434,RINGERS CLOSE G295,2023-08-08 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.01
922434,RINGERS CLOSE G295,2023-08-08 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.89
922434,RINGERS CLOSE G295,2023-08-08 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.08
922434,RINGERS CLOSE G295,2023-08-08 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.65
922434,RINGERS CLOSE G295,2023-08-08 23:10:00+00:00,feeder,2.0,N Current (RMS),A,32.0
922434,RINGERS CLOSE G295,2023-08-08 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.8
922434,RINGERS CLOSE G295,2023-08-08 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.8
922434,RINGERS CLOSE G295,2023-08-08 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,52.8
922434,RINGERS CLOSE G295,2023-08-08 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
922434,RINGERS CLOSE G295,2023-08-08 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
922434,RINGERS CLOSE G295,2023-08-08 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
922434,RINGERS CLOSE G295,2023-08-08 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.12
922434,RINGERS CLOSE G295,2023-08-08 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.81
922434,RINGERS CLOSE G295,2023-08-08 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.6
922434,RINGERS CLOSE G295,2023-08-08 23:10:00+00:00,feeder,1.0,N Current (RMS),A,4.9
922434,RINGERS CLOSE G295,2023-08-08 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.1
922434,RINGERS CLOSE G295,2023-08-08 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.2
922434,RINGERS CLOSE G295,2023-08-08 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.1
922434,RINGERS CLOSE G295,2023-08-08 23:10:00+00:00,transformer,,Temperature,C,25.9
922434,RINGERS CLOSE G295,2023-08-08 23:10:00+00:00,busbar,,L3 Voltage THD,%,3.42
922434,RINGERS CLOSE G295,2023-08-08 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.54
922434,RINGERS CLOSE G295,2023-08-08 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.56
922434,RINGERS CLOSE G295,2023-08-08 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.29
922434,RINGERS CLOSE G295,2023-08-08 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.47
922434,RINGERS CLOSE G295,2023-08-08 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.88
922434,RINGERS CLOSE G295,2023-08-08 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
922434,RINGERS CLOSE G295,2023-08-08 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
922434,RINGERS CLOSE G295,2023-08-08 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
922434,RINGERS CLOSE G295,2023-08-08 23:10:00+00:00,busbar,,L3 Active Power,kW,19.11
922434,RINGERS CLOSE G295,2023-08-08 23:10:00+00:00,busbar,,L2 Active Power,kW,17.45
922434,RINGERS CLOSE G295,2023-08-08 23:10:00+00:00,busbar,,L1 Active Power,kW,19.32
922434,RINGERS CLOSE G295,2023-08-08 23:10:00+00:00,busbar,,N Current (RMS),A,27.8
922434,RINGERS CLOSE G295,2023-08-08 23:10:00+00:00,busbar,,L3 Current (RMS),A,82.7
922434,RINGERS CLOSE G295,2023-08-08 23:10:00+00:00,busbar,,L2 Current (RMS),A,74.1
922434,RINGERS CLOSE G295,2023-08-08 23:10:00+00:00,busbar,,L1 Current (RMS),A,83.3
922434,RINGERS CLOSE G295,2023-08-08 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.82
922434,RINGERS CLOSE G295,2023-08-08 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.76
922434,RINGERS CLOSE G295,2023-08-08 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.86
922434,RINGERS CLOSE G295,2023-08-08 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.73
922434,RINGERS CLOSE G295,2023-08-08 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.16
922434,RINGERS CLOSE G295,2023-08-08 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.17
922434,RINGERS CLOSE G295,2023-08-08 23:00:00+00:00,feeder,4.0,N Current (RMS),A,22.2
922434,RINGERS CLOSE G295,2023-08-08 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,32.9
922434,RINGERS CLOSE G295,2023-08-08 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,38.9
922434,RINGERS CLOSE G295,2023-08-08 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,15.6
922434,RINGERS CLOSE G295,2023-08-08 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
922434,RINGERS CLOSE G295,2023-08-08 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
922434,RINGERS CLOSE G295,2023-08-08 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-08 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.33
922434,RINGERS CLOSE G295,2023-08-08 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.1
922434,RINGERS CLOSE G295,2023-08-08 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-08 23:00:00+00:00,feeder,3.0,N Current (RMS),A,25.6
922434,RINGERS CLOSE G295,2023-08-08 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,37.8
922434,RINGERS CLOSE G295,2023-08-08 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.7
922434,RINGERS CLOSE G295,2023-08-08 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-08 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.98
922434,RINGERS CLOSE G295,2023-08-08 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
922434,RINGERS CLOSE G295,2023-08-08 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.04
922434,RINGERS CLOSE G295,2023-08-08 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.09
922434,RINGERS CLOSE G295,2023-08-08 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.07
922434,RINGERS CLOSE G295,2023-08-08 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,13.21
922434,RINGERS CLOSE G295,2023-08-08 23:00:00+00:00,feeder,2.0,N Current (RMS),A,32.9
922434,RINGERS CLOSE G295,2023-08-08 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.3
922434,RINGERS CLOSE G295,2023-08-08 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.9
922434,RINGERS CLOSE G295,2023-08-08 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,54.1
922434,RINGERS CLOSE G295,2023-08-08 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
922434,RINGERS CLOSE G295,2023-08-08 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
922434,RINGERS CLOSE G295,2023-08-08 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
922434,RINGERS CLOSE G295,2023-08-08 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.03
922434,RINGERS CLOSE G295,2023-08-08 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.73
922434,RINGERS CLOSE G295,2023-08-08 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.73
922434,RINGERS CLOSE G295,2023-08-08 23:00:00+00:00,feeder,1.0,N Current (RMS),A,5.0
922434,RINGERS CLOSE G295,2023-08-08 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.8
922434,RINGERS CLOSE G295,2023-08-08 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.9
922434,RINGERS CLOSE G295,2023-08-08 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.2
922434,RINGERS CLOSE G295,2023-08-08 23:00:00+00:00,transformer,,Temperature,C,26.0
922434,RINGERS CLOSE G295,2023-08-08 23:00:00+00:00,busbar,,L3 Voltage THD,%,3.35
922434,RINGERS CLOSE G295,2023-08-08 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,251.46
922434,RINGERS CLOSE G295,2023-08-08 23:00:00+00:00,busbar,,L2 Voltage THD,%,3.49
922434,RINGERS CLOSE G295,2023-08-08 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,252.41
922434,RINGERS CLOSE G295,2023-08-08 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.41
922434,RINGERS CLOSE G295,2023-08-08 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,251.89
922434,RINGERS CLOSE G295,2023-08-08 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
922434,RINGERS CLOSE G295,2023-08-08 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
922434,RINGERS CLOSE G295,2023-08-08 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
922434,RINGERS CLOSE G295,2023-08-08 23:00:00+00:00,busbar,,L3 Active Power,kW,20.45
922434,RINGERS CLOSE G295,2023-08-08 23:00:00+00:00,busbar,,L2 Active Power,kW,17.14
922434,RINGERS CLOSE G295,2023-08-08 23:00:00+00:00,busbar,,L1 Active Power,kW,19.36
922434,RINGERS CLOSE G295,2023-08-08 23:00:00+00:00,busbar,,N Current (RMS),A,30.5
922434,RINGERS CLOSE G295,2023-08-08 23:00:00+00:00,busbar,,L3 Current (RMS),A,86.8
922434,RINGERS CLOSE G295,2023-08-08 23:00:00+00:00,busbar,,L2 Current (RMS),A,72.4
922434,RINGERS CLOSE G295,2023-08-08 23:00:00+00:00,busbar,,L1 Current (RMS),A,82.0
922434,RINGERS CLOSE G295,2023-08-08 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
922434,RINGERS CLOSE G295,2023-08-08 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.55
922434,RINGERS CLOSE G295,2023-08-08 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.82
922434,RINGERS CLOSE G295,2023-08-08 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.34
922434,RINGERS CLOSE G295,2023-08-08 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.7
922434,RINGERS CLOSE G295,2023-08-08 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.46
922434,RINGERS CLOSE G295,2023-08-08 22:50:00+00:00,feeder,4.0,N Current (RMS),A,25.2
922434,RINGERS CLOSE G295,2023-08-08 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,27.4
922434,RINGERS CLOSE G295,2023-08-08 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,45.1
922434,RINGERS CLOSE G295,2023-08-08 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,16.4
922434,RINGERS CLOSE G295,2023-08-08 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
922434,RINGERS CLOSE G295,2023-08-08 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
922434,RINGERS CLOSE G295,2023-08-08 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-08 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.55
922434,RINGERS CLOSE G295,2023-08-08 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.04
922434,RINGERS CLOSE G295,2023-08-08 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
922434,RINGERS CLOSE G295,2023-08-08 22:50:00+00:00,feeder,3.0,N Current (RMS),A,5.5
922434,RINGERS CLOSE G295,2023-08-08 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.3
922434,RINGERS CLOSE G295,2023-08-08 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,4.4
922434,RINGERS CLOSE G295,2023-08-08 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-08 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.13
922434,RINGERS CLOSE G295,2023-08-08 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
922434,RINGERS CLOSE G295,2023-08-08 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.16
922434,RINGERS CLOSE G295,2023-08-08 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.93
922434,RINGERS CLOSE G295,2023-08-08 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.27
922434,RINGERS CLOSE G295,2023-08-08 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.99
922434,RINGERS CLOSE G295,2023-08-08 22:50:00+00:00,feeder,2.0,N Current (RMS),A,30.8
922434,RINGERS CLOSE G295,2023-08-08 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.9
922434,RINGERS CLOSE G295,2023-08-08 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.3
922434,RINGERS CLOSE G295,2023-08-08 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,53.5
922434,RINGERS CLOSE G295,2023-08-08 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
922434,RINGERS CLOSE G295,2023-08-08 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
922434,RINGERS CLOSE G295,2023-08-08 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
922434,RINGERS CLOSE G295,2023-08-08 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.03
922434,RINGERS CLOSE G295,2023-08-08 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.06
922434,RINGERS CLOSE G295,2023-08-08 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.68
922434,RINGERS CLOSE G295,2023-08-08 22:50:00+00:00,feeder,1.0,N Current (RMS),A,4.4
922434,RINGERS CLOSE G295,2023-08-08 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.7
922434,RINGERS CLOSE G295,2023-08-08 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.1
922434,RINGERS CLOSE G295,2023-08-08 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.2
922434,RINGERS CLOSE G295,2023-08-08 22:50:00+00:00,transformer,,Temperature,C,26.1
922434,RINGERS CLOSE G295,2023-08-08 22:50:00+00:00,busbar,,L3 Voltage THD,%,3.32
922434,RINGERS CLOSE G295,2023-08-08 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,251.08
922434,RINGERS CLOSE G295,2023-08-08 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.5
922434,RINGERS CLOSE G295,2023-08-08 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.86
922434,RINGERS CLOSE G295,2023-08-08 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.39
922434,RINGERS CLOSE G295,2023-08-08 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,251.28
922434,RINGERS CLOSE G295,2023-08-08 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
922434,RINGERS CLOSE G295,2023-08-08 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
922434,RINGERS CLOSE G295,2023-08-08 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
922434,RINGERS CLOSE G295,2023-08-08 22:50:00+00:00,busbar,,L3 Active Power,kW,12.11
922434,RINGERS CLOSE G295,2023-08-08 22:50:00+00:00,busbar,,L2 Active Power,kW,16.52
922434,RINGERS CLOSE G295,2023-08-08 22:50:00+00:00,busbar,,L1 Active Power,kW,19.58
922434,RINGERS CLOSE G295,2023-08-08 22:50:00+00:00,busbar,,N Current (RMS),A,31.2
922434,RINGERS CLOSE G295,2023-08-08 22:50:00+00:00,busbar,,L3 Current (RMS),A,56.8
922434,RINGERS CLOSE G295,2023-08-08 22:50:00+00:00,busbar,,L2 Current (RMS),A,70.3
922434,RINGERS CLOSE G295,2023-08-08 22:50:00+00:00,busbar,,L1 Current (RMS),A,83.1
922434,RINGERS CLOSE G295,2023-08-08 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.83
922434,RINGERS CLOSE G295,2023-08-08 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.07
922434,RINGERS CLOSE G295,2023-08-08 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.54
922434,RINGERS CLOSE G295,2023-08-08 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.14
922434,RINGERS CLOSE G295,2023-08-08 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.5
922434,RINGERS CLOSE G295,2023-08-08 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.17
922434,RINGERS CLOSE G295,2023-08-08 22:40:00+00:00,feeder,4.0,N Current (RMS),A,23.6
922434,RINGERS CLOSE G295,2023-08-08 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,27.1
922434,RINGERS CLOSE G295,2023-08-08 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,40.5
922434,RINGERS CLOSE G295,2023-08-08 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,19.1
922434,RINGERS CLOSE G295,2023-08-08 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
922434,RINGERS CLOSE G295,2023-08-08 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
922434,RINGERS CLOSE G295,2023-08-08 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-08 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.62
922434,RINGERS CLOSE G295,2023-08-08 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.99
922434,RINGERS CLOSE G295,2023-08-08 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
922434,RINGERS CLOSE G295,2023-08-08 22:40:00+00:00,feeder,3.0,N Current (RMS),A,5.5
922434,RINGERS CLOSE G295,2023-08-08 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,7.7
922434,RINGERS CLOSE G295,2023-08-08 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,4.3
922434,RINGERS CLOSE G295,2023-08-08 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-08 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.74
922434,RINGERS CLOSE G295,2023-08-08 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
922434,RINGERS CLOSE G295,2023-08-08 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.97
922434,RINGERS CLOSE G295,2023-08-08 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.1
922434,RINGERS CLOSE G295,2023-08-08 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.19
922434,RINGERS CLOSE G295,2023-08-08 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,13.63
922434,RINGERS CLOSE G295,2023-08-08 22:40:00+00:00,feeder,2.0,N Current (RMS),A,33.7
922434,RINGERS CLOSE G295,2023-08-08 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.8
922434,RINGERS CLOSE G295,2023-08-08 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.2
922434,RINGERS CLOSE G295,2023-08-08 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,56.0
922434,RINGERS CLOSE G295,2023-08-08 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
922434,RINGERS CLOSE G295,2023-08-08 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
922434,RINGERS CLOSE G295,2023-08-08 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
922434,RINGERS CLOSE G295,2023-08-08 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.05
922434,RINGERS CLOSE G295,2023-08-08 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.37
922434,RINGERS CLOSE G295,2023-08-08 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.84
922434,RINGERS CLOSE G295,2023-08-08 22:40:00+00:00,feeder,1.0,N Current (RMS),A,4.0
922434,RINGERS CLOSE G295,2023-08-08 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.7
922434,RINGERS CLOSE G295,2023-08-08 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.3
922434,RINGERS CLOSE G295,2023-08-08 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.6
922434,RINGERS CLOSE G295,2023-08-08 22:40:00+00:00,transformer,,Temperature,C,26.2
922434,RINGERS CLOSE G295,2023-08-08 22:40:00+00:00,busbar,,L3 Voltage THD,%,3.33
922434,RINGERS CLOSE G295,2023-08-08 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.9
922434,RINGERS CLOSE G295,2023-08-08 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.53
922434,RINGERS CLOSE G295,2023-08-08 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.68
922434,RINGERS CLOSE G295,2023-08-08 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.39
922434,RINGERS CLOSE G295,2023-08-08 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,251.03
922434,RINGERS CLOSE G295,2023-08-08 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
922434,RINGERS CLOSE G295,2023-08-08 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
922434,RINGERS CLOSE G295,2023-08-08 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
922434,RINGERS CLOSE G295,2023-08-08 22:40:00+00:00,busbar,,L3 Active Power,kW,11.82
922434,RINGERS CLOSE G295,2023-08-08 22:40:00+00:00,busbar,,L2 Active Power,kW,15.28
922434,RINGERS CLOSE G295,2023-08-08 22:40:00+00:00,busbar,,L1 Active Power,kW,20.87
922434,RINGERS CLOSE G295,2023-08-08 22:40:00+00:00,busbar,,N Current (RMS),A,33.4
922434,RINGERS CLOSE G295,2023-08-08 22:40:00+00:00,busbar,,L3 Current (RMS),A,56.2
922434,RINGERS CLOSE G295,2023-08-08 22:40:00+00:00,busbar,,L2 Current (RMS),A,65.0
922434,RINGERS CLOSE G295,2023-08-08 22:40:00+00:00,busbar,,L1 Current (RMS),A,87.5
922434,RINGERS CLOSE G295,2023-08-08 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.09
922434,RINGERS CLOSE G295,2023-08-08 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.56
922434,RINGERS CLOSE G295,2023-08-08 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.86
922434,RINGERS CLOSE G295,2023-08-08 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.74
922434,RINGERS CLOSE G295,2023-08-08 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.59
922434,RINGERS CLOSE G295,2023-08-08 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.61
922434,RINGERS CLOSE G295,2023-08-08 22:30:00+00:00,feeder,4.0,N Current (RMS),A,27.3
922434,RINGERS CLOSE G295,2023-08-08 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,26.3
922434,RINGERS CLOSE G295,2023-08-08 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,49.4
922434,RINGERS CLOSE G295,2023-08-08 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,24.4
922434,RINGERS CLOSE G295,2023-08-08 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
922434,RINGERS CLOSE G295,2023-08-08 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
922434,RINGERS CLOSE G295,2023-08-08 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
922434,RINGERS CLOSE G295,2023-08-08 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.18
922434,RINGERS CLOSE G295,2023-08-08 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.99
922434,RINGERS CLOSE G295,2023-08-08 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
922434,RINGERS CLOSE G295,2023-08-08 22:30:00+00:00,feeder,3.0,N Current (RMS),A,13.1
922434,RINGERS CLOSE G295,2023-08-08 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.1
922434,RINGERS CLOSE G295,2023-08-08 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,4.3
922434,RINGERS CLOSE G295,2023-08-08 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-08 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.4
922434,RINGERS CLOSE G295,2023-08-08 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
922434,RINGERS CLOSE G295,2023-08-08 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.71
922434,RINGERS CLOSE G295,2023-08-08 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.93
922434,RINGERS CLOSE G295,2023-08-08 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.16
922434,RINGERS CLOSE G295,2023-08-08 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,13.68
922434,RINGERS CLOSE G295,2023-08-08 22:30:00+00:00,feeder,2.0,N Current (RMS),A,36.5
922434,RINGERS CLOSE G295,2023-08-08 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.2
922434,RINGERS CLOSE G295,2023-08-08 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,6.7
922434,RINGERS CLOSE G295,2023-08-08 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,57.7
922434,RINGERS CLOSE G295,2023-08-08 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
922434,RINGERS CLOSE G295,2023-08-08 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
922434,RINGERS CLOSE G295,2023-08-08 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
922434,RINGERS CLOSE G295,2023-08-08 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.38
922434,RINGERS CLOSE G295,2023-08-08 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.99
922434,RINGERS CLOSE G295,2023-08-08 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.94
922434,RINGERS CLOSE G295,2023-08-08 22:30:00+00:00,feeder,1.0,N Current (RMS),A,5.5
922434,RINGERS CLOSE G295,2023-08-08 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.7
922434,RINGERS CLOSE G295,2023-08-08 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.7
922434,RINGERS CLOSE G295,2023-08-08 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.0
922434,RINGERS CLOSE G295,2023-08-08 22:30:00+00:00,transformer,,Temperature,C,26.4
922434,RINGERS CLOSE G295,2023-08-08 22:30:00+00:00,busbar,,L3 Voltage THD,%,3.32
922434,RINGERS CLOSE G295,2023-08-08 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.68
922434,RINGERS CLOSE G295,2023-08-08 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.5
922434,RINGERS CLOSE G295,2023-08-08 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.36
922434,RINGERS CLOSE G295,2023-08-08 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.36
922434,RINGERS CLOSE G295,2023-08-08 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.75
922434,RINGERS CLOSE G295,2023-08-08 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
922434,RINGERS CLOSE G295,2023-08-08 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
922434,RINGERS CLOSE G295,2023-08-08 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
922434,RINGERS CLOSE G295,2023-08-08 22:30:00+00:00,busbar,,L3 Active Power,kW,15.83
922434,RINGERS CLOSE G295,2023-08-08 22:30:00+00:00,busbar,,L2 Active Power,kW,17.54
922434,RINGERS CLOSE G295,2023-08-08 22:30:00+00:00,busbar,,L1 Active Power,kW,22.78
922434,RINGERS CLOSE G295,2023-08-08 22:30:00+00:00,busbar,,N Current (RMS),A,35.9
922434,RINGERS CLOSE G295,2023-08-08 22:30:00+00:00,busbar,,L3 Current (RMS),A,70.3
922434,RINGERS CLOSE G295,2023-08-08 22:30:00+00:00,busbar,,L2 Current (RMS),A,74.3
922434,RINGERS CLOSE G295,2023-08-08 22:30:00+00:00,busbar,,L1 Current (RMS),A,96.5
922434,RINGERS CLOSE G295,2023-08-08 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.19
922434,RINGERS CLOSE G295,2023-08-08 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.98
922434,RINGERS CLOSE G295,2023-08-08 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.96
922434,RINGERS CLOSE G295,2023-08-08 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.53
922434,RINGERS CLOSE G295,2023-08-08 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,13.2
922434,RINGERS CLOSE G295,2023-08-08 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.74
922434,RINGERS CLOSE G295,2023-08-08 22:20:00+00:00,feeder,4.0,N Current (RMS),A,32.5
922434,RINGERS CLOSE G295,2023-08-08 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,25.9
922434,RINGERS CLOSE G295,2023-08-08 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,55.6
922434,RINGERS CLOSE G295,2023-08-08 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,25.0
922434,RINGERS CLOSE G295,2023-08-08 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
922434,RINGERS CLOSE G295,2023-08-08 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
922434,RINGERS CLOSE G295,2023-08-08 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-08 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.74
922434,RINGERS CLOSE G295,2023-08-08 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.01
922434,RINGERS CLOSE G295,2023-08-08 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
922434,RINGERS CLOSE G295,2023-08-08 22:20:00+00:00,feeder,3.0,N Current (RMS),A,6.4
922434,RINGERS CLOSE G295,2023-08-08 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,8.8
922434,RINGERS CLOSE G295,2023-08-08 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.5
922434,RINGERS CLOSE G295,2023-08-08 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-08 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.53
922434,RINGERS CLOSE G295,2023-08-08 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
922434,RINGERS CLOSE G295,2023-08-08 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.46
922434,RINGERS CLOSE G295,2023-08-08 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.33
922434,RINGERS CLOSE G295,2023-08-08 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.87
922434,RINGERS CLOSE G295,2023-08-08 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,21.41
922434,RINGERS CLOSE G295,2023-08-08 22:20:00+00:00,feeder,2.0,N Current (RMS),A,58.4
922434,RINGERS CLOSE G295,2023-08-08 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.6
922434,RINGERS CLOSE G295,2023-08-08 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,5.8
922434,RINGERS CLOSE G295,2023-08-08 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,86.7
922434,RINGERS CLOSE G295,2023-08-08 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
922434,RINGERS CLOSE G295,2023-08-08 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
922434,RINGERS CLOSE G295,2023-08-08 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
922434,RINGERS CLOSE G295,2023-08-08 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.32
922434,RINGERS CLOSE G295,2023-08-08 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.91
922434,RINGERS CLOSE G295,2023-08-08 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.28
922434,RINGERS CLOSE G295,2023-08-08 22:20:00+00:00,feeder,1.0,N Current (RMS),A,6.5
922434,RINGERS CLOSE G295,2023-08-08 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.2
922434,RINGERS CLOSE G295,2023-08-08 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.4
922434,RINGERS CLOSE G295,2023-08-08 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.3
922434,RINGERS CLOSE G295,2023-08-08 22:20:00+00:00,transformer,,Temperature,C,26.5
922434,RINGERS CLOSE G295,2023-08-08 22:20:00+00:00,busbar,,L3 Voltage THD,%,3.31
922434,RINGERS CLOSE G295,2023-08-08 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.84
922434,RINGERS CLOSE G295,2023-08-08 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.5
922434,RINGERS CLOSE G295,2023-08-08 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.28
922434,RINGERS CLOSE G295,2023-08-08 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.35
922434,RINGERS CLOSE G295,2023-08-08 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.52
922434,RINGERS CLOSE G295,2023-08-08 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
922434,RINGERS CLOSE G295,2023-08-08 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
922434,RINGERS CLOSE G295,2023-08-08 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
922434,RINGERS CLOSE G295,2023-08-08 22:20:00+00:00,busbar,,L3 Active Power,kW,13.72
922434,RINGERS CLOSE G295,2023-08-08 22:20:00+00:00,busbar,,L2 Active Power,kW,18.98
922434,RINGERS CLOSE G295,2023-08-08 22:20:00+00:00,busbar,,L1 Active Power,kW,33.39
922434,RINGERS CLOSE G295,2023-08-08 22:20:00+00:00,busbar,,N Current (RMS),A,57.2
922434,RINGERS CLOSE G295,2023-08-08 22:20:00+00:00,busbar,,L3 Current (RMS),A,63.2
922434,RINGERS CLOSE G295,2023-08-08 22:20:00+00:00,busbar,,L2 Current (RMS),A,79.6
922434,RINGERS CLOSE G295,2023-08-08 22:20:00+00:00,busbar,,L1 Current (RMS),A,136.6
922434,RINGERS CLOSE G295,2023-08-08 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
922434,RINGERS CLOSE G295,2023-08-08 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.31
922434,RINGERS CLOSE G295,2023-08-08 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.88
922434,RINGERS CLOSE G295,2023-08-08 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.86
922434,RINGERS CLOSE G295,2023-08-08 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.14
922434,RINGERS CLOSE G295,2023-08-08 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.05
922434,RINGERS CLOSE G295,2023-08-08 22:10:00+00:00,feeder,4.0,N Current (RMS),A,27.5
922434,RINGERS CLOSE G295,2023-08-08 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,25.9
922434,RINGERS CLOSE G295,2023-08-08 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,51.2
922434,RINGERS CLOSE G295,2023-08-08 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,22.4
922434,RINGERS CLOSE G295,2023-08-08 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
922434,RINGERS CLOSE G295,2023-08-08 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
922434,RINGERS CLOSE G295,2023-08-08 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-08 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.49
922434,RINGERS CLOSE G295,2023-08-08 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.11
922434,RINGERS CLOSE G295,2023-08-08 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
922434,RINGERS CLOSE G295,2023-08-08 22:10:00+00:00,feeder,3.0,N Current (RMS),A,5.7
922434,RINGERS CLOSE G295,2023-08-08 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.5
922434,RINGERS CLOSE G295,2023-08-08 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.7
922434,RINGERS CLOSE G295,2023-08-08 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-08 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.63
922434,RINGERS CLOSE G295,2023-08-08 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
922434,RINGERS CLOSE G295,2023-08-08 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.72
922434,RINGERS CLOSE G295,2023-08-08 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.82
922434,RINGERS CLOSE G295,2023-08-08 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.5
922434,RINGERS CLOSE G295,2023-08-08 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,21.21
922434,RINGERS CLOSE G295,2023-08-08 22:10:00+00:00,feeder,2.0,N Current (RMS),A,56.6
922434,RINGERS CLOSE G295,2023-08-08 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.9
922434,RINGERS CLOSE G295,2023-08-08 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.5
922434,RINGERS CLOSE G295,2023-08-08 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,86.0
922434,RINGERS CLOSE G295,2023-08-08 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
922434,RINGERS CLOSE G295,2023-08-08 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
922434,RINGERS CLOSE G295,2023-08-08 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
922434,RINGERS CLOSE G295,2023-08-08 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.18
922434,RINGERS CLOSE G295,2023-08-08 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.89
922434,RINGERS CLOSE G295,2023-08-08 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.28
922434,RINGERS CLOSE G295,2023-08-08 22:10:00+00:00,feeder,1.0,N Current (RMS),A,6.3
922434,RINGERS CLOSE G295,2023-08-08 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.8
922434,RINGERS CLOSE G295,2023-08-08 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.4
922434,RINGERS CLOSE G295,2023-08-08 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.2
922434,RINGERS CLOSE G295,2023-08-08 22:10:00+00:00,transformer,,Temperature,C,26.6
922434,RINGERS CLOSE G295,2023-08-08 22:10:00+00:00,busbar,,L3 Voltage THD,%,3.27
922434,RINGERS CLOSE G295,2023-08-08 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.28
922434,RINGERS CLOSE G295,2023-08-08 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.46
922434,RINGERS CLOSE G295,2023-08-08 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.85
922434,RINGERS CLOSE G295,2023-08-08 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.32
922434,RINGERS CLOSE G295,2023-08-08 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.01
922434,RINGERS CLOSE G295,2023-08-08 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
922434,RINGERS CLOSE G295,2023-08-08 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
922434,RINGERS CLOSE G295,2023-08-08 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
922434,RINGERS CLOSE G295,2023-08-08 22:10:00+00:00,busbar,,L3 Active Power,kW,13.15
922434,RINGERS CLOSE G295,2023-08-08 22:10:00+00:00,busbar,,L2 Active Power,kW,18.81
922434,RINGERS CLOSE G295,2023-08-08 22:10:00+00:00,busbar,,L1 Active Power,kW,30.97
922434,RINGERS CLOSE G295,2023-08-08 22:10:00+00:00,busbar,,N Current (RMS),A,52.4
922434,RINGERS CLOSE G295,2023-08-08 22:10:00+00:00,busbar,,L3 Current (RMS),A,60.2
922434,RINGERS CLOSE G295,2023-08-08 22:10:00+00:00,busbar,,L2 Current (RMS),A,78.6
922434,RINGERS CLOSE G295,2023-08-08 22:10:00+00:00,busbar,,L1 Current (RMS),A,127.4
922434,RINGERS CLOSE G295,2023-08-08 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
922434,RINGERS CLOSE G295,2023-08-08 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.07
922434,RINGERS CLOSE G295,2023-08-08 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.86
922434,RINGERS CLOSE G295,2023-08-08 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.9
922434,RINGERS CLOSE G295,2023-08-08 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.66
922434,RINGERS CLOSE G295,2023-08-08 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.23
922434,RINGERS CLOSE G295,2023-08-08 22:00:00+00:00,feeder,4.0,N Current (RMS),A,27.7
922434,RINGERS CLOSE G295,2023-08-08 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,30.2
922434,RINGERS CLOSE G295,2023-08-08 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,49.0
922434,RINGERS CLOSE G295,2023-08-08 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,19.5
922434,RINGERS CLOSE G295,2023-08-08 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
922434,RINGERS CLOSE G295,2023-08-08 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
922434,RINGERS CLOSE G295,2023-08-08 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-08 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.77
922434,RINGERS CLOSE G295,2023-08-08 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.31
922434,RINGERS CLOSE G295,2023-08-08 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
922434,RINGERS CLOSE G295,2023-08-08 22:00:00+00:00,feeder,3.0,N Current (RMS),A,6.5
922434,RINGERS CLOSE G295,2023-08-08 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,8.5
922434,RINGERS CLOSE G295,2023-08-08 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,5.5
922434,RINGERS CLOSE G295,2023-08-08 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-08 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.45
922434,RINGERS CLOSE G295,2023-08-08 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
922434,RINGERS CLOSE G295,2023-08-08 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.92
922434,RINGERS CLOSE G295,2023-08-08 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.95
922434,RINGERS CLOSE G295,2023-08-08 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.49
922434,RINGERS CLOSE G295,2023-08-08 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,20.46
922434,RINGERS CLOSE G295,2023-08-08 22:00:00+00:00,feeder,2.0,N Current (RMS),A,56.2
922434,RINGERS CLOSE G295,2023-08-08 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.7
922434,RINGERS CLOSE G295,2023-08-08 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.0
922434,RINGERS CLOSE G295,2023-08-08 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,84.2
922434,RINGERS CLOSE G295,2023-08-08 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
922434,RINGERS CLOSE G295,2023-08-08 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
922434,RINGERS CLOSE G295,2023-08-08 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
922434,RINGERS CLOSE G295,2023-08-08 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.15
922434,RINGERS CLOSE G295,2023-08-08 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.91
922434,RINGERS CLOSE G295,2023-08-08 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.21
922434,RINGERS CLOSE G295,2023-08-08 22:00:00+00:00,feeder,1.0,N Current (RMS),A,6.4
922434,RINGERS CLOSE G295,2023-08-08 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.8
922434,RINGERS CLOSE G295,2023-08-08 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.7
922434,RINGERS CLOSE G295,2023-08-08 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.0
922434,RINGERS CLOSE G295,2023-08-08 22:00:00+00:00,transformer,,Temperature,C,26.7
922434,RINGERS CLOSE G295,2023-08-08 22:00:00+00:00,busbar,,L3 Voltage THD,%,3.26
922434,RINGERS CLOSE G295,2023-08-08 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.94
922434,RINGERS CLOSE G295,2023-08-08 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.46
922434,RINGERS CLOSE G295,2023-08-08 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.46
922434,RINGERS CLOSE G295,2023-08-08 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.29
922434,RINGERS CLOSE G295,2023-08-08 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.67
922434,RINGERS CLOSE G295,2023-08-08 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
922434,RINGERS CLOSE G295,2023-08-08 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
922434,RINGERS CLOSE G295,2023-08-08 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
922434,RINGERS CLOSE G295,2023-08-08 22:00:00+00:00,busbar,,L3 Active Power,kW,14.59
922434,RINGERS CLOSE G295,2023-08-08 22:00:00+00:00,busbar,,L2 Active Power,kW,19.5
922434,RINGERS CLOSE G295,2023-08-08 22:00:00+00:00,busbar,,L1 Active Power,kW,30.5
922434,RINGERS CLOSE G295,2023-08-08 22:00:00+00:00,busbar,,N Current (RMS),A,49.3
922434,RINGERS CLOSE G295,2023-08-08 22:00:00+00:00,busbar,,L3 Current (RMS),A,65.6
922434,RINGERS CLOSE G295,2023-08-08 22:00:00+00:00,busbar,,L2 Current (RMS),A,81.5
922434,RINGERS CLOSE G295,2023-08-08 22:00:00+00:00,busbar,,L1 Current (RMS),A,126.7
