Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922434,RINGERS CLOSE G295,2023-08-08 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
922434,RINGERS CLOSE G295,2023-08-08 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.32
922434,RINGERS CLOSE G295,2023-08-08 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.13
922434,RINGERS CLOSE G295,2023-08-08 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.21
922434,RINGERS CLOSE G295,2023-08-08 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.01
922434,RINGERS CLOSE G295,2023-08-08 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.04
922434,RINGERS CLOSE G295,2023-08-08 21:50:00+00:00,feeder,4.0,N Current (RMS),A,24.9
922434,RINGERS CLOSE G295,2023-08-08 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,31.1
922434,RINGERS CLOSE G295,2023-08-08 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,50.8
922434,RINGERS CLOSE G295,2023-08-08 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,26.8
922434,RINGERS CLOSE G295,2023-08-08 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
922434,RINGERS CLOSE G295,2023-08-08 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
922434,RINGERS CLOSE G295,2023-08-08 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-08 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.9
922434,RINGERS CLOSE G295,2023-08-08 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.51
922434,RINGERS CLOSE G295,2023-08-08 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
922434,RINGERS CLOSE G295,2023-08-08 21:50:00+00:00,feeder,3.0,N Current (RMS),A,6.9
922434,RINGERS CLOSE G295,2023-08-08 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,8.9
922434,RINGERS CLOSE G295,2023-08-08 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,6.5
922434,RINGERS CLOSE G295,2023-08-08 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-08 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.47
922434,RINGERS CLOSE G295,2023-08-08 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
922434,RINGERS CLOSE G295,2023-08-08 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.38
922434,RINGERS CLOSE G295,2023-08-08 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.76
922434,RINGERS CLOSE G295,2023-08-08 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.15
922434,RINGERS CLOSE G295,2023-08-08 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.49
922434,RINGERS CLOSE G295,2023-08-08 21:50:00+00:00,feeder,2.0,N Current (RMS),A,34.6
922434,RINGERS CLOSE G295,2023-08-08 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.1
922434,RINGERS CLOSE G295,2023-08-08 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.4
922434,RINGERS CLOSE G295,2023-08-08 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,52.5
922434,RINGERS CLOSE G295,2023-08-08 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
922434,RINGERS CLOSE G295,2023-08-08 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
922434,RINGERS CLOSE G295,2023-08-08 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
922434,RINGERS CLOSE G295,2023-08-08 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.84
922434,RINGERS CLOSE G295,2023-08-08 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.91
922434,RINGERS CLOSE G295,2023-08-08 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.18
922434,RINGERS CLOSE G295,2023-08-08 21:50:00+00:00,feeder,1.0,N Current (RMS),A,7.2
922434,RINGERS CLOSE G295,2023-08-08 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.9
922434,RINGERS CLOSE G295,2023-08-08 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.5
922434,RINGERS CLOSE G295,2023-08-08 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.7
922434,RINGERS CLOSE G295,2023-08-08 21:50:00+00:00,transformer,,Temperature,C,26.8
922434,RINGERS CLOSE G295,2023-08-08 21:50:00+00:00,busbar,,L3 Voltage THD,%,3.27
922434,RINGERS CLOSE G295,2023-08-08 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.14
922434,RINGERS CLOSE G295,2023-08-08 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.47
922434,RINGERS CLOSE G295,2023-08-08 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.76
922434,RINGERS CLOSE G295,2023-08-08 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.33
922434,RINGERS CLOSE G295,2023-08-08 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.2
922434,RINGERS CLOSE G295,2023-08-08 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
922434,RINGERS CLOSE G295,2023-08-08 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
922434,RINGERS CLOSE G295,2023-08-08 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
922434,RINGERS CLOSE G295,2023-08-08 21:50:00+00:00,busbar,,L3 Active Power,kW,15.33
922434,RINGERS CLOSE G295,2023-08-08 21:50:00+00:00,busbar,,L2 Active Power,kW,20.52
922434,RINGERS CLOSE G295,2023-08-08 21:50:00+00:00,busbar,,L1 Active Power,kW,21.95
922434,RINGERS CLOSE G295,2023-08-08 21:50:00+00:00,busbar,,N Current (RMS),A,37.0
922434,RINGERS CLOSE G295,2023-08-08 21:50:00+00:00,busbar,,L3 Current (RMS),A,67.7
922434,RINGERS CLOSE G295,2023-08-08 21:50:00+00:00,busbar,,L2 Current (RMS),A,86.3
922434,RINGERS CLOSE G295,2023-08-08 21:50:00+00:00,busbar,,L1 Current (RMS),A,93.6
922434,RINGERS CLOSE G295,2023-08-08 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
922434,RINGERS CLOSE G295,2023-08-08 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.72
922434,RINGERS CLOSE G295,2023-08-08 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.11
922434,RINGERS CLOSE G295,2023-08-08 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.98
922434,RINGERS CLOSE G295,2023-08-08 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.36
922434,RINGERS CLOSE G295,2023-08-08 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
922434,RINGERS CLOSE G295,2023-08-08 21:40:00+00:00,feeder,4.0,N Current (RMS),A,18.2
922434,RINGERS CLOSE G295,2023-08-08 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,30.2
922434,RINGERS CLOSE G295,2023-08-08 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,40.7
922434,RINGERS CLOSE G295,2023-08-08 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,30.5
922434,RINGERS CLOSE G295,2023-08-08 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
922434,RINGERS CLOSE G295,2023-08-08 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
922434,RINGERS CLOSE G295,2023-08-08 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922434,RINGERS CLOSE G295,2023-08-08 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.95
922434,RINGERS CLOSE G295,2023-08-08 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.15
922434,RINGERS CLOSE G295,2023-08-08 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
922434,RINGERS CLOSE G295,2023-08-08 21:40:00+00:00,feeder,3.0,N Current (RMS),A,6.8
922434,RINGERS CLOSE G295,2023-08-08 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.3
922434,RINGERS CLOSE G295,2023-08-08 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,5.0
922434,RINGERS CLOSE G295,2023-08-08 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-08 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.5
922434,RINGERS CLOSE G295,2023-08-08 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
922434,RINGERS CLOSE G295,2023-08-08 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.31
922434,RINGERS CLOSE G295,2023-08-08 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.69
922434,RINGERS CLOSE G295,2023-08-08 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.91
922434,RINGERS CLOSE G295,2023-08-08 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.94
922434,RINGERS CLOSE G295,2023-08-08 21:40:00+00:00,feeder,2.0,N Current (RMS),A,33.8
922434,RINGERS CLOSE G295,2023-08-08 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.1
922434,RINGERS CLOSE G295,2023-08-08 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.0
922434,RINGERS CLOSE G295,2023-08-08 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,50.9
922434,RINGERS CLOSE G295,2023-08-08 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
922434,RINGERS CLOSE G295,2023-08-08 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
922434,RINGERS CLOSE G295,2023-08-08 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
922434,RINGERS CLOSE G295,2023-08-08 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.74
922434,RINGERS CLOSE G295,2023-08-08 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.01
922434,RINGERS CLOSE G295,2023-08-08 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.32
922434,RINGERS CLOSE G295,2023-08-08 21:40:00+00:00,feeder,1.0,N Current (RMS),A,10.1
922434,RINGERS CLOSE G295,2023-08-08 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.8
922434,RINGERS CLOSE G295,2023-08-08 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.8
922434,RINGERS CLOSE G295,2023-08-08 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.3
922434,RINGERS CLOSE G295,2023-08-08 21:40:00+00:00,transformer,,Temperature,C,26.9
922434,RINGERS CLOSE G295,2023-08-08 21:40:00+00:00,busbar,,L3 Voltage THD,%,3.27
922434,RINGERS CLOSE G295,2023-08-08 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.24
922434,RINGERS CLOSE G295,2023-08-08 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.42
922434,RINGERS CLOSE G295,2023-08-08 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.01
922434,RINGERS CLOSE G295,2023-08-08 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.32
922434,RINGERS CLOSE G295,2023-08-08 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.36
922434,RINGERS CLOSE G295,2023-08-08 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
922434,RINGERS CLOSE G295,2023-08-08 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
922434,RINGERS CLOSE G295,2023-08-08 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
922434,RINGERS CLOSE G295,2023-08-08 21:40:00+00:00,busbar,,L3 Active Power,kW,14.83
922434,RINGERS CLOSE G295,2023-08-08 21:40:00+00:00,busbar,,L2 Active Power,kW,15.89
922434,RINGERS CLOSE G295,2023-08-08 21:40:00+00:00,busbar,,L1 Active Power,kW,22.6
922434,RINGERS CLOSE G295,2023-08-08 21:40:00+00:00,busbar,,N Current (RMS),A,40.7
922434,RINGERS CLOSE G295,2023-08-08 21:40:00+00:00,busbar,,L3 Current (RMS),A,66.3
922434,RINGERS CLOSE G295,2023-08-08 21:40:00+00:00,busbar,,L2 Current (RMS),A,68.5
922434,RINGERS CLOSE G295,2023-08-08 21:40:00+00:00,busbar,,L1 Current (RMS),A,96.6
922434,RINGERS CLOSE G295,2023-08-08 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
922434,RINGERS CLOSE G295,2023-08-08 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.88
922434,RINGERS CLOSE G295,2023-08-08 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.93
922434,RINGERS CLOSE G295,2023-08-08 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.81
922434,RINGERS CLOSE G295,2023-08-08 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.05
922434,RINGERS CLOSE G295,2023-08-08 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.95
922434,RINGERS CLOSE G295,2023-08-08 21:30:00+00:00,feeder,4.0,N Current (RMS),A,22.5
922434,RINGERS CLOSE G295,2023-08-08 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,33.5
922434,RINGERS CLOSE G295,2023-08-08 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,43.7
922434,RINGERS CLOSE G295,2023-08-08 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,22.5
922434,RINGERS CLOSE G295,2023-08-08 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
922434,RINGERS CLOSE G295,2023-08-08 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
922434,RINGERS CLOSE G295,2023-08-08 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-08 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.94
922434,RINGERS CLOSE G295,2023-08-08 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.99
922434,RINGERS CLOSE G295,2023-08-08 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
922434,RINGERS CLOSE G295,2023-08-08 21:30:00+00:00,feeder,3.0,N Current (RMS),A,7.1
922434,RINGERS CLOSE G295,2023-08-08 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.5
922434,RINGERS CLOSE G295,2023-08-08 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,4.4
922434,RINGERS CLOSE G295,2023-08-08 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-08 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.13
922434,RINGERS CLOSE G295,2023-08-08 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
922434,RINGERS CLOSE G295,2023-08-08 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.93
922434,RINGERS CLOSE G295,2023-08-08 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.97
922434,RINGERS CLOSE G295,2023-08-08 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.9
922434,RINGERS CLOSE G295,2023-08-08 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.42
922434,RINGERS CLOSE G295,2023-08-08 21:30:00+00:00,feeder,2.0,N Current (RMS),A,13.8
922434,RINGERS CLOSE G295,2023-08-08 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.7
922434,RINGERS CLOSE G295,2023-08-08 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.4
922434,RINGERS CLOSE G295,2023-08-08 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,22.5
922434,RINGERS CLOSE G295,2023-08-08 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
922434,RINGERS CLOSE G295,2023-08-08 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
922434,RINGERS CLOSE G295,2023-08-08 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
922434,RINGERS CLOSE G295,2023-08-08 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.08
922434,RINGERS CLOSE G295,2023-08-08 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.09
922434,RINGERS CLOSE G295,2023-08-08 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.88
922434,RINGERS CLOSE G295,2023-08-08 21:30:00+00:00,feeder,1.0,N Current (RMS),A,14.3
922434,RINGERS CLOSE G295,2023-08-08 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,21.4
922434,RINGERS CLOSE G295,2023-08-08 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.3
922434,RINGERS CLOSE G295,2023-08-08 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.0
922434,RINGERS CLOSE G295,2023-08-08 21:30:00+00:00,transformer,,Temperature,C,27.0
922434,RINGERS CLOSE G295,2023-08-08 21:30:00+00:00,busbar,,L3 Voltage THD,%,3.29
922434,RINGERS CLOSE G295,2023-08-08 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.07
922434,RINGERS CLOSE G295,2023-08-08 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.44
922434,RINGERS CLOSE G295,2023-08-08 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.02
922434,RINGERS CLOSE G295,2023-08-08 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.34
922434,RINGERS CLOSE G295,2023-08-08 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.28
922434,RINGERS CLOSE G295,2023-08-08 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
922434,RINGERS CLOSE G295,2023-08-08 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
922434,RINGERS CLOSE G295,2023-08-08 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
922434,RINGERS CLOSE G295,2023-08-08 21:30:00+00:00,busbar,,L3 Active Power,kW,17.2
922434,RINGERS CLOSE G295,2023-08-08 21:30:00+00:00,busbar,,L2 Active Power,kW,16.67
922434,RINGERS CLOSE G295,2023-08-08 21:30:00+00:00,busbar,,L1 Active Power,kW,14.27
922434,RINGERS CLOSE G295,2023-08-08 21:30:00+00:00,busbar,,N Current (RMS),A,38.6
922434,RINGERS CLOSE G295,2023-08-08 21:30:00+00:00,busbar,,L3 Current (RMS),A,75.0
922434,RINGERS CLOSE G295,2023-08-08 21:30:00+00:00,busbar,,L2 Current (RMS),A,72.0
922434,RINGERS CLOSE G295,2023-08-08 21:30:00+00:00,busbar,,L1 Current (RMS),A,64.8
922434,RINGERS CLOSE G295,2023-08-08 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
922434,RINGERS CLOSE G295,2023-08-08 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.76
922434,RINGERS CLOSE G295,2023-08-08 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.79
922434,RINGERS CLOSE G295,2023-08-08 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.4
922434,RINGERS CLOSE G295,2023-08-08 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.75
922434,RINGERS CLOSE G295,2023-08-08 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.19
922434,RINGERS CLOSE G295,2023-08-08 21:20:00+00:00,feeder,4.0,N Current (RMS),A,26.6
922434,RINGERS CLOSE G295,2023-08-08 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,32.2
922434,RINGERS CLOSE G295,2023-08-08 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,49.5
922434,RINGERS CLOSE G295,2023-08-08 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,23.1
922434,RINGERS CLOSE G295,2023-08-08 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
922434,RINGERS CLOSE G295,2023-08-08 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
922434,RINGERS CLOSE G295,2023-08-08 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-08 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.65
922434,RINGERS CLOSE G295,2023-08-08 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.01
922434,RINGERS CLOSE G295,2023-08-08 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
922434,RINGERS CLOSE G295,2023-08-08 21:20:00+00:00,feeder,3.0,N Current (RMS),A,8.3
922434,RINGERS CLOSE G295,2023-08-08 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.2
922434,RINGERS CLOSE G295,2023-08-08 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.5
922434,RINGERS CLOSE G295,2023-08-08 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-08 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
922434,RINGERS CLOSE G295,2023-08-08 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
922434,RINGERS CLOSE G295,2023-08-08 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.76
922434,RINGERS CLOSE G295,2023-08-08 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.1
922434,RINGERS CLOSE G295,2023-08-08 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.92
922434,RINGERS CLOSE G295,2023-08-08 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.13
922434,RINGERS CLOSE G295,2023-08-08 21:20:00+00:00,feeder,2.0,N Current (RMS),A,36.7
922434,RINGERS CLOSE G295,2023-08-08 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.7
922434,RINGERS CLOSE G295,2023-08-08 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.0
922434,RINGERS CLOSE G295,2023-08-08 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,52.8
922434,RINGERS CLOSE G295,2023-08-08 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
922434,RINGERS CLOSE G295,2023-08-08 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
922434,RINGERS CLOSE G295,2023-08-08 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
922434,RINGERS CLOSE G295,2023-08-08 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.22
922434,RINGERS CLOSE G295,2023-08-08 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.99
922434,RINGERS CLOSE G295,2023-08-08 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.75
922434,RINGERS CLOSE G295,2023-08-08 21:20:00+00:00,feeder,1.0,N Current (RMS),A,9.8
922434,RINGERS CLOSE G295,2023-08-08 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.2
922434,RINGERS CLOSE G295,2023-08-08 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.7
922434,RINGERS CLOSE G295,2023-08-08 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.2
922434,RINGERS CLOSE G295,2023-08-08 21:20:00+00:00,transformer,,Temperature,C,27.1
922434,RINGERS CLOSE G295,2023-08-08 21:20:00+00:00,busbar,,L3 Voltage THD,%,3.22
922434,RINGERS CLOSE G295,2023-08-08 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.58
922434,RINGERS CLOSE G295,2023-08-08 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.38
922434,RINGERS CLOSE G295,2023-08-08 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,252.29
922434,RINGERS CLOSE G295,2023-08-08 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.24
922434,RINGERS CLOSE G295,2023-08-08 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,251.45
922434,RINGERS CLOSE G295,2023-08-08 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
922434,RINGERS CLOSE G295,2023-08-08 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
922434,RINGERS CLOSE G295,2023-08-08 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
922434,RINGERS CLOSE G295,2023-08-08 21:20:00+00:00,busbar,,L3 Active Power,kW,13.77
922434,RINGERS CLOSE G295,2023-08-08 21:20:00+00:00,busbar,,L2 Active Power,kW,18.33
922434,RINGERS CLOSE G295,2023-08-08 21:20:00+00:00,busbar,,L1 Active Power,kW,23.06
922434,RINGERS CLOSE G295,2023-08-08 21:20:00+00:00,busbar,,N Current (RMS),A,43.3
922434,RINGERS CLOSE G295,2023-08-08 21:20:00+00:00,busbar,,L3 Current (RMS),A,62.0
922434,RINGERS CLOSE G295,2023-08-08 21:20:00+00:00,busbar,,L2 Current (RMS),A,77.3
922434,RINGERS CLOSE G295,2023-08-08 21:20:00+00:00,busbar,,L1 Current (RMS),A,97.4
922434,RINGERS CLOSE G295,2023-08-08 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.87
922434,RINGERS CLOSE G295,2023-08-08 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.96
922434,RINGERS CLOSE G295,2023-08-08 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
922434,RINGERS CLOSE G295,2023-08-08 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.07
922434,RINGERS CLOSE G295,2023-08-08 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.42
922434,RINGERS CLOSE G295,2023-08-08 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.89
922434,RINGERS CLOSE G295,2023-08-08 21:10:00+00:00,feeder,4.0,N Current (RMS),A,25.9
922434,RINGERS CLOSE G295,2023-08-08 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,34.8
922434,RINGERS CLOSE G295,2023-08-08 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,48.5
922434,RINGERS CLOSE G295,2023-08-08 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,25.3
922434,RINGERS CLOSE G295,2023-08-08 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
922434,RINGERS CLOSE G295,2023-08-08 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
922434,RINGERS CLOSE G295,2023-08-08 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-08 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.53
922434,RINGERS CLOSE G295,2023-08-08 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.04
922434,RINGERS CLOSE G295,2023-08-08 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
922434,RINGERS CLOSE G295,2023-08-08 21:10:00+00:00,feeder,3.0,N Current (RMS),A,9.4
922434,RINGERS CLOSE G295,2023-08-08 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.6
922434,RINGERS CLOSE G295,2023-08-08 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.6
922434,RINGERS CLOSE G295,2023-08-08 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-08 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.11
922434,RINGERS CLOSE G295,2023-08-08 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
922434,RINGERS CLOSE G295,2023-08-08 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.72
922434,RINGERS CLOSE G295,2023-08-08 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.74
922434,RINGERS CLOSE G295,2023-08-08 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.07
922434,RINGERS CLOSE G295,2023-08-08 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.14
922434,RINGERS CLOSE G295,2023-08-08 21:10:00+00:00,feeder,2.0,N Current (RMS),A,24.3
922434,RINGERS CLOSE G295,2023-08-08 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.8
922434,RINGERS CLOSE G295,2023-08-08 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.1
922434,RINGERS CLOSE G295,2023-08-08 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,37.3
922434,RINGERS CLOSE G295,2023-08-08 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
922434,RINGERS CLOSE G295,2023-08-08 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
922434,RINGERS CLOSE G295,2023-08-08 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
922434,RINGERS CLOSE G295,2023-08-08 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.01
922434,RINGERS CLOSE G295,2023-08-08 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.98
922434,RINGERS CLOSE G295,2023-08-08 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.75
922434,RINGERS CLOSE G295,2023-08-08 21:10:00+00:00,feeder,1.0,N Current (RMS),A,9.0
922434,RINGERS CLOSE G295,2023-08-08 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.5
922434,RINGERS CLOSE G295,2023-08-08 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.8
922434,RINGERS CLOSE G295,2023-08-08 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.8
922434,RINGERS CLOSE G295,2023-08-08 21:10:00+00:00,transformer,,Temperature,C,27.1
922434,RINGERS CLOSE G295,2023-08-08 21:10:00+00:00,busbar,,L3 Voltage THD,%,3.16
922434,RINGERS CLOSE G295,2023-08-08 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.67
922434,RINGERS CLOSE G295,2023-08-08 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.32
922434,RINGERS CLOSE G295,2023-08-08 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.44
922434,RINGERS CLOSE G295,2023-08-08 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.18
922434,RINGERS CLOSE G295,2023-08-08 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.73
922434,RINGERS CLOSE G295,2023-08-08 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
922434,RINGERS CLOSE G295,2023-08-08 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
922434,RINGERS CLOSE G295,2023-08-08 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
922434,RINGERS CLOSE G295,2023-08-08 21:10:00+00:00,busbar,,L3 Active Power,kW,15.65
922434,RINGERS CLOSE G295,2023-08-08 21:10:00+00:00,busbar,,L2 Active Power,kW,17.42
922434,RINGERS CLOSE G295,2023-08-08 21:10:00+00:00,busbar,,L1 Active Power,kW,18.5
922434,RINGERS CLOSE G295,2023-08-08 21:10:00+00:00,busbar,,N Current (RMS),A,39.0
922434,RINGERS CLOSE G295,2023-08-08 21:10:00+00:00,busbar,,L3 Current (RMS),A,68.7
922434,RINGERS CLOSE G295,2023-08-08 21:10:00+00:00,busbar,,L2 Current (RMS),A,74.2
922434,RINGERS CLOSE G295,2023-08-08 21:10:00+00:00,busbar,,L1 Current (RMS),A,80.5
922434,RINGERS CLOSE G295,2023-08-08 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.9
922434,RINGERS CLOSE G295,2023-08-08 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.65
922434,RINGERS CLOSE G295,2023-08-08 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
922434,RINGERS CLOSE G295,2023-08-08 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.7
922434,RINGERS CLOSE G295,2023-08-08 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.4
922434,RINGERS CLOSE G295,2023-08-08 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.89
922434,RINGERS CLOSE G295,2023-08-08 21:00:00+00:00,feeder,4.0,N Current (RMS),A,25.7
922434,RINGERS CLOSE G295,2023-08-08 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,37.6
922434,RINGERS CLOSE G295,2023-08-08 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,48.3
922434,RINGERS CLOSE G295,2023-08-08 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,47.4
922434,RINGERS CLOSE G295,2023-08-08 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
922434,RINGERS CLOSE G295,2023-08-08 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
922434,RINGERS CLOSE G295,2023-08-08 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-08 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.68
922434,RINGERS CLOSE G295,2023-08-08 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.21
922434,RINGERS CLOSE G295,2023-08-08 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
922434,RINGERS CLOSE G295,2023-08-08 21:00:00+00:00,feeder,3.0,N Current (RMS),A,10.1
922434,RINGERS CLOSE G295,2023-08-08 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.6
922434,RINGERS CLOSE G295,2023-08-08 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,5.6
922434,RINGERS CLOSE G295,2023-08-08 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-08 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
922434,RINGERS CLOSE G295,2023-08-08 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
922434,RINGERS CLOSE G295,2023-08-08 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.84
922434,RINGERS CLOSE G295,2023-08-08 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.87
922434,RINGERS CLOSE G295,2023-08-08 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.12
922434,RINGERS CLOSE G295,2023-08-08 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.19
922434,RINGERS CLOSE G295,2023-08-08 21:00:00+00:00,feeder,2.0,N Current (RMS),A,20.5
922434,RINGERS CLOSE G295,2023-08-08 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.8
922434,RINGERS CLOSE G295,2023-08-08 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.0
922434,RINGERS CLOSE G295,2023-08-08 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,32.1
922434,RINGERS CLOSE G295,2023-08-08 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
922434,RINGERS CLOSE G295,2023-08-08 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
922434,RINGERS CLOSE G295,2023-08-08 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
922434,RINGERS CLOSE G295,2023-08-08 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.13
922434,RINGERS CLOSE G295,2023-08-08 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.01
922434,RINGERS CLOSE G295,2023-08-08 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.22
922434,RINGERS CLOSE G295,2023-08-08 21:00:00+00:00,feeder,1.0,N Current (RMS),A,8.0
922434,RINGERS CLOSE G295,2023-08-08 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.0
922434,RINGERS CLOSE G295,2023-08-08 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.1
922434,RINGERS CLOSE G295,2023-08-08 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.2
922434,RINGERS CLOSE G295,2023-08-08 21:00:00+00:00,transformer,,Temperature,C,27.2
922434,RINGERS CLOSE G295,2023-08-08 21:00:00+00:00,busbar,,L3 Voltage THD,%,3.18
922434,RINGERS CLOSE G295,2023-08-08 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.88
922434,RINGERS CLOSE G295,2023-08-08 21:00:00+00:00,busbar,,L2 Voltage THD,%,3.33
922434,RINGERS CLOSE G295,2023-08-08 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.74
922434,RINGERS CLOSE G295,2023-08-08 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.21
922434,RINGERS CLOSE G295,2023-08-08 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.11
922434,RINGERS CLOSE G295,2023-08-08 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
922434,RINGERS CLOSE G295,2023-08-08 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
922434,RINGERS CLOSE G295,2023-08-08 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
922434,RINGERS CLOSE G295,2023-08-08 21:00:00+00:00,busbar,,L3 Active Power,kW,16.6
922434,RINGERS CLOSE G295,2023-08-08 21:00:00+00:00,busbar,,L2 Active Power,kW,15.29
922434,RINGERS CLOSE G295,2023-08-08 21:00:00+00:00,busbar,,L1 Active Power,kW,21.73
922434,RINGERS CLOSE G295,2023-08-08 21:00:00+00:00,busbar,,N Current (RMS),A,45.7
922434,RINGERS CLOSE G295,2023-08-08 21:00:00+00:00,busbar,,L3 Current (RMS),A,72.6
922434,RINGERS CLOSE G295,2023-08-08 21:00:00+00:00,busbar,,L2 Current (RMS),A,66.0
922434,RINGERS CLOSE G295,2023-08-08 21:00:00+00:00,busbar,,L1 Current (RMS),A,92.8
922434,RINGERS CLOSE G295,2023-08-08 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
922434,RINGERS CLOSE G295,2023-08-08 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.72
922434,RINGERS CLOSE G295,2023-08-08 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
922434,RINGERS CLOSE G295,2023-08-08 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.49
922434,RINGERS CLOSE G295,2023-08-08 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.5
922434,RINGERS CLOSE G295,2023-08-08 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,16.06
922434,RINGERS CLOSE G295,2023-08-08 20:50:00+00:00,feeder,4.0,N Current (RMS),A,29.3
922434,RINGERS CLOSE G295,2023-08-08 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,32.3
922434,RINGERS CLOSE G295,2023-08-08 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,45.1
922434,RINGERS CLOSE G295,2023-08-08 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,64.6
922434,RINGERS CLOSE G295,2023-08-08 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
922434,RINGERS CLOSE G295,2023-08-08 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
922434,RINGERS CLOSE G295,2023-08-08 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922434,RINGERS CLOSE G295,2023-08-08 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.42
922434,RINGERS CLOSE G295,2023-08-08 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.3
922434,RINGERS CLOSE G295,2023-08-08 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.04
922434,RINGERS CLOSE G295,2023-08-08 20:50:00+00:00,feeder,3.0,N Current (RMS),A,8.7
922434,RINGERS CLOSE G295,2023-08-08 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.4
922434,RINGERS CLOSE G295,2023-08-08 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,6.0
922434,RINGERS CLOSE G295,2023-08-08 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-08 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
922434,RINGERS CLOSE G295,2023-08-08 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
922434,RINGERS CLOSE G295,2023-08-08 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.9
922434,RINGERS CLOSE G295,2023-08-08 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.14
922434,RINGERS CLOSE G295,2023-08-08 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.94
922434,RINGERS CLOSE G295,2023-08-08 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.07
922434,RINGERS CLOSE G295,2023-08-08 20:50:00+00:00,feeder,2.0,N Current (RMS),A,20.5
922434,RINGERS CLOSE G295,2023-08-08 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.5
922434,RINGERS CLOSE G295,2023-08-08 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.0
922434,RINGERS CLOSE G295,2023-08-08 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,31.4
922434,RINGERS CLOSE G295,2023-08-08 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
922434,RINGERS CLOSE G295,2023-08-08 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
922434,RINGERS CLOSE G295,2023-08-08 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
922434,RINGERS CLOSE G295,2023-08-08 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.18
922434,RINGERS CLOSE G295,2023-08-08 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.07
922434,RINGERS CLOSE G295,2023-08-08 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.58
922434,RINGERS CLOSE G295,2023-08-08 20:50:00+00:00,feeder,1.0,N Current (RMS),A,8.2
922434,RINGERS CLOSE G295,2023-08-08 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.5
922434,RINGERS CLOSE G295,2023-08-08 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.4
922434,RINGERS CLOSE G295,2023-08-08 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.0
922434,RINGERS CLOSE G295,2023-08-08 20:50:00+00:00,transformer,,Temperature,C,27.3
922434,RINGERS CLOSE G295,2023-08-08 20:50:00+00:00,busbar,,L3 Voltage THD,%,3.13
922434,RINGERS CLOSE G295,2023-08-08 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.8
922434,RINGERS CLOSE G295,2023-08-08 20:50:00+00:00,busbar,,L2 Voltage THD,%,3.28
922434,RINGERS CLOSE G295,2023-08-08 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.77
922434,RINGERS CLOSE G295,2023-08-08 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.16
922434,RINGERS CLOSE G295,2023-08-08 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.96
922434,RINGERS CLOSE G295,2023-08-08 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
922434,RINGERS CLOSE G295,2023-08-08 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
922434,RINGERS CLOSE G295,2023-08-08 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
922434,RINGERS CLOSE G295,2023-08-08 20:50:00+00:00,busbar,,L3 Active Power,kW,15.5
922434,RINGERS CLOSE G295,2023-08-08 20:50:00+00:00,busbar,,L2 Active Power,kW,14.52
922434,RINGERS CLOSE G295,2023-08-08 20:50:00+00:00,busbar,,L1 Active Power,kW,27.65
922434,RINGERS CLOSE G295,2023-08-08 20:50:00+00:00,busbar,,N Current (RMS),A,55.1
922434,RINGERS CLOSE G295,2023-08-08 20:50:00+00:00,busbar,,L3 Current (RMS),A,67.5
922434,RINGERS CLOSE G295,2023-08-08 20:50:00+00:00,busbar,,L2 Current (RMS),A,63.7
922434,RINGERS CLOSE G295,2023-08-08 20:50:00+00:00,busbar,,L1 Current (RMS),A,113.8
922434,RINGERS CLOSE G295,2023-08-08 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.92
922434,RINGERS CLOSE G295,2023-08-08 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
922434,RINGERS CLOSE G295,2023-08-08 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
922434,RINGERS CLOSE G295,2023-08-08 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.8
922434,RINGERS CLOSE G295,2023-08-08 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.2
922434,RINGERS CLOSE G295,2023-08-08 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.33
922434,RINGERS CLOSE G295,2023-08-08 20:40:00+00:00,feeder,4.0,N Current (RMS),A,24.2
922434,RINGERS CLOSE G295,2023-08-08 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,38.1
922434,RINGERS CLOSE G295,2023-08-08 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,44.0
922434,RINGERS CLOSE G295,2023-08-08 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,45.2
922434,RINGERS CLOSE G295,2023-08-08 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
922434,RINGERS CLOSE G295,2023-08-08 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
922434,RINGERS CLOSE G295,2023-08-08 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-08 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.44
922434,RINGERS CLOSE G295,2023-08-08 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.39
922434,RINGERS CLOSE G295,2023-08-08 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.04
922434,RINGERS CLOSE G295,2023-08-08 20:40:00+00:00,feeder,3.0,N Current (RMS),A,9.1
922434,RINGERS CLOSE G295,2023-08-08 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,14.4
922434,RINGERS CLOSE G295,2023-08-08 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,6.2
922434,RINGERS CLOSE G295,2023-08-08 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-08 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
922434,RINGERS CLOSE G295,2023-08-08 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
922434,RINGERS CLOSE G295,2023-08-08 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.54
922434,RINGERS CLOSE G295,2023-08-08 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.39
922434,RINGERS CLOSE G295,2023-08-08 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.13
922434,RINGERS CLOSE G295,2023-08-08 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.74
922434,RINGERS CLOSE G295,2023-08-08 20:40:00+00:00,feeder,2.0,N Current (RMS),A,17.6
922434,RINGERS CLOSE G295,2023-08-08 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.5
922434,RINGERS CLOSE G295,2023-08-08 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.2
922434,RINGERS CLOSE G295,2023-08-08 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,29.5
922434,RINGERS CLOSE G295,2023-08-08 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
922434,RINGERS CLOSE G295,2023-08-08 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
922434,RINGERS CLOSE G295,2023-08-08 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
922434,RINGERS CLOSE G295,2023-08-08 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.67
922434,RINGERS CLOSE G295,2023-08-08 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.04
922434,RINGERS CLOSE G295,2023-08-08 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.92
922434,RINGERS CLOSE G295,2023-08-08 20:40:00+00:00,feeder,1.0,N Current (RMS),A,9.3
922434,RINGERS CLOSE G295,2023-08-08 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.8
922434,RINGERS CLOSE G295,2023-08-08 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.8
922434,RINGERS CLOSE G295,2023-08-08 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.0
922434,RINGERS CLOSE G295,2023-08-08 20:40:00+00:00,transformer,,Temperature,C,27.3
922434,RINGERS CLOSE G295,2023-08-08 20:40:00+00:00,busbar,,L3 Voltage THD,%,3.1
922434,RINGERS CLOSE G295,2023-08-08 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,251.33
922434,RINGERS CLOSE G295,2023-08-08 20:40:00+00:00,busbar,,L2 Voltage THD,%,3.24
922434,RINGERS CLOSE G295,2023-08-08 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,252.22
922434,RINGERS CLOSE G295,2023-08-08 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.14
922434,RINGERS CLOSE G295,2023-08-08 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,251.52
922434,RINGERS CLOSE G295,2023-08-08 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
922434,RINGERS CLOSE G295,2023-08-08 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
922434,RINGERS CLOSE G295,2023-08-08 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
922434,RINGERS CLOSE G295,2023-08-08 20:40:00+00:00,busbar,,L3 Active Power,kW,17.54
922434,RINGERS CLOSE G295,2023-08-08 20:40:00+00:00,busbar,,L2 Active Power,kW,14.17
922434,RINGERS CLOSE G295,2023-08-08 20:40:00+00:00,busbar,,L1 Active Power,kW,21.96
922434,RINGERS CLOSE G295,2023-08-08 20:40:00+00:00,busbar,,N Current (RMS),A,44.9
922434,RINGERS CLOSE G295,2023-08-08 20:40:00+00:00,busbar,,L3 Current (RMS),A,76.4
922434,RINGERS CLOSE G295,2023-08-08 20:40:00+00:00,busbar,,L2 Current (RMS),A,62.2
922434,RINGERS CLOSE G295,2023-08-08 20:40:00+00:00,busbar,,L1 Current (RMS),A,93.0
922434,RINGERS CLOSE G295,2023-08-08 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.25
922434,RINGERS CLOSE G295,2023-08-08 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.38
922434,RINGERS CLOSE G295,2023-08-08 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
922434,RINGERS CLOSE G295,2023-08-08 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.98
922434,RINGERS CLOSE G295,2023-08-08 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.56
922434,RINGERS CLOSE G295,2023-08-08 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.71
922434,RINGERS CLOSE G295,2023-08-08 20:30:00+00:00,feeder,4.0,N Current (RMS),A,26.0
922434,RINGERS CLOSE G295,2023-08-08 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,34.9
922434,RINGERS CLOSE G295,2023-08-08 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,48.8
922434,RINGERS CLOSE G295,2023-08-08 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,32.6
922434,RINGERS CLOSE G295,2023-08-08 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
922434,RINGERS CLOSE G295,2023-08-08 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
922434,RINGERS CLOSE G295,2023-08-08 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-08 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.05
922434,RINGERS CLOSE G295,2023-08-08 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.46
922434,RINGERS CLOSE G295,2023-08-08 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.04
922434,RINGERS CLOSE G295,2023-08-08 20:30:00+00:00,feeder,3.0,N Current (RMS),A,11.4
922434,RINGERS CLOSE G295,2023-08-08 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.3
922434,RINGERS CLOSE G295,2023-08-08 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,6.6
922434,RINGERS CLOSE G295,2023-08-08 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-08 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.17
922434,RINGERS CLOSE G295,2023-08-08 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
922434,RINGERS CLOSE G295,2023-08-08 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.51
922434,RINGERS CLOSE G295,2023-08-08 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.32
922434,RINGERS CLOSE G295,2023-08-08 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.55
922434,RINGERS CLOSE G295,2023-08-08 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.66
922434,RINGERS CLOSE G295,2023-08-08 20:30:00+00:00,feeder,2.0,N Current (RMS),A,11.8
922434,RINGERS CLOSE G295,2023-08-08 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.5
922434,RINGERS CLOSE G295,2023-08-08 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.9
922434,RINGERS CLOSE G295,2023-08-08 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,21.9
922434,RINGERS CLOSE G295,2023-08-08 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
922434,RINGERS CLOSE G295,2023-08-08 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
922434,RINGERS CLOSE G295,2023-08-08 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
922434,RINGERS CLOSE G295,2023-08-08 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.3
922434,RINGERS CLOSE G295,2023-08-08 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.97
922434,RINGERS CLOSE G295,2023-08-08 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.88
922434,RINGERS CLOSE G295,2023-08-08 20:30:00+00:00,feeder,1.0,N Current (RMS),A,13.8
922434,RINGERS CLOSE G295,2023-08-08 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,18.7
922434,RINGERS CLOSE G295,2023-08-08 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.8
922434,RINGERS CLOSE G295,2023-08-08 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.2
922434,RINGERS CLOSE G295,2023-08-08 20:30:00+00:00,transformer,,Temperature,C,27.3
922434,RINGERS CLOSE G295,2023-08-08 20:30:00+00:00,busbar,,L3 Voltage THD,%,3.13
922434,RINGERS CLOSE G295,2023-08-08 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.25
922434,RINGERS CLOSE G295,2023-08-08 20:30:00+00:00,busbar,,L2 Voltage THD,%,3.26
922434,RINGERS CLOSE G295,2023-08-08 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,252.22
922434,RINGERS CLOSE G295,2023-08-08 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.16
922434,RINGERS CLOSE G295,2023-08-08 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,251.63
922434,RINGERS CLOSE G295,2023-08-08 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
922434,RINGERS CLOSE G295,2023-08-08 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
922434,RINGERS CLOSE G295,2023-08-08 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
922434,RINGERS CLOSE G295,2023-08-08 20:30:00+00:00,busbar,,L3 Active Power,kW,18.86
922434,RINGERS CLOSE G295,2023-08-08 20:30:00+00:00,busbar,,L2 Active Power,kW,16.0
922434,RINGERS CLOSE G295,2023-08-08 20:30:00+00:00,busbar,,L1 Active Power,kW,17.2
922434,RINGERS CLOSE G295,2023-08-08 20:30:00+00:00,busbar,,N Current (RMS),A,42.0
922434,RINGERS CLOSE G295,2023-08-08 20:30:00+00:00,busbar,,L3 Current (RMS),A,81.2
922434,RINGERS CLOSE G295,2023-08-08 20:30:00+00:00,busbar,,L2 Current (RMS),A,69.0
922434,RINGERS CLOSE G295,2023-08-08 20:30:00+00:00,busbar,,L1 Current (RMS),A,74.5
922434,RINGERS CLOSE G295,2023-08-08 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.96
922434,RINGERS CLOSE G295,2023-08-08 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.5
922434,RINGERS CLOSE G295,2023-08-08 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
922434,RINGERS CLOSE G295,2023-08-08 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.97
922434,RINGERS CLOSE G295,2023-08-08 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.15
922434,RINGERS CLOSE G295,2023-08-08 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.69
922434,RINGERS CLOSE G295,2023-08-08 20:20:00+00:00,feeder,4.0,N Current (RMS),A,25.8
922434,RINGERS CLOSE G295,2023-08-08 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,38.7
922434,RINGERS CLOSE G295,2023-08-08 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,47.2
922434,RINGERS CLOSE G295,2023-08-08 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,28.4
922434,RINGERS CLOSE G295,2023-08-08 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
922434,RINGERS CLOSE G295,2023-08-08 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
922434,RINGERS CLOSE G295,2023-08-08 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-08 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.92
922434,RINGERS CLOSE G295,2023-08-08 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.13
922434,RINGERS CLOSE G295,2023-08-08 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.04
922434,RINGERS CLOSE G295,2023-08-08 20:20:00+00:00,feeder,3.0,N Current (RMS),A,9.2
922434,RINGERS CLOSE G295,2023-08-08 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.1
922434,RINGERS CLOSE G295,2023-08-08 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,5.0
922434,RINGERS CLOSE G295,2023-08-08 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-08 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.02
922434,RINGERS CLOSE G295,2023-08-08 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
922434,RINGERS CLOSE G295,2023-08-08 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.55
922434,RINGERS CLOSE G295,2023-08-08 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.31
922434,RINGERS CLOSE G295,2023-08-08 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.52
922434,RINGERS CLOSE G295,2023-08-08 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.12
922434,RINGERS CLOSE G295,2023-08-08 20:20:00+00:00,feeder,2.0,N Current (RMS),A,13.4
922434,RINGERS CLOSE G295,2023-08-08 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.3
922434,RINGERS CLOSE G295,2023-08-08 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,8.6
922434,RINGERS CLOSE G295,2023-08-08 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,20.3
