Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922434,RINGERS CLOSE G295,2023-08-08 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
922434,RINGERS CLOSE G295,2023-08-08 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
922434,RINGERS CLOSE G295,2023-08-08 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
922434,RINGERS CLOSE G295,2023-08-08 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.19
922434,RINGERS CLOSE G295,2023-08-08 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.17
922434,RINGERS CLOSE G295,2023-08-08 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.57
922434,RINGERS CLOSE G295,2023-08-08 20:20:00+00:00,feeder,1.0,N Current (RMS),A,12.5
922434,RINGERS CLOSE G295,2023-08-08 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.3
922434,RINGERS CLOSE G295,2023-08-08 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.7
922434,RINGERS CLOSE G295,2023-08-08 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.3
922434,RINGERS CLOSE G295,2023-08-08 20:20:00+00:00,transformer,,Temperature,C,27.3
922434,RINGERS CLOSE G295,2023-08-08 20:20:00+00:00,busbar,,L3 Voltage THD,%,3.14
922434,RINGERS CLOSE G295,2023-08-08 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.44
922434,RINGERS CLOSE G295,2023-08-08 20:20:00+00:00,busbar,,L2 Voltage THD,%,3.27
922434,RINGERS CLOSE G295,2023-08-08 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,252.23
922434,RINGERS CLOSE G295,2023-08-08 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.16
922434,RINGERS CLOSE G295,2023-08-08 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,251.89
922434,RINGERS CLOSE G295,2023-08-08 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
922434,RINGERS CLOSE G295,2023-08-08 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
922434,RINGERS CLOSE G295,2023-08-08 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
922434,RINGERS CLOSE G295,2023-08-08 20:20:00+00:00,busbar,,L3 Active Power,kW,19.55
922434,RINGERS CLOSE G295,2023-08-08 20:20:00+00:00,busbar,,L2 Active Power,kW,15.18
922434,RINGERS CLOSE G295,2023-08-08 20:20:00+00:00,busbar,,L1 Active Power,kW,15.57
922434,RINGERS CLOSE G295,2023-08-08 20:20:00+00:00,busbar,,N Current (RMS),A,42.4
922434,RINGERS CLOSE G295,2023-08-08 20:20:00+00:00,busbar,,L3 Current (RMS),A,83.6
922434,RINGERS CLOSE G295,2023-08-08 20:20:00+00:00,busbar,,L2 Current (RMS),A,65.8
922434,RINGERS CLOSE G295,2023-08-08 20:20:00+00:00,busbar,,L1 Current (RMS),A,68.6
922434,RINGERS CLOSE G295,2023-08-08 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
922434,RINGERS CLOSE G295,2023-08-08 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.78
922434,RINGERS CLOSE G295,2023-08-08 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.51
922434,RINGERS CLOSE G295,2023-08-08 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.03
922434,RINGERS CLOSE G295,2023-08-08 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
922434,RINGERS CLOSE G295,2023-08-08 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.66
922434,RINGERS CLOSE G295,2023-08-08 20:10:00+00:00,feeder,4.0,N Current (RMS),A,28.5
922434,RINGERS CLOSE G295,2023-08-08 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,50.5
922434,RINGERS CLOSE G295,2023-08-08 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,50.9
922434,RINGERS CLOSE G295,2023-08-08 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,28.5
922434,RINGERS CLOSE G295,2023-08-08 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
922434,RINGERS CLOSE G295,2023-08-08 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
922434,RINGERS CLOSE G295,2023-08-08 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-08 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.37
922434,RINGERS CLOSE G295,2023-08-08 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.14
922434,RINGERS CLOSE G295,2023-08-08 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
922434,RINGERS CLOSE G295,2023-08-08 20:10:00+00:00,feeder,3.0,N Current (RMS),A,14.1
922434,RINGERS CLOSE G295,2023-08-08 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,20.2
922434,RINGERS CLOSE G295,2023-08-08 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.8
922434,RINGERS CLOSE G295,2023-08-08 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-08 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
922434,RINGERS CLOSE G295,2023-08-08 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
922434,RINGERS CLOSE G295,2023-08-08 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.5
922434,RINGERS CLOSE G295,2023-08-08 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.54
922434,RINGERS CLOSE G295,2023-08-08 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.51
922434,RINGERS CLOSE G295,2023-08-08 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
922434,RINGERS CLOSE G295,2023-08-08 20:10:00+00:00,feeder,2.0,N Current (RMS),A,12.4
922434,RINGERS CLOSE G295,2023-08-08 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.9
922434,RINGERS CLOSE G295,2023-08-08 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.7
922434,RINGERS CLOSE G295,2023-08-08 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,19.9
922434,RINGERS CLOSE G295,2023-08-08 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
922434,RINGERS CLOSE G295,2023-08-08 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
922434,RINGERS CLOSE G295,2023-08-08 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
922434,RINGERS CLOSE G295,2023-08-08 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.81
922434,RINGERS CLOSE G295,2023-08-08 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.06
922434,RINGERS CLOSE G295,2023-08-08 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.9
922434,RINGERS CLOSE G295,2023-08-08 20:10:00+00:00,feeder,1.0,N Current (RMS),A,13.5
922434,RINGERS CLOSE G295,2023-08-08 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,20.2
922434,RINGERS CLOSE G295,2023-08-08 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
922434,RINGERS CLOSE G295,2023-08-08 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.2
922434,RINGERS CLOSE G295,2023-08-08 20:10:00+00:00,transformer,,Temperature,C,27.3
922434,RINGERS CLOSE G295,2023-08-08 20:10:00+00:00,busbar,,L3 Voltage THD,%,3.12
922434,RINGERS CLOSE G295,2023-08-08 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.69
922434,RINGERS CLOSE G295,2023-08-08 20:10:00+00:00,busbar,,L2 Voltage THD,%,3.25
922434,RINGERS CLOSE G295,2023-08-08 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.58
922434,RINGERS CLOSE G295,2023-08-08 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.17
922434,RINGERS CLOSE G295,2023-08-08 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,251.14
922434,RINGERS CLOSE G295,2023-08-08 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
922434,RINGERS CLOSE G295,2023-08-08 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
922434,RINGERS CLOSE G295,2023-08-08 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
922434,RINGERS CLOSE G295,2023-08-08 20:10:00+00:00,busbar,,L3 Active Power,kW,23.94
922434,RINGERS CLOSE G295,2023-08-08 20:10:00+00:00,busbar,,L2 Active Power,kW,16.12
922434,RINGERS CLOSE G295,2023-08-08 20:10:00+00:00,busbar,,L1 Active Power,kW,15.81
922434,RINGERS CLOSE G295,2023-08-08 20:10:00+00:00,busbar,,N Current (RMS),A,48.9
922434,RINGERS CLOSE G295,2023-08-08 20:10:00+00:00,busbar,,L3 Current (RMS),A,99.9
922434,RINGERS CLOSE G295,2023-08-08 20:10:00+00:00,busbar,,L2 Current (RMS),A,69.6
922434,RINGERS CLOSE G295,2023-08-08 20:10:00+00:00,busbar,,L1 Current (RMS),A,69.5
922434,RINGERS CLOSE G295,2023-08-08 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.82
922434,RINGERS CLOSE G295,2023-08-08 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.4
922434,RINGERS CLOSE G295,2023-08-08 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.6
922434,RINGERS CLOSE G295,2023-08-08 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.07
922434,RINGERS CLOSE G295,2023-08-08 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,13.64
922434,RINGERS CLOSE G295,2023-08-08 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.18
922434,RINGERS CLOSE G295,2023-08-08 20:00:00+00:00,feeder,4.0,N Current (RMS),A,31.5
922434,RINGERS CLOSE G295,2023-08-08 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,38.9
922434,RINGERS CLOSE G295,2023-08-08 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,57.3
922434,RINGERS CLOSE G295,2023-08-08 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,27.4
922434,RINGERS CLOSE G295,2023-08-08 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.15
922434,RINGERS CLOSE G295,2023-08-08 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
922434,RINGERS CLOSE G295,2023-08-08 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-08 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.25
922434,RINGERS CLOSE G295,2023-08-08 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.89
922434,RINGERS CLOSE G295,2023-08-08 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
922434,RINGERS CLOSE G295,2023-08-08 20:00:00+00:00,feeder,3.0,N Current (RMS),A,12.8
922434,RINGERS CLOSE G295,2023-08-08 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.8
922434,RINGERS CLOSE G295,2023-08-08 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.8
922434,RINGERS CLOSE G295,2023-08-08 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-08 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
922434,RINGERS CLOSE G295,2023-08-08 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
922434,RINGERS CLOSE G295,2023-08-08 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
922434,RINGERS CLOSE G295,2023-08-08 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.09
922434,RINGERS CLOSE G295,2023-08-08 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
922434,RINGERS CLOSE G295,2023-08-08 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.5
922434,RINGERS CLOSE G295,2023-08-08 20:00:00+00:00,feeder,2.0,N Current (RMS),A,9.9
922434,RINGERS CLOSE G295,2023-08-08 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.8
922434,RINGERS CLOSE G295,2023-08-08 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.6
922434,RINGERS CLOSE G295,2023-08-08 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,17.5
922434,RINGERS CLOSE G295,2023-08-08 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
922434,RINGERS CLOSE G295,2023-08-08 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
922434,RINGERS CLOSE G295,2023-08-08 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
922434,RINGERS CLOSE G295,2023-08-08 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.46
922434,RINGERS CLOSE G295,2023-08-08 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.01
922434,RINGERS CLOSE G295,2023-08-08 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.73
922434,RINGERS CLOSE G295,2023-08-08 20:00:00+00:00,feeder,1.0,N Current (RMS),A,11.2
922434,RINGERS CLOSE G295,2023-08-08 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.3
922434,RINGERS CLOSE G295,2023-08-08 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.9
922434,RINGERS CLOSE G295,2023-08-08 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.1
922434,RINGERS CLOSE G295,2023-08-08 20:00:00+00:00,transformer,,Temperature,C,27.3
922434,RINGERS CLOSE G295,2023-08-08 20:00:00+00:00,busbar,,L3 Voltage THD,%,3.11
922434,RINGERS CLOSE G295,2023-08-08 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.88
922434,RINGERS CLOSE G295,2023-08-08 20:00:00+00:00,busbar,,L2 Voltage THD,%,3.26
922434,RINGERS CLOSE G295,2023-08-08 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.78
922434,RINGERS CLOSE G295,2023-08-08 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.15
922434,RINGERS CLOSE G295,2023-08-08 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.32
922434,RINGERS CLOSE G295,2023-08-08 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
922434,RINGERS CLOSE G295,2023-08-08 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
922434,RINGERS CLOSE G295,2023-08-08 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
922434,RINGERS CLOSE G295,2023-08-08 20:00:00+00:00,busbar,,L3 Active Power,kW,19.05
922434,RINGERS CLOSE G295,2023-08-08 20:00:00+00:00,busbar,,L2 Active Power,kW,17.83
922434,RINGERS CLOSE G295,2023-08-08 20:00:00+00:00,busbar,,L1 Active Power,kW,14.44
922434,RINGERS CLOSE G295,2023-08-08 20:00:00+00:00,busbar,,N Current (RMS),A,42.2
922434,RINGERS CLOSE G295,2023-08-08 20:00:00+00:00,busbar,,L3 Current (RMS),A,82.0
922434,RINGERS CLOSE G295,2023-08-08 20:00:00+00:00,busbar,,L2 Current (RMS),A,76.2
922434,RINGERS CLOSE G295,2023-08-08 20:00:00+00:00,busbar,,L1 Current (RMS),A,64.4
922434,RINGERS CLOSE G295,2023-08-08 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.52
922434,RINGERS CLOSE G295,2023-08-08 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.41
922434,RINGERS CLOSE G295,2023-08-08 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
922434,RINGERS CLOSE G295,2023-08-08 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.98
922434,RINGERS CLOSE G295,2023-08-08 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,15.61
922434,RINGERS CLOSE G295,2023-08-08 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,16.22
922434,RINGERS CLOSE G295,2023-08-08 19:50:00+00:00,feeder,4.0,N Current (RMS),A,29.6
922434,RINGERS CLOSE G295,2023-08-08 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,38.3
922434,RINGERS CLOSE G295,2023-08-08 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,66.1
922434,RINGERS CLOSE G295,2023-08-08 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,66.1
922434,RINGERS CLOSE G295,2023-08-08 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
922434,RINGERS CLOSE G295,2023-08-08 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
922434,RINGERS CLOSE G295,2023-08-08 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
922434,RINGERS CLOSE G295,2023-08-08 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.68
922434,RINGERS CLOSE G295,2023-08-08 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
922434,RINGERS CLOSE G295,2023-08-08 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
922434,RINGERS CLOSE G295,2023-08-08 19:50:00+00:00,feeder,3.0,N Current (RMS),A,20.3
922434,RINGERS CLOSE G295,2023-08-08 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,28.6
922434,RINGERS CLOSE G295,2023-08-08 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,4.5
922434,RINGERS CLOSE G295,2023-08-08 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-08 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.52
922434,RINGERS CLOSE G295,2023-08-08 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
922434,RINGERS CLOSE G295,2023-08-08 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
922434,RINGERS CLOSE G295,2023-08-08 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.13
922434,RINGERS CLOSE G295,2023-08-08 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.78
922434,RINGERS CLOSE G295,2023-08-08 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.4
922434,RINGERS CLOSE G295,2023-08-08 19:50:00+00:00,feeder,2.0,N Current (RMS),A,11.5
922434,RINGERS CLOSE G295,2023-08-08 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.5
922434,RINGERS CLOSE G295,2023-08-08 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.9
922434,RINGERS CLOSE G295,2023-08-08 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,17.6
922434,RINGERS CLOSE G295,2023-08-08 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
922434,RINGERS CLOSE G295,2023-08-08 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
922434,RINGERS CLOSE G295,2023-08-08 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
922434,RINGERS CLOSE G295,2023-08-08 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.18
922434,RINGERS CLOSE G295,2023-08-08 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.09
922434,RINGERS CLOSE G295,2023-08-08 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.15
922434,RINGERS CLOSE G295,2023-08-08 19:50:00+00:00,feeder,1.0,N Current (RMS),A,7.2
922434,RINGERS CLOSE G295,2023-08-08 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.5
922434,RINGERS CLOSE G295,2023-08-08 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.1
922434,RINGERS CLOSE G295,2023-08-08 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.0
922434,RINGERS CLOSE G295,2023-08-08 19:50:00+00:00,transformer,,Temperature,C,27.3
922434,RINGERS CLOSE G295,2023-08-08 19:50:00+00:00,busbar,,L3 Voltage THD,%,3.11
922434,RINGERS CLOSE G295,2023-08-08 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.53
922434,RINGERS CLOSE G295,2023-08-08 19:50:00+00:00,busbar,,L2 Voltage THD,%,3.2
922434,RINGERS CLOSE G295,2023-08-08 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.44
922434,RINGERS CLOSE G295,2023-08-08 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.14
922434,RINGERS CLOSE G295,2023-08-08 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.92
922434,RINGERS CLOSE G295,2023-08-08 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
922434,RINGERS CLOSE G295,2023-08-08 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
922434,RINGERS CLOSE G295,2023-08-08 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
922434,RINGERS CLOSE G295,2023-08-08 19:50:00+00:00,busbar,,L3 Active Power,kW,21.25
922434,RINGERS CLOSE G295,2023-08-08 19:50:00+00:00,busbar,,L2 Active Power,kW,19.89
922434,RINGERS CLOSE G295,2023-08-08 19:50:00+00:00,busbar,,L1 Active Power,kW,24.16
922434,RINGERS CLOSE G295,2023-08-08 19:50:00+00:00,busbar,,N Current (RMS),A,40.3
922434,RINGERS CLOSE G295,2023-08-08 19:50:00+00:00,busbar,,L3 Current (RMS),A,91.0
922434,RINGERS CLOSE G295,2023-08-08 19:50:00+00:00,busbar,,L2 Current (RMS),A,85.0
922434,RINGERS CLOSE G295,2023-08-08 19:50:00+00:00,busbar,,L1 Current (RMS),A,101.1
922434,RINGERS CLOSE G295,2023-08-08 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
922434,RINGERS CLOSE G295,2023-08-08 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.67
922434,RINGERS CLOSE G295,2023-08-08 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.57
922434,RINGERS CLOSE G295,2023-08-08 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.25
922434,RINGERS CLOSE G295,2023-08-08 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.38
922434,RINGERS CLOSE G295,2023-08-08 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.13
922434,RINGERS CLOSE G295,2023-08-08 19:40:00+00:00,feeder,4.0,N Current (RMS),A,26.5
922434,RINGERS CLOSE G295,2023-08-08 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,39.2
922434,RINGERS CLOSE G295,2023-08-08 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,49.0
922434,RINGERS CLOSE G295,2023-08-08 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,38.9
922434,RINGERS CLOSE G295,2023-08-08 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
922434,RINGERS CLOSE G295,2023-08-08 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
922434,RINGERS CLOSE G295,2023-08-08 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-08 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.74
922434,RINGERS CLOSE G295,2023-08-08 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.8
922434,RINGERS CLOSE G295,2023-08-08 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
922434,RINGERS CLOSE G295,2023-08-08 19:40:00+00:00,feeder,3.0,N Current (RMS),A,10.1
922434,RINGERS CLOSE G295,2023-08-08 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.8
922434,RINGERS CLOSE G295,2023-08-08 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,7.5
922434,RINGERS CLOSE G295,2023-08-08 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-08 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.31
922434,RINGERS CLOSE G295,2023-08-08 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
922434,RINGERS CLOSE G295,2023-08-08 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.48
922434,RINGERS CLOSE G295,2023-08-08 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.38
922434,RINGERS CLOSE G295,2023-08-08 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.79
922434,RINGERS CLOSE G295,2023-08-08 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.29
922434,RINGERS CLOSE G295,2023-08-08 19:40:00+00:00,feeder,2.0,N Current (RMS),A,10.9
922434,RINGERS CLOSE G295,2023-08-08 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.8
922434,RINGERS CLOSE G295,2023-08-08 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.2
922434,RINGERS CLOSE G295,2023-08-08 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,17.7
922434,RINGERS CLOSE G295,2023-08-08 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
922434,RINGERS CLOSE G295,2023-08-08 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
922434,RINGERS CLOSE G295,2023-08-08 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
922434,RINGERS CLOSE G295,2023-08-08 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.88
922434,RINGERS CLOSE G295,2023-08-08 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.09
922434,RINGERS CLOSE G295,2023-08-08 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.99
922434,RINGERS CLOSE G295,2023-08-08 19:40:00+00:00,feeder,1.0,N Current (RMS),A,9.3
922434,RINGERS CLOSE G295,2023-08-08 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.0
922434,RINGERS CLOSE G295,2023-08-08 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.6
922434,RINGERS CLOSE G295,2023-08-08 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.7
922434,RINGERS CLOSE G295,2023-08-08 19:40:00+00:00,transformer,,Temperature,C,27.3
922434,RINGERS CLOSE G295,2023-08-08 19:40:00+00:00,busbar,,L3 Voltage THD,%,3.08
922434,RINGERS CLOSE G295,2023-08-08 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.83
922434,RINGERS CLOSE G295,2023-08-08 19:40:00+00:00,busbar,,L2 Voltage THD,%,3.18
922434,RINGERS CLOSE G295,2023-08-08 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.66
922434,RINGERS CLOSE G295,2023-08-08 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.17
922434,RINGERS CLOSE G295,2023-08-08 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.13
922434,RINGERS CLOSE G295,2023-08-08 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
922434,RINGERS CLOSE G295,2023-08-08 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
922434,RINGERS CLOSE G295,2023-08-08 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
922434,RINGERS CLOSE G295,2023-08-08 19:40:00+00:00,busbar,,L3 Active Power,kW,17.6
922434,RINGERS CLOSE G295,2023-08-08 19:40:00+00:00,busbar,,L2 Active Power,kW,16.43
922434,RINGERS CLOSE G295,2023-08-08 19:40:00+00:00,busbar,,L1 Active Power,kW,18.28
922434,RINGERS CLOSE G295,2023-08-08 19:40:00+00:00,busbar,,N Current (RMS),A,39.7
922434,RINGERS CLOSE G295,2023-08-08 19:40:00+00:00,busbar,,L3 Current (RMS),A,76.2
922434,RINGERS CLOSE G295,2023-08-08 19:40:00+00:00,busbar,,L2 Current (RMS),A,70.8
922434,RINGERS CLOSE G295,2023-08-08 19:40:00+00:00,busbar,,L1 Current (RMS),A,80.4
922434,RINGERS CLOSE G295,2023-08-08 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
922434,RINGERS CLOSE G295,2023-08-08 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.25
922434,RINGERS CLOSE G295,2023-08-08 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.79
922434,RINGERS CLOSE G295,2023-08-08 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.75
922434,RINGERS CLOSE G295,2023-08-08 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,13.54
922434,RINGERS CLOSE G295,2023-08-08 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.5
922434,RINGERS CLOSE G295,2023-08-08 19:30:00+00:00,feeder,4.0,N Current (RMS),A,30.2
922434,RINGERS CLOSE G295,2023-08-08 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,41.0
922434,RINGERS CLOSE G295,2023-08-08 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,56.2
922434,RINGERS CLOSE G295,2023-08-08 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,24.3
922434,RINGERS CLOSE G295,2023-08-08 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
922434,RINGERS CLOSE G295,2023-08-08 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
922434,RINGERS CLOSE G295,2023-08-08 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
922434,RINGERS CLOSE G295,2023-08-08 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.1
922434,RINGERS CLOSE G295,2023-08-08 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.95
922434,RINGERS CLOSE G295,2023-08-08 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-08 19:30:00+00:00,feeder,3.0,N Current (RMS),A,14.2
922434,RINGERS CLOSE G295,2023-08-08 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.9
922434,RINGERS CLOSE G295,2023-08-08 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,7.9
922434,RINGERS CLOSE G295,2023-08-08 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-08 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.28
922434,RINGERS CLOSE G295,2023-08-08 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
922434,RINGERS CLOSE G295,2023-08-08 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.61
922434,RINGERS CLOSE G295,2023-08-08 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.49
922434,RINGERS CLOSE G295,2023-08-08 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.52
922434,RINGERS CLOSE G295,2023-08-08 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.15
922434,RINGERS CLOSE G295,2023-08-08 19:30:00+00:00,feeder,2.0,N Current (RMS),A,10.5
922434,RINGERS CLOSE G295,2023-08-08 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.0
922434,RINGERS CLOSE G295,2023-08-08 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.2
922434,RINGERS CLOSE G295,2023-08-08 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,20.6
922434,RINGERS CLOSE G295,2023-08-08 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
922434,RINGERS CLOSE G295,2023-08-08 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
922434,RINGERS CLOSE G295,2023-08-08 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
922434,RINGERS CLOSE G295,2023-08-08 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.22
922434,RINGERS CLOSE G295,2023-08-08 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.99
922434,RINGERS CLOSE G295,2023-08-08 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.38
922434,RINGERS CLOSE G295,2023-08-08 19:30:00+00:00,feeder,1.0,N Current (RMS),A,12.4
922434,RINGERS CLOSE G295,2023-08-08 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.7
922434,RINGERS CLOSE G295,2023-08-08 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.8
922434,RINGERS CLOSE G295,2023-08-08 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,18.8
922434,RINGERS CLOSE G295,2023-08-08 19:30:00+00:00,transformer,,Temperature,C,27.2
922434,RINGERS CLOSE G295,2023-08-08 19:30:00+00:00,busbar,,L3 Voltage THD,%,3.11
922434,RINGERS CLOSE G295,2023-08-08 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.01
922434,RINGERS CLOSE G295,2023-08-08 19:30:00+00:00,busbar,,L2 Voltage THD,%,3.16
922434,RINGERS CLOSE G295,2023-08-08 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.94
922434,RINGERS CLOSE G295,2023-08-08 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.13
922434,RINGERS CLOSE G295,2023-08-08 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.51
922434,RINGERS CLOSE G295,2023-08-08 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
922434,RINGERS CLOSE G295,2023-08-08 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
922434,RINGERS CLOSE G295,2023-08-08 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
922434,RINGERS CLOSE G295,2023-08-08 19:30:00+00:00,busbar,,L3 Active Power,kW,18.91
922434,RINGERS CLOSE G295,2023-08-08 19:30:00+00:00,busbar,,L2 Active Power,kW,19.77
922434,RINGERS CLOSE G295,2023-08-08 19:30:00+00:00,busbar,,L1 Active Power,kW,17.21
922434,RINGERS CLOSE G295,2023-08-08 19:30:00+00:00,busbar,,N Current (RMS),A,39.8
922434,RINGERS CLOSE G295,2023-08-08 19:30:00+00:00,busbar,,L3 Current (RMS),A,81.7
922434,RINGERS CLOSE G295,2023-08-08 19:30:00+00:00,busbar,,L2 Current (RMS),A,82.0
922434,RINGERS CLOSE G295,2023-08-08 19:30:00+00:00,busbar,,L1 Current (RMS),A,75.3
922434,RINGERS CLOSE G295,2023-08-08 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
922434,RINGERS CLOSE G295,2023-08-08 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.13
922434,RINGERS CLOSE G295,2023-08-08 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.78
922434,RINGERS CLOSE G295,2023-08-08 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.05
922434,RINGERS CLOSE G295,2023-08-08 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.43
922434,RINGERS CLOSE G295,2023-08-08 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.58
922434,RINGERS CLOSE G295,2023-08-08 19:20:00+00:00,feeder,4.0,N Current (RMS),A,26.7
922434,RINGERS CLOSE G295,2023-08-08 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,38.4
922434,RINGERS CLOSE G295,2023-08-08 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,44.3
922434,RINGERS CLOSE G295,2023-08-08 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,20.9
922434,RINGERS CLOSE G295,2023-08-08 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
922434,RINGERS CLOSE G295,2023-08-08 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
922434,RINGERS CLOSE G295,2023-08-08 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922434,RINGERS CLOSE G295,2023-08-08 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.96
922434,RINGERS CLOSE G295,2023-08-08 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.84
922434,RINGERS CLOSE G295,2023-08-08 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-08 19:20:00+00:00,feeder,3.0,N Current (RMS),A,8.1
922434,RINGERS CLOSE G295,2023-08-08 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.1
922434,RINGERS CLOSE G295,2023-08-08 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,7.5
922434,RINGERS CLOSE G295,2023-08-08 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-08 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.39
922434,RINGERS CLOSE G295,2023-08-08 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
922434,RINGERS CLOSE G295,2023-08-08 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.46
922434,RINGERS CLOSE G295,2023-08-08 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.08
922434,RINGERS CLOSE G295,2023-08-08 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.94
922434,RINGERS CLOSE G295,2023-08-08 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.56
922434,RINGERS CLOSE G295,2023-08-08 19:20:00+00:00,feeder,2.0,N Current (RMS),A,9.6
922434,RINGERS CLOSE G295,2023-08-08 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.6
922434,RINGERS CLOSE G295,2023-08-08 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.7
922434,RINGERS CLOSE G295,2023-08-08 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,21.5
922434,RINGERS CLOSE G295,2023-08-08 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
922434,RINGERS CLOSE G295,2023-08-08 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
922434,RINGERS CLOSE G295,2023-08-08 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
922434,RINGERS CLOSE G295,2023-08-08 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.85
922434,RINGERS CLOSE G295,2023-08-08 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.89
922434,RINGERS CLOSE G295,2023-08-08 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.1
922434,RINGERS CLOSE G295,2023-08-08 19:20:00+00:00,feeder,1.0,N Current (RMS),A,7.1
922434,RINGERS CLOSE G295,2023-08-08 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
922434,RINGERS CLOSE G295,2023-08-08 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.3
922434,RINGERS CLOSE G295,2023-08-08 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.8
922434,RINGERS CLOSE G295,2023-08-08 19:20:00+00:00,transformer,,Temperature,C,27.2
922434,RINGERS CLOSE G295,2023-08-08 19:20:00+00:00,busbar,,L3 Voltage THD,%,3.1
922434,RINGERS CLOSE G295,2023-08-08 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.8
922434,RINGERS CLOSE G295,2023-08-08 19:20:00+00:00,busbar,,L2 Voltage THD,%,3.19
922434,RINGERS CLOSE G295,2023-08-08 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.6
922434,RINGERS CLOSE G295,2023-08-08 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.11
922434,RINGERS CLOSE G295,2023-08-08 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.29
922434,RINGERS CLOSE G295,2023-08-08 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
922434,RINGERS CLOSE G295,2023-08-08 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
922434,RINGERS CLOSE G295,2023-08-08 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
922434,RINGERS CLOSE G295,2023-08-08 19:20:00+00:00,busbar,,L3 Active Power,kW,15.22
922434,RINGERS CLOSE G295,2023-08-08 19:20:00+00:00,busbar,,L2 Active Power,kW,16.71
922434,RINGERS CLOSE G295,2023-08-08 19:20:00+00:00,busbar,,L1 Active Power,kW,12.63
922434,RINGERS CLOSE G295,2023-08-08 19:20:00+00:00,busbar,,N Current (RMS),A,38.3
922434,RINGERS CLOSE G295,2023-08-08 19:20:00+00:00,busbar,,L3 Current (RMS),A,67.1
922434,RINGERS CLOSE G295,2023-08-08 19:20:00+00:00,busbar,,L2 Current (RMS),A,70.1
922434,RINGERS CLOSE G295,2023-08-08 19:20:00+00:00,busbar,,L1 Current (RMS),A,57.4
922434,RINGERS CLOSE G295,2023-08-08 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
922434,RINGERS CLOSE G295,2023-08-08 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.32
922434,RINGERS CLOSE G295,2023-08-08 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.52
922434,RINGERS CLOSE G295,2023-08-08 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.03
922434,RINGERS CLOSE G295,2023-08-08 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.25
922434,RINGERS CLOSE G295,2023-08-08 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.65
922434,RINGERS CLOSE G295,2023-08-08 19:10:00+00:00,feeder,4.0,N Current (RMS),A,27.1
922434,RINGERS CLOSE G295,2023-08-08 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,45.8
922434,RINGERS CLOSE G295,2023-08-08 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,40.1
922434,RINGERS CLOSE G295,2023-08-08 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,20.7
922434,RINGERS CLOSE G295,2023-08-08 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
922434,RINGERS CLOSE G295,2023-08-08 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
922434,RINGERS CLOSE G295,2023-08-08 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
922434,RINGERS CLOSE G295,2023-08-08 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.14
922434,RINGERS CLOSE G295,2023-08-08 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.67
922434,RINGERS CLOSE G295,2023-08-08 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
922434,RINGERS CLOSE G295,2023-08-08 19:10:00+00:00,feeder,3.0,N Current (RMS),A,7.1
922434,RINGERS CLOSE G295,2023-08-08 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.6
922434,RINGERS CLOSE G295,2023-08-08 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.1
922434,RINGERS CLOSE G295,2023-08-08 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-08 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.47
922434,RINGERS CLOSE G295,2023-08-08 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
922434,RINGERS CLOSE G295,2023-08-08 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.41
922434,RINGERS CLOSE G295,2023-08-08 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.79
922434,RINGERS CLOSE G295,2023-08-08 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.89
922434,RINGERS CLOSE G295,2023-08-08 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.53
922434,RINGERS CLOSE G295,2023-08-08 19:10:00+00:00,feeder,2.0,N Current (RMS),A,14.7
922434,RINGERS CLOSE G295,2023-08-08 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
922434,RINGERS CLOSE G295,2023-08-08 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.7
922434,RINGERS CLOSE G295,2023-08-08 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,28.8
922434,RINGERS CLOSE G295,2023-08-08 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
922434,RINGERS CLOSE G295,2023-08-08 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
922434,RINGERS CLOSE G295,2023-08-08 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
922434,RINGERS CLOSE G295,2023-08-08 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.83
922434,RINGERS CLOSE G295,2023-08-08 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.02
922434,RINGERS CLOSE G295,2023-08-08 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.78
922434,RINGERS CLOSE G295,2023-08-08 19:10:00+00:00,feeder,1.0,N Current (RMS),A,6.2
922434,RINGERS CLOSE G295,2023-08-08 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.8
922434,RINGERS CLOSE G295,2023-08-08 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.8
922434,RINGERS CLOSE G295,2023-08-08 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.5
922434,RINGERS CLOSE G295,2023-08-08 19:10:00+00:00,transformer,,Temperature,C,27.3
922434,RINGERS CLOSE G295,2023-08-08 19:10:00+00:00,busbar,,L3 Voltage THD,%,3.07
922434,RINGERS CLOSE G295,2023-08-08 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.27
922434,RINGERS CLOSE G295,2023-08-08 19:10:00+00:00,busbar,,L2 Voltage THD,%,3.17
922434,RINGERS CLOSE G295,2023-08-08 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.16
922434,RINGERS CLOSE G295,2023-08-08 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.08
922434,RINGERS CLOSE G295,2023-08-08 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.62
922434,RINGERS CLOSE G295,2023-08-08 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
922434,RINGERS CLOSE G295,2023-08-08 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
922434,RINGERS CLOSE G295,2023-08-08 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
922434,RINGERS CLOSE G295,2023-08-08 19:10:00+00:00,busbar,,L3 Active Power,kW,17.06
922434,RINGERS CLOSE G295,2023-08-08 19:10:00+00:00,busbar,,L2 Active Power,kW,13.56
922434,RINGERS CLOSE G295,2023-08-08 19:10:00+00:00,busbar,,L1 Active Power,kW,14.57
922434,RINGERS CLOSE G295,2023-08-08 19:10:00+00:00,busbar,,N Current (RMS),A,37.4
922434,RINGERS CLOSE G295,2023-08-08 19:10:00+00:00,busbar,,L3 Current (RMS),A,74.1
922434,RINGERS CLOSE G295,2023-08-08 19:10:00+00:00,busbar,,L2 Current (RMS),A,58.5
922434,RINGERS CLOSE G295,2023-08-08 19:10:00+00:00,busbar,,L1 Current (RMS),A,64.0
922434,RINGERS CLOSE G295,2023-08-08 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.71
922434,RINGERS CLOSE G295,2023-08-08 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.43
922434,RINGERS CLOSE G295,2023-08-08 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
922434,RINGERS CLOSE G295,2023-08-08 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.62
922434,RINGERS CLOSE G295,2023-08-08 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.31
922434,RINGERS CLOSE G295,2023-08-08 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.3
922434,RINGERS CLOSE G295,2023-08-08 19:00:00+00:00,feeder,4.0,N Current (RMS),A,22.8
922434,RINGERS CLOSE G295,2023-08-08 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,36.8
922434,RINGERS CLOSE G295,2023-08-08 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,40.2
922434,RINGERS CLOSE G295,2023-08-08 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,23.5
922434,RINGERS CLOSE G295,2023-08-08 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
922434,RINGERS CLOSE G295,2023-08-08 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
922434,RINGERS CLOSE G295,2023-08-08 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922434,RINGERS CLOSE G295,2023-08-08 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.51
922434,RINGERS CLOSE G295,2023-08-08 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.06
922434,RINGERS CLOSE G295,2023-08-08 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
922434,RINGERS CLOSE G295,2023-08-08 19:00:00+00:00,feeder,3.0,N Current (RMS),A,6.0
922434,RINGERS CLOSE G295,2023-08-08 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,7.5
922434,RINGERS CLOSE G295,2023-08-08 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.7
922434,RINGERS CLOSE G295,2023-08-08 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-08 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.13
922434,RINGERS CLOSE G295,2023-08-08 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
922434,RINGERS CLOSE G295,2023-08-08 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.49
922434,RINGERS CLOSE G295,2023-08-08 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.38
922434,RINGERS CLOSE G295,2023-08-08 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.16
922434,RINGERS CLOSE G295,2023-08-08 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.21
922434,RINGERS CLOSE G295,2023-08-08 19:00:00+00:00,feeder,2.0,N Current (RMS),A,19.2
922434,RINGERS CLOSE G295,2023-08-08 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
922434,RINGERS CLOSE G295,2023-08-08 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.6
922434,RINGERS CLOSE G295,2023-08-08 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,35.1
922434,RINGERS CLOSE G295,2023-08-08 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
922434,RINGERS CLOSE G295,2023-08-08 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
922434,RINGERS CLOSE G295,2023-08-08 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
922434,RINGERS CLOSE G295,2023-08-08 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.64
922434,RINGERS CLOSE G295,2023-08-08 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.29
922434,RINGERS CLOSE G295,2023-08-08 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.6
922434,RINGERS CLOSE G295,2023-08-08 19:00:00+00:00,feeder,1.0,N Current (RMS),A,30.6
922434,RINGERS CLOSE G295,2023-08-08 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,40.4
922434,RINGERS CLOSE G295,2023-08-08 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.0
922434,RINGERS CLOSE G295,2023-08-08 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.9
922434,RINGERS CLOSE G295,2023-08-08 19:00:00+00:00,transformer,,Temperature,C,27.3
922434,RINGERS CLOSE G295,2023-08-08 19:00:00+00:00,busbar,,L3 Voltage THD,%,3.08
922434,RINGERS CLOSE G295,2023-08-08 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.15
922434,RINGERS CLOSE G295,2023-08-08 19:00:00+00:00,busbar,,L2 Voltage THD,%,3.19
922434,RINGERS CLOSE G295,2023-08-08 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.01
922434,RINGERS CLOSE G295,2023-08-08 19:00:00+00:00,busbar,,L1 Voltage THD,%,3.07
922434,RINGERS CLOSE G295,2023-08-08 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.5
922434,RINGERS CLOSE G295,2023-08-08 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
922434,RINGERS CLOSE G295,2023-08-08 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
922434,RINGERS CLOSE G295,2023-08-08 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
922434,RINGERS CLOSE G295,2023-08-08 19:00:00+00:00,busbar,,L3 Active Power,kW,21.43
922434,RINGERS CLOSE G295,2023-08-08 19:00:00+00:00,busbar,,L2 Active Power,kW,15.4
922434,RINGERS CLOSE G295,2023-08-08 19:00:00+00:00,busbar,,L1 Active Power,kW,16.14
922434,RINGERS CLOSE G295,2023-08-08 19:00:00+00:00,busbar,,N Current (RMS),A,46.7
922434,RINGERS CLOSE G295,2023-08-08 19:00:00+00:00,busbar,,L3 Current (RMS),A,92.8
922434,RINGERS CLOSE G295,2023-08-08 19:00:00+00:00,busbar,,L2 Current (RMS),A,66.0
922434,RINGERS CLOSE G295,2023-08-08 19:00:00+00:00,busbar,,L1 Current (RMS),A,70.0
922434,RINGERS CLOSE G295,2023-08-08 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
922434,RINGERS CLOSE G295,2023-08-08 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.26
922434,RINGERS CLOSE G295,2023-08-08 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.55
922434,RINGERS CLOSE G295,2023-08-08 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.73
922434,RINGERS CLOSE G295,2023-08-08 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.21
922434,RINGERS CLOSE G295,2023-08-08 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.41
922434,RINGERS CLOSE G295,2023-08-08 18:50:00+00:00,feeder,4.0,N Current (RMS),A,27.1
922434,RINGERS CLOSE G295,2023-08-08 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,32.9
922434,RINGERS CLOSE G295,2023-08-08 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,51.3
922434,RINGERS CLOSE G295,2023-08-08 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,24.2
922434,RINGERS CLOSE G295,2023-08-08 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
922434,RINGERS CLOSE G295,2023-08-08 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
922434,RINGERS CLOSE G295,2023-08-08 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-08 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.46
922434,RINGERS CLOSE G295,2023-08-08 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.91
922434,RINGERS CLOSE G295,2023-08-08 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
922434,RINGERS CLOSE G295,2023-08-08 18:50:00+00:00,feeder,3.0,N Current (RMS),A,5.4
922434,RINGERS CLOSE G295,2023-08-08 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.1
922434,RINGERS CLOSE G295,2023-08-08 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,4.0
922434,RINGERS CLOSE G295,2023-08-08 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-08 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.35
922434,RINGERS CLOSE G295,2023-08-08 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
922434,RINGERS CLOSE G295,2023-08-08 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.34
922434,RINGERS CLOSE G295,2023-08-08 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.79
922434,RINGERS CLOSE G295,2023-08-08 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.88
922434,RINGERS CLOSE G295,2023-08-08 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.9
922434,RINGERS CLOSE G295,2023-08-08 18:50:00+00:00,feeder,2.0,N Current (RMS),A,13.8
922434,RINGERS CLOSE G295,2023-08-08 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.8
922434,RINGERS CLOSE G295,2023-08-08 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.9
922434,RINGERS CLOSE G295,2023-08-08 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,26.7
922434,RINGERS CLOSE G295,2023-08-08 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
922434,RINGERS CLOSE G295,2023-08-08 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
922434,RINGERS CLOSE G295,2023-08-08 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
922434,RINGERS CLOSE G295,2023-08-08 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.32
922434,RINGERS CLOSE G295,2023-08-08 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.14
922434,RINGERS CLOSE G295,2023-08-08 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.85
922434,RINGERS CLOSE G295,2023-08-08 18:50:00+00:00,feeder,1.0,N Current (RMS),A,31.3
922434,RINGERS CLOSE G295,2023-08-08 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,42.0
922434,RINGERS CLOSE G295,2023-08-08 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.3
922434,RINGERS CLOSE G295,2023-08-08 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.7
922434,RINGERS CLOSE G295,2023-08-08 18:50:00+00:00,transformer,,Temperature,C,27.3
922434,RINGERS CLOSE G295,2023-08-08 18:50:00+00:00,busbar,,L3 Voltage THD,%,3.04
922434,RINGERS CLOSE G295,2023-08-08 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.76
922434,RINGERS CLOSE G295,2023-08-08 18:50:00+00:00,busbar,,L2 Voltage THD,%,3.14
922434,RINGERS CLOSE G295,2023-08-08 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.58
922434,RINGERS CLOSE G295,2023-08-08 18:50:00+00:00,busbar,,L1 Voltage THD,%,3.05
922434,RINGERS CLOSE G295,2023-08-08 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,251.06
922434,RINGERS CLOSE G295,2023-08-08 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
922434,RINGERS CLOSE G295,2023-08-08 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
922434,RINGERS CLOSE G295,2023-08-08 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
922434,RINGERS CLOSE G295,2023-08-08 18:50:00+00:00,busbar,,L3 Active Power,kW,20.6
922434,RINGERS CLOSE G295,2023-08-08 18:50:00+00:00,busbar,,L2 Active Power,kW,16.89
922434,RINGERS CLOSE G295,2023-08-08 18:50:00+00:00,busbar,,L1 Active Power,kW,14.32
922434,RINGERS CLOSE G295,2023-08-08 18:50:00+00:00,busbar,,N Current (RMS),A,45.8
922434,RINGERS CLOSE G295,2023-08-08 18:50:00+00:00,busbar,,L3 Current (RMS),A,89.2
922434,RINGERS CLOSE G295,2023-08-08 18:50:00+00:00,busbar,,L2 Current (RMS),A,71.1
922434,RINGERS CLOSE G295,2023-08-08 18:50:00+00:00,busbar,,L1 Current (RMS),A,63.3
922434,RINGERS CLOSE G295,2023-08-08 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.81
922434,RINGERS CLOSE G295,2023-08-08 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.67
922434,RINGERS CLOSE G295,2023-08-08 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.45
922434,RINGERS CLOSE G295,2023-08-08 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.18
