Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922434,RINGERS CLOSE G295,2023-08-08 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.02
922434,RINGERS CLOSE G295,2023-08-08 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.23
922434,RINGERS CLOSE G295,2023-08-08 18:40:00+00:00,feeder,4.0,N Current (RMS),A,24.2
922434,RINGERS CLOSE G295,2023-08-08 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,27.7
922434,RINGERS CLOSE G295,2023-08-08 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,43.0
922434,RINGERS CLOSE G295,2023-08-08 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,18.7
922434,RINGERS CLOSE G295,2023-08-08 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
922434,RINGERS CLOSE G295,2023-08-08 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
922434,RINGERS CLOSE G295,2023-08-08 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-08 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.53
922434,RINGERS CLOSE G295,2023-08-08 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.92
922434,RINGERS CLOSE G295,2023-08-08 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-08 18:40:00+00:00,feeder,3.0,N Current (RMS),A,5.5
922434,RINGERS CLOSE G295,2023-08-08 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,7.2
922434,RINGERS CLOSE G295,2023-08-08 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,4.1
922434,RINGERS CLOSE G295,2023-08-08 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-08 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.4
922434,RINGERS CLOSE G295,2023-08-08 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
922434,RINGERS CLOSE G295,2023-08-08 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
922434,RINGERS CLOSE G295,2023-08-08 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.07
922434,RINGERS CLOSE G295,2023-08-08 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.3
922434,RINGERS CLOSE G295,2023-08-08 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.99
922434,RINGERS CLOSE G295,2023-08-08 18:40:00+00:00,feeder,2.0,N Current (RMS),A,10.3
922434,RINGERS CLOSE G295,2023-08-08 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.2
922434,RINGERS CLOSE G295,2023-08-08 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.0
922434,RINGERS CLOSE G295,2023-08-08 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,19.2
922434,RINGERS CLOSE G295,2023-08-08 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
922434,RINGERS CLOSE G295,2023-08-08 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
922434,RINGERS CLOSE G295,2023-08-08 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
922434,RINGERS CLOSE G295,2023-08-08 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.99
922434,RINGERS CLOSE G295,2023-08-08 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.99
922434,RINGERS CLOSE G295,2023-08-08 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.4
922434,RINGERS CLOSE G295,2023-08-08 18:40:00+00:00,feeder,1.0,N Current (RMS),A,9.3
922434,RINGERS CLOSE G295,2023-08-08 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.3
922434,RINGERS CLOSE G295,2023-08-08 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.8
922434,RINGERS CLOSE G295,2023-08-08 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.4
922434,RINGERS CLOSE G295,2023-08-08 18:40:00+00:00,transformer,,Temperature,C,27.4
922434,RINGERS CLOSE G295,2023-08-08 18:40:00+00:00,busbar,,L3 Voltage THD,%,3.06
922434,RINGERS CLOSE G295,2023-08-08 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.64
922434,RINGERS CLOSE G295,2023-08-08 18:40:00+00:00,busbar,,L2 Voltage THD,%,3.13
922434,RINGERS CLOSE G295,2023-08-08 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.41
922434,RINGERS CLOSE G295,2023-08-08 18:40:00+00:00,busbar,,L1 Voltage THD,%,3.04
922434,RINGERS CLOSE G295,2023-08-08 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.8
922434,RINGERS CLOSE G295,2023-08-08 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
922434,RINGERS CLOSE G295,2023-08-08 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
922434,RINGERS CLOSE G295,2023-08-08 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
922434,RINGERS CLOSE G295,2023-08-08 18:40:00+00:00,busbar,,L3 Active Power,kW,14.09
922434,RINGERS CLOSE G295,2023-08-08 18:40:00+00:00,busbar,,L2 Active Power,kW,14.82
922434,RINGERS CLOSE G295,2023-08-08 18:40:00+00:00,busbar,,L1 Active Power,kW,11.65
922434,RINGERS CLOSE G295,2023-08-08 18:40:00+00:00,busbar,,N Current (RMS),A,35.4
922434,RINGERS CLOSE G295,2023-08-08 18:40:00+00:00,busbar,,L3 Current (RMS),A,63.6
922434,RINGERS CLOSE G295,2023-08-08 18:40:00+00:00,busbar,,L2 Current (RMS),A,63.6
922434,RINGERS CLOSE G295,2023-08-08 18:40:00+00:00,busbar,,L1 Current (RMS),A,52.8
922434,RINGERS CLOSE G295,2023-08-08 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
922434,RINGERS CLOSE G295,2023-08-08 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.61
922434,RINGERS CLOSE G295,2023-08-08 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
922434,RINGERS CLOSE G295,2023-08-08 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.46
922434,RINGERS CLOSE G295,2023-08-08 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.05
922434,RINGERS CLOSE G295,2023-08-08 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.22
922434,RINGERS CLOSE G295,2023-08-08 18:30:00+00:00,feeder,4.0,N Current (RMS),A,22.3
922434,RINGERS CLOSE G295,2023-08-08 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,37.1
922434,RINGERS CLOSE G295,2023-08-08 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,43.1
922434,RINGERS CLOSE G295,2023-08-08 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,26.9
922434,RINGERS CLOSE G295,2023-08-08 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
922434,RINGERS CLOSE G295,2023-08-08 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
922434,RINGERS CLOSE G295,2023-08-08 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-08 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.97
922434,RINGERS CLOSE G295,2023-08-08 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.95
922434,RINGERS CLOSE G295,2023-08-08 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-08 18:30:00+00:00,feeder,3.0,N Current (RMS),A,6.7
922434,RINGERS CLOSE G295,2023-08-08 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.3
922434,RINGERS CLOSE G295,2023-08-08 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,4.1
922434,RINGERS CLOSE G295,2023-08-08 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-08 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.53
922434,RINGERS CLOSE G295,2023-08-08 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
922434,RINGERS CLOSE G295,2023-08-08 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.27
922434,RINGERS CLOSE G295,2023-08-08 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.84
922434,RINGERS CLOSE G295,2023-08-08 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.17
922434,RINGERS CLOSE G295,2023-08-08 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.04
922434,RINGERS CLOSE G295,2023-08-08 18:30:00+00:00,feeder,2.0,N Current (RMS),A,11.4
922434,RINGERS CLOSE G295,2023-08-08 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.9
922434,RINGERS CLOSE G295,2023-08-08 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.0
922434,RINGERS CLOSE G295,2023-08-08 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,16.4
922434,RINGERS CLOSE G295,2023-08-08 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
922434,RINGERS CLOSE G295,2023-08-08 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
922434,RINGERS CLOSE G295,2023-08-08 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
922434,RINGERS CLOSE G295,2023-08-08 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.75
922434,RINGERS CLOSE G295,2023-08-08 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.94
922434,RINGERS CLOSE G295,2023-08-08 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.79
922434,RINGERS CLOSE G295,2023-08-08 18:30:00+00:00,feeder,1.0,N Current (RMS),A,13.1
922434,RINGERS CLOSE G295,2023-08-08 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,19.8
922434,RINGERS CLOSE G295,2023-08-08 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.7
922434,RINGERS CLOSE G295,2023-08-08 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.4
922434,RINGERS CLOSE G295,2023-08-08 18:30:00+00:00,transformer,,Temperature,C,27.4
922434,RINGERS CLOSE G295,2023-08-08 18:30:00+00:00,busbar,,L3 Voltage THD,%,3.04
922434,RINGERS CLOSE G295,2023-08-08 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.95
922434,RINGERS CLOSE G295,2023-08-08 18:30:00+00:00,busbar,,L2 Voltage THD,%,3.14
922434,RINGERS CLOSE G295,2023-08-08 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.01
922434,RINGERS CLOSE G295,2023-08-08 18:30:00+00:00,busbar,,L1 Voltage THD,%,3.01
922434,RINGERS CLOSE G295,2023-08-08 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.34
922434,RINGERS CLOSE G295,2023-08-08 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
922434,RINGERS CLOSE G295,2023-08-08 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
922434,RINGERS CLOSE G295,2023-08-08 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
922434,RINGERS CLOSE G295,2023-08-08 18:30:00+00:00,busbar,,L3 Active Power,kW,19.99
922434,RINGERS CLOSE G295,2023-08-08 18:30:00+00:00,busbar,,L2 Active Power,kW,14.89
922434,RINGERS CLOSE G295,2023-08-08 18:30:00+00:00,busbar,,L1 Active Power,kW,12.16
922434,RINGERS CLOSE G295,2023-08-08 18:30:00+00:00,busbar,,N Current (RMS),A,44.0
922434,RINGERS CLOSE G295,2023-08-08 18:30:00+00:00,busbar,,L3 Current (RMS),A,85.6
922434,RINGERS CLOSE G295,2023-08-08 18:30:00+00:00,busbar,,L2 Current (RMS),A,64.5
922434,RINGERS CLOSE G295,2023-08-08 18:30:00+00:00,busbar,,L1 Current (RMS),A,54.8
922434,RINGERS CLOSE G295,2023-08-08 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.83
922434,RINGERS CLOSE G295,2023-08-08 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.46
922434,RINGERS CLOSE G295,2023-08-08 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.45
922434,RINGERS CLOSE G295,2023-08-08 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.62
922434,RINGERS CLOSE G295,2023-08-08 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,13.3
922434,RINGERS CLOSE G295,2023-08-08 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.58
922434,RINGERS CLOSE G295,2023-08-08 18:20:00+00:00,feeder,4.0,N Current (RMS),A,28.0
922434,RINGERS CLOSE G295,2023-08-08 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,29.6
922434,RINGERS CLOSE G295,2023-08-08 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,56.1
922434,RINGERS CLOSE G295,2023-08-08 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,39.9
922434,RINGERS CLOSE G295,2023-08-08 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
922434,RINGERS CLOSE G295,2023-08-08 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
922434,RINGERS CLOSE G295,2023-08-08 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-08 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.54
922434,RINGERS CLOSE G295,2023-08-08 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
922434,RINGERS CLOSE G295,2023-08-08 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-08 18:20:00+00:00,feeder,3.0,N Current (RMS),A,6.1
922434,RINGERS CLOSE G295,2023-08-08 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,7.4
922434,RINGERS CLOSE G295,2023-08-08 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.3
922434,RINGERS CLOSE G295,2023-08-08 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-08 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.46
922434,RINGERS CLOSE G295,2023-08-08 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
922434,RINGERS CLOSE G295,2023-08-08 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
922434,RINGERS CLOSE G295,2023-08-08 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.52
922434,RINGERS CLOSE G295,2023-08-08 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.81
922434,RINGERS CLOSE G295,2023-08-08 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.36
922434,RINGERS CLOSE G295,2023-08-08 18:20:00+00:00,feeder,2.0,N Current (RMS),A,10.8
922434,RINGERS CLOSE G295,2023-08-08 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.3
922434,RINGERS CLOSE G295,2023-08-08 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.9
922434,RINGERS CLOSE G295,2023-08-08 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,14.3
922434,RINGERS CLOSE G295,2023-08-08 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
922434,RINGERS CLOSE G295,2023-08-08 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
922434,RINGERS CLOSE G295,2023-08-08 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
922434,RINGERS CLOSE G295,2023-08-08 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.31
922434,RINGERS CLOSE G295,2023-08-08 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.22
922434,RINGERS CLOSE G295,2023-08-08 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.81
922434,RINGERS CLOSE G295,2023-08-08 18:20:00+00:00,feeder,1.0,N Current (RMS),A,12.2
922434,RINGERS CLOSE G295,2023-08-08 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,18.8
922434,RINGERS CLOSE G295,2023-08-08 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.3
922434,RINGERS CLOSE G295,2023-08-08 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.4
922434,RINGERS CLOSE G295,2023-08-08 18:20:00+00:00,transformer,,Temperature,C,27.5
922434,RINGERS CLOSE G295,2023-08-08 18:20:00+00:00,busbar,,L3 Voltage THD,%,3.01
922434,RINGERS CLOSE G295,2023-08-08 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.03
922434,RINGERS CLOSE G295,2023-08-08 18:20:00+00:00,busbar,,L2 Voltage THD,%,3.1
922434,RINGERS CLOSE G295,2023-08-08 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.79
922434,RINGERS CLOSE G295,2023-08-08 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.95
922434,RINGERS CLOSE G295,2023-08-08 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.08
922434,RINGERS CLOSE G295,2023-08-08 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
922434,RINGERS CLOSE G295,2023-08-08 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
922434,RINGERS CLOSE G295,2023-08-08 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
922434,RINGERS CLOSE G295,2023-08-08 18:20:00+00:00,busbar,,L3 Active Power,kW,15.33
922434,RINGERS CLOSE G295,2023-08-08 18:20:00+00:00,busbar,,L2 Active Power,kW,18.97
922434,RINGERS CLOSE G295,2023-08-08 18:20:00+00:00,busbar,,L1 Active Power,kW,14.55
922434,RINGERS CLOSE G295,2023-08-08 18:20:00+00:00,busbar,,N Current (RMS),A,40.3
922434,RINGERS CLOSE G295,2023-08-08 18:20:00+00:00,busbar,,L3 Current (RMS),A,68.8
922434,RINGERS CLOSE G295,2023-08-08 18:20:00+00:00,busbar,,L2 Current (RMS),A,80.3
922434,RINGERS CLOSE G295,2023-08-08 18:20:00+00:00,busbar,,L1 Current (RMS),A,63.7
922434,RINGERS CLOSE G295,2023-08-08 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.01
922434,RINGERS CLOSE G295,2023-08-08 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.39
922434,RINGERS CLOSE G295,2023-08-08 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.7
922434,RINGERS CLOSE G295,2023-08-08 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.07
922434,RINGERS CLOSE G295,2023-08-08 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.15
922434,RINGERS CLOSE G295,2023-08-08 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.75
922434,RINGERS CLOSE G295,2023-08-08 18:10:00+00:00,feeder,4.0,N Current (RMS),A,22.7
922434,RINGERS CLOSE G295,2023-08-08 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,31.8
922434,RINGERS CLOSE G295,2023-08-08 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,44.3
922434,RINGERS CLOSE G295,2023-08-08 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,33.2
922434,RINGERS CLOSE G295,2023-08-08 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
922434,RINGERS CLOSE G295,2023-08-08 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
922434,RINGERS CLOSE G295,2023-08-08 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922434,RINGERS CLOSE G295,2023-08-08 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.09
922434,RINGERS CLOSE G295,2023-08-08 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.07
922434,RINGERS CLOSE G295,2023-08-08 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-08 18:10:00+00:00,feeder,3.0,N Current (RMS),A,6.8
922434,RINGERS CLOSE G295,2023-08-08 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.6
922434,RINGERS CLOSE G295,2023-08-08 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.6
922434,RINGERS CLOSE G295,2023-08-08 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-08 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.43
922434,RINGERS CLOSE G295,2023-08-08 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
922434,RINGERS CLOSE G295,2023-08-08 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.27
922434,RINGERS CLOSE G295,2023-08-08 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.05
922434,RINGERS CLOSE G295,2023-08-08 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.37
922434,RINGERS CLOSE G295,2023-08-08 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.12
922434,RINGERS CLOSE G295,2023-08-08 18:10:00+00:00,feeder,2.0,N Current (RMS),A,11.2
922434,RINGERS CLOSE G295,2023-08-08 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.8
922434,RINGERS CLOSE G295,2023-08-08 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.7
922434,RINGERS CLOSE G295,2023-08-08 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,13.5
922434,RINGERS CLOSE G295,2023-08-08 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
922434,RINGERS CLOSE G295,2023-08-08 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
922434,RINGERS CLOSE G295,2023-08-08 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
922434,RINGERS CLOSE G295,2023-08-08 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.44
922434,RINGERS CLOSE G295,2023-08-08 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.7
922434,RINGERS CLOSE G295,2023-08-08 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.66
922434,RINGERS CLOSE G295,2023-08-08 18:10:00+00:00,feeder,1.0,N Current (RMS),A,6.8
922434,RINGERS CLOSE G295,2023-08-08 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.3
922434,RINGERS CLOSE G295,2023-08-08 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.0
922434,RINGERS CLOSE G295,2023-08-08 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.0
922434,RINGERS CLOSE G295,2023-08-08 18:10:00+00:00,transformer,,Temperature,C,27.5
922434,RINGERS CLOSE G295,2023-08-08 18:10:00+00:00,busbar,,L3 Voltage THD,%,3.05
922434,RINGERS CLOSE G295,2023-08-08 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.38
922434,RINGERS CLOSE G295,2023-08-08 18:10:00+00:00,busbar,,L2 Voltage THD,%,3.1
922434,RINGERS CLOSE G295,2023-08-08 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.09
922434,RINGERS CLOSE G295,2023-08-08 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.99
922434,RINGERS CLOSE G295,2023-08-08 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.46
922434,RINGERS CLOSE G295,2023-08-08 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
922434,RINGERS CLOSE G295,2023-08-08 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
922434,RINGERS CLOSE G295,2023-08-08 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
922434,RINGERS CLOSE G295,2023-08-08 18:10:00+00:00,busbar,,L3 Active Power,kW,13.96
922434,RINGERS CLOSE G295,2023-08-08 18:10:00+00:00,busbar,,L2 Active Power,kW,17.08
922434,RINGERS CLOSE G295,2023-08-08 18:10:00+00:00,busbar,,L1 Active Power,kW,13.93
922434,RINGERS CLOSE G295,2023-08-08 18:10:00+00:00,busbar,,N Current (RMS),A,38.6
922434,RINGERS CLOSE G295,2023-08-08 18:10:00+00:00,busbar,,L3 Current (RMS),A,63.4
922434,RINGERS CLOSE G295,2023-08-08 18:10:00+00:00,busbar,,L2 Current (RMS),A,73.0
922434,RINGERS CLOSE G295,2023-08-08 18:10:00+00:00,busbar,,L1 Current (RMS),A,61.5
922434,RINGERS CLOSE G295,2023-08-08 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.87
922434,RINGERS CLOSE G295,2023-08-08 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.29
922434,RINGERS CLOSE G295,2023-08-08 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.45
922434,RINGERS CLOSE G295,2023-08-08 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.68
922434,RINGERS CLOSE G295,2023-08-08 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.83
922434,RINGERS CLOSE G295,2023-08-08 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.14
922434,RINGERS CLOSE G295,2023-08-08 18:00:00+00:00,feeder,4.0,N Current (RMS),A,21.8
922434,RINGERS CLOSE G295,2023-08-08 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,25.9
922434,RINGERS CLOSE G295,2023-08-08 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,38.8
922434,RINGERS CLOSE G295,2023-08-08 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,22.9
922434,RINGERS CLOSE G295,2023-08-08 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
922434,RINGERS CLOSE G295,2023-08-08 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
922434,RINGERS CLOSE G295,2023-08-08 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-08 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.14
922434,RINGERS CLOSE G295,2023-08-08 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.19
922434,RINGERS CLOSE G295,2023-08-08 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-08 18:00:00+00:00,feeder,3.0,N Current (RMS),A,11.5
922434,RINGERS CLOSE G295,2023-08-08 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.5
922434,RINGERS CLOSE G295,2023-08-08 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,5.4
922434,RINGERS CLOSE G295,2023-08-08 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-08 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
922434,RINGERS CLOSE G295,2023-08-08 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
922434,RINGERS CLOSE G295,2023-08-08 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.27
922434,RINGERS CLOSE G295,2023-08-08 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.78
922434,RINGERS CLOSE G295,2023-08-08 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.44
922434,RINGERS CLOSE G295,2023-08-08 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.82
922434,RINGERS CLOSE G295,2023-08-08 18:00:00+00:00,feeder,2.0,N Current (RMS),A,14.4
922434,RINGERS CLOSE G295,2023-08-08 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.3
922434,RINGERS CLOSE G295,2023-08-08 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.9
922434,RINGERS CLOSE G295,2023-08-08 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,12.8
922434,RINGERS CLOSE G295,2023-08-08 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
922434,RINGERS CLOSE G295,2023-08-08 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
922434,RINGERS CLOSE G295,2023-08-08 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
922434,RINGERS CLOSE G295,2023-08-08 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.35
922434,RINGERS CLOSE G295,2023-08-08 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.18
922434,RINGERS CLOSE G295,2023-08-08 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.97
922434,RINGERS CLOSE G295,2023-08-08 18:00:00+00:00,feeder,1.0,N Current (RMS),A,6.0
922434,RINGERS CLOSE G295,2023-08-08 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.1
922434,RINGERS CLOSE G295,2023-08-08 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.4
922434,RINGERS CLOSE G295,2023-08-08 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.0
922434,RINGERS CLOSE G295,2023-08-08 18:00:00+00:00,transformer,,Temperature,C,27.4
922434,RINGERS CLOSE G295,2023-08-08 18:00:00+00:00,busbar,,L3 Voltage THD,%,3.07
922434,RINGERS CLOSE G295,2023-08-08 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.09
922434,RINGERS CLOSE G295,2023-08-08 18:00:00+00:00,busbar,,L2 Voltage THD,%,3.11
922434,RINGERS CLOSE G295,2023-08-08 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.04
922434,RINGERS CLOSE G295,2023-08-08 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.99
922434,RINGERS CLOSE G295,2023-08-08 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.43
922434,RINGERS CLOSE G295,2023-08-08 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
922434,RINGERS CLOSE G295,2023-08-08 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
922434,RINGERS CLOSE G295,2023-08-08 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
922434,RINGERS CLOSE G295,2023-08-08 18:00:00+00:00,busbar,,L3 Active Power,kW,16.23
922434,RINGERS CLOSE G295,2023-08-08 18:00:00+00:00,busbar,,L2 Active Power,kW,15.2
922434,RINGERS CLOSE G295,2023-08-08 18:00:00+00:00,busbar,,L1 Active Power,kW,9.9
922434,RINGERS CLOSE G295,2023-08-08 18:00:00+00:00,busbar,,N Current (RMS),A,40.5
922434,RINGERS CLOSE G295,2023-08-08 18:00:00+00:00,busbar,,L3 Current (RMS),A,71.0
922434,RINGERS CLOSE G295,2023-08-08 18:00:00+00:00,busbar,,L2 Current (RMS),A,65.9
922434,RINGERS CLOSE G295,2023-08-08 18:00:00+00:00,busbar,,L1 Current (RMS),A,47.0
922434,RINGERS CLOSE G295,2023-08-08 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.86
922434,RINGERS CLOSE G295,2023-08-08 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.37
922434,RINGERS CLOSE G295,2023-08-08 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
922434,RINGERS CLOSE G295,2023-08-08 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.04
922434,RINGERS CLOSE G295,2023-08-08 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.08
922434,RINGERS CLOSE G295,2023-08-08 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.26
922434,RINGERS CLOSE G295,2023-08-08 17:50:00+00:00,feeder,4.0,N Current (RMS),A,18.8
922434,RINGERS CLOSE G295,2023-08-08 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,31.2
922434,RINGERS CLOSE G295,2023-08-08 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,39.5
922434,RINGERS CLOSE G295,2023-08-08 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,39.4
922434,RINGERS CLOSE G295,2023-08-08 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
922434,RINGERS CLOSE G295,2023-08-08 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
922434,RINGERS CLOSE G295,2023-08-08 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-08 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.06
922434,RINGERS CLOSE G295,2023-08-08 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.93
922434,RINGERS CLOSE G295,2023-08-08 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.04
922434,RINGERS CLOSE G295,2023-08-08 17:50:00+00:00,feeder,3.0,N Current (RMS),A,8.8
922434,RINGERS CLOSE G295,2023-08-08 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.5
922434,RINGERS CLOSE G295,2023-08-08 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,4.0
922434,RINGERS CLOSE G295,2023-08-08 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
922434,RINGERS CLOSE G295,2023-08-08 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.3
922434,RINGERS CLOSE G295,2023-08-08 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
922434,RINGERS CLOSE G295,2023-08-08 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.37
922434,RINGERS CLOSE G295,2023-08-08 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.4
922434,RINGERS CLOSE G295,2023-08-08 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.52
922434,RINGERS CLOSE G295,2023-08-08 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.78
922434,RINGERS CLOSE G295,2023-08-08 17:50:00+00:00,feeder,2.0,N Current (RMS),A,12.4
922434,RINGERS CLOSE G295,2023-08-08 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.2
922434,RINGERS CLOSE G295,2023-08-08 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.4
922434,RINGERS CLOSE G295,2023-08-08 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.9
922434,RINGERS CLOSE G295,2023-08-08 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
922434,RINGERS CLOSE G295,2023-08-08 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
922434,RINGERS CLOSE G295,2023-08-08 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
922434,RINGERS CLOSE G295,2023-08-08 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.48
922434,RINGERS CLOSE G295,2023-08-08 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.3
922434,RINGERS CLOSE G295,2023-08-08 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.6
922434,RINGERS CLOSE G295,2023-08-08 17:50:00+00:00,feeder,1.0,N Current (RMS),A,7.0
922434,RINGERS CLOSE G295,2023-08-08 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.5
922434,RINGERS CLOSE G295,2023-08-08 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.0
922434,RINGERS CLOSE G295,2023-08-08 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.5
922434,RINGERS CLOSE G295,2023-08-08 17:50:00+00:00,transformer,,Temperature,C,27.4
922434,RINGERS CLOSE G295,2023-08-08 17:50:00+00:00,busbar,,L3 Voltage THD,%,3.05
922434,RINGERS CLOSE G295,2023-08-08 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.04
922434,RINGERS CLOSE G295,2023-08-08 17:50:00+00:00,busbar,,L2 Voltage THD,%,3.07
922434,RINGERS CLOSE G295,2023-08-08 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.64
922434,RINGERS CLOSE G295,2023-08-08 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.98
922434,RINGERS CLOSE G295,2023-08-08 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.26
922434,RINGERS CLOSE G295,2023-08-08 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
922434,RINGERS CLOSE G295,2023-08-08 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
922434,RINGERS CLOSE G295,2023-08-08 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
922434,RINGERS CLOSE G295,2023-08-08 17:50:00+00:00,busbar,,L3 Active Power,kW,15.29
922434,RINGERS CLOSE G295,2023-08-08 17:50:00+00:00,busbar,,L2 Active Power,kW,15.6
922434,RINGERS CLOSE G295,2023-08-08 17:50:00+00:00,busbar,,L1 Active Power,kW,13.58
922434,RINGERS CLOSE G295,2023-08-08 17:50:00+00:00,busbar,,N Current (RMS),A,35.8
922434,RINGERS CLOSE G295,2023-08-08 17:50:00+00:00,busbar,,L3 Current (RMS),A,68.1
922434,RINGERS CLOSE G295,2023-08-08 17:50:00+00:00,busbar,,L2 Current (RMS),A,67.2
922434,RINGERS CLOSE G295,2023-08-08 17:50:00+00:00,busbar,,L1 Current (RMS),A,60.7
922434,RINGERS CLOSE G295,2023-08-08 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
922434,RINGERS CLOSE G295,2023-08-08 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.9
922434,RINGERS CLOSE G295,2023-08-08 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
922434,RINGERS CLOSE G295,2023-08-08 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.12
922434,RINGERS CLOSE G295,2023-08-08 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.5
922434,RINGERS CLOSE G295,2023-08-08 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.93
922434,RINGERS CLOSE G295,2023-08-08 17:40:00+00:00,feeder,4.0,N Current (RMS),A,18.2
922434,RINGERS CLOSE G295,2023-08-08 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,34.6
922434,RINGERS CLOSE G295,2023-08-08 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,44.3
922434,RINGERS CLOSE G295,2023-08-08 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,45.1
922434,RINGERS CLOSE G295,2023-08-08 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
922434,RINGERS CLOSE G295,2023-08-08 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
922434,RINGERS CLOSE G295,2023-08-08 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
922434,RINGERS CLOSE G295,2023-08-08 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.84
922434,RINGERS CLOSE G295,2023-08-08 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.94
922434,RINGERS CLOSE G295,2023-08-08 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.32
922434,RINGERS CLOSE G295,2023-08-08 17:40:00+00:00,feeder,3.0,N Current (RMS),A,8.4
922434,RINGERS CLOSE G295,2023-08-08 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.0
922434,RINGERS CLOSE G295,2023-08-08 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,4.0
922434,RINGERS CLOSE G295,2023-08-08 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,1.8
922434,RINGERS CLOSE G295,2023-08-08 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.2
922434,RINGERS CLOSE G295,2023-08-08 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
922434,RINGERS CLOSE G295,2023-08-08 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.51
922434,RINGERS CLOSE G295,2023-08-08 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.99
922434,RINGERS CLOSE G295,2023-08-08 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.86
922434,RINGERS CLOSE G295,2023-08-08 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.08
922434,RINGERS CLOSE G295,2023-08-08 17:40:00+00:00,feeder,2.0,N Current (RMS),A,10.7
922434,RINGERS CLOSE G295,2023-08-08 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.9
922434,RINGERS CLOSE G295,2023-08-08 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.8
922434,RINGERS CLOSE G295,2023-08-08 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,14.2
922434,RINGERS CLOSE G295,2023-08-08 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
922434,RINGERS CLOSE G295,2023-08-08 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
922434,RINGERS CLOSE G295,2023-08-08 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
922434,RINGERS CLOSE G295,2023-08-08 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.08
922434,RINGERS CLOSE G295,2023-08-08 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.96
922434,RINGERS CLOSE G295,2023-08-08 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.96
922434,RINGERS CLOSE G295,2023-08-08 17:40:00+00:00,feeder,1.0,N Current (RMS),A,9.2
922434,RINGERS CLOSE G295,2023-08-08 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.2
922434,RINGERS CLOSE G295,2023-08-08 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.8
922434,RINGERS CLOSE G295,2023-08-08 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.8
922434,RINGERS CLOSE G295,2023-08-08 17:40:00+00:00,transformer,,Temperature,C,27.4
922434,RINGERS CLOSE G295,2023-08-08 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.97
922434,RINGERS CLOSE G295,2023-08-08 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.08
922434,RINGERS CLOSE G295,2023-08-08 17:40:00+00:00,busbar,,L2 Voltage THD,%,3.07
922434,RINGERS CLOSE G295,2023-08-08 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.88
922434,RINGERS CLOSE G295,2023-08-08 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.94
922434,RINGERS CLOSE G295,2023-08-08 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.15
922434,RINGERS CLOSE G295,2023-08-08 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
922434,RINGERS CLOSE G295,2023-08-08 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
922434,RINGERS CLOSE G295,2023-08-08 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
922434,RINGERS CLOSE G295,2023-08-08 17:40:00+00:00,busbar,,L3 Active Power,kW,16.35
922434,RINGERS CLOSE G295,2023-08-08 17:40:00+00:00,busbar,,L2 Active Power,kW,15.83
922434,RINGERS CLOSE G295,2023-08-08 17:40:00+00:00,busbar,,L1 Active Power,kW,16.22
922434,RINGERS CLOSE G295,2023-08-08 17:40:00+00:00,busbar,,N Current (RMS),A,34.1
922434,RINGERS CLOSE G295,2023-08-08 17:40:00+00:00,busbar,,L3 Current (RMS),A,71.4
922434,RINGERS CLOSE G295,2023-08-08 17:40:00+00:00,busbar,,L2 Current (RMS),A,67.9
922434,RINGERS CLOSE G295,2023-08-08 17:40:00+00:00,busbar,,L1 Current (RMS),A,69.6
922434,RINGERS CLOSE G295,2023-08-08 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
922434,RINGERS CLOSE G295,2023-08-08 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.94
922434,RINGERS CLOSE G295,2023-08-08 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
922434,RINGERS CLOSE G295,2023-08-08 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.83
922434,RINGERS CLOSE G295,2023-08-08 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.28
922434,RINGERS CLOSE G295,2023-08-08 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.09
922434,RINGERS CLOSE G295,2023-08-08 17:30:00+00:00,feeder,4.0,N Current (RMS),A,20.7
922434,RINGERS CLOSE G295,2023-08-08 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,29.2
922434,RINGERS CLOSE G295,2023-08-08 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,47.4
922434,RINGERS CLOSE G295,2023-08-08 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,38.1
922434,RINGERS CLOSE G295,2023-08-08 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
922434,RINGERS CLOSE G295,2023-08-08 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
922434,RINGERS CLOSE G295,2023-08-08 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
922434,RINGERS CLOSE G295,2023-08-08 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.27
922434,RINGERS CLOSE G295,2023-08-08 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.9
922434,RINGERS CLOSE G295,2023-08-08 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.31
922434,RINGERS CLOSE G295,2023-08-08 17:30:00+00:00,feeder,3.0,N Current (RMS),A,12.1
922434,RINGERS CLOSE G295,2023-08-08 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.2
922434,RINGERS CLOSE G295,2023-08-08 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.9
922434,RINGERS CLOSE G295,2023-08-08 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,1.7
922434,RINGERS CLOSE G295,2023-08-08 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.58
922434,RINGERS CLOSE G295,2023-08-08 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
922434,RINGERS CLOSE G295,2023-08-08 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.75
922434,RINGERS CLOSE G295,2023-08-08 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.04
922434,RINGERS CLOSE G295,2023-08-08 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.68
922434,RINGERS CLOSE G295,2023-08-08 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.13
922434,RINGERS CLOSE G295,2023-08-08 17:30:00+00:00,feeder,2.0,N Current (RMS),A,11.0
922434,RINGERS CLOSE G295,2023-08-08 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.8
922434,RINGERS CLOSE G295,2023-08-08 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.1
922434,RINGERS CLOSE G295,2023-08-08 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,17.7
922434,RINGERS CLOSE G295,2023-08-08 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
922434,RINGERS CLOSE G295,2023-08-08 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
922434,RINGERS CLOSE G295,2023-08-08 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
922434,RINGERS CLOSE G295,2023-08-08 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.22
922434,RINGERS CLOSE G295,2023-08-08 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.91
922434,RINGERS CLOSE G295,2023-08-08 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.38
922434,RINGERS CLOSE G295,2023-08-08 17:30:00+00:00,feeder,1.0,N Current (RMS),A,9.7
922434,RINGERS CLOSE G295,2023-08-08 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.4
922434,RINGERS CLOSE G295,2023-08-08 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.6
922434,RINGERS CLOSE G295,2023-08-08 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.8
922434,RINGERS CLOSE G295,2023-08-08 17:30:00+00:00,transformer,,Temperature,C,27.3
922434,RINGERS CLOSE G295,2023-08-08 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.98
922434,RINGERS CLOSE G295,2023-08-08 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.88
922434,RINGERS CLOSE G295,2023-08-08 17:30:00+00:00,busbar,,L2 Voltage THD,%,3.09
922434,RINGERS CLOSE G295,2023-08-08 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.74
922434,RINGERS CLOSE G295,2023-08-08 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.99
922434,RINGERS CLOSE G295,2023-08-08 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.84
922434,RINGERS CLOSE G295,2023-08-08 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
922434,RINGERS CLOSE G295,2023-08-08 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
922434,RINGERS CLOSE G295,2023-08-08 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
922434,RINGERS CLOSE G295,2023-08-08 17:30:00+00:00,busbar,,L3 Active Power,kW,16.79
922434,RINGERS CLOSE G295,2023-08-08 17:30:00+00:00,busbar,,L2 Active Power,kW,15.6
922434,RINGERS CLOSE G295,2023-08-08 17:30:00+00:00,busbar,,L1 Active Power,kW,14.79
922434,RINGERS CLOSE G295,2023-08-08 17:30:00+00:00,busbar,,N Current (RMS),A,35.3
922434,RINGERS CLOSE G295,2023-08-08 17:30:00+00:00,busbar,,L3 Current (RMS),A,72.6
922434,RINGERS CLOSE G295,2023-08-08 17:30:00+00:00,busbar,,L2 Current (RMS),A,66.7
922434,RINGERS CLOSE G295,2023-08-08 17:30:00+00:00,busbar,,L1 Current (RMS),A,65.2
922434,RINGERS CLOSE G295,2023-08-08 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
922434,RINGERS CLOSE G295,2023-08-08 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.73
922434,RINGERS CLOSE G295,2023-08-08 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.33
922434,RINGERS CLOSE G295,2023-08-08 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.81
922434,RINGERS CLOSE G295,2023-08-08 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,13.37
922434,RINGERS CLOSE G295,2023-08-08 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.99
922434,RINGERS CLOSE G295,2023-08-08 17:20:00+00:00,feeder,4.0,N Current (RMS),A,30.1
922434,RINGERS CLOSE G295,2023-08-08 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,25.5
922434,RINGERS CLOSE G295,2023-08-08 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,56.6
922434,RINGERS CLOSE G295,2023-08-08 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,29.8
922434,RINGERS CLOSE G295,2023-08-08 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
922434,RINGERS CLOSE G295,2023-08-08 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
922434,RINGERS CLOSE G295,2023-08-08 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
922434,RINGERS CLOSE G295,2023-08-08 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.2
922434,RINGERS CLOSE G295,2023-08-08 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.93
922434,RINGERS CLOSE G295,2023-08-08 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.21
922434,RINGERS CLOSE G295,2023-08-08 17:20:00+00:00,feeder,3.0,N Current (RMS),A,7.2
922434,RINGERS CLOSE G295,2023-08-08 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.2
922434,RINGERS CLOSE G295,2023-08-08 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.0
922434,RINGERS CLOSE G295,2023-08-08 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,1.5
922434,RINGERS CLOSE G295,2023-08-08 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.53
922434,RINGERS CLOSE G295,2023-08-08 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
922434,RINGERS CLOSE G295,2023-08-08 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.34
922434,RINGERS CLOSE G295,2023-08-08 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.56
922434,RINGERS CLOSE G295,2023-08-08 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.51
922434,RINGERS CLOSE G295,2023-08-08 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.94
922434,RINGERS CLOSE G295,2023-08-08 17:20:00+00:00,feeder,2.0,N Current (RMS),A,12.7
922434,RINGERS CLOSE G295,2023-08-08 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.3
922434,RINGERS CLOSE G295,2023-08-08 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.5
922434,RINGERS CLOSE G295,2023-08-08 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,17.6
922434,RINGERS CLOSE G295,2023-08-08 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
922434,RINGERS CLOSE G295,2023-08-08 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
922434,RINGERS CLOSE G295,2023-08-08 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
922434,RINGERS CLOSE G295,2023-08-08 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.78
922434,RINGERS CLOSE G295,2023-08-08 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.98
922434,RINGERS CLOSE G295,2023-08-08 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.61
922434,RINGERS CLOSE G295,2023-08-08 17:20:00+00:00,feeder,1.0,N Current (RMS),A,5.3
922434,RINGERS CLOSE G295,2023-08-08 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.5
922434,RINGERS CLOSE G295,2023-08-08 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.9
922434,RINGERS CLOSE G295,2023-08-08 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.6
922434,RINGERS CLOSE G295,2023-08-08 17:20:00+00:00,transformer,,Temperature,C,27.2
922434,RINGERS CLOSE G295,2023-08-08 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.98
922434,RINGERS CLOSE G295,2023-08-08 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.58
922434,RINGERS CLOSE G295,2023-08-08 17:20:00+00:00,busbar,,L2 Voltage THD,%,3.07
922434,RINGERS CLOSE G295,2023-08-08 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.41
922434,RINGERS CLOSE G295,2023-08-08 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.98
922434,RINGERS CLOSE G295,2023-08-08 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.63
922434,RINGERS CLOSE G295,2023-08-08 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
922434,RINGERS CLOSE G295,2023-08-08 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
922434,RINGERS CLOSE G295,2023-08-08 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
922434,RINGERS CLOSE G295,2023-08-08 17:20:00+00:00,busbar,,L3 Active Power,kW,15.89
922434,RINGERS CLOSE G295,2023-08-08 17:20:00+00:00,busbar,,L2 Active Power,kW,18.34
922434,RINGERS CLOSE G295,2023-08-08 17:20:00+00:00,busbar,,L1 Active Power,kW,12.75
922434,RINGERS CLOSE G295,2023-08-08 17:20:00+00:00,busbar,,N Current (RMS),A,41.4
922434,RINGERS CLOSE G295,2023-08-08 17:20:00+00:00,busbar,,L3 Current (RMS),A,69.2
922434,RINGERS CLOSE G295,2023-08-08 17:20:00+00:00,busbar,,L2 Current (RMS),A,78.0
922434,RINGERS CLOSE G295,2023-08-08 17:20:00+00:00,busbar,,L1 Current (RMS),A,58.3
922434,RINGERS CLOSE G295,2023-08-08 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
922434,RINGERS CLOSE G295,2023-08-08 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.04
922434,RINGERS CLOSE G295,2023-08-08 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
922434,RINGERS CLOSE G295,2023-08-08 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.08
922434,RINGERS CLOSE G295,2023-08-08 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.28
922434,RINGERS CLOSE G295,2023-08-08 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.74
922434,RINGERS CLOSE G295,2023-08-08 17:10:00+00:00,feeder,4.0,N Current (RMS),A,23.2
922434,RINGERS CLOSE G295,2023-08-08 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,31.3
922434,RINGERS CLOSE G295,2023-08-08 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,47.9
922434,RINGERS CLOSE G295,2023-08-08 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,40.1
922434,RINGERS CLOSE G295,2023-08-08 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
922434,RINGERS CLOSE G295,2023-08-08 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
922434,RINGERS CLOSE G295,2023-08-08 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
922434,RINGERS CLOSE G295,2023-08-08 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.08
922434,RINGERS CLOSE G295,2023-08-08 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.05
922434,RINGERS CLOSE G295,2023-08-08 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.16
922434,RINGERS CLOSE G295,2023-08-08 17:10:00+00:00,feeder,3.0,N Current (RMS),A,7.1
922434,RINGERS CLOSE G295,2023-08-08 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.0
922434,RINGERS CLOSE G295,2023-08-08 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.4
922434,RINGERS CLOSE G295,2023-08-08 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,1.3
922434,RINGERS CLOSE G295,2023-08-08 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.47
922434,RINGERS CLOSE G295,2023-08-08 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
922434,RINGERS CLOSE G295,2023-08-08 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.3
922434,RINGERS CLOSE G295,2023-08-08 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.13
922434,RINGERS CLOSE G295,2023-08-08 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.98
922434,RINGERS CLOSE G295,2023-08-08 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.72
922434,RINGERS CLOSE G295,2023-08-08 17:10:00+00:00,feeder,2.0,N Current (RMS),A,11.9
922434,RINGERS CLOSE G295,2023-08-08 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.6
922434,RINGERS CLOSE G295,2023-08-08 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.7
922434,RINGERS CLOSE G295,2023-08-08 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.6
922434,RINGERS CLOSE G295,2023-08-08 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
922434,RINGERS CLOSE G295,2023-08-08 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
922434,RINGERS CLOSE G295,2023-08-08 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
922434,RINGERS CLOSE G295,2023-08-08 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
