Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922434,RINGERS CLOSE G295,2023-08-08 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.19
922434,RINGERS CLOSE G295,2023-08-08 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.79
922434,RINGERS CLOSE G295,2023-08-08 17:10:00+00:00,feeder,1.0,N Current (RMS),A,6.1
922434,RINGERS CLOSE G295,2023-08-08 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.3
922434,RINGERS CLOSE G295,2023-08-08 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.8
922434,RINGERS CLOSE G295,2023-08-08 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.5
922434,RINGERS CLOSE G295,2023-08-08 17:10:00+00:00,transformer,,Temperature,C,27.1
922434,RINGERS CLOSE G295,2023-08-08 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.99
922434,RINGERS CLOSE G295,2023-08-08 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.42
922434,RINGERS CLOSE G295,2023-08-08 17:10:00+00:00,busbar,,L2 Voltage THD,%,3.08
922434,RINGERS CLOSE G295,2023-08-08 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.05
922434,RINGERS CLOSE G295,2023-08-08 17:10:00+00:00,busbar,,L1 Voltage THD,%,3.0
922434,RINGERS CLOSE G295,2023-08-08 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.42
922434,RINGERS CLOSE G295,2023-08-08 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
922434,RINGERS CLOSE G295,2023-08-08 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
922434,RINGERS CLOSE G295,2023-08-08 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
922434,RINGERS CLOSE G295,2023-08-08 17:10:00+00:00,busbar,,L3 Active Power,kW,16.85
922434,RINGERS CLOSE G295,2023-08-08 17:10:00+00:00,busbar,,L2 Active Power,kW,16.3
922434,RINGERS CLOSE G295,2023-08-08 17:10:00+00:00,busbar,,L1 Active Power,kW,14.53
922434,RINGERS CLOSE G295,2023-08-08 17:10:00+00:00,busbar,,N Current (RMS),A,36.4
922434,RINGERS CLOSE G295,2023-08-08 17:10:00+00:00,busbar,,L3 Current (RMS),A,73.4
922434,RINGERS CLOSE G295,2023-08-08 17:10:00+00:00,busbar,,L2 Current (RMS),A,69.7
922434,RINGERS CLOSE G295,2023-08-08 17:10:00+00:00,busbar,,L1 Current (RMS),A,63.3
922434,RINGERS CLOSE G295,2023-08-08 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
922434,RINGERS CLOSE G295,2023-08-08 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.88
922434,RINGERS CLOSE G295,2023-08-08 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
922434,RINGERS CLOSE G295,2023-08-08 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.88
922434,RINGERS CLOSE G295,2023-08-08 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.63
922434,RINGERS CLOSE G295,2023-08-08 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.15
922434,RINGERS CLOSE G295,2023-08-08 17:00:00+00:00,feeder,4.0,N Current (RMS),A,28.6
922434,RINGERS CLOSE G295,2023-08-08 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,33.8
922434,RINGERS CLOSE G295,2023-08-08 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,53.1
922434,RINGERS CLOSE G295,2023-08-08 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,31.3
922434,RINGERS CLOSE G295,2023-08-08 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
922434,RINGERS CLOSE G295,2023-08-08 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
922434,RINGERS CLOSE G295,2023-08-08 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
922434,RINGERS CLOSE G295,2023-08-08 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.38
922434,RINGERS CLOSE G295,2023-08-08 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.94
922434,RINGERS CLOSE G295,2023-08-08 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.16
922434,RINGERS CLOSE G295,2023-08-08 17:00:00+00:00,feeder,3.0,N Current (RMS),A,5.3
922434,RINGERS CLOSE G295,2023-08-08 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.5
922434,RINGERS CLOSE G295,2023-08-08 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.0
922434,RINGERS CLOSE G295,2023-08-08 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,1.2
922434,RINGERS CLOSE G295,2023-08-08 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.4
922434,RINGERS CLOSE G295,2023-08-08 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
922434,RINGERS CLOSE G295,2023-08-08 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.55
922434,RINGERS CLOSE G295,2023-08-08 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.67
922434,RINGERS CLOSE G295,2023-08-08 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.88
922434,RINGERS CLOSE G295,2023-08-08 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.55
922434,RINGERS CLOSE G295,2023-08-08 17:00:00+00:00,feeder,2.0,N Current (RMS),A,12.7
922434,RINGERS CLOSE G295,2023-08-08 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.4
922434,RINGERS CLOSE G295,2023-08-08 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.5
922434,RINGERS CLOSE G295,2023-08-08 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.2
922434,RINGERS CLOSE G295,2023-08-08 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
922434,RINGERS CLOSE G295,2023-08-08 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
922434,RINGERS CLOSE G295,2023-08-08 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
922434,RINGERS CLOSE G295,2023-08-08 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.06
922434,RINGERS CLOSE G295,2023-08-08 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.29
922434,RINGERS CLOSE G295,2023-08-08 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.88
922434,RINGERS CLOSE G295,2023-08-08 17:00:00+00:00,feeder,1.0,N Current (RMS),A,10.6
922434,RINGERS CLOSE G295,2023-08-08 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.9
922434,RINGERS CLOSE G295,2023-08-08 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.8
922434,RINGERS CLOSE G295,2023-08-08 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.8
922434,RINGERS CLOSE G295,2023-08-08 17:00:00+00:00,transformer,,Temperature,C,27.1
922434,RINGERS CLOSE G295,2023-08-08 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.98
922434,RINGERS CLOSE G295,2023-08-08 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.91
922434,RINGERS CLOSE G295,2023-08-08 17:00:00+00:00,busbar,,L2 Voltage THD,%,3.08
922434,RINGERS CLOSE G295,2023-08-08 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.66
922434,RINGERS CLOSE G295,2023-08-08 17:00:00+00:00,busbar,,L1 Voltage THD,%,3.0
922434,RINGERS CLOSE G295,2023-08-08 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.9
922434,RINGERS CLOSE G295,2023-08-08 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
922434,RINGERS CLOSE G295,2023-08-08 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
922434,RINGERS CLOSE G295,2023-08-08 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
922434,RINGERS CLOSE G295,2023-08-08 17:00:00+00:00,busbar,,L3 Active Power,kW,18.52
922434,RINGERS CLOSE G295,2023-08-08 17:00:00+00:00,busbar,,L2 Active Power,kW,18.28
922434,RINGERS CLOSE G295,2023-08-08 17:00:00+00:00,busbar,,L1 Active Power,kW,11.64
922434,RINGERS CLOSE G295,2023-08-08 17:00:00+00:00,busbar,,N Current (RMS),A,44.9
922434,RINGERS CLOSE G295,2023-08-08 17:00:00+00:00,busbar,,L3 Current (RMS),A,79.3
922434,RINGERS CLOSE G295,2023-08-08 17:00:00+00:00,busbar,,L2 Current (RMS),A,77.2
922434,RINGERS CLOSE G295,2023-08-08 17:00:00+00:00,busbar,,L1 Current (RMS),A,53.8
922434,RINGERS CLOSE G295,2023-08-08 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
922434,RINGERS CLOSE G295,2023-08-08 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.86
922434,RINGERS CLOSE G295,2023-08-08 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
922434,RINGERS CLOSE G295,2023-08-08 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.65
922434,RINGERS CLOSE G295,2023-08-08 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.87
922434,RINGERS CLOSE G295,2023-08-08 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.87
922434,RINGERS CLOSE G295,2023-08-08 16:50:00+00:00,feeder,4.0,N Current (RMS),A,26.0
922434,RINGERS CLOSE G295,2023-08-08 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,44.9
922434,RINGERS CLOSE G295,2023-08-08 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,50.2
922434,RINGERS CLOSE G295,2023-08-08 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,33.6
922434,RINGERS CLOSE G295,2023-08-08 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
922434,RINGERS CLOSE G295,2023-08-08 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
922434,RINGERS CLOSE G295,2023-08-08 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
922434,RINGERS CLOSE G295,2023-08-08 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.72
922434,RINGERS CLOSE G295,2023-08-08 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.68
922434,RINGERS CLOSE G295,2023-08-08 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.2
922434,RINGERS CLOSE G295,2023-08-08 16:50:00+00:00,feeder,3.0,N Current (RMS),A,5.7
922434,RINGERS CLOSE G295,2023-08-08 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,8.5
922434,RINGERS CLOSE G295,2023-08-08 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.1
922434,RINGERS CLOSE G295,2023-08-08 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,1.3
922434,RINGERS CLOSE G295,2023-08-08 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.41
922434,RINGERS CLOSE G295,2023-08-08 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
922434,RINGERS CLOSE G295,2023-08-08 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.49
922434,RINGERS CLOSE G295,2023-08-08 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.37
922434,RINGERS CLOSE G295,2023-08-08 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.27
922434,RINGERS CLOSE G295,2023-08-08 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.01
922434,RINGERS CLOSE G295,2023-08-08 16:50:00+00:00,feeder,2.0,N Current (RMS),A,11.9
922434,RINGERS CLOSE G295,2023-08-08 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
922434,RINGERS CLOSE G295,2023-08-08 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.4
922434,RINGERS CLOSE G295,2023-08-08 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,17.2
922434,RINGERS CLOSE G295,2023-08-08 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
922434,RINGERS CLOSE G295,2023-08-08 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
922434,RINGERS CLOSE G295,2023-08-08 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
922434,RINGERS CLOSE G295,2023-08-08 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.46
922434,RINGERS CLOSE G295,2023-08-08 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.81
922434,RINGERS CLOSE G295,2023-08-08 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.39
922434,RINGERS CLOSE G295,2023-08-08 16:50:00+00:00,feeder,1.0,N Current (RMS),A,8.4
922434,RINGERS CLOSE G295,2023-08-08 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.0
922434,RINGERS CLOSE G295,2023-08-08 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.6
922434,RINGERS CLOSE G295,2023-08-08 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.5
922434,RINGERS CLOSE G295,2023-08-08 16:50:00+00:00,transformer,,Temperature,C,27.2
922434,RINGERS CLOSE G295,2023-08-08 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.9
922434,RINGERS CLOSE G295,2023-08-08 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.07
922434,RINGERS CLOSE G295,2023-08-08 16:50:00+00:00,busbar,,L2 Voltage THD,%,3.02
922434,RINGERS CLOSE G295,2023-08-08 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.68
922434,RINGERS CLOSE G295,2023-08-08 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.93
922434,RINGERS CLOSE G295,2023-08-08 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.02
922434,RINGERS CLOSE G295,2023-08-08 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
922434,RINGERS CLOSE G295,2023-08-08 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
922434,RINGERS CLOSE G295,2023-08-08 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
922434,RINGERS CLOSE G295,2023-08-08 16:50:00+00:00,busbar,,L3 Active Power,kW,19.7
922434,RINGERS CLOSE G295,2023-08-08 16:50:00+00:00,busbar,,L2 Active Power,kW,19.3
922434,RINGERS CLOSE G295,2023-08-08 16:50:00+00:00,busbar,,L1 Active Power,kW,14.43
922434,RINGERS CLOSE G295,2023-08-08 16:50:00+00:00,busbar,,N Current (RMS),A,43.0
922434,RINGERS CLOSE G295,2023-08-08 16:50:00+00:00,busbar,,L3 Current (RMS),A,84.4
922434,RINGERS CLOSE G295,2023-08-08 16:50:00+00:00,busbar,,L2 Current (RMS),A,81.3
922434,RINGERS CLOSE G295,2023-08-08 16:50:00+00:00,busbar,,L1 Current (RMS),A,64.3
922434,RINGERS CLOSE G295,2023-08-08 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
922434,RINGERS CLOSE G295,2023-08-08 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.75
922434,RINGERS CLOSE G295,2023-08-08 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
922434,RINGERS CLOSE G295,2023-08-08 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.83
922434,RINGERS CLOSE G295,2023-08-08 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,14.25
922434,RINGERS CLOSE G295,2023-08-08 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.38
922434,RINGERS CLOSE G295,2023-08-08 16:40:00+00:00,feeder,4.0,N Current (RMS),A,30.3
922434,RINGERS CLOSE G295,2023-08-08 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,42.2
922434,RINGERS CLOSE G295,2023-08-08 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,59.4
922434,RINGERS CLOSE G295,2023-08-08 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,31.2
922434,RINGERS CLOSE G295,2023-08-08 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
922434,RINGERS CLOSE G295,2023-08-08 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
922434,RINGERS CLOSE G295,2023-08-08 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922434,RINGERS CLOSE G295,2023-08-08 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.73
922434,RINGERS CLOSE G295,2023-08-08 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.64
922434,RINGERS CLOSE G295,2023-08-08 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
922434,RINGERS CLOSE G295,2023-08-08 16:40:00+00:00,feeder,3.0,N Current (RMS),A,6.2
922434,RINGERS CLOSE G295,2023-08-08 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,8.9
922434,RINGERS CLOSE G295,2023-08-08 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.9
922434,RINGERS CLOSE G295,2023-08-08 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-08 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.38
922434,RINGERS CLOSE G295,2023-08-08 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
922434,RINGERS CLOSE G295,2023-08-08 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
922434,RINGERS CLOSE G295,2023-08-08 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.85
922434,RINGERS CLOSE G295,2023-08-08 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.24
922434,RINGERS CLOSE G295,2023-08-08 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.47
922434,RINGERS CLOSE G295,2023-08-08 16:40:00+00:00,feeder,2.0,N Current (RMS),A,11.8
922434,RINGERS CLOSE G295,2023-08-08 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.5
922434,RINGERS CLOSE G295,2023-08-08 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.5
922434,RINGERS CLOSE G295,2023-08-08 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,17.9
922434,RINGERS CLOSE G295,2023-08-08 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
922434,RINGERS CLOSE G295,2023-08-08 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
922434,RINGERS CLOSE G295,2023-08-08 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
922434,RINGERS CLOSE G295,2023-08-08 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.66
922434,RINGERS CLOSE G295,2023-08-08 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.01
922434,RINGERS CLOSE G295,2023-08-08 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.38
922434,RINGERS CLOSE G295,2023-08-08 16:40:00+00:00,feeder,1.0,N Current (RMS),A,7.7
922434,RINGERS CLOSE G295,2023-08-08 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.8
922434,RINGERS CLOSE G295,2023-08-08 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,13.0
922434,RINGERS CLOSE G295,2023-08-08 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.7
922434,RINGERS CLOSE G295,2023-08-08 16:40:00+00:00,transformer,,Temperature,C,27.2
922434,RINGERS CLOSE G295,2023-08-08 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.92
922434,RINGERS CLOSE G295,2023-08-08 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.72
922434,RINGERS CLOSE G295,2023-08-08 16:40:00+00:00,busbar,,L2 Voltage THD,%,3.02
922434,RINGERS CLOSE G295,2023-08-08 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.49
922434,RINGERS CLOSE G295,2023-08-08 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.96
922434,RINGERS CLOSE G295,2023-08-08 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.73
922434,RINGERS CLOSE G295,2023-08-08 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
922434,RINGERS CLOSE G295,2023-08-08 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
922434,RINGERS CLOSE G295,2023-08-08 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
922434,RINGERS CLOSE G295,2023-08-08 16:40:00+00:00,busbar,,L3 Active Power,kW,19.59
922434,RINGERS CLOSE G295,2023-08-08 16:40:00+00:00,busbar,,L2 Active Power,kW,22.53
922434,RINGERS CLOSE G295,2023-08-08 16:40:00+00:00,busbar,,L1 Active Power,kW,14.65
922434,RINGERS CLOSE G295,2023-08-08 16:40:00+00:00,busbar,,N Current (RMS),A,44.9
922434,RINGERS CLOSE G295,2023-08-08 16:40:00+00:00,busbar,,L3 Current (RMS),A,84.1
922434,RINGERS CLOSE G295,2023-08-08 16:40:00+00:00,busbar,,L2 Current (RMS),A,93.7
922434,RINGERS CLOSE G295,2023-08-08 16:40:00+00:00,busbar,,L1 Current (RMS),A,64.2
922434,RINGERS CLOSE G295,2023-08-08 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
922434,RINGERS CLOSE G295,2023-08-08 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.94
922434,RINGERS CLOSE G295,2023-08-08 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.48
922434,RINGERS CLOSE G295,2023-08-08 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.57
922434,RINGERS CLOSE G295,2023-08-08 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,16.31
922434,RINGERS CLOSE G295,2023-08-08 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.11
922434,RINGERS CLOSE G295,2023-08-08 16:30:00+00:00,feeder,4.0,N Current (RMS),A,37.5
922434,RINGERS CLOSE G295,2023-08-08 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,41.9
922434,RINGERS CLOSE G295,2023-08-08 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,68.0
922434,RINGERS CLOSE G295,2023-08-08 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,26.6
922434,RINGERS CLOSE G295,2023-08-08 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
922434,RINGERS CLOSE G295,2023-08-08 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
922434,RINGERS CLOSE G295,2023-08-08 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-08 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.21
922434,RINGERS CLOSE G295,2023-08-08 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.58
922434,RINGERS CLOSE G295,2023-08-08 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
922434,RINGERS CLOSE G295,2023-08-08 16:30:00+00:00,feeder,3.0,N Current (RMS),A,4.5
922434,RINGERS CLOSE G295,2023-08-08 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,5.8
922434,RINGERS CLOSE G295,2023-08-08 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.7
922434,RINGERS CLOSE G295,2023-08-08 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-08 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.57
922434,RINGERS CLOSE G295,2023-08-08 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
922434,RINGERS CLOSE G295,2023-08-08 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.31
922434,RINGERS CLOSE G295,2023-08-08 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.08
922434,RINGERS CLOSE G295,2023-08-08 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.07
922434,RINGERS CLOSE G295,2023-08-08 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.88
922434,RINGERS CLOSE G295,2023-08-08 16:30:00+00:00,feeder,2.0,N Current (RMS),A,10.2
922434,RINGERS CLOSE G295,2023-08-08 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.3
922434,RINGERS CLOSE G295,2023-08-08 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.0
922434,RINGERS CLOSE G295,2023-08-08 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.1
922434,RINGERS CLOSE G295,2023-08-08 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
922434,RINGERS CLOSE G295,2023-08-08 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
922434,RINGERS CLOSE G295,2023-08-08 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
922434,RINGERS CLOSE G295,2023-08-08 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.47
922434,RINGERS CLOSE G295,2023-08-08 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.15
922434,RINGERS CLOSE G295,2023-08-08 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.44
922434,RINGERS CLOSE G295,2023-08-08 16:30:00+00:00,feeder,1.0,N Current (RMS),A,11.1
922434,RINGERS CLOSE G295,2023-08-08 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.1
922434,RINGERS CLOSE G295,2023-08-08 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.6
922434,RINGERS CLOSE G295,2023-08-08 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.8
922434,RINGERS CLOSE G295,2023-08-08 16:30:00+00:00,transformer,,Temperature,C,27.3
922434,RINGERS CLOSE G295,2023-08-08 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.98
922434,RINGERS CLOSE G295,2023-08-08 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.25
922434,RINGERS CLOSE G295,2023-08-08 16:30:00+00:00,busbar,,L2 Voltage THD,%,3.04
922434,RINGERS CLOSE G295,2023-08-08 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.02
922434,RINGERS CLOSE G295,2023-08-08 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.98
922434,RINGERS CLOSE G295,2023-08-08 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.28
922434,RINGERS CLOSE G295,2023-08-08 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
922434,RINGERS CLOSE G295,2023-08-08 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
922434,RINGERS CLOSE G295,2023-08-08 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
922434,RINGERS CLOSE G295,2023-08-08 16:30:00+00:00,busbar,,L3 Active Power,kW,18.5
922434,RINGERS CLOSE G295,2023-08-08 16:30:00+00:00,busbar,,L2 Active Power,kW,20.62
922434,RINGERS CLOSE G295,2023-08-08 16:30:00+00:00,busbar,,L1 Active Power,kW,12.65
922434,RINGERS CLOSE G295,2023-08-08 16:30:00+00:00,busbar,,N Current (RMS),A,45.8
922434,RINGERS CLOSE G295,2023-08-08 16:30:00+00:00,busbar,,L3 Current (RMS),A,81.4
922434,RINGERS CLOSE G295,2023-08-08 16:30:00+00:00,busbar,,L2 Current (RMS),A,86.8
922434,RINGERS CLOSE G295,2023-08-08 16:30:00+00:00,busbar,,L1 Current (RMS),A,56.8
922434,RINGERS CLOSE G295,2023-08-08 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
922434,RINGERS CLOSE G295,2023-08-08 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.44
922434,RINGERS CLOSE G295,2023-08-08 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
922434,RINGERS CLOSE G295,2023-08-08 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.86
922434,RINGERS CLOSE G295,2023-08-08 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.9
922434,RINGERS CLOSE G295,2023-08-08 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.36
922434,RINGERS CLOSE G295,2023-08-08 16:20:00+00:00,feeder,4.0,N Current (RMS),A,21.2
922434,RINGERS CLOSE G295,2023-08-08 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,23.1
922434,RINGERS CLOSE G295,2023-08-08 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,38.9
922434,RINGERS CLOSE G295,2023-08-08 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,27.6
922434,RINGERS CLOSE G295,2023-08-08 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
922434,RINGERS CLOSE G295,2023-08-08 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
922434,RINGERS CLOSE G295,2023-08-08 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
922434,RINGERS CLOSE G295,2023-08-08 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.54
922434,RINGERS CLOSE G295,2023-08-08 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.62
922434,RINGERS CLOSE G295,2023-08-08 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.06
922434,RINGERS CLOSE G295,2023-08-08 16:20:00+00:00,feeder,3.0,N Current (RMS),A,5.0
922434,RINGERS CLOSE G295,2023-08-08 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,7.0
922434,RINGERS CLOSE G295,2023-08-08 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.8
922434,RINGERS CLOSE G295,2023-08-08 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
922434,RINGERS CLOSE G295,2023-08-08 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.46
922434,RINGERS CLOSE G295,2023-08-08 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
922434,RINGERS CLOSE G295,2023-08-08 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.5
922434,RINGERS CLOSE G295,2023-08-08 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.57
922434,RINGERS CLOSE G295,2023-08-08 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.66
922434,RINGERS CLOSE G295,2023-08-08 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.62
922434,RINGERS CLOSE G295,2023-08-08 16:20:00+00:00,feeder,2.0,N Current (RMS),A,8.9
922434,RINGERS CLOSE G295,2023-08-08 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.1
922434,RINGERS CLOSE G295,2023-08-08 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,8.8
922434,RINGERS CLOSE G295,2023-08-08 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.2
922434,RINGERS CLOSE G295,2023-08-08 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
922434,RINGERS CLOSE G295,2023-08-08 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
922434,RINGERS CLOSE G295,2023-08-08 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
922434,RINGERS CLOSE G295,2023-08-08 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.6
922434,RINGERS CLOSE G295,2023-08-08 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.06
922434,RINGERS CLOSE G295,2023-08-08 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.67
922434,RINGERS CLOSE G295,2023-08-08 16:20:00+00:00,feeder,1.0,N Current (RMS),A,9.9
922434,RINGERS CLOSE G295,2023-08-08 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.8
922434,RINGERS CLOSE G295,2023-08-08 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.3
922434,RINGERS CLOSE G295,2023-08-08 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.6
922434,RINGERS CLOSE G295,2023-08-08 16:20:00+00:00,transformer,,Temperature,C,27.5
922434,RINGERS CLOSE G295,2023-08-08 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.99
922434,RINGERS CLOSE G295,2023-08-08 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.06
922434,RINGERS CLOSE G295,2023-08-08 16:20:00+00:00,busbar,,L2 Voltage THD,%,3.06
922434,RINGERS CLOSE G295,2023-08-08 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.76
922434,RINGERS CLOSE G295,2023-08-08 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.97
922434,RINGERS CLOSE G295,2023-08-08 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.88
922434,RINGERS CLOSE G295,2023-08-08 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
922434,RINGERS CLOSE G295,2023-08-08 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
922434,RINGERS CLOSE G295,2023-08-08 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
922434,RINGERS CLOSE G295,2023-08-08 16:20:00+00:00,busbar,,L3 Active Power,kW,12.06
922434,RINGERS CLOSE G295,2023-08-08 16:20:00+00:00,busbar,,L2 Active Power,kW,12.83
922434,RINGERS CLOSE G295,2023-08-08 16:20:00+00:00,busbar,,L1 Active Power,kW,12.17
922434,RINGERS CLOSE G295,2023-08-08 16:20:00+00:00,busbar,,N Current (RMS),A,31.8
922434,RINGERS CLOSE G295,2023-08-08 16:20:00+00:00,busbar,,L3 Current (RMS),A,56.3
922434,RINGERS CLOSE G295,2023-08-08 16:20:00+00:00,busbar,,L2 Current (RMS),A,56.9
922434,RINGERS CLOSE G295,2023-08-08 16:20:00+00:00,busbar,,L1 Current (RMS),A,55.1
922434,RINGERS CLOSE G295,2023-08-08 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
922434,RINGERS CLOSE G295,2023-08-08 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.06
922434,RINGERS CLOSE G295,2023-08-08 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
922434,RINGERS CLOSE G295,2023-08-08 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.41
922434,RINGERS CLOSE G295,2023-08-08 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.5
922434,RINGERS CLOSE G295,2023-08-08 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.99
922434,RINGERS CLOSE G295,2023-08-08 16:10:00+00:00,feeder,4.0,N Current (RMS),A,22.5
922434,RINGERS CLOSE G295,2023-08-08 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,20.7
922434,RINGERS CLOSE G295,2023-08-08 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,40.8
922434,RINGERS CLOSE G295,2023-08-08 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,37.5
922434,RINGERS CLOSE G295,2023-08-08 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
922434,RINGERS CLOSE G295,2023-08-08 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
922434,RINGERS CLOSE G295,2023-08-08 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
922434,RINGERS CLOSE G295,2023-08-08 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.25
922434,RINGERS CLOSE G295,2023-08-08 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.6
922434,RINGERS CLOSE G295,2023-08-08 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.19
922434,RINGERS CLOSE G295,2023-08-08 16:10:00+00:00,feeder,3.0,N Current (RMS),A,4.1
922434,RINGERS CLOSE G295,2023-08-08 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.0
922434,RINGERS CLOSE G295,2023-08-08 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.8
922434,RINGERS CLOSE G295,2023-08-08 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,1.2
922434,RINGERS CLOSE G295,2023-08-08 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.4
922434,RINGERS CLOSE G295,2023-08-08 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
922434,RINGERS CLOSE G295,2023-08-08 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.58
922434,RINGERS CLOSE G295,2023-08-08 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.54
922434,RINGERS CLOSE G295,2023-08-08 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.79
922434,RINGERS CLOSE G295,2023-08-08 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.22
922434,RINGERS CLOSE G295,2023-08-08 16:10:00+00:00,feeder,2.0,N Current (RMS),A,9.2
922434,RINGERS CLOSE G295,2023-08-08 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.8
922434,RINGERS CLOSE G295,2023-08-08 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.5
922434,RINGERS CLOSE G295,2023-08-08 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.7
922434,RINGERS CLOSE G295,2023-08-08 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
922434,RINGERS CLOSE G295,2023-08-08 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
922434,RINGERS CLOSE G295,2023-08-08 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
922434,RINGERS CLOSE G295,2023-08-08 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.52
922434,RINGERS CLOSE G295,2023-08-08 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.1
922434,RINGERS CLOSE G295,2023-08-08 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.97
922434,RINGERS CLOSE G295,2023-08-08 16:10:00+00:00,feeder,1.0,N Current (RMS),A,9.9
922434,RINGERS CLOSE G295,2023-08-08 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.3
922434,RINGERS CLOSE G295,2023-08-08 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.1
922434,RINGERS CLOSE G295,2023-08-08 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.8
922434,RINGERS CLOSE G295,2023-08-08 16:10:00+00:00,transformer,,Temperature,C,27.4
922434,RINGERS CLOSE G295,2023-08-08 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.97
922434,RINGERS CLOSE G295,2023-08-08 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.26
922434,RINGERS CLOSE G295,2023-08-08 16:10:00+00:00,busbar,,L2 Voltage THD,%,3.04
922434,RINGERS CLOSE G295,2023-08-08 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.12
922434,RINGERS CLOSE G295,2023-08-08 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.98
922434,RINGERS CLOSE G295,2023-08-08 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.12
922434,RINGERS CLOSE G295,2023-08-08 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
922434,RINGERS CLOSE G295,2023-08-08 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
922434,RINGERS CLOSE G295,2023-08-08 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
922434,RINGERS CLOSE G295,2023-08-08 16:10:00+00:00,busbar,,L3 Active Power,kW,11.04
922434,RINGERS CLOSE G295,2023-08-08 16:10:00+00:00,busbar,,L2 Active Power,kW,13.49
922434,RINGERS CLOSE G295,2023-08-08 16:10:00+00:00,busbar,,L1 Active Power,kW,14.38
922434,RINGERS CLOSE G295,2023-08-08 16:10:00+00:00,busbar,,N Current (RMS),A,31.5
922434,RINGERS CLOSE G295,2023-08-08 16:10:00+00:00,busbar,,L3 Current (RMS),A,52.1
922434,RINGERS CLOSE G295,2023-08-08 16:10:00+00:00,busbar,,L2 Current (RMS),A,59.0
922434,RINGERS CLOSE G295,2023-08-08 16:10:00+00:00,busbar,,L1 Current (RMS),A,63.2
922434,RINGERS CLOSE G295,2023-08-08 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
922434,RINGERS CLOSE G295,2023-08-08 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.21
922434,RINGERS CLOSE G295,2023-08-08 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.4
922434,RINGERS CLOSE G295,2023-08-08 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.04
922434,RINGERS CLOSE G295,2023-08-08 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.07
922434,RINGERS CLOSE G295,2023-08-08 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.7
922434,RINGERS CLOSE G295,2023-08-08 16:00:00+00:00,feeder,4.0,N Current (RMS),A,24.2
922434,RINGERS CLOSE G295,2023-08-08 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,27.8
922434,RINGERS CLOSE G295,2023-08-08 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,42.9
922434,RINGERS CLOSE G295,2023-08-08 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,20.8
922434,RINGERS CLOSE G295,2023-08-08 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
922434,RINGERS CLOSE G295,2023-08-08 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
922434,RINGERS CLOSE G295,2023-08-08 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
922434,RINGERS CLOSE G295,2023-08-08 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.16
922434,RINGERS CLOSE G295,2023-08-08 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.76
922434,RINGERS CLOSE G295,2023-08-08 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.19
922434,RINGERS CLOSE G295,2023-08-08 16:00:00+00:00,feeder,3.0,N Current (RMS),A,4.9
922434,RINGERS CLOSE G295,2023-08-08 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.0
922434,RINGERS CLOSE G295,2023-08-08 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.2
922434,RINGERS CLOSE G295,2023-08-08 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,1.2
922434,RINGERS CLOSE G295,2023-08-08 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.58
922434,RINGERS CLOSE G295,2023-08-08 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
922434,RINGERS CLOSE G295,2023-08-08 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.47
922434,RINGERS CLOSE G295,2023-08-08 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.08
922434,RINGERS CLOSE G295,2023-08-08 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.9
922434,RINGERS CLOSE G295,2023-08-08 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.19
922434,RINGERS CLOSE G295,2023-08-08 16:00:00+00:00,feeder,2.0,N Current (RMS),A,13.5
922434,RINGERS CLOSE G295,2023-08-08 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.4
922434,RINGERS CLOSE G295,2023-08-08 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.4
922434,RINGERS CLOSE G295,2023-08-08 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.4
922434,RINGERS CLOSE G295,2023-08-08 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
922434,RINGERS CLOSE G295,2023-08-08 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
922434,RINGERS CLOSE G295,2023-08-08 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
922434,RINGERS CLOSE G295,2023-08-08 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.39
922434,RINGERS CLOSE G295,2023-08-08 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.19
922434,RINGERS CLOSE G295,2023-08-08 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.73
922434,RINGERS CLOSE G295,2023-08-08 16:00:00+00:00,feeder,1.0,N Current (RMS),A,11.0
922434,RINGERS CLOSE G295,2023-08-08 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.8
922434,RINGERS CLOSE G295,2023-08-08 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.7
922434,RINGERS CLOSE G295,2023-08-08 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.2
922434,RINGERS CLOSE G295,2023-08-08 16:00:00+00:00,transformer,,Temperature,C,27.1
922434,RINGERS CLOSE G295,2023-08-08 16:00:00+00:00,busbar,,L3 Voltage THD,%,3.03
922434,RINGERS CLOSE G295,2023-08-08 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.59
922434,RINGERS CLOSE G295,2023-08-08 16:00:00+00:00,busbar,,L2 Voltage THD,%,3.09
922434,RINGERS CLOSE G295,2023-08-08 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.26
922434,RINGERS CLOSE G295,2023-08-08 16:00:00+00:00,busbar,,L1 Voltage THD,%,3.06
922434,RINGERS CLOSE G295,2023-08-08 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.52
922434,RINGERS CLOSE G295,2023-08-08 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
922434,RINGERS CLOSE G295,2023-08-08 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
922434,RINGERS CLOSE G295,2023-08-08 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
922434,RINGERS CLOSE G295,2023-08-08 16:00:00+00:00,busbar,,L3 Active Power,kW,12.97
922434,RINGERS CLOSE G295,2023-08-08 16:00:00+00:00,busbar,,L2 Active Power,kW,14.62
922434,RINGERS CLOSE G295,2023-08-08 16:00:00+00:00,busbar,,L1 Active Power,kW,10.01
922434,RINGERS CLOSE G295,2023-08-08 16:00:00+00:00,busbar,,N Current (RMS),A,36.8
922434,RINGERS CLOSE G295,2023-08-08 16:00:00+00:00,busbar,,L3 Current (RMS),A,59.8
922434,RINGERS CLOSE G295,2023-08-08 16:00:00+00:00,busbar,,L2 Current (RMS),A,63.1
922434,RINGERS CLOSE G295,2023-08-08 16:00:00+00:00,busbar,,L1 Current (RMS),A,48.0
922434,RINGERS CLOSE G295,2023-08-08 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.76
922434,RINGERS CLOSE G295,2023-08-08 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.12
922434,RINGERS CLOSE G295,2023-08-08 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.71
922434,RINGERS CLOSE G295,2023-08-08 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.16
922434,RINGERS CLOSE G295,2023-08-08 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.86
922434,RINGERS CLOSE G295,2023-08-08 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.59
922434,RINGERS CLOSE G295,2023-08-08 15:50:00+00:00,feeder,4.0,N Current (RMS),A,26.7
922434,RINGERS CLOSE G295,2023-08-08 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,28.0
922434,RINGERS CLOSE G295,2023-08-08 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,46.2
922434,RINGERS CLOSE G295,2023-08-08 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,20.9
922434,RINGERS CLOSE G295,2023-08-08 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
922434,RINGERS CLOSE G295,2023-08-08 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
922434,RINGERS CLOSE G295,2023-08-08 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
922434,RINGERS CLOSE G295,2023-08-08 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.04
922434,RINGERS CLOSE G295,2023-08-08 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.74
922434,RINGERS CLOSE G295,2023-08-08 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.19
922434,RINGERS CLOSE G295,2023-08-08 15:50:00+00:00,feeder,3.0,N Current (RMS),A,4.9
922434,RINGERS CLOSE G295,2023-08-08 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,5.8
922434,RINGERS CLOSE G295,2023-08-08 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.1
922434,RINGERS CLOSE G295,2023-08-08 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,1.2
922434,RINGERS CLOSE G295,2023-08-08 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.52
922434,RINGERS CLOSE G295,2023-08-08 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
922434,RINGERS CLOSE G295,2023-08-08 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
922434,RINGERS CLOSE G295,2023-08-08 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.03
922434,RINGERS CLOSE G295,2023-08-08 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.29
922434,RINGERS CLOSE G295,2023-08-08 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.69
922434,RINGERS CLOSE G295,2023-08-08 15:50:00+00:00,feeder,2.0,N Current (RMS),A,10.8
922434,RINGERS CLOSE G295,2023-08-08 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.1
922434,RINGERS CLOSE G295,2023-08-08 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.4
922434,RINGERS CLOSE G295,2023-08-08 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,11.0
922434,RINGERS CLOSE G295,2023-08-08 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
922434,RINGERS CLOSE G295,2023-08-08 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
922434,RINGERS CLOSE G295,2023-08-08 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
922434,RINGERS CLOSE G295,2023-08-08 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.13
922434,RINGERS CLOSE G295,2023-08-08 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.22
922434,RINGERS CLOSE G295,2023-08-08 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.84
922434,RINGERS CLOSE G295,2023-08-08 15:50:00+00:00,feeder,1.0,N Current (RMS),A,10.7
922434,RINGERS CLOSE G295,2023-08-08 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.0
922434,RINGERS CLOSE G295,2023-08-08 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
922434,RINGERS CLOSE G295,2023-08-08 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.7
922434,RINGERS CLOSE G295,2023-08-08 15:50:00+00:00,transformer,,Temperature,C,26.8
922434,RINGERS CLOSE G295,2023-08-08 15:50:00+00:00,busbar,,L3 Voltage THD,%,3.08
922434,RINGERS CLOSE G295,2023-08-08 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.14
922434,RINGERS CLOSE G295,2023-08-08 15:50:00+00:00,busbar,,L2 Voltage THD,%,3.14
922434,RINGERS CLOSE G295,2023-08-08 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.79
922434,RINGERS CLOSE G295,2023-08-08 15:50:00+00:00,busbar,,L1 Voltage THD,%,3.07
922434,RINGERS CLOSE G295,2023-08-08 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.22
922434,RINGERS CLOSE G295,2023-08-08 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
922434,RINGERS CLOSE G295,2023-08-08 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
922434,RINGERS CLOSE G295,2023-08-08 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
922434,RINGERS CLOSE G295,2023-08-08 15:50:00+00:00,busbar,,L3 Active Power,kW,12.65
922434,RINGERS CLOSE G295,2023-08-08 15:50:00+00:00,busbar,,L2 Active Power,kW,14.87
922434,RINGERS CLOSE G295,2023-08-08 15:50:00+00:00,busbar,,L1 Active Power,kW,10.31
922434,RINGERS CLOSE G295,2023-08-08 15:50:00+00:00,busbar,,N Current (RMS),A,37.9
922434,RINGERS CLOSE G295,2023-08-08 15:50:00+00:00,busbar,,L3 Current (RMS),A,59.3
922434,RINGERS CLOSE G295,2023-08-08 15:50:00+00:00,busbar,,L2 Current (RMS),A,64.2
922434,RINGERS CLOSE G295,2023-08-08 15:50:00+00:00,busbar,,L1 Current (RMS),A,49.2
922434,RINGERS CLOSE G295,2023-08-08 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.76
922434,RINGERS CLOSE G295,2023-08-08 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.78
922434,RINGERS CLOSE G295,2023-08-08 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.8
922434,RINGERS CLOSE G295,2023-08-08 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.76
922434,RINGERS CLOSE G295,2023-08-08 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.07
922434,RINGERS CLOSE G295,2023-08-08 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.02
922434,RINGERS CLOSE G295,2023-08-08 15:40:00+00:00,feeder,4.0,N Current (RMS),A,28.2
922434,RINGERS CLOSE G295,2023-08-08 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,20.0
922434,RINGERS CLOSE G295,2023-08-08 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,46.6
922434,RINGERS CLOSE G295,2023-08-08 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,27.2
922434,RINGERS CLOSE G295,2023-08-08 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
922434,RINGERS CLOSE G295,2023-08-08 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
922434,RINGERS CLOSE G295,2023-08-08 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
922434,RINGERS CLOSE G295,2023-08-08 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.97
922434,RINGERS CLOSE G295,2023-08-08 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.89
922434,RINGERS CLOSE G295,2023-08-08 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.19
922434,RINGERS CLOSE G295,2023-08-08 15:40:00+00:00,feeder,3.0,N Current (RMS),A,5.2
922434,RINGERS CLOSE G295,2023-08-08 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,5.7
922434,RINGERS CLOSE G295,2023-08-08 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.9
922434,RINGERS CLOSE G295,2023-08-08 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,1.2
922434,RINGERS CLOSE G295,2023-08-08 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.32
922434,RINGERS CLOSE G295,2023-08-08 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
922434,RINGERS CLOSE G295,2023-08-08 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.33
922434,RINGERS CLOSE G295,2023-08-08 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.69
922434,RINGERS CLOSE G295,2023-08-08 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.44
922434,RINGERS CLOSE G295,2023-08-08 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.53
922434,RINGERS CLOSE G295,2023-08-08 15:40:00+00:00,feeder,2.0,N Current (RMS),A,10.2
922434,RINGERS CLOSE G295,2023-08-08 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.4
922434,RINGERS CLOSE G295,2023-08-08 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.1
922434,RINGERS CLOSE G295,2023-08-08 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.6
922434,RINGERS CLOSE G295,2023-08-08 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
922434,RINGERS CLOSE G295,2023-08-08 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
922434,RINGERS CLOSE G295,2023-08-08 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
922434,RINGERS CLOSE G295,2023-08-08 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.27
922434,RINGERS CLOSE G295,2023-08-08 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.1
922434,RINGERS CLOSE G295,2023-08-08 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.31
922434,RINGERS CLOSE G295,2023-08-08 15:40:00+00:00,feeder,1.0,N Current (RMS),A,11.5
922434,RINGERS CLOSE G295,2023-08-08 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.7
922434,RINGERS CLOSE G295,2023-08-08 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.2
922434,RINGERS CLOSE G295,2023-08-08 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.0
922434,RINGERS CLOSE G295,2023-08-08 15:40:00+00:00,transformer,,Temperature,C,26.7
922434,RINGERS CLOSE G295,2023-08-08 15:40:00+00:00,busbar,,L3 Voltage THD,%,3.1
922434,RINGERS CLOSE G295,2023-08-08 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.32
922434,RINGERS CLOSE G295,2023-08-08 15:40:00+00:00,busbar,,L2 Voltage THD,%,3.16
922434,RINGERS CLOSE G295,2023-08-08 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.75
922434,RINGERS CLOSE G295,2023-08-08 15:40:00+00:00,busbar,,L1 Voltage THD,%,3.06
922434,RINGERS CLOSE G295,2023-08-08 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.14
922434,RINGERS CLOSE G295,2023-08-08 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
922434,RINGERS CLOSE G295,2023-08-08 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
922434,RINGERS CLOSE G295,2023-08-08 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
922434,RINGERS CLOSE G295,2023-08-08 15:40:00+00:00,busbar,,L3 Active Power,kW,10.02
922434,RINGERS CLOSE G295,2023-08-08 15:40:00+00:00,busbar,,L2 Active Power,kW,15.28
922434,RINGERS CLOSE G295,2023-08-08 15:40:00+00:00,busbar,,L1 Active Power,kW,13.86
922434,RINGERS CLOSE G295,2023-08-08 15:40:00+00:00,busbar,,N Current (RMS),A,35.8
922434,RINGERS CLOSE G295,2023-08-08 15:40:00+00:00,busbar,,L3 Current (RMS),A,50.4
922434,RINGERS CLOSE G295,2023-08-08 15:40:00+00:00,busbar,,L2 Current (RMS),A,65.4
922434,RINGERS CLOSE G295,2023-08-08 15:40:00+00:00,busbar,,L1 Current (RMS),A,61.9
922434,RINGERS CLOSE G295,2023-08-08 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
922434,RINGERS CLOSE G295,2023-08-08 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.09
922434,RINGERS CLOSE G295,2023-08-08 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
922434,RINGERS CLOSE G295,2023-08-08 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.91
922434,RINGERS CLOSE G295,2023-08-08 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.52
922434,RINGERS CLOSE G295,2023-08-08 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.22
922434,RINGERS CLOSE G295,2023-08-08 15:30:00+00:00,feeder,4.0,N Current (RMS),A,20.2
922434,RINGERS CLOSE G295,2023-08-08 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,29.4
