Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922434,RINGERS CLOSE G295,2023-08-08 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,43.8
922434,RINGERS CLOSE G295,2023-08-08 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,35.9
922434,RINGERS CLOSE G295,2023-08-08 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
922434,RINGERS CLOSE G295,2023-08-08 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
922434,RINGERS CLOSE G295,2023-08-08 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
922434,RINGERS CLOSE G295,2023-08-08 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.88
922434,RINGERS CLOSE G295,2023-08-08 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.25
922434,RINGERS CLOSE G295,2023-08-08 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.3
922434,RINGERS CLOSE G295,2023-08-08 15:30:00+00:00,feeder,3.0,N Current (RMS),A,5.6
922434,RINGERS CLOSE G295,2023-08-08 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,5.3
922434,RINGERS CLOSE G295,2023-08-08 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,5.1
922434,RINGERS CLOSE G295,2023-08-08 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,2.0
922434,RINGERS CLOSE G295,2023-08-08 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.43
922434,RINGERS CLOSE G295,2023-08-08 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
922434,RINGERS CLOSE G295,2023-08-08 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.42
922434,RINGERS CLOSE G295,2023-08-08 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.65
922434,RINGERS CLOSE G295,2023-08-08 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.86
922434,RINGERS CLOSE G295,2023-08-08 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.45
922434,RINGERS CLOSE G295,2023-08-08 15:30:00+00:00,feeder,2.0,N Current (RMS),A,9.0
922434,RINGERS CLOSE G295,2023-08-08 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.9
922434,RINGERS CLOSE G295,2023-08-08 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.1
922434,RINGERS CLOSE G295,2023-08-08 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.4
922434,RINGERS CLOSE G295,2023-08-08 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
922434,RINGERS CLOSE G295,2023-08-08 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
922434,RINGERS CLOSE G295,2023-08-08 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
922434,RINGERS CLOSE G295,2023-08-08 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.45
922434,RINGERS CLOSE G295,2023-08-08 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.1
922434,RINGERS CLOSE G295,2023-08-08 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.18
922434,RINGERS CLOSE G295,2023-08-08 15:30:00+00:00,feeder,1.0,N Current (RMS),A,10.4
922434,RINGERS CLOSE G295,2023-08-08 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.1
922434,RINGERS CLOSE G295,2023-08-08 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.3
922434,RINGERS CLOSE G295,2023-08-08 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.5
922434,RINGERS CLOSE G295,2023-08-08 15:30:00+00:00,transformer,,Temperature,C,26.5
922434,RINGERS CLOSE G295,2023-08-08 15:30:00+00:00,busbar,,L3 Voltage THD,%,3.07
922434,RINGERS CLOSE G295,2023-08-08 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.23
922434,RINGERS CLOSE G295,2023-08-08 15:30:00+00:00,busbar,,L2 Voltage THD,%,3.15
922434,RINGERS CLOSE G295,2023-08-08 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.84
922434,RINGERS CLOSE G295,2023-08-08 15:30:00+00:00,busbar,,L1 Voltage THD,%,3.04
922434,RINGERS CLOSE G295,2023-08-08 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,251.08
922434,RINGERS CLOSE G295,2023-08-08 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
922434,RINGERS CLOSE G295,2023-08-08 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
922434,RINGERS CLOSE G295,2023-08-08 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
922434,RINGERS CLOSE G295,2023-08-08 15:30:00+00:00,busbar,,L3 Active Power,kW,13.22
922434,RINGERS CLOSE G295,2023-08-08 15:30:00+00:00,busbar,,L2 Active Power,kW,14.48
922434,RINGERS CLOSE G295,2023-08-08 15:30:00+00:00,busbar,,L1 Active Power,kW,15.52
922434,RINGERS CLOSE G295,2023-08-08 15:30:00+00:00,busbar,,N Current (RMS),A,33.0
922434,RINGERS CLOSE G295,2023-08-08 15:30:00+00:00,busbar,,L3 Current (RMS),A,59.5
922434,RINGERS CLOSE G295,2023-08-08 15:30:00+00:00,busbar,,L2 Current (RMS),A,61.5
922434,RINGERS CLOSE G295,2023-08-08 15:30:00+00:00,busbar,,L1 Current (RMS),A,68.0
922434,RINGERS CLOSE G295,2023-08-08 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
922434,RINGERS CLOSE G295,2023-08-08 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.17
922434,RINGERS CLOSE G295,2023-08-08 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.68
922434,RINGERS CLOSE G295,2023-08-08 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.04
922434,RINGERS CLOSE G295,2023-08-08 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.27
922434,RINGERS CLOSE G295,2023-08-08 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.77
922434,RINGERS CLOSE G295,2023-08-08 15:20:00+00:00,feeder,4.0,N Current (RMS),A,25.2
922434,RINGERS CLOSE G295,2023-08-08 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,22.8
922434,RINGERS CLOSE G295,2023-08-08 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,46.9
922434,RINGERS CLOSE G295,2023-08-08 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,30.1
922434,RINGERS CLOSE G295,2023-08-08 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
922434,RINGERS CLOSE G295,2023-08-08 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
922434,RINGERS CLOSE G295,2023-08-08 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
922434,RINGERS CLOSE G295,2023-08-08 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.06
922434,RINGERS CLOSE G295,2023-08-08 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.6
922434,RINGERS CLOSE G295,2023-08-08 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.28
922434,RINGERS CLOSE G295,2023-08-08 15:20:00+00:00,feeder,3.0,N Current (RMS),A,6.3
922434,RINGERS CLOSE G295,2023-08-08 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,5.9
922434,RINGERS CLOSE G295,2023-08-08 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,6.6
922434,RINGERS CLOSE G295,2023-08-08 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,1.9
922434,RINGERS CLOSE G295,2023-08-08 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.51
922434,RINGERS CLOSE G295,2023-08-08 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
922434,RINGERS CLOSE G295,2023-08-08 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.35
922434,RINGERS CLOSE G295,2023-08-08 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.75
922434,RINGERS CLOSE G295,2023-08-08 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.12
922434,RINGERS CLOSE G295,2023-08-08 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.73
922434,RINGERS CLOSE G295,2023-08-08 15:20:00+00:00,feeder,2.0,N Current (RMS),A,12.3
922434,RINGERS CLOSE G295,2023-08-08 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.8
922434,RINGERS CLOSE G295,2023-08-08 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,6.2
922434,RINGERS CLOSE G295,2023-08-08 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,10.8
922434,RINGERS CLOSE G295,2023-08-08 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
922434,RINGERS CLOSE G295,2023-08-08 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
922434,RINGERS CLOSE G295,2023-08-08 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
922434,RINGERS CLOSE G295,2023-08-08 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.31
922434,RINGERS CLOSE G295,2023-08-08 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.04
922434,RINGERS CLOSE G295,2023-08-08 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.35
922434,RINGERS CLOSE G295,2023-08-08 15:20:00+00:00,feeder,1.0,N Current (RMS),A,15.9
922434,RINGERS CLOSE G295,2023-08-08 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,19.0
922434,RINGERS CLOSE G295,2023-08-08 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.7
922434,RINGERS CLOSE G295,2023-08-08 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,26.0
922434,RINGERS CLOSE G295,2023-08-08 15:20:00+00:00,transformer,,Temperature,C,26.4
922434,RINGERS CLOSE G295,2023-08-08 15:20:00+00:00,busbar,,L3 Voltage THD,%,3.06
922434,RINGERS CLOSE G295,2023-08-08 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.42
922434,RINGERS CLOSE G295,2023-08-08 15:20:00+00:00,busbar,,L2 Voltage THD,%,3.15
922434,RINGERS CLOSE G295,2023-08-08 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.98
922434,RINGERS CLOSE G295,2023-08-08 15:20:00+00:00,busbar,,L1 Voltage THD,%,3.04
922434,RINGERS CLOSE G295,2023-08-08 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,251.11
922434,RINGERS CLOSE G295,2023-08-08 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
922434,RINGERS CLOSE G295,2023-08-08 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
922434,RINGERS CLOSE G295,2023-08-08 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
922434,RINGERS CLOSE G295,2023-08-08 15:20:00+00:00,busbar,,L3 Active Power,kW,13.48
922434,RINGERS CLOSE G295,2023-08-08 15:20:00+00:00,busbar,,L2 Active Power,kW,14.79
922434,RINGERS CLOSE G295,2023-08-08 15:20:00+00:00,busbar,,L1 Active Power,kW,15.28
922434,RINGERS CLOSE G295,2023-08-08 15:20:00+00:00,busbar,,N Current (RMS),A,32.6
922434,RINGERS CLOSE G295,2023-08-08 15:20:00+00:00,busbar,,L3 Current (RMS),A,60.9
922434,RINGERS CLOSE G295,2023-08-08 15:20:00+00:00,busbar,,L2 Current (RMS),A,63.0
922434,RINGERS CLOSE G295,2023-08-08 15:20:00+00:00,busbar,,L1 Current (RMS),A,66.2
922434,RINGERS CLOSE G295,2023-08-08 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
922434,RINGERS CLOSE G295,2023-08-08 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.13
922434,RINGERS CLOSE G295,2023-08-08 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.51
922434,RINGERS CLOSE G295,2023-08-08 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.49
922434,RINGERS CLOSE G295,2023-08-08 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.03
922434,RINGERS CLOSE G295,2023-08-08 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.13
922434,RINGERS CLOSE G295,2023-08-08 15:10:00+00:00,feeder,4.0,N Current (RMS),A,26.4
922434,RINGERS CLOSE G295,2023-08-08 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,24.5
922434,RINGERS CLOSE G295,2023-08-08 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,46.1
922434,RINGERS CLOSE G295,2023-08-08 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,18.6
922434,RINGERS CLOSE G295,2023-08-08 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
922434,RINGERS CLOSE G295,2023-08-08 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
922434,RINGERS CLOSE G295,2023-08-08 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
922434,RINGERS CLOSE G295,2023-08-08 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.17
922434,RINGERS CLOSE G295,2023-08-08 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.06
922434,RINGERS CLOSE G295,2023-08-08 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.82
922434,RINGERS CLOSE G295,2023-08-08 15:10:00+00:00,feeder,3.0,N Current (RMS),A,6.4
922434,RINGERS CLOSE G295,2023-08-08 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.0
922434,RINGERS CLOSE G295,2023-08-08 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.5
922434,RINGERS CLOSE G295,2023-08-08 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,4.1
922434,RINGERS CLOSE G295,2023-08-08 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.5
922434,RINGERS CLOSE G295,2023-08-08 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
922434,RINGERS CLOSE G295,2023-08-08 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
922434,RINGERS CLOSE G295,2023-08-08 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.25
922434,RINGERS CLOSE G295,2023-08-08 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.78
922434,RINGERS CLOSE G295,2023-08-08 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.54
922434,RINGERS CLOSE G295,2023-08-08 15:10:00+00:00,feeder,2.0,N Current (RMS),A,9.6
922434,RINGERS CLOSE G295,2023-08-08 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.1
922434,RINGERS CLOSE G295,2023-08-08 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.7
922434,RINGERS CLOSE G295,2023-08-08 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,11.9
922434,RINGERS CLOSE G295,2023-08-08 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
922434,RINGERS CLOSE G295,2023-08-08 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
922434,RINGERS CLOSE G295,2023-08-08 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
922434,RINGERS CLOSE G295,2023-08-08 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.91
922434,RINGERS CLOSE G295,2023-08-08 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.93
922434,RINGERS CLOSE G295,2023-08-08 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.8
922434,RINGERS CLOSE G295,2023-08-08 15:10:00+00:00,feeder,1.0,N Current (RMS),A,15.1
922434,RINGERS CLOSE G295,2023-08-08 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,17.0
922434,RINGERS CLOSE G295,2023-08-08 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.4
922434,RINGERS CLOSE G295,2023-08-08 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,24.0
922434,RINGERS CLOSE G295,2023-08-08 15:10:00+00:00,transformer,,Temperature,C,26.4
922434,RINGERS CLOSE G295,2023-08-08 15:10:00+00:00,busbar,,L3 Voltage THD,%,3.08
922434,RINGERS CLOSE G295,2023-08-08 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.28
922434,RINGERS CLOSE G295,2023-08-08 15:10:00+00:00,busbar,,L2 Voltage THD,%,3.2
922434,RINGERS CLOSE G295,2023-08-08 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.9
922434,RINGERS CLOSE G295,2023-08-08 15:10:00+00:00,busbar,,L1 Voltage THD,%,3.1
922434,RINGERS CLOSE G295,2023-08-08 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,251.06
922434,RINGERS CLOSE G295,2023-08-08 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
922434,RINGERS CLOSE G295,2023-08-08 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
922434,RINGERS CLOSE G295,2023-08-08 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
922434,RINGERS CLOSE G295,2023-08-08 15:10:00+00:00,busbar,,L3 Active Power,kW,12.12
922434,RINGERS CLOSE G295,2023-08-08 15:10:00+00:00,busbar,,L2 Active Power,kW,16.41
922434,RINGERS CLOSE G295,2023-08-08 15:10:00+00:00,busbar,,L1 Active Power,kW,13.55
922434,RINGERS CLOSE G295,2023-08-08 15:10:00+00:00,busbar,,N Current (RMS),A,34.2
922434,RINGERS CLOSE G295,2023-08-08 15:10:00+00:00,busbar,,L3 Current (RMS),A,56.0
922434,RINGERS CLOSE G295,2023-08-08 15:10:00+00:00,busbar,,L2 Current (RMS),A,69.4
922434,RINGERS CLOSE G295,2023-08-08 15:10:00+00:00,busbar,,L1 Current (RMS),A,59.2
922434,RINGERS CLOSE G295,2023-08-08 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
922434,RINGERS CLOSE G295,2023-08-08 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.08
922434,RINGERS CLOSE G295,2023-08-08 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.48
922434,RINGERS CLOSE G295,2023-08-08 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.79
922434,RINGERS CLOSE G295,2023-08-08 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.37
922434,RINGERS CLOSE G295,2023-08-08 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.86
922434,RINGERS CLOSE G295,2023-08-08 15:00:00+00:00,feeder,4.0,N Current (RMS),A,21.3
922434,RINGERS CLOSE G295,2023-08-08 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,25.6
922434,RINGERS CLOSE G295,2023-08-08 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,40.1
922434,RINGERS CLOSE G295,2023-08-08 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,21.5
922434,RINGERS CLOSE G295,2023-08-08 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
922434,RINGERS CLOSE G295,2023-08-08 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
922434,RINGERS CLOSE G295,2023-08-08 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
922434,RINGERS CLOSE G295,2023-08-08 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.21
922434,RINGERS CLOSE G295,2023-08-08 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.57
922434,RINGERS CLOSE G295,2023-08-08 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.19
922434,RINGERS CLOSE G295,2023-08-08 15:00:00+00:00,feeder,3.0,N Current (RMS),A,8.8
922434,RINGERS CLOSE G295,2023-08-08 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.0
922434,RINGERS CLOSE G295,2023-08-08 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.3
922434,RINGERS CLOSE G295,2023-08-08 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,1.2
922434,RINGERS CLOSE G295,2023-08-08 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.23
922434,RINGERS CLOSE G295,2023-08-08 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
922434,RINGERS CLOSE G295,2023-08-08 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.36
922434,RINGERS CLOSE G295,2023-08-08 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.75
922434,RINGERS CLOSE G295,2023-08-08 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.57
922434,RINGERS CLOSE G295,2023-08-08 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.5
922434,RINGERS CLOSE G295,2023-08-08 15:00:00+00:00,feeder,2.0,N Current (RMS),A,11.7
922434,RINGERS CLOSE G295,2023-08-08 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.0
922434,RINGERS CLOSE G295,2023-08-08 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,6.6
922434,RINGERS CLOSE G295,2023-08-08 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,12.3
922434,RINGERS CLOSE G295,2023-08-08 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
922434,RINGERS CLOSE G295,2023-08-08 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
922434,RINGERS CLOSE G295,2023-08-08 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
922434,RINGERS CLOSE G295,2023-08-08 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.02
922434,RINGERS CLOSE G295,2023-08-08 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.08
922434,RINGERS CLOSE G295,2023-08-08 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.52
922434,RINGERS CLOSE G295,2023-08-08 15:00:00+00:00,feeder,1.0,N Current (RMS),A,10.4
922434,RINGERS CLOSE G295,2023-08-08 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.4
922434,RINGERS CLOSE G295,2023-08-08 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.3
922434,RINGERS CLOSE G295,2023-08-08 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,18.7
922434,RINGERS CLOSE G295,2023-08-08 15:00:00+00:00,transformer,,Temperature,C,26.3
922434,RINGERS CLOSE G295,2023-08-08 15:00:00+00:00,busbar,,L3 Voltage THD,%,3.09
922434,RINGERS CLOSE G295,2023-08-08 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,251.23
922434,RINGERS CLOSE G295,2023-08-08 15:00:00+00:00,busbar,,L2 Voltage THD,%,3.21
922434,RINGERS CLOSE G295,2023-08-08 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.98
922434,RINGERS CLOSE G295,2023-08-08 15:00:00+00:00,busbar,,L1 Voltage THD,%,3.13
922434,RINGERS CLOSE G295,2023-08-08 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.99
922434,RINGERS CLOSE G295,2023-08-08 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
922434,RINGERS CLOSE G295,2023-08-08 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
922434,RINGERS CLOSE G295,2023-08-08 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
922434,RINGERS CLOSE G295,2023-08-08 15:00:00+00:00,busbar,,L3 Active Power,kW,13.01
922434,RINGERS CLOSE G295,2023-08-08 15:00:00+00:00,busbar,,L2 Active Power,kW,13.85
922434,RINGERS CLOSE G295,2023-08-08 15:00:00+00:00,busbar,,L1 Active Power,kW,12.4
922434,RINGERS CLOSE G295,2023-08-08 15:00:00+00:00,busbar,,N Current (RMS),A,32.5
922434,RINGERS CLOSE G295,2023-08-08 15:00:00+00:00,busbar,,L3 Current (RMS),A,58.9
922434,RINGERS CLOSE G295,2023-08-08 15:00:00+00:00,busbar,,L2 Current (RMS),A,59.6
922434,RINGERS CLOSE G295,2023-08-08 15:00:00+00:00,busbar,,L1 Current (RMS),A,55.1
922434,RINGERS CLOSE G295,2023-08-08 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
922434,RINGERS CLOSE G295,2023-08-08 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.17
922434,RINGERS CLOSE G295,2023-08-08 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
922434,RINGERS CLOSE G295,2023-08-08 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.41
922434,RINGERS CLOSE G295,2023-08-08 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.31
922434,RINGERS CLOSE G295,2023-08-08 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.24
922434,RINGERS CLOSE G295,2023-08-08 14:50:00+00:00,feeder,4.0,N Current (RMS),A,20.0
922434,RINGERS CLOSE G295,2023-08-08 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,28.2
922434,RINGERS CLOSE G295,2023-08-08 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,36.2
922434,RINGERS CLOSE G295,2023-08-08 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,18.9
922434,RINGERS CLOSE G295,2023-08-08 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
922434,RINGERS CLOSE G295,2023-08-08 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
922434,RINGERS CLOSE G295,2023-08-08 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
922434,RINGERS CLOSE G295,2023-08-08 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.06
922434,RINGERS CLOSE G295,2023-08-08 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.13
922434,RINGERS CLOSE G295,2023-08-08 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.21
922434,RINGERS CLOSE G295,2023-08-08 14:50:00+00:00,feeder,3.0,N Current (RMS),A,7.3
922434,RINGERS CLOSE G295,2023-08-08 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,5.7
922434,RINGERS CLOSE G295,2023-08-08 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.7
922434,RINGERS CLOSE G295,2023-08-08 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,1.3
922434,RINGERS CLOSE G295,2023-08-08 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.42
922434,RINGERS CLOSE G295,2023-08-08 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
922434,RINGERS CLOSE G295,2023-08-08 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.53
922434,RINGERS CLOSE G295,2023-08-08 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.61
922434,RINGERS CLOSE G295,2023-08-08 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.99
922434,RINGERS CLOSE G295,2023-08-08 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.15
922434,RINGERS CLOSE G295,2023-08-08 14:50:00+00:00,feeder,2.0,N Current (RMS),A,8.9
922434,RINGERS CLOSE G295,2023-08-08 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.7
922434,RINGERS CLOSE G295,2023-08-08 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.7
922434,RINGERS CLOSE G295,2023-08-08 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.3
922434,RINGERS CLOSE G295,2023-08-08 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
922434,RINGERS CLOSE G295,2023-08-08 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
922434,RINGERS CLOSE G295,2023-08-08 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.48
922434,RINGERS CLOSE G295,2023-08-08 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.13
922434,RINGERS CLOSE G295,2023-08-08 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.89
922434,RINGERS CLOSE G295,2023-08-08 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.56
922434,RINGERS CLOSE G295,2023-08-08 14:50:00+00:00,feeder,1.0,N Current (RMS),A,13.6
922434,RINGERS CLOSE G295,2023-08-08 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.4
922434,RINGERS CLOSE G295,2023-08-08 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.3
922434,RINGERS CLOSE G295,2023-08-08 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,23.5
922434,RINGERS CLOSE G295,2023-08-08 14:50:00+00:00,transformer,,Temperature,C,26.3
922434,RINGERS CLOSE G295,2023-08-08 14:50:00+00:00,busbar,,L3 Voltage THD,%,3.05
922434,RINGERS CLOSE G295,2023-08-08 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.52
922434,RINGERS CLOSE G295,2023-08-08 14:50:00+00:00,busbar,,L2 Voltage THD,%,3.16
922434,RINGERS CLOSE G295,2023-08-08 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.29
922434,RINGERS CLOSE G295,2023-08-08 14:50:00+00:00,busbar,,L1 Voltage THD,%,3.1
922434,RINGERS CLOSE G295,2023-08-08 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.09
922434,RINGERS CLOSE G295,2023-08-08 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
922434,RINGERS CLOSE G295,2023-08-08 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
922434,RINGERS CLOSE G295,2023-08-08 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
922434,RINGERS CLOSE G295,2023-08-08 14:50:00+00:00,busbar,,L3 Active Power,kW,12.45
922434,RINGERS CLOSE G295,2023-08-08 14:50:00+00:00,busbar,,L2 Active Power,kW,12.74
922434,RINGERS CLOSE G295,2023-08-08 14:50:00+00:00,busbar,,L1 Active Power,kW,14.68
922434,RINGERS CLOSE G295,2023-08-08 14:50:00+00:00,busbar,,N Current (RMS),A,31.6
922434,RINGERS CLOSE G295,2023-08-08 14:50:00+00:00,busbar,,L3 Current (RMS),A,57.2
922434,RINGERS CLOSE G295,2023-08-08 14:50:00+00:00,busbar,,L2 Current (RMS),A,56.1
922434,RINGERS CLOSE G295,2023-08-08 14:50:00+00:00,busbar,,L1 Current (RMS),A,63.4
922434,RINGERS CLOSE G295,2023-08-08 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.67
922434,RINGERS CLOSE G295,2023-08-08 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.04
922434,RINGERS CLOSE G295,2023-08-08 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.05
922434,RINGERS CLOSE G295,2023-08-08 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.43
922434,RINGERS CLOSE G295,2023-08-08 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.14
922434,RINGERS CLOSE G295,2023-08-08 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.27
922434,RINGERS CLOSE G295,2023-08-08 14:40:00+00:00,feeder,4.0,N Current (RMS),A,21.8
922434,RINGERS CLOSE G295,2023-08-08 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,28.6
922434,RINGERS CLOSE G295,2023-08-08 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,38.9
922434,RINGERS CLOSE G295,2023-08-08 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,23.5
922434,RINGERS CLOSE G295,2023-08-08 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
922434,RINGERS CLOSE G295,2023-08-08 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
922434,RINGERS CLOSE G295,2023-08-08 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
922434,RINGERS CLOSE G295,2023-08-08 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.47
922434,RINGERS CLOSE G295,2023-08-08 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.81
922434,RINGERS CLOSE G295,2023-08-08 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.22
922434,RINGERS CLOSE G295,2023-08-08 14:40:00+00:00,feeder,3.0,N Current (RMS),A,7.7
922434,RINGERS CLOSE G295,2023-08-08 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,8.6
922434,RINGERS CLOSE G295,2023-08-08 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,7.9
922434,RINGERS CLOSE G295,2023-08-08 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,1.3
922434,RINGERS CLOSE G295,2023-08-08 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.66
922434,RINGERS CLOSE G295,2023-08-08 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
922434,RINGERS CLOSE G295,2023-08-08 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.41
922434,RINGERS CLOSE G295,2023-08-08 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.4
922434,RINGERS CLOSE G295,2023-08-08 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.23
922434,RINGERS CLOSE G295,2023-08-08 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.93
922434,RINGERS CLOSE G295,2023-08-08 14:40:00+00:00,feeder,2.0,N Current (RMS),A,8.4
922434,RINGERS CLOSE G295,2023-08-08 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.1
922434,RINGERS CLOSE G295,2023-08-08 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.3
922434,RINGERS CLOSE G295,2023-08-08 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.6
922434,RINGERS CLOSE G295,2023-08-08 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
922434,RINGERS CLOSE G295,2023-08-08 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
922434,RINGERS CLOSE G295,2023-08-08 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.63
922434,RINGERS CLOSE G295,2023-08-08 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.37
922434,RINGERS CLOSE G295,2023-08-08 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.92
922434,RINGERS CLOSE G295,2023-08-08 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.86
922434,RINGERS CLOSE G295,2023-08-08 14:40:00+00:00,feeder,1.0,N Current (RMS),A,11.7
922434,RINGERS CLOSE G295,2023-08-08 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.9
922434,RINGERS CLOSE G295,2023-08-08 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.5
922434,RINGERS CLOSE G295,2023-08-08 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.2
922434,RINGERS CLOSE G295,2023-08-08 14:40:00+00:00,transformer,,Temperature,C,26.2
922434,RINGERS CLOSE G295,2023-08-08 14:40:00+00:00,busbar,,L3 Voltage THD,%,3.06
922434,RINGERS CLOSE G295,2023-08-08 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.89
922434,RINGERS CLOSE G295,2023-08-08 14:40:00+00:00,busbar,,L2 Voltage THD,%,3.18
922434,RINGERS CLOSE G295,2023-08-08 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.61
922434,RINGERS CLOSE G295,2023-08-08 14:40:00+00:00,busbar,,L1 Voltage THD,%,3.1
922434,RINGERS CLOSE G295,2023-08-08 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.46
922434,RINGERS CLOSE G295,2023-08-08 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
922434,RINGERS CLOSE G295,2023-08-08 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
922434,RINGERS CLOSE G295,2023-08-08 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
922434,RINGERS CLOSE G295,2023-08-08 14:40:00+00:00,busbar,,L3 Active Power,kW,12.85
922434,RINGERS CLOSE G295,2023-08-08 14:40:00+00:00,busbar,,L2 Active Power,kW,13.46
922434,RINGERS CLOSE G295,2023-08-08 14:40:00+00:00,busbar,,L1 Active Power,kW,13.34
922434,RINGERS CLOSE G295,2023-08-08 14:40:00+00:00,busbar,,N Current (RMS),A,32.5
922434,RINGERS CLOSE G295,2023-08-08 14:40:00+00:00,busbar,,L3 Current (RMS),A,59.4
922434,RINGERS CLOSE G295,2023-08-08 14:40:00+00:00,busbar,,L2 Current (RMS),A,58.3
922434,RINGERS CLOSE G295,2023-08-08 14:40:00+00:00,busbar,,L1 Current (RMS),A,58.2
922434,RINGERS CLOSE G295,2023-08-08 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
922434,RINGERS CLOSE G295,2023-08-08 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.32
922434,RINGERS CLOSE G295,2023-08-08 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
922434,RINGERS CLOSE G295,2023-08-08 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.43
922434,RINGERS CLOSE G295,2023-08-08 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.45
922434,RINGERS CLOSE G295,2023-08-08 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.45
922434,RINGERS CLOSE G295,2023-08-08 14:30:00+00:00,feeder,4.0,N Current (RMS),A,23.2
922434,RINGERS CLOSE G295,2023-08-08 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,28.3
922434,RINGERS CLOSE G295,2023-08-08 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,44.3
922434,RINGERS CLOSE G295,2023-08-08 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,24.0
922434,RINGERS CLOSE G295,2023-08-08 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
922434,RINGERS CLOSE G295,2023-08-08 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
922434,RINGERS CLOSE G295,2023-08-08 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
922434,RINGERS CLOSE G295,2023-08-08 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.85
922434,RINGERS CLOSE G295,2023-08-08 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.59
922434,RINGERS CLOSE G295,2023-08-08 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.22
922434,RINGERS CLOSE G295,2023-08-08 14:30:00+00:00,feeder,3.0,N Current (RMS),A,6.6
922434,RINGERS CLOSE G295,2023-08-08 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,5.1
922434,RINGERS CLOSE G295,2023-08-08 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,7.3
922434,RINGERS CLOSE G295,2023-08-08 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,1.3
922434,RINGERS CLOSE G295,2023-08-08 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.51
922434,RINGERS CLOSE G295,2023-08-08 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
922434,RINGERS CLOSE G295,2023-08-08 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
922434,RINGERS CLOSE G295,2023-08-08 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.09
922434,RINGERS CLOSE G295,2023-08-08 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.15
922434,RINGERS CLOSE G295,2023-08-08 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.12
922434,RINGERS CLOSE G295,2023-08-08 14:30:00+00:00,feeder,2.0,N Current (RMS),A,11.6
922434,RINGERS CLOSE G295,2023-08-08 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.6
922434,RINGERS CLOSE G295,2023-08-08 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.1
922434,RINGERS CLOSE G295,2023-08-08 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.5
922434,RINGERS CLOSE G295,2023-08-08 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
922434,RINGERS CLOSE G295,2023-08-08 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
922434,RINGERS CLOSE G295,2023-08-08 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
922434,RINGERS CLOSE G295,2023-08-08 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.26
922434,RINGERS CLOSE G295,2023-08-08 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.04
922434,RINGERS CLOSE G295,2023-08-08 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.05
922434,RINGERS CLOSE G295,2023-08-08 14:30:00+00:00,feeder,1.0,N Current (RMS),A,11.0
922434,RINGERS CLOSE G295,2023-08-08 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.6
922434,RINGERS CLOSE G295,2023-08-08 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.8
922434,RINGERS CLOSE G295,2023-08-08 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,18.0
922434,RINGERS CLOSE G295,2023-08-08 14:30:00+00:00,transformer,,Temperature,C,26.2
922434,RINGERS CLOSE G295,2023-08-08 14:30:00+00:00,busbar,,L3 Voltage THD,%,3.05
922434,RINGERS CLOSE G295,2023-08-08 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.3
922434,RINGERS CLOSE G295,2023-08-08 14:30:00+00:00,busbar,,L2 Voltage THD,%,3.17
922434,RINGERS CLOSE G295,2023-08-08 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.94
922434,RINGERS CLOSE G295,2023-08-08 14:30:00+00:00,busbar,,L1 Voltage THD,%,3.08
922434,RINGERS CLOSE G295,2023-08-08 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.88
922434,RINGERS CLOSE G295,2023-08-08 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
922434,RINGERS CLOSE G295,2023-08-08 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
922434,RINGERS CLOSE G295,2023-08-08 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
922434,RINGERS CLOSE G295,2023-08-08 14:30:00+00:00,busbar,,L3 Active Power,kW,11.84
922434,RINGERS CLOSE G295,2023-08-08 14:30:00+00:00,busbar,,L2 Active Power,kW,14.62
922434,RINGERS CLOSE G295,2023-08-08 14:30:00+00:00,busbar,,L1 Active Power,kW,13.48
922434,RINGERS CLOSE G295,2023-08-08 14:30:00+00:00,busbar,,N Current (RMS),A,35.2
922434,RINGERS CLOSE G295,2023-08-08 14:30:00+00:00,busbar,,L3 Current (RMS),A,56.0
922434,RINGERS CLOSE G295,2023-08-08 14:30:00+00:00,busbar,,L2 Current (RMS),A,63.4
922434,RINGERS CLOSE G295,2023-08-08 14:30:00+00:00,busbar,,L1 Current (RMS),A,60.1
922434,RINGERS CLOSE G295,2023-08-08 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.82
922434,RINGERS CLOSE G295,2023-08-08 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.15
922434,RINGERS CLOSE G295,2023-08-08 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.48
922434,RINGERS CLOSE G295,2023-08-08 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.2
922434,RINGERS CLOSE G295,2023-08-08 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.29
922434,RINGERS CLOSE G295,2023-08-08 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.51
922434,RINGERS CLOSE G295,2023-08-08 14:20:00+00:00,feeder,4.0,N Current (RMS),A,24.6
922434,RINGERS CLOSE G295,2023-08-08 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,31.2
922434,RINGERS CLOSE G295,2023-08-08 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,43.4
922434,RINGERS CLOSE G295,2023-08-08 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,20.8
922434,RINGERS CLOSE G295,2023-08-08 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
922434,RINGERS CLOSE G295,2023-08-08 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
922434,RINGERS CLOSE G295,2023-08-08 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
922434,RINGERS CLOSE G295,2023-08-08 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.18
922434,RINGERS CLOSE G295,2023-08-08 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.77
922434,RINGERS CLOSE G295,2023-08-08 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.22
922434,RINGERS CLOSE G295,2023-08-08 14:20:00+00:00,feeder,3.0,N Current (RMS),A,9.8
922434,RINGERS CLOSE G295,2023-08-08 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.3
922434,RINGERS CLOSE G295,2023-08-08 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.8
922434,RINGERS CLOSE G295,2023-08-08 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,1.3
922434,RINGERS CLOSE G295,2023-08-08 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.35
922434,RINGERS CLOSE G295,2023-08-08 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
922434,RINGERS CLOSE G295,2023-08-08 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
922434,RINGERS CLOSE G295,2023-08-08 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.77
922434,RINGERS CLOSE G295,2023-08-08 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.93
922434,RINGERS CLOSE G295,2023-08-08 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.98
922434,RINGERS CLOSE G295,2023-08-08 14:20:00+00:00,feeder,2.0,N Current (RMS),A,8.5
922434,RINGERS CLOSE G295,2023-08-08 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.7
922434,RINGERS CLOSE G295,2023-08-08 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.7
922434,RINGERS CLOSE G295,2023-08-08 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,12.6
922434,RINGERS CLOSE G295,2023-08-08 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
922434,RINGERS CLOSE G295,2023-08-08 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
922434,RINGERS CLOSE G295,2023-08-08 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
922434,RINGERS CLOSE G295,2023-08-08 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.54
922434,RINGERS CLOSE G295,2023-08-08 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.94
922434,RINGERS CLOSE G295,2023-08-08 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.52
922434,RINGERS CLOSE G295,2023-08-08 14:20:00+00:00,feeder,1.0,N Current (RMS),A,6.5
922434,RINGERS CLOSE G295,2023-08-08 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.5
922434,RINGERS CLOSE G295,2023-08-08 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.4
922434,RINGERS CLOSE G295,2023-08-08 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.1
922434,RINGERS CLOSE G295,2023-08-08 14:20:00+00:00,transformer,,Temperature,C,26.2
922434,RINGERS CLOSE G295,2023-08-08 14:20:00+00:00,busbar,,L3 Voltage THD,%,3.06
922434,RINGERS CLOSE G295,2023-08-08 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.06
922434,RINGERS CLOSE G295,2023-08-08 14:20:00+00:00,busbar,,L2 Voltage THD,%,3.17
922434,RINGERS CLOSE G295,2023-08-08 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.63
922434,RINGERS CLOSE G295,2023-08-08 14:20:00+00:00,busbar,,L1 Voltage THD,%,3.09
922434,RINGERS CLOSE G295,2023-08-08 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.64
922434,RINGERS CLOSE G295,2023-08-08 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
922434,RINGERS CLOSE G295,2023-08-08 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
922434,RINGERS CLOSE G295,2023-08-08 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
922434,RINGERS CLOSE G295,2023-08-08 14:20:00+00:00,busbar,,L3 Active Power,kW,11.87
922434,RINGERS CLOSE G295,2023-08-08 14:20:00+00:00,busbar,,L2 Active Power,kW,15.68
922434,RINGERS CLOSE G295,2023-08-08 14:20:00+00:00,busbar,,L1 Active Power,kW,10.45
922434,RINGERS CLOSE G295,2023-08-08 14:20:00+00:00,busbar,,N Current (RMS),A,37.3
922434,RINGERS CLOSE G295,2023-08-08 14:20:00+00:00,busbar,,L3 Current (RMS),A,55.8
922434,RINGERS CLOSE G295,2023-08-08 14:20:00+00:00,busbar,,L2 Current (RMS),A,67.3
922434,RINGERS CLOSE G295,2023-08-08 14:20:00+00:00,busbar,,L1 Current (RMS),A,48.6
922434,RINGERS CLOSE G295,2023-08-08 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
922434,RINGERS CLOSE G295,2023-08-08 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.33
922434,RINGERS CLOSE G295,2023-08-08 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.7
922434,RINGERS CLOSE G295,2023-08-08 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.54
922434,RINGERS CLOSE G295,2023-08-08 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.42
922434,RINGERS CLOSE G295,2023-08-08 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.19
922434,RINGERS CLOSE G295,2023-08-08 14:10:00+00:00,feeder,4.0,N Current (RMS),A,29.5
922434,RINGERS CLOSE G295,2023-08-08 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,40.1
922434,RINGERS CLOSE G295,2023-08-08 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,52.1
922434,RINGERS CLOSE G295,2023-08-08 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,19.1
922434,RINGERS CLOSE G295,2023-08-08 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
922434,RINGERS CLOSE G295,2023-08-08 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
922434,RINGERS CLOSE G295,2023-08-08 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
922434,RINGERS CLOSE G295,2023-08-08 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.14
922434,RINGERS CLOSE G295,2023-08-08 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.5
922434,RINGERS CLOSE G295,2023-08-08 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.22
922434,RINGERS CLOSE G295,2023-08-08 14:10:00+00:00,feeder,3.0,N Current (RMS),A,8.8
922434,RINGERS CLOSE G295,2023-08-08 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.1
922434,RINGERS CLOSE G295,2023-08-08 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.5
922434,RINGERS CLOSE G295,2023-08-08 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,1.3
922434,RINGERS CLOSE G295,2023-08-08 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.64
922434,RINGERS CLOSE G295,2023-08-08 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
922434,RINGERS CLOSE G295,2023-08-08 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.31
922434,RINGERS CLOSE G295,2023-08-08 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.4
922434,RINGERS CLOSE G295,2023-08-08 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.19
922434,RINGERS CLOSE G295,2023-08-08 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.28
922434,RINGERS CLOSE G295,2023-08-08 14:10:00+00:00,feeder,2.0,N Current (RMS),A,11.4
922434,RINGERS CLOSE G295,2023-08-08 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.6
922434,RINGERS CLOSE G295,2023-08-08 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.0
922434,RINGERS CLOSE G295,2023-08-08 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.0
922434,RINGERS CLOSE G295,2023-08-08 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
922434,RINGERS CLOSE G295,2023-08-08 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
922434,RINGERS CLOSE G295,2023-08-08 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
922434,RINGERS CLOSE G295,2023-08-08 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.2
922434,RINGERS CLOSE G295,2023-08-08 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
922434,RINGERS CLOSE G295,2023-08-08 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.18
922434,RINGERS CLOSE G295,2023-08-08 14:10:00+00:00,feeder,1.0,N Current (RMS),A,6.5
922434,RINGERS CLOSE G295,2023-08-08 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.4
922434,RINGERS CLOSE G295,2023-08-08 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
922434,RINGERS CLOSE G295,2023-08-08 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,9.5
922434,RINGERS CLOSE G295,2023-08-08 14:10:00+00:00,transformer,,Temperature,C,25.9
922434,RINGERS CLOSE G295,2023-08-08 14:10:00+00:00,busbar,,L3 Voltage THD,%,3.1
922434,RINGERS CLOSE G295,2023-08-08 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.25
922434,RINGERS CLOSE G295,2023-08-08 14:10:00+00:00,busbar,,L2 Voltage THD,%,3.22
922434,RINGERS CLOSE G295,2023-08-08 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.67
922434,RINGERS CLOSE G295,2023-08-08 14:10:00+00:00,busbar,,L1 Voltage THD,%,3.14
922434,RINGERS CLOSE G295,2023-08-08 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.94
922434,RINGERS CLOSE G295,2023-08-08 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
922434,RINGERS CLOSE G295,2023-08-08 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
922434,RINGERS CLOSE G295,2023-08-08 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
922434,RINGERS CLOSE G295,2023-08-08 14:10:00+00:00,busbar,,L3 Active Power,kW,15.64
922434,RINGERS CLOSE G295,2023-08-08 14:10:00+00:00,busbar,,L2 Active Power,kW,24.05
922434,RINGERS CLOSE G295,2023-08-08 14:10:00+00:00,busbar,,L1 Active Power,kW,9.32
922434,RINGERS CLOSE G295,2023-08-08 14:10:00+00:00,busbar,,N Current (RMS),A,54.2
922434,RINGERS CLOSE G295,2023-08-08 14:10:00+00:00,busbar,,L3 Current (RMS),A,69.2
922434,RINGERS CLOSE G295,2023-08-08 14:10:00+00:00,busbar,,L2 Current (RMS),A,99.4
922434,RINGERS CLOSE G295,2023-08-08 14:10:00+00:00,busbar,,L1 Current (RMS),A,44.8
922434,RINGERS CLOSE G295,2023-08-08 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
922434,RINGERS CLOSE G295,2023-08-08 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.26
922434,RINGERS CLOSE G295,2023-08-08 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.71
922434,RINGERS CLOSE G295,2023-08-08 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.16
922434,RINGERS CLOSE G295,2023-08-08 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.88
922434,RINGERS CLOSE G295,2023-08-08 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.59
922434,RINGERS CLOSE G295,2023-08-08 14:00:00+00:00,feeder,4.0,N Current (RMS),A,27.4
922434,RINGERS CLOSE G295,2023-08-08 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,35.3
922434,RINGERS CLOSE G295,2023-08-08 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,49.7
922434,RINGERS CLOSE G295,2023-08-08 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,20.9
922434,RINGERS CLOSE G295,2023-08-08 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
922434,RINGERS CLOSE G295,2023-08-08 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
922434,RINGERS CLOSE G295,2023-08-08 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
922434,RINGERS CLOSE G295,2023-08-08 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.14
922434,RINGERS CLOSE G295,2023-08-08 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.8
922434,RINGERS CLOSE G295,2023-08-08 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.22
922434,RINGERS CLOSE G295,2023-08-08 14:00:00+00:00,feeder,3.0,N Current (RMS),A,7.5
922434,RINGERS CLOSE G295,2023-08-08 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,5.9
922434,RINGERS CLOSE G295,2023-08-08 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.8
922434,RINGERS CLOSE G295,2023-08-08 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,1.3
922434,RINGERS CLOSE G295,2023-08-08 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.61
922434,RINGERS CLOSE G295,2023-08-08 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
922434,RINGERS CLOSE G295,2023-08-08 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
922434,RINGERS CLOSE G295,2023-08-08 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.36
922434,RINGERS CLOSE G295,2023-08-08 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.43
922434,RINGERS CLOSE G295,2023-08-08 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.43
922434,RINGERS CLOSE G295,2023-08-08 14:00:00+00:00,feeder,2.0,N Current (RMS),A,11.3
922434,RINGERS CLOSE G295,2023-08-08 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.6
922434,RINGERS CLOSE G295,2023-08-08 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.3
922434,RINGERS CLOSE G295,2023-08-08 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.8
922434,RINGERS CLOSE G295,2023-08-08 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
922434,RINGERS CLOSE G295,2023-08-08 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
922434,RINGERS CLOSE G295,2023-08-08 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
922434,RINGERS CLOSE G295,2023-08-08 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.74
922434,RINGERS CLOSE G295,2023-08-08 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.83
922434,RINGERS CLOSE G295,2023-08-08 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.14
922434,RINGERS CLOSE G295,2023-08-08 14:00:00+00:00,feeder,1.0,N Current (RMS),A,7.0
922434,RINGERS CLOSE G295,2023-08-08 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.6
