Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922434,RINGERS CLOSE G295,2023-08-08 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.1
922434,RINGERS CLOSE G295,2023-08-08 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.0
922434,RINGERS CLOSE G295,2023-08-08 14:00:00+00:00,transformer,,Temperature,C,25.8
922434,RINGERS CLOSE G295,2023-08-08 14:00:00+00:00,busbar,,L3 Voltage THD,%,3.16
922434,RINGERS CLOSE G295,2023-08-08 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.46
922434,RINGERS CLOSE G295,2023-08-08 14:00:00+00:00,busbar,,L2 Voltage THD,%,3.23
922434,RINGERS CLOSE G295,2023-08-08 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.8
922434,RINGERS CLOSE G295,2023-08-08 14:00:00+00:00,busbar,,L1 Voltage THD,%,3.14
922434,RINGERS CLOSE G295,2023-08-08 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.23
922434,RINGERS CLOSE G295,2023-08-08 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
922434,RINGERS CLOSE G295,2023-08-08 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
922434,RINGERS CLOSE G295,2023-08-08 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
922434,RINGERS CLOSE G295,2023-08-08 14:00:00+00:00,busbar,,L3 Active Power,kW,13.77
922434,RINGERS CLOSE G295,2023-08-08 14:00:00+00:00,busbar,,L2 Active Power,kW,22.91
922434,RINGERS CLOSE G295,2023-08-08 14:00:00+00:00,busbar,,L1 Active Power,kW,9.91
922434,RINGERS CLOSE G295,2023-08-08 14:00:00+00:00,busbar,,N Current (RMS),A,51.1
922434,RINGERS CLOSE G295,2023-08-08 14:00:00+00:00,busbar,,L3 Current (RMS),A,63.4
922434,RINGERS CLOSE G295,2023-08-08 14:00:00+00:00,busbar,,L2 Current (RMS),A,94.5
922434,RINGERS CLOSE G295,2023-08-08 14:00:00+00:00,busbar,,L1 Current (RMS),A,47.5
922434,RINGERS CLOSE G295,2023-08-08 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.88
922434,RINGERS CLOSE G295,2023-08-08 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.58
922434,RINGERS CLOSE G295,2023-08-08 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.59
922434,RINGERS CLOSE G295,2023-08-08 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
922434,RINGERS CLOSE G295,2023-08-08 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.42
922434,RINGERS CLOSE G295,2023-08-08 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.59
922434,RINGERS CLOSE G295,2023-08-08 13:50:00+00:00,feeder,4.0,N Current (RMS),A,21.6
922434,RINGERS CLOSE G295,2023-08-08 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,34.2
922434,RINGERS CLOSE G295,2023-08-08 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,44.4
922434,RINGERS CLOSE G295,2023-08-08 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,28.0
922434,RINGERS CLOSE G295,2023-08-08 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
922434,RINGERS CLOSE G295,2023-08-08 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
922434,RINGERS CLOSE G295,2023-08-08 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
922434,RINGERS CLOSE G295,2023-08-08 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.52
922434,RINGERS CLOSE G295,2023-08-08 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.82
922434,RINGERS CLOSE G295,2023-08-08 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.21
922434,RINGERS CLOSE G295,2023-08-08 13:50:00+00:00,feeder,3.0,N Current (RMS),A,7.0
922434,RINGERS CLOSE G295,2023-08-08 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.0
922434,RINGERS CLOSE G295,2023-08-08 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.8
922434,RINGERS CLOSE G295,2023-08-08 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,1.3
922434,RINGERS CLOSE G295,2023-08-08 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.48
922434,RINGERS CLOSE G295,2023-08-08 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
922434,RINGERS CLOSE G295,2023-08-08 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
922434,RINGERS CLOSE G295,2023-08-08 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.51
922434,RINGERS CLOSE G295,2023-08-08 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.62
922434,RINGERS CLOSE G295,2023-08-08 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.18
922434,RINGERS CLOSE G295,2023-08-08 13:50:00+00:00,feeder,2.0,N Current (RMS),A,10.7
922434,RINGERS CLOSE G295,2023-08-08 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.8
922434,RINGERS CLOSE G295,2023-08-08 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.7
922434,RINGERS CLOSE G295,2023-08-08 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,10.7
922434,RINGERS CLOSE G295,2023-08-08 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
922434,RINGERS CLOSE G295,2023-08-08 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
922434,RINGERS CLOSE G295,2023-08-08 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
922434,RINGERS CLOSE G295,2023-08-08 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.84
922434,RINGERS CLOSE G295,2023-08-08 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.72
922434,RINGERS CLOSE G295,2023-08-08 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.07
922434,RINGERS CLOSE G295,2023-08-08 13:50:00+00:00,feeder,1.0,N Current (RMS),A,6.3
922434,RINGERS CLOSE G295,2023-08-08 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.4
922434,RINGERS CLOSE G295,2023-08-08 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.8
922434,RINGERS CLOSE G295,2023-08-08 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.5
922434,RINGERS CLOSE G295,2023-08-08 13:50:00+00:00,transformer,,Temperature,C,25.6
922434,RINGERS CLOSE G295,2023-08-08 13:50:00+00:00,busbar,,L3 Voltage THD,%,3.16
922434,RINGERS CLOSE G295,2023-08-08 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,251.87
922434,RINGERS CLOSE G295,2023-08-08 13:50:00+00:00,busbar,,L2 Voltage THD,%,3.23
922434,RINGERS CLOSE G295,2023-08-08 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,252.56
922434,RINGERS CLOSE G295,2023-08-08 13:50:00+00:00,busbar,,L1 Voltage THD,%,3.14
922434,RINGERS CLOSE G295,2023-08-08 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,251.83
922434,RINGERS CLOSE G295,2023-08-08 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
922434,RINGERS CLOSE G295,2023-08-08 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
922434,RINGERS CLOSE G295,2023-08-08 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
922434,RINGERS CLOSE G295,2023-08-08 13:50:00+00:00,busbar,,L3 Active Power,kW,14.11
922434,RINGERS CLOSE G295,2023-08-08 13:50:00+00:00,busbar,,L2 Active Power,kW,15.76
922434,RINGERS CLOSE G295,2023-08-08 13:50:00+00:00,busbar,,L1 Active Power,kW,12.8
922434,RINGERS CLOSE G295,2023-08-08 13:50:00+00:00,busbar,,N Current (RMS),A,37.2
922434,RINGERS CLOSE G295,2023-08-08 13:50:00+00:00,busbar,,L3 Current (RMS),A,63.6
922434,RINGERS CLOSE G295,2023-08-08 13:50:00+00:00,busbar,,L2 Current (RMS),A,68.6
922434,RINGERS CLOSE G295,2023-08-08 13:50:00+00:00,busbar,,L1 Current (RMS),A,57.4
922434,RINGERS CLOSE G295,2023-08-08 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.82
922434,RINGERS CLOSE G295,2023-08-08 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.84
922434,RINGERS CLOSE G295,2023-08-08 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
922434,RINGERS CLOSE G295,2023-08-08 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.43
922434,RINGERS CLOSE G295,2023-08-08 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.88
922434,RINGERS CLOSE G295,2023-08-08 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.9
922434,RINGERS CLOSE G295,2023-08-08 13:40:00+00:00,feeder,4.0,N Current (RMS),A,19.8
922434,RINGERS CLOSE G295,2023-08-08 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,28.6
922434,RINGERS CLOSE G295,2023-08-08 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,35.2
922434,RINGERS CLOSE G295,2023-08-08 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,22.0
922434,RINGERS CLOSE G295,2023-08-08 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
922434,RINGERS CLOSE G295,2023-08-08 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
922434,RINGERS CLOSE G295,2023-08-08 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
922434,RINGERS CLOSE G295,2023-08-08 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.91
922434,RINGERS CLOSE G295,2023-08-08 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.28
922434,RINGERS CLOSE G295,2023-08-08 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.16
922434,RINGERS CLOSE G295,2023-08-08 13:40:00+00:00,feeder,3.0,N Current (RMS),A,10.2
922434,RINGERS CLOSE G295,2023-08-08 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.0
922434,RINGERS CLOSE G295,2023-08-08 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.5
922434,RINGERS CLOSE G295,2023-08-08 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.5
922434,RINGERS CLOSE G295,2023-08-08 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.43
922434,RINGERS CLOSE G295,2023-08-08 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
922434,RINGERS CLOSE G295,2023-08-08 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
922434,RINGERS CLOSE G295,2023-08-08 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.49
922434,RINGERS CLOSE G295,2023-08-08 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.08
922434,RINGERS CLOSE G295,2023-08-08 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.67
922434,RINGERS CLOSE G295,2023-08-08 13:40:00+00:00,feeder,2.0,N Current (RMS),A,10.4
922434,RINGERS CLOSE G295,2023-08-08 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.8
922434,RINGERS CLOSE G295,2023-08-08 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.6
922434,RINGERS CLOSE G295,2023-08-08 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,11.2
922434,RINGERS CLOSE G295,2023-08-08 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
922434,RINGERS CLOSE G295,2023-08-08 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
922434,RINGERS CLOSE G295,2023-08-08 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
922434,RINGERS CLOSE G295,2023-08-08 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.76
922434,RINGERS CLOSE G295,2023-08-08 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.7
922434,RINGERS CLOSE G295,2023-08-08 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.24
922434,RINGERS CLOSE G295,2023-08-08 13:40:00+00:00,feeder,1.0,N Current (RMS),A,6.5
922434,RINGERS CLOSE G295,2023-08-08 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.7
922434,RINGERS CLOSE G295,2023-08-08 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.8
922434,RINGERS CLOSE G295,2023-08-08 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.1
922434,RINGERS CLOSE G295,2023-08-08 13:40:00+00:00,transformer,,Temperature,C,25.6
922434,RINGERS CLOSE G295,2023-08-08 13:40:00+00:00,busbar,,L3 Voltage THD,%,3.13
922434,RINGERS CLOSE G295,2023-08-08 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,252.04
922434,RINGERS CLOSE G295,2023-08-08 13:40:00+00:00,busbar,,L2 Voltage THD,%,3.22
922434,RINGERS CLOSE G295,2023-08-08 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,252.74
922434,RINGERS CLOSE G295,2023-08-08 13:40:00+00:00,busbar,,L1 Voltage THD,%,3.14
922434,RINGERS CLOSE G295,2023-08-08 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,251.89
922434,RINGERS CLOSE G295,2023-08-08 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
922434,RINGERS CLOSE G295,2023-08-08 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
922434,RINGERS CLOSE G295,2023-08-08 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
922434,RINGERS CLOSE G295,2023-08-08 13:40:00+00:00,busbar,,L3 Active Power,kW,12.77
922434,RINGERS CLOSE G295,2023-08-08 13:40:00+00:00,busbar,,L2 Active Power,kW,13.32
922434,RINGERS CLOSE G295,2023-08-08 13:40:00+00:00,busbar,,L1 Active Power,kW,12.54
922434,RINGERS CLOSE G295,2023-08-08 13:40:00+00:00,busbar,,N Current (RMS),A,34.8
922434,RINGERS CLOSE G295,2023-08-08 13:40:00+00:00,busbar,,L3 Current (RMS),A,58.9
922434,RINGERS CLOSE G295,2023-08-08 13:40:00+00:00,busbar,,L2 Current (RMS),A,58.7
922434,RINGERS CLOSE G295,2023-08-08 13:40:00+00:00,busbar,,L1 Current (RMS),A,56.8
922434,RINGERS CLOSE G295,2023-08-08 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
922434,RINGERS CLOSE G295,2023-08-08 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.78
922434,RINGERS CLOSE G295,2023-08-08 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.42
922434,RINGERS CLOSE G295,2023-08-08 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.72
922434,RINGERS CLOSE G295,2023-08-08 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.3
922434,RINGERS CLOSE G295,2023-08-08 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.97
922434,RINGERS CLOSE G295,2023-08-08 13:30:00+00:00,feeder,4.0,N Current (RMS),A,19.1
922434,RINGERS CLOSE G295,2023-08-08 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,27.0
922434,RINGERS CLOSE G295,2023-08-08 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,32.7
922434,RINGERS CLOSE G295,2023-08-08 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,29.8
922434,RINGERS CLOSE G295,2023-08-08 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
922434,RINGERS CLOSE G295,2023-08-08 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
922434,RINGERS CLOSE G295,2023-08-08 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
922434,RINGERS CLOSE G295,2023-08-08 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.62
922434,RINGERS CLOSE G295,2023-08-08 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
922434,RINGERS CLOSE G295,2023-08-08 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.19
922434,RINGERS CLOSE G295,2023-08-08 13:30:00+00:00,feeder,3.0,N Current (RMS),A,8.7
922434,RINGERS CLOSE G295,2023-08-08 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,8.2
922434,RINGERS CLOSE G295,2023-08-08 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.0
922434,RINGERS CLOSE G295,2023-08-08 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,1.2
922434,RINGERS CLOSE G295,2023-08-08 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.64
922434,RINGERS CLOSE G295,2023-08-08 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
922434,RINGERS CLOSE G295,2023-08-08 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
922434,RINGERS CLOSE G295,2023-08-08 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.25
922434,RINGERS CLOSE G295,2023-08-08 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.28
922434,RINGERS CLOSE G295,2023-08-08 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.85
922434,RINGERS CLOSE G295,2023-08-08 13:30:00+00:00,feeder,2.0,N Current (RMS),A,10.4
922434,RINGERS CLOSE G295,2023-08-08 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.1
922434,RINGERS CLOSE G295,2023-08-08 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.9
922434,RINGERS CLOSE G295,2023-08-08 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,9.9
922434,RINGERS CLOSE G295,2023-08-08 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
922434,RINGERS CLOSE G295,2023-08-08 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
922434,RINGERS CLOSE G295,2023-08-08 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
922434,RINGERS CLOSE G295,2023-08-08 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.85
922434,RINGERS CLOSE G295,2023-08-08 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.84
922434,RINGERS CLOSE G295,2023-08-08 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.1
922434,RINGERS CLOSE G295,2023-08-08 13:30:00+00:00,feeder,1.0,N Current (RMS),A,7.0
922434,RINGERS CLOSE G295,2023-08-08 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.9
922434,RINGERS CLOSE G295,2023-08-08 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.1
922434,RINGERS CLOSE G295,2023-08-08 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.9
922434,RINGERS CLOSE G295,2023-08-08 13:30:00+00:00,transformer,,Temperature,C,25.4
922434,RINGERS CLOSE G295,2023-08-08 13:30:00+00:00,busbar,,L3 Voltage THD,%,3.08
922434,RINGERS CLOSE G295,2023-08-08 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.89
922434,RINGERS CLOSE G295,2023-08-08 13:30:00+00:00,busbar,,L2 Voltage THD,%,3.21
922434,RINGERS CLOSE G295,2023-08-08 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,252.43
922434,RINGERS CLOSE G295,2023-08-08 13:30:00+00:00,busbar,,L1 Voltage THD,%,3.1
922434,RINGERS CLOSE G295,2023-08-08 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,251.55
922434,RINGERS CLOSE G295,2023-08-08 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
922434,RINGERS CLOSE G295,2023-08-08 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
922434,RINGERS CLOSE G295,2023-08-08 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
922434,RINGERS CLOSE G295,2023-08-08 13:30:00+00:00,busbar,,L3 Active Power,kW,11.68
922434,RINGERS CLOSE G295,2023-08-08 13:30:00+00:00,busbar,,L2 Active Power,kW,12.73
922434,RINGERS CLOSE G295,2023-08-08 13:30:00+00:00,busbar,,L1 Active Power,kW,12.84
922434,RINGERS CLOSE G295,2023-08-08 13:30:00+00:00,busbar,,N Current (RMS),A,32.6
922434,RINGERS CLOSE G295,2023-08-08 13:30:00+00:00,busbar,,L3 Current (RMS),A,55.1
922434,RINGERS CLOSE G295,2023-08-08 13:30:00+00:00,busbar,,L2 Current (RMS),A,56.3
922434,RINGERS CLOSE G295,2023-08-08 13:30:00+00:00,busbar,,L1 Current (RMS),A,57.2
922434,RINGERS CLOSE G295,2023-08-08 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.92
922434,RINGERS CLOSE G295,2023-08-08 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.52
922434,RINGERS CLOSE G295,2023-08-08 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.51
922434,RINGERS CLOSE G295,2023-08-08 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.94
922434,RINGERS CLOSE G295,2023-08-08 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.23
922434,RINGERS CLOSE G295,2023-08-08 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.03
922434,RINGERS CLOSE G295,2023-08-08 13:20:00+00:00,feeder,4.0,N Current (RMS),A,20.2
922434,RINGERS CLOSE G295,2023-08-08 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,30.7
922434,RINGERS CLOSE G295,2023-08-08 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,35.7
922434,RINGERS CLOSE G295,2023-08-08 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,22.2
922434,RINGERS CLOSE G295,2023-08-08 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
922434,RINGERS CLOSE G295,2023-08-08 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
922434,RINGERS CLOSE G295,2023-08-08 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
922434,RINGERS CLOSE G295,2023-08-08 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.13
922434,RINGERS CLOSE G295,2023-08-08 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.93
922434,RINGERS CLOSE G295,2023-08-08 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.32
922434,RINGERS CLOSE G295,2023-08-08 13:20:00+00:00,feeder,3.0,N Current (RMS),A,6.4
922434,RINGERS CLOSE G295,2023-08-08 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.9
922434,RINGERS CLOSE G295,2023-08-08 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.8
922434,RINGERS CLOSE G295,2023-08-08 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,2.2
922434,RINGERS CLOSE G295,2023-08-08 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.47
922434,RINGERS CLOSE G295,2023-08-08 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
922434,RINGERS CLOSE G295,2023-08-08 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.3
922434,RINGERS CLOSE G295,2023-08-08 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.9
922434,RINGERS CLOSE G295,2023-08-08 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.32
922434,RINGERS CLOSE G295,2023-08-08 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.72
922434,RINGERS CLOSE G295,2023-08-08 13:20:00+00:00,feeder,2.0,N Current (RMS),A,10.6
922434,RINGERS CLOSE G295,2023-08-08 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.8
922434,RINGERS CLOSE G295,2023-08-08 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,8.2
922434,RINGERS CLOSE G295,2023-08-08 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,10.9
922434,RINGERS CLOSE G295,2023-08-08 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
922434,RINGERS CLOSE G295,2023-08-08 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
922434,RINGERS CLOSE G295,2023-08-08 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
922434,RINGERS CLOSE G295,2023-08-08 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.7
922434,RINGERS CLOSE G295,2023-08-08 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.22
922434,RINGERS CLOSE G295,2023-08-08 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.52
922434,RINGERS CLOSE G295,2023-08-08 13:20:00+00:00,feeder,1.0,N Current (RMS),A,10.2
922434,RINGERS CLOSE G295,2023-08-08 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.4
922434,RINGERS CLOSE G295,2023-08-08 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.8
922434,RINGERS CLOSE G295,2023-08-08 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.3
922434,RINGERS CLOSE G295,2023-08-08 13:20:00+00:00,transformer,,Temperature,C,25.4
922434,RINGERS CLOSE G295,2023-08-08 13:20:00+00:00,busbar,,L3 Voltage THD,%,3.12
922434,RINGERS CLOSE G295,2023-08-08 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.56
922434,RINGERS CLOSE G295,2023-08-08 13:20:00+00:00,busbar,,L2 Voltage THD,%,3.22
922434,RINGERS CLOSE G295,2023-08-08 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,252.24
922434,RINGERS CLOSE G295,2023-08-08 13:20:00+00:00,busbar,,L1 Voltage THD,%,3.14
922434,RINGERS CLOSE G295,2023-08-08 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,251.35
922434,RINGERS CLOSE G295,2023-08-08 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
922434,RINGERS CLOSE G295,2023-08-08 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
922434,RINGERS CLOSE G295,2023-08-08 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
922434,RINGERS CLOSE G295,2023-08-08 13:20:00+00:00,busbar,,L3 Active Power,kW,12.89
922434,RINGERS CLOSE G295,2023-08-08 13:20:00+00:00,busbar,,L2 Active Power,kW,12.3
922434,RINGERS CLOSE G295,2023-08-08 13:20:00+00:00,busbar,,L1 Active Power,kW,12.7
922434,RINGERS CLOSE G295,2023-08-08 13:20:00+00:00,busbar,,N Current (RMS),A,33.9
922434,RINGERS CLOSE G295,2023-08-08 13:20:00+00:00,busbar,,L3 Current (RMS),A,58.8
922434,RINGERS CLOSE G295,2023-08-08 13:20:00+00:00,busbar,,L2 Current (RMS),A,54.5
922434,RINGERS CLOSE G295,2023-08-08 13:20:00+00:00,busbar,,L1 Current (RMS),A,57.3
922434,RINGERS CLOSE G295,2023-08-08 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
922434,RINGERS CLOSE G295,2023-08-08 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.58
922434,RINGERS CLOSE G295,2023-08-08 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.59
922434,RINGERS CLOSE G295,2023-08-08 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.38
922434,RINGERS CLOSE G295,2023-08-08 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.69
922434,RINGERS CLOSE G295,2023-08-08 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.8
922434,RINGERS CLOSE G295,2023-08-08 13:10:00+00:00,feeder,4.0,N Current (RMS),A,22.2
922434,RINGERS CLOSE G295,2023-08-08 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,35.1
922434,RINGERS CLOSE G295,2023-08-08 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,41.6
922434,RINGERS CLOSE G295,2023-08-08 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,21.4
922434,RINGERS CLOSE G295,2023-08-08 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
922434,RINGERS CLOSE G295,2023-08-08 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
922434,RINGERS CLOSE G295,2023-08-08 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
922434,RINGERS CLOSE G295,2023-08-08 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.29
922434,RINGERS CLOSE G295,2023-08-08 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.79
922434,RINGERS CLOSE G295,2023-08-08 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.2
922434,RINGERS CLOSE G295,2023-08-08 13:10:00+00:00,feeder,3.0,N Current (RMS),A,7.2
922434,RINGERS CLOSE G295,2023-08-08 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.7
922434,RINGERS CLOSE G295,2023-08-08 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.5
922434,RINGERS CLOSE G295,2023-08-08 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,1.2
922434,RINGERS CLOSE G295,2023-08-08 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.96
922434,RINGERS CLOSE G295,2023-08-08 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
922434,RINGERS CLOSE G295,2023-08-08 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.67
922434,RINGERS CLOSE G295,2023-08-08 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.58
922434,RINGERS CLOSE G295,2023-08-08 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.91
922434,RINGERS CLOSE G295,2023-08-08 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.78
922434,RINGERS CLOSE G295,2023-08-08 13:10:00+00:00,feeder,2.0,N Current (RMS),A,12.6
922434,RINGERS CLOSE G295,2023-08-08 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.1
922434,RINGERS CLOSE G295,2023-08-08 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.0
922434,RINGERS CLOSE G295,2023-08-08 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.4
922434,RINGERS CLOSE G295,2023-08-08 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
922434,RINGERS CLOSE G295,2023-08-08 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
922434,RINGERS CLOSE G295,2023-08-08 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
922434,RINGERS CLOSE G295,2023-08-08 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.59
922434,RINGERS CLOSE G295,2023-08-08 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.69
922434,RINGERS CLOSE G295,2023-08-08 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.72
922434,RINGERS CLOSE G295,2023-08-08 13:10:00+00:00,feeder,1.0,N Current (RMS),A,10.1
922434,RINGERS CLOSE G295,2023-08-08 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.2
922434,RINGERS CLOSE G295,2023-08-08 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.4
922434,RINGERS CLOSE G295,2023-08-08 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.0
922434,RINGERS CLOSE G295,2023-08-08 13:10:00+00:00,transformer,,Temperature,C,25.4
922434,RINGERS CLOSE G295,2023-08-08 13:10:00+00:00,busbar,,L3 Voltage THD,%,3.11
922434,RINGERS CLOSE G295,2023-08-08 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.4
922434,RINGERS CLOSE G295,2023-08-08 13:10:00+00:00,busbar,,L2 Voltage THD,%,3.24
922434,RINGERS CLOSE G295,2023-08-08 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,252.16
922434,RINGERS CLOSE G295,2023-08-08 13:10:00+00:00,busbar,,L1 Voltage THD,%,3.15
922434,RINGERS CLOSE G295,2023-08-08 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,251.34
922434,RINGERS CLOSE G295,2023-08-08 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
922434,RINGERS CLOSE G295,2023-08-08 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
922434,RINGERS CLOSE G295,2023-08-08 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
922434,RINGERS CLOSE G295,2023-08-08 13:10:00+00:00,busbar,,L3 Active Power,kW,15.09
922434,RINGERS CLOSE G295,2023-08-08 13:10:00+00:00,busbar,,L2 Active Power,kW,15.61
922434,RINGERS CLOSE G295,2023-08-08 13:10:00+00:00,busbar,,L1 Active Power,kW,13.83
922434,RINGERS CLOSE G295,2023-08-08 13:10:00+00:00,busbar,,N Current (RMS),A,36.1
922434,RINGERS CLOSE G295,2023-08-08 13:10:00+00:00,busbar,,L3 Current (RMS),A,66.0
922434,RINGERS CLOSE G295,2023-08-08 13:10:00+00:00,busbar,,L2 Current (RMS),A,67.4
922434,RINGERS CLOSE G295,2023-08-08 13:10:00+00:00,busbar,,L1 Current (RMS),A,62.3
922434,RINGERS CLOSE G295,2023-08-08 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
922434,RINGERS CLOSE G295,2023-08-08 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.44
922434,RINGERS CLOSE G295,2023-08-08 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.68
922434,RINGERS CLOSE G295,2023-08-08 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.39
922434,RINGERS CLOSE G295,2023-08-08 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.36
922434,RINGERS CLOSE G295,2023-08-08 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.67
922434,RINGERS CLOSE G295,2023-08-08 13:00:00+00:00,feeder,4.0,N Current (RMS),A,20.1
922434,RINGERS CLOSE G295,2023-08-08 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,32.3
922434,RINGERS CLOSE G295,2023-08-08 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,44.1
922434,RINGERS CLOSE G295,2023-08-08 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,32.5
922434,RINGERS CLOSE G295,2023-08-08 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
922434,RINGERS CLOSE G295,2023-08-08 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
922434,RINGERS CLOSE G295,2023-08-08 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
922434,RINGERS CLOSE G295,2023-08-08 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.72
922434,RINGERS CLOSE G295,2023-08-08 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.86
922434,RINGERS CLOSE G295,2023-08-08 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.33
922434,RINGERS CLOSE G295,2023-08-08 13:00:00+00:00,feeder,3.0,N Current (RMS),A,5.0
922434,RINGERS CLOSE G295,2023-08-08 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,7.6
922434,RINGERS CLOSE G295,2023-08-08 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.7
922434,RINGERS CLOSE G295,2023-08-08 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,2.2
922434,RINGERS CLOSE G295,2023-08-08 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.1
922434,RINGERS CLOSE G295,2023-08-08 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
922434,RINGERS CLOSE G295,2023-08-08 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.73
922434,RINGERS CLOSE G295,2023-08-08 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.6
922434,RINGERS CLOSE G295,2023-08-08 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.29
922434,RINGERS CLOSE G295,2023-08-08 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.29
922434,RINGERS CLOSE G295,2023-08-08 13:00:00+00:00,feeder,2.0,N Current (RMS),A,11.4
922434,RINGERS CLOSE G295,2023-08-08 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.8
922434,RINGERS CLOSE G295,2023-08-08 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.0
922434,RINGERS CLOSE G295,2023-08-08 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,18.0
922434,RINGERS CLOSE G295,2023-08-08 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
922434,RINGERS CLOSE G295,2023-08-08 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
922434,RINGERS CLOSE G295,2023-08-08 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-08 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.44
922434,RINGERS CLOSE G295,2023-08-08 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.11
922434,RINGERS CLOSE G295,2023-08-08 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.24
922434,RINGERS CLOSE G295,2023-08-08 13:00:00+00:00,feeder,1.0,N Current (RMS),A,8.0
922434,RINGERS CLOSE G295,2023-08-08 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.8
922434,RINGERS CLOSE G295,2023-08-08 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
922434,RINGERS CLOSE G295,2023-08-08 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.1
922434,RINGERS CLOSE G295,2023-08-08 13:00:00+00:00,transformer,,Temperature,C,25.3
922434,RINGERS CLOSE G295,2023-08-08 13:00:00+00:00,busbar,,L3 Voltage THD,%,3.11
922434,RINGERS CLOSE G295,2023-08-08 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,251.44
922434,RINGERS CLOSE G295,2023-08-08 13:00:00+00:00,busbar,,L2 Voltage THD,%,3.21
922434,RINGERS CLOSE G295,2023-08-08 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,252.28
922434,RINGERS CLOSE G295,2023-08-08 13:00:00+00:00,busbar,,L1 Voltage THD,%,3.15
922434,RINGERS CLOSE G295,2023-08-08 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,251.4
922434,RINGERS CLOSE G295,2023-08-08 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
922434,RINGERS CLOSE G295,2023-08-08 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
922434,RINGERS CLOSE G295,2023-08-08 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
922434,RINGERS CLOSE G295,2023-08-08 13:00:00+00:00,busbar,,L3 Active Power,kW,15.4
922434,RINGERS CLOSE G295,2023-08-08 13:00:00+00:00,busbar,,L2 Active Power,kW,18.38
922434,RINGERS CLOSE G295,2023-08-08 13:00:00+00:00,busbar,,L1 Active Power,kW,16.95
922434,RINGERS CLOSE G295,2023-08-08 13:00:00+00:00,busbar,,N Current (RMS),A,35.2
922434,RINGERS CLOSE G295,2023-08-08 13:00:00+00:00,busbar,,L3 Current (RMS),A,67.7
922434,RINGERS CLOSE G295,2023-08-08 13:00:00+00:00,busbar,,L2 Current (RMS),A,77.0
922434,RINGERS CLOSE G295,2023-08-08 13:00:00+00:00,busbar,,L1 Current (RMS),A,73.2
922434,RINGERS CLOSE G295,2023-08-08 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
922434,RINGERS CLOSE G295,2023-08-08 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
922434,RINGERS CLOSE G295,2023-08-08 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.77
922434,RINGERS CLOSE G295,2023-08-08 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.4
922434,RINGERS CLOSE G295,2023-08-08 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.77
922434,RINGERS CLOSE G295,2023-08-08 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.34
922434,RINGERS CLOSE G295,2023-08-08 12:50:00+00:00,feeder,4.0,N Current (RMS),A,24.9
922434,RINGERS CLOSE G295,2023-08-08 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,20.8
922434,RINGERS CLOSE G295,2023-08-08 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,45.1
922434,RINGERS CLOSE G295,2023-08-08 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,39.5
922434,RINGERS CLOSE G295,2023-08-08 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
922434,RINGERS CLOSE G295,2023-08-08 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
922434,RINGERS CLOSE G295,2023-08-08 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
922434,RINGERS CLOSE G295,2023-08-08 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.47
922434,RINGERS CLOSE G295,2023-08-08 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.02
922434,RINGERS CLOSE G295,2023-08-08 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.18
922434,RINGERS CLOSE G295,2023-08-08 12:50:00+00:00,feeder,3.0,N Current (RMS),A,5.3
922434,RINGERS CLOSE G295,2023-08-08 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.8
922434,RINGERS CLOSE G295,2023-08-08 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,4.7
922434,RINGERS CLOSE G295,2023-08-08 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,1.2
922434,RINGERS CLOSE G295,2023-08-08 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.03
922434,RINGERS CLOSE G295,2023-08-08 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
922434,RINGERS CLOSE G295,2023-08-08 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.79
922434,RINGERS CLOSE G295,2023-08-08 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.34
922434,RINGERS CLOSE G295,2023-08-08 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.62
922434,RINGERS CLOSE G295,2023-08-08 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.43
922434,RINGERS CLOSE G295,2023-08-08 12:50:00+00:00,feeder,2.0,N Current (RMS),A,13.9
922434,RINGERS CLOSE G295,2023-08-08 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.8
922434,RINGERS CLOSE G295,2023-08-08 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,27.4
922434,RINGERS CLOSE G295,2023-08-08 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,18.3
922434,RINGERS CLOSE G295,2023-08-08 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
922434,RINGERS CLOSE G295,2023-08-08 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
922434,RINGERS CLOSE G295,2023-08-08 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
922434,RINGERS CLOSE G295,2023-08-08 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.56
922434,RINGERS CLOSE G295,2023-08-08 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.27
922434,RINGERS CLOSE G295,2023-08-08 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.38
922434,RINGERS CLOSE G295,2023-08-08 12:50:00+00:00,feeder,1.0,N Current (RMS),A,6.2
922434,RINGERS CLOSE G295,2023-08-08 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.7
922434,RINGERS CLOSE G295,2023-08-08 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.0
922434,RINGERS CLOSE G295,2023-08-08 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.4
922434,RINGERS CLOSE G295,2023-08-08 12:50:00+00:00,transformer,,Temperature,C,25.3
922434,RINGERS CLOSE G295,2023-08-08 12:50:00+00:00,busbar,,L3 Voltage THD,%,3.12
922434,RINGERS CLOSE G295,2023-08-08 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,251.61
922434,RINGERS CLOSE G295,2023-08-08 12:50:00+00:00,busbar,,L2 Voltage THD,%,3.21
922434,RINGERS CLOSE G295,2023-08-08 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,252.22
922434,RINGERS CLOSE G295,2023-08-08 12:50:00+00:00,busbar,,L1 Voltage THD,%,3.13
922434,RINGERS CLOSE G295,2023-08-08 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,251.48
922434,RINGERS CLOSE G295,2023-08-08 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
922434,RINGERS CLOSE G295,2023-08-08 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
922434,RINGERS CLOSE G295,2023-08-08 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
922434,RINGERS CLOSE G295,2023-08-08 12:50:00+00:00,busbar,,L3 Active Power,kW,12.05
922434,RINGERS CLOSE G295,2023-08-08 12:50:00+00:00,busbar,,L2 Active Power,kW,21.24
922434,RINGERS CLOSE G295,2023-08-08 12:50:00+00:00,busbar,,L1 Active Power,kW,18.39
922434,RINGERS CLOSE G295,2023-08-08 12:50:00+00:00,busbar,,N Current (RMS),A,40.6
922434,RINGERS CLOSE G295,2023-08-08 12:50:00+00:00,busbar,,L3 Current (RMS),A,55.6
922434,RINGERS CLOSE G295,2023-08-08 12:50:00+00:00,busbar,,L2 Current (RMS),A,87.7
922434,RINGERS CLOSE G295,2023-08-08 12:50:00+00:00,busbar,,L1 Current (RMS),A,78.7
922434,RINGERS CLOSE G295,2023-08-08 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
922434,RINGERS CLOSE G295,2023-08-08 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.8
922434,RINGERS CLOSE G295,2023-08-08 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
922434,RINGERS CLOSE G295,2023-08-08 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.56
922434,RINGERS CLOSE G295,2023-08-08 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.2
922434,RINGERS CLOSE G295,2023-08-08 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.95
922434,RINGERS CLOSE G295,2023-08-08 12:40:00+00:00,feeder,4.0,N Current (RMS),A,22.7
922434,RINGERS CLOSE G295,2023-08-08 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,21.8
922434,RINGERS CLOSE G295,2023-08-08 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,40.1
922434,RINGERS CLOSE G295,2023-08-08 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,29.6
922434,RINGERS CLOSE G295,2023-08-08 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
922434,RINGERS CLOSE G295,2023-08-08 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
922434,RINGERS CLOSE G295,2023-08-08 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
922434,RINGERS CLOSE G295,2023-08-08 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.67
922434,RINGERS CLOSE G295,2023-08-08 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.11
922434,RINGERS CLOSE G295,2023-08-08 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.21
922434,RINGERS CLOSE G295,2023-08-08 12:40:00+00:00,feeder,3.0,N Current (RMS),A,5.5
922434,RINGERS CLOSE G295,2023-08-08 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,7.5
922434,RINGERS CLOSE G295,2023-08-08 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,5.2
922434,RINGERS CLOSE G295,2023-08-08 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,1.3
922434,RINGERS CLOSE G295,2023-08-08 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.87
922434,RINGERS CLOSE G295,2023-08-08 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
922434,RINGERS CLOSE G295,2023-08-08 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.81
922434,RINGERS CLOSE G295,2023-08-08 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.44
922434,RINGERS CLOSE G295,2023-08-08 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.04
922434,RINGERS CLOSE G295,2023-08-08 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.56
922434,RINGERS CLOSE G295,2023-08-08 12:40:00+00:00,feeder,2.0,N Current (RMS),A,11.4
922434,RINGERS CLOSE G295,2023-08-08 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,22.1
922434,RINGERS CLOSE G295,2023-08-08 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.0
922434,RINGERS CLOSE G295,2023-08-08 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,18.8
922434,RINGERS CLOSE G295,2023-08-08 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
922434,RINGERS CLOSE G295,2023-08-08 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
922434,RINGERS CLOSE G295,2023-08-08 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
922434,RINGERS CLOSE G295,2023-08-08 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.04
922434,RINGERS CLOSE G295,2023-08-08 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.9
922434,RINGERS CLOSE G295,2023-08-08 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.1
922434,RINGERS CLOSE G295,2023-08-08 12:40:00+00:00,feeder,1.0,N Current (RMS),A,8.9
922434,RINGERS CLOSE G295,2023-08-08 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.1
922434,RINGERS CLOSE G295,2023-08-08 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.6
922434,RINGERS CLOSE G295,2023-08-08 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.7
922434,RINGERS CLOSE G295,2023-08-08 12:40:00+00:00,transformer,,Temperature,C,25.4
922434,RINGERS CLOSE G295,2023-08-08 12:40:00+00:00,busbar,,L3 Voltage THD,%,3.1
922434,RINGERS CLOSE G295,2023-08-08 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,251.39
922434,RINGERS CLOSE G295,2023-08-08 12:40:00+00:00,busbar,,L2 Voltage THD,%,3.2
922434,RINGERS CLOSE G295,2023-08-08 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,252.1
922434,RINGERS CLOSE G295,2023-08-08 12:40:00+00:00,busbar,,L1 Voltage THD,%,3.12
922434,RINGERS CLOSE G295,2023-08-08 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,251.2
922434,RINGERS CLOSE G295,2023-08-08 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
922434,RINGERS CLOSE G295,2023-08-08 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
922434,RINGERS CLOSE G295,2023-08-08 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
922434,RINGERS CLOSE G295,2023-08-08 12:40:00+00:00,busbar,,L3 Active Power,kW,13.97
922434,RINGERS CLOSE G295,2023-08-08 12:40:00+00:00,busbar,,L2 Active Power,kW,16.69
922434,RINGERS CLOSE G295,2023-08-08 12:40:00+00:00,busbar,,L1 Active Power,kW,16.07
922434,RINGERS CLOSE G295,2023-08-08 12:40:00+00:00,busbar,,N Current (RMS),A,34.3
922434,RINGERS CLOSE G295,2023-08-08 12:40:00+00:00,busbar,,L3 Current (RMS),A,62.2
922434,RINGERS CLOSE G295,2023-08-08 12:40:00+00:00,busbar,,L2 Current (RMS),A,71.8
922434,RINGERS CLOSE G295,2023-08-08 12:40:00+00:00,busbar,,L1 Current (RMS),A,69.4
922434,RINGERS CLOSE G295,2023-08-08 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
922434,RINGERS CLOSE G295,2023-08-08 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.79
922434,RINGERS CLOSE G295,2023-08-08 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.4
922434,RINGERS CLOSE G295,2023-08-08 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.54
922434,RINGERS CLOSE G295,2023-08-08 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.36
922434,RINGERS CLOSE G295,2023-08-08 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.12
922434,RINGERS CLOSE G295,2023-08-08 12:30:00+00:00,feeder,4.0,N Current (RMS),A,19.2
922434,RINGERS CLOSE G295,2023-08-08 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,25.0
922434,RINGERS CLOSE G295,2023-08-08 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,36.6
922434,RINGERS CLOSE G295,2023-08-08 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,27.2
922434,RINGERS CLOSE G295,2023-08-08 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
922434,RINGERS CLOSE G295,2023-08-08 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
922434,RINGERS CLOSE G295,2023-08-08 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
922434,RINGERS CLOSE G295,2023-08-08 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.82
922434,RINGERS CLOSE G295,2023-08-08 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.91
922434,RINGERS CLOSE G295,2023-08-08 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.21
922434,RINGERS CLOSE G295,2023-08-08 12:30:00+00:00,feeder,3.0,N Current (RMS),A,6.1
922434,RINGERS CLOSE G295,2023-08-08 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.0
922434,RINGERS CLOSE G295,2023-08-08 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.9
922434,RINGERS CLOSE G295,2023-08-08 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,1.3
922434,RINGERS CLOSE G295,2023-08-08 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.83
922434,RINGERS CLOSE G295,2023-08-08 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
922434,RINGERS CLOSE G295,2023-08-08 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.46
922434,RINGERS CLOSE G295,2023-08-08 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.8
922434,RINGERS CLOSE G295,2023-08-08 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.97
922434,RINGERS CLOSE G295,2023-08-08 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.83
922434,RINGERS CLOSE G295,2023-08-08 12:30:00+00:00,feeder,2.0,N Current (RMS),A,10.3
922434,RINGERS CLOSE G295,2023-08-08 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,30.4
922434,RINGERS CLOSE G295,2023-08-08 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,24.7
922434,RINGERS CLOSE G295,2023-08-08 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,25.9
922434,RINGERS CLOSE G295,2023-08-08 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
922434,RINGERS CLOSE G295,2023-08-08 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
922434,RINGERS CLOSE G295,2023-08-08 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
922434,RINGERS CLOSE G295,2023-08-08 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.87
922434,RINGERS CLOSE G295,2023-08-08 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.93
922434,RINGERS CLOSE G295,2023-08-08 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.65
922434,RINGERS CLOSE G295,2023-08-08 12:30:00+00:00,feeder,1.0,N Current (RMS),A,6.4
922434,RINGERS CLOSE G295,2023-08-08 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.7
922434,RINGERS CLOSE G295,2023-08-08 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.5
922434,RINGERS CLOSE G295,2023-08-08 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.9
922434,RINGERS CLOSE G295,2023-08-08 12:30:00+00:00,transformer,,Temperature,C,25.3
922434,RINGERS CLOSE G295,2023-08-08 12:30:00+00:00,busbar,,L3 Voltage THD,%,3.05
922434,RINGERS CLOSE G295,2023-08-08 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.47
922434,RINGERS CLOSE G295,2023-08-08 12:30:00+00:00,busbar,,L2 Voltage THD,%,3.2
922434,RINGERS CLOSE G295,2023-08-08 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,252.13
922434,RINGERS CLOSE G295,2023-08-08 12:30:00+00:00,busbar,,L1 Voltage THD,%,3.07
922434,RINGERS CLOSE G295,2023-08-08 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,251.11
922434,RINGERS CLOSE G295,2023-08-08 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
922434,RINGERS CLOSE G295,2023-08-08 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
922434,RINGERS CLOSE G295,2023-08-08 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
922434,RINGERS CLOSE G295,2023-08-08 12:30:00+00:00,busbar,,L3 Active Power,kW,16.24
922434,RINGERS CLOSE G295,2023-08-08 12:30:00+00:00,busbar,,L2 Active Power,kW,16.56
922434,RINGERS CLOSE G295,2023-08-08 12:30:00+00:00,busbar,,L1 Active Power,kW,15.13
922434,RINGERS CLOSE G295,2023-08-08 12:30:00+00:00,busbar,,N Current (RMS),A,32.1
922434,RINGERS CLOSE G295,2023-08-08 12:30:00+00:00,busbar,,L3 Current (RMS),A,70.6
922434,RINGERS CLOSE G295,2023-08-08 12:30:00+00:00,busbar,,L2 Current (RMS),A,70.6
922434,RINGERS CLOSE G295,2023-08-08 12:30:00+00:00,busbar,,L1 Current (RMS),A,65.7
922434,RINGERS CLOSE G295,2023-08-08 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
922434,RINGERS CLOSE G295,2023-08-08 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.91
922434,RINGERS CLOSE G295,2023-08-08 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
922434,RINGERS CLOSE G295,2023-08-08 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.28
922434,RINGERS CLOSE G295,2023-08-08 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.77
922434,RINGERS CLOSE G295,2023-08-08 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.25
922434,RINGERS CLOSE G295,2023-08-08 12:20:00+00:00,feeder,4.0,N Current (RMS),A,25.5
922434,RINGERS CLOSE G295,2023-08-08 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,23.5
922434,RINGERS CLOSE G295,2023-08-08 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,44.1
922434,RINGERS CLOSE G295,2023-08-08 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,19.4
922434,RINGERS CLOSE G295,2023-08-08 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
922434,RINGERS CLOSE G295,2023-08-08 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
