Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922434,RINGERS CLOSE G295,2023-08-08 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
922434,RINGERS CLOSE G295,2023-08-08 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.68
922434,RINGERS CLOSE G295,2023-08-08 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.94
922434,RINGERS CLOSE G295,2023-08-08 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.19
922434,RINGERS CLOSE G295,2023-08-08 12:20:00+00:00,feeder,3.0,N Current (RMS),A,5.7
922434,RINGERS CLOSE G295,2023-08-08 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,8.3
922434,RINGERS CLOSE G295,2023-08-08 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.0
922434,RINGERS CLOSE G295,2023-08-08 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,1.2
922434,RINGERS CLOSE G295,2023-08-08 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.64
922434,RINGERS CLOSE G295,2023-08-08 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
922434,RINGERS CLOSE G295,2023-08-08 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.57
922434,RINGERS CLOSE G295,2023-08-08 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.79
922434,RINGERS CLOSE G295,2023-08-08 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.04
922434,RINGERS CLOSE G295,2023-08-08 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.66
922434,RINGERS CLOSE G295,2023-08-08 12:20:00+00:00,feeder,2.0,N Current (RMS),A,10.5
922434,RINGERS CLOSE G295,2023-08-08 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,26.7
922434,RINGERS CLOSE G295,2023-08-08 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.3
922434,RINGERS CLOSE G295,2023-08-08 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,21.8
922434,RINGERS CLOSE G295,2023-08-08 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
922434,RINGERS CLOSE G295,2023-08-08 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
922434,RINGERS CLOSE G295,2023-08-08 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
922434,RINGERS CLOSE G295,2023-08-08 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.42
922434,RINGERS CLOSE G295,2023-08-08 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.03
922434,RINGERS CLOSE G295,2023-08-08 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.61
922434,RINGERS CLOSE G295,2023-08-08 12:20:00+00:00,feeder,1.0,N Current (RMS),A,5.0
922434,RINGERS CLOSE G295,2023-08-08 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.9
922434,RINGERS CLOSE G295,2023-08-08 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.2
922434,RINGERS CLOSE G295,2023-08-08 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.7
922434,RINGERS CLOSE G295,2023-08-08 12:20:00+00:00,transformer,,Temperature,C,25.5
922434,RINGERS CLOSE G295,2023-08-08 12:20:00+00:00,busbar,,L3 Voltage THD,%,3.07
922434,RINGERS CLOSE G295,2023-08-08 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.98
922434,RINGERS CLOSE G295,2023-08-08 12:20:00+00:00,busbar,,L2 Voltage THD,%,3.17
922434,RINGERS CLOSE G295,2023-08-08 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,252.71
922434,RINGERS CLOSE G295,2023-08-08 12:20:00+00:00,busbar,,L1 Voltage THD,%,3.1
922434,RINGERS CLOSE G295,2023-08-08 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,251.87
922434,RINGERS CLOSE G295,2023-08-08 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
922434,RINGERS CLOSE G295,2023-08-08 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
922434,RINGERS CLOSE G295,2023-08-08 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
922434,RINGERS CLOSE G295,2023-08-08 12:20:00+00:00,busbar,,L3 Active Power,kW,14.39
922434,RINGERS CLOSE G295,2023-08-08 12:20:00+00:00,busbar,,L2 Active Power,kW,17.46
922434,RINGERS CLOSE G295,2023-08-08 12:20:00+00:00,busbar,,L1 Active Power,kW,12.11
922434,RINGERS CLOSE G295,2023-08-08 12:20:00+00:00,busbar,,N Current (RMS),A,36.3
922434,RINGERS CLOSE G295,2023-08-08 12:20:00+00:00,busbar,,L3 Current (RMS),A,63.6
922434,RINGERS CLOSE G295,2023-08-08 12:20:00+00:00,busbar,,L2 Current (RMS),A,75.8
922434,RINGERS CLOSE G295,2023-08-08 12:20:00+00:00,busbar,,L1 Current (RMS),A,54.4
922434,RINGERS CLOSE G295,2023-08-08 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
922434,RINGERS CLOSE G295,2023-08-08 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.29
922434,RINGERS CLOSE G295,2023-08-08 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
922434,RINGERS CLOSE G295,2023-08-08 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.67
922434,RINGERS CLOSE G295,2023-08-08 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.32
922434,RINGERS CLOSE G295,2023-08-08 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.35
922434,RINGERS CLOSE G295,2023-08-08 12:10:00+00:00,feeder,4.0,N Current (RMS),A,21.1
922434,RINGERS CLOSE G295,2023-08-08 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,20.8
922434,RINGERS CLOSE G295,2023-08-08 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,40.5
922434,RINGERS CLOSE G295,2023-08-08 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,27.4
922434,RINGERS CLOSE G295,2023-08-08 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
922434,RINGERS CLOSE G295,2023-08-08 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
922434,RINGERS CLOSE G295,2023-08-08 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
922434,RINGERS CLOSE G295,2023-08-08 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.11
922434,RINGERS CLOSE G295,2023-08-08 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.84
922434,RINGERS CLOSE G295,2023-08-08 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.14
922434,RINGERS CLOSE G295,2023-08-08 12:10:00+00:00,feeder,3.0,N Current (RMS),A,7.3
922434,RINGERS CLOSE G295,2023-08-08 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.7
922434,RINGERS CLOSE G295,2023-08-08 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.7
922434,RINGERS CLOSE G295,2023-08-08 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922434,RINGERS CLOSE G295,2023-08-08 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.69
922434,RINGERS CLOSE G295,2023-08-08 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
922434,RINGERS CLOSE G295,2023-08-08 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.51
922434,RINGERS CLOSE G295,2023-08-08 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.06
922434,RINGERS CLOSE G295,2023-08-08 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.41
922434,RINGERS CLOSE G295,2023-08-08 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.87
922434,RINGERS CLOSE G295,2023-08-08 12:10:00+00:00,feeder,2.0,N Current (RMS),A,11.0
922434,RINGERS CLOSE G295,2023-08-08 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,27.6
922434,RINGERS CLOSE G295,2023-08-08 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.7
922434,RINGERS CLOSE G295,2023-08-08 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,22.4
922434,RINGERS CLOSE G295,2023-08-08 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
922434,RINGERS CLOSE G295,2023-08-08 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
922434,RINGERS CLOSE G295,2023-08-08 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
922434,RINGERS CLOSE G295,2023-08-08 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.3
922434,RINGERS CLOSE G295,2023-08-08 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.32
922434,RINGERS CLOSE G295,2023-08-08 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.97
922434,RINGERS CLOSE G295,2023-08-08 12:10:00+00:00,feeder,1.0,N Current (RMS),A,7.6
922434,RINGERS CLOSE G295,2023-08-08 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.2
922434,RINGERS CLOSE G295,2023-08-08 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.3
922434,RINGERS CLOSE G295,2023-08-08 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,9.0
922434,RINGERS CLOSE G295,2023-08-08 12:10:00+00:00,transformer,,Temperature,C,25.4
922434,RINGERS CLOSE G295,2023-08-08 12:10:00+00:00,busbar,,L3 Voltage THD,%,3.09
922434,RINGERS CLOSE G295,2023-08-08 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.04
922434,RINGERS CLOSE G295,2023-08-08 12:10:00+00:00,busbar,,L2 Voltage THD,%,3.18
922434,RINGERS CLOSE G295,2023-08-08 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.69
922434,RINGERS CLOSE G295,2023-08-08 12:10:00+00:00,busbar,,L1 Voltage THD,%,3.12
922434,RINGERS CLOSE G295,2023-08-08 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.93
922434,RINGERS CLOSE G295,2023-08-08 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
922434,RINGERS CLOSE G295,2023-08-08 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
922434,RINGERS CLOSE G295,2023-08-08 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
922434,RINGERS CLOSE G295,2023-08-08 12:10:00+00:00,busbar,,L3 Active Power,kW,15.37
922434,RINGERS CLOSE G295,2023-08-08 12:10:00+00:00,busbar,,L2 Active Power,kW,18.06
922434,RINGERS CLOSE G295,2023-08-08 12:10:00+00:00,busbar,,L1 Active Power,kW,14.59
922434,RINGERS CLOSE G295,2023-08-08 12:10:00+00:00,busbar,,N Current (RMS),A,33.0
922434,RINGERS CLOSE G295,2023-08-08 12:10:00+00:00,busbar,,L3 Current (RMS),A,67.0
922434,RINGERS CLOSE G295,2023-08-08 12:10:00+00:00,busbar,,L2 Current (RMS),A,76.5
922434,RINGERS CLOSE G295,2023-08-08 12:10:00+00:00,busbar,,L1 Current (RMS),A,63.6
922434,RINGERS CLOSE G295,2023-08-08 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
922434,RINGERS CLOSE G295,2023-08-08 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.37
922434,RINGERS CLOSE G295,2023-08-08 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
922434,RINGERS CLOSE G295,2023-08-08 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.48
922434,RINGERS CLOSE G295,2023-08-08 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.46
922434,RINGERS CLOSE G295,2023-08-08 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.97
922434,RINGERS CLOSE G295,2023-08-08 12:00:00+00:00,feeder,4.0,N Current (RMS),A,22.8
922434,RINGERS CLOSE G295,2023-08-08 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,28.1
922434,RINGERS CLOSE G295,2023-08-08 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,37.0
922434,RINGERS CLOSE G295,2023-08-08 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,45.0
922434,RINGERS CLOSE G295,2023-08-08 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
922434,RINGERS CLOSE G295,2023-08-08 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
922434,RINGERS CLOSE G295,2023-08-08 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
922434,RINGERS CLOSE G295,2023-08-08 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.39
922434,RINGERS CLOSE G295,2023-08-08 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.85
922434,RINGERS CLOSE G295,2023-08-08 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.14
922434,RINGERS CLOSE G295,2023-08-08 12:00:00+00:00,feeder,3.0,N Current (RMS),A,7.5
922434,RINGERS CLOSE G295,2023-08-08 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.1
922434,RINGERS CLOSE G295,2023-08-08 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.9
922434,RINGERS CLOSE G295,2023-08-08 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922434,RINGERS CLOSE G295,2023-08-08 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.75
922434,RINGERS CLOSE G295,2023-08-08 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
922434,RINGERS CLOSE G295,2023-08-08 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.37
922434,RINGERS CLOSE G295,2023-08-08 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.59
922434,RINGERS CLOSE G295,2023-08-08 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.57
922434,RINGERS CLOSE G295,2023-08-08 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.39
922434,RINGERS CLOSE G295,2023-08-08 12:00:00+00:00,feeder,2.0,N Current (RMS),A,19.2
922434,RINGERS CLOSE G295,2023-08-08 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.2
922434,RINGERS CLOSE G295,2023-08-08 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,39.1
922434,RINGERS CLOSE G295,2023-08-08 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,20.5
922434,RINGERS CLOSE G295,2023-08-08 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
922434,RINGERS CLOSE G295,2023-08-08 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
922434,RINGERS CLOSE G295,2023-08-08 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
922434,RINGERS CLOSE G295,2023-08-08 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.07
922434,RINGERS CLOSE G295,2023-08-08 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.14
922434,RINGERS CLOSE G295,2023-08-08 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.68
922434,RINGERS CLOSE G295,2023-08-08 12:00:00+00:00,feeder,1.0,N Current (RMS),A,5.9
922434,RINGERS CLOSE G295,2023-08-08 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.9
922434,RINGERS CLOSE G295,2023-08-08 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.2
922434,RINGERS CLOSE G295,2023-08-08 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.0
922434,RINGERS CLOSE G295,2023-08-08 12:00:00+00:00,transformer,,Temperature,C,25.3
922434,RINGERS CLOSE G295,2023-08-08 12:00:00+00:00,busbar,,L3 Voltage THD,%,3.11
922434,RINGERS CLOSE G295,2023-08-08 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.48
922434,RINGERS CLOSE G295,2023-08-08 12:00:00+00:00,busbar,,L2 Voltage THD,%,3.21
922434,RINGERS CLOSE G295,2023-08-08 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.03
922434,RINGERS CLOSE G295,2023-08-08 12:00:00+00:00,busbar,,L1 Voltage THD,%,3.15
922434,RINGERS CLOSE G295,2023-08-08 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.45
922434,RINGERS CLOSE G295,2023-08-08 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
922434,RINGERS CLOSE G295,2023-08-08 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
922434,RINGERS CLOSE G295,2023-08-08 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
922434,RINGERS CLOSE G295,2023-08-08 12:00:00+00:00,busbar,,L3 Active Power,kW,15.8
922434,RINGERS CLOSE G295,2023-08-08 12:00:00+00:00,busbar,,L2 Active Power,kW,22.09
922434,RINGERS CLOSE G295,2023-08-08 12:00:00+00:00,busbar,,L1 Active Power,kW,17.13
922434,RINGERS CLOSE G295,2023-08-08 12:00:00+00:00,busbar,,N Current (RMS),A,38.5
922434,RINGERS CLOSE G295,2023-08-08 12:00:00+00:00,busbar,,L3 Current (RMS),A,68.6
922434,RINGERS CLOSE G295,2023-08-08 12:00:00+00:00,busbar,,L2 Current (RMS),A,91.4
922434,RINGERS CLOSE G295,2023-08-08 12:00:00+00:00,busbar,,L1 Current (RMS),A,75.1
922434,RINGERS CLOSE G295,2023-08-08 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
922434,RINGERS CLOSE G295,2023-08-08 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.94
922434,RINGERS CLOSE G295,2023-08-08 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
922434,RINGERS CLOSE G295,2023-08-08 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.49
922434,RINGERS CLOSE G295,2023-08-08 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.05
922434,RINGERS CLOSE G295,2023-08-08 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.07
922434,RINGERS CLOSE G295,2023-08-08 11:50:00+00:00,feeder,4.0,N Current (RMS),A,19.9
922434,RINGERS CLOSE G295,2023-08-08 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,28.2
922434,RINGERS CLOSE G295,2023-08-08 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,38.6
922434,RINGERS CLOSE G295,2023-08-08 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,27.1
922434,RINGERS CLOSE G295,2023-08-08 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
922434,RINGERS CLOSE G295,2023-08-08 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
922434,RINGERS CLOSE G295,2023-08-08 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
922434,RINGERS CLOSE G295,2023-08-08 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.94
922434,RINGERS CLOSE G295,2023-08-08 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.92
922434,RINGERS CLOSE G295,2023-08-08 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.15
922434,RINGERS CLOSE G295,2023-08-08 11:50:00+00:00,feeder,3.0,N Current (RMS),A,9.5
922434,RINGERS CLOSE G295,2023-08-08 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.6
922434,RINGERS CLOSE G295,2023-08-08 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,4.0
922434,RINGERS CLOSE G295,2023-08-08 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922434,RINGERS CLOSE G295,2023-08-08 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.97
922434,RINGERS CLOSE G295,2023-08-08 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
922434,RINGERS CLOSE G295,2023-08-08 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.41
922434,RINGERS CLOSE G295,2023-08-08 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.61
922434,RINGERS CLOSE G295,2023-08-08 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.13
922434,RINGERS CLOSE G295,2023-08-08 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.66
922434,RINGERS CLOSE G295,2023-08-08 11:50:00+00:00,feeder,2.0,N Current (RMS),A,11.3
922434,RINGERS CLOSE G295,2023-08-08 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.7
922434,RINGERS CLOSE G295,2023-08-08 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,26.1
922434,RINGERS CLOSE G295,2023-08-08 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,22.1
922434,RINGERS CLOSE G295,2023-08-08 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
922434,RINGERS CLOSE G295,2023-08-08 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
922434,RINGERS CLOSE G295,2023-08-08 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
922434,RINGERS CLOSE G295,2023-08-08 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.36
922434,RINGERS CLOSE G295,2023-08-08 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.15
922434,RINGERS CLOSE G295,2023-08-08 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.75
922434,RINGERS CLOSE G295,2023-08-08 11:50:00+00:00,feeder,1.0,N Current (RMS),A,6.7
922434,RINGERS CLOSE G295,2023-08-08 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.3
922434,RINGERS CLOSE G295,2023-08-08 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.6
922434,RINGERS CLOSE G295,2023-08-08 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.2
922434,RINGERS CLOSE G295,2023-08-08 11:50:00+00:00,transformer,,Temperature,C,25.3
922434,RINGERS CLOSE G295,2023-08-08 11:50:00+00:00,busbar,,L3 Voltage THD,%,3.1
922434,RINGERS CLOSE G295,2023-08-08 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.52
922434,RINGERS CLOSE G295,2023-08-08 11:50:00+00:00,busbar,,L2 Voltage THD,%,3.2
922434,RINGERS CLOSE G295,2023-08-08 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.08
922434,RINGERS CLOSE G295,2023-08-08 11:50:00+00:00,busbar,,L1 Voltage THD,%,3.15
922434,RINGERS CLOSE G295,2023-08-08 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.36
922434,RINGERS CLOSE G295,2023-08-08 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
922434,RINGERS CLOSE G295,2023-08-08 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
922434,RINGERS CLOSE G295,2023-08-08 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
922434,RINGERS CLOSE G295,2023-08-08 11:50:00+00:00,busbar,,L3 Active Power,kW,15.63
922434,RINGERS CLOSE G295,2023-08-08 11:50:00+00:00,busbar,,L2 Active Power,kW,18.96
922434,RINGERS CLOSE G295,2023-08-08 11:50:00+00:00,busbar,,L1 Active Power,kW,13.41
922434,RINGERS CLOSE G295,2023-08-08 11:50:00+00:00,busbar,,N Current (RMS),A,35.5
922434,RINGERS CLOSE G295,2023-08-08 11:50:00+00:00,busbar,,L3 Current (RMS),A,69.0
922434,RINGERS CLOSE G295,2023-08-08 11:50:00+00:00,busbar,,L2 Current (RMS),A,79.7
922434,RINGERS CLOSE G295,2023-08-08 11:50:00+00:00,busbar,,L1 Current (RMS),A,60.2
922434,RINGERS CLOSE G295,2023-08-08 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
922434,RINGERS CLOSE G295,2023-08-08 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.64
922434,RINGERS CLOSE G295,2023-08-08 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.98
922434,RINGERS CLOSE G295,2023-08-08 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.86
922434,RINGERS CLOSE G295,2023-08-08 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.94
922434,RINGERS CLOSE G295,2023-08-08 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.61
922434,RINGERS CLOSE G295,2023-08-08 11:40:00+00:00,feeder,4.0,N Current (RMS),A,22.5
922434,RINGERS CLOSE G295,2023-08-08 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,27.1
922434,RINGERS CLOSE G295,2023-08-08 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,32.2
922434,RINGERS CLOSE G295,2023-08-08 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,36.2
922434,RINGERS CLOSE G295,2023-08-08 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
922434,RINGERS CLOSE G295,2023-08-08 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
922434,RINGERS CLOSE G295,2023-08-08 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
922434,RINGERS CLOSE G295,2023-08-08 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.7
922434,RINGERS CLOSE G295,2023-08-08 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.92
922434,RINGERS CLOSE G295,2023-08-08 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.14
922434,RINGERS CLOSE G295,2023-08-08 11:40:00+00:00,feeder,3.0,N Current (RMS),A,11.6
922434,RINGERS CLOSE G295,2023-08-08 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.0
922434,RINGERS CLOSE G295,2023-08-08 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,4.0
922434,RINGERS CLOSE G295,2023-08-08 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922434,RINGERS CLOSE G295,2023-08-08 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.72
922434,RINGERS CLOSE G295,2023-08-08 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
922434,RINGERS CLOSE G295,2023-08-08 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.41
922434,RINGERS CLOSE G295,2023-08-08 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.57
922434,RINGERS CLOSE G295,2023-08-08 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.16
922434,RINGERS CLOSE G295,2023-08-08 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.64
922434,RINGERS CLOSE G295,2023-08-08 11:40:00+00:00,feeder,2.0,N Current (RMS),A,9.0
922434,RINGERS CLOSE G295,2023-08-08 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,26.2
922434,RINGERS CLOSE G295,2023-08-08 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.0
922434,RINGERS CLOSE G295,2023-08-08 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,25.7
922434,RINGERS CLOSE G295,2023-08-08 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
922434,RINGERS CLOSE G295,2023-08-08 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
922434,RINGERS CLOSE G295,2023-08-08 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
922434,RINGERS CLOSE G295,2023-08-08 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.08
922434,RINGERS CLOSE G295,2023-08-08 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.03
922434,RINGERS CLOSE G295,2023-08-08 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.53
922434,RINGERS CLOSE G295,2023-08-08 11:40:00+00:00,feeder,1.0,N Current (RMS),A,7.3
922434,RINGERS CLOSE G295,2023-08-08 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.2
922434,RINGERS CLOSE G295,2023-08-08 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.8
922434,RINGERS CLOSE G295,2023-08-08 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.1
922434,RINGERS CLOSE G295,2023-08-08 11:40:00+00:00,transformer,,Temperature,C,25.3
922434,RINGERS CLOSE G295,2023-08-08 11:40:00+00:00,busbar,,L3 Voltage THD,%,3.09
922434,RINGERS CLOSE G295,2023-08-08 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.66
922434,RINGERS CLOSE G295,2023-08-08 11:40:00+00:00,busbar,,L2 Voltage THD,%,3.21
922434,RINGERS CLOSE G295,2023-08-08 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.22
922434,RINGERS CLOSE G295,2023-08-08 11:40:00+00:00,busbar,,L1 Voltage THD,%,3.14
922434,RINGERS CLOSE G295,2023-08-08 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.31
922434,RINGERS CLOSE G295,2023-08-08 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
922434,RINGERS CLOSE G295,2023-08-08 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
922434,RINGERS CLOSE G295,2023-08-08 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
922434,RINGERS CLOSE G295,2023-08-08 11:40:00+00:00,busbar,,L3 Active Power,kW,17.41
922434,RINGERS CLOSE G295,2023-08-08 11:40:00+00:00,busbar,,L2 Active Power,kW,14.42
922434,RINGERS CLOSE G295,2023-08-08 11:40:00+00:00,busbar,,L1 Active Power,kW,17.13
922434,RINGERS CLOSE G295,2023-08-08 11:40:00+00:00,busbar,,N Current (RMS),A,35.7
922434,RINGERS CLOSE G295,2023-08-08 11:40:00+00:00,busbar,,L3 Current (RMS),A,76.8
922434,RINGERS CLOSE G295,2023-08-08 11:40:00+00:00,busbar,,L2 Current (RMS),A,63.2
922434,RINGERS CLOSE G295,2023-08-08 11:40:00+00:00,busbar,,L1 Current (RMS),A,75.9
922434,RINGERS CLOSE G295,2023-08-08 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
922434,RINGERS CLOSE G295,2023-08-08 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.18
922434,RINGERS CLOSE G295,2023-08-08 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
922434,RINGERS CLOSE G295,2023-08-08 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.92
922434,RINGERS CLOSE G295,2023-08-08 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.75
922434,RINGERS CLOSE G295,2023-08-08 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.1
922434,RINGERS CLOSE G295,2023-08-08 11:30:00+00:00,feeder,4.0,N Current (RMS),A,18.5
922434,RINGERS CLOSE G295,2023-08-08 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,23.5
922434,RINGERS CLOSE G295,2023-08-08 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,30.7
922434,RINGERS CLOSE G295,2023-08-08 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,22.4
922434,RINGERS CLOSE G295,2023-08-08 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
922434,RINGERS CLOSE G295,2023-08-08 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
922434,RINGERS CLOSE G295,2023-08-08 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
922434,RINGERS CLOSE G295,2023-08-08 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.42
922434,RINGERS CLOSE G295,2023-08-08 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.84
922434,RINGERS CLOSE G295,2023-08-08 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.15
922434,RINGERS CLOSE G295,2023-08-08 11:30:00+00:00,feeder,3.0,N Current (RMS),A,5.0
922434,RINGERS CLOSE G295,2023-08-08 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.8
922434,RINGERS CLOSE G295,2023-08-08 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.7
922434,RINGERS CLOSE G295,2023-08-08 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922434,RINGERS CLOSE G295,2023-08-08 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.76
922434,RINGERS CLOSE G295,2023-08-08 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
922434,RINGERS CLOSE G295,2023-08-08 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.71
922434,RINGERS CLOSE G295,2023-08-08 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.74
922434,RINGERS CLOSE G295,2023-08-08 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.38
922434,RINGERS CLOSE G295,2023-08-08 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.76
922434,RINGERS CLOSE G295,2023-08-08 11:30:00+00:00,feeder,2.0,N Current (RMS),A,12.7
922434,RINGERS CLOSE G295,2023-08-08 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,26.6
922434,RINGERS CLOSE G295,2023-08-08 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,30.6
922434,RINGERS CLOSE G295,2023-08-08 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,22.8
922434,RINGERS CLOSE G295,2023-08-08 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
922434,RINGERS CLOSE G295,2023-08-08 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
922434,RINGERS CLOSE G295,2023-08-08 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
922434,RINGERS CLOSE G295,2023-08-08 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.44
922434,RINGERS CLOSE G295,2023-08-08 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.05
922434,RINGERS CLOSE G295,2023-08-08 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.03
922434,RINGERS CLOSE G295,2023-08-08 11:30:00+00:00,feeder,1.0,N Current (RMS),A,8.2
922434,RINGERS CLOSE G295,2023-08-08 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.3
922434,RINGERS CLOSE G295,2023-08-08 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.9
922434,RINGERS CLOSE G295,2023-08-08 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.1
922434,RINGERS CLOSE G295,2023-08-08 11:30:00+00:00,transformer,,Temperature,C,25.4
922434,RINGERS CLOSE G295,2023-08-08 11:30:00+00:00,busbar,,L3 Voltage THD,%,3.11
922434,RINGERS CLOSE G295,2023-08-08 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.38
922434,RINGERS CLOSE G295,2023-08-08 11:30:00+00:00,busbar,,L2 Voltage THD,%,3.21
922434,RINGERS CLOSE G295,2023-08-08 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.94
922434,RINGERS CLOSE G295,2023-08-08 11:30:00+00:00,busbar,,L1 Voltage THD,%,3.15
922434,RINGERS CLOSE G295,2023-08-08 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.12
922434,RINGERS CLOSE G295,2023-08-08 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
922434,RINGERS CLOSE G295,2023-08-08 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
922434,RINGERS CLOSE G295,2023-08-08 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
922434,RINGERS CLOSE G295,2023-08-08 11:30:00+00:00,busbar,,L3 Active Power,kW,14.72
922434,RINGERS CLOSE G295,2023-08-08 11:30:00+00:00,busbar,,L2 Active Power,kW,16.48
922434,RINGERS CLOSE G295,2023-08-08 11:30:00+00:00,busbar,,L1 Active Power,kW,13.5
922434,RINGERS CLOSE G295,2023-08-08 11:30:00+00:00,busbar,,N Current (RMS),A,34.1
922434,RINGERS CLOSE G295,2023-08-08 11:30:00+00:00,busbar,,L3 Current (RMS),A,66.9
922434,RINGERS CLOSE G295,2023-08-08 11:30:00+00:00,busbar,,L2 Current (RMS),A,70.6
922434,RINGERS CLOSE G295,2023-08-08 11:30:00+00:00,busbar,,L1 Current (RMS),A,60.4
922434,RINGERS CLOSE G295,2023-08-08 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.71
922434,RINGERS CLOSE G295,2023-08-08 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.67
922434,RINGERS CLOSE G295,2023-08-08 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
922434,RINGERS CLOSE G295,2023-08-08 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.63
922434,RINGERS CLOSE G295,2023-08-08 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.67
922434,RINGERS CLOSE G295,2023-08-08 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.26
922434,RINGERS CLOSE G295,2023-08-08 11:20:00+00:00,feeder,4.0,N Current (RMS),A,20.2
922434,RINGERS CLOSE G295,2023-08-08 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,18.6
922434,RINGERS CLOSE G295,2023-08-08 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,31.0
922434,RINGERS CLOSE G295,2023-08-08 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,23.2
922434,RINGERS CLOSE G295,2023-08-08 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
922434,RINGERS CLOSE G295,2023-08-08 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
922434,RINGERS CLOSE G295,2023-08-08 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
922434,RINGERS CLOSE G295,2023-08-08 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.55
922434,RINGERS CLOSE G295,2023-08-08 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.94
922434,RINGERS CLOSE G295,2023-08-08 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.17
922434,RINGERS CLOSE G295,2023-08-08 11:20:00+00:00,feeder,3.0,N Current (RMS),A,6.0
922434,RINGERS CLOSE G295,2023-08-08 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,8.0
922434,RINGERS CLOSE G295,2023-08-08 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.2
922434,RINGERS CLOSE G295,2023-08-08 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
922434,RINGERS CLOSE G295,2023-08-08 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.73
922434,RINGERS CLOSE G295,2023-08-08 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
922434,RINGERS CLOSE G295,2023-08-08 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.63
922434,RINGERS CLOSE G295,2023-08-08 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.61
922434,RINGERS CLOSE G295,2023-08-08 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.86
922434,RINGERS CLOSE G295,2023-08-08 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.38
922434,RINGERS CLOSE G295,2023-08-08 11:20:00+00:00,feeder,2.0,N Current (RMS),A,9.7
922434,RINGERS CLOSE G295,2023-08-08 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,26.0
922434,RINGERS CLOSE G295,2023-08-08 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,25.2
922434,RINGERS CLOSE G295,2023-08-08 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,24.8
922434,RINGERS CLOSE G295,2023-08-08 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
922434,RINGERS CLOSE G295,2023-08-08 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
922434,RINGERS CLOSE G295,2023-08-08 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
922434,RINGERS CLOSE G295,2023-08-08 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.46
922434,RINGERS CLOSE G295,2023-08-08 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.99
922434,RINGERS CLOSE G295,2023-08-08 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.71
922434,RINGERS CLOSE G295,2023-08-08 11:20:00+00:00,feeder,1.0,N Current (RMS),A,11.9
922434,RINGERS CLOSE G295,2023-08-08 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.5
922434,RINGERS CLOSE G295,2023-08-08 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.7
922434,RINGERS CLOSE G295,2023-08-08 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.8
922434,RINGERS CLOSE G295,2023-08-08 11:20:00+00:00,transformer,,Temperature,C,25.3
922434,RINGERS CLOSE G295,2023-08-08 11:20:00+00:00,busbar,,L3 Voltage THD,%,3.14
922434,RINGERS CLOSE G295,2023-08-08 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.98
922434,RINGERS CLOSE G295,2023-08-08 11:20:00+00:00,busbar,,L2 Voltage THD,%,3.2
922434,RINGERS CLOSE G295,2023-08-08 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.66
922434,RINGERS CLOSE G295,2023-08-08 11:20:00+00:00,busbar,,L1 Voltage THD,%,3.15
922434,RINGERS CLOSE G295,2023-08-08 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.77
922434,RINGERS CLOSE G295,2023-08-08 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
922434,RINGERS CLOSE G295,2023-08-08 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
922434,RINGERS CLOSE G295,2023-08-08 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
922434,RINGERS CLOSE G295,2023-08-08 11:20:00+00:00,busbar,,L3 Active Power,kW,13.47
922434,RINGERS CLOSE G295,2023-08-08 11:20:00+00:00,busbar,,L2 Active Power,kW,15.01
922434,RINGERS CLOSE G295,2023-08-08 11:20:00+00:00,busbar,,L1 Active Power,kW,16.87
922434,RINGERS CLOSE G295,2023-08-08 11:20:00+00:00,busbar,,N Current (RMS),A,33.2
922434,RINGERS CLOSE G295,2023-08-08 11:20:00+00:00,busbar,,L3 Current (RMS),A,62.4
922434,RINGERS CLOSE G295,2023-08-08 11:20:00+00:00,busbar,,L2 Current (RMS),A,65.6
922434,RINGERS CLOSE G295,2023-08-08 11:20:00+00:00,busbar,,L1 Current (RMS),A,72.7
922434,RINGERS CLOSE G295,2023-08-08 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
922434,RINGERS CLOSE G295,2023-08-08 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.43
922434,RINGERS CLOSE G295,2023-08-08 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.08
922434,RINGERS CLOSE G295,2023-08-08 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.89
922434,RINGERS CLOSE G295,2023-08-08 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.56
922434,RINGERS CLOSE G295,2023-08-08 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.03
922434,RINGERS CLOSE G295,2023-08-08 11:10:00+00:00,feeder,4.0,N Current (RMS),A,17.0
922434,RINGERS CLOSE G295,2023-08-08 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,27.6
922434,RINGERS CLOSE G295,2023-08-08 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,29.6
922434,RINGERS CLOSE G295,2023-08-08 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,25.5
922434,RINGERS CLOSE G295,2023-08-08 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
922434,RINGERS CLOSE G295,2023-08-08 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
922434,RINGERS CLOSE G295,2023-08-08 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
922434,RINGERS CLOSE G295,2023-08-08 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.29
922434,RINGERS CLOSE G295,2023-08-08 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.86
922434,RINGERS CLOSE G295,2023-08-08 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.17
922434,RINGERS CLOSE G295,2023-08-08 11:10:00+00:00,feeder,3.0,N Current (RMS),A,4.8
922434,RINGERS CLOSE G295,2023-08-08 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.3
922434,RINGERS CLOSE G295,2023-08-08 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.7
922434,RINGERS CLOSE G295,2023-08-08 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
922434,RINGERS CLOSE G295,2023-08-08 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.8
922434,RINGERS CLOSE G295,2023-08-08 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
922434,RINGERS CLOSE G295,2023-08-08 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.46
922434,RINGERS CLOSE G295,2023-08-08 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.39
922434,RINGERS CLOSE G295,2023-08-08 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.29
922434,RINGERS CLOSE G295,2023-08-08 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.41
922434,RINGERS CLOSE G295,2023-08-08 11:10:00+00:00,feeder,2.0,N Current (RMS),A,10.4
922434,RINGERS CLOSE G295,2023-08-08 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,29.0
922434,RINGERS CLOSE G295,2023-08-08 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,26.4
922434,RINGERS CLOSE G295,2023-08-08 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,24.5
922434,RINGERS CLOSE G295,2023-08-08 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
922434,RINGERS CLOSE G295,2023-08-08 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
922434,RINGERS CLOSE G295,2023-08-08 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
922434,RINGERS CLOSE G295,2023-08-08 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.76
922434,RINGERS CLOSE G295,2023-08-08 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.02
922434,RINGERS CLOSE G295,2023-08-08 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.75
922434,RINGERS CLOSE G295,2023-08-08 11:10:00+00:00,feeder,1.0,N Current (RMS),A,8.0
922434,RINGERS CLOSE G295,2023-08-08 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.2
922434,RINGERS CLOSE G295,2023-08-08 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.8
922434,RINGERS CLOSE G295,2023-08-08 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.4
922434,RINGERS CLOSE G295,2023-08-08 11:10:00+00:00,transformer,,Temperature,C,25.4
922434,RINGERS CLOSE G295,2023-08-08 11:10:00+00:00,busbar,,L3 Voltage THD,%,3.13
922434,RINGERS CLOSE G295,2023-08-08 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.58
922434,RINGERS CLOSE G295,2023-08-08 11:10:00+00:00,busbar,,L2 Voltage THD,%,3.2
922434,RINGERS CLOSE G295,2023-08-08 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.33
922434,RINGERS CLOSE G295,2023-08-08 11:10:00+00:00,busbar,,L1 Voltage THD,%,3.13
922434,RINGERS CLOSE G295,2023-08-08 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.4
922434,RINGERS CLOSE G295,2023-08-08 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
922434,RINGERS CLOSE G295,2023-08-08 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
922434,RINGERS CLOSE G295,2023-08-08 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
922434,RINGERS CLOSE G295,2023-08-08 11:10:00+00:00,busbar,,L3 Active Power,kW,16.53
922434,RINGERS CLOSE G295,2023-08-08 11:10:00+00:00,busbar,,L2 Active Power,kW,15.16
922434,RINGERS CLOSE G295,2023-08-08 11:10:00+00:00,busbar,,L1 Active Power,kW,15.86
922434,RINGERS CLOSE G295,2023-08-08 11:10:00+00:00,busbar,,N Current (RMS),A,32.4
922434,RINGERS CLOSE G295,2023-08-08 11:10:00+00:00,busbar,,L3 Current (RMS),A,73.6
922434,RINGERS CLOSE G295,2023-08-08 11:10:00+00:00,busbar,,L2 Current (RMS),A,65.2
922434,RINGERS CLOSE G295,2023-08-08 11:10:00+00:00,busbar,,L1 Current (RMS),A,68.2
922434,RINGERS CLOSE G295,2023-08-08 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
922434,RINGERS CLOSE G295,2023-08-08 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.36
922434,RINGERS CLOSE G295,2023-08-08 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
922434,RINGERS CLOSE G295,2023-08-08 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.84
922434,RINGERS CLOSE G295,2023-08-08 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.36
922434,RINGERS CLOSE G295,2023-08-08 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.48
922434,RINGERS CLOSE G295,2023-08-08 11:00:00+00:00,feeder,4.0,N Current (RMS),A,18.2
922434,RINGERS CLOSE G295,2023-08-08 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,26.2
922434,RINGERS CLOSE G295,2023-08-08 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,32.5
922434,RINGERS CLOSE G295,2023-08-08 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,20.2
922434,RINGERS CLOSE G295,2023-08-08 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.14
922434,RINGERS CLOSE G295,2023-08-08 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
922434,RINGERS CLOSE G295,2023-08-08 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
922434,RINGERS CLOSE G295,2023-08-08 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.82
922434,RINGERS CLOSE G295,2023-08-08 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.82
922434,RINGERS CLOSE G295,2023-08-08 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.17
922434,RINGERS CLOSE G295,2023-08-08 11:00:00+00:00,feeder,3.0,N Current (RMS),A,8.4
922434,RINGERS CLOSE G295,2023-08-08 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.3
922434,RINGERS CLOSE G295,2023-08-08 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.5
922434,RINGERS CLOSE G295,2023-08-08 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
922434,RINGERS CLOSE G295,2023-08-08 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.57
922434,RINGERS CLOSE G295,2023-08-08 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
922434,RINGERS CLOSE G295,2023-08-08 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.57
922434,RINGERS CLOSE G295,2023-08-08 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.59
922434,RINGERS CLOSE G295,2023-08-08 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.25
922434,RINGERS CLOSE G295,2023-08-08 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.13
922434,RINGERS CLOSE G295,2023-08-08 11:00:00+00:00,feeder,2.0,N Current (RMS),A,12.6
922434,RINGERS CLOSE G295,2023-08-08 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,32.8
922434,RINGERS CLOSE G295,2023-08-08 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,29.8
922434,RINGERS CLOSE G295,2023-08-08 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,27.2
922434,RINGERS CLOSE G295,2023-08-08 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
922434,RINGERS CLOSE G295,2023-08-08 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
922434,RINGERS CLOSE G295,2023-08-08 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
922434,RINGERS CLOSE G295,2023-08-08 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.33
922434,RINGERS CLOSE G295,2023-08-08 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.55
922434,RINGERS CLOSE G295,2023-08-08 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.52
922434,RINGERS CLOSE G295,2023-08-08 11:00:00+00:00,feeder,1.0,N Current (RMS),A,12.9
922434,RINGERS CLOSE G295,2023-08-08 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.8
922434,RINGERS CLOSE G295,2023-08-08 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.9
922434,RINGERS CLOSE G295,2023-08-08 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,19.4
922434,RINGERS CLOSE G295,2023-08-08 11:00:00+00:00,transformer,,Temperature,C,25.3
922434,RINGERS CLOSE G295,2023-08-08 11:00:00+00:00,busbar,,L3 Voltage THD,%,3.17
922434,RINGERS CLOSE G295,2023-08-08 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.13
922434,RINGERS CLOSE G295,2023-08-08 11:00:00+00:00,busbar,,L2 Voltage THD,%,3.28
922434,RINGERS CLOSE G295,2023-08-08 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.09
922434,RINGERS CLOSE G295,2023-08-08 11:00:00+00:00,busbar,,L1 Voltage THD,%,3.22
922434,RINGERS CLOSE G295,2023-08-08 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.12
922434,RINGERS CLOSE G295,2023-08-08 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
922434,RINGERS CLOSE G295,2023-08-08 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
922434,RINGERS CLOSE G295,2023-08-08 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
922434,RINGERS CLOSE G295,2023-08-08 11:00:00+00:00,busbar,,L3 Active Power,kW,18.73
922434,RINGERS CLOSE G295,2023-08-08 11:00:00+00:00,busbar,,L2 Active Power,kW,17.26
922434,RINGERS CLOSE G295,2023-08-08 11:00:00+00:00,busbar,,L1 Active Power,kW,15.16
922434,RINGERS CLOSE G295,2023-08-08 11:00:00+00:00,busbar,,N Current (RMS),A,36.5
922434,RINGERS CLOSE G295,2023-08-08 11:00:00+00:00,busbar,,L3 Current (RMS),A,79.6
922434,RINGERS CLOSE G295,2023-08-08 11:00:00+00:00,busbar,,L2 Current (RMS),A,72.7
922434,RINGERS CLOSE G295,2023-08-08 11:00:00+00:00,busbar,,L1 Current (RMS),A,67.1
922434,RINGERS CLOSE G295,2023-08-08 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
922434,RINGERS CLOSE G295,2023-08-08 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.2
922434,RINGERS CLOSE G295,2023-08-08 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.64
922434,RINGERS CLOSE G295,2023-08-08 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.15
922434,RINGERS CLOSE G295,2023-08-08 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.63
922434,RINGERS CLOSE G295,2023-08-08 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.57
922434,RINGERS CLOSE G295,2023-08-08 10:50:00+00:00,feeder,4.0,N Current (RMS),A,19.9
922434,RINGERS CLOSE G295,2023-08-08 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,27.8
922434,RINGERS CLOSE G295,2023-08-08 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,37.1
922434,RINGERS CLOSE G295,2023-08-08 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,20.9
922434,RINGERS CLOSE G295,2023-08-08 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
922434,RINGERS CLOSE G295,2023-08-08 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
922434,RINGERS CLOSE G295,2023-08-08 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
922434,RINGERS CLOSE G295,2023-08-08 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.6
922434,RINGERS CLOSE G295,2023-08-08 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.32
922434,RINGERS CLOSE G295,2023-08-08 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.16
922434,RINGERS CLOSE G295,2023-08-08 10:50:00+00:00,feeder,3.0,N Current (RMS),A,6.7
922434,RINGERS CLOSE G295,2023-08-08 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.6
922434,RINGERS CLOSE G295,2023-08-08 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,6.1
922434,RINGERS CLOSE G295,2023-08-08 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
922434,RINGERS CLOSE G295,2023-08-08 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.8
922434,RINGERS CLOSE G295,2023-08-08 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
922434,RINGERS CLOSE G295,2023-08-08 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.38
922434,RINGERS CLOSE G295,2023-08-08 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.94
922434,RINGERS CLOSE G295,2023-08-08 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.13
922434,RINGERS CLOSE G295,2023-08-08 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.67
922434,RINGERS CLOSE G295,2023-08-08 10:50:00+00:00,feeder,2.0,N Current (RMS),A,13.0
922434,RINGERS CLOSE G295,2023-08-08 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,30.7
922434,RINGERS CLOSE G295,2023-08-08 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,33.7
922434,RINGERS CLOSE G295,2023-08-08 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,32.9
922434,RINGERS CLOSE G295,2023-08-08 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
922434,RINGERS CLOSE G295,2023-08-08 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
922434,RINGERS CLOSE G295,2023-08-08 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
922434,RINGERS CLOSE G295,2023-08-08 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.86
922434,RINGERS CLOSE G295,2023-08-08 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.31
922434,RINGERS CLOSE G295,2023-08-08 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.26
922434,RINGERS CLOSE G295,2023-08-08 10:50:00+00:00,feeder,1.0,N Current (RMS),A,33.5
922434,RINGERS CLOSE G295,2023-08-08 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.1
922434,RINGERS CLOSE G295,2023-08-08 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.8
922434,RINGERS CLOSE G295,2023-08-08 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,48.2
922434,RINGERS CLOSE G295,2023-08-08 10:50:00+00:00,transformer,,Temperature,C,25.1
922434,RINGERS CLOSE G295,2023-08-08 10:50:00+00:00,busbar,,L3 Voltage THD,%,3.13
