Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922434,RINGERS CLOSE G295,2023-08-08 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.44
922434,RINGERS CLOSE G295,2023-08-08 10:50:00+00:00,busbar,,L2 Voltage THD,%,3.27
922434,RINGERS CLOSE G295,2023-08-08 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.27
922434,RINGERS CLOSE G295,2023-08-08 10:50:00+00:00,busbar,,L1 Voltage THD,%,3.18
922434,RINGERS CLOSE G295,2023-08-08 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.98
922434,RINGERS CLOSE G295,2023-08-08 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
922434,RINGERS CLOSE G295,2023-08-08 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
922434,RINGERS CLOSE G295,2023-08-08 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
922434,RINGERS CLOSE G295,2023-08-08 10:50:00+00:00,busbar,,L3 Active Power,kW,16.73
922434,RINGERS CLOSE G295,2023-08-08 10:50:00+00:00,busbar,,L2 Active Power,kW,19.83
922434,RINGERS CLOSE G295,2023-08-08 10:50:00+00:00,busbar,,L1 Active Power,kW,24.87
922434,RINGERS CLOSE G295,2023-08-08 10:50:00+00:00,busbar,,N Current (RMS),A,38.1
922434,RINGERS CLOSE G295,2023-08-08 10:50:00+00:00,busbar,,L3 Current (RMS),A,72.7
922434,RINGERS CLOSE G295,2023-08-08 10:50:00+00:00,busbar,,L2 Current (RMS),A,82.5
922434,RINGERS CLOSE G295,2023-08-08 10:50:00+00:00,busbar,,L1 Current (RMS),A,103.2
922434,RINGERS CLOSE G295,2023-08-08 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
922434,RINGERS CLOSE G295,2023-08-08 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.35
922434,RINGERS CLOSE G295,2023-08-08 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.77
922434,RINGERS CLOSE G295,2023-08-08 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.12
922434,RINGERS CLOSE G295,2023-08-08 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.41
922434,RINGERS CLOSE G295,2023-08-08 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.49
922434,RINGERS CLOSE G295,2023-08-08 10:40:00+00:00,feeder,4.0,N Current (RMS),A,20.0
922434,RINGERS CLOSE G295,2023-08-08 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,27.8
922434,RINGERS CLOSE G295,2023-08-08 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,36.4
922434,RINGERS CLOSE G295,2023-08-08 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,20.8
922434,RINGERS CLOSE G295,2023-08-08 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
922434,RINGERS CLOSE G295,2023-08-08 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
922434,RINGERS CLOSE G295,2023-08-08 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
922434,RINGERS CLOSE G295,2023-08-08 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.47
922434,RINGERS CLOSE G295,2023-08-08 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.51
922434,RINGERS CLOSE G295,2023-08-08 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.17
922434,RINGERS CLOSE G295,2023-08-08 10:40:00+00:00,feeder,3.0,N Current (RMS),A,6.9
922434,RINGERS CLOSE G295,2023-08-08 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.9
922434,RINGERS CLOSE G295,2023-08-08 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,7.0
922434,RINGERS CLOSE G295,2023-08-08 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
922434,RINGERS CLOSE G295,2023-08-08 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.99
922434,RINGERS CLOSE G295,2023-08-08 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
922434,RINGERS CLOSE G295,2023-08-08 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.56
922434,RINGERS CLOSE G295,2023-08-08 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.42
922434,RINGERS CLOSE G295,2023-08-08 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.53
922434,RINGERS CLOSE G295,2023-08-08 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.41
922434,RINGERS CLOSE G295,2023-08-08 10:40:00+00:00,feeder,2.0,N Current (RMS),A,10.5
922434,RINGERS CLOSE G295,2023-08-08 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,25.3
922434,RINGERS CLOSE G295,2023-08-08 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,27.4
922434,RINGERS CLOSE G295,2023-08-08 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,24.5
922434,RINGERS CLOSE G295,2023-08-08 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
922434,RINGERS CLOSE G295,2023-08-08 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
922434,RINGERS CLOSE G295,2023-08-08 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
922434,RINGERS CLOSE G295,2023-08-08 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.19
922434,RINGERS CLOSE G295,2023-08-08 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.34
922434,RINGERS CLOSE G295,2023-08-08 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.15
922434,RINGERS CLOSE G295,2023-08-08 10:40:00+00:00,feeder,1.0,N Current (RMS),A,19.9
922434,RINGERS CLOSE G295,2023-08-08 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.5
922434,RINGERS CLOSE G295,2023-08-08 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.9
922434,RINGERS CLOSE G295,2023-08-08 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,29.3
922434,RINGERS CLOSE G295,2023-08-08 10:40:00+00:00,transformer,,Temperature,C,25.1
922434,RINGERS CLOSE G295,2023-08-08 10:40:00+00:00,busbar,,L3 Voltage THD,%,3.13
922434,RINGERS CLOSE G295,2023-08-08 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.99
922434,RINGERS CLOSE G295,2023-08-08 10:40:00+00:00,busbar,,L2 Voltage THD,%,3.28
922434,RINGERS CLOSE G295,2023-08-08 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.5
922434,RINGERS CLOSE G295,2023-08-08 10:40:00+00:00,busbar,,L1 Voltage THD,%,3.19
922434,RINGERS CLOSE G295,2023-08-08 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.68
922434,RINGERS CLOSE G295,2023-08-08 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
922434,RINGERS CLOSE G295,2023-08-08 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
922434,RINGERS CLOSE G295,2023-08-08 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
922434,RINGERS CLOSE G295,2023-08-08 10:40:00+00:00,busbar,,L3 Active Power,kW,15.4
922434,RINGERS CLOSE G295,2023-08-08 10:40:00+00:00,busbar,,L2 Active Power,kW,18.63
922434,RINGERS CLOSE G295,2023-08-08 10:40:00+00:00,busbar,,L1 Active Power,kW,16.66
922434,RINGERS CLOSE G295,2023-08-08 10:40:00+00:00,busbar,,N Current (RMS),A,35.2
922434,RINGERS CLOSE G295,2023-08-08 10:40:00+00:00,busbar,,L3 Current (RMS),A,68.7
922434,RINGERS CLOSE G295,2023-08-08 10:40:00+00:00,busbar,,L2 Current (RMS),A,78.6
922434,RINGERS CLOSE G295,2023-08-08 10:40:00+00:00,busbar,,L1 Current (RMS),A,74.7
922434,RINGERS CLOSE G295,2023-08-08 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.73
922434,RINGERS CLOSE G295,2023-08-08 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.45
922434,RINGERS CLOSE G295,2023-08-08 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.68
922434,RINGERS CLOSE G295,2023-08-08 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.67
922434,RINGERS CLOSE G295,2023-08-08 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.99
922434,RINGERS CLOSE G295,2023-08-08 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.52
922434,RINGERS CLOSE G295,2023-08-08 10:30:00+00:00,feeder,4.0,N Current (RMS),A,20.7
922434,RINGERS CLOSE G295,2023-08-08 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,25.7
922434,RINGERS CLOSE G295,2023-08-08 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,38.6
922434,RINGERS CLOSE G295,2023-08-08 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,20.7
922434,RINGERS CLOSE G295,2023-08-08 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
922434,RINGERS CLOSE G295,2023-08-08 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
922434,RINGERS CLOSE G295,2023-08-08 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
922434,RINGERS CLOSE G295,2023-08-08 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.51
922434,RINGERS CLOSE G295,2023-08-08 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.71
922434,RINGERS CLOSE G295,2023-08-08 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.33
922434,RINGERS CLOSE G295,2023-08-08 10:30:00+00:00,feeder,3.0,N Current (RMS),A,4.9
922434,RINGERS CLOSE G295,2023-08-08 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.9
922434,RINGERS CLOSE G295,2023-08-08 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.1
922434,RINGERS CLOSE G295,2023-08-08 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,2.2
922434,RINGERS CLOSE G295,2023-08-08 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.94
922434,RINGERS CLOSE G295,2023-08-08 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
922434,RINGERS CLOSE G295,2023-08-08 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.75
922434,RINGERS CLOSE G295,2023-08-08 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.01
922434,RINGERS CLOSE G295,2023-08-08 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.37
922434,RINGERS CLOSE G295,2023-08-08 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.87
922434,RINGERS CLOSE G295,2023-08-08 10:30:00+00:00,feeder,2.0,N Current (RMS),A,9.3
922434,RINGERS CLOSE G295,2023-08-08 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,27.2
922434,RINGERS CLOSE G295,2023-08-08 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,26.2
922434,RINGERS CLOSE G295,2023-08-08 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,26.3
922434,RINGERS CLOSE G295,2023-08-08 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
922434,RINGERS CLOSE G295,2023-08-08 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
922434,RINGERS CLOSE G295,2023-08-08 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
922434,RINGERS CLOSE G295,2023-08-08 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.37
922434,RINGERS CLOSE G295,2023-08-08 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.29
922434,RINGERS CLOSE G295,2023-08-08 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.48
922434,RINGERS CLOSE G295,2023-08-08 10:30:00+00:00,feeder,1.0,N Current (RMS),A,7.3
922434,RINGERS CLOSE G295,2023-08-08 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.4
922434,RINGERS CLOSE G295,2023-08-08 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.4
922434,RINGERS CLOSE G295,2023-08-08 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.1
922434,RINGERS CLOSE G295,2023-08-08 10:30:00+00:00,transformer,,Temperature,C,24.8
922434,RINGERS CLOSE G295,2023-08-08 10:30:00+00:00,busbar,,L3 Voltage THD,%,3.19
922434,RINGERS CLOSE G295,2023-08-08 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.47
922434,RINGERS CLOSE G295,2023-08-08 10:30:00+00:00,busbar,,L2 Voltage THD,%,3.32
922434,RINGERS CLOSE G295,2023-08-08 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.92
922434,RINGERS CLOSE G295,2023-08-08 10:30:00+00:00,busbar,,L1 Voltage THD,%,3.24
922434,RINGERS CLOSE G295,2023-08-08 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,251.24
922434,RINGERS CLOSE G295,2023-08-08 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
922434,RINGERS CLOSE G295,2023-08-08 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
922434,RINGERS CLOSE G295,2023-08-08 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
922434,RINGERS CLOSE G295,2023-08-08 10:30:00+00:00,busbar,,L3 Active Power,kW,15.74
922434,RINGERS CLOSE G295,2023-08-08 10:30:00+00:00,busbar,,L2 Active Power,kW,18.92
922434,RINGERS CLOSE G295,2023-08-08 10:30:00+00:00,busbar,,L1 Active Power,kW,13.27
922434,RINGERS CLOSE G295,2023-08-08 10:30:00+00:00,busbar,,N Current (RMS),A,35.2
922434,RINGERS CLOSE G295,2023-08-08 10:30:00+00:00,busbar,,L3 Current (RMS),A,69.2
922434,RINGERS CLOSE G295,2023-08-08 10:30:00+00:00,busbar,,L2 Current (RMS),A,79.3
922434,RINGERS CLOSE G295,2023-08-08 10:30:00+00:00,busbar,,L1 Current (RMS),A,59.7
922434,RINGERS CLOSE G295,2023-08-08 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
922434,RINGERS CLOSE G295,2023-08-08 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.55
922434,RINGERS CLOSE G295,2023-08-08 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.33
922434,RINGERS CLOSE G295,2023-08-08 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.63
922434,RINGERS CLOSE G295,2023-08-08 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.74
922434,RINGERS CLOSE G295,2023-08-08 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.12
922434,RINGERS CLOSE G295,2023-08-08 10:20:00+00:00,feeder,4.0,N Current (RMS),A,24.0
922434,RINGERS CLOSE G295,2023-08-08 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,29.6
922434,RINGERS CLOSE G295,2023-08-08 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,42.6
922434,RINGERS CLOSE G295,2023-08-08 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,18.7
922434,RINGERS CLOSE G295,2023-08-08 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.14
922434,RINGERS CLOSE G295,2023-08-08 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
922434,RINGERS CLOSE G295,2023-08-08 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
922434,RINGERS CLOSE G295,2023-08-08 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.87
922434,RINGERS CLOSE G295,2023-08-08 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.03
922434,RINGERS CLOSE G295,2023-08-08 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.78
922434,RINGERS CLOSE G295,2023-08-08 10:20:00+00:00,feeder,3.0,N Current (RMS),A,5.0
922434,RINGERS CLOSE G295,2023-08-08 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,8.2
922434,RINGERS CLOSE G295,2023-08-08 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.9
922434,RINGERS CLOSE G295,2023-08-08 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,3.9
922434,RINGERS CLOSE G295,2023-08-08 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.91
922434,RINGERS CLOSE G295,2023-08-08 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
922434,RINGERS CLOSE G295,2023-08-08 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.67
922434,RINGERS CLOSE G295,2023-08-08 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.33
922434,RINGERS CLOSE G295,2023-08-08 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.69
922434,RINGERS CLOSE G295,2023-08-08 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.33
922434,RINGERS CLOSE G295,2023-08-08 10:20:00+00:00,feeder,2.0,N Current (RMS),A,11.3
922434,RINGERS CLOSE G295,2023-08-08 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,28.8
922434,RINGERS CLOSE G295,2023-08-08 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,32.0
922434,RINGERS CLOSE G295,2023-08-08 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,32.2
922434,RINGERS CLOSE G295,2023-08-08 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
922434,RINGERS CLOSE G295,2023-08-08 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
922434,RINGERS CLOSE G295,2023-08-08 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
922434,RINGERS CLOSE G295,2023-08-08 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.39
922434,RINGERS CLOSE G295,2023-08-08 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.79
922434,RINGERS CLOSE G295,2023-08-08 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.64
922434,RINGERS CLOSE G295,2023-08-08 10:20:00+00:00,feeder,1.0,N Current (RMS),A,6.4
922434,RINGERS CLOSE G295,2023-08-08 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.2
922434,RINGERS CLOSE G295,2023-08-08 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,9.0
922434,RINGERS CLOSE G295,2023-08-08 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.5
922434,RINGERS CLOSE G295,2023-08-08 10:20:00+00:00,transformer,,Temperature,C,24.8
922434,RINGERS CLOSE G295,2023-08-08 10:20:00+00:00,busbar,,L3 Voltage THD,%,3.22
922434,RINGERS CLOSE G295,2023-08-08 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.76
922434,RINGERS CLOSE G295,2023-08-08 10:20:00+00:00,busbar,,L2 Voltage THD,%,3.34
922434,RINGERS CLOSE G295,2023-08-08 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.36
922434,RINGERS CLOSE G295,2023-08-08 10:20:00+00:00,busbar,,L1 Voltage THD,%,3.22
922434,RINGERS CLOSE G295,2023-08-08 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.63
922434,RINGERS CLOSE G295,2023-08-08 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
922434,RINGERS CLOSE G295,2023-08-08 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
922434,RINGERS CLOSE G295,2023-08-08 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
922434,RINGERS CLOSE G295,2023-08-08 10:20:00+00:00,busbar,,L3 Active Power,kW,17.41
922434,RINGERS CLOSE G295,2023-08-08 10:20:00+00:00,busbar,,L2 Active Power,kW,20.8
922434,RINGERS CLOSE G295,2023-08-08 10:20:00+00:00,busbar,,L1 Active Power,kW,15.33
922434,RINGERS CLOSE G295,2023-08-08 10:20:00+00:00,busbar,,N Current (RMS),A,35.6
922434,RINGERS CLOSE G295,2023-08-08 10:20:00+00:00,busbar,,L3 Current (RMS),A,75.1
922434,RINGERS CLOSE G295,2023-08-08 10:20:00+00:00,busbar,,L2 Current (RMS),A,87.4
922434,RINGERS CLOSE G295,2023-08-08 10:20:00+00:00,busbar,,L1 Current (RMS),A,66.4
922434,RINGERS CLOSE G295,2023-08-08 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
922434,RINGERS CLOSE G295,2023-08-08 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.33
922434,RINGERS CLOSE G295,2023-08-08 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.42
922434,RINGERS CLOSE G295,2023-08-08 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.05
922434,RINGERS CLOSE G295,2023-08-08 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.13
922434,RINGERS CLOSE G295,2023-08-08 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.71
922434,RINGERS CLOSE G295,2023-08-08 10:10:00+00:00,feeder,4.0,N Current (RMS),A,21.8
922434,RINGERS CLOSE G295,2023-08-08 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,34.9
922434,RINGERS CLOSE G295,2023-08-08 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,35.9
922434,RINGERS CLOSE G295,2023-08-08 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,17.2
922434,RINGERS CLOSE G295,2023-08-08 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.27
922434,RINGERS CLOSE G295,2023-08-08 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
922434,RINGERS CLOSE G295,2023-08-08 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.12
922434,RINGERS CLOSE G295,2023-08-08 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.91
922434,RINGERS CLOSE G295,2023-08-08 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.63
922434,RINGERS CLOSE G295,2023-08-08 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.07
922434,RINGERS CLOSE G295,2023-08-08 10:10:00+00:00,feeder,3.0,N Current (RMS),A,5.0
922434,RINGERS CLOSE G295,2023-08-08 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,8.6
922434,RINGERS CLOSE G295,2023-08-08 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,7.4
922434,RINGERS CLOSE G295,2023-08-08 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,4.7
922434,RINGERS CLOSE G295,2023-08-08 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.78
922434,RINGERS CLOSE G295,2023-08-08 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
922434,RINGERS CLOSE G295,2023-08-08 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.31
922434,RINGERS CLOSE G295,2023-08-08 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.03
922434,RINGERS CLOSE G295,2023-08-08 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.82
922434,RINGERS CLOSE G295,2023-08-08 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.61
922434,RINGERS CLOSE G295,2023-08-08 10:10:00+00:00,feeder,2.0,N Current (RMS),A,14.5
922434,RINGERS CLOSE G295,2023-08-08 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,35.9
922434,RINGERS CLOSE G295,2023-08-08 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,32.3
922434,RINGERS CLOSE G295,2023-08-08 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,28.8
922434,RINGERS CLOSE G295,2023-08-08 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
922434,RINGERS CLOSE G295,2023-08-08 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
922434,RINGERS CLOSE G295,2023-08-08 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
922434,RINGERS CLOSE G295,2023-08-08 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.13
922434,RINGERS CLOSE G295,2023-08-08 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.4
922434,RINGERS CLOSE G295,2023-08-08 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.55
922434,RINGERS CLOSE G295,2023-08-08 10:10:00+00:00,feeder,1.0,N Current (RMS),A,6.4
922434,RINGERS CLOSE G295,2023-08-08 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.4
922434,RINGERS CLOSE G295,2023-08-08 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.2
922434,RINGERS CLOSE G295,2023-08-08 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.5
922434,RINGERS CLOSE G295,2023-08-08 10:10:00+00:00,transformer,,Temperature,C,24.7
922434,RINGERS CLOSE G295,2023-08-08 10:10:00+00:00,busbar,,L3 Voltage THD,%,3.2
922434,RINGERS CLOSE G295,2023-08-08 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.18
922434,RINGERS CLOSE G295,2023-08-08 10:10:00+00:00,busbar,,L2 Voltage THD,%,3.33
922434,RINGERS CLOSE G295,2023-08-08 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.8
922434,RINGERS CLOSE G295,2023-08-08 10:10:00+00:00,busbar,,L1 Voltage THD,%,3.2
922434,RINGERS CLOSE G295,2023-08-08 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.07
922434,RINGERS CLOSE G295,2023-08-08 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
922434,RINGERS CLOSE G295,2023-08-08 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
922434,RINGERS CLOSE G295,2023-08-08 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
922434,RINGERS CLOSE G295,2023-08-08 10:10:00+00:00,busbar,,L3 Active Power,kW,20.31
922434,RINGERS CLOSE G295,2023-08-08 10:10:00+00:00,busbar,,L2 Active Power,kW,19.42
922434,RINGERS CLOSE G295,2023-08-08 10:10:00+00:00,busbar,,L1 Active Power,kW,14.37
922434,RINGERS CLOSE G295,2023-08-08 10:10:00+00:00,busbar,,N Current (RMS),A,41.3
922434,RINGERS CLOSE G295,2023-08-08 10:10:00+00:00,busbar,,L3 Current (RMS),A,87.2
922434,RINGERS CLOSE G295,2023-08-08 10:10:00+00:00,busbar,,L2 Current (RMS),A,82.0
922434,RINGERS CLOSE G295,2023-08-08 10:10:00+00:00,busbar,,L1 Current (RMS),A,62.8
922434,RINGERS CLOSE G295,2023-08-08 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
922434,RINGERS CLOSE G295,2023-08-08 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.92
922434,RINGERS CLOSE G295,2023-08-08 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.84
922434,RINGERS CLOSE G295,2023-08-08 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.77
922434,RINGERS CLOSE G295,2023-08-08 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.29
922434,RINGERS CLOSE G295,2023-08-08 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.03
922434,RINGERS CLOSE G295,2023-08-08 10:00:00+00:00,feeder,4.0,N Current (RMS),A,23.1
922434,RINGERS CLOSE G295,2023-08-08 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,33.2
922434,RINGERS CLOSE G295,2023-08-08 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,39.9
922434,RINGERS CLOSE G295,2023-08-08 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,19.6
922434,RINGERS CLOSE G295,2023-08-08 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.29
922434,RINGERS CLOSE G295,2023-08-08 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
922434,RINGERS CLOSE G295,2023-08-08 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
922434,RINGERS CLOSE G295,2023-08-08 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.07
922434,RINGERS CLOSE G295,2023-08-08 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.75
922434,RINGERS CLOSE G295,2023-08-08 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.19
922434,RINGERS CLOSE G295,2023-08-08 10:00:00+00:00,feeder,3.0,N Current (RMS),A,6.3
922434,RINGERS CLOSE G295,2023-08-08 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.5
922434,RINGERS CLOSE G295,2023-08-08 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.4
922434,RINGERS CLOSE G295,2023-08-08 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,1.2
922434,RINGERS CLOSE G295,2023-08-08 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.13
922434,RINGERS CLOSE G295,2023-08-08 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
922434,RINGERS CLOSE G295,2023-08-08 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.51
922434,RINGERS CLOSE G295,2023-08-08 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.77
922434,RINGERS CLOSE G295,2023-08-08 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.47
922434,RINGERS CLOSE G295,2023-08-08 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.25
922434,RINGERS CLOSE G295,2023-08-08 10:00:00+00:00,feeder,2.0,N Current (RMS),A,9.9
922434,RINGERS CLOSE G295,2023-08-08 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,27.1
922434,RINGERS CLOSE G295,2023-08-08 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,26.9
922434,RINGERS CLOSE G295,2023-08-08 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,27.6
922434,RINGERS CLOSE G295,2023-08-08 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
922434,RINGERS CLOSE G295,2023-08-08 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
922434,RINGERS CLOSE G295,2023-08-08 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
922434,RINGERS CLOSE G295,2023-08-08 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.17
922434,RINGERS CLOSE G295,2023-08-08 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.81
922434,RINGERS CLOSE G295,2023-08-08 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.36
922434,RINGERS CLOSE G295,2023-08-08 10:00:00+00:00,feeder,1.0,N Current (RMS),A,9.2
922434,RINGERS CLOSE G295,2023-08-08 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.5
922434,RINGERS CLOSE G295,2023-08-08 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.3
922434,RINGERS CLOSE G295,2023-08-08 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.6
922434,RINGERS CLOSE G295,2023-08-08 10:00:00+00:00,transformer,,Temperature,C,24.7
922434,RINGERS CLOSE G295,2023-08-08 10:00:00+00:00,busbar,,L3 Voltage THD,%,3.22
922434,RINGERS CLOSE G295,2023-08-08 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.94
922434,RINGERS CLOSE G295,2023-08-08 10:00:00+00:00,busbar,,L2 Voltage THD,%,3.29
922434,RINGERS CLOSE G295,2023-08-08 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.52
922434,RINGERS CLOSE G295,2023-08-08 10:00:00+00:00,busbar,,L1 Voltage THD,%,3.22
922434,RINGERS CLOSE G295,2023-08-08 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.99
922434,RINGERS CLOSE G295,2023-08-08 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
922434,RINGERS CLOSE G295,2023-08-08 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
922434,RINGERS CLOSE G295,2023-08-08 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
922434,RINGERS CLOSE G295,2023-08-08 10:00:00+00:00,busbar,,L3 Active Power,kW,17.96
922434,RINGERS CLOSE G295,2023-08-08 10:00:00+00:00,busbar,,L2 Active Power,kW,18.61
922434,RINGERS CLOSE G295,2023-08-08 10:00:00+00:00,busbar,,L1 Active Power,kW,15.56
922434,RINGERS CLOSE G295,2023-08-08 10:00:00+00:00,busbar,,N Current (RMS),A,35.1
922434,RINGERS CLOSE G295,2023-08-08 10:00:00+00:00,busbar,,L3 Current (RMS),A,77.5
922434,RINGERS CLOSE G295,2023-08-08 10:00:00+00:00,busbar,,L2 Current (RMS),A,78.6
922434,RINGERS CLOSE G295,2023-08-08 10:00:00+00:00,busbar,,L1 Current (RMS),A,68.7
922434,RINGERS CLOSE G295,2023-08-08 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
922434,RINGERS CLOSE G295,2023-08-08 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.2
922434,RINGERS CLOSE G295,2023-08-08 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.51
922434,RINGERS CLOSE G295,2023-08-08 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.94
922434,RINGERS CLOSE G295,2023-08-08 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.76
922434,RINGERS CLOSE G295,2023-08-08 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.55
922434,RINGERS CLOSE G295,2023-08-08 09:50:00+00:00,feeder,4.0,N Current (RMS),A,20.8
922434,RINGERS CLOSE G295,2023-08-08 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,22.3
922434,RINGERS CLOSE G295,2023-08-08 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,38.0
922434,RINGERS CLOSE G295,2023-08-08 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,20.7
922434,RINGERS CLOSE G295,2023-08-08 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.34
922434,RINGERS CLOSE G295,2023-08-08 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
922434,RINGERS CLOSE G295,2023-08-08 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
922434,RINGERS CLOSE G295,2023-08-08 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.45
922434,RINGERS CLOSE G295,2023-08-08 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.73
922434,RINGERS CLOSE G295,2023-08-08 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.19
922434,RINGERS CLOSE G295,2023-08-08 09:50:00+00:00,feeder,3.0,N Current (RMS),A,13.8
922434,RINGERS CLOSE G295,2023-08-08 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,19.7
922434,RINGERS CLOSE G295,2023-08-08 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.3
922434,RINGERS CLOSE G295,2023-08-08 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,1.2
922434,RINGERS CLOSE G295,2023-08-08 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.84
922434,RINGERS CLOSE G295,2023-08-08 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
922434,RINGERS CLOSE G295,2023-08-08 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.55
922434,RINGERS CLOSE G295,2023-08-08 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.57
922434,RINGERS CLOSE G295,2023-08-08 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.97
922434,RINGERS CLOSE G295,2023-08-08 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.85
922434,RINGERS CLOSE G295,2023-08-08 09:50:00+00:00,feeder,2.0,N Current (RMS),A,9.8
922434,RINGERS CLOSE G295,2023-08-08 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.3
922434,RINGERS CLOSE G295,2023-08-08 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.4
922434,RINGERS CLOSE G295,2023-08-08 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,20.8
922434,RINGERS CLOSE G295,2023-08-08 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
922434,RINGERS CLOSE G295,2023-08-08 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
922434,RINGERS CLOSE G295,2023-08-08 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
922434,RINGERS CLOSE G295,2023-08-08 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.95
922434,RINGERS CLOSE G295,2023-08-08 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.5
922434,RINGERS CLOSE G295,2023-08-08 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.75
922434,RINGERS CLOSE G295,2023-08-08 09:50:00+00:00,feeder,1.0,N Current (RMS),A,7.8
922434,RINGERS CLOSE G295,2023-08-08 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.7
922434,RINGERS CLOSE G295,2023-08-08 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.0
922434,RINGERS CLOSE G295,2023-08-08 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.7
922434,RINGERS CLOSE G295,2023-08-08 09:50:00+00:00,transformer,,Temperature,C,24.6
922434,RINGERS CLOSE G295,2023-08-08 09:50:00+00:00,busbar,,L3 Voltage THD,%,3.19
922434,RINGERS CLOSE G295,2023-08-08 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.07
922434,RINGERS CLOSE G295,2023-08-08 09:50:00+00:00,busbar,,L2 Voltage THD,%,3.27
922434,RINGERS CLOSE G295,2023-08-08 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.55
922434,RINGERS CLOSE G295,2023-08-08 09:50:00+00:00,busbar,,L1 Voltage THD,%,3.15
922434,RINGERS CLOSE G295,2023-08-08 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.94
922434,RINGERS CLOSE G295,2023-08-08 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
922434,RINGERS CLOSE G295,2023-08-08 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
922434,RINGERS CLOSE G295,2023-08-08 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
922434,RINGERS CLOSE G295,2023-08-08 09:50:00+00:00,busbar,,L3 Active Power,kW,15.09
922434,RINGERS CLOSE G295,2023-08-08 09:50:00+00:00,busbar,,L2 Active Power,kW,17.33
922434,RINGERS CLOSE G295,2023-08-08 09:50:00+00:00,busbar,,L1 Active Power,kW,13.55
922434,RINGERS CLOSE G295,2023-08-08 09:50:00+00:00,busbar,,N Current (RMS),A,33.1
922434,RINGERS CLOSE G295,2023-08-08 09:50:00+00:00,busbar,,L3 Current (RMS),A,66.2
922434,RINGERS CLOSE G295,2023-08-08 09:50:00+00:00,busbar,,L2 Current (RMS),A,75.1
922434,RINGERS CLOSE G295,2023-08-08 09:50:00+00:00,busbar,,L1 Current (RMS),A,60.6
922434,RINGERS CLOSE G295,2023-08-08 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
922434,RINGERS CLOSE G295,2023-08-08 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.6
922434,RINGERS CLOSE G295,2023-08-08 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
922434,RINGERS CLOSE G295,2023-08-08 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.87
922434,RINGERS CLOSE G295,2023-08-08 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.63
922434,RINGERS CLOSE G295,2023-08-08 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.5
922434,RINGERS CLOSE G295,2023-08-08 09:40:00+00:00,feeder,4.0,N Current (RMS),A,30.4
922434,RINGERS CLOSE G295,2023-08-08 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,22.1
922434,RINGERS CLOSE G295,2023-08-08 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,52.9
922434,RINGERS CLOSE G295,2023-08-08 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,20.3
922434,RINGERS CLOSE G295,2023-08-08 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.7
922434,RINGERS CLOSE G295,2023-08-08 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
922434,RINGERS CLOSE G295,2023-08-08 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
922434,RINGERS CLOSE G295,2023-08-08 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
922434,RINGERS CLOSE G295,2023-08-08 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.71
922434,RINGERS CLOSE G295,2023-08-08 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.33
922434,RINGERS CLOSE G295,2023-08-08 09:40:00+00:00,feeder,3.0,N Current (RMS),A,11.7
922434,RINGERS CLOSE G295,2023-08-08 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.9
922434,RINGERS CLOSE G295,2023-08-08 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.3
922434,RINGERS CLOSE G295,2023-08-08 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,2.2
922434,RINGERS CLOSE G295,2023-08-08 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.53
922434,RINGERS CLOSE G295,2023-08-08 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
922434,RINGERS CLOSE G295,2023-08-08 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.42
922434,RINGERS CLOSE G295,2023-08-08 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.2
922434,RINGERS CLOSE G295,2023-08-08 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.84
922434,RINGERS CLOSE G295,2023-08-08 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.14
922434,RINGERS CLOSE G295,2023-08-08 09:40:00+00:00,feeder,2.0,N Current (RMS),A,10.4
922434,RINGERS CLOSE G295,2023-08-08 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.1
922434,RINGERS CLOSE G295,2023-08-08 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.8
922434,RINGERS CLOSE G295,2023-08-08 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,11.5
922434,RINGERS CLOSE G295,2023-08-08 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
922434,RINGERS CLOSE G295,2023-08-08 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
922434,RINGERS CLOSE G295,2023-08-08 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
922434,RINGERS CLOSE G295,2023-08-08 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.19
922434,RINGERS CLOSE G295,2023-08-08 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.47
922434,RINGERS CLOSE G295,2023-08-08 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.67
922434,RINGERS CLOSE G295,2023-08-08 09:40:00+00:00,feeder,1.0,N Current (RMS),A,6.4
922434,RINGERS CLOSE G295,2023-08-08 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.5
922434,RINGERS CLOSE G295,2023-08-08 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.1
922434,RINGERS CLOSE G295,2023-08-08 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.2
922434,RINGERS CLOSE G295,2023-08-08 09:40:00+00:00,transformer,,Temperature,C,24.4
922434,RINGERS CLOSE G295,2023-08-08 09:40:00+00:00,busbar,,L3 Voltage THD,%,3.2
922434,RINGERS CLOSE G295,2023-08-08 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.38
922434,RINGERS CLOSE G295,2023-08-08 09:40:00+00:00,busbar,,L2 Voltage THD,%,3.25
922434,RINGERS CLOSE G295,2023-08-08 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.79
922434,RINGERS CLOSE G295,2023-08-08 09:40:00+00:00,busbar,,L1 Voltage THD,%,3.1
922434,RINGERS CLOSE G295,2023-08-08 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.34
922434,RINGERS CLOSE G295,2023-08-08 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
922434,RINGERS CLOSE G295,2023-08-08 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
922434,RINGERS CLOSE G295,2023-08-08 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
922434,RINGERS CLOSE G295,2023-08-08 09:40:00+00:00,busbar,,L3 Active Power,kW,13.45
922434,RINGERS CLOSE G295,2023-08-08 09:40:00+00:00,busbar,,L2 Active Power,kW,17.06
922434,RINGERS CLOSE G295,2023-08-08 09:40:00+00:00,busbar,,L1 Active Power,kW,9.51
922434,RINGERS CLOSE G295,2023-08-08 09:40:00+00:00,busbar,,N Current (RMS),A,35.6
922434,RINGERS CLOSE G295,2023-08-08 09:40:00+00:00,busbar,,L3 Current (RMS),A,59.7
922434,RINGERS CLOSE G295,2023-08-08 09:40:00+00:00,busbar,,L2 Current (RMS),A,72.6
922434,RINGERS CLOSE G295,2023-08-08 09:40:00+00:00,busbar,,L1 Current (RMS),A,45.1
922434,RINGERS CLOSE G295,2023-08-08 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
922434,RINGERS CLOSE G295,2023-08-08 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.55
922434,RINGERS CLOSE G295,2023-08-08 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.75
922434,RINGERS CLOSE G295,2023-08-08 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.52
922434,RINGERS CLOSE G295,2023-08-08 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.6
922434,RINGERS CLOSE G295,2023-08-08 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.24
922434,RINGERS CLOSE G295,2023-08-08 09:30:00+00:00,feeder,4.0,N Current (RMS),A,23.8
922434,RINGERS CLOSE G295,2023-08-08 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,24.4
922434,RINGERS CLOSE G295,2023-08-08 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,45.0
922434,RINGERS CLOSE G295,2023-08-08 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,19.8
922434,RINGERS CLOSE G295,2023-08-08 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.78
922434,RINGERS CLOSE G295,2023-08-08 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
922434,RINGERS CLOSE G295,2023-08-08 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
922434,RINGERS CLOSE G295,2023-08-08 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.09
922434,RINGERS CLOSE G295,2023-08-08 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.78
922434,RINGERS CLOSE G295,2023-08-08 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.19
922434,RINGERS CLOSE G295,2023-08-08 09:30:00+00:00,feeder,3.0,N Current (RMS),A,5.9
922434,RINGERS CLOSE G295,2023-08-08 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.7
922434,RINGERS CLOSE G295,2023-08-08 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.5
922434,RINGERS CLOSE G295,2023-08-08 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,1.2
922434,RINGERS CLOSE G295,2023-08-08 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.61
922434,RINGERS CLOSE G295,2023-08-08 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
922434,RINGERS CLOSE G295,2023-08-08 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
922434,RINGERS CLOSE G295,2023-08-08 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.4
922434,RINGERS CLOSE G295,2023-08-08 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.83
922434,RINGERS CLOSE G295,2023-08-08 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.25
922434,RINGERS CLOSE G295,2023-08-08 09:30:00+00:00,feeder,2.0,N Current (RMS),A,11.8
922434,RINGERS CLOSE G295,2023-08-08 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.9
922434,RINGERS CLOSE G295,2023-08-08 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.1
922434,RINGERS CLOSE G295,2023-08-08 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,10.9
922434,RINGERS CLOSE G295,2023-08-08 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
922434,RINGERS CLOSE G295,2023-08-08 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
922434,RINGERS CLOSE G295,2023-08-08 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
922434,RINGERS CLOSE G295,2023-08-08 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.06
922434,RINGERS CLOSE G295,2023-08-08 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.14
922434,RINGERS CLOSE G295,2023-08-08 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.72
922434,RINGERS CLOSE G295,2023-08-08 09:30:00+00:00,feeder,1.0,N Current (RMS),A,5.5
922434,RINGERS CLOSE G295,2023-08-08 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.0
922434,RINGERS CLOSE G295,2023-08-08 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.3
922434,RINGERS CLOSE G295,2023-08-08 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.1
922434,RINGERS CLOSE G295,2023-08-08 09:30:00+00:00,transformer,,Temperature,C,24.3
922434,RINGERS CLOSE G295,2023-08-08 09:30:00+00:00,busbar,,L3 Voltage THD,%,3.19
922434,RINGERS CLOSE G295,2023-08-08 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.5
922434,RINGERS CLOSE G295,2023-08-08 09:30:00+00:00,busbar,,L2 Voltage THD,%,3.3
922434,RINGERS CLOSE G295,2023-08-08 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.96
922434,RINGERS CLOSE G295,2023-08-08 09:30:00+00:00,busbar,,L1 Voltage THD,%,3.12
922434,RINGERS CLOSE G295,2023-08-08 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.34
922434,RINGERS CLOSE G295,2023-08-08 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
922434,RINGERS CLOSE G295,2023-08-08 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
922434,RINGERS CLOSE G295,2023-08-08 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
922434,RINGERS CLOSE G295,2023-08-08 09:30:00+00:00,busbar,,L3 Active Power,kW,12.29
922434,RINGERS CLOSE G295,2023-08-08 09:30:00+00:00,busbar,,L2 Active Power,kW,15.77
922434,RINGERS CLOSE G295,2023-08-08 09:30:00+00:00,busbar,,L1 Active Power,kW,8.82
922434,RINGERS CLOSE G295,2023-08-08 09:30:00+00:00,busbar,,N Current (RMS),A,34.6
922434,RINGERS CLOSE G295,2023-08-08 09:30:00+00:00,busbar,,L3 Current (RMS),A,55.0
922434,RINGERS CLOSE G295,2023-08-08 09:30:00+00:00,busbar,,L2 Current (RMS),A,67.4
922434,RINGERS CLOSE G295,2023-08-08 09:30:00+00:00,busbar,,L1 Current (RMS),A,43.0
922434,RINGERS CLOSE G295,2023-08-08 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
922434,RINGERS CLOSE G295,2023-08-08 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.24
922434,RINGERS CLOSE G295,2023-08-08 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.7
922434,RINGERS CLOSE G295,2023-08-08 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.53
922434,RINGERS CLOSE G295,2023-08-08 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.33
922434,RINGERS CLOSE G295,2023-08-08 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.83
922434,RINGERS CLOSE G295,2023-08-08 09:20:00+00:00,feeder,4.0,N Current (RMS),A,29.6
922434,RINGERS CLOSE G295,2023-08-08 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,28.7
922434,RINGERS CLOSE G295,2023-08-08 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,51.6
922434,RINGERS CLOSE G295,2023-08-08 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,17.9
922434,RINGERS CLOSE G295,2023-08-08 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.49
922434,RINGERS CLOSE G295,2023-08-08 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
922434,RINGERS CLOSE G295,2023-08-08 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
922434,RINGERS CLOSE G295,2023-08-08 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.67
922434,RINGERS CLOSE G295,2023-08-08 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.89
922434,RINGERS CLOSE G295,2023-08-08 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.18
922434,RINGERS CLOSE G295,2023-08-08 09:20:00+00:00,feeder,3.0,N Current (RMS),A,8.4
922434,RINGERS CLOSE G295,2023-08-08 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.0
922434,RINGERS CLOSE G295,2023-08-08 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.4
922434,RINGERS CLOSE G295,2023-08-08 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
922434,RINGERS CLOSE G295,2023-08-08 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.66
922434,RINGERS CLOSE G295,2023-08-08 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
922434,RINGERS CLOSE G295,2023-08-08 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
922434,RINGERS CLOSE G295,2023-08-08 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.64
922434,RINGERS CLOSE G295,2023-08-08 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.87
922434,RINGERS CLOSE G295,2023-08-08 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.61
922434,RINGERS CLOSE G295,2023-08-08 09:20:00+00:00,feeder,2.0,N Current (RMS),A,12.9
922434,RINGERS CLOSE G295,2023-08-08 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,20.7
922434,RINGERS CLOSE G295,2023-08-08 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.8
922434,RINGERS CLOSE G295,2023-08-08 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,16.5
922434,RINGERS CLOSE G295,2023-08-08 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
922434,RINGERS CLOSE G295,2023-08-08 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
922434,RINGERS CLOSE G295,2023-08-08 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
922434,RINGERS CLOSE G295,2023-08-08 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.65
922434,RINGERS CLOSE G295,2023-08-08 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.14
922434,RINGERS CLOSE G295,2023-08-08 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.74
922434,RINGERS CLOSE G295,2023-08-08 09:20:00+00:00,feeder,1.0,N Current (RMS),A,10.1
922434,RINGERS CLOSE G295,2023-08-08 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.7
922434,RINGERS CLOSE G295,2023-08-08 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.2
922434,RINGERS CLOSE G295,2023-08-08 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.3
922434,RINGERS CLOSE G295,2023-08-08 09:20:00+00:00,transformer,,Temperature,C,24.3
922434,RINGERS CLOSE G295,2023-08-08 09:20:00+00:00,busbar,,L3 Voltage THD,%,3.19
922434,RINGERS CLOSE G295,2023-08-08 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.23
922434,RINGERS CLOSE G295,2023-08-08 09:20:00+00:00,busbar,,L2 Voltage THD,%,3.3
922434,RINGERS CLOSE G295,2023-08-08 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.87
922434,RINGERS CLOSE G295,2023-08-08 09:20:00+00:00,busbar,,L1 Voltage THD,%,3.12
922434,RINGERS CLOSE G295,2023-08-08 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.98
922434,RINGERS CLOSE G295,2023-08-08 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
922434,RINGERS CLOSE G295,2023-08-08 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
922434,RINGERS CLOSE G295,2023-08-08 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
922434,RINGERS CLOSE G295,2023-08-08 09:20:00+00:00,busbar,,L3 Active Power,kW,16.73
922434,RINGERS CLOSE G295,2023-08-08 09:20:00+00:00,busbar,,L2 Active Power,kW,20.77
922434,RINGERS CLOSE G295,2023-08-08 09:20:00+00:00,busbar,,L1 Active Power,kW,10.51
922434,RINGERS CLOSE G295,2023-08-08 09:20:00+00:00,busbar,,N Current (RMS),A,43.3
922434,RINGERS CLOSE G295,2023-08-08 09:20:00+00:00,busbar,,L3 Current (RMS),A,72.9
922434,RINGERS CLOSE G295,2023-08-08 09:20:00+00:00,busbar,,L2 Current (RMS),A,87.2
922434,RINGERS CLOSE G295,2023-08-08 09:20:00+00:00,busbar,,L1 Current (RMS),A,49.4
922434,RINGERS CLOSE G295,2023-08-08 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.7
922434,RINGERS CLOSE G295,2023-08-08 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.01
922434,RINGERS CLOSE G295,2023-08-08 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.45
922434,RINGERS CLOSE G295,2023-08-08 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.99
922434,RINGERS CLOSE G295,2023-08-08 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.54
922434,RINGERS CLOSE G295,2023-08-08 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.61
922434,RINGERS CLOSE G295,2023-08-08 09:10:00+00:00,feeder,4.0,N Current (RMS),A,24.5
922434,RINGERS CLOSE G295,2023-08-08 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,26.7
922434,RINGERS CLOSE G295,2023-08-08 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,41.2
922434,RINGERS CLOSE G295,2023-08-08 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,16.9
922434,RINGERS CLOSE G295,2023-08-08 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.28
922434,RINGERS CLOSE G295,2023-08-08 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
922434,RINGERS CLOSE G295,2023-08-08 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
922434,RINGERS CLOSE G295,2023-08-08 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.83
922434,RINGERS CLOSE G295,2023-08-08 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.21
922434,RINGERS CLOSE G295,2023-08-08 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.47
