Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922434,RINGERS CLOSE G295,2023-08-08 09:10:00+00:00,feeder,3.0,N Current (RMS),A,5.7
922434,RINGERS CLOSE G295,2023-08-08 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.1
922434,RINGERS CLOSE G295,2023-08-08 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,5.2
922434,RINGERS CLOSE G295,2023-08-08 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,2.9
922434,RINGERS CLOSE G295,2023-08-08 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.45
922434,RINGERS CLOSE G295,2023-08-08 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
922434,RINGERS CLOSE G295,2023-08-08 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
922434,RINGERS CLOSE G295,2023-08-08 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.85
922434,RINGERS CLOSE G295,2023-08-08 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.35
922434,RINGERS CLOSE G295,2023-08-08 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.53
922434,RINGERS CLOSE G295,2023-08-08 09:10:00+00:00,feeder,2.0,N Current (RMS),A,14.5
922434,RINGERS CLOSE G295,2023-08-08 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.0
922434,RINGERS CLOSE G295,2023-08-08 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.7
922434,RINGERS CLOSE G295,2023-08-08 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,11.9
922434,RINGERS CLOSE G295,2023-08-08 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
922434,RINGERS CLOSE G295,2023-08-08 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
922434,RINGERS CLOSE G295,2023-08-08 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
922434,RINGERS CLOSE G295,2023-08-08 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.5
922434,RINGERS CLOSE G295,2023-08-08 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.16
922434,RINGERS CLOSE G295,2023-08-08 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.71
922434,RINGERS CLOSE G295,2023-08-08 09:10:00+00:00,feeder,1.0,N Current (RMS),A,6.4
922434,RINGERS CLOSE G295,2023-08-08 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.9
922434,RINGERS CLOSE G295,2023-08-08 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.4
922434,RINGERS CLOSE G295,2023-08-08 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.8
922434,RINGERS CLOSE G295,2023-08-08 09:10:00+00:00,transformer,,Temperature,C,24.2
922434,RINGERS CLOSE G295,2023-08-08 09:10:00+00:00,busbar,,L3 Voltage THD,%,3.17
922434,RINGERS CLOSE G295,2023-08-08 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.46
922434,RINGERS CLOSE G295,2023-08-08 09:10:00+00:00,busbar,,L2 Voltage THD,%,3.3
922434,RINGERS CLOSE G295,2023-08-08 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.98
922434,RINGERS CLOSE G295,2023-08-08 09:10:00+00:00,busbar,,L1 Voltage THD,%,3.14
922434,RINGERS CLOSE G295,2023-08-08 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.05
922434,RINGERS CLOSE G295,2023-08-08 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
922434,RINGERS CLOSE G295,2023-08-08 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
922434,RINGERS CLOSE G295,2023-08-08 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
922434,RINGERS CLOSE G295,2023-08-08 09:10:00+00:00,busbar,,L3 Active Power,kW,13.4
922434,RINGERS CLOSE G295,2023-08-08 09:10:00+00:00,busbar,,L2 Active Power,kW,17.87
922434,RINGERS CLOSE G295,2023-08-08 09:10:00+00:00,busbar,,L1 Active Power,kW,9.8
922434,RINGERS CLOSE G295,2023-08-08 09:10:00+00:00,busbar,,N Current (RMS),A,39.5
922434,RINGERS CLOSE G295,2023-08-08 09:10:00+00:00,busbar,,L3 Current (RMS),A,59.8
922434,RINGERS CLOSE G295,2023-08-08 09:10:00+00:00,busbar,,L2 Current (RMS),A,75.4
922434,RINGERS CLOSE G295,2023-08-08 09:10:00+00:00,busbar,,L1 Current (RMS),A,45.4
922434,RINGERS CLOSE G295,2023-08-08 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.79
922434,RINGERS CLOSE G295,2023-08-08 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.85
922434,RINGERS CLOSE G295,2023-08-08 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.59
922434,RINGERS CLOSE G295,2023-08-08 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.17
922434,RINGERS CLOSE G295,2023-08-08 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.93
922434,RINGERS CLOSE G295,2023-08-08 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.68
922434,RINGERS CLOSE G295,2023-08-08 09:00:00+00:00,feeder,4.0,N Current (RMS),A,36.2
922434,RINGERS CLOSE G295,2023-08-08 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,23.6
922434,RINGERS CLOSE G295,2023-08-08 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,57.4
922434,RINGERS CLOSE G295,2023-08-08 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,17.3
922434,RINGERS CLOSE G295,2023-08-08 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.28
922434,RINGERS CLOSE G295,2023-08-08 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
922434,RINGERS CLOSE G295,2023-08-08 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.13
922434,RINGERS CLOSE G295,2023-08-08 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.86
922434,RINGERS CLOSE G295,2023-08-08 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.44
922434,RINGERS CLOSE G295,2023-08-08 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.14
922434,RINGERS CLOSE G295,2023-08-08 09:00:00+00:00,feeder,3.0,N Current (RMS),A,10.1
922434,RINGERS CLOSE G295,2023-08-08 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.5
922434,RINGERS CLOSE G295,2023-08-08 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,6.1
922434,RINGERS CLOSE G295,2023-08-08 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,4.9
922434,RINGERS CLOSE G295,2023-08-08 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.67
922434,RINGERS CLOSE G295,2023-08-08 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
922434,RINGERS CLOSE G295,2023-08-08 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.29
922434,RINGERS CLOSE G295,2023-08-08 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.92
922434,RINGERS CLOSE G295,2023-08-08 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.72
922434,RINGERS CLOSE G295,2023-08-08 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.1
922434,RINGERS CLOSE G295,2023-08-08 09:00:00+00:00,feeder,2.0,N Current (RMS),A,13.6
922434,RINGERS CLOSE G295,2023-08-08 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.7
922434,RINGERS CLOSE G295,2023-08-08 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.0
922434,RINGERS CLOSE G295,2023-08-08 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.1
922434,RINGERS CLOSE G295,2023-08-08 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
922434,RINGERS CLOSE G295,2023-08-08 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
922434,RINGERS CLOSE G295,2023-08-08 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
922434,RINGERS CLOSE G295,2023-08-08 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.83
922434,RINGERS CLOSE G295,2023-08-08 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.07
922434,RINGERS CLOSE G295,2023-08-08 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.53
922434,RINGERS CLOSE G295,2023-08-08 09:00:00+00:00,feeder,1.0,N Current (RMS),A,5.1
922434,RINGERS CLOSE G295,2023-08-08 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
922434,RINGERS CLOSE G295,2023-08-08 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.2
922434,RINGERS CLOSE G295,2023-08-08 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.2
922434,RINGERS CLOSE G295,2023-08-08 09:00:00+00:00,transformer,,Temperature,C,24.0
922434,RINGERS CLOSE G295,2023-08-08 09:00:00+00:00,busbar,,L3 Voltage THD,%,3.17
922434,RINGERS CLOSE G295,2023-08-08 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.64
922434,RINGERS CLOSE G295,2023-08-08 09:00:00+00:00,busbar,,L2 Voltage THD,%,3.25
922434,RINGERS CLOSE G295,2023-08-08 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.22
922434,RINGERS CLOSE G295,2023-08-08 09:00:00+00:00,busbar,,L1 Voltage THD,%,3.14
922434,RINGERS CLOSE G295,2023-08-08 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.42
922434,RINGERS CLOSE G295,2023-08-08 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
922434,RINGERS CLOSE G295,2023-08-08 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
922434,RINGERS CLOSE G295,2023-08-08 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
922434,RINGERS CLOSE G295,2023-08-08 09:00:00+00:00,busbar,,L3 Active Power,kW,13.03
922434,RINGERS CLOSE G295,2023-08-08 09:00:00+00:00,busbar,,L2 Active Power,kW,20.9
922434,RINGERS CLOSE G295,2023-08-08 09:00:00+00:00,busbar,,L1 Active Power,kW,10.02
922434,RINGERS CLOSE G295,2023-08-08 09:00:00+00:00,busbar,,N Current (RMS),A,48.4
922434,RINGERS CLOSE G295,2023-08-08 09:00:00+00:00,busbar,,L3 Current (RMS),A,58.7
922434,RINGERS CLOSE G295,2023-08-08 09:00:00+00:00,busbar,,L2 Current (RMS),A,90.4
922434,RINGERS CLOSE G295,2023-08-08 09:00:00+00:00,busbar,,L1 Current (RMS),A,46.8
922434,RINGERS CLOSE G295,2023-08-08 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.52
922434,RINGERS CLOSE G295,2023-08-08 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.09
922434,RINGERS CLOSE G295,2023-08-08 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
922434,RINGERS CLOSE G295,2023-08-08 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.61
922434,RINGERS CLOSE G295,2023-08-08 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,13.66
922434,RINGERS CLOSE G295,2023-08-08 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.17
922434,RINGERS CLOSE G295,2023-08-08 08:50:00+00:00,feeder,4.0,N Current (RMS),A,35.8
922434,RINGERS CLOSE G295,2023-08-08 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,25.0
922434,RINGERS CLOSE G295,2023-08-08 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,59.2
922434,RINGERS CLOSE G295,2023-08-08 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,19.6
922434,RINGERS CLOSE G295,2023-08-08 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.11
922434,RINGERS CLOSE G295,2023-08-08 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
922434,RINGERS CLOSE G295,2023-08-08 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
922434,RINGERS CLOSE G295,2023-08-08 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.06
922434,RINGERS CLOSE G295,2023-08-08 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.1
922434,RINGERS CLOSE G295,2023-08-08 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.4
922434,RINGERS CLOSE G295,2023-08-08 08:50:00+00:00,feeder,3.0,N Current (RMS),A,7.3
922434,RINGERS CLOSE G295,2023-08-08 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.4
922434,RINGERS CLOSE G295,2023-08-08 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,4.7
922434,RINGERS CLOSE G295,2023-08-08 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,2.6
922434,RINGERS CLOSE G295,2023-08-08 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.72
922434,RINGERS CLOSE G295,2023-08-08 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
922434,RINGERS CLOSE G295,2023-08-08 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
922434,RINGERS CLOSE G295,2023-08-08 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.17
922434,RINGERS CLOSE G295,2023-08-08 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.52
922434,RINGERS CLOSE G295,2023-08-08 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.16
922434,RINGERS CLOSE G295,2023-08-08 08:50:00+00:00,feeder,2.0,N Current (RMS),A,10.1
922434,RINGERS CLOSE G295,2023-08-08 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.8
922434,RINGERS CLOSE G295,2023-08-08 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.0
922434,RINGERS CLOSE G295,2023-08-08 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,10.8
922434,RINGERS CLOSE G295,2023-08-08 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
922434,RINGERS CLOSE G295,2023-08-08 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
922434,RINGERS CLOSE G295,2023-08-08 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
922434,RINGERS CLOSE G295,2023-08-08 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.05
922434,RINGERS CLOSE G295,2023-08-08 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.67
922434,RINGERS CLOSE G295,2023-08-08 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.46
922434,RINGERS CLOSE G295,2023-08-08 08:50:00+00:00,feeder,1.0,N Current (RMS),A,5.3
922434,RINGERS CLOSE G295,2023-08-08 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.9
922434,RINGERS CLOSE G295,2023-08-08 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.5
922434,RINGERS CLOSE G295,2023-08-08 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.9
922434,RINGERS CLOSE G295,2023-08-08 08:50:00+00:00,transformer,,Temperature,C,23.9
922434,RINGERS CLOSE G295,2023-08-08 08:50:00+00:00,busbar,,L3 Voltage THD,%,3.13
922434,RINGERS CLOSE G295,2023-08-08 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.28
922434,RINGERS CLOSE G295,2023-08-08 08:50:00+00:00,busbar,,L2 Voltage THD,%,3.21
922434,RINGERS CLOSE G295,2023-08-08 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.78
922434,RINGERS CLOSE G295,2023-08-08 08:50:00+00:00,busbar,,L1 Voltage THD,%,3.11
922434,RINGERS CLOSE G295,2023-08-08 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.15
922434,RINGERS CLOSE G295,2023-08-08 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
922434,RINGERS CLOSE G295,2023-08-08 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
922434,RINGERS CLOSE G295,2023-08-08 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
922434,RINGERS CLOSE G295,2023-08-08 08:50:00+00:00,busbar,,L3 Active Power,kW,12.13
922434,RINGERS CLOSE G295,2023-08-08 08:50:00+00:00,busbar,,L2 Active Power,kW,19.99
922434,RINGERS CLOSE G295,2023-08-08 08:50:00+00:00,busbar,,L1 Active Power,kW,8.41
922434,RINGERS CLOSE G295,2023-08-08 08:50:00+00:00,busbar,,N Current (RMS),A,46.9
922434,RINGERS CLOSE G295,2023-08-08 08:50:00+00:00,busbar,,L3 Current (RMS),A,55.6
922434,RINGERS CLOSE G295,2023-08-08 08:50:00+00:00,busbar,,L2 Current (RMS),A,85.4
922434,RINGERS CLOSE G295,2023-08-08 08:50:00+00:00,busbar,,L1 Current (RMS),A,41.4
922434,RINGERS CLOSE G295,2023-08-08 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
922434,RINGERS CLOSE G295,2023-08-08 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.07
922434,RINGERS CLOSE G295,2023-08-08 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.79
922434,RINGERS CLOSE G295,2023-08-08 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.76
922434,RINGERS CLOSE G295,2023-08-08 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.48
922434,RINGERS CLOSE G295,2023-08-08 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
922434,RINGERS CLOSE G295,2023-08-08 08:40:00+00:00,feeder,4.0,N Current (RMS),A,21.5
922434,RINGERS CLOSE G295,2023-08-08 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,25.2
922434,RINGERS CLOSE G295,2023-08-08 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,40.5
922434,RINGERS CLOSE G295,2023-08-08 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,19.4
922434,RINGERS CLOSE G295,2023-08-08 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
922434,RINGERS CLOSE G295,2023-08-08 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
922434,RINGERS CLOSE G295,2023-08-08 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
922434,RINGERS CLOSE G295,2023-08-08 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.57
922434,RINGERS CLOSE G295,2023-08-08 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.03
922434,RINGERS CLOSE G295,2023-08-08 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.17
922434,RINGERS CLOSE G295,2023-08-08 08:40:00+00:00,feeder,3.0,N Current (RMS),A,5.1
922434,RINGERS CLOSE G295,2023-08-08 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,7.2
922434,RINGERS CLOSE G295,2023-08-08 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,4.5
922434,RINGERS CLOSE G295,2023-08-08 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
922434,RINGERS CLOSE G295,2023-08-08 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.43
922434,RINGERS CLOSE G295,2023-08-08 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
922434,RINGERS CLOSE G295,2023-08-08 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
922434,RINGERS CLOSE G295,2023-08-08 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.9
922434,RINGERS CLOSE G295,2023-08-08 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.41
922434,RINGERS CLOSE G295,2023-08-08 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.16
922434,RINGERS CLOSE G295,2023-08-08 08:40:00+00:00,feeder,2.0,N Current (RMS),A,10.9
922434,RINGERS CLOSE G295,2023-08-08 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.7
922434,RINGERS CLOSE G295,2023-08-08 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.4
922434,RINGERS CLOSE G295,2023-08-08 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,10.7
922434,RINGERS CLOSE G295,2023-08-08 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
922434,RINGERS CLOSE G295,2023-08-08 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
922434,RINGERS CLOSE G295,2023-08-08 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
922434,RINGERS CLOSE G295,2023-08-08 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.13
922434,RINGERS CLOSE G295,2023-08-08 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.98
922434,RINGERS CLOSE G295,2023-08-08 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.59
922434,RINGERS CLOSE G295,2023-08-08 08:40:00+00:00,feeder,1.0,N Current (RMS),A,5.6
922434,RINGERS CLOSE G295,2023-08-08 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.5
922434,RINGERS CLOSE G295,2023-08-08 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.5
922434,RINGERS CLOSE G295,2023-08-08 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.4
922434,RINGERS CLOSE G295,2023-08-08 08:40:00+00:00,transformer,,Temperature,C,23.8
922434,RINGERS CLOSE G295,2023-08-08 08:40:00+00:00,busbar,,L3 Voltage THD,%,3.12
922434,RINGERS CLOSE G295,2023-08-08 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.19
922434,RINGERS CLOSE G295,2023-08-08 08:40:00+00:00,busbar,,L2 Voltage THD,%,3.2
922434,RINGERS CLOSE G295,2023-08-08 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.91
922434,RINGERS CLOSE G295,2023-08-08 08:40:00+00:00,busbar,,L1 Voltage THD,%,3.12
922434,RINGERS CLOSE G295,2023-08-08 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.17
922434,RINGERS CLOSE G295,2023-08-08 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
922434,RINGERS CLOSE G295,2023-08-08 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
922434,RINGERS CLOSE G295,2023-08-08 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
922434,RINGERS CLOSE G295,2023-08-08 08:40:00+00:00,busbar,,L3 Active Power,kW,11.56
922434,RINGERS CLOSE G295,2023-08-08 08:40:00+00:00,busbar,,L2 Active Power,kW,17.46
922434,RINGERS CLOSE G295,2023-08-08 08:40:00+00:00,busbar,,L1 Active Power,kW,8.85
922434,RINGERS CLOSE G295,2023-08-08 08:40:00+00:00,busbar,,N Current (RMS),A,38.3
922434,RINGERS CLOSE G295,2023-08-08 08:40:00+00:00,busbar,,L3 Current (RMS),A,53.1
922434,RINGERS CLOSE G295,2023-08-08 08:40:00+00:00,busbar,,L2 Current (RMS),A,74.2
922434,RINGERS CLOSE G295,2023-08-08 08:40:00+00:00,busbar,,L1 Current (RMS),A,43.2
922434,RINGERS CLOSE G295,2023-08-08 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
922434,RINGERS CLOSE G295,2023-08-08 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.2
922434,RINGERS CLOSE G295,2023-08-08 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.76
922434,RINGERS CLOSE G295,2023-08-08 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.53
922434,RINGERS CLOSE G295,2023-08-08 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.12
922434,RINGERS CLOSE G295,2023-08-08 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.92
922434,RINGERS CLOSE G295,2023-08-08 08:30:00+00:00,feeder,4.0,N Current (RMS),A,19.6
922434,RINGERS CLOSE G295,2023-08-08 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,24.2
922434,RINGERS CLOSE G295,2023-08-08 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,39.7
922434,RINGERS CLOSE G295,2023-08-08 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,22.5
922434,RINGERS CLOSE G295,2023-08-08 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
922434,RINGERS CLOSE G295,2023-08-08 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
922434,RINGERS CLOSE G295,2023-08-08 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
922434,RINGERS CLOSE G295,2023-08-08 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.6
922434,RINGERS CLOSE G295,2023-08-08 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.74
922434,RINGERS CLOSE G295,2023-08-08 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.18
922434,RINGERS CLOSE G295,2023-08-08 08:30:00+00:00,feeder,3.0,N Current (RMS),A,5.2
922434,RINGERS CLOSE G295,2023-08-08 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,7.4
922434,RINGERS CLOSE G295,2023-08-08 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.2
922434,RINGERS CLOSE G295,2023-08-08 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
922434,RINGERS CLOSE G295,2023-08-08 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.46
922434,RINGERS CLOSE G295,2023-08-08 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
922434,RINGERS CLOSE G295,2023-08-08 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
922434,RINGERS CLOSE G295,2023-08-08 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.54
922434,RINGERS CLOSE G295,2023-08-08 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.77
922434,RINGERS CLOSE G295,2023-08-08 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.09
922434,RINGERS CLOSE G295,2023-08-08 08:30:00+00:00,feeder,2.0,N Current (RMS),A,10.7
922434,RINGERS CLOSE G295,2023-08-08 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.8
922434,RINGERS CLOSE G295,2023-08-08 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.9
922434,RINGERS CLOSE G295,2023-08-08 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,10.5
922434,RINGERS CLOSE G295,2023-08-08 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
922434,RINGERS CLOSE G295,2023-08-08 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
922434,RINGERS CLOSE G295,2023-08-08 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
922434,RINGERS CLOSE G295,2023-08-08 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.82
922434,RINGERS CLOSE G295,2023-08-08 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.64
922434,RINGERS CLOSE G295,2023-08-08 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.44
922434,RINGERS CLOSE G295,2023-08-08 08:30:00+00:00,feeder,1.0,N Current (RMS),A,5.3
922434,RINGERS CLOSE G295,2023-08-08 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.6
922434,RINGERS CLOSE G295,2023-08-08 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.5
922434,RINGERS CLOSE G295,2023-08-08 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.1
922434,RINGERS CLOSE G295,2023-08-08 08:30:00+00:00,transformer,,Temperature,C,23.7
922434,RINGERS CLOSE G295,2023-08-08 08:30:00+00:00,busbar,,L3 Voltage THD,%,3.12
922434,RINGERS CLOSE G295,2023-08-08 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.39
922434,RINGERS CLOSE G295,2023-08-08 08:30:00+00:00,busbar,,L2 Voltage THD,%,3.24
922434,RINGERS CLOSE G295,2023-08-08 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.07
922434,RINGERS CLOSE G295,2023-08-08 08:30:00+00:00,busbar,,L1 Voltage THD,%,3.12
922434,RINGERS CLOSE G295,2023-08-08 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.16
922434,RINGERS CLOSE G295,2023-08-08 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
922434,RINGERS CLOSE G295,2023-08-08 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
922434,RINGERS CLOSE G295,2023-08-08 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
922434,RINGERS CLOSE G295,2023-08-08 08:30:00+00:00,busbar,,L3 Active Power,kW,11.71
922434,RINGERS CLOSE G295,2023-08-08 08:30:00+00:00,busbar,,L2 Active Power,kW,15.01
922434,RINGERS CLOSE G295,2023-08-08 08:30:00+00:00,busbar,,L1 Active Power,kW,9.26
922434,RINGERS CLOSE G295,2023-08-08 08:30:00+00:00,busbar,,N Current (RMS),A,34.4
922434,RINGERS CLOSE G295,2023-08-08 08:30:00+00:00,busbar,,L3 Current (RMS),A,54.2
922434,RINGERS CLOSE G295,2023-08-08 08:30:00+00:00,busbar,,L2 Current (RMS),A,65.0
922434,RINGERS CLOSE G295,2023-08-08 08:30:00+00:00,busbar,,L1 Current (RMS),A,45.0
922434,RINGERS CLOSE G295,2023-08-08 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
922434,RINGERS CLOSE G295,2023-08-08 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.42
922434,RINGERS CLOSE G295,2023-08-08 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.59
922434,RINGERS CLOSE G295,2023-08-08 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.12
922434,RINGERS CLOSE G295,2023-08-08 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.5
922434,RINGERS CLOSE G295,2023-08-08 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.09
922434,RINGERS CLOSE G295,2023-08-08 08:20:00+00:00,feeder,4.0,N Current (RMS),A,23.8
922434,RINGERS CLOSE G295,2023-08-08 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,26.3
922434,RINGERS CLOSE G295,2023-08-08 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,49.3
922434,RINGERS CLOSE G295,2023-08-08 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,26.3
922434,RINGERS CLOSE G295,2023-08-08 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
922434,RINGERS CLOSE G295,2023-08-08 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
922434,RINGERS CLOSE G295,2023-08-08 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
922434,RINGERS CLOSE G295,2023-08-08 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.69
922434,RINGERS CLOSE G295,2023-08-08 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.95
922434,RINGERS CLOSE G295,2023-08-08 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.18
922434,RINGERS CLOSE G295,2023-08-08 08:20:00+00:00,feeder,3.0,N Current (RMS),A,8.3
922434,RINGERS CLOSE G295,2023-08-08 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.1
922434,RINGERS CLOSE G295,2023-08-08 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.5
922434,RINGERS CLOSE G295,2023-08-08 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
922434,RINGERS CLOSE G295,2023-08-08 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.53
922434,RINGERS CLOSE G295,2023-08-08 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
922434,RINGERS CLOSE G295,2023-08-08 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
922434,RINGERS CLOSE G295,2023-08-08 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.23
922434,RINGERS CLOSE G295,2023-08-08 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.53
922434,RINGERS CLOSE G295,2023-08-08 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.13
922434,RINGERS CLOSE G295,2023-08-08 08:20:00+00:00,feeder,2.0,N Current (RMS),A,13.6
922434,RINGERS CLOSE G295,2023-08-08 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,19.2
922434,RINGERS CLOSE G295,2023-08-08 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.1
922434,RINGERS CLOSE G295,2023-08-08 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,11.0
922434,RINGERS CLOSE G295,2023-08-08 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
922434,RINGERS CLOSE G295,2023-08-08 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
922434,RINGERS CLOSE G295,2023-08-08 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
922434,RINGERS CLOSE G295,2023-08-08 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.68
922434,RINGERS CLOSE G295,2023-08-08 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.03
922434,RINGERS CLOSE G295,2023-08-08 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.88
922434,RINGERS CLOSE G295,2023-08-08 08:20:00+00:00,feeder,1.0,N Current (RMS),A,7.8
922434,RINGERS CLOSE G295,2023-08-08 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.2
922434,RINGERS CLOSE G295,2023-08-08 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.1
922434,RINGERS CLOSE G295,2023-08-08 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.1
922434,RINGERS CLOSE G295,2023-08-08 08:20:00+00:00,transformer,,Temperature,C,23.6
922434,RINGERS CLOSE G295,2023-08-08 08:20:00+00:00,busbar,,L3 Voltage THD,%,3.12
922434,RINGERS CLOSE G295,2023-08-08 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.76
922434,RINGERS CLOSE G295,2023-08-08 08:20:00+00:00,busbar,,L2 Voltage THD,%,3.27
922434,RINGERS CLOSE G295,2023-08-08 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.63
922434,RINGERS CLOSE G295,2023-08-08 08:20:00+00:00,busbar,,L1 Voltage THD,%,3.1
922434,RINGERS CLOSE G295,2023-08-08 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.66
922434,RINGERS CLOSE G295,2023-08-08 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
922434,RINGERS CLOSE G295,2023-08-08 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
922434,RINGERS CLOSE G295,2023-08-08 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
922434,RINGERS CLOSE G295,2023-08-08 08:20:00+00:00,busbar,,L3 Active Power,kW,14.94
922434,RINGERS CLOSE G295,2023-08-08 08:20:00+00:00,busbar,,L2 Active Power,kW,15.87
922434,RINGERS CLOSE G295,2023-08-08 08:20:00+00:00,busbar,,L1 Active Power,kW,10.69
922434,RINGERS CLOSE G295,2023-08-08 08:20:00+00:00,busbar,,N Current (RMS),A,36.1
922434,RINGERS CLOSE G295,2023-08-08 08:20:00+00:00,busbar,,L3 Current (RMS),A,66.0
922434,RINGERS CLOSE G295,2023-08-08 08:20:00+00:00,busbar,,L2 Current (RMS),A,68.7
922434,RINGERS CLOSE G295,2023-08-08 08:20:00+00:00,busbar,,L1 Current (RMS),A,49.6
922434,RINGERS CLOSE G295,2023-08-08 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
922434,RINGERS CLOSE G295,2023-08-08 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.19
922434,RINGERS CLOSE G295,2023-08-08 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
922434,RINGERS CLOSE G295,2023-08-08 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.62
922434,RINGERS CLOSE G295,2023-08-08 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,16.68
922434,RINGERS CLOSE G295,2023-08-08 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.36
922434,RINGERS CLOSE G295,2023-08-08 08:10:00+00:00,feeder,4.0,N Current (RMS),A,37.1
922434,RINGERS CLOSE G295,2023-08-08 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,32.4
922434,RINGERS CLOSE G295,2023-08-08 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,70.6
922434,RINGERS CLOSE G295,2023-08-08 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,30.9
922434,RINGERS CLOSE G295,2023-08-08 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
922434,RINGERS CLOSE G295,2023-08-08 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
922434,RINGERS CLOSE G295,2023-08-08 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
922434,RINGERS CLOSE G295,2023-08-08 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.98
922434,RINGERS CLOSE G295,2023-08-08 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.85
922434,RINGERS CLOSE G295,2023-08-08 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.18
922434,RINGERS CLOSE G295,2023-08-08 08:10:00+00:00,feeder,3.0,N Current (RMS),A,9.6
922434,RINGERS CLOSE G295,2023-08-08 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.8
922434,RINGERS CLOSE G295,2023-08-08 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.7
922434,RINGERS CLOSE G295,2023-08-08 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
922434,RINGERS CLOSE G295,2023-08-08 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.34
922434,RINGERS CLOSE G295,2023-08-08 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
922434,RINGERS CLOSE G295,2023-08-08 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.31
922434,RINGERS CLOSE G295,2023-08-08 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.21
922434,RINGERS CLOSE G295,2023-08-08 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.01
922434,RINGERS CLOSE G295,2023-08-08 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
922434,RINGERS CLOSE G295,2023-08-08 08:10:00+00:00,feeder,2.0,N Current (RMS),A,11.2
922434,RINGERS CLOSE G295,2023-08-08 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.6
922434,RINGERS CLOSE G295,2023-08-08 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.2
922434,RINGERS CLOSE G295,2023-08-08 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,11.0
922434,RINGERS CLOSE G295,2023-08-08 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
922434,RINGERS CLOSE G295,2023-08-08 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
922434,RINGERS CLOSE G295,2023-08-08 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
922434,RINGERS CLOSE G295,2023-08-08 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.49
922434,RINGERS CLOSE G295,2023-08-08 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.94
922434,RINGERS CLOSE G295,2023-08-08 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.56
922434,RINGERS CLOSE G295,2023-08-08 08:10:00+00:00,feeder,1.0,N Current (RMS),A,4.3
922434,RINGERS CLOSE G295,2023-08-08 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.1
922434,RINGERS CLOSE G295,2023-08-08 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.3
922434,RINGERS CLOSE G295,2023-08-08 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.3
922434,RINGERS CLOSE G295,2023-08-08 08:10:00+00:00,transformer,,Temperature,C,23.5
922434,RINGERS CLOSE G295,2023-08-08 08:10:00+00:00,busbar,,L3 Voltage THD,%,3.1
922434,RINGERS CLOSE G295,2023-08-08 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.99
922434,RINGERS CLOSE G295,2023-08-08 08:10:00+00:00,busbar,,L2 Voltage THD,%,3.21
922434,RINGERS CLOSE G295,2023-08-08 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.53
922434,RINGERS CLOSE G295,2023-08-08 08:10:00+00:00,busbar,,L1 Voltage THD,%,3.07
922434,RINGERS CLOSE G295,2023-08-08 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.93
922434,RINGERS CLOSE G295,2023-08-08 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
922434,RINGERS CLOSE G295,2023-08-08 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
922434,RINGERS CLOSE G295,2023-08-08 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
922434,RINGERS CLOSE G295,2023-08-08 08:10:00+00:00,busbar,,L3 Active Power,kW,14.52
922434,RINGERS CLOSE G295,2023-08-08 08:10:00+00:00,busbar,,L2 Active Power,kW,21.87
922434,RINGERS CLOSE G295,2023-08-08 08:10:00+00:00,busbar,,L1 Active Power,kW,11.52
922434,RINGERS CLOSE G295,2023-08-08 08:10:00+00:00,busbar,,N Current (RMS),A,45.6
922434,RINGERS CLOSE G295,2023-08-08 08:10:00+00:00,busbar,,L3 Current (RMS),A,64.1
922434,RINGERS CLOSE G295,2023-08-08 08:10:00+00:00,busbar,,L2 Current (RMS),A,91.9
922434,RINGERS CLOSE G295,2023-08-08 08:10:00+00:00,busbar,,L1 Current (RMS),A,52.3
922434,RINGERS CLOSE G295,2023-08-08 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
922434,RINGERS CLOSE G295,2023-08-08 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.11
922434,RINGERS CLOSE G295,2023-08-08 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.62
922434,RINGERS CLOSE G295,2023-08-08 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.5
922434,RINGERS CLOSE G295,2023-08-08 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,18.14
922434,RINGERS CLOSE G295,2023-08-08 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.56
922434,RINGERS CLOSE G295,2023-08-08 08:00:00+00:00,feeder,4.0,N Current (RMS),A,43.6
922434,RINGERS CLOSE G295,2023-08-08 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,24.6
922434,RINGERS CLOSE G295,2023-08-08 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,75.8
922434,RINGERS CLOSE G295,2023-08-08 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,32.0
922434,RINGERS CLOSE G295,2023-08-08 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
922434,RINGERS CLOSE G295,2023-08-08 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
922434,RINGERS CLOSE G295,2023-08-08 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
922434,RINGERS CLOSE G295,2023-08-08 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.37
922434,RINGERS CLOSE G295,2023-08-08 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.77
922434,RINGERS CLOSE G295,2023-08-08 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.17
922434,RINGERS CLOSE G295,2023-08-08 08:00:00+00:00,feeder,3.0,N Current (RMS),A,7.8
922434,RINGERS CLOSE G295,2023-08-08 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.3
922434,RINGERS CLOSE G295,2023-08-08 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.3
922434,RINGERS CLOSE G295,2023-08-08 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
922434,RINGERS CLOSE G295,2023-08-08 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.4
922434,RINGERS CLOSE G295,2023-08-08 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
922434,RINGERS CLOSE G295,2023-08-08 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
922434,RINGERS CLOSE G295,2023-08-08 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.56
922434,RINGERS CLOSE G295,2023-08-08 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.76
922434,RINGERS CLOSE G295,2023-08-08 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.5
922434,RINGERS CLOSE G295,2023-08-08 08:00:00+00:00,feeder,2.0,N Current (RMS),A,10.5
922434,RINGERS CLOSE G295,2023-08-08 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.6
922434,RINGERS CLOSE G295,2023-08-08 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.5
922434,RINGERS CLOSE G295,2023-08-08 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,15.4
922434,RINGERS CLOSE G295,2023-08-08 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
922434,RINGERS CLOSE G295,2023-08-08 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
922434,RINGERS CLOSE G295,2023-08-08 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
922434,RINGERS CLOSE G295,2023-08-08 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.66
922434,RINGERS CLOSE G295,2023-08-08 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.31
922434,RINGERS CLOSE G295,2023-08-08 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.34
922434,RINGERS CLOSE G295,2023-08-08 08:00:00+00:00,feeder,1.0,N Current (RMS),A,4.5
922434,RINGERS CLOSE G295,2023-08-08 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.6
922434,RINGERS CLOSE G295,2023-08-08 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.6
922434,RINGERS CLOSE G295,2023-08-08 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.9
922434,RINGERS CLOSE G295,2023-08-08 08:00:00+00:00,transformer,,Temperature,C,23.4
922434,RINGERS CLOSE G295,2023-08-08 08:00:00+00:00,busbar,,L3 Voltage THD,%,3.14
922434,RINGERS CLOSE G295,2023-08-08 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.1
922434,RINGERS CLOSE G295,2023-08-08 08:00:00+00:00,busbar,,L2 Voltage THD,%,3.23
922434,RINGERS CLOSE G295,2023-08-08 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.59
922434,RINGERS CLOSE G295,2023-08-08 08:00:00+00:00,busbar,,L1 Voltage THD,%,3.12
922434,RINGERS CLOSE G295,2023-08-08 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.83
922434,RINGERS CLOSE G295,2023-08-08 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
922434,RINGERS CLOSE G295,2023-08-08 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
922434,RINGERS CLOSE G295,2023-08-08 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
922434,RINGERS CLOSE G295,2023-08-08 08:00:00+00:00,busbar,,L3 Active Power,kW,11.34
922434,RINGERS CLOSE G295,2023-08-08 08:00:00+00:00,busbar,,L2 Active Power,kW,23.44
922434,RINGERS CLOSE G295,2023-08-08 08:00:00+00:00,busbar,,L1 Active Power,kW,12.89
922434,RINGERS CLOSE G295,2023-08-08 08:00:00+00:00,busbar,,N Current (RMS),A,49.8
922434,RINGERS CLOSE G295,2023-08-08 08:00:00+00:00,busbar,,L3 Current (RMS),A,53.3
922434,RINGERS CLOSE G295,2023-08-08 08:00:00+00:00,busbar,,L2 Current (RMS),A,98.1
922434,RINGERS CLOSE G295,2023-08-08 08:00:00+00:00,busbar,,L1 Current (RMS),A,57.8
922434,RINGERS CLOSE G295,2023-08-08 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.64
922434,RINGERS CLOSE G295,2023-08-08 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.19
922434,RINGERS CLOSE G295,2023-08-08 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.8
922434,RINGERS CLOSE G295,2023-08-08 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.78
922434,RINGERS CLOSE G295,2023-08-08 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,18.32
922434,RINGERS CLOSE G295,2023-08-08 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.22
922434,RINGERS CLOSE G295,2023-08-08 07:50:00+00:00,feeder,4.0,N Current (RMS),A,51.0
922434,RINGERS CLOSE G295,2023-08-08 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,26.8
922434,RINGERS CLOSE G295,2023-08-08 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,79.2
922434,RINGERS CLOSE G295,2023-08-08 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,27.8
922434,RINGERS CLOSE G295,2023-08-08 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
922434,RINGERS CLOSE G295,2023-08-08 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
922434,RINGERS CLOSE G295,2023-08-08 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
922434,RINGERS CLOSE G295,2023-08-08 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.43
922434,RINGERS CLOSE G295,2023-08-08 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.65
922434,RINGERS CLOSE G295,2023-08-08 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.15
922434,RINGERS CLOSE G295,2023-08-08 07:50:00+00:00,feeder,3.0,N Current (RMS),A,5.4
922434,RINGERS CLOSE G295,2023-08-08 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.9
922434,RINGERS CLOSE G295,2023-08-08 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.0
922434,RINGERS CLOSE G295,2023-08-08 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922434,RINGERS CLOSE G295,2023-08-08 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.42
922434,RINGERS CLOSE G295,2023-08-08 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
922434,RINGERS CLOSE G295,2023-08-08 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.11
922434,RINGERS CLOSE G295,2023-08-08 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.3
922434,RINGERS CLOSE G295,2023-08-08 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.74
922434,RINGERS CLOSE G295,2023-08-08 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.88
922434,RINGERS CLOSE G295,2023-08-08 07:50:00+00:00,feeder,2.0,N Current (RMS),A,9.9
922434,RINGERS CLOSE G295,2023-08-08 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.6
922434,RINGERS CLOSE G295,2023-08-08 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.4
922434,RINGERS CLOSE G295,2023-08-08 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,10.3
922434,RINGERS CLOSE G295,2023-08-08 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
922434,RINGERS CLOSE G295,2023-08-08 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
922434,RINGERS CLOSE G295,2023-08-08 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
922434,RINGERS CLOSE G295,2023-08-08 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.34
922434,RINGERS CLOSE G295,2023-08-08 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.51
922434,RINGERS CLOSE G295,2023-08-08 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.48
922434,RINGERS CLOSE G295,2023-08-08 07:50:00+00:00,feeder,1.0,N Current (RMS),A,4.9
922434,RINGERS CLOSE G295,2023-08-08 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.6
922434,RINGERS CLOSE G295,2023-08-08 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.8
922434,RINGERS CLOSE G295,2023-08-08 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.9
922434,RINGERS CLOSE G295,2023-08-08 07:50:00+00:00,transformer,,Temperature,C,23.3
922434,RINGERS CLOSE G295,2023-08-08 07:50:00+00:00,busbar,,L3 Voltage THD,%,3.14
922434,RINGERS CLOSE G295,2023-08-08 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.05
922434,RINGERS CLOSE G295,2023-08-08 07:50:00+00:00,busbar,,L2 Voltage THD,%,3.26
922434,RINGERS CLOSE G295,2023-08-08 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.52
922434,RINGERS CLOSE G295,2023-08-08 07:50:00+00:00,busbar,,L1 Voltage THD,%,3.1
922434,RINGERS CLOSE G295,2023-08-08 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.88
922434,RINGERS CLOSE G295,2023-08-08 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
922434,RINGERS CLOSE G295,2023-08-08 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
922434,RINGERS CLOSE G295,2023-08-08 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
922434,RINGERS CLOSE G295,2023-08-08 07:50:00+00:00,busbar,,L3 Active Power,kW,10.09
922434,RINGERS CLOSE G295,2023-08-08 07:50:00+00:00,busbar,,L2 Active Power,kW,23.58
922434,RINGERS CLOSE G295,2023-08-08 07:50:00+00:00,busbar,,L1 Active Power,kW,10.51
922434,RINGERS CLOSE G295,2023-08-08 07:50:00+00:00,busbar,,N Current (RMS),A,59.2
922434,RINGERS CLOSE G295,2023-08-08 07:50:00+00:00,busbar,,L3 Current (RMS),A,49.9
922434,RINGERS CLOSE G295,2023-08-08 07:50:00+00:00,busbar,,L2 Current (RMS),A,100.1
922434,RINGERS CLOSE G295,2023-08-08 07:50:00+00:00,busbar,,L1 Current (RMS),A,49.4
922434,RINGERS CLOSE G295,2023-08-08 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.61
922434,RINGERS CLOSE G295,2023-08-08 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.49
922434,RINGERS CLOSE G295,2023-08-08 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.51
922434,RINGERS CLOSE G295,2023-08-08 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.24
922434,RINGERS CLOSE G295,2023-08-08 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.78
922434,RINGERS CLOSE G295,2023-08-08 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,13.73
922434,RINGERS CLOSE G295,2023-08-08 07:40:00+00:00,feeder,4.0,N Current (RMS),A,33.9
922434,RINGERS CLOSE G295,2023-08-08 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,17.8
922434,RINGERS CLOSE G295,2023-08-08 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,43.9
922434,RINGERS CLOSE G295,2023-08-08 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,56.2
922434,RINGERS CLOSE G295,2023-08-08 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
922434,RINGERS CLOSE G295,2023-08-08 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-08 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
922434,RINGERS CLOSE G295,2023-08-08 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.43
922434,RINGERS CLOSE G295,2023-08-08 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.56
922434,RINGERS CLOSE G295,2023-08-08 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.13
922434,RINGERS CLOSE G295,2023-08-08 07:40:00+00:00,feeder,3.0,N Current (RMS),A,10.2
922434,RINGERS CLOSE G295,2023-08-08 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.2
922434,RINGERS CLOSE G295,2023-08-08 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.2
922434,RINGERS CLOSE G295,2023-08-08 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
922434,RINGERS CLOSE G295,2023-08-08 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.49
922434,RINGERS CLOSE G295,2023-08-08 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
922434,RINGERS CLOSE G295,2023-08-08 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
922434,RINGERS CLOSE G295,2023-08-08 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
922434,RINGERS CLOSE G295,2023-08-08 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.22
922434,RINGERS CLOSE G295,2023-08-08 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.1
922434,RINGERS CLOSE G295,2023-08-08 07:40:00+00:00,feeder,2.0,N Current (RMS),A,7.9
922434,RINGERS CLOSE G295,2023-08-08 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
922434,RINGERS CLOSE G295,2023-08-08 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.0
922434,RINGERS CLOSE G295,2023-08-08 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,10.6
922434,RINGERS CLOSE G295,2023-08-08 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
922434,RINGERS CLOSE G295,2023-08-08 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
922434,RINGERS CLOSE G295,2023-08-08 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
922434,RINGERS CLOSE G295,2023-08-08 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.72
922434,RINGERS CLOSE G295,2023-08-08 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.27
922434,RINGERS CLOSE G295,2023-08-08 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.18
922434,RINGERS CLOSE G295,2023-08-08 07:40:00+00:00,feeder,1.0,N Current (RMS),A,6.1
922434,RINGERS CLOSE G295,2023-08-08 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.2
922434,RINGERS CLOSE G295,2023-08-08 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.5
922434,RINGERS CLOSE G295,2023-08-08 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.0
922434,RINGERS CLOSE G295,2023-08-08 07:40:00+00:00,transformer,,Temperature,C,23.2
922434,RINGERS CLOSE G295,2023-08-08 07:40:00+00:00,busbar,,L3 Voltage THD,%,3.16
922434,RINGERS CLOSE G295,2023-08-08 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.92
922434,RINGERS CLOSE G295,2023-08-08 07:40:00+00:00,busbar,,L2 Voltage THD,%,3.31
922434,RINGERS CLOSE G295,2023-08-08 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.56
922434,RINGERS CLOSE G295,2023-08-08 07:40:00+00:00,busbar,,L1 Voltage THD,%,3.14
922434,RINGERS CLOSE G295,2023-08-08 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.51
