Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922434,RINGERS CLOSE G295,2023-08-08 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
922434,RINGERS CLOSE G295,2023-08-08 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
922434,RINGERS CLOSE G295,2023-08-08 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
922434,RINGERS CLOSE G295,2023-08-08 07:40:00+00:00,busbar,,L3 Active Power,kW,8.68
922434,RINGERS CLOSE G295,2023-08-08 07:40:00+00:00,busbar,,L2 Active Power,kW,17.56
922434,RINGERS CLOSE G295,2023-08-08 07:40:00+00:00,busbar,,L1 Active Power,kW,18.79
922434,RINGERS CLOSE G295,2023-08-08 07:40:00+00:00,busbar,,N Current (RMS),A,42.6
922434,RINGERS CLOSE G295,2023-08-08 07:40:00+00:00,busbar,,L3 Current (RMS),A,46.0
922434,RINGERS CLOSE G295,2023-08-08 07:40:00+00:00,busbar,,L2 Current (RMS),A,75.3
922434,RINGERS CLOSE G295,2023-08-08 07:40:00+00:00,busbar,,L1 Current (RMS),A,79.8
922434,RINGERS CLOSE G295,2023-08-08 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
922434,RINGERS CLOSE G295,2023-08-08 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.16
922434,RINGERS CLOSE G295,2023-08-08 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
922434,RINGERS CLOSE G295,2023-08-08 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.26
922434,RINGERS CLOSE G295,2023-08-08 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.02
922434,RINGERS CLOSE G295,2023-08-08 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.88
922434,RINGERS CLOSE G295,2023-08-08 07:30:00+00:00,feeder,4.0,N Current (RMS),A,19.5
922434,RINGERS CLOSE G295,2023-08-08 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,28.7
922434,RINGERS CLOSE G295,2023-08-08 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,31.9
922434,RINGERS CLOSE G295,2023-08-08 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,33.0
922434,RINGERS CLOSE G295,2023-08-08 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
922434,RINGERS CLOSE G295,2023-08-08 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
922434,RINGERS CLOSE G295,2023-08-08 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
922434,RINGERS CLOSE G295,2023-08-08 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.32
922434,RINGERS CLOSE G295,2023-08-08 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.54
922434,RINGERS CLOSE G295,2023-08-08 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.15
922434,RINGERS CLOSE G295,2023-08-08 07:30:00+00:00,feeder,3.0,N Current (RMS),A,8.3
922434,RINGERS CLOSE G295,2023-08-08 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.3
922434,RINGERS CLOSE G295,2023-08-08 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.6
922434,RINGERS CLOSE G295,2023-08-08 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
922434,RINGERS CLOSE G295,2023-08-08 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.32
922434,RINGERS CLOSE G295,2023-08-08 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
922434,RINGERS CLOSE G295,2023-08-08 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.27
922434,RINGERS CLOSE G295,2023-08-08 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.3
922434,RINGERS CLOSE G295,2023-08-08 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.21
922434,RINGERS CLOSE G295,2023-08-08 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.25
922434,RINGERS CLOSE G295,2023-08-08 07:30:00+00:00,feeder,2.0,N Current (RMS),A,8.1
922434,RINGERS CLOSE G295,2023-08-08 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
922434,RINGERS CLOSE G295,2023-08-08 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.2
922434,RINGERS CLOSE G295,2023-08-08 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,11.4
922434,RINGERS CLOSE G295,2023-08-08 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
922434,RINGERS CLOSE G295,2023-08-08 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
922434,RINGERS CLOSE G295,2023-08-08 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
922434,RINGERS CLOSE G295,2023-08-08 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.49
922434,RINGERS CLOSE G295,2023-08-08 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.17
922434,RINGERS CLOSE G295,2023-08-08 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.07
922434,RINGERS CLOSE G295,2023-08-08 07:30:00+00:00,feeder,1.0,N Current (RMS),A,5.5
922434,RINGERS CLOSE G295,2023-08-08 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.2
922434,RINGERS CLOSE G295,2023-08-08 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.2
922434,RINGERS CLOSE G295,2023-08-08 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.4
922434,RINGERS CLOSE G295,2023-08-08 07:30:00+00:00,transformer,,Temperature,C,23.1
922434,RINGERS CLOSE G295,2023-08-08 07:30:00+00:00,busbar,,L3 Voltage THD,%,3.11
922434,RINGERS CLOSE G295,2023-08-08 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.79
922434,RINGERS CLOSE G295,2023-08-08 07:30:00+00:00,busbar,,L2 Voltage THD,%,3.27
922434,RINGERS CLOSE G295,2023-08-08 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.59
922434,RINGERS CLOSE G295,2023-08-08 07:30:00+00:00,busbar,,L1 Voltage THD,%,3.14
922434,RINGERS CLOSE G295,2023-08-08 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.65
922434,RINGERS CLOSE G295,2023-08-08 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
922434,RINGERS CLOSE G295,2023-08-08 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
922434,RINGERS CLOSE G295,2023-08-08 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
922434,RINGERS CLOSE G295,2023-08-08 07:30:00+00:00,busbar,,L3 Active Power,kW,10.56
922434,RINGERS CLOSE G295,2023-08-08 07:30:00+00:00,busbar,,L2 Active Power,kW,14.36
922434,RINGERS CLOSE G295,2023-08-08 07:30:00+00:00,busbar,,L1 Active Power,kW,11.91
922434,RINGERS CLOSE G295,2023-08-08 07:30:00+00:00,busbar,,N Current (RMS),A,32.8
922434,RINGERS CLOSE G295,2023-08-08 07:30:00+00:00,busbar,,L3 Current (RMS),A,50.9
922434,RINGERS CLOSE G295,2023-08-08 07:30:00+00:00,busbar,,L2 Current (RMS),A,63.1
922434,RINGERS CLOSE G295,2023-08-08 07:30:00+00:00,busbar,,L1 Current (RMS),A,55.7
922434,RINGERS CLOSE G295,2023-08-08 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.74
922434,RINGERS CLOSE G295,2023-08-08 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.41
922434,RINGERS CLOSE G295,2023-08-08 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.97
922434,RINGERS CLOSE G295,2023-08-08 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.06
922434,RINGERS CLOSE G295,2023-08-08 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.43
922434,RINGERS CLOSE G295,2023-08-08 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.83
922434,RINGERS CLOSE G295,2023-08-08 07:20:00+00:00,feeder,4.0,N Current (RMS),A,26.1
922434,RINGERS CLOSE G295,2023-08-08 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,37.7
922434,RINGERS CLOSE G295,2023-08-08 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,37.1
922434,RINGERS CLOSE G295,2023-08-08 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,18.8
922434,RINGERS CLOSE G295,2023-08-08 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
922434,RINGERS CLOSE G295,2023-08-08 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
922434,RINGERS CLOSE G295,2023-08-08 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922434,RINGERS CLOSE G295,2023-08-08 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.35
922434,RINGERS CLOSE G295,2023-08-08 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.8
922434,RINGERS CLOSE G295,2023-08-08 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
922434,RINGERS CLOSE G295,2023-08-08 07:20:00+00:00,feeder,3.0,N Current (RMS),A,7.4
922434,RINGERS CLOSE G295,2023-08-08 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.7
922434,RINGERS CLOSE G295,2023-08-08 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.5
922434,RINGERS CLOSE G295,2023-08-08 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-08 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.39
922434,RINGERS CLOSE G295,2023-08-08 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
922434,RINGERS CLOSE G295,2023-08-08 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.37
922434,RINGERS CLOSE G295,2023-08-08 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.02
922434,RINGERS CLOSE G295,2023-08-08 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.45
922434,RINGERS CLOSE G295,2023-08-08 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.76
922434,RINGERS CLOSE G295,2023-08-08 07:20:00+00:00,feeder,2.0,N Current (RMS),A,9.4
922434,RINGERS CLOSE G295,2023-08-08 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.9
922434,RINGERS CLOSE G295,2023-08-08 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.9
922434,RINGERS CLOSE G295,2023-08-08 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,16.3
922434,RINGERS CLOSE G295,2023-08-08 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
922434,RINGERS CLOSE G295,2023-08-08 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
922434,RINGERS CLOSE G295,2023-08-08 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
922434,RINGERS CLOSE G295,2023-08-08 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.89
922434,RINGERS CLOSE G295,2023-08-08 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.27
922434,RINGERS CLOSE G295,2023-08-08 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.67
922434,RINGERS CLOSE G295,2023-08-08 07:20:00+00:00,feeder,1.0,N Current (RMS),A,5.3
922434,RINGERS CLOSE G295,2023-08-08 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.1
922434,RINGERS CLOSE G295,2023-08-08 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,9.6
922434,RINGERS CLOSE G295,2023-08-08 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.9
922434,RINGERS CLOSE G295,2023-08-08 07:20:00+00:00,transformer,,Temperature,C,23.0
922434,RINGERS CLOSE G295,2023-08-08 07:20:00+00:00,busbar,,L3 Voltage THD,%,3.06
922434,RINGERS CLOSE G295,2023-08-08 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.64
922434,RINGERS CLOSE G295,2023-08-08 07:20:00+00:00,busbar,,L2 Voltage THD,%,3.18
922434,RINGERS CLOSE G295,2023-08-08 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.52
922434,RINGERS CLOSE G295,2023-08-08 07:20:00+00:00,busbar,,L1 Voltage THD,%,3.1
922434,RINGERS CLOSE G295,2023-08-08 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.71
922434,RINGERS CLOSE G295,2023-08-08 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
922434,RINGERS CLOSE G295,2023-08-08 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
922434,RINGERS CLOSE G295,2023-08-08 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
922434,RINGERS CLOSE G295,2023-08-08 07:20:00+00:00,busbar,,L3 Active Power,kW,14.47
922434,RINGERS CLOSE G295,2023-08-08 07:20:00+00:00,busbar,,L2 Active Power,kW,14.61
922434,RINGERS CLOSE G295,2023-08-08 07:20:00+00:00,busbar,,L1 Active Power,kW,9.41
922434,RINGERS CLOSE G295,2023-08-08 07:20:00+00:00,busbar,,N Current (RMS),A,40.6
922434,RINGERS CLOSE G295,2023-08-08 07:20:00+00:00,busbar,,L3 Current (RMS),A,66.6
922434,RINGERS CLOSE G295,2023-08-08 07:20:00+00:00,busbar,,L2 Current (RMS),A,63.6
922434,RINGERS CLOSE G295,2023-08-08 07:20:00+00:00,busbar,,L1 Current (RMS),A,46.7
922434,RINGERS CLOSE G295,2023-08-08 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.91
922434,RINGERS CLOSE G295,2023-08-08 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.26
922434,RINGERS CLOSE G295,2023-08-08 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.95
922434,RINGERS CLOSE G295,2023-08-08 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
922434,RINGERS CLOSE G295,2023-08-08 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.78
922434,RINGERS CLOSE G295,2023-08-08 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.32
922434,RINGERS CLOSE G295,2023-08-08 07:10:00+00:00,feeder,4.0,N Current (RMS),A,29.5
922434,RINGERS CLOSE G295,2023-08-08 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,32.7
922434,RINGERS CLOSE G295,2023-08-08 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,46.2
922434,RINGERS CLOSE G295,2023-08-08 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,40.4
922434,RINGERS CLOSE G295,2023-08-08 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
922434,RINGERS CLOSE G295,2023-08-08 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
922434,RINGERS CLOSE G295,2023-08-08 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-08 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.76
922434,RINGERS CLOSE G295,2023-08-08 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.5
922434,RINGERS CLOSE G295,2023-08-08 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
922434,RINGERS CLOSE G295,2023-08-08 07:10:00+00:00,feeder,3.0,N Current (RMS),A,5.7
922434,RINGERS CLOSE G295,2023-08-08 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,8.8
922434,RINGERS CLOSE G295,2023-08-08 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.4
922434,RINGERS CLOSE G295,2023-08-08 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-08 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.29
922434,RINGERS CLOSE G295,2023-08-08 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
922434,RINGERS CLOSE G295,2023-08-08 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
922434,RINGERS CLOSE G295,2023-08-08 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.69
922434,RINGERS CLOSE G295,2023-08-08 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.09
922434,RINGERS CLOSE G295,2023-08-08 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.5
922434,RINGERS CLOSE G295,2023-08-08 07:10:00+00:00,feeder,2.0,N Current (RMS),A,11.3
922434,RINGERS CLOSE G295,2023-08-08 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.7
922434,RINGERS CLOSE G295,2023-08-08 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.1
922434,RINGERS CLOSE G295,2023-08-08 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,18.7
922434,RINGERS CLOSE G295,2023-08-08 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
922434,RINGERS CLOSE G295,2023-08-08 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
922434,RINGERS CLOSE G295,2023-08-08 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
922434,RINGERS CLOSE G295,2023-08-08 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.65
922434,RINGERS CLOSE G295,2023-08-08 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.69
922434,RINGERS CLOSE G295,2023-08-08 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.91
922434,RINGERS CLOSE G295,2023-08-08 07:10:00+00:00,feeder,1.0,N Current (RMS),A,5.2
922434,RINGERS CLOSE G295,2023-08-08 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.5
922434,RINGERS CLOSE G295,2023-08-08 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.7
922434,RINGERS CLOSE G295,2023-08-08 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,9.1
922434,RINGERS CLOSE G295,2023-08-08 07:10:00+00:00,transformer,,Temperature,C,22.9
922434,RINGERS CLOSE G295,2023-08-08 07:10:00+00:00,busbar,,L3 Voltage THD,%,3.07
922434,RINGERS CLOSE G295,2023-08-08 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.37
922434,RINGERS CLOSE G295,2023-08-08 07:10:00+00:00,busbar,,L2 Voltage THD,%,3.18
922434,RINGERS CLOSE G295,2023-08-08 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.14
922434,RINGERS CLOSE G295,2023-08-08 07:10:00+00:00,busbar,,L1 Voltage THD,%,3.06
922434,RINGERS CLOSE G295,2023-08-08 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.29
922434,RINGERS CLOSE G295,2023-08-08 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
922434,RINGERS CLOSE G295,2023-08-08 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
922434,RINGERS CLOSE G295,2023-08-08 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
922434,RINGERS CLOSE G295,2023-08-08 07:10:00+00:00,busbar,,L3 Active Power,kW,11.29
922434,RINGERS CLOSE G295,2023-08-08 07:10:00+00:00,busbar,,L2 Active Power,kW,15.49
922434,RINGERS CLOSE G295,2023-08-08 07:10:00+00:00,busbar,,L1 Active Power,kW,15.15
922434,RINGERS CLOSE G295,2023-08-08 07:10:00+00:00,busbar,,N Current (RMS),A,41.6
922434,RINGERS CLOSE G295,2023-08-08 07:10:00+00:00,busbar,,L3 Current (RMS),A,57.4
922434,RINGERS CLOSE G295,2023-08-08 07:10:00+00:00,busbar,,L2 Current (RMS),A,67.2
922434,RINGERS CLOSE G295,2023-08-08 07:10:00+00:00,busbar,,L1 Current (RMS),A,70.6
922434,RINGERS CLOSE G295,2023-08-08 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
922434,RINGERS CLOSE G295,2023-08-08 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.19
922434,RINGERS CLOSE G295,2023-08-08 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.82
922434,RINGERS CLOSE G295,2023-08-08 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.51
922434,RINGERS CLOSE G295,2023-08-08 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.06
922434,RINGERS CLOSE G295,2023-08-08 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.68
922434,RINGERS CLOSE G295,2023-08-08 07:00:00+00:00,feeder,4.0,N Current (RMS),A,27.6
922434,RINGERS CLOSE G295,2023-08-08 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,26.6
922434,RINGERS CLOSE G295,2023-08-08 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,47.2
922434,RINGERS CLOSE G295,2023-08-08 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,26.5
922434,RINGERS CLOSE G295,2023-08-08 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
922434,RINGERS CLOSE G295,2023-08-08 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
922434,RINGERS CLOSE G295,2023-08-08 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-08 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.41
922434,RINGERS CLOSE G295,2023-08-08 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.66
922434,RINGERS CLOSE G295,2023-08-08 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
922434,RINGERS CLOSE G295,2023-08-08 07:00:00+00:00,feeder,3.0,N Current (RMS),A,4.8
922434,RINGERS CLOSE G295,2023-08-08 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.8
922434,RINGERS CLOSE G295,2023-08-08 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.9
922434,RINGERS CLOSE G295,2023-08-08 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-08 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.33
922434,RINGERS CLOSE G295,2023-08-08 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
922434,RINGERS CLOSE G295,2023-08-08 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.27
922434,RINGERS CLOSE G295,2023-08-08 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.63
922434,RINGERS CLOSE G295,2023-08-08 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.29
922434,RINGERS CLOSE G295,2023-08-08 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.53
922434,RINGERS CLOSE G295,2023-08-08 07:00:00+00:00,feeder,2.0,N Current (RMS),A,21.0
922434,RINGERS CLOSE G295,2023-08-08 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.5
922434,RINGERS CLOSE G295,2023-08-08 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.8
922434,RINGERS CLOSE G295,2023-08-08 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,32.8
922434,RINGERS CLOSE G295,2023-08-08 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
922434,RINGERS CLOSE G295,2023-08-08 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
922434,RINGERS CLOSE G295,2023-08-08 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
922434,RINGERS CLOSE G295,2023-08-08 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.5
922434,RINGERS CLOSE G295,2023-08-08 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.92
922434,RINGERS CLOSE G295,2023-08-08 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.54
922434,RINGERS CLOSE G295,2023-08-08 07:00:00+00:00,feeder,1.0,N Current (RMS),A,5.2
922434,RINGERS CLOSE G295,2023-08-08 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.2
922434,RINGERS CLOSE G295,2023-08-08 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.1
922434,RINGERS CLOSE G295,2023-08-08 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.6
922434,RINGERS CLOSE G295,2023-08-08 07:00:00+00:00,transformer,,Temperature,C,22.8
922434,RINGERS CLOSE G295,2023-08-08 07:00:00+00:00,busbar,,L3 Voltage THD,%,3.09
922434,RINGERS CLOSE G295,2023-08-08 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.62
922434,RINGERS CLOSE G295,2023-08-08 07:00:00+00:00,busbar,,L2 Voltage THD,%,3.2
922434,RINGERS CLOSE G295,2023-08-08 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.36
922434,RINGERS CLOSE G295,2023-08-08 07:00:00+00:00,busbar,,L1 Voltage THD,%,3.09
922434,RINGERS CLOSE G295,2023-08-08 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.62
922434,RINGERS CLOSE G295,2023-08-08 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
922434,RINGERS CLOSE G295,2023-08-08 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
922434,RINGERS CLOSE G295,2023-08-08 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
922434,RINGERS CLOSE G295,2023-08-08 07:00:00+00:00,busbar,,L3 Active Power,kW,10.26
922434,RINGERS CLOSE G295,2023-08-08 07:00:00+00:00,busbar,,L2 Active Power,kW,14.57
922434,RINGERS CLOSE G295,2023-08-08 07:00:00+00:00,busbar,,L1 Active Power,kW,15.57
922434,RINGERS CLOSE G295,2023-08-08 07:00:00+00:00,busbar,,N Current (RMS),A,35.3
922434,RINGERS CLOSE G295,2023-08-08 07:00:00+00:00,busbar,,L3 Current (RMS),A,50.1
922434,RINGERS CLOSE G295,2023-08-08 07:00:00+00:00,busbar,,L2 Current (RMS),A,63.4
922434,RINGERS CLOSE G295,2023-08-08 07:00:00+00:00,busbar,,L1 Current (RMS),A,69.3
922434,RINGERS CLOSE G295,2023-08-08 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
922434,RINGERS CLOSE G295,2023-08-08 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.88
922434,RINGERS CLOSE G295,2023-08-08 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.77
922434,RINGERS CLOSE G295,2023-08-08 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.61
922434,RINGERS CLOSE G295,2023-08-08 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.21
922434,RINGERS CLOSE G295,2023-08-08 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.58
922434,RINGERS CLOSE G295,2023-08-08 06:50:00+00:00,feeder,4.0,N Current (RMS),A,25.9
922434,RINGERS CLOSE G295,2023-08-08 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,17.5
922434,RINGERS CLOSE G295,2023-08-08 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,39.7
922434,RINGERS CLOSE G295,2023-08-08 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,40.2
922434,RINGERS CLOSE G295,2023-08-08 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
922434,RINGERS CLOSE G295,2023-08-08 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
922434,RINGERS CLOSE G295,2023-08-08 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922434,RINGERS CLOSE G295,2023-08-08 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.57
922434,RINGERS CLOSE G295,2023-08-08 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.75
922434,RINGERS CLOSE G295,2023-08-08 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-08 06:50:00+00:00,feeder,3.0,N Current (RMS),A,4.4
922434,RINGERS CLOSE G295,2023-08-08 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.0
922434,RINGERS CLOSE G295,2023-08-08 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.8
922434,RINGERS CLOSE G295,2023-08-08 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-08 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.37
922434,RINGERS CLOSE G295,2023-08-08 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
922434,RINGERS CLOSE G295,2023-08-08 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.43
922434,RINGERS CLOSE G295,2023-08-08 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.85
922434,RINGERS CLOSE G295,2023-08-08 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.59
922434,RINGERS CLOSE G295,2023-08-08 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.47
922434,RINGERS CLOSE G295,2023-08-08 06:50:00+00:00,feeder,2.0,N Current (RMS),A,24.3
922434,RINGERS CLOSE G295,2023-08-08 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.2
922434,RINGERS CLOSE G295,2023-08-08 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.4
922434,RINGERS CLOSE G295,2023-08-08 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,39.8
922434,RINGERS CLOSE G295,2023-08-08 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
922434,RINGERS CLOSE G295,2023-08-08 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
922434,RINGERS CLOSE G295,2023-08-08 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
922434,RINGERS CLOSE G295,2023-08-08 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.49
922434,RINGERS CLOSE G295,2023-08-08 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.84
922434,RINGERS CLOSE G295,2023-08-08 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.15
922434,RINGERS CLOSE G295,2023-08-08 06:50:00+00:00,feeder,1.0,N Current (RMS),A,7.3
922434,RINGERS CLOSE G295,2023-08-08 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.0
922434,RINGERS CLOSE G295,2023-08-08 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.2
922434,RINGERS CLOSE G295,2023-08-08 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.2
922434,RINGERS CLOSE G295,2023-08-08 06:50:00+00:00,transformer,,Temperature,C,22.9
922434,RINGERS CLOSE G295,2023-08-08 06:50:00+00:00,busbar,,L3 Voltage THD,%,3.07
922434,RINGERS CLOSE G295,2023-08-08 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.16
922434,RINGERS CLOSE G295,2023-08-08 06:50:00+00:00,busbar,,L2 Voltage THD,%,3.23
922434,RINGERS CLOSE G295,2023-08-08 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.09
922434,RINGERS CLOSE G295,2023-08-08 06:50:00+00:00,busbar,,L1 Voltage THD,%,3.13
922434,RINGERS CLOSE G295,2023-08-08 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.95
922434,RINGERS CLOSE G295,2023-08-08 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
922434,RINGERS CLOSE G295,2023-08-08 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
922434,RINGERS CLOSE G295,2023-08-08 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
922434,RINGERS CLOSE G295,2023-08-08 06:50:00+00:00,busbar,,L3 Active Power,kW,8.81
922434,RINGERS CLOSE G295,2023-08-08 06:50:00+00:00,busbar,,L2 Active Power,kW,15.75
922434,RINGERS CLOSE G295,2023-08-08 06:50:00+00:00,busbar,,L1 Active Power,kW,21.87
922434,RINGERS CLOSE G295,2023-08-08 06:50:00+00:00,busbar,,N Current (RMS),A,45.2
922434,RINGERS CLOSE G295,2023-08-08 06:50:00+00:00,busbar,,L3 Current (RMS),A,43.4
922434,RINGERS CLOSE G295,2023-08-08 06:50:00+00:00,busbar,,L2 Current (RMS),A,69.8
922434,RINGERS CLOSE G295,2023-08-08 06:50:00+00:00,busbar,,L1 Current (RMS),A,93.9
922434,RINGERS CLOSE G295,2023-08-08 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
922434,RINGERS CLOSE G295,2023-08-08 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.86
922434,RINGERS CLOSE G295,2023-08-08 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.08
922434,RINGERS CLOSE G295,2023-08-08 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.82
922434,RINGERS CLOSE G295,2023-08-08 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.34
922434,RINGERS CLOSE G295,2023-08-08 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.72
922434,RINGERS CLOSE G295,2023-08-08 06:40:00+00:00,feeder,4.0,N Current (RMS),A,26.4
922434,RINGERS CLOSE G295,2023-08-08 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,18.9
922434,RINGERS CLOSE G295,2023-08-08 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,43.9
922434,RINGERS CLOSE G295,2023-08-08 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,24.6
922434,RINGERS CLOSE G295,2023-08-08 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
922434,RINGERS CLOSE G295,2023-08-08 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
922434,RINGERS CLOSE G295,2023-08-08 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-08 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.23
922434,RINGERS CLOSE G295,2023-08-08 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.58
922434,RINGERS CLOSE G295,2023-08-08 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-08 06:40:00+00:00,feeder,3.0,N Current (RMS),A,4.3
922434,RINGERS CLOSE G295,2023-08-08 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.2
922434,RINGERS CLOSE G295,2023-08-08 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.7
922434,RINGERS CLOSE G295,2023-08-08 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-08 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.4
922434,RINGERS CLOSE G295,2023-08-08 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
922434,RINGERS CLOSE G295,2023-08-08 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.31
922434,RINGERS CLOSE G295,2023-08-08 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.1
922434,RINGERS CLOSE G295,2023-08-08 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.67
922434,RINGERS CLOSE G295,2023-08-08 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.9
922434,RINGERS CLOSE G295,2023-08-08 06:40:00+00:00,feeder,2.0,N Current (RMS),A,24.8
922434,RINGERS CLOSE G295,2023-08-08 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.6
922434,RINGERS CLOSE G295,2023-08-08 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.9
922434,RINGERS CLOSE G295,2023-08-08 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,41.5
922434,RINGERS CLOSE G295,2023-08-08 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
922434,RINGERS CLOSE G295,2023-08-08 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
922434,RINGERS CLOSE G295,2023-08-08 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
922434,RINGERS CLOSE G295,2023-08-08 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.23
922434,RINGERS CLOSE G295,2023-08-08 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.87
922434,RINGERS CLOSE G295,2023-08-08 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.11
922434,RINGERS CLOSE G295,2023-08-08 06:40:00+00:00,feeder,1.0,N Current (RMS),A,7.3
922434,RINGERS CLOSE G295,2023-08-08 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.3
922434,RINGERS CLOSE G295,2023-08-08 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.4
922434,RINGERS CLOSE G295,2023-08-08 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.0
922434,RINGERS CLOSE G295,2023-08-08 06:40:00+00:00,transformer,,Temperature,C,22.9
922434,RINGERS CLOSE G295,2023-08-08 06:40:00+00:00,busbar,,L3 Voltage THD,%,3.08
922434,RINGERS CLOSE G295,2023-08-08 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.7
922434,RINGERS CLOSE G295,2023-08-08 06:40:00+00:00,busbar,,L2 Voltage THD,%,3.2
922434,RINGERS CLOSE G295,2023-08-08 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.25
922434,RINGERS CLOSE G295,2023-08-08 06:40:00+00:00,busbar,,L1 Voltage THD,%,3.11
922434,RINGERS CLOSE G295,2023-08-08 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.56
922434,RINGERS CLOSE G295,2023-08-08 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
922434,RINGERS CLOSE G295,2023-08-08 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
922434,RINGERS CLOSE G295,2023-08-08 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
922434,RINGERS CLOSE G295,2023-08-08 06:40:00+00:00,busbar,,L3 Active Power,kW,10.75
922434,RINGERS CLOSE G295,2023-08-08 06:40:00+00:00,busbar,,L2 Active Power,kW,20.65
922434,RINGERS CLOSE G295,2023-08-08 06:40:00+00:00,busbar,,L1 Active Power,kW,17.05
922434,RINGERS CLOSE G295,2023-08-08 06:40:00+00:00,busbar,,N Current (RMS),A,36.5
922434,RINGERS CLOSE G295,2023-08-08 06:40:00+00:00,busbar,,L3 Current (RMS),A,50.6
922434,RINGERS CLOSE G295,2023-08-08 06:40:00+00:00,busbar,,L2 Current (RMS),A,86.1
922434,RINGERS CLOSE G295,2023-08-08 06:40:00+00:00,busbar,,L1 Current (RMS),A,74.6
922434,RINGERS CLOSE G295,2023-08-08 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
922434,RINGERS CLOSE G295,2023-08-08 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.16
922434,RINGERS CLOSE G295,2023-08-08 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.72
922434,RINGERS CLOSE G295,2023-08-08 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.28
922434,RINGERS CLOSE G295,2023-08-08 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.79
922434,RINGERS CLOSE G295,2023-08-08 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.63
922434,RINGERS CLOSE G295,2023-08-08 06:30:00+00:00,feeder,4.0,N Current (RMS),A,26.0
922434,RINGERS CLOSE G295,2023-08-08 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,16.7
922434,RINGERS CLOSE G295,2023-08-08 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,42.2
922434,RINGERS CLOSE G295,2023-08-08 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,21.2
922434,RINGERS CLOSE G295,2023-08-08 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
922434,RINGERS CLOSE G295,2023-08-08 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
922434,RINGERS CLOSE G295,2023-08-08 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-08 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.03
922434,RINGERS CLOSE G295,2023-08-08 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.71
922434,RINGERS CLOSE G295,2023-08-08 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-08 06:30:00+00:00,feeder,3.0,N Current (RMS),A,4.2
922434,RINGERS CLOSE G295,2023-08-08 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,5.6
922434,RINGERS CLOSE G295,2023-08-08 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.3
922434,RINGERS CLOSE G295,2023-08-08 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-08 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.35
922434,RINGERS CLOSE G295,2023-08-08 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
922434,RINGERS CLOSE G295,2023-08-08 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.25
922434,RINGERS CLOSE G295,2023-08-08 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.37
922434,RINGERS CLOSE G295,2023-08-08 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.05
922434,RINGERS CLOSE G295,2023-08-08 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.97
922434,RINGERS CLOSE G295,2023-08-08 06:30:00+00:00,feeder,2.0,N Current (RMS),A,31.6
922434,RINGERS CLOSE G295,2023-08-08 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.2
922434,RINGERS CLOSE G295,2023-08-08 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,6.5
922434,RINGERS CLOSE G295,2023-08-08 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,49.3
922434,RINGERS CLOSE G295,2023-08-08 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
922434,RINGERS CLOSE G295,2023-08-08 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
922434,RINGERS CLOSE G295,2023-08-08 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
922434,RINGERS CLOSE G295,2023-08-08 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.73
922434,RINGERS CLOSE G295,2023-08-08 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.92
922434,RINGERS CLOSE G295,2023-08-08 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.97
922434,RINGERS CLOSE G295,2023-08-08 06:30:00+00:00,feeder,1.0,N Current (RMS),A,6.8
922434,RINGERS CLOSE G295,2023-08-08 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.6
922434,RINGERS CLOSE G295,2023-08-08 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.8
922434,RINGERS CLOSE G295,2023-08-08 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.0
922434,RINGERS CLOSE G295,2023-08-08 06:30:00+00:00,transformer,,Temperature,C,22.9
922434,RINGERS CLOSE G295,2023-08-08 06:30:00+00:00,busbar,,L3 Voltage THD,%,3.14
922434,RINGERS CLOSE G295,2023-08-08 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.66
922434,RINGERS CLOSE G295,2023-08-08 06:30:00+00:00,busbar,,L2 Voltage THD,%,3.27
922434,RINGERS CLOSE G295,2023-08-08 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.17
922434,RINGERS CLOSE G295,2023-08-08 06:30:00+00:00,busbar,,L1 Voltage THD,%,3.14
922434,RINGERS CLOSE G295,2023-08-08 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.45
922434,RINGERS CLOSE G295,2023-08-08 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
922434,RINGERS CLOSE G295,2023-08-08 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
922434,RINGERS CLOSE G295,2023-08-08 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
922434,RINGERS CLOSE G295,2023-08-08 06:30:00+00:00,busbar,,L3 Active Power,kW,8.8
922434,RINGERS CLOSE G295,2023-08-08 06:30:00+00:00,busbar,,L2 Active Power,kW,20.85
922434,RINGERS CLOSE G295,2023-08-08 06:30:00+00:00,busbar,,L1 Active Power,kW,19.71
922434,RINGERS CLOSE G295,2023-08-08 06:30:00+00:00,busbar,,N Current (RMS),A,43.8
922434,RINGERS CLOSE G295,2023-08-08 06:30:00+00:00,busbar,,L3 Current (RMS),A,44.1
922434,RINGERS CLOSE G295,2023-08-08 06:30:00+00:00,busbar,,L2 Current (RMS),A,87.4
922434,RINGERS CLOSE G295,2023-08-08 06:30:00+00:00,busbar,,L1 Current (RMS),A,83.3
922434,RINGERS CLOSE G295,2023-08-08 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
922434,RINGERS CLOSE G295,2023-08-08 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.11
922434,RINGERS CLOSE G295,2023-08-08 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.54
922434,RINGERS CLOSE G295,2023-08-08 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.95
922434,RINGERS CLOSE G295,2023-08-08 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.96
922434,RINGERS CLOSE G295,2023-08-08 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.25
922434,RINGERS CLOSE G295,2023-08-08 06:20:00+00:00,feeder,4.0,N Current (RMS),A,33.0
922434,RINGERS CLOSE G295,2023-08-08 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,15.6
922434,RINGERS CLOSE G295,2023-08-08 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,50.3
922434,RINGERS CLOSE G295,2023-08-08 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,19.2
922434,RINGERS CLOSE G295,2023-08-08 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
922434,RINGERS CLOSE G295,2023-08-08 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
922434,RINGERS CLOSE G295,2023-08-08 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
922434,RINGERS CLOSE G295,2023-08-08 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.1
922434,RINGERS CLOSE G295,2023-08-08 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.72
922434,RINGERS CLOSE G295,2023-08-08 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-08 06:20:00+00:00,feeder,3.0,N Current (RMS),A,4.1
922434,RINGERS CLOSE G295,2023-08-08 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,5.6
922434,RINGERS CLOSE G295,2023-08-08 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.2
922434,RINGERS CLOSE G295,2023-08-08 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-08 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.36
922434,RINGERS CLOSE G295,2023-08-08 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
922434,RINGERS CLOSE G295,2023-08-08 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.38
922434,RINGERS CLOSE G295,2023-08-08 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.52
922434,RINGERS CLOSE G295,2023-08-08 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.66
922434,RINGERS CLOSE G295,2023-08-08 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.9
922434,RINGERS CLOSE G295,2023-08-08 06:20:00+00:00,feeder,2.0,N Current (RMS),A,32.3
922434,RINGERS CLOSE G295,2023-08-08 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.8
922434,RINGERS CLOSE G295,2023-08-08 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,6.1
922434,RINGERS CLOSE G295,2023-08-08 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,48.8
922434,RINGERS CLOSE G295,2023-08-08 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
922434,RINGERS CLOSE G295,2023-08-08 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
922434,RINGERS CLOSE G295,2023-08-08 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
922434,RINGERS CLOSE G295,2023-08-08 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.84
922434,RINGERS CLOSE G295,2023-08-08 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.89
922434,RINGERS CLOSE G295,2023-08-08 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.99
922434,RINGERS CLOSE G295,2023-08-08 06:20:00+00:00,feeder,1.0,N Current (RMS),A,8.2
922434,RINGERS CLOSE G295,2023-08-08 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.3
922434,RINGERS CLOSE G295,2023-08-08 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.4
922434,RINGERS CLOSE G295,2023-08-08 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.5
922434,RINGERS CLOSE G295,2023-08-08 06:20:00+00:00,transformer,,Temperature,C,22.9
922434,RINGERS CLOSE G295,2023-08-08 06:20:00+00:00,busbar,,L3 Voltage THD,%,3.14
922434,RINGERS CLOSE G295,2023-08-08 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.27
922434,RINGERS CLOSE G295,2023-08-08 06:20:00+00:00,busbar,,L2 Voltage THD,%,3.25
922434,RINGERS CLOSE G295,2023-08-08 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.0
922434,RINGERS CLOSE G295,2023-08-08 06:20:00+00:00,busbar,,L1 Voltage THD,%,3.12
922434,RINGERS CLOSE G295,2023-08-08 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.25
922434,RINGERS CLOSE G295,2023-08-08 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
922434,RINGERS CLOSE G295,2023-08-08 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
922434,RINGERS CLOSE G295,2023-08-08 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
922434,RINGERS CLOSE G295,2023-08-08 06:20:00+00:00,busbar,,L3 Active Power,kW,8.61
922434,RINGERS CLOSE G295,2023-08-08 06:20:00+00:00,busbar,,L2 Active Power,kW,14.82
922434,RINGERS CLOSE G295,2023-08-08 06:20:00+00:00,busbar,,L1 Active Power,kW,20.32
922434,RINGERS CLOSE G295,2023-08-08 06:20:00+00:00,busbar,,N Current (RMS),A,39.9
922434,RINGERS CLOSE G295,2023-08-08 06:20:00+00:00,busbar,,L3 Current (RMS),A,43.8
922434,RINGERS CLOSE G295,2023-08-08 06:20:00+00:00,busbar,,L2 Current (RMS),A,63.9
922434,RINGERS CLOSE G295,2023-08-08 06:20:00+00:00,busbar,,L1 Current (RMS),A,85.4
922434,RINGERS CLOSE G295,2023-08-08 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
922434,RINGERS CLOSE G295,2023-08-08 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.21
922434,RINGERS CLOSE G295,2023-08-08 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.85
922434,RINGERS CLOSE G295,2023-08-08 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.36
922434,RINGERS CLOSE G295,2023-08-08 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.05
922434,RINGERS CLOSE G295,2023-08-08 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.61
922434,RINGERS CLOSE G295,2023-08-08 06:10:00+00:00,feeder,4.0,N Current (RMS),A,21.2
922434,RINGERS CLOSE G295,2023-08-08 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,15.9
922434,RINGERS CLOSE G295,2023-08-08 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,35.6
922434,RINGERS CLOSE G295,2023-08-08 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,17.8
922434,RINGERS CLOSE G295,2023-08-08 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
922434,RINGERS CLOSE G295,2023-08-08 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
922434,RINGERS CLOSE G295,2023-08-08 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-08 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.22
922434,RINGERS CLOSE G295,2023-08-08 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.8
922434,RINGERS CLOSE G295,2023-08-08 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-08 06:10:00+00:00,feeder,3.0,N Current (RMS),A,4.6
922434,RINGERS CLOSE G295,2023-08-08 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.0
922434,RINGERS CLOSE G295,2023-08-08 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.0
922434,RINGERS CLOSE G295,2023-08-08 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-08 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.28
922434,RINGERS CLOSE G295,2023-08-08 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
922434,RINGERS CLOSE G295,2023-08-08 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.56
922434,RINGERS CLOSE G295,2023-08-08 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.74
922434,RINGERS CLOSE G295,2023-08-08 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.62
922434,RINGERS CLOSE G295,2023-08-08 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.26
922434,RINGERS CLOSE G295,2023-08-08 06:10:00+00:00,feeder,2.0,N Current (RMS),A,34.2
922434,RINGERS CLOSE G295,2023-08-08 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.5
922434,RINGERS CLOSE G295,2023-08-08 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,6.1
922434,RINGERS CLOSE G295,2023-08-08 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,50.2
922434,RINGERS CLOSE G295,2023-08-08 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
922434,RINGERS CLOSE G295,2023-08-08 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
922434,RINGERS CLOSE G295,2023-08-08 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
922434,RINGERS CLOSE G295,2023-08-08 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.5
922434,RINGERS CLOSE G295,2023-08-08 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.93
922434,RINGERS CLOSE G295,2023-08-08 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.81
922434,RINGERS CLOSE G295,2023-08-08 06:10:00+00:00,feeder,1.0,N Current (RMS),A,5.4
922434,RINGERS CLOSE G295,2023-08-08 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.9
922434,RINGERS CLOSE G295,2023-08-08 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.5
922434,RINGERS CLOSE G295,2023-08-08 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,9.1
922434,RINGERS CLOSE G295,2023-08-08 06:10:00+00:00,transformer,,Temperature,C,22.9
922434,RINGERS CLOSE G295,2023-08-08 06:10:00+00:00,busbar,,L3 Voltage THD,%,3.13
922434,RINGERS CLOSE G295,2023-08-08 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.07
922434,RINGERS CLOSE G295,2023-08-08 06:10:00+00:00,busbar,,L2 Voltage THD,%,3.28
922434,RINGERS CLOSE G295,2023-08-08 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.92
922434,RINGERS CLOSE G295,2023-08-08 06:10:00+00:00,busbar,,L1 Voltage THD,%,3.13
922434,RINGERS CLOSE G295,2023-08-08 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.02
922434,RINGERS CLOSE G295,2023-08-08 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
922434,RINGERS CLOSE G295,2023-08-08 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
922434,RINGERS CLOSE G295,2023-08-08 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
922434,RINGERS CLOSE G295,2023-08-08 06:10:00+00:00,busbar,,L3 Active Power,kW,7.98
922434,RINGERS CLOSE G295,2023-08-08 06:10:00+00:00,busbar,,L2 Active Power,kW,10.73
922434,RINGERS CLOSE G295,2023-08-08 06:10:00+00:00,busbar,,L1 Active Power,kW,19.03
922434,RINGERS CLOSE G295,2023-08-08 06:10:00+00:00,busbar,,N Current (RMS),A,40.4
922434,RINGERS CLOSE G295,2023-08-08 06:10:00+00:00,busbar,,L3 Current (RMS),A,40.4
922434,RINGERS CLOSE G295,2023-08-08 06:10:00+00:00,busbar,,L2 Current (RMS),A,48.7
922434,RINGERS CLOSE G295,2023-08-08 06:10:00+00:00,busbar,,L1 Current (RMS),A,80.5
922434,RINGERS CLOSE G295,2023-08-08 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
922434,RINGERS CLOSE G295,2023-08-08 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.08
922434,RINGERS CLOSE G295,2023-08-08 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.87
922434,RINGERS CLOSE G295,2023-08-08 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.16
922434,RINGERS CLOSE G295,2023-08-08 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.61
922434,RINGERS CLOSE G295,2023-08-08 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.24
922434,RINGERS CLOSE G295,2023-08-08 06:00:00+00:00,feeder,4.0,N Current (RMS),A,19.8
922434,RINGERS CLOSE G295,2023-08-08 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,15.5
922434,RINGERS CLOSE G295,2023-08-08 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,33.3
922434,RINGERS CLOSE G295,2023-08-08 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,16.2
922434,RINGERS CLOSE G295,2023-08-08 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
922434,RINGERS CLOSE G295,2023-08-08 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
922434,RINGERS CLOSE G295,2023-08-08 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-08 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.34
922434,RINGERS CLOSE G295,2023-08-08 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.58
922434,RINGERS CLOSE G295,2023-08-08 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-08 06:00:00+00:00,feeder,3.0,N Current (RMS),A,4.1
922434,RINGERS CLOSE G295,2023-08-08 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.5
922434,RINGERS CLOSE G295,2023-08-08 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.8
922434,RINGERS CLOSE G295,2023-08-08 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-08 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.48
