Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922434,RINGERS CLOSE G295,2023-08-08 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
922434,RINGERS CLOSE G295,2023-08-08 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.55
922434,RINGERS CLOSE G295,2023-08-08 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.76
922434,RINGERS CLOSE G295,2023-08-08 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.78
922434,RINGERS CLOSE G295,2023-08-08 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,13.04
922434,RINGERS CLOSE G295,2023-08-08 06:00:00+00:00,feeder,2.0,N Current (RMS),A,35.8
922434,RINGERS CLOSE G295,2023-08-08 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.2
922434,RINGERS CLOSE G295,2023-08-08 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,6.3
922434,RINGERS CLOSE G295,2023-08-08 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,53.5
922434,RINGERS CLOSE G295,2023-08-08 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
922434,RINGERS CLOSE G295,2023-08-08 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
922434,RINGERS CLOSE G295,2023-08-08 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
922434,RINGERS CLOSE G295,2023-08-08 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.48
922434,RINGERS CLOSE G295,2023-08-08 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.81
922434,RINGERS CLOSE G295,2023-08-08 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.57
922434,RINGERS CLOSE G295,2023-08-08 06:00:00+00:00,feeder,1.0,N Current (RMS),A,4.3
922434,RINGERS CLOSE G295,2023-08-08 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.0
922434,RINGERS CLOSE G295,2023-08-08 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.2
922434,RINGERS CLOSE G295,2023-08-08 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.4
922434,RINGERS CLOSE G295,2023-08-08 06:00:00+00:00,transformer,,Temperature,C,23.0
922434,RINGERS CLOSE G295,2023-08-08 06:00:00+00:00,busbar,,L3 Voltage THD,%,3.23
922434,RINGERS CLOSE G295,2023-08-08 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.1
922434,RINGERS CLOSE G295,2023-08-08 06:00:00+00:00,busbar,,L2 Voltage THD,%,3.33
922434,RINGERS CLOSE G295,2023-08-08 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.97
922434,RINGERS CLOSE G295,2023-08-08 06:00:00+00:00,busbar,,L1 Voltage THD,%,3.23
922434,RINGERS CLOSE G295,2023-08-08 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.18
922434,RINGERS CLOSE G295,2023-08-08 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
922434,RINGERS CLOSE G295,2023-08-08 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
922434,RINGERS CLOSE G295,2023-08-08 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
922434,RINGERS CLOSE G295,2023-08-08 06:00:00+00:00,busbar,,L3 Active Power,kW,7.89
922434,RINGERS CLOSE G295,2023-08-08 06:00:00+00:00,busbar,,L2 Active Power,kW,10.01
922434,RINGERS CLOSE G295,2023-08-08 06:00:00+00:00,busbar,,L1 Active Power,kW,19.25
922434,RINGERS CLOSE G295,2023-08-08 06:00:00+00:00,busbar,,N Current (RMS),A,40.5
922434,RINGERS CLOSE G295,2023-08-08 06:00:00+00:00,busbar,,L3 Current (RMS),A,40.5
922434,RINGERS CLOSE G295,2023-08-08 06:00:00+00:00,busbar,,L2 Current (RMS),A,45.8
922434,RINGERS CLOSE G295,2023-08-08 06:00:00+00:00,busbar,,L1 Current (RMS),A,81.5
922434,RINGERS CLOSE G295,2023-08-08 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.57
922434,RINGERS CLOSE G295,2023-08-08 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.19
922434,RINGERS CLOSE G295,2023-08-08 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.68
922434,RINGERS CLOSE G295,2023-08-08 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.77
922434,RINGERS CLOSE G295,2023-08-08 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.8
922434,RINGERS CLOSE G295,2023-08-08 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.18
922434,RINGERS CLOSE G295,2023-08-08 05:50:00+00:00,feeder,4.0,N Current (RMS),A,19.1
922434,RINGERS CLOSE G295,2023-08-08 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,14.6
922434,RINGERS CLOSE G295,2023-08-08 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,30.7
922434,RINGERS CLOSE G295,2023-08-08 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,16.0
922434,RINGERS CLOSE G295,2023-08-08 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
922434,RINGERS CLOSE G295,2023-08-08 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
922434,RINGERS CLOSE G295,2023-08-08 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-08 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.19
922434,RINGERS CLOSE G295,2023-08-08 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.59
922434,RINGERS CLOSE G295,2023-08-08 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-08 05:50:00+00:00,feeder,3.0,N Current (RMS),A,6.9
922434,RINGERS CLOSE G295,2023-08-08 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.6
922434,RINGERS CLOSE G295,2023-08-08 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.8
922434,RINGERS CLOSE G295,2023-08-08 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-08 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.45
922434,RINGERS CLOSE G295,2023-08-08 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
922434,RINGERS CLOSE G295,2023-08-08 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.73
922434,RINGERS CLOSE G295,2023-08-08 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.38
922434,RINGERS CLOSE G295,2023-08-08 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.8
922434,RINGERS CLOSE G295,2023-08-08 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.17
922434,RINGERS CLOSE G295,2023-08-08 05:50:00+00:00,feeder,2.0,N Current (RMS),A,30.5
922434,RINGERS CLOSE G295,2023-08-08 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.5
922434,RINGERS CLOSE G295,2023-08-08 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,6.4
922434,RINGERS CLOSE G295,2023-08-08 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,47.0
922434,RINGERS CLOSE G295,2023-08-08 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
922434,RINGERS CLOSE G295,2023-08-08 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
922434,RINGERS CLOSE G295,2023-08-08 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
922434,RINGERS CLOSE G295,2023-08-08 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.87
922434,RINGERS CLOSE G295,2023-08-08 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.86
922434,RINGERS CLOSE G295,2023-08-08 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.64
922434,RINGERS CLOSE G295,2023-08-08 05:50:00+00:00,feeder,1.0,N Current (RMS),A,4.2
922434,RINGERS CLOSE G295,2023-08-08 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.9
922434,RINGERS CLOSE G295,2023-08-08 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.7
922434,RINGERS CLOSE G295,2023-08-08 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.7
922434,RINGERS CLOSE G295,2023-08-08 05:50:00+00:00,transformer,,Temperature,C,23.0
922434,RINGERS CLOSE G295,2023-08-08 05:50:00+00:00,busbar,,L3 Voltage THD,%,3.24
922434,RINGERS CLOSE G295,2023-08-08 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.08
922434,RINGERS CLOSE G295,2023-08-08 05:50:00+00:00,busbar,,L2 Voltage THD,%,3.4
922434,RINGERS CLOSE G295,2023-08-08 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.77
922434,RINGERS CLOSE G295,2023-08-08 05:50:00+00:00,busbar,,L1 Voltage THD,%,3.26
922434,RINGERS CLOSE G295,2023-08-08 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.95
922434,RINGERS CLOSE G295,2023-08-08 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
922434,RINGERS CLOSE G295,2023-08-08 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
922434,RINGERS CLOSE G295,2023-08-08 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
922434,RINGERS CLOSE G295,2023-08-08 05:50:00+00:00,busbar,,L3 Active Power,kW,8.35
922434,RINGERS CLOSE G295,2023-08-08 05:50:00+00:00,busbar,,L2 Active Power,kW,9.27
922434,RINGERS CLOSE G295,2023-08-08 05:50:00+00:00,busbar,,L1 Active Power,kW,16.8
922434,RINGERS CLOSE G295,2023-08-08 05:50:00+00:00,busbar,,N Current (RMS),A,35.8
922434,RINGERS CLOSE G295,2023-08-08 05:50:00+00:00,busbar,,L3 Current (RMS),A,42.9
922434,RINGERS CLOSE G295,2023-08-08 05:50:00+00:00,busbar,,L2 Current (RMS),A,43.9
922434,RINGERS CLOSE G295,2023-08-08 05:50:00+00:00,busbar,,L1 Current (RMS),A,73.0
922434,RINGERS CLOSE G295,2023-08-08 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
922434,RINGERS CLOSE G295,2023-08-08 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.1
922434,RINGERS CLOSE G295,2023-08-08 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.6
922434,RINGERS CLOSE G295,2023-08-08 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.03
922434,RINGERS CLOSE G295,2023-08-08 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.48
922434,RINGERS CLOSE G295,2023-08-08 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.78
922434,RINGERS CLOSE G295,2023-08-08 05:40:00+00:00,feeder,4.0,N Current (RMS),A,20.2
922434,RINGERS CLOSE G295,2023-08-08 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,15.1
922434,RINGERS CLOSE G295,2023-08-08 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,33.2
922434,RINGERS CLOSE G295,2023-08-08 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,17.8
922434,RINGERS CLOSE G295,2023-08-08 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
922434,RINGERS CLOSE G295,2023-08-08 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
922434,RINGERS CLOSE G295,2023-08-08 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-08 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.17
922434,RINGERS CLOSE G295,2023-08-08 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.57
922434,RINGERS CLOSE G295,2023-08-08 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-08 05:40:00+00:00,feeder,3.0,N Current (RMS),A,3.7
922434,RINGERS CLOSE G295,2023-08-08 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,5.7
922434,RINGERS CLOSE G295,2023-08-08 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.7
922434,RINGERS CLOSE G295,2023-08-08 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-08 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.44
922434,RINGERS CLOSE G295,2023-08-08 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
922434,RINGERS CLOSE G295,2023-08-08 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.69
922434,RINGERS CLOSE G295,2023-08-08 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.29
922434,RINGERS CLOSE G295,2023-08-08 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.87
922434,RINGERS CLOSE G295,2023-08-08 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.76
922434,RINGERS CLOSE G295,2023-08-08 05:40:00+00:00,feeder,2.0,N Current (RMS),A,26.9
922434,RINGERS CLOSE G295,2023-08-08 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.3
922434,RINGERS CLOSE G295,2023-08-08 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,6.6
922434,RINGERS CLOSE G295,2023-08-08 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,41.1
922434,RINGERS CLOSE G295,2023-08-08 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
922434,RINGERS CLOSE G295,2023-08-08 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
922434,RINGERS CLOSE G295,2023-08-08 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
922434,RINGERS CLOSE G295,2023-08-08 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.95
922434,RINGERS CLOSE G295,2023-08-08 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.96
922434,RINGERS CLOSE G295,2023-08-08 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.96
922434,RINGERS CLOSE G295,2023-08-08 05:40:00+00:00,feeder,1.0,N Current (RMS),A,18.2
922434,RINGERS CLOSE G295,2023-08-08 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.9
922434,RINGERS CLOSE G295,2023-08-08 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.6
922434,RINGERS CLOSE G295,2023-08-08 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,26.8
922434,RINGERS CLOSE G295,2023-08-08 05:40:00+00:00,transformer,,Temperature,C,23.0
922434,RINGERS CLOSE G295,2023-08-08 05:40:00+00:00,busbar,,L3 Voltage THD,%,3.35
922434,RINGERS CLOSE G295,2023-08-08 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.72
922434,RINGERS CLOSE G295,2023-08-08 05:40:00+00:00,busbar,,L2 Voltage THD,%,3.5
922434,RINGERS CLOSE G295,2023-08-08 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.45
922434,RINGERS CLOSE G295,2023-08-08 05:40:00+00:00,busbar,,L1 Voltage THD,%,3.38
922434,RINGERS CLOSE G295,2023-08-08 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.61
922434,RINGERS CLOSE G295,2023-08-08 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
922434,RINGERS CLOSE G295,2023-08-08 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
922434,RINGERS CLOSE G295,2023-08-08 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
922434,RINGERS CLOSE G295,2023-08-08 05:40:00+00:00,busbar,,L3 Active Power,kW,6.6
922434,RINGERS CLOSE G295,2023-08-08 05:40:00+00:00,busbar,,L2 Active Power,kW,10.33
922434,RINGERS CLOSE G295,2023-08-08 05:40:00+00:00,busbar,,L1 Active Power,kW,20.67
922434,RINGERS CLOSE G295,2023-08-08 05:40:00+00:00,busbar,,N Current (RMS),A,47.0
922434,RINGERS CLOSE G295,2023-08-08 05:40:00+00:00,busbar,,L3 Current (RMS),A,36.7
922434,RINGERS CLOSE G295,2023-08-08 05:40:00+00:00,busbar,,L2 Current (RMS),A,47.4
922434,RINGERS CLOSE G295,2023-08-08 05:40:00+00:00,busbar,,L1 Current (RMS),A,88.0
922434,RINGERS CLOSE G295,2023-08-08 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
922434,RINGERS CLOSE G295,2023-08-08 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.4
922434,RINGERS CLOSE G295,2023-08-08 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.94
922434,RINGERS CLOSE G295,2023-08-08 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.43
922434,RINGERS CLOSE G295,2023-08-08 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.26
922434,RINGERS CLOSE G295,2023-08-08 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.43
922434,RINGERS CLOSE G295,2023-08-08 05:30:00+00:00,feeder,4.0,N Current (RMS),A,24.0
922434,RINGERS CLOSE G295,2023-08-08 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,16.4
922434,RINGERS CLOSE G295,2023-08-08 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,40.5
922434,RINGERS CLOSE G295,2023-08-08 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,21.4
922434,RINGERS CLOSE G295,2023-08-08 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
922434,RINGERS CLOSE G295,2023-08-08 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
922434,RINGERS CLOSE G295,2023-08-08 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-08 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.97
922434,RINGERS CLOSE G295,2023-08-08 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.54
922434,RINGERS CLOSE G295,2023-08-08 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-08 05:30:00+00:00,feeder,3.0,N Current (RMS),A,3.6
922434,RINGERS CLOSE G295,2023-08-08 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,5.2
922434,RINGERS CLOSE G295,2023-08-08 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.6
922434,RINGERS CLOSE G295,2023-08-08 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-08 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.27
922434,RINGERS CLOSE G295,2023-08-08 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
922434,RINGERS CLOSE G295,2023-08-08 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.79
922434,RINGERS CLOSE G295,2023-08-08 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.43
922434,RINGERS CLOSE G295,2023-08-08 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.73
922434,RINGERS CLOSE G295,2023-08-08 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.3
922434,RINGERS CLOSE G295,2023-08-08 05:30:00+00:00,feeder,2.0,N Current (RMS),A,26.4
922434,RINGERS CLOSE G295,2023-08-08 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.8
922434,RINGERS CLOSE G295,2023-08-08 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,6.7
922434,RINGERS CLOSE G295,2023-08-08 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,39.2
922434,RINGERS CLOSE G295,2023-08-08 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
922434,RINGERS CLOSE G295,2023-08-08 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
922434,RINGERS CLOSE G295,2023-08-08 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
922434,RINGERS CLOSE G295,2023-08-08 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.01
922434,RINGERS CLOSE G295,2023-08-08 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.78
922434,RINGERS CLOSE G295,2023-08-08 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.13
922434,RINGERS CLOSE G295,2023-08-08 05:30:00+00:00,feeder,1.0,N Current (RMS),A,17.5
922434,RINGERS CLOSE G295,2023-08-08 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.9
922434,RINGERS CLOSE G295,2023-08-08 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.0
922434,RINGERS CLOSE G295,2023-08-08 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,25.3
922434,RINGERS CLOSE G295,2023-08-08 05:30:00+00:00,transformer,,Temperature,C,23.1
922434,RINGERS CLOSE G295,2023-08-08 05:30:00+00:00,busbar,,L3 Voltage THD,%,3.38
922434,RINGERS CLOSE G295,2023-08-08 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.74
922434,RINGERS CLOSE G295,2023-08-08 05:30:00+00:00,busbar,,L2 Voltage THD,%,3.54
922434,RINGERS CLOSE G295,2023-08-08 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.49
922434,RINGERS CLOSE G295,2023-08-08 05:30:00+00:00,busbar,,L1 Voltage THD,%,3.43
922434,RINGERS CLOSE G295,2023-08-08 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.82
922434,RINGERS CLOSE G295,2023-08-08 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
922434,RINGERS CLOSE G295,2023-08-08 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
922434,RINGERS CLOSE G295,2023-08-08 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
922434,RINGERS CLOSE G295,2023-08-08 05:30:00+00:00,busbar,,L3 Active Power,kW,7.05
922434,RINGERS CLOSE G295,2023-08-08 05:30:00+00:00,busbar,,L2 Active Power,kW,13.37
922434,RINGERS CLOSE G295,2023-08-08 05:30:00+00:00,busbar,,L1 Active Power,kW,20.9
922434,RINGERS CLOSE G295,2023-08-08 05:30:00+00:00,busbar,,N Current (RMS),A,44.7
922434,RINGERS CLOSE G295,2023-08-08 05:30:00+00:00,busbar,,L3 Current (RMS),A,37.3
922434,RINGERS CLOSE G295,2023-08-08 05:30:00+00:00,busbar,,L2 Current (RMS),A,58.9
922434,RINGERS CLOSE G295,2023-08-08 05:30:00+00:00,busbar,,L1 Current (RMS),A,89.0
922434,RINGERS CLOSE G295,2023-08-08 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.86
922434,RINGERS CLOSE G295,2023-08-08 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.2
922434,RINGERS CLOSE G295,2023-08-08 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
922434,RINGERS CLOSE G295,2023-08-08 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.37
922434,RINGERS CLOSE G295,2023-08-08 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.27
922434,RINGERS CLOSE G295,2023-08-08 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.41
922434,RINGERS CLOSE G295,2023-08-08 05:20:00+00:00,feeder,4.0,N Current (RMS),A,23.7
922434,RINGERS CLOSE G295,2023-08-08 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,17.1
922434,RINGERS CLOSE G295,2023-08-08 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,40.0
922434,RINGERS CLOSE G295,2023-08-08 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,20.3
922434,RINGERS CLOSE G295,2023-08-08 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
922434,RINGERS CLOSE G295,2023-08-08 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
922434,RINGERS CLOSE G295,2023-08-08 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-08 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.89
922434,RINGERS CLOSE G295,2023-08-08 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.56
922434,RINGERS CLOSE G295,2023-08-08 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-08 05:20:00+00:00,feeder,3.0,N Current (RMS),A,3.5
922434,RINGERS CLOSE G295,2023-08-08 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,5.0
922434,RINGERS CLOSE G295,2023-08-08 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.8
922434,RINGERS CLOSE G295,2023-08-08 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-08 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.26
922434,RINGERS CLOSE G295,2023-08-08 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
922434,RINGERS CLOSE G295,2023-08-08 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.62
922434,RINGERS CLOSE G295,2023-08-08 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.63
922434,RINGERS CLOSE G295,2023-08-08 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.61
922434,RINGERS CLOSE G295,2023-08-08 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.76
922434,RINGERS CLOSE G295,2023-08-08 05:20:00+00:00,feeder,2.0,N Current (RMS),A,27.6
922434,RINGERS CLOSE G295,2023-08-08 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.2
922434,RINGERS CLOSE G295,2023-08-08 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,6.3
922434,RINGERS CLOSE G295,2023-08-08 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,40.6
922434,RINGERS CLOSE G295,2023-08-08 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
922434,RINGERS CLOSE G295,2023-08-08 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
922434,RINGERS CLOSE G295,2023-08-08 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
922434,RINGERS CLOSE G295,2023-08-08 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.77
922434,RINGERS CLOSE G295,2023-08-08 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.97
922434,RINGERS CLOSE G295,2023-08-08 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.75
922434,RINGERS CLOSE G295,2023-08-08 05:20:00+00:00,feeder,1.0,N Current (RMS),A,21.6
922434,RINGERS CLOSE G295,2023-08-08 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.3
922434,RINGERS CLOSE G295,2023-08-08 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.4
922434,RINGERS CLOSE G295,2023-08-08 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,31.6
922434,RINGERS CLOSE G295,2023-08-08 05:20:00+00:00,transformer,,Temperature,C,23.0
922434,RINGERS CLOSE G295,2023-08-08 05:20:00+00:00,busbar,,L3 Voltage THD,%,3.37
922434,RINGERS CLOSE G295,2023-08-08 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.03
922434,RINGERS CLOSE G295,2023-08-08 05:20:00+00:00,busbar,,L2 Voltage THD,%,3.52
922434,RINGERS CLOSE G295,2023-08-08 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.65
922434,RINGERS CLOSE G295,2023-08-08 05:20:00+00:00,busbar,,L1 Voltage THD,%,3.42
922434,RINGERS CLOSE G295,2023-08-08 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.86
922434,RINGERS CLOSE G295,2023-08-08 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
922434,RINGERS CLOSE G295,2023-08-08 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
922434,RINGERS CLOSE G295,2023-08-08 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
922434,RINGERS CLOSE G295,2023-08-08 05:20:00+00:00,busbar,,L3 Active Power,kW,6.83
922434,RINGERS CLOSE G295,2023-08-08 05:20:00+00:00,busbar,,L2 Active Power,kW,12.18
922434,RINGERS CLOSE G295,2023-08-08 05:20:00+00:00,busbar,,L1 Active Power,kW,23.04
922434,RINGERS CLOSE G295,2023-08-08 05:20:00+00:00,busbar,,N Current (RMS),A,48.7
922434,RINGERS CLOSE G295,2023-08-08 05:20:00+00:00,busbar,,L3 Current (RMS),A,38.2
922434,RINGERS CLOSE G295,2023-08-08 05:20:00+00:00,busbar,,L2 Current (RMS),A,53.7
922434,RINGERS CLOSE G295,2023-08-08 05:20:00+00:00,busbar,,L1 Current (RMS),A,96.3
922434,RINGERS CLOSE G295,2023-08-08 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.81
922434,RINGERS CLOSE G295,2023-08-08 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
922434,RINGERS CLOSE G295,2023-08-08 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.88
922434,RINGERS CLOSE G295,2023-08-08 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.35
922434,RINGERS CLOSE G295,2023-08-08 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.4
922434,RINGERS CLOSE G295,2023-08-08 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.1
922434,RINGERS CLOSE G295,2023-08-08 05:10:00+00:00,feeder,4.0,N Current (RMS),A,29.3
922434,RINGERS CLOSE G295,2023-08-08 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,16.9
922434,RINGERS CLOSE G295,2023-08-08 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,42.8
922434,RINGERS CLOSE G295,2023-08-08 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,15.4
922434,RINGERS CLOSE G295,2023-08-08 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
922434,RINGERS CLOSE G295,2023-08-08 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
922434,RINGERS CLOSE G295,2023-08-08 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-08 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.99
922434,RINGERS CLOSE G295,2023-08-08 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.67
922434,RINGERS CLOSE G295,2023-08-08 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-08 05:10:00+00:00,feeder,3.0,N Current (RMS),A,4.0
922434,RINGERS CLOSE G295,2023-08-08 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,5.4
922434,RINGERS CLOSE G295,2023-08-08 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.0
922434,RINGERS CLOSE G295,2023-08-08 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-08 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.34
922434,RINGERS CLOSE G295,2023-08-08 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
922434,RINGERS CLOSE G295,2023-08-08 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.56
922434,RINGERS CLOSE G295,2023-08-08 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.62
922434,RINGERS CLOSE G295,2023-08-08 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.76
922434,RINGERS CLOSE G295,2023-08-08 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.4
922434,RINGERS CLOSE G295,2023-08-08 05:10:00+00:00,feeder,2.0,N Current (RMS),A,25.1
922434,RINGERS CLOSE G295,2023-08-08 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.3
922434,RINGERS CLOSE G295,2023-08-08 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,6.4
922434,RINGERS CLOSE G295,2023-08-08 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,39.0
922434,RINGERS CLOSE G295,2023-08-08 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
922434,RINGERS CLOSE G295,2023-08-08 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
922434,RINGERS CLOSE G295,2023-08-08 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
922434,RINGERS CLOSE G295,2023-08-08 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.92
922434,RINGERS CLOSE G295,2023-08-08 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.06
922434,RINGERS CLOSE G295,2023-08-08 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.36
922434,RINGERS CLOSE G295,2023-08-08 05:10:00+00:00,feeder,1.0,N Current (RMS),A,16.8
922434,RINGERS CLOSE G295,2023-08-08 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.7
922434,RINGERS CLOSE G295,2023-08-08 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
922434,RINGERS CLOSE G295,2023-08-08 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,26.0
922434,RINGERS CLOSE G295,2023-08-08 05:10:00+00:00,transformer,,Temperature,C,23.0
922434,RINGERS CLOSE G295,2023-08-08 05:10:00+00:00,busbar,,L3 Voltage THD,%,3.4
922434,RINGERS CLOSE G295,2023-08-08 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.44
922434,RINGERS CLOSE G295,2023-08-08 05:10:00+00:00,busbar,,L2 Voltage THD,%,3.51
922434,RINGERS CLOSE G295,2023-08-08 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,252.01
922434,RINGERS CLOSE G295,2023-08-08 05:10:00+00:00,busbar,,L1 Voltage THD,%,3.43
922434,RINGERS CLOSE G295,2023-08-08 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,251.4
922434,RINGERS CLOSE G295,2023-08-08 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
922434,RINGERS CLOSE G295,2023-08-08 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
922434,RINGERS CLOSE G295,2023-08-08 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
922434,RINGERS CLOSE G295,2023-08-08 05:10:00+00:00,busbar,,L3 Active Power,kW,7.04
922434,RINGERS CLOSE G295,2023-08-08 05:10:00+00:00,busbar,,L2 Active Power,kW,12.69
922434,RINGERS CLOSE G295,2023-08-08 05:10:00+00:00,busbar,,L1 Active Power,kW,19.62
922434,RINGERS CLOSE G295,2023-08-08 05:10:00+00:00,busbar,,N Current (RMS),A,40.9
922434,RINGERS CLOSE G295,2023-08-08 05:10:00+00:00,busbar,,L3 Current (RMS),A,38.8
922434,RINGERS CLOSE G295,2023-08-08 05:10:00+00:00,busbar,,L2 Current (RMS),A,57.2
922434,RINGERS CLOSE G295,2023-08-08 05:10:00+00:00,busbar,,L1 Current (RMS),A,82.6
922434,RINGERS CLOSE G295,2023-08-08 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.87
922434,RINGERS CLOSE G295,2023-08-08 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.09
922434,RINGERS CLOSE G295,2023-08-08 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.77
922434,RINGERS CLOSE G295,2023-08-08 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.31
922434,RINGERS CLOSE G295,2023-08-08 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.6
922434,RINGERS CLOSE G295,2023-08-08 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.18
922434,RINGERS CLOSE G295,2023-08-08 05:00:00+00:00,feeder,4.0,N Current (RMS),A,18.0
922434,RINGERS CLOSE G295,2023-08-08 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,16.8
922434,RINGERS CLOSE G295,2023-08-08 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,29.3
922434,RINGERS CLOSE G295,2023-08-08 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,15.6
922434,RINGERS CLOSE G295,2023-08-08 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
922434,RINGERS CLOSE G295,2023-08-08 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
922434,RINGERS CLOSE G295,2023-08-08 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922434,RINGERS CLOSE G295,2023-08-08 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.09
922434,RINGERS CLOSE G295,2023-08-08 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.69
922434,RINGERS CLOSE G295,2023-08-08 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-08 05:00:00+00:00,feeder,3.0,N Current (RMS),A,4.0
922434,RINGERS CLOSE G295,2023-08-08 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,5.7
922434,RINGERS CLOSE G295,2023-08-08 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.1
922434,RINGERS CLOSE G295,2023-08-08 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-08 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.31
922434,RINGERS CLOSE G295,2023-08-08 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
922434,RINGERS CLOSE G295,2023-08-08 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.61
922434,RINGERS CLOSE G295,2023-08-08 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.63
922434,RINGERS CLOSE G295,2023-08-08 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.78
922434,RINGERS CLOSE G295,2023-08-08 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.73
922434,RINGERS CLOSE G295,2023-08-08 05:00:00+00:00,feeder,2.0,N Current (RMS),A,38.2
922434,RINGERS CLOSE G295,2023-08-08 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.3
922434,RINGERS CLOSE G295,2023-08-08 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,5.9
922434,RINGERS CLOSE G295,2023-08-08 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,55.5
922434,RINGERS CLOSE G295,2023-08-08 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
922434,RINGERS CLOSE G295,2023-08-08 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
922434,RINGERS CLOSE G295,2023-08-08 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
922434,RINGERS CLOSE G295,2023-08-08 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.89
922434,RINGERS CLOSE G295,2023-08-08 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.97
922434,RINGERS CLOSE G295,2023-08-08 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.42
922434,RINGERS CLOSE G295,2023-08-08 05:00:00+00:00,feeder,1.0,N Current (RMS),A,23.5
922434,RINGERS CLOSE G295,2023-08-08 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.7
922434,RINGERS CLOSE G295,2023-08-08 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.4
922434,RINGERS CLOSE G295,2023-08-08 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,34.0
922434,RINGERS CLOSE G295,2023-08-08 05:00:00+00:00,transformer,,Temperature,C,23.0
922434,RINGERS CLOSE G295,2023-08-08 05:00:00+00:00,busbar,,L3 Voltage THD,%,3.44
922434,RINGERS CLOSE G295,2023-08-08 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.65
922434,RINGERS CLOSE G295,2023-08-08 05:00:00+00:00,busbar,,L2 Voltage THD,%,3.59
922434,RINGERS CLOSE G295,2023-08-08 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.19
922434,RINGERS CLOSE G295,2023-08-08 05:00:00+00:00,busbar,,L1 Voltage THD,%,3.49
922434,RINGERS CLOSE G295,2023-08-08 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.4
922434,RINGERS CLOSE G295,2023-08-08 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
922434,RINGERS CLOSE G295,2023-08-08 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
922434,RINGERS CLOSE G295,2023-08-08 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
922434,RINGERS CLOSE G295,2023-08-08 05:00:00+00:00,busbar,,L3 Active Power,kW,7.07
922434,RINGERS CLOSE G295,2023-08-08 05:00:00+00:00,busbar,,L2 Active Power,kW,9.8
922434,RINGERS CLOSE G295,2023-08-08 05:00:00+00:00,busbar,,L1 Active Power,kW,25.6
922434,RINGERS CLOSE G295,2023-08-08 05:00:00+00:00,busbar,,N Current (RMS),A,58.4
922434,RINGERS CLOSE G295,2023-08-08 05:00:00+00:00,busbar,,L3 Current (RMS),A,39.0
922434,RINGERS CLOSE G295,2023-08-08 05:00:00+00:00,busbar,,L2 Current (RMS),A,44.3
922434,RINGERS CLOSE G295,2023-08-08 05:00:00+00:00,busbar,,L1 Current (RMS),A,107.0
922434,RINGERS CLOSE G295,2023-08-08 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
922434,RINGERS CLOSE G295,2023-08-08 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.18
922434,RINGERS CLOSE G295,2023-08-08 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.05
922434,RINGERS CLOSE G295,2023-08-08 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.74
922434,RINGERS CLOSE G295,2023-08-08 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.72
922434,RINGERS CLOSE G295,2023-08-08 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.84
922434,RINGERS CLOSE G295,2023-08-08 04:50:00+00:00,feeder,4.0,N Current (RMS),A,17.1
922434,RINGERS CLOSE G295,2023-08-08 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,17.6
922434,RINGERS CLOSE G295,2023-08-08 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,30.2
922434,RINGERS CLOSE G295,2023-08-08 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,15.0
922434,RINGERS CLOSE G295,2023-08-08 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
922434,RINGERS CLOSE G295,2023-08-08 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
922434,RINGERS CLOSE G295,2023-08-08 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922434,RINGERS CLOSE G295,2023-08-08 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.93
922434,RINGERS CLOSE G295,2023-08-08 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.68
922434,RINGERS CLOSE G295,2023-08-08 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-08 04:50:00+00:00,feeder,3.0,N Current (RMS),A,3.8
922434,RINGERS CLOSE G295,2023-08-08 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,5.0
922434,RINGERS CLOSE G295,2023-08-08 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.0
922434,RINGERS CLOSE G295,2023-08-08 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-08 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.31
922434,RINGERS CLOSE G295,2023-08-08 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
922434,RINGERS CLOSE G295,2023-08-08 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.82
922434,RINGERS CLOSE G295,2023-08-08 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.7
922434,RINGERS CLOSE G295,2023-08-08 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.35
922434,RINGERS CLOSE G295,2023-08-08 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.29
922434,RINGERS CLOSE G295,2023-08-08 04:50:00+00:00,feeder,2.0,N Current (RMS),A,24.2
922434,RINGERS CLOSE G295,2023-08-08 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.4
922434,RINGERS CLOSE G295,2023-08-08 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.8
922434,RINGERS CLOSE G295,2023-08-08 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,39.0
922434,RINGERS CLOSE G295,2023-08-08 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
922434,RINGERS CLOSE G295,2023-08-08 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
922434,RINGERS CLOSE G295,2023-08-08 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
922434,RINGERS CLOSE G295,2023-08-08 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.67
922434,RINGERS CLOSE G295,2023-08-08 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.93
922434,RINGERS CLOSE G295,2023-08-08 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.64
922434,RINGERS CLOSE G295,2023-08-08 04:50:00+00:00,feeder,1.0,N Current (RMS),A,21.5
922434,RINGERS CLOSE G295,2023-08-08 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.1
922434,RINGERS CLOSE G295,2023-08-08 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.3
922434,RINGERS CLOSE G295,2023-08-08 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,31.0
922434,RINGERS CLOSE G295,2023-08-08 04:50:00+00:00,transformer,,Temperature,C,23.1
922434,RINGERS CLOSE G295,2023-08-08 04:50:00+00:00,busbar,,L3 Voltage THD,%,3.39
922434,RINGERS CLOSE G295,2023-08-08 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.92
922434,RINGERS CLOSE G295,2023-08-08 04:50:00+00:00,busbar,,L2 Voltage THD,%,3.55
922434,RINGERS CLOSE G295,2023-08-08 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.61
922434,RINGERS CLOSE G295,2023-08-08 04:50:00+00:00,busbar,,L1 Voltage THD,%,3.46
922434,RINGERS CLOSE G295,2023-08-08 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.99
922434,RINGERS CLOSE G295,2023-08-08 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
922434,RINGERS CLOSE G295,2023-08-08 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
922434,RINGERS CLOSE G295,2023-08-08 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
922434,RINGERS CLOSE G295,2023-08-08 04:50:00+00:00,busbar,,L3 Active Power,kW,7.2
922434,RINGERS CLOSE G295,2023-08-08 04:50:00+00:00,busbar,,L2 Active Power,kW,10.48
922434,RINGERS CLOSE G295,2023-08-08 04:50:00+00:00,busbar,,L1 Active Power,kW,21.03
922434,RINGERS CLOSE G295,2023-08-08 04:50:00+00:00,busbar,,N Current (RMS),A,43.5
922434,RINGERS CLOSE G295,2023-08-08 04:50:00+00:00,busbar,,L3 Current (RMS),A,38.4
922434,RINGERS CLOSE G295,2023-08-08 04:50:00+00:00,busbar,,L2 Current (RMS),A,47.0
922434,RINGERS CLOSE G295,2023-08-08 04:50:00+00:00,busbar,,L1 Current (RMS),A,88.2
922434,RINGERS CLOSE G295,2023-08-08 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
922434,RINGERS CLOSE G295,2023-08-08 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.44
922434,RINGERS CLOSE G295,2023-08-08 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.91
922434,RINGERS CLOSE G295,2023-08-08 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.75
922434,RINGERS CLOSE G295,2023-08-08 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
922434,RINGERS CLOSE G295,2023-08-08 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.48
922434,RINGERS CLOSE G295,2023-08-08 04:40:00+00:00,feeder,4.0,N Current (RMS),A,15.8
922434,RINGERS CLOSE G295,2023-08-08 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,20.8
922434,RINGERS CLOSE G295,2023-08-08 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,31.2
922434,RINGERS CLOSE G295,2023-08-08 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,16.8
922434,RINGERS CLOSE G295,2023-08-08 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
922434,RINGERS CLOSE G295,2023-08-08 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
922434,RINGERS CLOSE G295,2023-08-08 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922434,RINGERS CLOSE G295,2023-08-08 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.89
922434,RINGERS CLOSE G295,2023-08-08 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.7
922434,RINGERS CLOSE G295,2023-08-08 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-08 04:40:00+00:00,feeder,3.0,N Current (RMS),A,3.8
922434,RINGERS CLOSE G295,2023-08-08 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,4.8
922434,RINGERS CLOSE G295,2023-08-08 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.0
922434,RINGERS CLOSE G295,2023-08-08 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-08 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.69
922434,RINGERS CLOSE G295,2023-08-08 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
922434,RINGERS CLOSE G295,2023-08-08 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.78
922434,RINGERS CLOSE G295,2023-08-08 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.49
922434,RINGERS CLOSE G295,2023-08-08 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.05
922434,RINGERS CLOSE G295,2023-08-08 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.37
922434,RINGERS CLOSE G295,2023-08-08 04:40:00+00:00,feeder,2.0,N Current (RMS),A,24.2
922434,RINGERS CLOSE G295,2023-08-08 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.1
922434,RINGERS CLOSE G295,2023-08-08 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.2
922434,RINGERS CLOSE G295,2023-08-08 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,39.2
922434,RINGERS CLOSE G295,2023-08-08 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
922434,RINGERS CLOSE G295,2023-08-08 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
922434,RINGERS CLOSE G295,2023-08-08 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
922434,RINGERS CLOSE G295,2023-08-08 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.82
922434,RINGERS CLOSE G295,2023-08-08 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.84
922434,RINGERS CLOSE G295,2023-08-08 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.46
922434,RINGERS CLOSE G295,2023-08-08 04:40:00+00:00,feeder,1.0,N Current (RMS),A,15.2
922434,RINGERS CLOSE G295,2023-08-08 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.4
922434,RINGERS CLOSE G295,2023-08-08 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.3
922434,RINGERS CLOSE G295,2023-08-08 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,22.4
922434,RINGERS CLOSE G295,2023-08-08 04:40:00+00:00,transformer,,Temperature,C,23.2
922434,RINGERS CLOSE G295,2023-08-08 04:40:00+00:00,busbar,,L3 Voltage THD,%,3.37
922434,RINGERS CLOSE G295,2023-08-08 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.27
922434,RINGERS CLOSE G295,2023-08-08 04:40:00+00:00,busbar,,L2 Voltage THD,%,3.53
922434,RINGERS CLOSE G295,2023-08-08 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.08
922434,RINGERS CLOSE G295,2023-08-08 04:40:00+00:00,busbar,,L1 Voltage THD,%,3.45
922434,RINGERS CLOSE G295,2023-08-08 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.52
922434,RINGERS CLOSE G295,2023-08-08 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
922434,RINGERS CLOSE G295,2023-08-08 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
922434,RINGERS CLOSE G295,2023-08-08 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
922434,RINGERS CLOSE G295,2023-08-08 04:40:00+00:00,busbar,,L3 Active Power,kW,8.08
922434,RINGERS CLOSE G295,2023-08-08 04:40:00+00:00,busbar,,L2 Active Power,kW,10.12
922434,RINGERS CLOSE G295,2023-08-08 04:40:00+00:00,busbar,,L1 Active Power,kW,19.51
922434,RINGERS CLOSE G295,2023-08-08 04:40:00+00:00,busbar,,N Current (RMS),A,39.0
922434,RINGERS CLOSE G295,2023-08-08 04:40:00+00:00,busbar,,L3 Current (RMS),A,41.0
922434,RINGERS CLOSE G295,2023-08-08 04:40:00+00:00,busbar,,L2 Current (RMS),A,46.1
922434,RINGERS CLOSE G295,2023-08-08 04:40:00+00:00,busbar,,L1 Current (RMS),A,82.6
922434,RINGERS CLOSE G295,2023-08-08 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
922434,RINGERS CLOSE G295,2023-08-08 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.19
922434,RINGERS CLOSE G295,2023-08-08 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.67
922434,RINGERS CLOSE G295,2023-08-08 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.13
922434,RINGERS CLOSE G295,2023-08-08 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.75
922434,RINGERS CLOSE G295,2023-08-08 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.19
922434,RINGERS CLOSE G295,2023-08-08 04:30:00+00:00,feeder,4.0,N Current (RMS),A,22.0
922434,RINGERS CLOSE G295,2023-08-08 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,18.9
922434,RINGERS CLOSE G295,2023-08-08 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,37.7
922434,RINGERS CLOSE G295,2023-08-08 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,15.3
922434,RINGERS CLOSE G295,2023-08-08 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
922434,RINGERS CLOSE G295,2023-08-08 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
922434,RINGERS CLOSE G295,2023-08-08 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-08 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.97
922434,RINGERS CLOSE G295,2023-08-08 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.58
922434,RINGERS CLOSE G295,2023-08-08 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-08 04:30:00+00:00,feeder,3.0,N Current (RMS),A,3.7
922434,RINGERS CLOSE G295,2023-08-08 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,5.0
922434,RINGERS CLOSE G295,2023-08-08 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.6
922434,RINGERS CLOSE G295,2023-08-08 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-08 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.74
922434,RINGERS CLOSE G295,2023-08-08 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
922434,RINGERS CLOSE G295,2023-08-08 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.64
922434,RINGERS CLOSE G295,2023-08-08 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.39
922434,RINGERS CLOSE G295,2023-08-08 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.36
922434,RINGERS CLOSE G295,2023-08-08 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.21
922434,RINGERS CLOSE G295,2023-08-08 04:30:00+00:00,feeder,2.0,N Current (RMS),A,22.9
922434,RINGERS CLOSE G295,2023-08-08 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.2
922434,RINGERS CLOSE G295,2023-08-08 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.1
922434,RINGERS CLOSE G295,2023-08-08 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,38.4
922434,RINGERS CLOSE G295,2023-08-08 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
922434,RINGERS CLOSE G295,2023-08-08 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
922434,RINGERS CLOSE G295,2023-08-08 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
922434,RINGERS CLOSE G295,2023-08-08 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.82
922434,RINGERS CLOSE G295,2023-08-08 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.87
922434,RINGERS CLOSE G295,2023-08-08 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.28
922434,RINGERS CLOSE G295,2023-08-08 04:30:00+00:00,feeder,1.0,N Current (RMS),A,14.3
922434,RINGERS CLOSE G295,2023-08-08 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.3
922434,RINGERS CLOSE G295,2023-08-08 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.5
922434,RINGERS CLOSE G295,2023-08-08 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,21.6
922434,RINGERS CLOSE G295,2023-08-08 04:30:00+00:00,transformer,,Temperature,C,23.2
922434,RINGERS CLOSE G295,2023-08-08 04:30:00+00:00,busbar,,L3 Voltage THD,%,3.4
922434,RINGERS CLOSE G295,2023-08-08 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.7
922434,RINGERS CLOSE G295,2023-08-08 04:30:00+00:00,busbar,,L2 Voltage THD,%,3.57
922434,RINGERS CLOSE G295,2023-08-08 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.27
922434,RINGERS CLOSE G295,2023-08-08 04:30:00+00:00,busbar,,L1 Voltage THD,%,3.48
922434,RINGERS CLOSE G295,2023-08-08 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.86
922434,RINGERS CLOSE G295,2023-08-08 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
922434,RINGERS CLOSE G295,2023-08-08 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
922434,RINGERS CLOSE G295,2023-08-08 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
922434,RINGERS CLOSE G295,2023-08-08 04:30:00+00:00,busbar,,L3 Active Power,kW,8.43
922434,RINGERS CLOSE G295,2023-08-08 04:30:00+00:00,busbar,,L2 Active Power,kW,12.58
