Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922434,RINGERS CLOSE G295,2023-08-08 04:30:00+00:00,busbar,,L1 Active Power,kW,18.25
922434,RINGERS CLOSE G295,2023-08-08 04:30:00+00:00,busbar,,N Current (RMS),A,33.1
922434,RINGERS CLOSE G295,2023-08-08 04:30:00+00:00,busbar,,L3 Current (RMS),A,42.5
922434,RINGERS CLOSE G295,2023-08-08 04:30:00+00:00,busbar,,L2 Current (RMS),A,54.9
922434,RINGERS CLOSE G295,2023-08-08 04:30:00+00:00,busbar,,L1 Current (RMS),A,77.4
922434,RINGERS CLOSE G295,2023-08-08 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
922434,RINGERS CLOSE G295,2023-08-08 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.3
922434,RINGERS CLOSE G295,2023-08-08 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.68
922434,RINGERS CLOSE G295,2023-08-08 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.19
922434,RINGERS CLOSE G295,2023-08-08 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.21
922434,RINGERS CLOSE G295,2023-08-08 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.23
922434,RINGERS CLOSE G295,2023-08-08 04:20:00+00:00,feeder,4.0,N Current (RMS),A,17.9
922434,RINGERS CLOSE G295,2023-08-08 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,15.9
922434,RINGERS CLOSE G295,2023-08-08 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,31.6
922434,RINGERS CLOSE G295,2023-08-08 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,19.1
922434,RINGERS CLOSE G295,2023-08-08 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
922434,RINGERS CLOSE G295,2023-08-08 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
922434,RINGERS CLOSE G295,2023-08-08 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-08 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.96
922434,RINGERS CLOSE G295,2023-08-08 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.59
922434,RINGERS CLOSE G295,2023-08-08 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-08 04:20:00+00:00,feeder,3.0,N Current (RMS),A,3.7
922434,RINGERS CLOSE G295,2023-08-08 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,4.9
922434,RINGERS CLOSE G295,2023-08-08 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.7
922434,RINGERS CLOSE G295,2023-08-08 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-08 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.37
922434,RINGERS CLOSE G295,2023-08-08 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
922434,RINGERS CLOSE G295,2023-08-08 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.64
922434,RINGERS CLOSE G295,2023-08-08 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.78
922434,RINGERS CLOSE G295,2023-08-08 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.86
922434,RINGERS CLOSE G295,2023-08-08 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.07
922434,RINGERS CLOSE G295,2023-08-08 04:20:00+00:00,feeder,2.0,N Current (RMS),A,23.7
922434,RINGERS CLOSE G295,2023-08-08 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
922434,RINGERS CLOSE G295,2023-08-08 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,5.7
922434,RINGERS CLOSE G295,2023-08-08 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,37.7
922434,RINGERS CLOSE G295,2023-08-08 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
922434,RINGERS CLOSE G295,2023-08-08 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
922434,RINGERS CLOSE G295,2023-08-08 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
922434,RINGERS CLOSE G295,2023-08-08 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.96
922434,RINGERS CLOSE G295,2023-08-08 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.87
922434,RINGERS CLOSE G295,2023-08-08 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.64
922434,RINGERS CLOSE G295,2023-08-08 04:20:00+00:00,feeder,1.0,N Current (RMS),A,15.4
922434,RINGERS CLOSE G295,2023-08-08 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.5
922434,RINGERS CLOSE G295,2023-08-08 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.0
922434,RINGERS CLOSE G295,2023-08-08 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,22.7
922434,RINGERS CLOSE G295,2023-08-08 04:20:00+00:00,transformer,,Temperature,C,23.2
922434,RINGERS CLOSE G295,2023-08-08 04:20:00+00:00,busbar,,L3 Voltage THD,%,3.44
922434,RINGERS CLOSE G295,2023-08-08 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,252.62
922434,RINGERS CLOSE G295,2023-08-08 04:20:00+00:00,busbar,,L2 Voltage THD,%,3.59
922434,RINGERS CLOSE G295,2023-08-08 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,253.32
922434,RINGERS CLOSE G295,2023-08-08 04:20:00+00:00,busbar,,L1 Voltage THD,%,3.5
922434,RINGERS CLOSE G295,2023-08-08 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,252.75
922434,RINGERS CLOSE G295,2023-08-08 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
922434,RINGERS CLOSE G295,2023-08-08 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
922434,RINGERS CLOSE G295,2023-08-08 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
922434,RINGERS CLOSE G295,2023-08-08 04:20:00+00:00,busbar,,L3 Active Power,kW,7.03
922434,RINGERS CLOSE G295,2023-08-08 04:20:00+00:00,busbar,,L2 Active Power,kW,10.42
922434,RINGERS CLOSE G295,2023-08-08 04:20:00+00:00,busbar,,L1 Active Power,kW,20.09
922434,RINGERS CLOSE G295,2023-08-08 04:20:00+00:00,busbar,,N Current (RMS),A,40.8
922434,RINGERS CLOSE G295,2023-08-08 04:20:00+00:00,busbar,,L3 Current (RMS),A,37.4
922434,RINGERS CLOSE G295,2023-08-08 04:20:00+00:00,busbar,,L2 Current (RMS),A,46.2
922434,RINGERS CLOSE G295,2023-08-08 04:20:00+00:00,busbar,,L1 Current (RMS),A,83.9
922434,RINGERS CLOSE G295,2023-08-08 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
922434,RINGERS CLOSE G295,2023-08-08 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.88
922434,RINGERS CLOSE G295,2023-08-08 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.21
922434,RINGERS CLOSE G295,2023-08-08 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.19
922434,RINGERS CLOSE G295,2023-08-08 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.36
922434,RINGERS CLOSE G295,2023-08-08 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.93
922434,RINGERS CLOSE G295,2023-08-08 04:10:00+00:00,feeder,4.0,N Current (RMS),A,21.2
922434,RINGERS CLOSE G295,2023-08-08 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,18.9
922434,RINGERS CLOSE G295,2023-08-08 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,39.3
922434,RINGERS CLOSE G295,2023-08-08 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,15.6
922434,RINGERS CLOSE G295,2023-08-08 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
922434,RINGERS CLOSE G295,2023-08-08 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
922434,RINGERS CLOSE G295,2023-08-08 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-08 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.05
922434,RINGERS CLOSE G295,2023-08-08 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.54
922434,RINGERS CLOSE G295,2023-08-08 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-08 04:10:00+00:00,feeder,3.0,N Current (RMS),A,3.7
922434,RINGERS CLOSE G295,2023-08-08 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,5.3
922434,RINGERS CLOSE G295,2023-08-08 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.6
922434,RINGERS CLOSE G295,2023-08-08 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-08 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.21
922434,RINGERS CLOSE G295,2023-08-08 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
922434,RINGERS CLOSE G295,2023-08-08 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.07
922434,RINGERS CLOSE G295,2023-08-08 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.66
922434,RINGERS CLOSE G295,2023-08-08 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.63
922434,RINGERS CLOSE G295,2023-08-08 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.55
922434,RINGERS CLOSE G295,2023-08-08 04:10:00+00:00,feeder,2.0,N Current (RMS),A,26.6
922434,RINGERS CLOSE G295,2023-08-08 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
922434,RINGERS CLOSE G295,2023-08-08 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,5.7
922434,RINGERS CLOSE G295,2023-08-08 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,40.1
922434,RINGERS CLOSE G295,2023-08-08 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
922434,RINGERS CLOSE G295,2023-08-08 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
922434,RINGERS CLOSE G295,2023-08-08 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
922434,RINGERS CLOSE G295,2023-08-08 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.92
922434,RINGERS CLOSE G295,2023-08-08 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.94
922434,RINGERS CLOSE G295,2023-08-08 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.45
922434,RINGERS CLOSE G295,2023-08-08 04:10:00+00:00,feeder,1.0,N Current (RMS),A,14.5
922434,RINGERS CLOSE G295,2023-08-08 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.5
922434,RINGERS CLOSE G295,2023-08-08 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.3
922434,RINGERS CLOSE G295,2023-08-08 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,22.1
922434,RINGERS CLOSE G295,2023-08-08 04:10:00+00:00,transformer,,Temperature,C,23.1
922434,RINGERS CLOSE G295,2023-08-08 04:10:00+00:00,busbar,,L3 Voltage THD,%,3.43
922434,RINGERS CLOSE G295,2023-08-08 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,252.38
922434,RINGERS CLOSE G295,2023-08-08 04:10:00+00:00,busbar,,L2 Voltage THD,%,3.6
922434,RINGERS CLOSE G295,2023-08-08 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,253.15
922434,RINGERS CLOSE G295,2023-08-08 04:10:00+00:00,busbar,,L1 Voltage THD,%,3.51
922434,RINGERS CLOSE G295,2023-08-08 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,252.69
922434,RINGERS CLOSE G295,2023-08-08 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
922434,RINGERS CLOSE G295,2023-08-08 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
922434,RINGERS CLOSE G295,2023-08-08 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
922434,RINGERS CLOSE G295,2023-08-08 04:10:00+00:00,busbar,,L3 Active Power,kW,7.94
922434,RINGERS CLOSE G295,2023-08-08 04:10:00+00:00,busbar,,L2 Active Power,kW,11.86
922434,RINGERS CLOSE G295,2023-08-08 04:10:00+00:00,busbar,,L1 Active Power,kW,19.14
922434,RINGERS CLOSE G295,2023-08-08 04:10:00+00:00,busbar,,N Current (RMS),A,36.1
922434,RINGERS CLOSE G295,2023-08-08 04:10:00+00:00,busbar,,L3 Current (RMS),A,39.0
922434,RINGERS CLOSE G295,2023-08-08 04:10:00+00:00,busbar,,L2 Current (RMS),A,51.2
922434,RINGERS CLOSE G295,2023-08-08 04:10:00+00:00,busbar,,L1 Current (RMS),A,81.9
922434,RINGERS CLOSE G295,2023-08-08 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
922434,RINGERS CLOSE G295,2023-08-08 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.03
922434,RINGERS CLOSE G295,2023-08-08 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.35
922434,RINGERS CLOSE G295,2023-08-08 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.46
922434,RINGERS CLOSE G295,2023-08-08 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.12
922434,RINGERS CLOSE G295,2023-08-08 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.41
922434,RINGERS CLOSE G295,2023-08-08 04:00:00+00:00,feeder,4.0,N Current (RMS),A,22.3
922434,RINGERS CLOSE G295,2023-08-08 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,23.6
922434,RINGERS CLOSE G295,2023-08-08 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,42.4
922434,RINGERS CLOSE G295,2023-08-08 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,17.5
922434,RINGERS CLOSE G295,2023-08-08 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
922434,RINGERS CLOSE G295,2023-08-08 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
922434,RINGERS CLOSE G295,2023-08-08 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-08 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.56
922434,RINGERS CLOSE G295,2023-08-08 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.64
922434,RINGERS CLOSE G295,2023-08-08 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-08 04:00:00+00:00,feeder,3.0,N Current (RMS),A,6.0
922434,RINGERS CLOSE G295,2023-08-08 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,8.0
922434,RINGERS CLOSE G295,2023-08-08 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.9
922434,RINGERS CLOSE G295,2023-08-08 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-08 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.54
922434,RINGERS CLOSE G295,2023-08-08 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
922434,RINGERS CLOSE G295,2023-08-08 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.03
922434,RINGERS CLOSE G295,2023-08-08 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.29
922434,RINGERS CLOSE G295,2023-08-08 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.71
922434,RINGERS CLOSE G295,2023-08-08 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.89
922434,RINGERS CLOSE G295,2023-08-08 04:00:00+00:00,feeder,2.0,N Current (RMS),A,27.2
922434,RINGERS CLOSE G295,2023-08-08 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.3
922434,RINGERS CLOSE G295,2023-08-08 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,5.9
922434,RINGERS CLOSE G295,2023-08-08 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,41.6
922434,RINGERS CLOSE G295,2023-08-08 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
922434,RINGERS CLOSE G295,2023-08-08 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
922434,RINGERS CLOSE G295,2023-08-08 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
922434,RINGERS CLOSE G295,2023-08-08 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.97
922434,RINGERS CLOSE G295,2023-08-08 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.08
922434,RINGERS CLOSE G295,2023-08-08 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.3
922434,RINGERS CLOSE G295,2023-08-08 04:00:00+00:00,feeder,1.0,N Current (RMS),A,14.1
922434,RINGERS CLOSE G295,2023-08-08 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.6
922434,RINGERS CLOSE G295,2023-08-08 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.8
922434,RINGERS CLOSE G295,2023-08-08 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.7
922434,RINGERS CLOSE G295,2023-08-08 04:00:00+00:00,transformer,,Temperature,C,23.1
922434,RINGERS CLOSE G295,2023-08-08 04:00:00+00:00,busbar,,L3 Voltage THD,%,3.49
922434,RINGERS CLOSE G295,2023-08-08 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.82
922434,RINGERS CLOSE G295,2023-08-08 04:00:00+00:00,busbar,,L2 Voltage THD,%,3.63
922434,RINGERS CLOSE G295,2023-08-08 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.48
922434,RINGERS CLOSE G295,2023-08-08 04:00:00+00:00,busbar,,L1 Voltage THD,%,3.56
922434,RINGERS CLOSE G295,2023-08-08 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.07
922434,RINGERS CLOSE G295,2023-08-08 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
922434,RINGERS CLOSE G295,2023-08-08 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
922434,RINGERS CLOSE G295,2023-08-08 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
922434,RINGERS CLOSE G295,2023-08-08 04:00:00+00:00,busbar,,L3 Active Power,kW,9.41
922434,RINGERS CLOSE G295,2023-08-08 04:00:00+00:00,busbar,,L2 Active Power,kW,12.87
922434,RINGERS CLOSE G295,2023-08-08 04:00:00+00:00,busbar,,L1 Active Power,kW,19.81
922434,RINGERS CLOSE G295,2023-08-08 04:00:00+00:00,busbar,,N Current (RMS),A,33.6
922434,RINGERS CLOSE G295,2023-08-08 04:00:00+00:00,busbar,,L3 Current (RMS),A,45.4
922434,RINGERS CLOSE G295,2023-08-08 04:00:00+00:00,busbar,,L2 Current (RMS),A,55.4
922434,RINGERS CLOSE G295,2023-08-08 04:00:00+00:00,busbar,,L1 Current (RMS),A,84.9
922434,RINGERS CLOSE G295,2023-08-08 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
922434,RINGERS CLOSE G295,2023-08-08 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.22
922434,RINGERS CLOSE G295,2023-08-08 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.24
922434,RINGERS CLOSE G295,2023-08-08 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.29
922434,RINGERS CLOSE G295,2023-08-08 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.09
922434,RINGERS CLOSE G295,2023-08-08 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.56
922434,RINGERS CLOSE G295,2023-08-08 03:50:00+00:00,feeder,4.0,N Current (RMS),A,19.7
922434,RINGERS CLOSE G295,2023-08-08 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,16.0
922434,RINGERS CLOSE G295,2023-08-08 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,35.2
922434,RINGERS CLOSE G295,2023-08-08 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,14.8
922434,RINGERS CLOSE G295,2023-08-08 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
922434,RINGERS CLOSE G295,2023-08-08 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
922434,RINGERS CLOSE G295,2023-08-08 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-08 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.26
922434,RINGERS CLOSE G295,2023-08-08 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.66
922434,RINGERS CLOSE G295,2023-08-08 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-08 03:50:00+00:00,feeder,3.0,N Current (RMS),A,8.1
922434,RINGERS CLOSE G295,2023-08-08 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.7
922434,RINGERS CLOSE G295,2023-08-08 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.0
922434,RINGERS CLOSE G295,2023-08-08 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-08 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.58
922434,RINGERS CLOSE G295,2023-08-08 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
922434,RINGERS CLOSE G295,2023-08-08 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.7
922434,RINGERS CLOSE G295,2023-08-08 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.23
922434,RINGERS CLOSE G295,2023-08-08 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.85
922434,RINGERS CLOSE G295,2023-08-08 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.83
922434,RINGERS CLOSE G295,2023-08-08 03:50:00+00:00,feeder,2.0,N Current (RMS),A,27.0
922434,RINGERS CLOSE G295,2023-08-08 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.4
922434,RINGERS CLOSE G295,2023-08-08 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,6.6
922434,RINGERS CLOSE G295,2023-08-08 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,41.5
922434,RINGERS CLOSE G295,2023-08-08 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
922434,RINGERS CLOSE G295,2023-08-08 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
922434,RINGERS CLOSE G295,2023-08-08 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
922434,RINGERS CLOSE G295,2023-08-08 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.84
922434,RINGERS CLOSE G295,2023-08-08 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.01
922434,RINGERS CLOSE G295,2023-08-08 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.41
922434,RINGERS CLOSE G295,2023-08-08 03:50:00+00:00,feeder,1.0,N Current (RMS),A,14.5
922434,RINGERS CLOSE G295,2023-08-08 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.5
922434,RINGERS CLOSE G295,2023-08-08 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
922434,RINGERS CLOSE G295,2023-08-08 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,22.3
922434,RINGERS CLOSE G295,2023-08-08 03:50:00+00:00,transformer,,Temperature,C,23.1
922434,RINGERS CLOSE G295,2023-08-08 03:50:00+00:00,busbar,,L3 Voltage THD,%,3.48
922434,RINGERS CLOSE G295,2023-08-08 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.78
922434,RINGERS CLOSE G295,2023-08-08 03:50:00+00:00,busbar,,L2 Voltage THD,%,3.65
922434,RINGERS CLOSE G295,2023-08-08 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.6
922434,RINGERS CLOSE G295,2023-08-08 03:50:00+00:00,busbar,,L1 Voltage THD,%,3.56
922434,RINGERS CLOSE G295,2023-08-08 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.22
922434,RINGERS CLOSE G295,2023-08-08 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
922434,RINGERS CLOSE G295,2023-08-08 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
922434,RINGERS CLOSE G295,2023-08-08 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
922434,RINGERS CLOSE G295,2023-08-08 03:50:00+00:00,busbar,,L3 Active Power,kW,7.73
922434,RINGERS CLOSE G295,2023-08-08 03:50:00+00:00,busbar,,L2 Active Power,kW,10.8
922434,RINGERS CLOSE G295,2023-08-08 03:50:00+00:00,busbar,,L1 Active Power,kW,18.7
922434,RINGERS CLOSE G295,2023-08-08 03:50:00+00:00,busbar,,N Current (RMS),A,36.9
922434,RINGERS CLOSE G295,2023-08-08 03:50:00+00:00,busbar,,L3 Current (RMS),A,40.7
922434,RINGERS CLOSE G295,2023-08-08 03:50:00+00:00,busbar,,L2 Current (RMS),A,48.8
922434,RINGERS CLOSE G295,2023-08-08 03:50:00+00:00,busbar,,L1 Current (RMS),A,81.0
922434,RINGERS CLOSE G295,2023-08-08 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
922434,RINGERS CLOSE G295,2023-08-08 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.31
922434,RINGERS CLOSE G295,2023-08-08 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.75
922434,RINGERS CLOSE G295,2023-08-08 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.37
922434,RINGERS CLOSE G295,2023-08-08 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.73
922434,RINGERS CLOSE G295,2023-08-08 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.85
922434,RINGERS CLOSE G295,2023-08-08 03:40:00+00:00,feeder,4.0,N Current (RMS),A,19.0
922434,RINGERS CLOSE G295,2023-08-08 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,16.1
922434,RINGERS CLOSE G295,2023-08-08 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,34.0
922434,RINGERS CLOSE G295,2023-08-08 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,14.5
922434,RINGERS CLOSE G295,2023-08-08 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
922434,RINGERS CLOSE G295,2023-08-08 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
922434,RINGERS CLOSE G295,2023-08-08 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-08 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.11
922434,RINGERS CLOSE G295,2023-08-08 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.7
922434,RINGERS CLOSE G295,2023-08-08 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-08 03:40:00+00:00,feeder,3.0,N Current (RMS),A,4.5
922434,RINGERS CLOSE G295,2023-08-08 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,5.7
922434,RINGERS CLOSE G295,2023-08-08 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.1
922434,RINGERS CLOSE G295,2023-08-08 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-08 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.54
922434,RINGERS CLOSE G295,2023-08-08 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
922434,RINGERS CLOSE G295,2023-08-08 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.71
922434,RINGERS CLOSE G295,2023-08-08 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.28
922434,RINGERS CLOSE G295,2023-08-08 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.91
922434,RINGERS CLOSE G295,2023-08-08 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.16
922434,RINGERS CLOSE G295,2023-08-08 03:40:00+00:00,feeder,2.0,N Current (RMS),A,24.8
922434,RINGERS CLOSE G295,2023-08-08 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.4
922434,RINGERS CLOSE G295,2023-08-08 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,6.7
922434,RINGERS CLOSE G295,2023-08-08 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,38.9
922434,RINGERS CLOSE G295,2023-08-08 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
922434,RINGERS CLOSE G295,2023-08-08 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
922434,RINGERS CLOSE G295,2023-08-08 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
922434,RINGERS CLOSE G295,2023-08-08 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.78
922434,RINGERS CLOSE G295,2023-08-08 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.86
922434,RINGERS CLOSE G295,2023-08-08 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.3
922434,RINGERS CLOSE G295,2023-08-08 03:40:00+00:00,feeder,1.0,N Current (RMS),A,14.4
922434,RINGERS CLOSE G295,2023-08-08 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.4
922434,RINGERS CLOSE G295,2023-08-08 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.2
922434,RINGERS CLOSE G295,2023-08-08 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.9
922434,RINGERS CLOSE G295,2023-08-08 03:40:00+00:00,transformer,,Temperature,C,23.1
922434,RINGERS CLOSE G295,2023-08-08 03:40:00+00:00,busbar,,L3 Voltage THD,%,3.47
922434,RINGERS CLOSE G295,2023-08-08 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.94
922434,RINGERS CLOSE G295,2023-08-08 03:40:00+00:00,busbar,,L2 Voltage THD,%,3.64
922434,RINGERS CLOSE G295,2023-08-08 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.68
922434,RINGERS CLOSE G295,2023-08-08 03:40:00+00:00,busbar,,L1 Voltage THD,%,3.54
922434,RINGERS CLOSE G295,2023-08-08 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.3
922434,RINGERS CLOSE G295,2023-08-08 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
922434,RINGERS CLOSE G295,2023-08-08 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
922434,RINGERS CLOSE G295,2023-08-08 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
922434,RINGERS CLOSE G295,2023-08-08 03:40:00+00:00,busbar,,L3 Active Power,kW,6.67
922434,RINGERS CLOSE G295,2023-08-08 03:40:00+00:00,busbar,,L2 Active Power,kW,10.39
922434,RINGERS CLOSE G295,2023-08-08 03:40:00+00:00,busbar,,L1 Active Power,kW,18.37
922434,RINGERS CLOSE G295,2023-08-08 03:40:00+00:00,busbar,,N Current (RMS),A,38.4
922434,RINGERS CLOSE G295,2023-08-08 03:40:00+00:00,busbar,,L3 Current (RMS),A,37.1
922434,RINGERS CLOSE G295,2023-08-08 03:40:00+00:00,busbar,,L2 Current (RMS),A,47.4
922434,RINGERS CLOSE G295,2023-08-08 03:40:00+00:00,busbar,,L1 Current (RMS),A,79.3
922434,RINGERS CLOSE G295,2023-08-08 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
922434,RINGERS CLOSE G295,2023-08-08 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.46
922434,RINGERS CLOSE G295,2023-08-08 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.64
922434,RINGERS CLOSE G295,2023-08-08 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.75
922434,RINGERS CLOSE G295,2023-08-08 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.36
922434,RINGERS CLOSE G295,2023-08-08 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.96
922434,RINGERS CLOSE G295,2023-08-08 03:30:00+00:00,feeder,4.0,N Current (RMS),A,15.0
922434,RINGERS CLOSE G295,2023-08-08 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,17.2
922434,RINGERS CLOSE G295,2023-08-08 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,29.1
922434,RINGERS CLOSE G295,2023-08-08 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,14.7
922434,RINGERS CLOSE G295,2023-08-08 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
922434,RINGERS CLOSE G295,2023-08-08 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
922434,RINGERS CLOSE G295,2023-08-08 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922434,RINGERS CLOSE G295,2023-08-08 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.25
922434,RINGERS CLOSE G295,2023-08-08 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.75
922434,RINGERS CLOSE G295,2023-08-08 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-08 03:30:00+00:00,feeder,3.0,N Current (RMS),A,4.5
922434,RINGERS CLOSE G295,2023-08-08 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.1
922434,RINGERS CLOSE G295,2023-08-08 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.2
922434,RINGERS CLOSE G295,2023-08-08 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-08 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.47
922434,RINGERS CLOSE G295,2023-08-08 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
922434,RINGERS CLOSE G295,2023-08-08 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.77
922434,RINGERS CLOSE G295,2023-08-08 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.47
922434,RINGERS CLOSE G295,2023-08-08 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.78
922434,RINGERS CLOSE G295,2023-08-08 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.35
922434,RINGERS CLOSE G295,2023-08-08 03:30:00+00:00,feeder,2.0,N Current (RMS),A,25.8
922434,RINGERS CLOSE G295,2023-08-08 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.5
922434,RINGERS CLOSE G295,2023-08-08 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,6.5
922434,RINGERS CLOSE G295,2023-08-08 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,39.7
922434,RINGERS CLOSE G295,2023-08-08 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
922434,RINGERS CLOSE G295,2023-08-08 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
922434,RINGERS CLOSE G295,2023-08-08 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
922434,RINGERS CLOSE G295,2023-08-08 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.95
922434,RINGERS CLOSE G295,2023-08-08 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.77
922434,RINGERS CLOSE G295,2023-08-08 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.43
922434,RINGERS CLOSE G295,2023-08-08 03:30:00+00:00,feeder,1.0,N Current (RMS),A,15.1
922434,RINGERS CLOSE G295,2023-08-08 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.8
922434,RINGERS CLOSE G295,2023-08-08 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.0
922434,RINGERS CLOSE G295,2023-08-08 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,22.4
922434,RINGERS CLOSE G295,2023-08-08 03:30:00+00:00,transformer,,Temperature,C,23.0
922434,RINGERS CLOSE G295,2023-08-08 03:30:00+00:00,busbar,,L3 Voltage THD,%,3.42
922434,RINGERS CLOSE G295,2023-08-08 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.94
922434,RINGERS CLOSE G295,2023-08-08 03:30:00+00:00,busbar,,L2 Voltage THD,%,3.61
922434,RINGERS CLOSE G295,2023-08-08 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.78
922434,RINGERS CLOSE G295,2023-08-08 03:30:00+00:00,busbar,,L1 Voltage THD,%,3.54
922434,RINGERS CLOSE G295,2023-08-08 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.3
922434,RINGERS CLOSE G295,2023-08-08 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
922434,RINGERS CLOSE G295,2023-08-08 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
922434,RINGERS CLOSE G295,2023-08-08 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
922434,RINGERS CLOSE G295,2023-08-08 03:30:00+00:00,busbar,,L3 Active Power,kW,7.55
922434,RINGERS CLOSE G295,2023-08-08 03:30:00+00:00,busbar,,L2 Active Power,kW,8.94
922434,RINGERS CLOSE G295,2023-08-08 03:30:00+00:00,busbar,,L1 Active Power,kW,18.9
922434,RINGERS CLOSE G295,2023-08-08 03:30:00+00:00,busbar,,N Current (RMS),A,41.3
922434,RINGERS CLOSE G295,2023-08-08 03:30:00+00:00,busbar,,L3 Current (RMS),A,39.0
922434,RINGERS CLOSE G295,2023-08-08 03:30:00+00:00,busbar,,L2 Current (RMS),A,42.5
922434,RINGERS CLOSE G295,2023-08-08 03:30:00+00:00,busbar,,L1 Current (RMS),A,81.0
922434,RINGERS CLOSE G295,2023-08-08 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
922434,RINGERS CLOSE G295,2023-08-08 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.52
922434,RINGERS CLOSE G295,2023-08-08 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
922434,RINGERS CLOSE G295,2023-08-08 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.15
922434,RINGERS CLOSE G295,2023-08-08 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.38
922434,RINGERS CLOSE G295,2023-08-08 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.17
922434,RINGERS CLOSE G295,2023-08-08 03:20:00+00:00,feeder,4.0,N Current (RMS),A,19.8
922434,RINGERS CLOSE G295,2023-08-08 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,18.7
922434,RINGERS CLOSE G295,2023-08-08 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,37.4
922434,RINGERS CLOSE G295,2023-08-08 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,16.1
922434,RINGERS CLOSE G295,2023-08-08 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
922434,RINGERS CLOSE G295,2023-08-08 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
922434,RINGERS CLOSE G295,2023-08-08 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922434,RINGERS CLOSE G295,2023-08-08 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.11
922434,RINGERS CLOSE G295,2023-08-08 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.66
922434,RINGERS CLOSE G295,2023-08-08 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-08 03:20:00+00:00,feeder,3.0,N Current (RMS),A,4.0
922434,RINGERS CLOSE G295,2023-08-08 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,5.6
922434,RINGERS CLOSE G295,2023-08-08 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.0
922434,RINGERS CLOSE G295,2023-08-08 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-08 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.71
922434,RINGERS CLOSE G295,2023-08-08 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
922434,RINGERS CLOSE G295,2023-08-08 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.74
922434,RINGERS CLOSE G295,2023-08-08 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.42
922434,RINGERS CLOSE G295,2023-08-08 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.88
922434,RINGERS CLOSE G295,2023-08-08 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.6
922434,RINGERS CLOSE G295,2023-08-08 03:20:00+00:00,feeder,2.0,N Current (RMS),A,25.6
922434,RINGERS CLOSE G295,2023-08-08 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.2
922434,RINGERS CLOSE G295,2023-08-08 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,6.5
922434,RINGERS CLOSE G295,2023-08-08 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,40.6
922434,RINGERS CLOSE G295,2023-08-08 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
922434,RINGERS CLOSE G295,2023-08-08 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
922434,RINGERS CLOSE G295,2023-08-08 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
922434,RINGERS CLOSE G295,2023-08-08 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.88
922434,RINGERS CLOSE G295,2023-08-08 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.93
922434,RINGERS CLOSE G295,2023-08-08 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.37
922434,RINGERS CLOSE G295,2023-08-08 03:20:00+00:00,feeder,1.0,N Current (RMS),A,14.7
922434,RINGERS CLOSE G295,2023-08-08 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.7
922434,RINGERS CLOSE G295,2023-08-08 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.7
922434,RINGERS CLOSE G295,2023-08-08 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,22.2
922434,RINGERS CLOSE G295,2023-08-08 03:20:00+00:00,transformer,,Temperature,C,23.2
922434,RINGERS CLOSE G295,2023-08-08 03:20:00+00:00,busbar,,L3 Voltage THD,%,3.41
922434,RINGERS CLOSE G295,2023-08-08 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.78
922434,RINGERS CLOSE G295,2023-08-08 03:20:00+00:00,busbar,,L2 Voltage THD,%,3.6
922434,RINGERS CLOSE G295,2023-08-08 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.5
922434,RINGERS CLOSE G295,2023-08-08 03:20:00+00:00,busbar,,L1 Voltage THD,%,3.51
922434,RINGERS CLOSE G295,2023-08-08 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.18
922434,RINGERS CLOSE G295,2023-08-08 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
922434,RINGERS CLOSE G295,2023-08-08 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
922434,RINGERS CLOSE G295,2023-08-08 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
922434,RINGERS CLOSE G295,2023-08-08 03:20:00+00:00,busbar,,L3 Active Power,kW,7.81
922434,RINGERS CLOSE G295,2023-08-08 03:20:00+00:00,busbar,,L2 Active Power,kW,15.63
922434,RINGERS CLOSE G295,2023-08-08 03:20:00+00:00,busbar,,L1 Active Power,kW,19.24
922434,RINGERS CLOSE G295,2023-08-08 03:20:00+00:00,busbar,,N Current (RMS),A,38.2
922434,RINGERS CLOSE G295,2023-08-08 03:20:00+00:00,busbar,,L3 Current (RMS),A,40.0
922434,RINGERS CLOSE G295,2023-08-08 03:20:00+00:00,busbar,,L2 Current (RMS),A,68.7
922434,RINGERS CLOSE G295,2023-08-08 03:20:00+00:00,busbar,,L1 Current (RMS),A,82.5
922434,RINGERS CLOSE G295,2023-08-08 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
922434,RINGERS CLOSE G295,2023-08-08 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.88
922434,RINGERS CLOSE G295,2023-08-08 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.01
922434,RINGERS CLOSE G295,2023-08-08 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.51
922434,RINGERS CLOSE G295,2023-08-08 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.25
922434,RINGERS CLOSE G295,2023-08-08 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.86
922434,RINGERS CLOSE G295,2023-08-08 03:10:00+00:00,feeder,4.0,N Current (RMS),A,14.8
922434,RINGERS CLOSE G295,2023-08-08 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,21.2
922434,RINGERS CLOSE G295,2023-08-08 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,29.3
922434,RINGERS CLOSE G295,2023-08-08 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,18.4
922434,RINGERS CLOSE G295,2023-08-08 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
922434,RINGERS CLOSE G295,2023-08-08 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
922434,RINGERS CLOSE G295,2023-08-08 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922434,RINGERS CLOSE G295,2023-08-08 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.8
922434,RINGERS CLOSE G295,2023-08-08 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.57
922434,RINGERS CLOSE G295,2023-08-08 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-08 03:10:00+00:00,feeder,3.0,N Current (RMS),A,5.7
922434,RINGERS CLOSE G295,2023-08-08 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,8.9
922434,RINGERS CLOSE G295,2023-08-08 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.8
922434,RINGERS CLOSE G295,2023-08-08 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-08 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.54
922434,RINGERS CLOSE G295,2023-08-08 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
922434,RINGERS CLOSE G295,2023-08-08 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.6
922434,RINGERS CLOSE G295,2023-08-08 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.5
922434,RINGERS CLOSE G295,2023-08-08 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.71
922434,RINGERS CLOSE G295,2023-08-08 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.42
922434,RINGERS CLOSE G295,2023-08-08 03:10:00+00:00,feeder,2.0,N Current (RMS),A,26.0
922434,RINGERS CLOSE G295,2023-08-08 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.7
922434,RINGERS CLOSE G295,2023-08-08 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,6.3
922434,RINGERS CLOSE G295,2023-08-08 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,39.6
922434,RINGERS CLOSE G295,2023-08-08 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
922434,RINGERS CLOSE G295,2023-08-08 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
922434,RINGERS CLOSE G295,2023-08-08 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
922434,RINGERS CLOSE G295,2023-08-08 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.8
922434,RINGERS CLOSE G295,2023-08-08 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.92
922434,RINGERS CLOSE G295,2023-08-08 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.28
922434,RINGERS CLOSE G295,2023-08-08 03:10:00+00:00,feeder,1.0,N Current (RMS),A,14.6
922434,RINGERS CLOSE G295,2023-08-08 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.4
922434,RINGERS CLOSE G295,2023-08-08 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.4
922434,RINGERS CLOSE G295,2023-08-08 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,21.8
922434,RINGERS CLOSE G295,2023-08-08 03:10:00+00:00,transformer,,Temperature,C,23.4
922434,RINGERS CLOSE G295,2023-08-08 03:10:00+00:00,busbar,,L3 Voltage THD,%,3.42
922434,RINGERS CLOSE G295,2023-08-08 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.9
922434,RINGERS CLOSE G295,2023-08-08 03:10:00+00:00,busbar,,L2 Voltage THD,%,3.64
922434,RINGERS CLOSE G295,2023-08-08 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.59
922434,RINGERS CLOSE G295,2023-08-08 03:10:00+00:00,busbar,,L1 Voltage THD,%,3.53
922434,RINGERS CLOSE G295,2023-08-08 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.27
922434,RINGERS CLOSE G295,2023-08-08 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
922434,RINGERS CLOSE G295,2023-08-08 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
922434,RINGERS CLOSE G295,2023-08-08 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
922434,RINGERS CLOSE G295,2023-08-08 03:10:00+00:00,busbar,,L3 Active Power,kW,8.9
922434,RINGERS CLOSE G295,2023-08-08 03:10:00+00:00,busbar,,L2 Active Power,kW,14.43
922434,RINGERS CLOSE G295,2023-08-08 03:10:00+00:00,busbar,,L1 Active Power,kW,19.49
922434,RINGERS CLOSE G295,2023-08-08 03:10:00+00:00,busbar,,N Current (RMS),A,36.7
922434,RINGERS CLOSE G295,2023-08-08 03:10:00+00:00,busbar,,L3 Current (RMS),A,44.3
922434,RINGERS CLOSE G295,2023-08-08 03:10:00+00:00,busbar,,L2 Current (RMS),A,62.8
922434,RINGERS CLOSE G295,2023-08-08 03:10:00+00:00,busbar,,L1 Current (RMS),A,83.2
922434,RINGERS CLOSE G295,2023-08-08 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.88
922434,RINGERS CLOSE G295,2023-08-08 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.73
922434,RINGERS CLOSE G295,2023-08-08 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.85
922434,RINGERS CLOSE G295,2023-08-08 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.37
922434,RINGERS CLOSE G295,2023-08-08 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.09
922434,RINGERS CLOSE G295,2023-08-08 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.88
922434,RINGERS CLOSE G295,2023-08-08 03:00:00+00:00,feeder,4.0,N Current (RMS),A,16.0
922434,RINGERS CLOSE G295,2023-08-08 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,17.2
922434,RINGERS CLOSE G295,2023-08-08 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,28.5
922434,RINGERS CLOSE G295,2023-08-08 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,18.1
922434,RINGERS CLOSE G295,2023-08-08 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
922434,RINGERS CLOSE G295,2023-08-08 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
922434,RINGERS CLOSE G295,2023-08-08 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922434,RINGERS CLOSE G295,2023-08-08 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.19
922434,RINGERS CLOSE G295,2023-08-08 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.53
922434,RINGERS CLOSE G295,2023-08-08 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-08 03:00:00+00:00,feeder,3.0,N Current (RMS),A,3.7
922434,RINGERS CLOSE G295,2023-08-08 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,5.8
922434,RINGERS CLOSE G295,2023-08-08 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.7
922434,RINGERS CLOSE G295,2023-08-08 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-08 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.42
922434,RINGERS CLOSE G295,2023-08-08 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
922434,RINGERS CLOSE G295,2023-08-08 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.69
922434,RINGERS CLOSE G295,2023-08-08 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.44
922434,RINGERS CLOSE G295,2023-08-08 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.64
922434,RINGERS CLOSE G295,2023-08-08 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.31
922434,RINGERS CLOSE G295,2023-08-08 03:00:00+00:00,feeder,2.0,N Current (RMS),A,26.2
922434,RINGERS CLOSE G295,2023-08-08 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.3
922434,RINGERS CLOSE G295,2023-08-08 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,6.2
922434,RINGERS CLOSE G295,2023-08-08 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,39.2
922434,RINGERS CLOSE G295,2023-08-08 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
922434,RINGERS CLOSE G295,2023-08-08 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
922434,RINGERS CLOSE G295,2023-08-08 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
922434,RINGERS CLOSE G295,2023-08-08 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.88
922434,RINGERS CLOSE G295,2023-08-08 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.04
922434,RINGERS CLOSE G295,2023-08-08 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.11
922434,RINGERS CLOSE G295,2023-08-08 03:00:00+00:00,feeder,1.0,N Current (RMS),A,13.9
922434,RINGERS CLOSE G295,2023-08-08 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.6
922434,RINGERS CLOSE G295,2023-08-08 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.8
922434,RINGERS CLOSE G295,2023-08-08 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.2
922434,RINGERS CLOSE G295,2023-08-08 03:00:00+00:00,transformer,,Temperature,C,23.4
922434,RINGERS CLOSE G295,2023-08-08 03:00:00+00:00,busbar,,L3 Voltage THD,%,3.43
922434,RINGERS CLOSE G295,2023-08-08 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.8
922434,RINGERS CLOSE G295,2023-08-08 03:00:00+00:00,busbar,,L2 Voltage THD,%,3.64
922434,RINGERS CLOSE G295,2023-08-08 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.49
922434,RINGERS CLOSE G295,2023-08-08 03:00:00+00:00,busbar,,L1 Voltage THD,%,3.52
922434,RINGERS CLOSE G295,2023-08-08 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.05
922434,RINGERS CLOSE G295,2023-08-08 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
922434,RINGERS CLOSE G295,2023-08-08 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
922434,RINGERS CLOSE G295,2023-08-08 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
922434,RINGERS CLOSE G295,2023-08-08 03:00:00+00:00,busbar,,L3 Active Power,kW,7.17
922434,RINGERS CLOSE G295,2023-08-08 03:00:00+00:00,busbar,,L2 Active Power,kW,14.29
922434,RINGERS CLOSE G295,2023-08-08 03:00:00+00:00,busbar,,L1 Active Power,kW,19.27
922434,RINGERS CLOSE G295,2023-08-08 03:00:00+00:00,busbar,,N Current (RMS),A,39.2
922434,RINGERS CLOSE G295,2023-08-08 03:00:00+00:00,busbar,,L3 Current (RMS),A,38.6
922434,RINGERS CLOSE G295,2023-08-08 03:00:00+00:00,busbar,,L2 Current (RMS),A,62.2
922434,RINGERS CLOSE G295,2023-08-08 03:00:00+00:00,busbar,,L1 Current (RMS),A,82.1
922434,RINGERS CLOSE G295,2023-08-08 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
922434,RINGERS CLOSE G295,2023-08-08 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.9
922434,RINGERS CLOSE G295,2023-08-08 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.82
922434,RINGERS CLOSE G295,2023-08-08 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.97
922434,RINGERS CLOSE G295,2023-08-08 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.41
922434,RINGERS CLOSE G295,2023-08-08 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.85
922434,RINGERS CLOSE G295,2023-08-08 02:50:00+00:00,feeder,4.0,N Current (RMS),A,15.3
922434,RINGERS CLOSE G295,2023-08-08 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,22.6
922434,RINGERS CLOSE G295,2023-08-08 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,29.9
922434,RINGERS CLOSE G295,2023-08-08 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,18.0
922434,RINGERS CLOSE G295,2023-08-08 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
922434,RINGERS CLOSE G295,2023-08-08 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
922434,RINGERS CLOSE G295,2023-08-08 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
922434,RINGERS CLOSE G295,2023-08-08 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.99
922434,RINGERS CLOSE G295,2023-08-08 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.61
922434,RINGERS CLOSE G295,2023-08-08 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-08 02:50:00+00:00,feeder,3.0,N Current (RMS),A,3.7
922434,RINGERS CLOSE G295,2023-08-08 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,5.2
922434,RINGERS CLOSE G295,2023-08-08 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.8
922434,RINGERS CLOSE G295,2023-08-08 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-08 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.46
922434,RINGERS CLOSE G295,2023-08-08 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
922434,RINGERS CLOSE G295,2023-08-08 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.83
922434,RINGERS CLOSE G295,2023-08-08 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.34
922434,RINGERS CLOSE G295,2023-08-08 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.6
922434,RINGERS CLOSE G295,2023-08-08 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.29
