Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922434,RINGERS CLOSE G295,2023-08-08 02:50:00+00:00,feeder,2.0,N Current (RMS),A,26.2
922434,RINGERS CLOSE G295,2023-08-08 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.2
922434,RINGERS CLOSE G295,2023-08-08 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,6.2
922434,RINGERS CLOSE G295,2023-08-08 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,39.2
922434,RINGERS CLOSE G295,2023-08-08 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
922434,RINGERS CLOSE G295,2023-08-08 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
922434,RINGERS CLOSE G295,2023-08-08 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
922434,RINGERS CLOSE G295,2023-08-08 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.94
922434,RINGERS CLOSE G295,2023-08-08 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.05
922434,RINGERS CLOSE G295,2023-08-08 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.29
922434,RINGERS CLOSE G295,2023-08-08 02:50:00+00:00,feeder,1.0,N Current (RMS),A,14.4
922434,RINGERS CLOSE G295,2023-08-08 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.7
922434,RINGERS CLOSE G295,2023-08-08 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.9
922434,RINGERS CLOSE G295,2023-08-08 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,21.9
922434,RINGERS CLOSE G295,2023-08-08 02:50:00+00:00,transformer,,Temperature,C,23.5
922434,RINGERS CLOSE G295,2023-08-08 02:50:00+00:00,busbar,,L3 Voltage THD,%,3.43
922434,RINGERS CLOSE G295,2023-08-08 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.33
922434,RINGERS CLOSE G295,2023-08-08 02:50:00+00:00,busbar,,L2 Voltage THD,%,3.64
922434,RINGERS CLOSE G295,2023-08-08 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.14
922434,RINGERS CLOSE G295,2023-08-08 02:50:00+00:00,busbar,,L1 Voltage THD,%,3.52
922434,RINGERS CLOSE G295,2023-08-08 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.74
922434,RINGERS CLOSE G295,2023-08-08 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
922434,RINGERS CLOSE G295,2023-08-08 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
922434,RINGERS CLOSE G295,2023-08-08 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
922434,RINGERS CLOSE G295,2023-08-08 02:50:00+00:00,busbar,,L3 Active Power,kW,8.54
922434,RINGERS CLOSE G295,2023-08-08 02:50:00+00:00,busbar,,L2 Active Power,kW,14.65
922434,RINGERS CLOSE G295,2023-08-08 02:50:00+00:00,busbar,,L1 Active Power,kW,19.57
922434,RINGERS CLOSE G295,2023-08-08 02:50:00+00:00,busbar,,N Current (RMS),A,36.8
922434,RINGERS CLOSE G295,2023-08-08 02:50:00+00:00,busbar,,L3 Current (RMS),A,42.7
922434,RINGERS CLOSE G295,2023-08-08 02:50:00+00:00,busbar,,L2 Current (RMS),A,63.6
922434,RINGERS CLOSE G295,2023-08-08 02:50:00+00:00,busbar,,L1 Current (RMS),A,83.5
922434,RINGERS CLOSE G295,2023-08-08 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.86
922434,RINGERS CLOSE G295,2023-08-08 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.83
922434,RINGERS CLOSE G295,2023-08-08 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.96
922434,RINGERS CLOSE G295,2023-08-08 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.57
922434,RINGERS CLOSE G295,2023-08-08 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.7
922434,RINGERS CLOSE G295,2023-08-08 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.17
922434,RINGERS CLOSE G295,2023-08-08 02:40:00+00:00,feeder,4.0,N Current (RMS),A,17.8
922434,RINGERS CLOSE G295,2023-08-08 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,17.9
922434,RINGERS CLOSE G295,2023-08-08 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,30.8
922434,RINGERS CLOSE G295,2023-08-08 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,15.8
922434,RINGERS CLOSE G295,2023-08-08 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
922434,RINGERS CLOSE G295,2023-08-08 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
922434,RINGERS CLOSE G295,2023-08-08 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922434,RINGERS CLOSE G295,2023-08-08 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.97
922434,RINGERS CLOSE G295,2023-08-08 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.55
922434,RINGERS CLOSE G295,2023-08-08 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-08 02:40:00+00:00,feeder,3.0,N Current (RMS),A,3.6
922434,RINGERS CLOSE G295,2023-08-08 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,5.3
922434,RINGERS CLOSE G295,2023-08-08 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.7
922434,RINGERS CLOSE G295,2023-08-08 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-08 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.35
922434,RINGERS CLOSE G295,2023-08-08 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
922434,RINGERS CLOSE G295,2023-08-08 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.67
922434,RINGERS CLOSE G295,2023-08-08 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.62
922434,RINGERS CLOSE G295,2023-08-08 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.63
922434,RINGERS CLOSE G295,2023-08-08 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.37
922434,RINGERS CLOSE G295,2023-08-08 02:40:00+00:00,feeder,2.0,N Current (RMS),A,26.4
922434,RINGERS CLOSE G295,2023-08-08 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.4
922434,RINGERS CLOSE G295,2023-08-08 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,6.1
922434,RINGERS CLOSE G295,2023-08-08 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,39.4
922434,RINGERS CLOSE G295,2023-08-08 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
922434,RINGERS CLOSE G295,2023-08-08 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
922434,RINGERS CLOSE G295,2023-08-08 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
922434,RINGERS CLOSE G295,2023-08-08 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.82
922434,RINGERS CLOSE G295,2023-08-08 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.91
922434,RINGERS CLOSE G295,2023-08-08 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.37
922434,RINGERS CLOSE G295,2023-08-08 02:40:00+00:00,feeder,1.0,N Current (RMS),A,14.9
922434,RINGERS CLOSE G295,2023-08-08 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.6
922434,RINGERS CLOSE G295,2023-08-08 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.8
922434,RINGERS CLOSE G295,2023-08-08 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,22.2
922434,RINGERS CLOSE G295,2023-08-08 02:40:00+00:00,transformer,,Temperature,C,23.6
922434,RINGERS CLOSE G295,2023-08-08 02:40:00+00:00,busbar,,L3 Voltage THD,%,3.44
922434,RINGERS CLOSE G295,2023-08-08 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.26
922434,RINGERS CLOSE G295,2023-08-08 02:40:00+00:00,busbar,,L2 Voltage THD,%,3.65
922434,RINGERS CLOSE G295,2023-08-08 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.93
922434,RINGERS CLOSE G295,2023-08-08 02:40:00+00:00,busbar,,L1 Voltage THD,%,3.54
922434,RINGERS CLOSE G295,2023-08-08 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.6
922434,RINGERS CLOSE G295,2023-08-08 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
922434,RINGERS CLOSE G295,2023-08-08 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
922434,RINGERS CLOSE G295,2023-08-08 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
922434,RINGERS CLOSE G295,2023-08-08 02:40:00+00:00,busbar,,L3 Active Power,kW,7.25
922434,RINGERS CLOSE G295,2023-08-08 02:40:00+00:00,busbar,,L2 Active Power,kW,14.81
922434,RINGERS CLOSE G295,2023-08-08 02:40:00+00:00,busbar,,L1 Active Power,kW,19.0
922434,RINGERS CLOSE G295,2023-08-08 02:40:00+00:00,busbar,,N Current (RMS),A,38.4
922434,RINGERS CLOSE G295,2023-08-08 02:40:00+00:00,busbar,,L3 Current (RMS),A,39.2
922434,RINGERS CLOSE G295,2023-08-08 02:40:00+00:00,busbar,,L2 Current (RMS),A,64.3
922434,RINGERS CLOSE G295,2023-08-08 02:40:00+00:00,busbar,,L1 Current (RMS),A,81.4
922434,RINGERS CLOSE G295,2023-08-08 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.96
922434,RINGERS CLOSE G295,2023-08-08 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.89
922434,RINGERS CLOSE G295,2023-08-08 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.86
922434,RINGERS CLOSE G295,2023-08-08 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.96
922434,RINGERS CLOSE G295,2023-08-08 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.59
922434,RINGERS CLOSE G295,2023-08-08 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.16
922434,RINGERS CLOSE G295,2023-08-08 02:30:00+00:00,feeder,4.0,N Current (RMS),A,18.2
922434,RINGERS CLOSE G295,2023-08-08 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,15.8
922434,RINGERS CLOSE G295,2023-08-08 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,30.4
922434,RINGERS CLOSE G295,2023-08-08 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,15.6
922434,RINGERS CLOSE G295,2023-08-08 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
922434,RINGERS CLOSE G295,2023-08-08 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
922434,RINGERS CLOSE G295,2023-08-08 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922434,RINGERS CLOSE G295,2023-08-08 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.14
922434,RINGERS CLOSE G295,2023-08-08 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.63
922434,RINGERS CLOSE G295,2023-08-08 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-08 02:30:00+00:00,feeder,3.0,N Current (RMS),A,4.0
922434,RINGERS CLOSE G295,2023-08-08 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,5.8
922434,RINGERS CLOSE G295,2023-08-08 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.9
922434,RINGERS CLOSE G295,2023-08-08 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.4
922434,RINGERS CLOSE G295,2023-08-08 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.28
922434,RINGERS CLOSE G295,2023-08-08 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
922434,RINGERS CLOSE G295,2023-08-08 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.75
922434,RINGERS CLOSE G295,2023-08-08 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.77
922434,RINGERS CLOSE G295,2023-08-08 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.67
922434,RINGERS CLOSE G295,2023-08-08 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.76
922434,RINGERS CLOSE G295,2023-08-08 02:30:00+00:00,feeder,2.0,N Current (RMS),A,27.5
922434,RINGERS CLOSE G295,2023-08-08 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.6
922434,RINGERS CLOSE G295,2023-08-08 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,6.2
922434,RINGERS CLOSE G295,2023-08-08 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,41.0
922434,RINGERS CLOSE G295,2023-08-08 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
922434,RINGERS CLOSE G295,2023-08-08 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
922434,RINGERS CLOSE G295,2023-08-08 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
922434,RINGERS CLOSE G295,2023-08-08 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.78
922434,RINGERS CLOSE G295,2023-08-08 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.86
922434,RINGERS CLOSE G295,2023-08-08 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.23
922434,RINGERS CLOSE G295,2023-08-08 02:30:00+00:00,feeder,1.0,N Current (RMS),A,14.3
922434,RINGERS CLOSE G295,2023-08-08 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.6
922434,RINGERS CLOSE G295,2023-08-08 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.3
922434,RINGERS CLOSE G295,2023-08-08 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,21.8
922434,RINGERS CLOSE G295,2023-08-08 02:30:00+00:00,transformer,,Temperature,C,23.7
922434,RINGERS CLOSE G295,2023-08-08 02:30:00+00:00,busbar,,L3 Voltage THD,%,3.45
922434,RINGERS CLOSE G295,2023-08-08 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.23
922434,RINGERS CLOSE G295,2023-08-08 02:30:00+00:00,busbar,,L2 Voltage THD,%,3.64
922434,RINGERS CLOSE G295,2023-08-08 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.93
922434,RINGERS CLOSE G295,2023-08-08 02:30:00+00:00,busbar,,L1 Voltage THD,%,3.53
922434,RINGERS CLOSE G295,2023-08-08 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.56
922434,RINGERS CLOSE G295,2023-08-08 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
922434,RINGERS CLOSE G295,2023-08-08 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
922434,RINGERS CLOSE G295,2023-08-08 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
922434,RINGERS CLOSE G295,2023-08-08 02:30:00+00:00,busbar,,L3 Active Power,kW,6.92
922434,RINGERS CLOSE G295,2023-08-08 02:30:00+00:00,busbar,,L2 Active Power,kW,14.79
922434,RINGERS CLOSE G295,2023-08-08 02:30:00+00:00,busbar,,L1 Active Power,kW,18.95
922434,RINGERS CLOSE G295,2023-08-08 02:30:00+00:00,busbar,,N Current (RMS),A,38.8
922434,RINGERS CLOSE G295,2023-08-08 02:30:00+00:00,busbar,,L3 Current (RMS),A,38.1
922434,RINGERS CLOSE G295,2023-08-08 02:30:00+00:00,busbar,,L2 Current (RMS),A,64.1
922434,RINGERS CLOSE G295,2023-08-08 02:30:00+00:00,busbar,,L1 Current (RMS),A,81.3
922434,RINGERS CLOSE G295,2023-08-08 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.64
922434,RINGERS CLOSE G295,2023-08-08 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.46
922434,RINGERS CLOSE G295,2023-08-08 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.6
922434,RINGERS CLOSE G295,2023-08-08 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.37
922434,RINGERS CLOSE G295,2023-08-08 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.91
922434,RINGERS CLOSE G295,2023-08-08 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.08
922434,RINGERS CLOSE G295,2023-08-08 02:20:00+00:00,feeder,4.0,N Current (RMS),A,18.6
922434,RINGERS CLOSE G295,2023-08-08 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,16.5
922434,RINGERS CLOSE G295,2023-08-08 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,31.0
922434,RINGERS CLOSE G295,2023-08-08 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,14.9
922434,RINGERS CLOSE G295,2023-08-08 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
922434,RINGERS CLOSE G295,2023-08-08 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
922434,RINGERS CLOSE G295,2023-08-08 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922434,RINGERS CLOSE G295,2023-08-08 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.97
922434,RINGERS CLOSE G295,2023-08-08 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.73
922434,RINGERS CLOSE G295,2023-08-08 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-08 02:20:00+00:00,feeder,3.0,N Current (RMS),A,6.5
922434,RINGERS CLOSE G295,2023-08-08 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.7
922434,RINGERS CLOSE G295,2023-08-08 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.2
922434,RINGERS CLOSE G295,2023-08-08 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-08 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.43
922434,RINGERS CLOSE G295,2023-08-08 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
922434,RINGERS CLOSE G295,2023-08-08 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.82
922434,RINGERS CLOSE G295,2023-08-08 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.4
922434,RINGERS CLOSE G295,2023-08-08 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.75
922434,RINGERS CLOSE G295,2023-08-08 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.77
922434,RINGERS CLOSE G295,2023-08-08 02:20:00+00:00,feeder,2.0,N Current (RMS),A,27.3
922434,RINGERS CLOSE G295,2023-08-08 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.2
922434,RINGERS CLOSE G295,2023-08-08 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,6.2
922434,RINGERS CLOSE G295,2023-08-08 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,41.1
922434,RINGERS CLOSE G295,2023-08-08 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
922434,RINGERS CLOSE G295,2023-08-08 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
922434,RINGERS CLOSE G295,2023-08-08 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
922434,RINGERS CLOSE G295,2023-08-08 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.79
922434,RINGERS CLOSE G295,2023-08-08 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.9
922434,RINGERS CLOSE G295,2023-08-08 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.4
922434,RINGERS CLOSE G295,2023-08-08 02:20:00+00:00,feeder,1.0,N Current (RMS),A,14.4
922434,RINGERS CLOSE G295,2023-08-08 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.7
922434,RINGERS CLOSE G295,2023-08-08 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.4
922434,RINGERS CLOSE G295,2023-08-08 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,22.4
922434,RINGERS CLOSE G295,2023-08-08 02:20:00+00:00,transformer,,Temperature,C,23.8
922434,RINGERS CLOSE G295,2023-08-08 02:20:00+00:00,busbar,,L3 Voltage THD,%,3.45
922434,RINGERS CLOSE G295,2023-08-08 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.47
922434,RINGERS CLOSE G295,2023-08-08 02:20:00+00:00,busbar,,L2 Voltage THD,%,3.64
922434,RINGERS CLOSE G295,2023-08-08 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.25
922434,RINGERS CLOSE G295,2023-08-08 02:20:00+00:00,busbar,,L1 Voltage THD,%,3.55
922434,RINGERS CLOSE G295,2023-08-08 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.74
922434,RINGERS CLOSE G295,2023-08-08 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
922434,RINGERS CLOSE G295,2023-08-08 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
922434,RINGERS CLOSE G295,2023-08-08 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
922434,RINGERS CLOSE G295,2023-08-08 02:20:00+00:00,busbar,,L3 Active Power,kW,7.81
922434,RINGERS CLOSE G295,2023-08-08 02:20:00+00:00,busbar,,L2 Active Power,kW,15.35
922434,RINGERS CLOSE G295,2023-08-08 02:20:00+00:00,busbar,,L1 Active Power,kW,19.02
922434,RINGERS CLOSE G295,2023-08-08 02:20:00+00:00,busbar,,N Current (RMS),A,36.7
922434,RINGERS CLOSE G295,2023-08-08 02:20:00+00:00,busbar,,L3 Current (RMS),A,40.7
922434,RINGERS CLOSE G295,2023-08-08 02:20:00+00:00,busbar,,L2 Current (RMS),A,65.5
922434,RINGERS CLOSE G295,2023-08-08 02:20:00+00:00,busbar,,L1 Current (RMS),A,81.1
922434,RINGERS CLOSE G295,2023-08-08 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
922434,RINGERS CLOSE G295,2023-08-08 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.18
922434,RINGERS CLOSE G295,2023-08-08 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.82
922434,RINGERS CLOSE G295,2023-08-08 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.67
922434,RINGERS CLOSE G295,2023-08-08 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.03
922434,RINGERS CLOSE G295,2023-08-08 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.8
922434,RINGERS CLOSE G295,2023-08-08 02:10:00+00:00,feeder,4.0,N Current (RMS),A,18.0
922434,RINGERS CLOSE G295,2023-08-08 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,17.1
922434,RINGERS CLOSE G295,2023-08-08 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,31.1
922434,RINGERS CLOSE G295,2023-08-08 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,14.3
922434,RINGERS CLOSE G295,2023-08-08 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
922434,RINGERS CLOSE G295,2023-08-08 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
922434,RINGERS CLOSE G295,2023-08-08 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922434,RINGERS CLOSE G295,2023-08-08 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.25
922434,RINGERS CLOSE G295,2023-08-08 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.75
922434,RINGERS CLOSE G295,2023-08-08 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-08 02:10:00+00:00,feeder,3.0,N Current (RMS),A,9.0
922434,RINGERS CLOSE G295,2023-08-08 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.7
922434,RINGERS CLOSE G295,2023-08-08 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.3
922434,RINGERS CLOSE G295,2023-08-08 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-08 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.31
922434,RINGERS CLOSE G295,2023-08-08 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
922434,RINGERS CLOSE G295,2023-08-08 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.95
922434,RINGERS CLOSE G295,2023-08-08 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.54
922434,RINGERS CLOSE G295,2023-08-08 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.96
922434,RINGERS CLOSE G295,2023-08-08 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.54
922434,RINGERS CLOSE G295,2023-08-08 02:10:00+00:00,feeder,2.0,N Current (RMS),A,26.0
922434,RINGERS CLOSE G295,2023-08-08 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.1
922434,RINGERS CLOSE G295,2023-08-08 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,6.4
922434,RINGERS CLOSE G295,2023-08-08 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,40.5
922434,RINGERS CLOSE G295,2023-08-08 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
922434,RINGERS CLOSE G295,2023-08-08 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
922434,RINGERS CLOSE G295,2023-08-08 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
922434,RINGERS CLOSE G295,2023-08-08 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.73
922434,RINGERS CLOSE G295,2023-08-08 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.83
922434,RINGERS CLOSE G295,2023-08-08 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.28
922434,RINGERS CLOSE G295,2023-08-08 02:10:00+00:00,feeder,1.0,N Current (RMS),A,14.5
922434,RINGERS CLOSE G295,2023-08-08 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.6
922434,RINGERS CLOSE G295,2023-08-08 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.2
922434,RINGERS CLOSE G295,2023-08-08 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,22.0
922434,RINGERS CLOSE G295,2023-08-08 02:10:00+00:00,transformer,,Temperature,C,23.9
922434,RINGERS CLOSE G295,2023-08-08 02:10:00+00:00,busbar,,L3 Voltage THD,%,3.43
922434,RINGERS CLOSE G295,2023-08-08 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.53
922434,RINGERS CLOSE G295,2023-08-08 02:10:00+00:00,busbar,,L2 Voltage THD,%,3.64
922434,RINGERS CLOSE G295,2023-08-08 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.3
922434,RINGERS CLOSE G295,2023-08-08 02:10:00+00:00,busbar,,L1 Voltage THD,%,3.55
922434,RINGERS CLOSE G295,2023-08-08 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.88
922434,RINGERS CLOSE G295,2023-08-08 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
922434,RINGERS CLOSE G295,2023-08-08 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
922434,RINGERS CLOSE G295,2023-08-08 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
922434,RINGERS CLOSE G295,2023-08-08 02:10:00+00:00,busbar,,L3 Active Power,kW,9.47
922434,RINGERS CLOSE G295,2023-08-08 02:10:00+00:00,busbar,,L2 Active Power,kW,15.55
922434,RINGERS CLOSE G295,2023-08-08 02:10:00+00:00,busbar,,L1 Active Power,kW,18.87
922434,RINGERS CLOSE G295,2023-08-08 02:10:00+00:00,busbar,,N Current (RMS),A,31.8
922434,RINGERS CLOSE G295,2023-08-08 02:10:00+00:00,busbar,,L3 Current (RMS),A,45.1
922434,RINGERS CLOSE G295,2023-08-08 02:10:00+00:00,busbar,,L2 Current (RMS),A,65.9
922434,RINGERS CLOSE G295,2023-08-08 02:10:00+00:00,busbar,,L1 Current (RMS),A,81.1
922434,RINGERS CLOSE G295,2023-08-08 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.81
922434,RINGERS CLOSE G295,2023-08-08 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.02
922434,RINGERS CLOSE G295,2023-08-08 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.11
922434,RINGERS CLOSE G295,2023-08-08 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.09
922434,RINGERS CLOSE G295,2023-08-08 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.55
922434,RINGERS CLOSE G295,2023-08-08 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.56
922434,RINGERS CLOSE G295,2023-08-08 02:00:00+00:00,feeder,4.0,N Current (RMS),A,20.9
922434,RINGERS CLOSE G295,2023-08-08 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,15.9
922434,RINGERS CLOSE G295,2023-08-08 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,32.9
922434,RINGERS CLOSE G295,2023-08-08 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,14.3
922434,RINGERS CLOSE G295,2023-08-08 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
922434,RINGERS CLOSE G295,2023-08-08 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
922434,RINGERS CLOSE G295,2023-08-08 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922434,RINGERS CLOSE G295,2023-08-08 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.27
922434,RINGERS CLOSE G295,2023-08-08 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.62
922434,RINGERS CLOSE G295,2023-08-08 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-08 02:00:00+00:00,feeder,3.0,N Current (RMS),A,4.5
922434,RINGERS CLOSE G295,2023-08-08 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.4
922434,RINGERS CLOSE G295,2023-08-08 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.9
922434,RINGERS CLOSE G295,2023-08-08 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-08 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.28
922434,RINGERS CLOSE G295,2023-08-08 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
922434,RINGERS CLOSE G295,2023-08-08 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.75
922434,RINGERS CLOSE G295,2023-08-08 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.71
922434,RINGERS CLOSE G295,2023-08-08 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.71
922434,RINGERS CLOSE G295,2023-08-08 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.49
922434,RINGERS CLOSE G295,2023-08-08 02:00:00+00:00,feeder,2.0,N Current (RMS),A,26.4
922434,RINGERS CLOSE G295,2023-08-08 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.3
922434,RINGERS CLOSE G295,2023-08-08 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,6.1
922434,RINGERS CLOSE G295,2023-08-08 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,39.9
922434,RINGERS CLOSE G295,2023-08-08 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
922434,RINGERS CLOSE G295,2023-08-08 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
922434,RINGERS CLOSE G295,2023-08-08 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
922434,RINGERS CLOSE G295,2023-08-08 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.11
922434,RINGERS CLOSE G295,2023-08-08 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.25
922434,RINGERS CLOSE G295,2023-08-08 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.22
922434,RINGERS CLOSE G295,2023-08-08 02:00:00+00:00,feeder,1.0,N Current (RMS),A,13.5
922434,RINGERS CLOSE G295,2023-08-08 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.7
922434,RINGERS CLOSE G295,2023-08-08 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.9
922434,RINGERS CLOSE G295,2023-08-08 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.8
922434,RINGERS CLOSE G295,2023-08-08 02:00:00+00:00,transformer,,Temperature,C,24.0
922434,RINGERS CLOSE G295,2023-08-08 02:00:00+00:00,busbar,,L3 Voltage THD,%,3.45
922434,RINGERS CLOSE G295,2023-08-08 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.3
922434,RINGERS CLOSE G295,2023-08-08 02:00:00+00:00,busbar,,L2 Voltage THD,%,3.63
922434,RINGERS CLOSE G295,2023-08-08 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.95
922434,RINGERS CLOSE G295,2023-08-08 02:00:00+00:00,busbar,,L1 Voltage THD,%,3.56
922434,RINGERS CLOSE G295,2023-08-08 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.62
922434,RINGERS CLOSE G295,2023-08-08 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
922434,RINGERS CLOSE G295,2023-08-08 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
922434,RINGERS CLOSE G295,2023-08-08 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
922434,RINGERS CLOSE G295,2023-08-08 02:00:00+00:00,busbar,,L3 Active Power,kW,7.46
922434,RINGERS CLOSE G295,2023-08-08 02:00:00+00:00,busbar,,L2 Active Power,kW,16.13
922434,RINGERS CLOSE G295,2023-08-08 02:00:00+00:00,busbar,,L1 Active Power,kW,18.47
922434,RINGERS CLOSE G295,2023-08-08 02:00:00+00:00,busbar,,N Current (RMS),A,35.1
922434,RINGERS CLOSE G295,2023-08-08 02:00:00+00:00,busbar,,L3 Current (RMS),A,39.3
922434,RINGERS CLOSE G295,2023-08-08 02:00:00+00:00,busbar,,L2 Current (RMS),A,68.2
922434,RINGERS CLOSE G295,2023-08-08 02:00:00+00:00,busbar,,L1 Current (RMS),A,79.9
922434,RINGERS CLOSE G295,2023-08-08 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.86
922434,RINGERS CLOSE G295,2023-08-08 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.4
922434,RINGERS CLOSE G295,2023-08-08 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
922434,RINGERS CLOSE G295,2023-08-08 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.17
922434,RINGERS CLOSE G295,2023-08-08 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.1
922434,RINGERS CLOSE G295,2023-08-08 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.76
922434,RINGERS CLOSE G295,2023-08-08 01:50:00+00:00,feeder,4.0,N Current (RMS),A,22.9
922434,RINGERS CLOSE G295,2023-08-08 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,16.5
922434,RINGERS CLOSE G295,2023-08-08 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,35.6
922434,RINGERS CLOSE G295,2023-08-08 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,14.8
922434,RINGERS CLOSE G295,2023-08-08 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
922434,RINGERS CLOSE G295,2023-08-08 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
922434,RINGERS CLOSE G295,2023-08-08 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-08 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.16
922434,RINGERS CLOSE G295,2023-08-08 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.54
922434,RINGERS CLOSE G295,2023-08-08 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-08 01:50:00+00:00,feeder,3.0,N Current (RMS),A,4.1
922434,RINGERS CLOSE G295,2023-08-08 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.0
922434,RINGERS CLOSE G295,2023-08-08 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.7
922434,RINGERS CLOSE G295,2023-08-08 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.4
922434,RINGERS CLOSE G295,2023-08-08 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.41
922434,RINGERS CLOSE G295,2023-08-08 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
922434,RINGERS CLOSE G295,2023-08-08 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.46
922434,RINGERS CLOSE G295,2023-08-08 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.58
922434,RINGERS CLOSE G295,2023-08-08 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.56
922434,RINGERS CLOSE G295,2023-08-08 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.32
922434,RINGERS CLOSE G295,2023-08-08 01:50:00+00:00,feeder,2.0,N Current (RMS),A,26.0
922434,RINGERS CLOSE G295,2023-08-08 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.5
922434,RINGERS CLOSE G295,2023-08-08 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,6.0
922434,RINGERS CLOSE G295,2023-08-08 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,39.1
922434,RINGERS CLOSE G295,2023-08-08 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
922434,RINGERS CLOSE G295,2023-08-08 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
922434,RINGERS CLOSE G295,2023-08-08 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
922434,RINGERS CLOSE G295,2023-08-08 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.01
922434,RINGERS CLOSE G295,2023-08-08 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.98
922434,RINGERS CLOSE G295,2023-08-08 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.31
922434,RINGERS CLOSE G295,2023-08-08 01:50:00+00:00,feeder,1.0,N Current (RMS),A,14.5
922434,RINGERS CLOSE G295,2023-08-08 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.9
922434,RINGERS CLOSE G295,2023-08-08 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.7
922434,RINGERS CLOSE G295,2023-08-08 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,22.0
922434,RINGERS CLOSE G295,2023-08-08 01:50:00+00:00,transformer,,Temperature,C,24.0
922434,RINGERS CLOSE G295,2023-08-08 01:50:00+00:00,busbar,,L3 Voltage THD,%,3.41
922434,RINGERS CLOSE G295,2023-08-08 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.96
922434,RINGERS CLOSE G295,2023-08-08 01:50:00+00:00,busbar,,L2 Voltage THD,%,3.6
922434,RINGERS CLOSE G295,2023-08-08 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.53
922434,RINGERS CLOSE G295,2023-08-08 01:50:00+00:00,busbar,,L1 Voltage THD,%,3.5
922434,RINGERS CLOSE G295,2023-08-08 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.12
922434,RINGERS CLOSE G295,2023-08-08 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
922434,RINGERS CLOSE G295,2023-08-08 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
922434,RINGERS CLOSE G295,2023-08-08 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
922434,RINGERS CLOSE G295,2023-08-08 01:50:00+00:00,busbar,,L3 Active Power,kW,7.2
922434,RINGERS CLOSE G295,2023-08-08 01:50:00+00:00,busbar,,L2 Active Power,kW,16.23
922434,RINGERS CLOSE G295,2023-08-08 01:50:00+00:00,busbar,,L1 Active Power,kW,18.29
922434,RINGERS CLOSE G295,2023-08-08 01:50:00+00:00,busbar,,N Current (RMS),A,37.9
922434,RINGERS CLOSE G295,2023-08-08 01:50:00+00:00,busbar,,L3 Current (RMS),A,38.8
922434,RINGERS CLOSE G295,2023-08-08 01:50:00+00:00,busbar,,L2 Current (RMS),A,69.2
922434,RINGERS CLOSE G295,2023-08-08 01:50:00+00:00,busbar,,L1 Current (RMS),A,78.9
922434,RINGERS CLOSE G295,2023-08-08 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
922434,RINGERS CLOSE G295,2023-08-08 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.64
922434,RINGERS CLOSE G295,2023-08-08 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.51
922434,RINGERS CLOSE G295,2023-08-08 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.2
922434,RINGERS CLOSE G295,2023-08-08 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.51
922434,RINGERS CLOSE G295,2023-08-08 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.26
922434,RINGERS CLOSE G295,2023-08-08 01:40:00+00:00,feeder,4.0,N Current (RMS),A,20.6
922434,RINGERS CLOSE G295,2023-08-08 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,16.2
922434,RINGERS CLOSE G295,2023-08-08 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,33.7
922434,RINGERS CLOSE G295,2023-08-08 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,19.1
922434,RINGERS CLOSE G295,2023-08-08 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
922434,RINGERS CLOSE G295,2023-08-08 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
922434,RINGERS CLOSE G295,2023-08-08 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922434,RINGERS CLOSE G295,2023-08-08 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.57
922434,RINGERS CLOSE G295,2023-08-08 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.64
922434,RINGERS CLOSE G295,2023-08-08 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
922434,RINGERS CLOSE G295,2023-08-08 01:40:00+00:00,feeder,3.0,N Current (RMS),A,6.1
922434,RINGERS CLOSE G295,2023-08-08 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,8.7
922434,RINGERS CLOSE G295,2023-08-08 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.9
922434,RINGERS CLOSE G295,2023-08-08 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-08 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.47
922434,RINGERS CLOSE G295,2023-08-08 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
922434,RINGERS CLOSE G295,2023-08-08 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.5
922434,RINGERS CLOSE G295,2023-08-08 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.52
922434,RINGERS CLOSE G295,2023-08-08 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.75
922434,RINGERS CLOSE G295,2023-08-08 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.69
922434,RINGERS CLOSE G295,2023-08-08 01:40:00+00:00,feeder,2.0,N Current (RMS),A,26.9
922434,RINGERS CLOSE G295,2023-08-08 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.6
922434,RINGERS CLOSE G295,2023-08-08 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,6.3
922434,RINGERS CLOSE G295,2023-08-08 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,40.7
922434,RINGERS CLOSE G295,2023-08-08 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
922434,RINGERS CLOSE G295,2023-08-08 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
922434,RINGERS CLOSE G295,2023-08-08 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
922434,RINGERS CLOSE G295,2023-08-08 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.78
922434,RINGERS CLOSE G295,2023-08-08 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.95
922434,RINGERS CLOSE G295,2023-08-08 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.25
922434,RINGERS CLOSE G295,2023-08-08 01:40:00+00:00,feeder,1.0,N Current (RMS),A,14.6
922434,RINGERS CLOSE G295,2023-08-08 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.4
922434,RINGERS CLOSE G295,2023-08-08 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.6
922434,RINGERS CLOSE G295,2023-08-08 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,22.0
922434,RINGERS CLOSE G295,2023-08-08 01:40:00+00:00,transformer,,Temperature,C,24.1
922434,RINGERS CLOSE G295,2023-08-08 01:40:00+00:00,busbar,,L3 Voltage THD,%,3.41
922434,RINGERS CLOSE G295,2023-08-08 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.46
922434,RINGERS CLOSE G295,2023-08-08 01:40:00+00:00,busbar,,L2 Voltage THD,%,3.62
922434,RINGERS CLOSE G295,2023-08-08 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.12
922434,RINGERS CLOSE G295,2023-08-08 01:40:00+00:00,busbar,,L1 Voltage THD,%,3.5
922434,RINGERS CLOSE G295,2023-08-08 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.58
922434,RINGERS CLOSE G295,2023-08-08 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
922434,RINGERS CLOSE G295,2023-08-08 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
922434,RINGERS CLOSE G295,2023-08-08 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
922434,RINGERS CLOSE G295,2023-08-08 01:40:00+00:00,busbar,,L3 Active Power,kW,7.37
922434,RINGERS CLOSE G295,2023-08-08 01:40:00+00:00,busbar,,L2 Active Power,kW,16.06
922434,RINGERS CLOSE G295,2023-08-08 01:40:00+00:00,busbar,,L1 Active Power,kW,19.92
922434,RINGERS CLOSE G295,2023-08-08 01:40:00+00:00,busbar,,N Current (RMS),A,41.9
922434,RINGERS CLOSE G295,2023-08-08 01:40:00+00:00,busbar,,L3 Current (RMS),A,39.7
922434,RINGERS CLOSE G295,2023-08-08 01:40:00+00:00,busbar,,L2 Current (RMS),A,68.7
922434,RINGERS CLOSE G295,2023-08-08 01:40:00+00:00,busbar,,L1 Current (RMS),A,84.7
922434,RINGERS CLOSE G295,2023-08-08 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
922434,RINGERS CLOSE G295,2023-08-08 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.4
922434,RINGERS CLOSE G295,2023-08-08 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.88
922434,RINGERS CLOSE G295,2023-08-08 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.4
922434,RINGERS CLOSE G295,2023-08-08 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.34
922434,RINGERS CLOSE G295,2023-08-08 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.95
922434,RINGERS CLOSE G295,2023-08-08 01:30:00+00:00,feeder,4.0,N Current (RMS),A,16.6
922434,RINGERS CLOSE G295,2023-08-08 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,16.5
922434,RINGERS CLOSE G295,2023-08-08 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,28.8
922434,RINGERS CLOSE G295,2023-08-08 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,18.4
922434,RINGERS CLOSE G295,2023-08-08 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
922434,RINGERS CLOSE G295,2023-08-08 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
922434,RINGERS CLOSE G295,2023-08-08 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922434,RINGERS CLOSE G295,2023-08-08 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.02
922434,RINGERS CLOSE G295,2023-08-08 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.82
922434,RINGERS CLOSE G295,2023-08-08 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
922434,RINGERS CLOSE G295,2023-08-08 01:30:00+00:00,feeder,3.0,N Current (RMS),A,7.0
922434,RINGERS CLOSE G295,2023-08-08 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.9
922434,RINGERS CLOSE G295,2023-08-08 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,4.7
922434,RINGERS CLOSE G295,2023-08-08 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-08 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.25
922434,RINGERS CLOSE G295,2023-08-08 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
922434,RINGERS CLOSE G295,2023-08-08 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.79
922434,RINGERS CLOSE G295,2023-08-08 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.96
922434,RINGERS CLOSE G295,2023-08-08 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.76
922434,RINGERS CLOSE G295,2023-08-08 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.52
922434,RINGERS CLOSE G295,2023-08-08 01:30:00+00:00,feeder,2.0,N Current (RMS),A,26.8
922434,RINGERS CLOSE G295,2023-08-08 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.9
922434,RINGERS CLOSE G295,2023-08-08 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,6.4
922434,RINGERS CLOSE G295,2023-08-08 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,40.2
922434,RINGERS CLOSE G295,2023-08-08 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
922434,RINGERS CLOSE G295,2023-08-08 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
922434,RINGERS CLOSE G295,2023-08-08 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
922434,RINGERS CLOSE G295,2023-08-08 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.77
922434,RINGERS CLOSE G295,2023-08-08 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.82
922434,RINGERS CLOSE G295,2023-08-08 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.31
922434,RINGERS CLOSE G295,2023-08-08 01:30:00+00:00,feeder,1.0,N Current (RMS),A,14.9
922434,RINGERS CLOSE G295,2023-08-08 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.5
922434,RINGERS CLOSE G295,2023-08-08 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.2
922434,RINGERS CLOSE G295,2023-08-08 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,22.1
922434,RINGERS CLOSE G295,2023-08-08 01:30:00+00:00,transformer,,Temperature,C,24.3
922434,RINGERS CLOSE G295,2023-08-08 01:30:00+00:00,busbar,,L3 Voltage THD,%,3.42
922434,RINGERS CLOSE G295,2023-08-08 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.12
922434,RINGERS CLOSE G295,2023-08-08 01:30:00+00:00,busbar,,L2 Voltage THD,%,3.62
922434,RINGERS CLOSE G295,2023-08-08 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.86
922434,RINGERS CLOSE G295,2023-08-08 01:30:00+00:00,busbar,,L1 Voltage THD,%,3.52
922434,RINGERS CLOSE G295,2023-08-08 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.4
922434,RINGERS CLOSE G295,2023-08-08 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
922434,RINGERS CLOSE G295,2023-08-08 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
922434,RINGERS CLOSE G295,2023-08-08 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
922434,RINGERS CLOSE G295,2023-08-08 01:30:00+00:00,busbar,,L3 Active Power,kW,8.46
922434,RINGERS CLOSE G295,2023-08-08 01:30:00+00:00,busbar,,L2 Active Power,kW,15.11
922434,RINGERS CLOSE G295,2023-08-08 01:30:00+00:00,busbar,,L1 Active Power,kW,19.92
922434,RINGERS CLOSE G295,2023-08-08 01:30:00+00:00,busbar,,N Current (RMS),A,38.8
922434,RINGERS CLOSE G295,2023-08-08 01:30:00+00:00,busbar,,L3 Current (RMS),A,42.2
922434,RINGERS CLOSE G295,2023-08-08 01:30:00+00:00,busbar,,L2 Current (RMS),A,64.8
922434,RINGERS CLOSE G295,2023-08-08 01:30:00+00:00,busbar,,L1 Current (RMS),A,85.3
922434,RINGERS CLOSE G295,2023-08-08 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
922434,RINGERS CLOSE G295,2023-08-08 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.38
922434,RINGERS CLOSE G295,2023-08-08 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.99
922434,RINGERS CLOSE G295,2023-08-08 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.43
922434,RINGERS CLOSE G295,2023-08-08 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.62
922434,RINGERS CLOSE G295,2023-08-08 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.09
922434,RINGERS CLOSE G295,2023-08-08 01:20:00+00:00,feeder,4.0,N Current (RMS),A,17.1
922434,RINGERS CLOSE G295,2023-08-08 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,16.3
922434,RINGERS CLOSE G295,2023-08-08 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,29.9
922434,RINGERS CLOSE G295,2023-08-08 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,19.2
922434,RINGERS CLOSE G295,2023-08-08 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
922434,RINGERS CLOSE G295,2023-08-08 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
922434,RINGERS CLOSE G295,2023-08-08 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922434,RINGERS CLOSE G295,2023-08-08 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.15
922434,RINGERS CLOSE G295,2023-08-08 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.95
922434,RINGERS CLOSE G295,2023-08-08 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
922434,RINGERS CLOSE G295,2023-08-08 01:20:00+00:00,feeder,3.0,N Current (RMS),A,9.3
922434,RINGERS CLOSE G295,2023-08-08 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,5.8
922434,RINGERS CLOSE G295,2023-08-08 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.5
922434,RINGERS CLOSE G295,2023-08-08 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-08 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.32
922434,RINGERS CLOSE G295,2023-08-08 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
922434,RINGERS CLOSE G295,2023-08-08 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.73
922434,RINGERS CLOSE G295,2023-08-08 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.78
922434,RINGERS CLOSE G295,2023-08-08 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.75
922434,RINGERS CLOSE G295,2023-08-08 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.49
922434,RINGERS CLOSE G295,2023-08-08 01:20:00+00:00,feeder,2.0,N Current (RMS),A,29.5
922434,RINGERS CLOSE G295,2023-08-08 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.7
922434,RINGERS CLOSE G295,2023-08-08 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,6.4
922434,RINGERS CLOSE G295,2023-08-08 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,43.7
922434,RINGERS CLOSE G295,2023-08-08 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
922434,RINGERS CLOSE G295,2023-08-08 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
922434,RINGERS CLOSE G295,2023-08-08 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
922434,RINGERS CLOSE G295,2023-08-08 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.86
922434,RINGERS CLOSE G295,2023-08-08 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.98
922434,RINGERS CLOSE G295,2023-08-08 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.68
922434,RINGERS CLOSE G295,2023-08-08 01:20:00+00:00,feeder,1.0,N Current (RMS),A,15.2
922434,RINGERS CLOSE G295,2023-08-08 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.7
922434,RINGERS CLOSE G295,2023-08-08 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.9
922434,RINGERS CLOSE G295,2023-08-08 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,23.2
922434,RINGERS CLOSE G295,2023-08-08 01:20:00+00:00,transformer,,Temperature,C,24.4
922434,RINGERS CLOSE G295,2023-08-08 01:20:00+00:00,busbar,,L3 Voltage THD,%,3.43
922434,RINGERS CLOSE G295,2023-08-08 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.93
922434,RINGERS CLOSE G295,2023-08-08 01:20:00+00:00,busbar,,L2 Voltage THD,%,3.64
922434,RINGERS CLOSE G295,2023-08-08 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.55
922434,RINGERS CLOSE G295,2023-08-08 01:20:00+00:00,busbar,,L1 Voltage THD,%,3.52
922434,RINGERS CLOSE G295,2023-08-08 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.05
922434,RINGERS CLOSE G295,2023-08-08 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
922434,RINGERS CLOSE G295,2023-08-08 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
922434,RINGERS CLOSE G295,2023-08-08 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
922434,RINGERS CLOSE G295,2023-08-08 01:20:00+00:00,busbar,,L3 Active Power,kW,7.53
922434,RINGERS CLOSE G295,2023-08-08 01:20:00+00:00,busbar,,L2 Active Power,kW,17.75
922434,RINGERS CLOSE G295,2023-08-08 01:20:00+00:00,busbar,,L1 Active Power,kW,21.44
922434,RINGERS CLOSE G295,2023-08-08 01:20:00+00:00,busbar,,N Current (RMS),A,44.1
922434,RINGERS CLOSE G295,2023-08-08 01:20:00+00:00,busbar,,L3 Current (RMS),A,38.7
922434,RINGERS CLOSE G295,2023-08-08 01:20:00+00:00,busbar,,L2 Current (RMS),A,74.3
922434,RINGERS CLOSE G295,2023-08-08 01:20:00+00:00,busbar,,L1 Current (RMS),A,90.3
