Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922434,RINGERS CLOSE G295,2023-08-08 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
922434,RINGERS CLOSE G295,2023-08-08 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.41
922434,RINGERS CLOSE G295,2023-08-08 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.09
922434,RINGERS CLOSE G295,2023-08-08 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.85
922434,RINGERS CLOSE G295,2023-08-08 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.72
922434,RINGERS CLOSE G295,2023-08-08 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.99
922434,RINGERS CLOSE G295,2023-08-08 01:10:00+00:00,feeder,4.0,N Current (RMS),A,19.4
922434,RINGERS CLOSE G295,2023-08-08 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,18.2
922434,RINGERS CLOSE G295,2023-08-08 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,33.7
922434,RINGERS CLOSE G295,2023-08-08 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,18.8
922434,RINGERS CLOSE G295,2023-08-08 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
922434,RINGERS CLOSE G295,2023-08-08 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
922434,RINGERS CLOSE G295,2023-08-08 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922434,RINGERS CLOSE G295,2023-08-08 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.09
922434,RINGERS CLOSE G295,2023-08-08 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.8
922434,RINGERS CLOSE G295,2023-08-08 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-08 01:10:00+00:00,feeder,3.0,N Current (RMS),A,4.3
922434,RINGERS CLOSE G295,2023-08-08 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,5.5
922434,RINGERS CLOSE G295,2023-08-08 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.4
922434,RINGERS CLOSE G295,2023-08-08 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-08 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.44
922434,RINGERS CLOSE G295,2023-08-08 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
922434,RINGERS CLOSE G295,2023-08-08 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.72
922434,RINGERS CLOSE G295,2023-08-08 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.57
922434,RINGERS CLOSE G295,2023-08-08 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.74
922434,RINGERS CLOSE G295,2023-08-08 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.13
922434,RINGERS CLOSE G295,2023-08-08 01:10:00+00:00,feeder,2.0,N Current (RMS),A,28.0
922434,RINGERS CLOSE G295,2023-08-08 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.4
922434,RINGERS CLOSE G295,2023-08-08 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,6.2
922434,RINGERS CLOSE G295,2023-08-08 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,41.8
922434,RINGERS CLOSE G295,2023-08-08 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
922434,RINGERS CLOSE G295,2023-08-08 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
922434,RINGERS CLOSE G295,2023-08-08 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
922434,RINGERS CLOSE G295,2023-08-08 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.85
922434,RINGERS CLOSE G295,2023-08-08 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.9
922434,RINGERS CLOSE G295,2023-08-08 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.56
922434,RINGERS CLOSE G295,2023-08-08 01:10:00+00:00,feeder,1.0,N Current (RMS),A,15.2
922434,RINGERS CLOSE G295,2023-08-08 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.6
922434,RINGERS CLOSE G295,2023-08-08 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.3
922434,RINGERS CLOSE G295,2023-08-08 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,22.7
922434,RINGERS CLOSE G295,2023-08-08 01:10:00+00:00,transformer,,Temperature,C,24.5
922434,RINGERS CLOSE G295,2023-08-08 01:10:00+00:00,busbar,,L3 Voltage THD,%,3.42
922434,RINGERS CLOSE G295,2023-08-08 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.75
922434,RINGERS CLOSE G295,2023-08-08 01:10:00+00:00,busbar,,L2 Voltage THD,%,3.64
922434,RINGERS CLOSE G295,2023-08-08 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,252.47
922434,RINGERS CLOSE G295,2023-08-08 01:10:00+00:00,busbar,,L1 Voltage THD,%,3.53
922434,RINGERS CLOSE G295,2023-08-08 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,251.93
922434,RINGERS CLOSE G295,2023-08-08 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
922434,RINGERS CLOSE G295,2023-08-08 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
922434,RINGERS CLOSE G295,2023-08-08 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
922434,RINGERS CLOSE G295,2023-08-08 01:10:00+00:00,busbar,,L3 Active Power,kW,7.68
922434,RINGERS CLOSE G295,2023-08-08 01:10:00+00:00,busbar,,L2 Active Power,kW,16.35
922434,RINGERS CLOSE G295,2023-08-08 01:10:00+00:00,busbar,,L1 Active Power,kW,20.71
922434,RINGERS CLOSE G295,2023-08-08 01:10:00+00:00,busbar,,N Current (RMS),A,41.8
922434,RINGERS CLOSE G295,2023-08-08 01:10:00+00:00,busbar,,L3 Current (RMS),A,39.4
922434,RINGERS CLOSE G295,2023-08-08 01:10:00+00:00,busbar,,L2 Current (RMS),A,68.4
922434,RINGERS CLOSE G295,2023-08-08 01:10:00+00:00,busbar,,L1 Current (RMS),A,86.9
922434,RINGERS CLOSE G295,2023-08-08 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
922434,RINGERS CLOSE G295,2023-08-08 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.5
922434,RINGERS CLOSE G295,2023-08-08 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.89
922434,RINGERS CLOSE G295,2023-08-08 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.34
922434,RINGERS CLOSE G295,2023-08-08 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.71
922434,RINGERS CLOSE G295,2023-08-08 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.8
922434,RINGERS CLOSE G295,2023-08-08 01:00:00+00:00,feeder,4.0,N Current (RMS),A,24.3
922434,RINGERS CLOSE G295,2023-08-08 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,20.5
922434,RINGERS CLOSE G295,2023-08-08 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,40.8
922434,RINGERS CLOSE G295,2023-08-08 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,17.9
922434,RINGERS CLOSE G295,2023-08-08 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
922434,RINGERS CLOSE G295,2023-08-08 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
922434,RINGERS CLOSE G295,2023-08-08 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922434,RINGERS CLOSE G295,2023-08-08 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.16
922434,RINGERS CLOSE G295,2023-08-08 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.87
922434,RINGERS CLOSE G295,2023-08-08 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-08 01:00:00+00:00,feeder,3.0,N Current (RMS),A,4.8
922434,RINGERS CLOSE G295,2023-08-08 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,5.8
922434,RINGERS CLOSE G295,2023-08-08 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.6
922434,RINGERS CLOSE G295,2023-08-08 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-08 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.44
922434,RINGERS CLOSE G295,2023-08-08 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
922434,RINGERS CLOSE G295,2023-08-08 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.82
922434,RINGERS CLOSE G295,2023-08-08 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.6
922434,RINGERS CLOSE G295,2023-08-08 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.04
922434,RINGERS CLOSE G295,2023-08-08 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.09
922434,RINGERS CLOSE G295,2023-08-08 01:00:00+00:00,feeder,2.0,N Current (RMS),A,26.9
922434,RINGERS CLOSE G295,2023-08-08 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.6
922434,RINGERS CLOSE G295,2023-08-08 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,6.6
922434,RINGERS CLOSE G295,2023-08-08 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,41.8
922434,RINGERS CLOSE G295,2023-08-08 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
922434,RINGERS CLOSE G295,2023-08-08 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
922434,RINGERS CLOSE G295,2023-08-08 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
922434,RINGERS CLOSE G295,2023-08-08 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.87
922434,RINGERS CLOSE G295,2023-08-08 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.04
922434,RINGERS CLOSE G295,2023-08-08 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.5
922434,RINGERS CLOSE G295,2023-08-08 01:00:00+00:00,feeder,1.0,N Current (RMS),A,14.6
922434,RINGERS CLOSE G295,2023-08-08 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.9
922434,RINGERS CLOSE G295,2023-08-08 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.8
922434,RINGERS CLOSE G295,2023-08-08 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,22.4
922434,RINGERS CLOSE G295,2023-08-08 01:00:00+00:00,transformer,,Temperature,C,24.7
922434,RINGERS CLOSE G295,2023-08-08 01:00:00+00:00,busbar,,L3 Voltage THD,%,3.43
922434,RINGERS CLOSE G295,2023-08-08 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,251.59
922434,RINGERS CLOSE G295,2023-08-08 01:00:00+00:00,busbar,,L2 Voltage THD,%,3.62
922434,RINGERS CLOSE G295,2023-08-08 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,252.19
922434,RINGERS CLOSE G295,2023-08-08 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.54
922434,RINGERS CLOSE G295,2023-08-08 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,251.78
922434,RINGERS CLOSE G295,2023-08-08 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
922434,RINGERS CLOSE G295,2023-08-08 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
922434,RINGERS CLOSE G295,2023-08-08 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
922434,RINGERS CLOSE G295,2023-08-08 01:00:00+00:00,busbar,,L3 Active Power,kW,8.3
922434,RINGERS CLOSE G295,2023-08-08 01:00:00+00:00,busbar,,L2 Active Power,kW,18.91
922434,RINGERS CLOSE G295,2023-08-08 01:00:00+00:00,busbar,,L1 Active Power,kW,20.51
922434,RINGERS CLOSE G295,2023-08-08 01:00:00+00:00,busbar,,N Current (RMS),A,40.4
922434,RINGERS CLOSE G295,2023-08-08 01:00:00+00:00,busbar,,L3 Current (RMS),A,42.3
922434,RINGERS CLOSE G295,2023-08-08 01:00:00+00:00,busbar,,L2 Current (RMS),A,77.8
922434,RINGERS CLOSE G295,2023-08-08 01:00:00+00:00,busbar,,L1 Current (RMS),A,86.2
922434,RINGERS CLOSE G295,2023-08-08 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.52
922434,RINGERS CLOSE G295,2023-08-08 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.71
922434,RINGERS CLOSE G295,2023-08-08 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.85
922434,RINGERS CLOSE G295,2023-08-08 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.68
922434,RINGERS CLOSE G295,2023-08-08 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.49
922434,RINGERS CLOSE G295,2023-08-08 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.06
922434,RINGERS CLOSE G295,2023-08-08 00:50:00+00:00,feeder,4.0,N Current (RMS),A,21.0
922434,RINGERS CLOSE G295,2023-08-08 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,21.2
922434,RINGERS CLOSE G295,2023-08-08 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,36.7
922434,RINGERS CLOSE G295,2023-08-08 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,15.3
922434,RINGERS CLOSE G295,2023-08-08 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
922434,RINGERS CLOSE G295,2023-08-08 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
922434,RINGERS CLOSE G295,2023-08-08 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922434,RINGERS CLOSE G295,2023-08-08 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.21
922434,RINGERS CLOSE G295,2023-08-08 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.8
922434,RINGERS CLOSE G295,2023-08-08 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-08 00:50:00+00:00,feeder,3.0,N Current (RMS),A,4.6
922434,RINGERS CLOSE G295,2023-08-08 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.0
922434,RINGERS CLOSE G295,2023-08-08 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.4
922434,RINGERS CLOSE G295,2023-08-08 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-08 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.4
922434,RINGERS CLOSE G295,2023-08-08 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
922434,RINGERS CLOSE G295,2023-08-08 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.82
922434,RINGERS CLOSE G295,2023-08-08 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.68
922434,RINGERS CLOSE G295,2023-08-08 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.78
922434,RINGERS CLOSE G295,2023-08-08 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.26
922434,RINGERS CLOSE G295,2023-08-08 00:50:00+00:00,feeder,2.0,N Current (RMS),A,25.2
922434,RINGERS CLOSE G295,2023-08-08 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.6
922434,RINGERS CLOSE G295,2023-08-08 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,6.3
922434,RINGERS CLOSE G295,2023-08-08 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,38.7
922434,RINGERS CLOSE G295,2023-08-08 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
922434,RINGERS CLOSE G295,2023-08-08 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
922434,RINGERS CLOSE G295,2023-08-08 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
922434,RINGERS CLOSE G295,2023-08-08 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.88
922434,RINGERS CLOSE G295,2023-08-08 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
922434,RINGERS CLOSE G295,2023-08-08 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.65
922434,RINGERS CLOSE G295,2023-08-08 00:50:00+00:00,feeder,1.0,N Current (RMS),A,14.9
922434,RINGERS CLOSE G295,2023-08-08 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.9
922434,RINGERS CLOSE G295,2023-08-08 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.6
922434,RINGERS CLOSE G295,2023-08-08 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,23.0
922434,RINGERS CLOSE G295,2023-08-08 00:50:00+00:00,transformer,,Temperature,C,24.8
922434,RINGERS CLOSE G295,2023-08-08 00:50:00+00:00,busbar,,L3 Voltage THD,%,3.4
922434,RINGERS CLOSE G295,2023-08-08 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,251.35
922434,RINGERS CLOSE G295,2023-08-08 00:50:00+00:00,busbar,,L2 Voltage THD,%,3.6
922434,RINGERS CLOSE G295,2023-08-08 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,252.12
922434,RINGERS CLOSE G295,2023-08-08 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.53
922434,RINGERS CLOSE G295,2023-08-08 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,251.61
922434,RINGERS CLOSE G295,2023-08-08 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
922434,RINGERS CLOSE G295,2023-08-08 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
922434,RINGERS CLOSE G295,2023-08-08 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
922434,RINGERS CLOSE G295,2023-08-08 00:50:00+00:00,busbar,,L3 Active Power,kW,8.76
922434,RINGERS CLOSE G295,2023-08-08 00:50:00+00:00,busbar,,L2 Active Power,kW,17.34
922434,RINGERS CLOSE G295,2023-08-08 00:50:00+00:00,busbar,,L1 Active Power,kW,19.13
922434,RINGERS CLOSE G295,2023-08-08 00:50:00+00:00,busbar,,N Current (RMS),A,35.8
922434,RINGERS CLOSE G295,2023-08-08 00:50:00+00:00,busbar,,L3 Current (RMS),A,43.0
922434,RINGERS CLOSE G295,2023-08-08 00:50:00+00:00,busbar,,L2 Current (RMS),A,72.1
922434,RINGERS CLOSE G295,2023-08-08 00:50:00+00:00,busbar,,L1 Current (RMS),A,80.9
922434,RINGERS CLOSE G295,2023-08-08 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.71
922434,RINGERS CLOSE G295,2023-08-08 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.62
922434,RINGERS CLOSE G295,2023-08-08 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.89
922434,RINGERS CLOSE G295,2023-08-08 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.57
922434,RINGERS CLOSE G295,2023-08-08 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.47
922434,RINGERS CLOSE G295,2023-08-08 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.86
922434,RINGERS CLOSE G295,2023-08-08 00:40:00+00:00,feeder,4.0,N Current (RMS),A,21.7
922434,RINGERS CLOSE G295,2023-08-08 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,20.8
922434,RINGERS CLOSE G295,2023-08-08 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,36.5
922434,RINGERS CLOSE G295,2023-08-08 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,14.6
922434,RINGERS CLOSE G295,2023-08-08 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
922434,RINGERS CLOSE G295,2023-08-08 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
922434,RINGERS CLOSE G295,2023-08-08 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922434,RINGERS CLOSE G295,2023-08-08 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.17
922434,RINGERS CLOSE G295,2023-08-08 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.72
922434,RINGERS CLOSE G295,2023-08-08 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-08 00:40:00+00:00,feeder,3.0,N Current (RMS),A,4.4
922434,RINGERS CLOSE G295,2023-08-08 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,5.8
922434,RINGERS CLOSE G295,2023-08-08 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.2
922434,RINGERS CLOSE G295,2023-08-08 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-08 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.51
922434,RINGERS CLOSE G295,2023-08-08 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
922434,RINGERS CLOSE G295,2023-08-08 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.86
922434,RINGERS CLOSE G295,2023-08-08 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.65
922434,RINGERS CLOSE G295,2023-08-08 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.88
922434,RINGERS CLOSE G295,2023-08-08 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.26
922434,RINGERS CLOSE G295,2023-08-08 00:40:00+00:00,feeder,2.0,N Current (RMS),A,27.6
922434,RINGERS CLOSE G295,2023-08-08 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.9
922434,RINGERS CLOSE G295,2023-08-08 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,6.4
922434,RINGERS CLOSE G295,2023-08-08 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,42.6
922434,RINGERS CLOSE G295,2023-08-08 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
922434,RINGERS CLOSE G295,2023-08-08 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
922434,RINGERS CLOSE G295,2023-08-08 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
922434,RINGERS CLOSE G295,2023-08-08 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.93
922434,RINGERS CLOSE G295,2023-08-08 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.06
922434,RINGERS CLOSE G295,2023-08-08 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.51
922434,RINGERS CLOSE G295,2023-08-08 00:40:00+00:00,feeder,1.0,N Current (RMS),A,14.9
922434,RINGERS CLOSE G295,2023-08-08 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.8
922434,RINGERS CLOSE G295,2023-08-08 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.2
922434,RINGERS CLOSE G295,2023-08-08 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,22.6
922434,RINGERS CLOSE G295,2023-08-08 00:40:00+00:00,transformer,,Temperature,C,25.0
922434,RINGERS CLOSE G295,2023-08-08 00:40:00+00:00,busbar,,L3 Voltage THD,%,3.4
922434,RINGERS CLOSE G295,2023-08-08 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,251.09
922434,RINGERS CLOSE G295,2023-08-08 00:40:00+00:00,busbar,,L2 Voltage THD,%,3.58
922434,RINGERS CLOSE G295,2023-08-08 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.79
922434,RINGERS CLOSE G295,2023-08-08 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.49
922434,RINGERS CLOSE G295,2023-08-08 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,251.35
922434,RINGERS CLOSE G295,2023-08-08 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
922434,RINGERS CLOSE G295,2023-08-08 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
922434,RINGERS CLOSE G295,2023-08-08 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
922434,RINGERS CLOSE G295,2023-08-08 00:40:00+00:00,busbar,,L3 Active Power,kW,8.63
922434,RINGERS CLOSE G295,2023-08-08 00:40:00+00:00,busbar,,L2 Active Power,kW,17.35
922434,RINGERS CLOSE G295,2023-08-08 00:40:00+00:00,busbar,,L1 Active Power,kW,19.66
922434,RINGERS CLOSE G295,2023-08-08 00:40:00+00:00,busbar,,N Current (RMS),A,36.5
922434,RINGERS CLOSE G295,2023-08-08 00:40:00+00:00,busbar,,L3 Current (RMS),A,42.9
922434,RINGERS CLOSE G295,2023-08-08 00:40:00+00:00,busbar,,L2 Current (RMS),A,72.3
922434,RINGERS CLOSE G295,2023-08-08 00:40:00+00:00,busbar,,L1 Current (RMS),A,83.1
922434,RINGERS CLOSE G295,2023-08-08 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.89
922434,RINGERS CLOSE G295,2023-08-08 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.52
922434,RINGERS CLOSE G295,2023-08-08 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.07
922434,RINGERS CLOSE G295,2023-08-08 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.2
922434,RINGERS CLOSE G295,2023-08-08 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.19
922434,RINGERS CLOSE G295,2023-08-08 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.7
922434,RINGERS CLOSE G295,2023-08-08 00:30:00+00:00,feeder,4.0,N Current (RMS),A,21.8
922434,RINGERS CLOSE G295,2023-08-08 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,16.5
922434,RINGERS CLOSE G295,2023-08-08 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,35.2
922434,RINGERS CLOSE G295,2023-08-08 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,14.6
922434,RINGERS CLOSE G295,2023-08-08 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
922434,RINGERS CLOSE G295,2023-08-08 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
922434,RINGERS CLOSE G295,2023-08-08 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-08 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.18
922434,RINGERS CLOSE G295,2023-08-08 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.73
922434,RINGERS CLOSE G295,2023-08-08 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
922434,RINGERS CLOSE G295,2023-08-08 00:30:00+00:00,feeder,3.0,N Current (RMS),A,4.3
922434,RINGERS CLOSE G295,2023-08-08 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,5.9
922434,RINGERS CLOSE G295,2023-08-08 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.2
922434,RINGERS CLOSE G295,2023-08-08 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.4
922434,RINGERS CLOSE G295,2023-08-08 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.47
922434,RINGERS CLOSE G295,2023-08-08 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
922434,RINGERS CLOSE G295,2023-08-08 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.75
922434,RINGERS CLOSE G295,2023-08-08 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.85
922434,RINGERS CLOSE G295,2023-08-08 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.06
922434,RINGERS CLOSE G295,2023-08-08 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.16
922434,RINGERS CLOSE G295,2023-08-08 00:30:00+00:00,feeder,2.0,N Current (RMS),A,26.7
922434,RINGERS CLOSE G295,2023-08-08 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.2
922434,RINGERS CLOSE G295,2023-08-08 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,6.5
922434,RINGERS CLOSE G295,2023-08-08 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,42.1
922434,RINGERS CLOSE G295,2023-08-08 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
922434,RINGERS CLOSE G295,2023-08-08 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
922434,RINGERS CLOSE G295,2023-08-08 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
922434,RINGERS CLOSE G295,2023-08-08 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.97
922434,RINGERS CLOSE G295,2023-08-08 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.96
922434,RINGERS CLOSE G295,2023-08-08 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.69
922434,RINGERS CLOSE G295,2023-08-08 00:30:00+00:00,feeder,1.0,N Current (RMS),A,15.2
922434,RINGERS CLOSE G295,2023-08-08 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.0
922434,RINGERS CLOSE G295,2023-08-08 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.5
922434,RINGERS CLOSE G295,2023-08-08 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,23.2
922434,RINGERS CLOSE G295,2023-08-08 00:30:00+00:00,transformer,,Temperature,C,25.1
922434,RINGERS CLOSE G295,2023-08-08 00:30:00+00:00,busbar,,L3 Voltage THD,%,3.41
922434,RINGERS CLOSE G295,2023-08-08 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.51
922434,RINGERS CLOSE G295,2023-08-08 00:30:00+00:00,busbar,,L2 Voltage THD,%,3.59
922434,RINGERS CLOSE G295,2023-08-08 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,252.25
922434,RINGERS CLOSE G295,2023-08-08 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.49
922434,RINGERS CLOSE G295,2023-08-08 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,251.75
922434,RINGERS CLOSE G295,2023-08-08 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
922434,RINGERS CLOSE G295,2023-08-08 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
922434,RINGERS CLOSE G295,2023-08-08 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
922434,RINGERS CLOSE G295,2023-08-08 00:30:00+00:00,busbar,,L3 Active Power,kW,7.51
922434,RINGERS CLOSE G295,2023-08-08 00:30:00+00:00,busbar,,L2 Active Power,kW,17.21
922434,RINGERS CLOSE G295,2023-08-08 00:30:00+00:00,busbar,,L1 Active Power,kW,19.36
922434,RINGERS CLOSE G295,2023-08-08 00:30:00+00:00,busbar,,N Current (RMS),A,37.8
922434,RINGERS CLOSE G295,2023-08-08 00:30:00+00:00,busbar,,L3 Current (RMS),A,39.6
922434,RINGERS CLOSE G295,2023-08-08 00:30:00+00:00,busbar,,L2 Current (RMS),A,71.5
922434,RINGERS CLOSE G295,2023-08-08 00:30:00+00:00,busbar,,L1 Current (RMS),A,81.9
922434,RINGERS CLOSE G295,2023-08-08 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.68
922434,RINGERS CLOSE G295,2023-08-08 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.48
922434,RINGERS CLOSE G295,2023-08-08 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.08
922434,RINGERS CLOSE G295,2023-08-08 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.8
922434,RINGERS CLOSE G295,2023-08-08 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.37
922434,RINGERS CLOSE G295,2023-08-08 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.01
922434,RINGERS CLOSE G295,2023-08-08 00:20:00+00:00,feeder,4.0,N Current (RMS),A,23.7
922434,RINGERS CLOSE G295,2023-08-08 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,18.0
922434,RINGERS CLOSE G295,2023-08-08 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,39.8
922434,RINGERS CLOSE G295,2023-08-08 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,15.5
922434,RINGERS CLOSE G295,2023-08-08 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
922434,RINGERS CLOSE G295,2023-08-08 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
922434,RINGERS CLOSE G295,2023-08-08 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-08 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.21
922434,RINGERS CLOSE G295,2023-08-08 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.69
922434,RINGERS CLOSE G295,2023-08-08 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
922434,RINGERS CLOSE G295,2023-08-08 00:20:00+00:00,feeder,3.0,N Current (RMS),A,7.0
922434,RINGERS CLOSE G295,2023-08-08 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.1
922434,RINGERS CLOSE G295,2023-08-08 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.6
922434,RINGERS CLOSE G295,2023-08-08 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-08 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.44
922434,RINGERS CLOSE G295,2023-08-08 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
922434,RINGERS CLOSE G295,2023-08-08 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
922434,RINGERS CLOSE G295,2023-08-08 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.75
922434,RINGERS CLOSE G295,2023-08-08 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.76
922434,RINGERS CLOSE G295,2023-08-08 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.97
922434,RINGERS CLOSE G295,2023-08-08 00:20:00+00:00,feeder,2.0,N Current (RMS),A,27.2
922434,RINGERS CLOSE G295,2023-08-08 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.8
922434,RINGERS CLOSE G295,2023-08-08 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,6.1
922434,RINGERS CLOSE G295,2023-08-08 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,41.5
922434,RINGERS CLOSE G295,2023-08-08 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
922434,RINGERS CLOSE G295,2023-08-08 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
922434,RINGERS CLOSE G295,2023-08-08 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
922434,RINGERS CLOSE G295,2023-08-08 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.19
922434,RINGERS CLOSE G295,2023-08-08 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.96
922434,RINGERS CLOSE G295,2023-08-08 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.56
922434,RINGERS CLOSE G295,2023-08-08 00:20:00+00:00,feeder,1.0,N Current (RMS),A,14.8
922434,RINGERS CLOSE G295,2023-08-08 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.6
922434,RINGERS CLOSE G295,2023-08-08 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.6
922434,RINGERS CLOSE G295,2023-08-08 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,22.7
922434,RINGERS CLOSE G295,2023-08-08 00:20:00+00:00,transformer,,Temperature,C,25.3
922434,RINGERS CLOSE G295,2023-08-08 00:20:00+00:00,busbar,,L3 Voltage THD,%,3.44
922434,RINGERS CLOSE G295,2023-08-08 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.45
922434,RINGERS CLOSE G295,2023-08-08 00:20:00+00:00,busbar,,L2 Voltage THD,%,3.61
922434,RINGERS CLOSE G295,2023-08-08 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,252.19
922434,RINGERS CLOSE G295,2023-08-08 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.52
922434,RINGERS CLOSE G295,2023-08-08 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,251.72
922434,RINGERS CLOSE G295,2023-08-08 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
922434,RINGERS CLOSE G295,2023-08-08 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
922434,RINGERS CLOSE G295,2023-08-08 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
922434,RINGERS CLOSE G295,2023-08-08 00:20:00+00:00,busbar,,L3 Active Power,kW,8.28
922434,RINGERS CLOSE G295,2023-08-08 00:20:00+00:00,busbar,,L2 Active Power,kW,19.01
922434,RINGERS CLOSE G295,2023-08-08 00:20:00+00:00,busbar,,L1 Active Power,kW,20.0
922434,RINGERS CLOSE G295,2023-08-08 00:20:00+00:00,busbar,,N Current (RMS),A,38.3
922434,RINGERS CLOSE G295,2023-08-08 00:20:00+00:00,busbar,,L3 Current (RMS),A,41.6
922434,RINGERS CLOSE G295,2023-08-08 00:20:00+00:00,busbar,,L2 Current (RMS),A,78.5
922434,RINGERS CLOSE G295,2023-08-08 00:20:00+00:00,busbar,,L1 Current (RMS),A,84.5
922434,RINGERS CLOSE G295,2023-08-08 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
922434,RINGERS CLOSE G295,2023-08-08 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.43
922434,RINGERS CLOSE G295,2023-08-08 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.24
922434,RINGERS CLOSE G295,2023-08-08 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.11
922434,RINGERS CLOSE G295,2023-08-08 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.29
922434,RINGERS CLOSE G295,2023-08-08 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.75
922434,RINGERS CLOSE G295,2023-08-08 00:10:00+00:00,feeder,4.0,N Current (RMS),A,19.3
922434,RINGERS CLOSE G295,2023-08-08 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,19.1
922434,RINGERS CLOSE G295,2023-08-08 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,35.6
922434,RINGERS CLOSE G295,2023-08-08 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,18.4
922434,RINGERS CLOSE G295,2023-08-08 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
922434,RINGERS CLOSE G295,2023-08-08 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
922434,RINGERS CLOSE G295,2023-08-08 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922434,RINGERS CLOSE G295,2023-08-08 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.29
922434,RINGERS CLOSE G295,2023-08-08 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.12
922434,RINGERS CLOSE G295,2023-08-08 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-08 00:10:00+00:00,feeder,3.0,N Current (RMS),A,5.8
922434,RINGERS CLOSE G295,2023-08-08 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.4
922434,RINGERS CLOSE G295,2023-08-08 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,6.1
922434,RINGERS CLOSE G295,2023-08-08 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.4
922434,RINGERS CLOSE G295,2023-08-08 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.25
922434,RINGERS CLOSE G295,2023-08-08 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
922434,RINGERS CLOSE G295,2023-08-08 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.94
922434,RINGERS CLOSE G295,2023-08-08 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.74
922434,RINGERS CLOSE G295,2023-08-08 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.72
922434,RINGERS CLOSE G295,2023-08-08 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.65
922434,RINGERS CLOSE G295,2023-08-08 00:10:00+00:00,feeder,2.0,N Current (RMS),A,27.0
922434,RINGERS CLOSE G295,2023-08-08 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.3
922434,RINGERS CLOSE G295,2023-08-08 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,5.9
922434,RINGERS CLOSE G295,2023-08-08 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,40.3
922434,RINGERS CLOSE G295,2023-08-08 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
922434,RINGERS CLOSE G295,2023-08-08 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
922434,RINGERS CLOSE G295,2023-08-08 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
922434,RINGERS CLOSE G295,2023-08-08 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.07
922434,RINGERS CLOSE G295,2023-08-08 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.85
922434,RINGERS CLOSE G295,2023-08-08 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.41
922434,RINGERS CLOSE G295,2023-08-08 00:10:00+00:00,feeder,1.0,N Current (RMS),A,14.7
922434,RINGERS CLOSE G295,2023-08-08 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.6
922434,RINGERS CLOSE G295,2023-08-08 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.2
922434,RINGERS CLOSE G295,2023-08-08 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,22.2
922434,RINGERS CLOSE G295,2023-08-08 00:10:00+00:00,transformer,,Temperature,C,25.4
922434,RINGERS CLOSE G295,2023-08-08 00:10:00+00:00,busbar,,L3 Voltage THD,%,3.42
922434,RINGERS CLOSE G295,2023-08-08 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.94
922434,RINGERS CLOSE G295,2023-08-08 00:10:00+00:00,busbar,,L2 Voltage THD,%,3.59
922434,RINGERS CLOSE G295,2023-08-08 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.68
922434,RINGERS CLOSE G295,2023-08-08 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.49
922434,RINGERS CLOSE G295,2023-08-08 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,251.2
922434,RINGERS CLOSE G295,2023-08-08 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
922434,RINGERS CLOSE G295,2023-08-08 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
922434,RINGERS CLOSE G295,2023-08-08 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
922434,RINGERS CLOSE G295,2023-08-08 00:10:00+00:00,busbar,,L3 Active Power,kW,8.55
922434,RINGERS CLOSE G295,2023-08-08 00:10:00+00:00,busbar,,L2 Active Power,kW,17.47
922434,RINGERS CLOSE G295,2023-08-08 00:10:00+00:00,busbar,,L1 Active Power,kW,20.32
922434,RINGERS CLOSE G295,2023-08-08 00:10:00+00:00,busbar,,N Current (RMS),A,37.7
922434,RINGERS CLOSE G295,2023-08-08 00:10:00+00:00,busbar,,L3 Current (RMS),A,42.6
922434,RINGERS CLOSE G295,2023-08-08 00:10:00+00:00,busbar,,L2 Current (RMS),A,72.7
922434,RINGERS CLOSE G295,2023-08-08 00:10:00+00:00,busbar,,L1 Current (RMS),A,86.1
922434,RINGERS CLOSE G295,2023-08-08 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
922434,RINGERS CLOSE G295,2023-08-08 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.4
922434,RINGERS CLOSE G295,2023-08-08 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.01
922434,RINGERS CLOSE G295,2023-08-08 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.05
922434,RINGERS CLOSE G295,2023-08-08 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.06
922434,RINGERS CLOSE G295,2023-08-08 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.53
922434,RINGERS CLOSE G295,2023-08-08 00:00:00+00:00,feeder,4.0,N Current (RMS),A,16.9
922434,RINGERS CLOSE G295,2023-08-08 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,19.3
922434,RINGERS CLOSE G295,2023-08-08 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,30.8
922434,RINGERS CLOSE G295,2023-08-08 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,17.2
922434,RINGERS CLOSE G295,2023-08-08 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
922434,RINGERS CLOSE G295,2023-08-08 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
922434,RINGERS CLOSE G295,2023-08-08 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922434,RINGERS CLOSE G295,2023-08-08 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.57
922434,RINGERS CLOSE G295,2023-08-08 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.51
922434,RINGERS CLOSE G295,2023-08-08 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
922434,RINGERS CLOSE G295,2023-08-08 00:00:00+00:00,feeder,3.0,N Current (RMS),A,6.7
922434,RINGERS CLOSE G295,2023-08-08 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,7.2
922434,RINGERS CLOSE G295,2023-08-08 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,7.8
922434,RINGERS CLOSE G295,2023-08-08 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-08 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.47
922434,RINGERS CLOSE G295,2023-08-08 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
922434,RINGERS CLOSE G295,2023-08-08 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.74
922434,RINGERS CLOSE G295,2023-08-08 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.62
922434,RINGERS CLOSE G295,2023-08-08 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.76
922434,RINGERS CLOSE G295,2023-08-08 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.97
922434,RINGERS CLOSE G295,2023-08-08 00:00:00+00:00,feeder,2.0,N Current (RMS),A,27.2
922434,RINGERS CLOSE G295,2023-08-08 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.7
922434,RINGERS CLOSE G295,2023-08-08 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,5.9
922434,RINGERS CLOSE G295,2023-08-08 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,41.4
922434,RINGERS CLOSE G295,2023-08-08 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
922434,RINGERS CLOSE G295,2023-08-08 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
922434,RINGERS CLOSE G295,2023-08-08 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
922434,RINGERS CLOSE G295,2023-08-08 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.92
922434,RINGERS CLOSE G295,2023-08-08 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.99
922434,RINGERS CLOSE G295,2023-08-08 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.54
922434,RINGERS CLOSE G295,2023-08-08 00:00:00+00:00,feeder,1.0,N Current (RMS),A,14.6
922434,RINGERS CLOSE G295,2023-08-08 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.4
922434,RINGERS CLOSE G295,2023-08-08 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.9
922434,RINGERS CLOSE G295,2023-08-08 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,22.8
922434,RINGERS CLOSE G295,2023-08-08 00:00:00+00:00,transformer,,Temperature,C,25.6
922434,RINGERS CLOSE G295,2023-08-08 00:00:00+00:00,busbar,,L3 Voltage THD,%,3.41
922434,RINGERS CLOSE G295,2023-08-08 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.74
922434,RINGERS CLOSE G295,2023-08-08 00:00:00+00:00,busbar,,L2 Voltage THD,%,3.59
922434,RINGERS CLOSE G295,2023-08-08 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.48
922434,RINGERS CLOSE G295,2023-08-08 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.45
922434,RINGERS CLOSE G295,2023-08-08 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.97
922434,RINGERS CLOSE G295,2023-08-08 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
922434,RINGERS CLOSE G295,2023-08-08 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
922434,RINGERS CLOSE G295,2023-08-08 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
922434,RINGERS CLOSE G295,2023-08-08 00:00:00+00:00,busbar,,L3 Active Power,kW,8.48
922434,RINGERS CLOSE G295,2023-08-08 00:00:00+00:00,busbar,,L2 Active Power,kW,16.49
922434,RINGERS CLOSE G295,2023-08-08 00:00:00+00:00,busbar,,L1 Active Power,kW,20.43
922434,RINGERS CLOSE G295,2023-08-08 00:00:00+00:00,busbar,,N Current (RMS),A,37.4
922434,RINGERS CLOSE G295,2023-08-08 00:00:00+00:00,busbar,,L3 Current (RMS),A,43.4
922434,RINGERS CLOSE G295,2023-08-08 00:00:00+00:00,busbar,,L2 Current (RMS),A,68.9
922434,RINGERS CLOSE G295,2023-08-08 00:00:00+00:00,busbar,,L1 Current (RMS),A,86.0
922434,RINGERS CLOSE G295,2023-08-10 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
922434,RINGERS CLOSE G295,2023-08-10 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.73
922434,RINGERS CLOSE G295,2023-08-10 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.94
922434,RINGERS CLOSE G295,2023-08-10 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.88
922434,RINGERS CLOSE G295,2023-08-10 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,13.02
922434,RINGERS CLOSE G295,2023-08-10 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.15
922434,RINGERS CLOSE G295,2023-08-10 23:50:00+00:00,feeder,4.0,N Current (RMS),A,33.0
922434,RINGERS CLOSE G295,2023-08-10 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,21.4
922434,RINGERS CLOSE G295,2023-08-10 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,53.7
922434,RINGERS CLOSE G295,2023-08-10 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,15.8
922434,RINGERS CLOSE G295,2023-08-10 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
922434,RINGERS CLOSE G295,2023-08-10 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
922434,RINGERS CLOSE G295,2023-08-10 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-10 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.73
922434,RINGERS CLOSE G295,2023-08-10 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.7
922434,RINGERS CLOSE G295,2023-08-10 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
922434,RINGERS CLOSE G295,2023-08-10 23:50:00+00:00,feeder,3.0,N Current (RMS),A,24.6
922434,RINGERS CLOSE G295,2023-08-10 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.8
922434,RINGERS CLOSE G295,2023-08-10 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,35.0
922434,RINGERS CLOSE G295,2023-08-10 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-10 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.53
922434,RINGERS CLOSE G295,2023-08-10 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
922434,RINGERS CLOSE G295,2023-08-10 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.5
922434,RINGERS CLOSE G295,2023-08-10 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.78
922434,RINGERS CLOSE G295,2023-08-10 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.92
922434,RINGERS CLOSE G295,2023-08-10 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.95
922434,RINGERS CLOSE G295,2023-08-10 23:50:00+00:00,feeder,2.0,N Current (RMS),A,24.2
922434,RINGERS CLOSE G295,2023-08-10 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.1
922434,RINGERS CLOSE G295,2023-08-10 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,6.3
922434,RINGERS CLOSE G295,2023-08-10 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,41.3
922434,RINGERS CLOSE G295,2023-08-10 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
922434,RINGERS CLOSE G295,2023-08-10 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
922434,RINGERS CLOSE G295,2023-08-10 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
922434,RINGERS CLOSE G295,2023-08-10 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.02
922434,RINGERS CLOSE G295,2023-08-10 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.07
922434,RINGERS CLOSE G295,2023-08-10 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.38
922434,RINGERS CLOSE G295,2023-08-10 23:50:00+00:00,feeder,1.0,N Current (RMS),A,17.3
922434,RINGERS CLOSE G295,2023-08-10 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.0
922434,RINGERS CLOSE G295,2023-08-10 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.8
922434,RINGERS CLOSE G295,2023-08-10 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,26.0
922434,RINGERS CLOSE G295,2023-08-10 23:50:00+00:00,transformer,,Temperature,C,32.0
922434,RINGERS CLOSE G295,2023-08-10 23:50:00+00:00,busbar,,L3 Voltage THD,%,3.24
922434,RINGERS CLOSE G295,2023-08-10 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,251.84
922434,RINGERS CLOSE G295,2023-08-10 23:50:00+00:00,busbar,,L2 Voltage THD,%,3.29
922434,RINGERS CLOSE G295,2023-08-10 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.95
922434,RINGERS CLOSE G295,2023-08-10 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.4
922434,RINGERS CLOSE G295,2023-08-10 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,251.66
922434,RINGERS CLOSE G295,2023-08-10 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
922434,RINGERS CLOSE G295,2023-08-10 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
922434,RINGERS CLOSE G295,2023-08-10 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
922434,RINGERS CLOSE G295,2023-08-10 23:50:00+00:00,busbar,,L3 Active Power,kW,9.86
922434,RINGERS CLOSE G295,2023-08-10 23:50:00+00:00,busbar,,L2 Active Power,kW,30.4
922434,RINGERS CLOSE G295,2023-08-10 23:50:00+00:00,busbar,,L1 Active Power,kW,20.37
922434,RINGERS CLOSE G295,2023-08-10 23:50:00+00:00,busbar,,N Current (RMS),A,56.7
922434,RINGERS CLOSE G295,2023-08-10 23:50:00+00:00,busbar,,L3 Current (RMS),A,46.1
922434,RINGERS CLOSE G295,2023-08-10 23:50:00+00:00,busbar,,L2 Current (RMS),A,122.7
922434,RINGERS CLOSE G295,2023-08-10 23:50:00+00:00,busbar,,L1 Current (RMS),A,85.6
922434,RINGERS CLOSE G295,2023-08-10 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
922434,RINGERS CLOSE G295,2023-08-10 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.72
922434,RINGERS CLOSE G295,2023-08-10 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.09
922434,RINGERS CLOSE G295,2023-08-10 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.18
922434,RINGERS CLOSE G295,2023-08-10 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,14.28
922434,RINGERS CLOSE G295,2023-08-10 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.26
922434,RINGERS CLOSE G295,2023-08-10 23:40:00+00:00,feeder,4.0,N Current (RMS),A,34.9
922434,RINGERS CLOSE G295,2023-08-10 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,30.0
922434,RINGERS CLOSE G295,2023-08-10 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,58.9
922434,RINGERS CLOSE G295,2023-08-10 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,16.4
922434,RINGERS CLOSE G295,2023-08-10 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
922434,RINGERS CLOSE G295,2023-08-10 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
922434,RINGERS CLOSE G295,2023-08-10 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-10 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.7
922434,RINGERS CLOSE G295,2023-08-10 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.62
922434,RINGERS CLOSE G295,2023-08-10 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
922434,RINGERS CLOSE G295,2023-08-10 23:40:00+00:00,feeder,3.0,N Current (RMS),A,24.4
922434,RINGERS CLOSE G295,2023-08-10 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,7.7
922434,RINGERS CLOSE G295,2023-08-10 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,34.8
922434,RINGERS CLOSE G295,2023-08-10 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-10 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.46
922434,RINGERS CLOSE G295,2023-08-10 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
922434,RINGERS CLOSE G295,2023-08-10 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.36
922434,RINGERS CLOSE G295,2023-08-10 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.09
922434,RINGERS CLOSE G295,2023-08-10 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.76
922434,RINGERS CLOSE G295,2023-08-10 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.93
922434,RINGERS CLOSE G295,2023-08-10 23:40:00+00:00,feeder,2.0,N Current (RMS),A,24.4
922434,RINGERS CLOSE G295,2023-08-10 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.8
922434,RINGERS CLOSE G295,2023-08-10 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,6.1
922434,RINGERS CLOSE G295,2023-08-10 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,41.2
922434,RINGERS CLOSE G295,2023-08-10 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
