Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922434,RINGERS CLOSE G295,2023-08-10 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
922434,RINGERS CLOSE G295,2023-08-10 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
922434,RINGERS CLOSE G295,2023-08-10 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.18
922434,RINGERS CLOSE G295,2023-08-10 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.24
922434,RINGERS CLOSE G295,2023-08-10 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.4
922434,RINGERS CLOSE G295,2023-08-10 23:40:00+00:00,feeder,1.0,N Current (RMS),A,17.1
922434,RINGERS CLOSE G295,2023-08-10 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.6
922434,RINGERS CLOSE G295,2023-08-10 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.7
922434,RINGERS CLOSE G295,2023-08-10 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,26.0
922434,RINGERS CLOSE G295,2023-08-10 23:40:00+00:00,transformer,,Temperature,C,32.1
922434,RINGERS CLOSE G295,2023-08-10 23:40:00+00:00,busbar,,L3 Voltage THD,%,3.2
922434,RINGERS CLOSE G295,2023-08-10 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,251.08
922434,RINGERS CLOSE G295,2023-08-10 23:40:00+00:00,busbar,,L2 Voltage THD,%,3.27
922434,RINGERS CLOSE G295,2023-08-10 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.23
922434,RINGERS CLOSE G295,2023-08-10 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.36
922434,RINGERS CLOSE G295,2023-08-10 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,251.0
922434,RINGERS CLOSE G295,2023-08-10 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
922434,RINGERS CLOSE G295,2023-08-10 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
922434,RINGERS CLOSE G295,2023-08-10 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
922434,RINGERS CLOSE G295,2023-08-10 23:40:00+00:00,busbar,,L3 Active Power,kW,12.61
922434,RINGERS CLOSE G295,2023-08-10 23:40:00+00:00,busbar,,L2 Active Power,kW,31.68
922434,RINGERS CLOSE G295,2023-08-10 23:40:00+00:00,busbar,,L1 Active Power,kW,20.64
922434,RINGERS CLOSE G295,2023-08-10 23:40:00+00:00,busbar,,N Current (RMS),A,54.6
922434,RINGERS CLOSE G295,2023-08-10 23:40:00+00:00,busbar,,L3 Current (RMS),A,55.8
922434,RINGERS CLOSE G295,2023-08-10 23:40:00+00:00,busbar,,L2 Current (RMS),A,128.1
922434,RINGERS CLOSE G295,2023-08-10 23:40:00+00:00,busbar,,L1 Current (RMS),A,86.7
922434,RINGERS CLOSE G295,2023-08-10 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
922434,RINGERS CLOSE G295,2023-08-10 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.68
922434,RINGERS CLOSE G295,2023-08-10 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.96
922434,RINGERS CLOSE G295,2023-08-10 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.2
922434,RINGERS CLOSE G295,2023-08-10 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,14.34
922434,RINGERS CLOSE G295,2023-08-10 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.58
922434,RINGERS CLOSE G295,2023-08-10 23:30:00+00:00,feeder,4.0,N Current (RMS),A,35.7
922434,RINGERS CLOSE G295,2023-08-10 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,27.1
922434,RINGERS CLOSE G295,2023-08-10 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,58.6
922434,RINGERS CLOSE G295,2023-08-10 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,17.3
922434,RINGERS CLOSE G295,2023-08-10 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
922434,RINGERS CLOSE G295,2023-08-10 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
922434,RINGERS CLOSE G295,2023-08-10 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-10 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.65
922434,RINGERS CLOSE G295,2023-08-10 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.68
922434,RINGERS CLOSE G295,2023-08-10 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
922434,RINGERS CLOSE G295,2023-08-10 23:30:00+00:00,feeder,3.0,N Current (RMS),A,24.9
922434,RINGERS CLOSE G295,2023-08-10 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,7.6
922434,RINGERS CLOSE G295,2023-08-10 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,35.1
922434,RINGERS CLOSE G295,2023-08-10 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-10 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.48
922434,RINGERS CLOSE G295,2023-08-10 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
922434,RINGERS CLOSE G295,2023-08-10 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
922434,RINGERS CLOSE G295,2023-08-10 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.56
922434,RINGERS CLOSE G295,2023-08-10 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.74
922434,RINGERS CLOSE G295,2023-08-10 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.88
922434,RINGERS CLOSE G295,2023-08-10 23:30:00+00:00,feeder,2.0,N Current (RMS),A,23.5
922434,RINGERS CLOSE G295,2023-08-10 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.1
922434,RINGERS CLOSE G295,2023-08-10 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,5.8
922434,RINGERS CLOSE G295,2023-08-10 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,41.0
922434,RINGERS CLOSE G295,2023-08-10 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
922434,RINGERS CLOSE G295,2023-08-10 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
922434,RINGERS CLOSE G295,2023-08-10 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
922434,RINGERS CLOSE G295,2023-08-10 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.08
922434,RINGERS CLOSE G295,2023-08-10 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.13
922434,RINGERS CLOSE G295,2023-08-10 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.03
922434,RINGERS CLOSE G295,2023-08-10 23:30:00+00:00,feeder,1.0,N Current (RMS),A,15.8
922434,RINGERS CLOSE G295,2023-08-10 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.4
922434,RINGERS CLOSE G295,2023-08-10 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
922434,RINGERS CLOSE G295,2023-08-10 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,24.5
922434,RINGERS CLOSE G295,2023-08-10 23:30:00+00:00,transformer,,Temperature,C,32.4
922434,RINGERS CLOSE G295,2023-08-10 23:30:00+00:00,busbar,,L3 Voltage THD,%,3.26
922434,RINGERS CLOSE G295,2023-08-10 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.79
922434,RINGERS CLOSE G295,2023-08-10 23:30:00+00:00,busbar,,L2 Voltage THD,%,3.32
922434,RINGERS CLOSE G295,2023-08-10 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.8
922434,RINGERS CLOSE G295,2023-08-10 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.39
922434,RINGERS CLOSE G295,2023-08-10 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.54
922434,RINGERS CLOSE G295,2023-08-10 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
922434,RINGERS CLOSE G295,2023-08-10 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
922434,RINGERS CLOSE G295,2023-08-10 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
922434,RINGERS CLOSE G295,2023-08-10 23:30:00+00:00,busbar,,L3 Active Power,kW,11.95
922434,RINGERS CLOSE G295,2023-08-10 23:30:00+00:00,busbar,,L2 Active Power,kW,31.62
922434,RINGERS CLOSE G295,2023-08-10 23:30:00+00:00,busbar,,L1 Active Power,kW,20.33
922434,RINGERS CLOSE G295,2023-08-10 23:30:00+00:00,busbar,,N Current (RMS),A,57.6
922434,RINGERS CLOSE G295,2023-08-10 23:30:00+00:00,busbar,,L3 Current (RMS),A,54.4
922434,RINGERS CLOSE G295,2023-08-10 23:30:00+00:00,busbar,,L2 Current (RMS),A,127.8
922434,RINGERS CLOSE G295,2023-08-10 23:30:00+00:00,busbar,,L1 Current (RMS),A,85.4
922434,RINGERS CLOSE G295,2023-08-10 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
922434,RINGERS CLOSE G295,2023-08-10 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
922434,RINGERS CLOSE G295,2023-08-10 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.63
922434,RINGERS CLOSE G295,2023-08-10 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.87
922434,RINGERS CLOSE G295,2023-08-10 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.5
922434,RINGERS CLOSE G295,2023-08-10 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.68
922434,RINGERS CLOSE G295,2023-08-10 23:20:00+00:00,feeder,4.0,N Current (RMS),A,27.8
922434,RINGERS CLOSE G295,2023-08-10 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,25.4
922434,RINGERS CLOSE G295,2023-08-10 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,47.2
922434,RINGERS CLOSE G295,2023-08-10 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,17.0
922434,RINGERS CLOSE G295,2023-08-10 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
922434,RINGERS CLOSE G295,2023-08-10 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
922434,RINGERS CLOSE G295,2023-08-10 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-10 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.75
922434,RINGERS CLOSE G295,2023-08-10 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.63
922434,RINGERS CLOSE G295,2023-08-10 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
922434,RINGERS CLOSE G295,2023-08-10 23:20:00+00:00,feeder,3.0,N Current (RMS),A,24.6
922434,RINGERS CLOSE G295,2023-08-10 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,8.1
922434,RINGERS CLOSE G295,2023-08-10 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,35.0
922434,RINGERS CLOSE G295,2023-08-10 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-10 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.53
922434,RINGERS CLOSE G295,2023-08-10 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
922434,RINGERS CLOSE G295,2023-08-10 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.37
922434,RINGERS CLOSE G295,2023-08-10 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.83
922434,RINGERS CLOSE G295,2023-08-10 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.83
922434,RINGERS CLOSE G295,2023-08-10 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
922434,RINGERS CLOSE G295,2023-08-10 23:20:00+00:00,feeder,2.0,N Current (RMS),A,24.9
922434,RINGERS CLOSE G295,2023-08-10 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.4
922434,RINGERS CLOSE G295,2023-08-10 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,6.4
922434,RINGERS CLOSE G295,2023-08-10 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,41.7
922434,RINGERS CLOSE G295,2023-08-10 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
922434,RINGERS CLOSE G295,2023-08-10 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
922434,RINGERS CLOSE G295,2023-08-10 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
922434,RINGERS CLOSE G295,2023-08-10 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.43
922434,RINGERS CLOSE G295,2023-08-10 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.07
922434,RINGERS CLOSE G295,2023-08-10 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.96
922434,RINGERS CLOSE G295,2023-08-10 23:20:00+00:00,feeder,1.0,N Current (RMS),A,19.4
922434,RINGERS CLOSE G295,2023-08-10 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.5
922434,RINGERS CLOSE G295,2023-08-10 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.8
922434,RINGERS CLOSE G295,2023-08-10 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,28.7
922434,RINGERS CLOSE G295,2023-08-10 23:20:00+00:00,transformer,,Temperature,C,32.7
922434,RINGERS CLOSE G295,2023-08-10 23:20:00+00:00,busbar,,L3 Voltage THD,%,3.3
922434,RINGERS CLOSE G295,2023-08-10 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.51
922434,RINGERS CLOSE G295,2023-08-10 23:20:00+00:00,busbar,,L2 Voltage THD,%,3.36
922434,RINGERS CLOSE G295,2023-08-10 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.54
922434,RINGERS CLOSE G295,2023-08-10 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.41
922434,RINGERS CLOSE G295,2023-08-10 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.07
922434,RINGERS CLOSE G295,2023-08-10 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
922434,RINGERS CLOSE G295,2023-08-10 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
922434,RINGERS CLOSE G295,2023-08-10 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
922434,RINGERS CLOSE G295,2023-08-10 23:20:00+00:00,busbar,,L3 Active Power,kW,11.34
922434,RINGERS CLOSE G295,2023-08-10 23:20:00+00:00,busbar,,L2 Active Power,kW,28.64
922434,RINGERS CLOSE G295,2023-08-10 23:20:00+00:00,busbar,,L1 Active Power,kW,21.61
922434,RINGERS CLOSE G295,2023-08-10 23:20:00+00:00,busbar,,N Current (RMS),A,51.4
922434,RINGERS CLOSE G295,2023-08-10 23:20:00+00:00,busbar,,L3 Current (RMS),A,52.0
922434,RINGERS CLOSE G295,2023-08-10 23:20:00+00:00,busbar,,L2 Current (RMS),A,116.0
922434,RINGERS CLOSE G295,2023-08-10 23:20:00+00:00,busbar,,L1 Current (RMS),A,90.5
922434,RINGERS CLOSE G295,2023-08-10 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
922434,RINGERS CLOSE G295,2023-08-10 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.59
922434,RINGERS CLOSE G295,2023-08-10 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.58
922434,RINGERS CLOSE G295,2023-08-10 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.75
922434,RINGERS CLOSE G295,2023-08-10 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.69
922434,RINGERS CLOSE G295,2023-08-10 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.09
922434,RINGERS CLOSE G295,2023-08-10 23:10:00+00:00,feeder,4.0,N Current (RMS),A,27.0
922434,RINGERS CLOSE G295,2023-08-10 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,32.8
922434,RINGERS CLOSE G295,2023-08-10 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,48.2
922434,RINGERS CLOSE G295,2023-08-10 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,18.5
922434,RINGERS CLOSE G295,2023-08-10 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
922434,RINGERS CLOSE G295,2023-08-10 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
922434,RINGERS CLOSE G295,2023-08-10 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922434,RINGERS CLOSE G295,2023-08-10 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.01
922434,RINGERS CLOSE G295,2023-08-10 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.7
922434,RINGERS CLOSE G295,2023-08-10 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
922434,RINGERS CLOSE G295,2023-08-10 23:10:00+00:00,feeder,3.0,N Current (RMS),A,24.5
922434,RINGERS CLOSE G295,2023-08-10 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.1
922434,RINGERS CLOSE G295,2023-08-10 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,35.3
922434,RINGERS CLOSE G295,2023-08-10 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-10 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.55
922434,RINGERS CLOSE G295,2023-08-10 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
922434,RINGERS CLOSE G295,2023-08-10 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.44
922434,RINGERS CLOSE G295,2023-08-10 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.07
922434,RINGERS CLOSE G295,2023-08-10 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.69
922434,RINGERS CLOSE G295,2023-08-10 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.8
922434,RINGERS CLOSE G295,2023-08-10 23:10:00+00:00,feeder,2.0,N Current (RMS),A,27.3
922434,RINGERS CLOSE G295,2023-08-10 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.1
922434,RINGERS CLOSE G295,2023-08-10 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,6.1
922434,RINGERS CLOSE G295,2023-08-10 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,44.9
922434,RINGERS CLOSE G295,2023-08-10 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
922434,RINGERS CLOSE G295,2023-08-10 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
922434,RINGERS CLOSE G295,2023-08-10 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
922434,RINGERS CLOSE G295,2023-08-10 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.18
922434,RINGERS CLOSE G295,2023-08-10 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.9
922434,RINGERS CLOSE G295,2023-08-10 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.27
922434,RINGERS CLOSE G295,2023-08-10 23:10:00+00:00,feeder,1.0,N Current (RMS),A,20.6
922434,RINGERS CLOSE G295,2023-08-10 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.8
922434,RINGERS CLOSE G295,2023-08-10 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.2
922434,RINGERS CLOSE G295,2023-08-10 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,29.9
922434,RINGERS CLOSE G295,2023-08-10 23:10:00+00:00,transformer,,Temperature,C,33.0
922434,RINGERS CLOSE G295,2023-08-10 23:10:00+00:00,busbar,,L3 Voltage THD,%,3.29
922434,RINGERS CLOSE G295,2023-08-10 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.79
922434,RINGERS CLOSE G295,2023-08-10 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.35
922434,RINGERS CLOSE G295,2023-08-10 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.92
922434,RINGERS CLOSE G295,2023-08-10 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.41
922434,RINGERS CLOSE G295,2023-08-10 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.37
922434,RINGERS CLOSE G295,2023-08-10 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
922434,RINGERS CLOSE G295,2023-08-10 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
922434,RINGERS CLOSE G295,2023-08-10 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
922434,RINGERS CLOSE G295,2023-08-10 23:10:00+00:00,busbar,,L3 Active Power,kW,13.48
922434,RINGERS CLOSE G295,2023-08-10 23:10:00+00:00,busbar,,L2 Active Power,kW,28.72
922434,RINGERS CLOSE G295,2023-08-10 23:10:00+00:00,busbar,,L1 Active Power,kW,23.04
922434,RINGERS CLOSE G295,2023-08-10 23:10:00+00:00,busbar,,N Current (RMS),A,47.4
922434,RINGERS CLOSE G295,2023-08-10 23:10:00+00:00,busbar,,L3 Current (RMS),A,59.8
922434,RINGERS CLOSE G295,2023-08-10 23:10:00+00:00,busbar,,L2 Current (RMS),A,116.6
922434,RINGERS CLOSE G295,2023-08-10 23:10:00+00:00,busbar,,L1 Current (RMS),A,96.2
922434,RINGERS CLOSE G295,2023-08-10 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
922434,RINGERS CLOSE G295,2023-08-10 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.94
922434,RINGERS CLOSE G295,2023-08-10 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.81
922434,RINGERS CLOSE G295,2023-08-10 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.73
922434,RINGERS CLOSE G295,2023-08-10 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.92
922434,RINGERS CLOSE G295,2023-08-10 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.57
922434,RINGERS CLOSE G295,2023-08-10 23:00:00+00:00,feeder,4.0,N Current (RMS),A,34.2
922434,RINGERS CLOSE G295,2023-08-10 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,44.8
922434,RINGERS CLOSE G295,2023-08-10 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,53.5
922434,RINGERS CLOSE G295,2023-08-10 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,17.2
922434,RINGERS CLOSE G295,2023-08-10 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
922434,RINGERS CLOSE G295,2023-08-10 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
922434,RINGERS CLOSE G295,2023-08-10 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922434,RINGERS CLOSE G295,2023-08-10 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.04
922434,RINGERS CLOSE G295,2023-08-10 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.63
922434,RINGERS CLOSE G295,2023-08-10 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
922434,RINGERS CLOSE G295,2023-08-10 23:00:00+00:00,feeder,3.0,N Current (RMS),A,24.8
922434,RINGERS CLOSE G295,2023-08-10 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.3
922434,RINGERS CLOSE G295,2023-08-10 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,35.2
922434,RINGERS CLOSE G295,2023-08-10 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-10 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.54
922434,RINGERS CLOSE G295,2023-08-10 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
922434,RINGERS CLOSE G295,2023-08-10 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.59
922434,RINGERS CLOSE G295,2023-08-10 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.52
922434,RINGERS CLOSE G295,2023-08-10 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.61
922434,RINGERS CLOSE G295,2023-08-10 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.61
922434,RINGERS CLOSE G295,2023-08-10 23:00:00+00:00,feeder,2.0,N Current (RMS),A,26.8
922434,RINGERS CLOSE G295,2023-08-10 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.3
922434,RINGERS CLOSE G295,2023-08-10 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,5.8
922434,RINGERS CLOSE G295,2023-08-10 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,44.5
922434,RINGERS CLOSE G295,2023-08-10 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
922434,RINGERS CLOSE G295,2023-08-10 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
922434,RINGERS CLOSE G295,2023-08-10 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
922434,RINGERS CLOSE G295,2023-08-10 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.25
922434,RINGERS CLOSE G295,2023-08-10 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.98
922434,RINGERS CLOSE G295,2023-08-10 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.33
922434,RINGERS CLOSE G295,2023-08-10 23:00:00+00:00,feeder,1.0,N Current (RMS),A,17.3
922434,RINGERS CLOSE G295,2023-08-10 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.2
922434,RINGERS CLOSE G295,2023-08-10 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.8
922434,RINGERS CLOSE G295,2023-08-10 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,26.1
922434,RINGERS CLOSE G295,2023-08-10 23:00:00+00:00,transformer,,Temperature,C,33.0
922434,RINGERS CLOSE G295,2023-08-10 23:00:00+00:00,busbar,,L3 Voltage THD,%,3.31
922434,RINGERS CLOSE G295,2023-08-10 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.09
922434,RINGERS CLOSE G295,2023-08-10 23:00:00+00:00,busbar,,L2 Voltage THD,%,3.35
922434,RINGERS CLOSE G295,2023-08-10 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.24
922434,RINGERS CLOSE G295,2023-08-10 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.42
922434,RINGERS CLOSE G295,2023-08-10 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.9
922434,RINGERS CLOSE G295,2023-08-10 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
922434,RINGERS CLOSE G295,2023-08-10 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
922434,RINGERS CLOSE G295,2023-08-10 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
922434,RINGERS CLOSE G295,2023-08-10 23:00:00+00:00,busbar,,L3 Active Power,kW,17.98
922434,RINGERS CLOSE G295,2023-08-10 23:00:00+00:00,busbar,,L2 Active Power,kW,29.19
922434,RINGERS CLOSE G295,2023-08-10 23:00:00+00:00,busbar,,L1 Active Power,kW,21.38
922434,RINGERS CLOSE G295,2023-08-10 23:00:00+00:00,busbar,,N Current (RMS),A,43.7
922434,RINGERS CLOSE G295,2023-08-10 23:00:00+00:00,busbar,,L3 Current (RMS),A,77.8
922434,RINGERS CLOSE G295,2023-08-10 23:00:00+00:00,busbar,,L2 Current (RMS),A,119.1
922434,RINGERS CLOSE G295,2023-08-10 23:00:00+00:00,busbar,,L1 Current (RMS),A,90.5
922434,RINGERS CLOSE G295,2023-08-10 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
922434,RINGERS CLOSE G295,2023-08-10 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.8
922434,RINGERS CLOSE G295,2023-08-10 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.74
922434,RINGERS CLOSE G295,2023-08-10 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.56
922434,RINGERS CLOSE G295,2023-08-10 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,14.22
922434,RINGERS CLOSE G295,2023-08-10 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.83
922434,RINGERS CLOSE G295,2023-08-10 22:50:00+00:00,feeder,4.0,N Current (RMS),A,35.8
922434,RINGERS CLOSE G295,2023-08-10 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,36.4
922434,RINGERS CLOSE G295,2023-08-10 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,58.7
922434,RINGERS CLOSE G295,2023-08-10 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,18.1
922434,RINGERS CLOSE G295,2023-08-10 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
922434,RINGERS CLOSE G295,2023-08-10 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
922434,RINGERS CLOSE G295,2023-08-10 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-10 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.51
922434,RINGERS CLOSE G295,2023-08-10 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.63
922434,RINGERS CLOSE G295,2023-08-10 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-10 22:50:00+00:00,feeder,3.0,N Current (RMS),A,24.4
922434,RINGERS CLOSE G295,2023-08-10 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.0
922434,RINGERS CLOSE G295,2023-08-10 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,35.2
922434,RINGERS CLOSE G295,2023-08-10 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-10 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.56
922434,RINGERS CLOSE G295,2023-08-10 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
922434,RINGERS CLOSE G295,2023-08-10 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.69
922434,RINGERS CLOSE G295,2023-08-10 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.63
922434,RINGERS CLOSE G295,2023-08-10 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.11
922434,RINGERS CLOSE G295,2023-08-10 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.67
922434,RINGERS CLOSE G295,2023-08-10 22:50:00+00:00,feeder,2.0,N Current (RMS),A,29.5
922434,RINGERS CLOSE G295,2023-08-10 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.2
922434,RINGERS CLOSE G295,2023-08-10 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,6.9
922434,RINGERS CLOSE G295,2023-08-10 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,48.9
922434,RINGERS CLOSE G295,2023-08-10 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
922434,RINGERS CLOSE G295,2023-08-10 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
922434,RINGERS CLOSE G295,2023-08-10 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
922434,RINGERS CLOSE G295,2023-08-10 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.4
922434,RINGERS CLOSE G295,2023-08-10 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.91
922434,RINGERS CLOSE G295,2023-08-10 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.03
922434,RINGERS CLOSE G295,2023-08-10 22:50:00+00:00,feeder,1.0,N Current (RMS),A,16.4
922434,RINGERS CLOSE G295,2023-08-10 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.8
922434,RINGERS CLOSE G295,2023-08-10 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.4
922434,RINGERS CLOSE G295,2023-08-10 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,24.8
922434,RINGERS CLOSE G295,2023-08-10 22:50:00+00:00,transformer,,Temperature,C,33.2
922434,RINGERS CLOSE G295,2023-08-10 22:50:00+00:00,busbar,,L3 Voltage THD,%,3.28
922434,RINGERS CLOSE G295,2023-08-10 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.42
922434,RINGERS CLOSE G295,2023-08-10 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.33
922434,RINGERS CLOSE G295,2023-08-10 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.6
922434,RINGERS CLOSE G295,2023-08-10 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.38
922434,RINGERS CLOSE G295,2023-08-10 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.07
922434,RINGERS CLOSE G295,2023-08-10 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
922434,RINGERS CLOSE G295,2023-08-10 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
922434,RINGERS CLOSE G295,2023-08-10 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
922434,RINGERS CLOSE G295,2023-08-10 22:50:00+00:00,busbar,,L3 Active Power,kW,14.46
922434,RINGERS CLOSE G295,2023-08-10 22:50:00+00:00,busbar,,L2 Active Power,kW,27.06
922434,RINGERS CLOSE G295,2023-08-10 22:50:00+00:00,busbar,,L1 Active Power,kW,22.66
922434,RINGERS CLOSE G295,2023-08-10 22:50:00+00:00,busbar,,N Current (RMS),A,43.5
922434,RINGERS CLOSE G295,2023-08-10 22:50:00+00:00,busbar,,L3 Current (RMS),A,64.9
922434,RINGERS CLOSE G295,2023-08-10 22:50:00+00:00,busbar,,L2 Current (RMS),A,110.9
922434,RINGERS CLOSE G295,2023-08-10 22:50:00+00:00,busbar,,L1 Current (RMS),A,95.7
922434,RINGERS CLOSE G295,2023-08-10 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
922434,RINGERS CLOSE G295,2023-08-10 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.04
922434,RINGERS CLOSE G295,2023-08-10 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.82
922434,RINGERS CLOSE G295,2023-08-10 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.91
922434,RINGERS CLOSE G295,2023-08-10 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.21
922434,RINGERS CLOSE G295,2023-08-10 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.79
922434,RINGERS CLOSE G295,2023-08-10 22:40:00+00:00,feeder,4.0,N Current (RMS),A,27.4
922434,RINGERS CLOSE G295,2023-08-10 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,34.0
922434,RINGERS CLOSE G295,2023-08-10 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,47.2
922434,RINGERS CLOSE G295,2023-08-10 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,18.0
922434,RINGERS CLOSE G295,2023-08-10 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
922434,RINGERS CLOSE G295,2023-08-10 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
922434,RINGERS CLOSE G295,2023-08-10 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-10 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.47
922434,RINGERS CLOSE G295,2023-08-10 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.43
922434,RINGERS CLOSE G295,2023-08-10 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
922434,RINGERS CLOSE G295,2023-08-10 22:40:00+00:00,feeder,3.0,N Current (RMS),A,9.1
922434,RINGERS CLOSE G295,2023-08-10 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.7
922434,RINGERS CLOSE G295,2023-08-10 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.0
922434,RINGERS CLOSE G295,2023-08-10 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-10 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.3
922434,RINGERS CLOSE G295,2023-08-10 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
922434,RINGERS CLOSE G295,2023-08-10 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.6
922434,RINGERS CLOSE G295,2023-08-10 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.88
922434,RINGERS CLOSE G295,2023-08-10 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.03
922434,RINGERS CLOSE G295,2023-08-10 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.81
922434,RINGERS CLOSE G295,2023-08-10 22:40:00+00:00,feeder,2.0,N Current (RMS),A,30.6
922434,RINGERS CLOSE G295,2023-08-10 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.8
922434,RINGERS CLOSE G295,2023-08-10 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,6.6
922434,RINGERS CLOSE G295,2023-08-10 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,49.2
922434,RINGERS CLOSE G295,2023-08-10 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
922434,RINGERS CLOSE G295,2023-08-10 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
922434,RINGERS CLOSE G295,2023-08-10 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
922434,RINGERS CLOSE G295,2023-08-10 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.57
922434,RINGERS CLOSE G295,2023-08-10 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
922434,RINGERS CLOSE G295,2023-08-10 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.27
922434,RINGERS CLOSE G295,2023-08-10 22:40:00+00:00,feeder,1.0,N Current (RMS),A,17.3
922434,RINGERS CLOSE G295,2023-08-10 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.0
922434,RINGERS CLOSE G295,2023-08-10 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.7
922434,RINGERS CLOSE G295,2023-08-10 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,25.8
922434,RINGERS CLOSE G295,2023-08-10 22:40:00+00:00,transformer,,Temperature,C,33.4
922434,RINGERS CLOSE G295,2023-08-10 22:40:00+00:00,busbar,,L3 Voltage THD,%,3.28
922434,RINGERS CLOSE G295,2023-08-10 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.74
922434,RINGERS CLOSE G295,2023-08-10 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.44
922434,RINGERS CLOSE G295,2023-08-10 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.26
922434,RINGERS CLOSE G295,2023-08-10 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.38
922434,RINGERS CLOSE G295,2023-08-10 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.37
922434,RINGERS CLOSE G295,2023-08-10 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
922434,RINGERS CLOSE G295,2023-08-10 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
922434,RINGERS CLOSE G295,2023-08-10 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
922434,RINGERS CLOSE G295,2023-08-10 22:40:00+00:00,busbar,,L3 Active Power,kW,14.19
922434,RINGERS CLOSE G295,2023-08-10 22:40:00+00:00,busbar,,L2 Active Power,kW,16.93
922434,RINGERS CLOSE G295,2023-08-10 22:40:00+00:00,busbar,,L1 Active Power,kW,24.32
922434,RINGERS CLOSE G295,2023-08-10 22:40:00+00:00,busbar,,N Current (RMS),A,40.8
922434,RINGERS CLOSE G295,2023-08-10 22:40:00+00:00,busbar,,L3 Current (RMS),A,63.1
922434,RINGERS CLOSE G295,2023-08-10 22:40:00+00:00,busbar,,L2 Current (RMS),A,72.3
922434,RINGERS CLOSE G295,2023-08-10 22:40:00+00:00,busbar,,L1 Current (RMS),A,102.0
922434,RINGERS CLOSE G295,2023-08-10 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
922434,RINGERS CLOSE G295,2023-08-10 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.32
922434,RINGERS CLOSE G295,2023-08-10 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.48
922434,RINGERS CLOSE G295,2023-08-10 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.78
922434,RINGERS CLOSE G295,2023-08-10 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.65
922434,RINGERS CLOSE G295,2023-08-10 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
922434,RINGERS CLOSE G295,2023-08-10 22:30:00+00:00,feeder,4.0,N Current (RMS),A,23.3
922434,RINGERS CLOSE G295,2023-08-10 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,36.9
922434,RINGERS CLOSE G295,2023-08-10 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,41.0
922434,RINGERS CLOSE G295,2023-08-10 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,18.4
922434,RINGERS CLOSE G295,2023-08-10 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
922434,RINGERS CLOSE G295,2023-08-10 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
922434,RINGERS CLOSE G295,2023-08-10 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922434,RINGERS CLOSE G295,2023-08-10 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.59
922434,RINGERS CLOSE G295,2023-08-10 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.99
922434,RINGERS CLOSE G295,2023-08-10 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
922434,RINGERS CLOSE G295,2023-08-10 22:30:00+00:00,feeder,3.0,N Current (RMS),A,6.9
922434,RINGERS CLOSE G295,2023-08-10 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.1
922434,RINGERS CLOSE G295,2023-08-10 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,4.3
922434,RINGERS CLOSE G295,2023-08-10 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-10 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.24
922434,RINGERS CLOSE G295,2023-08-10 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
922434,RINGERS CLOSE G295,2023-08-10 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.58
922434,RINGERS CLOSE G295,2023-08-10 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.06
922434,RINGERS CLOSE G295,2023-08-10 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.94
922434,RINGERS CLOSE G295,2023-08-10 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,15.74
922434,RINGERS CLOSE G295,2023-08-10 22:30:00+00:00,feeder,2.0,N Current (RMS),A,43.3
922434,RINGERS CLOSE G295,2023-08-10 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.1
922434,RINGERS CLOSE G295,2023-08-10 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,6.0
922434,RINGERS CLOSE G295,2023-08-10 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,67.0
922434,RINGERS CLOSE G295,2023-08-10 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
922434,RINGERS CLOSE G295,2023-08-10 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
922434,RINGERS CLOSE G295,2023-08-10 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
922434,RINGERS CLOSE G295,2023-08-10 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.7
922434,RINGERS CLOSE G295,2023-08-10 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.01
922434,RINGERS CLOSE G295,2023-08-10 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.88
922434,RINGERS CLOSE G295,2023-08-10 22:30:00+00:00,feeder,1.0,N Current (RMS),A,19.4
922434,RINGERS CLOSE G295,2023-08-10 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.7
922434,RINGERS CLOSE G295,2023-08-10 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.7
922434,RINGERS CLOSE G295,2023-08-10 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,28.6
922434,RINGERS CLOSE G295,2023-08-10 22:30:00+00:00,transformer,,Temperature,C,33.5
922434,RINGERS CLOSE G295,2023-08-10 22:30:00+00:00,busbar,,L3 Voltage THD,%,3.22
922434,RINGERS CLOSE G295,2023-08-10 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.97
922434,RINGERS CLOSE G295,2023-08-10 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.4
922434,RINGERS CLOSE G295,2023-08-10 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.77
922434,RINGERS CLOSE G295,2023-08-10 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.35
922434,RINGERS CLOSE G295,2023-08-10 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.52
922434,RINGERS CLOSE G295,2023-08-10 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
922434,RINGERS CLOSE G295,2023-08-10 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
922434,RINGERS CLOSE G295,2023-08-10 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
922434,RINGERS CLOSE G295,2023-08-10 22:30:00+00:00,busbar,,L3 Active Power,kW,15.5
922434,RINGERS CLOSE G295,2023-08-10 22:30:00+00:00,busbar,,L2 Active Power,kW,14.9
922434,RINGERS CLOSE G295,2023-08-10 22:30:00+00:00,busbar,,L1 Active Power,kW,29.23
922434,RINGERS CLOSE G295,2023-08-10 22:30:00+00:00,busbar,,N Current (RMS),A,54.5
922434,RINGERS CLOSE G295,2023-08-10 22:30:00+00:00,busbar,,L3 Current (RMS),A,67.2
922434,RINGERS CLOSE G295,2023-08-10 22:30:00+00:00,busbar,,L2 Current (RMS),A,63.5
922434,RINGERS CLOSE G295,2023-08-10 22:30:00+00:00,busbar,,L1 Current (RMS),A,122.8
922434,RINGERS CLOSE G295,2023-08-10 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
922434,RINGERS CLOSE G295,2023-08-10 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.33
922434,RINGERS CLOSE G295,2023-08-10 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
922434,RINGERS CLOSE G295,2023-08-10 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.32
922434,RINGERS CLOSE G295,2023-08-10 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.1
922434,RINGERS CLOSE G295,2023-08-10 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.54
922434,RINGERS CLOSE G295,2023-08-10 22:20:00+00:00,feeder,4.0,N Current (RMS),A,27.2
922434,RINGERS CLOSE G295,2023-08-10 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,43.2
922434,RINGERS CLOSE G295,2023-08-10 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,46.6
922434,RINGERS CLOSE G295,2023-08-10 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,20.0
922434,RINGERS CLOSE G295,2023-08-10 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
922434,RINGERS CLOSE G295,2023-08-10 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
922434,RINGERS CLOSE G295,2023-08-10 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922434,RINGERS CLOSE G295,2023-08-10 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.38
922434,RINGERS CLOSE G295,2023-08-10 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.92
922434,RINGERS CLOSE G295,2023-08-10 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
922434,RINGERS CLOSE G295,2023-08-10 22:20:00+00:00,feeder,3.0,N Current (RMS),A,6.6
922434,RINGERS CLOSE G295,2023-08-10 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.3
922434,RINGERS CLOSE G295,2023-08-10 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.9
922434,RINGERS CLOSE G295,2023-08-10 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-10 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.37
922434,RINGERS CLOSE G295,2023-08-10 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
922434,RINGERS CLOSE G295,2023-08-10 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.4
922434,RINGERS CLOSE G295,2023-08-10 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.08
922434,RINGERS CLOSE G295,2023-08-10 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.08
922434,RINGERS CLOSE G295,2023-08-10 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.99
922434,RINGERS CLOSE G295,2023-08-10 22:20:00+00:00,feeder,2.0,N Current (RMS),A,34.3
922434,RINGERS CLOSE G295,2023-08-10 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.7
922434,RINGERS CLOSE G295,2023-08-10 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,6.2
922434,RINGERS CLOSE G295,2023-08-10 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,55.8
922434,RINGERS CLOSE G295,2023-08-10 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
922434,RINGERS CLOSE G295,2023-08-10 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
922434,RINGERS CLOSE G295,2023-08-10 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
922434,RINGERS CLOSE G295,2023-08-10 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.52
922434,RINGERS CLOSE G295,2023-08-10 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.03
922434,RINGERS CLOSE G295,2023-08-10 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.91
922434,RINGERS CLOSE G295,2023-08-10 22:20:00+00:00,feeder,1.0,N Current (RMS),A,22.7
922434,RINGERS CLOSE G295,2023-08-10 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.0
922434,RINGERS CLOSE G295,2023-08-10 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.9
922434,RINGERS CLOSE G295,2023-08-10 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,32.8
922434,RINGERS CLOSE G295,2023-08-10 22:20:00+00:00,transformer,,Temperature,C,33.6
922434,RINGERS CLOSE G295,2023-08-10 22:20:00+00:00,busbar,,L3 Voltage THD,%,3.25
922434,RINGERS CLOSE G295,2023-08-10 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.08
922434,RINGERS CLOSE G295,2023-08-10 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.4
922434,RINGERS CLOSE G295,2023-08-10 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.81
922434,RINGERS CLOSE G295,2023-08-10 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.37
922434,RINGERS CLOSE G295,2023-08-10 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.81
922434,RINGERS CLOSE G295,2023-08-10 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
922434,RINGERS CLOSE G295,2023-08-10 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
922434,RINGERS CLOSE G295,2023-08-10 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
922434,RINGERS CLOSE G295,2023-08-10 22:20:00+00:00,busbar,,L3 Active Power,kW,16.69
922434,RINGERS CLOSE G295,2023-08-10 22:20:00+00:00,busbar,,L2 Active Power,kW,16.43
922434,RINGERS CLOSE G295,2023-08-10 22:20:00+00:00,busbar,,L1 Active Power,kW,27.7
922434,RINGERS CLOSE G295,2023-08-10 22:20:00+00:00,busbar,,N Current (RMS),A,45.0
922434,RINGERS CLOSE G295,2023-08-10 22:20:00+00:00,busbar,,L3 Current (RMS),A,72.4
922434,RINGERS CLOSE G295,2023-08-10 22:20:00+00:00,busbar,,L2 Current (RMS),A,69.2
922434,RINGERS CLOSE G295,2023-08-10 22:20:00+00:00,busbar,,L1 Current (RMS),A,116.0
922434,RINGERS CLOSE G295,2023-08-10 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
922434,RINGERS CLOSE G295,2023-08-10 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.22
922434,RINGERS CLOSE G295,2023-08-10 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.66
922434,RINGERS CLOSE G295,2023-08-10 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.55
922434,RINGERS CLOSE G295,2023-08-10 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.16
922434,RINGERS CLOSE G295,2023-08-10 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.28
922434,RINGERS CLOSE G295,2023-08-10 22:10:00+00:00,feeder,4.0,N Current (RMS),A,26.9
922434,RINGERS CLOSE G295,2023-08-10 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,33.0
922434,RINGERS CLOSE G295,2023-08-10 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,46.7
922434,RINGERS CLOSE G295,2023-08-10 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,19.6
922434,RINGERS CLOSE G295,2023-08-10 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
922434,RINGERS CLOSE G295,2023-08-10 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
922434,RINGERS CLOSE G295,2023-08-10 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-10 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.17
922434,RINGERS CLOSE G295,2023-08-10 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.22
922434,RINGERS CLOSE G295,2023-08-10 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
922434,RINGERS CLOSE G295,2023-08-10 22:10:00+00:00,feeder,3.0,N Current (RMS),A,6.7
922434,RINGERS CLOSE G295,2023-08-10 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.5
922434,RINGERS CLOSE G295,2023-08-10 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,5.7
922434,RINGERS CLOSE G295,2023-08-10 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-10 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.36
922434,RINGERS CLOSE G295,2023-08-10 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
922434,RINGERS CLOSE G295,2023-08-10 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.34
922434,RINGERS CLOSE G295,2023-08-10 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.15
922434,RINGERS CLOSE G295,2023-08-10 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.92
922434,RINGERS CLOSE G295,2023-08-10 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.97
922434,RINGERS CLOSE G295,2023-08-10 22:10:00+00:00,feeder,2.0,N Current (RMS),A,24.6
922434,RINGERS CLOSE G295,2023-08-10 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.7
922434,RINGERS CLOSE G295,2023-08-10 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,6.0
922434,RINGERS CLOSE G295,2023-08-10 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,40.7
922434,RINGERS CLOSE G295,2023-08-10 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
922434,RINGERS CLOSE G295,2023-08-10 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
922434,RINGERS CLOSE G295,2023-08-10 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
922434,RINGERS CLOSE G295,2023-08-10 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.7
922434,RINGERS CLOSE G295,2023-08-10 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.04
922434,RINGERS CLOSE G295,2023-08-10 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.72
922434,RINGERS CLOSE G295,2023-08-10 22:10:00+00:00,feeder,1.0,N Current (RMS),A,21.2
922434,RINGERS CLOSE G295,2023-08-10 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.6
922434,RINGERS CLOSE G295,2023-08-10 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.6
922434,RINGERS CLOSE G295,2023-08-10 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,32.0
922434,RINGERS CLOSE G295,2023-08-10 22:10:00+00:00,transformer,,Temperature,C,33.7
922434,RINGERS CLOSE G295,2023-08-10 22:10:00+00:00,busbar,,L3 Voltage THD,%,3.25
922434,RINGERS CLOSE G295,2023-08-10 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.72
922434,RINGERS CLOSE G295,2023-08-10 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.37
922434,RINGERS CLOSE G295,2023-08-10 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.41
922434,RINGERS CLOSE G295,2023-08-10 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.37
922434,RINGERS CLOSE G295,2023-08-10 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.44
922434,RINGERS CLOSE G295,2023-08-10 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
922434,RINGERS CLOSE G295,2023-08-10 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
922434,RINGERS CLOSE G295,2023-08-10 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
922434,RINGERS CLOSE G295,2023-08-10 22:10:00+00:00,busbar,,L3 Active Power,kW,14.09
922434,RINGERS CLOSE G295,2023-08-10 22:10:00+00:00,busbar,,L2 Active Power,kW,16.57
922434,RINGERS CLOSE G295,2023-08-10 22:10:00+00:00,busbar,,L1 Active Power,kW,23.5
922434,RINGERS CLOSE G295,2023-08-10 22:10:00+00:00,busbar,,N Current (RMS),A,41.4
922434,RINGERS CLOSE G295,2023-08-10 22:10:00+00:00,busbar,,L3 Current (RMS),A,63.2
922434,RINGERS CLOSE G295,2023-08-10 22:10:00+00:00,busbar,,L2 Current (RMS),A,69.8
922434,RINGERS CLOSE G295,2023-08-10 22:10:00+00:00,busbar,,L1 Current (RMS),A,100.6
922434,RINGERS CLOSE G295,2023-08-10 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.78
922434,RINGERS CLOSE G295,2023-08-10 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.88
922434,RINGERS CLOSE G295,2023-08-10 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.81
922434,RINGERS CLOSE G295,2023-08-10 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.82
922434,RINGERS CLOSE G295,2023-08-10 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.42
