Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922434,RINGERS CLOSE G295,2023-08-10 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.78
922434,RINGERS CLOSE G295,2023-08-10 22:00:00+00:00,feeder,4.0,N Current (RMS),A,26.1
922434,RINGERS CLOSE G295,2023-08-10 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,38.0
922434,RINGERS CLOSE G295,2023-08-10 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,43.3
922434,RINGERS CLOSE G295,2023-08-10 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,21.5
922434,RINGERS CLOSE G295,2023-08-10 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
922434,RINGERS CLOSE G295,2023-08-10 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
922434,RINGERS CLOSE G295,2023-08-10 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-10 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.33
922434,RINGERS CLOSE G295,2023-08-10 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.63
922434,RINGERS CLOSE G295,2023-08-10 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
922434,RINGERS CLOSE G295,2023-08-10 22:00:00+00:00,feeder,3.0,N Current (RMS),A,7.6
922434,RINGERS CLOSE G295,2023-08-10 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.2
922434,RINGERS CLOSE G295,2023-08-10 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,7.2
922434,RINGERS CLOSE G295,2023-08-10 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-10 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.33
922434,RINGERS CLOSE G295,2023-08-10 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
922434,RINGERS CLOSE G295,2023-08-10 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.4
922434,RINGERS CLOSE G295,2023-08-10 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.3
922434,RINGERS CLOSE G295,2023-08-10 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.93
922434,RINGERS CLOSE G295,2023-08-10 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.54
922434,RINGERS CLOSE G295,2023-08-10 22:00:00+00:00,feeder,2.0,N Current (RMS),A,10.6
922434,RINGERS CLOSE G295,2023-08-10 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
922434,RINGERS CLOSE G295,2023-08-10 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,6.1
922434,RINGERS CLOSE G295,2023-08-10 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,17.9
922434,RINGERS CLOSE G295,2023-08-10 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
922434,RINGERS CLOSE G295,2023-08-10 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
922434,RINGERS CLOSE G295,2023-08-10 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
922434,RINGERS CLOSE G295,2023-08-10 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.82
922434,RINGERS CLOSE G295,2023-08-10 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.93
922434,RINGERS CLOSE G295,2023-08-10 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.49
922434,RINGERS CLOSE G295,2023-08-10 22:00:00+00:00,feeder,1.0,N Current (RMS),A,18.2
922434,RINGERS CLOSE G295,2023-08-10 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
922434,RINGERS CLOSE G295,2023-08-10 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.3
922434,RINGERS CLOSE G295,2023-08-10 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,26.7
922434,RINGERS CLOSE G295,2023-08-10 22:00:00+00:00,transformer,,Temperature,C,33.9
922434,RINGERS CLOSE G295,2023-08-10 22:00:00+00:00,busbar,,L3 Voltage THD,%,3.23
922434,RINGERS CLOSE G295,2023-08-10 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.0
922434,RINGERS CLOSE G295,2023-08-10 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.34
922434,RINGERS CLOSE G295,2023-08-10 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.59
922434,RINGERS CLOSE G295,2023-08-10 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.32
922434,RINGERS CLOSE G295,2023-08-10 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.87
922434,RINGERS CLOSE G295,2023-08-10 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
922434,RINGERS CLOSE G295,2023-08-10 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
922434,RINGERS CLOSE G295,2023-08-10 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
922434,RINGERS CLOSE G295,2023-08-10 22:00:00+00:00,busbar,,L3 Active Power,kW,15.85
922434,RINGERS CLOSE G295,2023-08-10 22:00:00+00:00,busbar,,L2 Active Power,kW,15.92
922434,RINGERS CLOSE G295,2023-08-10 22:00:00+00:00,busbar,,L1 Active Power,kW,17.37
922434,RINGERS CLOSE G295,2023-08-10 22:00:00+00:00,busbar,,N Current (RMS),A,35.1
922434,RINGERS CLOSE G295,2023-08-10 22:00:00+00:00,busbar,,L3 Current (RMS),A,69.7
922434,RINGERS CLOSE G295,2023-08-10 22:00:00+00:00,busbar,,L2 Current (RMS),A,66.8
922434,RINGERS CLOSE G295,2023-08-10 22:00:00+00:00,busbar,,L1 Current (RMS),A,75.2
922434,RINGERS CLOSE G295,2023-08-10 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
922434,RINGERS CLOSE G295,2023-08-10 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.01
922434,RINGERS CLOSE G295,2023-08-10 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.78
922434,RINGERS CLOSE G295,2023-08-10 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.73
922434,RINGERS CLOSE G295,2023-08-10 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
922434,RINGERS CLOSE G295,2023-08-10 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.84
922434,RINGERS CLOSE G295,2023-08-10 21:50:00+00:00,feeder,4.0,N Current (RMS),A,23.6
922434,RINGERS CLOSE G295,2023-08-10 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,33.0
922434,RINGERS CLOSE G295,2023-08-10 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,41.5
922434,RINGERS CLOSE G295,2023-08-10 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,21.5
922434,RINGERS CLOSE G295,2023-08-10 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
922434,RINGERS CLOSE G295,2023-08-10 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
922434,RINGERS CLOSE G295,2023-08-10 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-10 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.37
922434,RINGERS CLOSE G295,2023-08-10 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.43
922434,RINGERS CLOSE G295,2023-08-10 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
922434,RINGERS CLOSE G295,2023-08-10 21:50:00+00:00,feeder,3.0,N Current (RMS),A,10.2
922434,RINGERS CLOSE G295,2023-08-10 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.0
922434,RINGERS CLOSE G295,2023-08-10 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,6.1
922434,RINGERS CLOSE G295,2023-08-10 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-10 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
922434,RINGERS CLOSE G295,2023-08-10 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
922434,RINGERS CLOSE G295,2023-08-10 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.47
922434,RINGERS CLOSE G295,2023-08-10 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.64
922434,RINGERS CLOSE G295,2023-08-10 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.91
922434,RINGERS CLOSE G295,2023-08-10 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.73
922434,RINGERS CLOSE G295,2023-08-10 21:50:00+00:00,feeder,2.0,N Current (RMS),A,12.4
922434,RINGERS CLOSE G295,2023-08-10 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.7
922434,RINGERS CLOSE G295,2023-08-10 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,6.1
922434,RINGERS CLOSE G295,2023-08-10 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,18.7
922434,RINGERS CLOSE G295,2023-08-10 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
922434,RINGERS CLOSE G295,2023-08-10 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
922434,RINGERS CLOSE G295,2023-08-10 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
922434,RINGERS CLOSE G295,2023-08-10 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.55
922434,RINGERS CLOSE G295,2023-08-10 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.99
922434,RINGERS CLOSE G295,2023-08-10 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.77
922434,RINGERS CLOSE G295,2023-08-10 21:50:00+00:00,feeder,1.0,N Current (RMS),A,18.4
922434,RINGERS CLOSE G295,2023-08-10 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.9
922434,RINGERS CLOSE G295,2023-08-10 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.5
922434,RINGERS CLOSE G295,2023-08-10 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,27.5
922434,RINGERS CLOSE G295,2023-08-10 21:50:00+00:00,transformer,,Temperature,C,34.0
922434,RINGERS CLOSE G295,2023-08-10 21:50:00+00:00,busbar,,L3 Voltage THD,%,3.16
922434,RINGERS CLOSE G295,2023-08-10 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.58
922434,RINGERS CLOSE G295,2023-08-10 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.29
922434,RINGERS CLOSE G295,2023-08-10 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.21
922434,RINGERS CLOSE G295,2023-08-10 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.26
922434,RINGERS CLOSE G295,2023-08-10 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.56
922434,RINGERS CLOSE G295,2023-08-10 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
922434,RINGERS CLOSE G295,2023-08-10 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
922434,RINGERS CLOSE G295,2023-08-10 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
922434,RINGERS CLOSE G295,2023-08-10 21:50:00+00:00,busbar,,L3 Active Power,kW,15.72
922434,RINGERS CLOSE G295,2023-08-10 21:50:00+00:00,busbar,,L2 Active Power,kW,15.46
922434,RINGERS CLOSE G295,2023-08-10 21:50:00+00:00,busbar,,L1 Active Power,kW,16.87
922434,RINGERS CLOSE G295,2023-08-10 21:50:00+00:00,busbar,,N Current (RMS),A,36.0
922434,RINGERS CLOSE G295,2023-08-10 21:50:00+00:00,busbar,,L3 Current (RMS),A,68.5
922434,RINGERS CLOSE G295,2023-08-10 21:50:00+00:00,busbar,,L2 Current (RMS),A,64.8
922434,RINGERS CLOSE G295,2023-08-10 21:50:00+00:00,busbar,,L1 Current (RMS),A,72.7
922434,RINGERS CLOSE G295,2023-08-10 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
922434,RINGERS CLOSE G295,2023-08-10 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.16
922434,RINGERS CLOSE G295,2023-08-10 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.74
922434,RINGERS CLOSE G295,2023-08-10 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.15
922434,RINGERS CLOSE G295,2023-08-10 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.44
922434,RINGERS CLOSE G295,2023-08-10 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.8
922434,RINGERS CLOSE G295,2023-08-10 21:40:00+00:00,feeder,4.0,N Current (RMS),A,26.4
922434,RINGERS CLOSE G295,2023-08-10 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,38.5
922434,RINGERS CLOSE G295,2023-08-10 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,47.4
922434,RINGERS CLOSE G295,2023-08-10 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,21.4
922434,RINGERS CLOSE G295,2023-08-10 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
922434,RINGERS CLOSE G295,2023-08-10 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
922434,RINGERS CLOSE G295,2023-08-10 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-10 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.01
922434,RINGERS CLOSE G295,2023-08-10 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.59
922434,RINGERS CLOSE G295,2023-08-10 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
922434,RINGERS CLOSE G295,2023-08-10 21:40:00+00:00,feeder,3.0,N Current (RMS),A,16.3
922434,RINGERS CLOSE G295,2023-08-10 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,24.7
922434,RINGERS CLOSE G295,2023-08-10 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,6.7
922434,RINGERS CLOSE G295,2023-08-10 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-10 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.14
922434,RINGERS CLOSE G295,2023-08-10 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
922434,RINGERS CLOSE G295,2023-08-10 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.56
922434,RINGERS CLOSE G295,2023-08-10 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.72
922434,RINGERS CLOSE G295,2023-08-10 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.84
922434,RINGERS CLOSE G295,2023-08-10 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.49
922434,RINGERS CLOSE G295,2023-08-10 21:40:00+00:00,feeder,2.0,N Current (RMS),A,12.2
922434,RINGERS CLOSE G295,2023-08-10 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.6
922434,RINGERS CLOSE G295,2023-08-10 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,6.2
922434,RINGERS CLOSE G295,2023-08-10 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,18.6
922434,RINGERS CLOSE G295,2023-08-10 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
922434,RINGERS CLOSE G295,2023-08-10 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
922434,RINGERS CLOSE G295,2023-08-10 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
922434,RINGERS CLOSE G295,2023-08-10 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.28
922434,RINGERS CLOSE G295,2023-08-10 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.98
922434,RINGERS CLOSE G295,2023-08-10 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.32
922434,RINGERS CLOSE G295,2023-08-10 21:40:00+00:00,feeder,1.0,N Current (RMS),A,19.7
922434,RINGERS CLOSE G295,2023-08-10 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.1
922434,RINGERS CLOSE G295,2023-08-10 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.7
922434,RINGERS CLOSE G295,2023-08-10 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,30.3
922434,RINGERS CLOSE G295,2023-08-10 21:40:00+00:00,transformer,,Temperature,C,34.3
922434,RINGERS CLOSE G295,2023-08-10 21:40:00+00:00,busbar,,L3 Voltage THD,%,3.11
922434,RINGERS CLOSE G295,2023-08-10 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.92
922434,RINGERS CLOSE G295,2023-08-10 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.27
922434,RINGERS CLOSE G295,2023-08-10 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.57
922434,RINGERS CLOSE G295,2023-08-10 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.25
922434,RINGERS CLOSE G295,2023-08-10 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.84
922434,RINGERS CLOSE G295,2023-08-10 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
922434,RINGERS CLOSE G295,2023-08-10 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
922434,RINGERS CLOSE G295,2023-08-10 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
922434,RINGERS CLOSE G295,2023-08-10 21:40:00+00:00,busbar,,L3 Active Power,kW,20.5
922434,RINGERS CLOSE G295,2023-08-10 21:40:00+00:00,busbar,,L2 Active Power,kW,17.02
922434,RINGERS CLOSE G295,2023-08-10 21:40:00+00:00,busbar,,L1 Active Power,kW,16.88
922434,RINGERS CLOSE G295,2023-08-10 21:40:00+00:00,busbar,,N Current (RMS),A,40.1
922434,RINGERS CLOSE G295,2023-08-10 21:40:00+00:00,busbar,,L3 Current (RMS),A,86.6
922434,RINGERS CLOSE G295,2023-08-10 21:40:00+00:00,busbar,,L2 Current (RMS),A,71.2
922434,RINGERS CLOSE G295,2023-08-10 21:40:00+00:00,busbar,,L1 Current (RMS),A,73.8
922434,RINGERS CLOSE G295,2023-08-10 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.52
922434,RINGERS CLOSE G295,2023-08-10 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.43
922434,RINGERS CLOSE G295,2023-08-10 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.85
922434,RINGERS CLOSE G295,2023-08-10 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.83
922434,RINGERS CLOSE G295,2023-08-10 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.62
922434,RINGERS CLOSE G295,2023-08-10 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.12
922434,RINGERS CLOSE G295,2023-08-10 21:30:00+00:00,feeder,4.0,N Current (RMS),A,28.1
922434,RINGERS CLOSE G295,2023-08-10 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,29.5
922434,RINGERS CLOSE G295,2023-08-10 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,52.5
922434,RINGERS CLOSE G295,2023-08-10 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,22.8
922434,RINGERS CLOSE G295,2023-08-10 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
922434,RINGERS CLOSE G295,2023-08-10 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
922434,RINGERS CLOSE G295,2023-08-10 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
922434,RINGERS CLOSE G295,2023-08-10 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.65
922434,RINGERS CLOSE G295,2023-08-10 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.58
922434,RINGERS CLOSE G295,2023-08-10 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
922434,RINGERS CLOSE G295,2023-08-10 21:30:00+00:00,feeder,3.0,N Current (RMS),A,13.9
922434,RINGERS CLOSE G295,2023-08-10 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,20.4
922434,RINGERS CLOSE G295,2023-08-10 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,6.7
922434,RINGERS CLOSE G295,2023-08-10 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-10 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.38
922434,RINGERS CLOSE G295,2023-08-10 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
922434,RINGERS CLOSE G295,2023-08-10 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.78
922434,RINGERS CLOSE G295,2023-08-10 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.42
922434,RINGERS CLOSE G295,2023-08-10 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.88
922434,RINGERS CLOSE G295,2023-08-10 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.37
922434,RINGERS CLOSE G295,2023-08-10 21:30:00+00:00,feeder,2.0,N Current (RMS),A,12.4
922434,RINGERS CLOSE G295,2023-08-10 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.4
922434,RINGERS CLOSE G295,2023-08-10 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,6.5
922434,RINGERS CLOSE G295,2023-08-10 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,22.1
922434,RINGERS CLOSE G295,2023-08-10 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
922434,RINGERS CLOSE G295,2023-08-10 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
922434,RINGERS CLOSE G295,2023-08-10 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
922434,RINGERS CLOSE G295,2023-08-10 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.15
922434,RINGERS CLOSE G295,2023-08-10 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.86
922434,RINGERS CLOSE G295,2023-08-10 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.7
922434,RINGERS CLOSE G295,2023-08-10 21:30:00+00:00,feeder,1.0,N Current (RMS),A,17.4
922434,RINGERS CLOSE G295,2023-08-10 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.0
922434,RINGERS CLOSE G295,2023-08-10 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.1
922434,RINGERS CLOSE G295,2023-08-10 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,27.6
922434,RINGERS CLOSE G295,2023-08-10 21:30:00+00:00,transformer,,Temperature,C,34.4
922434,RINGERS CLOSE G295,2023-08-10 21:30:00+00:00,busbar,,L3 Voltage THD,%,3.13
922434,RINGERS CLOSE G295,2023-08-10 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.98
922434,RINGERS CLOSE G295,2023-08-10 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.26
922434,RINGERS CLOSE G295,2023-08-10 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.24
922434,RINGERS CLOSE G295,2023-08-10 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.23
922434,RINGERS CLOSE G295,2023-08-10 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.66
922434,RINGERS CLOSE G295,2023-08-10 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
922434,RINGERS CLOSE G295,2023-08-10 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
922434,RINGERS CLOSE G295,2023-08-10 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
922434,RINGERS CLOSE G295,2023-08-10 21:30:00+00:00,busbar,,L3 Active Power,kW,17.42
922434,RINGERS CLOSE G295,2023-08-10 21:30:00+00:00,busbar,,L2 Active Power,kW,18.09
922434,RINGERS CLOSE G295,2023-08-10 21:30:00+00:00,busbar,,L1 Active Power,kW,17.8
922434,RINGERS CLOSE G295,2023-08-10 21:30:00+00:00,busbar,,N Current (RMS),A,36.0
922434,RINGERS CLOSE G295,2023-08-10 21:30:00+00:00,busbar,,L3 Current (RMS),A,75.9
922434,RINGERS CLOSE G295,2023-08-10 21:30:00+00:00,busbar,,L2 Current (RMS),A,76.0
922434,RINGERS CLOSE G295,2023-08-10 21:30:00+00:00,busbar,,L1 Current (RMS),A,77.8
922434,RINGERS CLOSE G295,2023-08-10 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
922434,RINGERS CLOSE G295,2023-08-10 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.1
922434,RINGERS CLOSE G295,2023-08-10 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.02
922434,RINGERS CLOSE G295,2023-08-10 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.24
922434,RINGERS CLOSE G295,2023-08-10 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,13.96
922434,RINGERS CLOSE G295,2023-08-10 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.74
922434,RINGERS CLOSE G295,2023-08-10 21:20:00+00:00,feeder,4.0,N Current (RMS),A,30.2
922434,RINGERS CLOSE G295,2023-08-10 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,31.0
922434,RINGERS CLOSE G295,2023-08-10 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,57.7
922434,RINGERS CLOSE G295,2023-08-10 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,25.9
922434,RINGERS CLOSE G295,2023-08-10 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
922434,RINGERS CLOSE G295,2023-08-10 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
922434,RINGERS CLOSE G295,2023-08-10 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
922434,RINGERS CLOSE G295,2023-08-10 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.95
922434,RINGERS CLOSE G295,2023-08-10 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.58
922434,RINGERS CLOSE G295,2023-08-10 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
922434,RINGERS CLOSE G295,2023-08-10 21:20:00+00:00,feeder,3.0,N Current (RMS),A,12.0
922434,RINGERS CLOSE G295,2023-08-10 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.6
922434,RINGERS CLOSE G295,2023-08-10 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,6.8
922434,RINGERS CLOSE G295,2023-08-10 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-10 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.53
922434,RINGERS CLOSE G295,2023-08-10 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
922434,RINGERS CLOSE G295,2023-08-10 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.79
922434,RINGERS CLOSE G295,2023-08-10 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.97
922434,RINGERS CLOSE G295,2023-08-10 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.05
922434,RINGERS CLOSE G295,2023-08-10 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.89
922434,RINGERS CLOSE G295,2023-08-10 21:20:00+00:00,feeder,2.0,N Current (RMS),A,12.4
922434,RINGERS CLOSE G295,2023-08-10 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.8
922434,RINGERS CLOSE G295,2023-08-10 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,6.8
922434,RINGERS CLOSE G295,2023-08-10 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,23.9
922434,RINGERS CLOSE G295,2023-08-10 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
922434,RINGERS CLOSE G295,2023-08-10 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-10 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
922434,RINGERS CLOSE G295,2023-08-10 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.64
922434,RINGERS CLOSE G295,2023-08-10 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.91
922434,RINGERS CLOSE G295,2023-08-10 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.11
922434,RINGERS CLOSE G295,2023-08-10 21:20:00+00:00,feeder,1.0,N Current (RMS),A,20.8
922434,RINGERS CLOSE G295,2023-08-10 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,20.1
922434,RINGERS CLOSE G295,2023-08-10 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.2
922434,RINGERS CLOSE G295,2023-08-10 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,33.3
922434,RINGERS CLOSE G295,2023-08-10 21:20:00+00:00,transformer,,Temperature,C,34.8
922434,RINGERS CLOSE G295,2023-08-10 21:20:00+00:00,busbar,,L3 Voltage THD,%,3.1
922434,RINGERS CLOSE G295,2023-08-10 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.16
922434,RINGERS CLOSE G295,2023-08-10 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.21
922434,RINGERS CLOSE G295,2023-08-10 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.44
922434,RINGERS CLOSE G295,2023-08-10 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.2
922434,RINGERS CLOSE G295,2023-08-10 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.82
922434,RINGERS CLOSE G295,2023-08-10 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
922434,RINGERS CLOSE G295,2023-08-10 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
922434,RINGERS CLOSE G295,2023-08-10 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
922434,RINGERS CLOSE G295,2023-08-10 21:20:00+00:00,busbar,,L3 Active Power,kW,18.16
922434,RINGERS CLOSE G295,2023-08-10 21:20:00+00:00,busbar,,L2 Active Power,kW,19.7
922434,RINGERS CLOSE G295,2023-08-10 21:20:00+00:00,busbar,,L1 Active Power,kW,19.69
922434,RINGERS CLOSE G295,2023-08-10 21:20:00+00:00,busbar,,N Current (RMS),A,37.1
922434,RINGERS CLOSE G295,2023-08-10 21:20:00+00:00,busbar,,L3 Current (RMS),A,78.8
922434,RINGERS CLOSE G295,2023-08-10 21:20:00+00:00,busbar,,L2 Current (RMS),A,82.1
922434,RINGERS CLOSE G295,2023-08-10 21:20:00+00:00,busbar,,L1 Current (RMS),A,85.4
922434,RINGERS CLOSE G295,2023-08-10 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
922434,RINGERS CLOSE G295,2023-08-10 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.2
922434,RINGERS CLOSE G295,2023-08-10 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.81
922434,RINGERS CLOSE G295,2023-08-10 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.38
922434,RINGERS CLOSE G295,2023-08-10 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,14.62
922434,RINGERS CLOSE G295,2023-08-10 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.17
922434,RINGERS CLOSE G295,2023-08-10 21:10:00+00:00,feeder,4.0,N Current (RMS),A,31.8
922434,RINGERS CLOSE G295,2023-08-10 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,39.6
922434,RINGERS CLOSE G295,2023-08-10 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,60.0
922434,RINGERS CLOSE G295,2023-08-10 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,27.0
922434,RINGERS CLOSE G295,2023-08-10 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
922434,RINGERS CLOSE G295,2023-08-10 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
922434,RINGERS CLOSE G295,2023-08-10 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-10 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.51
922434,RINGERS CLOSE G295,2023-08-10 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.95
922434,RINGERS CLOSE G295,2023-08-10 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
922434,RINGERS CLOSE G295,2023-08-10 21:10:00+00:00,feeder,3.0,N Current (RMS),A,10.9
922434,RINGERS CLOSE G295,2023-08-10 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.3
922434,RINGERS CLOSE G295,2023-08-10 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.2
922434,RINGERS CLOSE G295,2023-08-10 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-10 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.31
922434,RINGERS CLOSE G295,2023-08-10 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
922434,RINGERS CLOSE G295,2023-08-10 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.82
922434,RINGERS CLOSE G295,2023-08-10 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.3
922434,RINGERS CLOSE G295,2023-08-10 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.33
922434,RINGERS CLOSE G295,2023-08-10 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.44
922434,RINGERS CLOSE G295,2023-08-10 21:10:00+00:00,feeder,2.0,N Current (RMS),A,12.6
922434,RINGERS CLOSE G295,2023-08-10 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
922434,RINGERS CLOSE G295,2023-08-10 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.4
922434,RINGERS CLOSE G295,2023-08-10 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,22.3
922434,RINGERS CLOSE G295,2023-08-10 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
922434,RINGERS CLOSE G295,2023-08-10 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
922434,RINGERS CLOSE G295,2023-08-10 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
922434,RINGERS CLOSE G295,2023-08-10 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.18
922434,RINGERS CLOSE G295,2023-08-10 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.78
922434,RINGERS CLOSE G295,2023-08-10 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.14
922434,RINGERS CLOSE G295,2023-08-10 21:10:00+00:00,feeder,1.0,N Current (RMS),A,18.7
922434,RINGERS CLOSE G295,2023-08-10 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,18.6
922434,RINGERS CLOSE G295,2023-08-10 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.7
922434,RINGERS CLOSE G295,2023-08-10 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,29.0
922434,RINGERS CLOSE G295,2023-08-10 21:10:00+00:00,transformer,,Temperature,C,34.9
922434,RINGERS CLOSE G295,2023-08-10 21:10:00+00:00,busbar,,L3 Voltage THD,%,3.09
922434,RINGERS CLOSE G295,2023-08-10 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.5
922434,RINGERS CLOSE G295,2023-08-10 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.21
922434,RINGERS CLOSE G295,2023-08-10 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.65
922434,RINGERS CLOSE G295,2023-08-10 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.18
922434,RINGERS CLOSE G295,2023-08-10 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,251.08
922434,RINGERS CLOSE G295,2023-08-10 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
922434,RINGERS CLOSE G295,2023-08-10 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
922434,RINGERS CLOSE G295,2023-08-10 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
922434,RINGERS CLOSE G295,2023-08-10 21:10:00+00:00,busbar,,L3 Active Power,kW,19.73
922434,RINGERS CLOSE G295,2023-08-10 21:10:00+00:00,busbar,,L2 Active Power,kW,20.85
922434,RINGERS CLOSE G295,2023-08-10 21:10:00+00:00,busbar,,L1 Active Power,kW,18.8
922434,RINGERS CLOSE G295,2023-08-10 21:10:00+00:00,busbar,,N Current (RMS),A,41.2
922434,RINGERS CLOSE G295,2023-08-10 21:10:00+00:00,busbar,,L3 Current (RMS),A,84.9
922434,RINGERS CLOSE G295,2023-08-10 21:10:00+00:00,busbar,,L2 Current (RMS),A,86.2
922434,RINGERS CLOSE G295,2023-08-10 21:10:00+00:00,busbar,,L1 Current (RMS),A,81.0
922434,RINGERS CLOSE G295,2023-08-10 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
922434,RINGERS CLOSE G295,2023-08-10 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.5
922434,RINGERS CLOSE G295,2023-08-10 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
922434,RINGERS CLOSE G295,2023-08-10 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.57
922434,RINGERS CLOSE G295,2023-08-10 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.98
922434,RINGERS CLOSE G295,2023-08-10 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.75
922434,RINGERS CLOSE G295,2023-08-10 21:00:00+00:00,feeder,4.0,N Current (RMS),A,28.3
922434,RINGERS CLOSE G295,2023-08-10 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,32.1
922434,RINGERS CLOSE G295,2023-08-10 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,54.2
922434,RINGERS CLOSE G295,2023-08-10 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,28.5
922434,RINGERS CLOSE G295,2023-08-10 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
922434,RINGERS CLOSE G295,2023-08-10 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
922434,RINGERS CLOSE G295,2023-08-10 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
922434,RINGERS CLOSE G295,2023-08-10 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.67
922434,RINGERS CLOSE G295,2023-08-10 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.45
922434,RINGERS CLOSE G295,2023-08-10 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
922434,RINGERS CLOSE G295,2023-08-10 21:00:00+00:00,feeder,3.0,N Current (RMS),A,11.2
922434,RINGERS CLOSE G295,2023-08-10 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.8
922434,RINGERS CLOSE G295,2023-08-10 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,6.1
922434,RINGERS CLOSE G295,2023-08-10 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-10 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
922434,RINGERS CLOSE G295,2023-08-10 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
922434,RINGERS CLOSE G295,2023-08-10 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.53
922434,RINGERS CLOSE G295,2023-08-10 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.59
922434,RINGERS CLOSE G295,2023-08-10 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.43
922434,RINGERS CLOSE G295,2023-08-10 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.18
922434,RINGERS CLOSE G295,2023-08-10 21:00:00+00:00,feeder,2.0,N Current (RMS),A,13.6
922434,RINGERS CLOSE G295,2023-08-10 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.6
922434,RINGERS CLOSE G295,2023-08-10 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.5
922434,RINGERS CLOSE G295,2023-08-10 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,20.9
922434,RINGERS CLOSE G295,2023-08-10 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
922434,RINGERS CLOSE G295,2023-08-10 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
922434,RINGERS CLOSE G295,2023-08-10 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
922434,RINGERS CLOSE G295,2023-08-10 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.7
922434,RINGERS CLOSE G295,2023-08-10 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.94
922434,RINGERS CLOSE G295,2023-08-10 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.94
922434,RINGERS CLOSE G295,2023-08-10 21:00:00+00:00,feeder,1.0,N Current (RMS),A,20.3
922434,RINGERS CLOSE G295,2023-08-10 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,23.6
922434,RINGERS CLOSE G295,2023-08-10 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.7
922434,RINGERS CLOSE G295,2023-08-10 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,28.4
922434,RINGERS CLOSE G295,2023-08-10 21:00:00+00:00,transformer,,Temperature,C,35.2
922434,RINGERS CLOSE G295,2023-08-10 21:00:00+00:00,busbar,,L3 Voltage THD,%,3.12
922434,RINGERS CLOSE G295,2023-08-10 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,251.92
922434,RINGERS CLOSE G295,2023-08-10 21:00:00+00:00,busbar,,L2 Voltage THD,%,3.22
922434,RINGERS CLOSE G295,2023-08-10 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,252.34
922434,RINGERS CLOSE G295,2023-08-10 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.19
922434,RINGERS CLOSE G295,2023-08-10 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,251.62
922434,RINGERS CLOSE G295,2023-08-10 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
922434,RINGERS CLOSE G295,2023-08-10 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
922434,RINGERS CLOSE G295,2023-08-10 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
922434,RINGERS CLOSE G295,2023-08-10 21:00:00+00:00,busbar,,L3 Active Power,kW,19.9
922434,RINGERS CLOSE G295,2023-08-10 21:00:00+00:00,busbar,,L2 Active Power,kW,18.94
922434,RINGERS CLOSE G295,2023-08-10 21:00:00+00:00,busbar,,L1 Active Power,kW,18.98
922434,RINGERS CLOSE G295,2023-08-10 21:00:00+00:00,busbar,,N Current (RMS),A,40.5
922434,RINGERS CLOSE G295,2023-08-10 21:00:00+00:00,busbar,,L3 Current (RMS),A,84.0
922434,RINGERS CLOSE G295,2023-08-10 21:00:00+00:00,busbar,,L2 Current (RMS),A,79.1
922434,RINGERS CLOSE G295,2023-08-10 21:00:00+00:00,busbar,,L1 Current (RMS),A,80.9
922434,RINGERS CLOSE G295,2023-08-10 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.64
922434,RINGERS CLOSE G295,2023-08-10 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.91
922434,RINGERS CLOSE G295,2023-08-10 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
922434,RINGERS CLOSE G295,2023-08-10 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.63
922434,RINGERS CLOSE G295,2023-08-10 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.59
922434,RINGERS CLOSE G295,2023-08-10 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.27
922434,RINGERS CLOSE G295,2023-08-10 20:50:00+00:00,feeder,4.0,N Current (RMS),A,28.2
922434,RINGERS CLOSE G295,2023-08-10 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,32.6
922434,RINGERS CLOSE G295,2023-08-10 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,51.7
922434,RINGERS CLOSE G295,2023-08-10 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,26.3
922434,RINGERS CLOSE G295,2023-08-10 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
922434,RINGERS CLOSE G295,2023-08-10 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
922434,RINGERS CLOSE G295,2023-08-10 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
922434,RINGERS CLOSE G295,2023-08-10 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.98
922434,RINGERS CLOSE G295,2023-08-10 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.38
922434,RINGERS CLOSE G295,2023-08-10 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
922434,RINGERS CLOSE G295,2023-08-10 20:50:00+00:00,feeder,3.0,N Current (RMS),A,9.8
922434,RINGERS CLOSE G295,2023-08-10 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.5
922434,RINGERS CLOSE G295,2023-08-10 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,6.1
922434,RINGERS CLOSE G295,2023-08-10 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-10 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
922434,RINGERS CLOSE G295,2023-08-10 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
922434,RINGERS CLOSE G295,2023-08-10 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.49
922434,RINGERS CLOSE G295,2023-08-10 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.94
922434,RINGERS CLOSE G295,2023-08-10 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.23
922434,RINGERS CLOSE G295,2023-08-10 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.33
922434,RINGERS CLOSE G295,2023-08-10 20:50:00+00:00,feeder,2.0,N Current (RMS),A,13.0
922434,RINGERS CLOSE G295,2023-08-10 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.9
922434,RINGERS CLOSE G295,2023-08-10 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.3
922434,RINGERS CLOSE G295,2023-08-10 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,21.1
922434,RINGERS CLOSE G295,2023-08-10 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
922434,RINGERS CLOSE G295,2023-08-10 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
922434,RINGERS CLOSE G295,2023-08-10 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
922434,RINGERS CLOSE G295,2023-08-10 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.92
922434,RINGERS CLOSE G295,2023-08-10 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.08
922434,RINGERS CLOSE G295,2023-08-10 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.16
922434,RINGERS CLOSE G295,2023-08-10 20:50:00+00:00,feeder,1.0,N Current (RMS),A,20.5
922434,RINGERS CLOSE G295,2023-08-10 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,24.7
922434,RINGERS CLOSE G295,2023-08-10 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.8
922434,RINGERS CLOSE G295,2023-08-10 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,29.4
922434,RINGERS CLOSE G295,2023-08-10 20:50:00+00:00,transformer,,Temperature,C,35.3
922434,RINGERS CLOSE G295,2023-08-10 20:50:00+00:00,busbar,,L3 Voltage THD,%,3.16
922434,RINGERS CLOSE G295,2023-08-10 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,252.28
922434,RINGERS CLOSE G295,2023-08-10 20:50:00+00:00,busbar,,L2 Voltage THD,%,3.23
922434,RINGERS CLOSE G295,2023-08-10 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,252.66
922434,RINGERS CLOSE G295,2023-08-10 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.18
922434,RINGERS CLOSE G295,2023-08-10 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,252.01
922434,RINGERS CLOSE G295,2023-08-10 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
922434,RINGERS CLOSE G295,2023-08-10 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
922434,RINGERS CLOSE G295,2023-08-10 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
922434,RINGERS CLOSE G295,2023-08-10 20:50:00+00:00,busbar,,L3 Active Power,kW,19.85
922434,RINGERS CLOSE G295,2023-08-10 20:50:00+00:00,busbar,,L2 Active Power,kW,18.34
922434,RINGERS CLOSE G295,2023-08-10 20:50:00+00:00,busbar,,L1 Active Power,kW,19.55
922434,RINGERS CLOSE G295,2023-08-10 20:50:00+00:00,busbar,,N Current (RMS),A,38.5
922434,RINGERS CLOSE G295,2023-08-10 20:50:00+00:00,busbar,,L3 Current (RMS),A,84.4
922434,RINGERS CLOSE G295,2023-08-10 20:50:00+00:00,busbar,,L2 Current (RMS),A,76.1
922434,RINGERS CLOSE G295,2023-08-10 20:50:00+00:00,busbar,,L1 Current (RMS),A,82.6
922434,RINGERS CLOSE G295,2023-08-10 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.61
922434,RINGERS CLOSE G295,2023-08-10 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
922434,RINGERS CLOSE G295,2023-08-10 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
922434,RINGERS CLOSE G295,2023-08-10 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.34
922434,RINGERS CLOSE G295,2023-08-10 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.56
922434,RINGERS CLOSE G295,2023-08-10 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.82
922434,RINGERS CLOSE G295,2023-08-10 20:40:00+00:00,feeder,4.0,N Current (RMS),A,28.2
922434,RINGERS CLOSE G295,2023-08-10 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,31.7
922434,RINGERS CLOSE G295,2023-08-10 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,51.3
922434,RINGERS CLOSE G295,2023-08-10 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,28.4
922434,RINGERS CLOSE G295,2023-08-10 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
922434,RINGERS CLOSE G295,2023-08-10 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
922434,RINGERS CLOSE G295,2023-08-10 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-10 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.51
922434,RINGERS CLOSE G295,2023-08-10 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.27
922434,RINGERS CLOSE G295,2023-08-10 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
922434,RINGERS CLOSE G295,2023-08-10 20:40:00+00:00,feeder,3.0,N Current (RMS),A,8.1
922434,RINGERS CLOSE G295,2023-08-10 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.2
922434,RINGERS CLOSE G295,2023-08-10 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,5.6
922434,RINGERS CLOSE G295,2023-08-10 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-10 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
922434,RINGERS CLOSE G295,2023-08-10 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
922434,RINGERS CLOSE G295,2023-08-10 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.54
922434,RINGERS CLOSE G295,2023-08-10 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.86
922434,RINGERS CLOSE G295,2023-08-10 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.44
922434,RINGERS CLOSE G295,2023-08-10 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.86
922434,RINGERS CLOSE G295,2023-08-10 20:40:00+00:00,feeder,2.0,N Current (RMS),A,13.9
922434,RINGERS CLOSE G295,2023-08-10 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.2
922434,RINGERS CLOSE G295,2023-08-10 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.3
922434,RINGERS CLOSE G295,2023-08-10 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,23.2
922434,RINGERS CLOSE G295,2023-08-10 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
922434,RINGERS CLOSE G295,2023-08-10 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
922434,RINGERS CLOSE G295,2023-08-10 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
922434,RINGERS CLOSE G295,2023-08-10 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.51
922434,RINGERS CLOSE G295,2023-08-10 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.03
922434,RINGERS CLOSE G295,2023-08-10 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.12
922434,RINGERS CLOSE G295,2023-08-10 20:40:00+00:00,feeder,1.0,N Current (RMS),A,20.7
922434,RINGERS CLOSE G295,2023-08-10 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,18.6
922434,RINGERS CLOSE G295,2023-08-10 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.6
922434,RINGERS CLOSE G295,2023-08-10 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,33.2
922434,RINGERS CLOSE G295,2023-08-10 20:40:00+00:00,transformer,,Temperature,C,35.5
922434,RINGERS CLOSE G295,2023-08-10 20:40:00+00:00,busbar,,L3 Voltage THD,%,3.13
922434,RINGERS CLOSE G295,2023-08-10 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,251.53
922434,RINGERS CLOSE G295,2023-08-10 20:40:00+00:00,busbar,,L2 Voltage THD,%,3.17
922434,RINGERS CLOSE G295,2023-08-10 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.96
922434,RINGERS CLOSE G295,2023-08-10 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.17
922434,RINGERS CLOSE G295,2023-08-10 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,251.24
922434,RINGERS CLOSE G295,2023-08-10 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
922434,RINGERS CLOSE G295,2023-08-10 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
922434,RINGERS CLOSE G295,2023-08-10 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
922434,RINGERS CLOSE G295,2023-08-10 20:40:00+00:00,busbar,,L3 Active Power,kW,17.58
922434,RINGERS CLOSE G295,2023-08-10 20:40:00+00:00,busbar,,L2 Active Power,kW,18.33
922434,RINGERS CLOSE G295,2023-08-10 20:40:00+00:00,busbar,,L1 Active Power,kW,20.92
922434,RINGERS CLOSE G295,2023-08-10 20:40:00+00:00,busbar,,N Current (RMS),A,38.7
922434,RINGERS CLOSE G295,2023-08-10 20:40:00+00:00,busbar,,L3 Current (RMS),A,75.6
922434,RINGERS CLOSE G295,2023-08-10 20:40:00+00:00,busbar,,L2 Current (RMS),A,75.9
922434,RINGERS CLOSE G295,2023-08-10 20:40:00+00:00,busbar,,L1 Current (RMS),A,87.8
922434,RINGERS CLOSE G295,2023-08-10 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.85
922434,RINGERS CLOSE G295,2023-08-10 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
922434,RINGERS CLOSE G295,2023-08-10 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
922434,RINGERS CLOSE G295,2023-08-10 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.09
922434,RINGERS CLOSE G295,2023-08-10 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.93
922434,RINGERS CLOSE G295,2023-08-10 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.67
922434,RINGERS CLOSE G295,2023-08-10 20:30:00+00:00,feeder,4.0,N Current (RMS),A,30.0
922434,RINGERS CLOSE G295,2023-08-10 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,31.2
922434,RINGERS CLOSE G295,2023-08-10 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,52.8
922434,RINGERS CLOSE G295,2023-08-10 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,28.0
922434,RINGERS CLOSE G295,2023-08-10 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
922434,RINGERS CLOSE G295,2023-08-10 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
922434,RINGERS CLOSE G295,2023-08-10 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
922434,RINGERS CLOSE G295,2023-08-10 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.71
922434,RINGERS CLOSE G295,2023-08-10 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.29
922434,RINGERS CLOSE G295,2023-08-10 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
922434,RINGERS CLOSE G295,2023-08-10 20:30:00+00:00,feeder,3.0,N Current (RMS),A,8.5
922434,RINGERS CLOSE G295,2023-08-10 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.9
922434,RINGERS CLOSE G295,2023-08-10 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,5.7
922434,RINGERS CLOSE G295,2023-08-10 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-10 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
922434,RINGERS CLOSE G295,2023-08-10 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
922434,RINGERS CLOSE G295,2023-08-10 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.39
922434,RINGERS CLOSE G295,2023-08-10 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.87
922434,RINGERS CLOSE G295,2023-08-10 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.49
922434,RINGERS CLOSE G295,2023-08-10 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.98
922434,RINGERS CLOSE G295,2023-08-10 20:30:00+00:00,feeder,2.0,N Current (RMS),A,16.9
922434,RINGERS CLOSE G295,2023-08-10 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.6
922434,RINGERS CLOSE G295,2023-08-10 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.5
922434,RINGERS CLOSE G295,2023-08-10 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,27.5
922434,RINGERS CLOSE G295,2023-08-10 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
922434,RINGERS CLOSE G295,2023-08-10 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
922434,RINGERS CLOSE G295,2023-08-10 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
922434,RINGERS CLOSE G295,2023-08-10 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.25
922434,RINGERS CLOSE G295,2023-08-10 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.08
