Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922434,RINGERS CLOSE G295,2023-08-10 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.58
922434,RINGERS CLOSE G295,2023-08-10 20:30:00+00:00,feeder,1.0,N Current (RMS),A,22.1
922434,RINGERS CLOSE G295,2023-08-10 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.9
922434,RINGERS CLOSE G295,2023-08-10 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.8
922434,RINGERS CLOSE G295,2023-08-10 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,35.1
922434,RINGERS CLOSE G295,2023-08-10 20:30:00+00:00,transformer,,Temperature,C,35.5
922434,RINGERS CLOSE G295,2023-08-10 20:30:00+00:00,busbar,,L3 Voltage THD,%,3.08
922434,RINGERS CLOSE G295,2023-08-10 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.85
922434,RINGERS CLOSE G295,2023-08-10 20:30:00+00:00,busbar,,L2 Voltage THD,%,3.16
922434,RINGERS CLOSE G295,2023-08-10 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.19
922434,RINGERS CLOSE G295,2023-08-10 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.16
922434,RINGERS CLOSE G295,2023-08-10 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.43
922434,RINGERS CLOSE G295,2023-08-10 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
922434,RINGERS CLOSE G295,2023-08-10 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
922434,RINGERS CLOSE G295,2023-08-10 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
922434,RINGERS CLOSE G295,2023-08-10 20:30:00+00:00,busbar,,L3 Active Power,kW,16.28
922434,RINGERS CLOSE G295,2023-08-10 20:30:00+00:00,busbar,,L2 Active Power,kW,18.98
922434,RINGERS CLOSE G295,2023-08-10 20:30:00+00:00,busbar,,L1 Active Power,kW,22.28
922434,RINGERS CLOSE G295,2023-08-10 20:30:00+00:00,busbar,,N Current (RMS),A,40.0
922434,RINGERS CLOSE G295,2023-08-10 20:30:00+00:00,busbar,,L3 Current (RMS),A,71.4
922434,RINGERS CLOSE G295,2023-08-10 20:30:00+00:00,busbar,,L2 Current (RMS),A,78.4
922434,RINGERS CLOSE G295,2023-08-10 20:30:00+00:00,busbar,,L1 Current (RMS),A,93.4
922434,RINGERS CLOSE G295,2023-08-10 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
922434,RINGERS CLOSE G295,2023-08-10 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
922434,RINGERS CLOSE G295,2023-08-10 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.49
922434,RINGERS CLOSE G295,2023-08-10 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.51
922434,RINGERS CLOSE G295,2023-08-10 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,14.24
922434,RINGERS CLOSE G295,2023-08-10 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.97
922434,RINGERS CLOSE G295,2023-08-10 20:20:00+00:00,feeder,4.0,N Current (RMS),A,31.3
922434,RINGERS CLOSE G295,2023-08-10 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,28.5
922434,RINGERS CLOSE G295,2023-08-10 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,58.5
922434,RINGERS CLOSE G295,2023-08-10 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,34.0
922434,RINGERS CLOSE G295,2023-08-10 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
922434,RINGERS CLOSE G295,2023-08-10 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
922434,RINGERS CLOSE G295,2023-08-10 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
922434,RINGERS CLOSE G295,2023-08-10 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.7
922434,RINGERS CLOSE G295,2023-08-10 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.09
922434,RINGERS CLOSE G295,2023-08-10 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
922434,RINGERS CLOSE G295,2023-08-10 20:20:00+00:00,feeder,3.0,N Current (RMS),A,9.1
922434,RINGERS CLOSE G295,2023-08-10 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.5
922434,RINGERS CLOSE G295,2023-08-10 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.8
922434,RINGERS CLOSE G295,2023-08-10 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-10 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
922434,RINGERS CLOSE G295,2023-08-10 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
922434,RINGERS CLOSE G295,2023-08-10 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
922434,RINGERS CLOSE G295,2023-08-10 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.74
922434,RINGERS CLOSE G295,2023-08-10 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.64
922434,RINGERS CLOSE G295,2023-08-10 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,13.9
922434,RINGERS CLOSE G295,2023-08-10 20:20:00+00:00,feeder,2.0,N Current (RMS),A,37.4
922434,RINGERS CLOSE G295,2023-08-10 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.4
922434,RINGERS CLOSE G295,2023-08-10 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,8.7
922434,RINGERS CLOSE G295,2023-08-10 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,58.8
922434,RINGERS CLOSE G295,2023-08-10 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
922434,RINGERS CLOSE G295,2023-08-10 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
922434,RINGERS CLOSE G295,2023-08-10 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
922434,RINGERS CLOSE G295,2023-08-10 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.76
922434,RINGERS CLOSE G295,2023-08-10 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.13
922434,RINGERS CLOSE G295,2023-08-10 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.3
922434,RINGERS CLOSE G295,2023-08-10 20:20:00+00:00,feeder,1.0,N Current (RMS),A,25.8
922434,RINGERS CLOSE G295,2023-08-10 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.2
922434,RINGERS CLOSE G295,2023-08-10 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.3
922434,RINGERS CLOSE G295,2023-08-10 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,38.6
922434,RINGERS CLOSE G295,2023-08-10 20:20:00+00:00,transformer,,Temperature,C,35.3
922434,RINGERS CLOSE G295,2023-08-10 20:20:00+00:00,busbar,,L3 Voltage THD,%,3.0
922434,RINGERS CLOSE G295,2023-08-10 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.63
922434,RINGERS CLOSE G295,2023-08-10 20:20:00+00:00,busbar,,L2 Voltage THD,%,3.13
922434,RINGERS CLOSE G295,2023-08-10 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.92
922434,RINGERS CLOSE G295,2023-08-10 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.08
922434,RINGERS CLOSE G295,2023-08-10 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.03
922434,RINGERS CLOSE G295,2023-08-10 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
922434,RINGERS CLOSE G295,2023-08-10 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
922434,RINGERS CLOSE G295,2023-08-10 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
922434,RINGERS CLOSE G295,2023-08-10 20:20:00+00:00,busbar,,L3 Active Power,kW,15.1
922434,RINGERS CLOSE G295,2023-08-10 20:20:00+00:00,busbar,,L2 Active Power,kW,20.3
922434,RINGERS CLOSE G295,2023-08-10 20:20:00+00:00,busbar,,L1 Active Power,kW,32.11
922434,RINGERS CLOSE G295,2023-08-10 20:20:00+00:00,busbar,,N Current (RMS),A,57.5
922434,RINGERS CLOSE G295,2023-08-10 20:20:00+00:00,busbar,,L3 Current (RMS),A,66.6
922434,RINGERS CLOSE G295,2023-08-10 20:20:00+00:00,busbar,,L2 Current (RMS),A,83.9
922434,RINGERS CLOSE G295,2023-08-10 20:20:00+00:00,busbar,,L1 Current (RMS),A,133.3
922434,RINGERS CLOSE G295,2023-08-10 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
922434,RINGERS CLOSE G295,2023-08-10 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.36
922434,RINGERS CLOSE G295,2023-08-10 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
922434,RINGERS CLOSE G295,2023-08-10 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.99
922434,RINGERS CLOSE G295,2023-08-10 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.69
922434,RINGERS CLOSE G295,2023-08-10 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.45
922434,RINGERS CLOSE G295,2023-08-10 20:10:00+00:00,feeder,4.0,N Current (RMS),A,25.8
922434,RINGERS CLOSE G295,2023-08-10 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,29.7
922434,RINGERS CLOSE G295,2023-08-10 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,53.3
922434,RINGERS CLOSE G295,2023-08-10 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,35.0
922434,RINGERS CLOSE G295,2023-08-10 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
922434,RINGERS CLOSE G295,2023-08-10 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
922434,RINGERS CLOSE G295,2023-08-10 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-10 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.43
922434,RINGERS CLOSE G295,2023-08-10 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.15
922434,RINGERS CLOSE G295,2023-08-10 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
922434,RINGERS CLOSE G295,2023-08-10 20:10:00+00:00,feeder,3.0,N Current (RMS),A,8.2
922434,RINGERS CLOSE G295,2023-08-10 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.0
922434,RINGERS CLOSE G295,2023-08-10 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,5.2
922434,RINGERS CLOSE G295,2023-08-10 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-10 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
922434,RINGERS CLOSE G295,2023-08-10 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
922434,RINGERS CLOSE G295,2023-08-10 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.31
922434,RINGERS CLOSE G295,2023-08-10 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.86
922434,RINGERS CLOSE G295,2023-08-10 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.91
922434,RINGERS CLOSE G295,2023-08-10 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.87
922434,RINGERS CLOSE G295,2023-08-10 20:10:00+00:00,feeder,2.0,N Current (RMS),A,17.1
922434,RINGERS CLOSE G295,2023-08-10 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.9
922434,RINGERS CLOSE G295,2023-08-10 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.7
922434,RINGERS CLOSE G295,2023-08-10 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,28.5
922434,RINGERS CLOSE G295,2023-08-10 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
922434,RINGERS CLOSE G295,2023-08-10 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
922434,RINGERS CLOSE G295,2023-08-10 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
922434,RINGERS CLOSE G295,2023-08-10 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.97
922434,RINGERS CLOSE G295,2023-08-10 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.86
922434,RINGERS CLOSE G295,2023-08-10 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.21
922434,RINGERS CLOSE G295,2023-08-10 20:10:00+00:00,feeder,1.0,N Current (RMS),A,22.8
922434,RINGERS CLOSE G295,2023-08-10 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.8
922434,RINGERS CLOSE G295,2023-08-10 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.2
922434,RINGERS CLOSE G295,2023-08-10 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,33.7
922434,RINGERS CLOSE G295,2023-08-10 20:10:00+00:00,transformer,,Temperature,C,35.3
922434,RINGERS CLOSE G295,2023-08-10 20:10:00+00:00,busbar,,L3 Voltage THD,%,3.01
922434,RINGERS CLOSE G295,2023-08-10 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.26
922434,RINGERS CLOSE G295,2023-08-10 20:10:00+00:00,busbar,,L2 Voltage THD,%,3.15
922434,RINGERS CLOSE G295,2023-08-10 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.77
922434,RINGERS CLOSE G295,2023-08-10 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.09
922434,RINGERS CLOSE G295,2023-08-10 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.8
922434,RINGERS CLOSE G295,2023-08-10 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
922434,RINGERS CLOSE G295,2023-08-10 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
922434,RINGERS CLOSE G295,2023-08-10 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
922434,RINGERS CLOSE G295,2023-08-10 20:10:00+00:00,busbar,,L3 Active Power,kW,14.66
922434,RINGERS CLOSE G295,2023-08-10 20:10:00+00:00,busbar,,L2 Active Power,kW,18.85
922434,RINGERS CLOSE G295,2023-08-10 20:10:00+00:00,busbar,,L1 Active Power,kW,23.61
922434,RINGERS CLOSE G295,2023-08-10 20:10:00+00:00,busbar,,N Current (RMS),A,45.6
922434,RINGERS CLOSE G295,2023-08-10 20:10:00+00:00,busbar,,L3 Current (RMS),A,64.3
922434,RINGERS CLOSE G295,2023-08-10 20:10:00+00:00,busbar,,L2 Current (RMS),A,79.6
922434,RINGERS CLOSE G295,2023-08-10 20:10:00+00:00,busbar,,L1 Current (RMS),A,99.0
922434,RINGERS CLOSE G295,2023-08-10 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
922434,RINGERS CLOSE G295,2023-08-10 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.07
922434,RINGERS CLOSE G295,2023-08-10 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
922434,RINGERS CLOSE G295,2023-08-10 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.05
922434,RINGERS CLOSE G295,2023-08-10 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.06
922434,RINGERS CLOSE G295,2023-08-10 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.57
922434,RINGERS CLOSE G295,2023-08-10 20:00:00+00:00,feeder,4.0,N Current (RMS),A,25.3
922434,RINGERS CLOSE G295,2023-08-10 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,38.4
922434,RINGERS CLOSE G295,2023-08-10 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,50.7
922434,RINGERS CLOSE G295,2023-08-10 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,35.8
922434,RINGERS CLOSE G295,2023-08-10 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
922434,RINGERS CLOSE G295,2023-08-10 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
922434,RINGERS CLOSE G295,2023-08-10 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922434,RINGERS CLOSE G295,2023-08-10 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.09
922434,RINGERS CLOSE G295,2023-08-10 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.92
922434,RINGERS CLOSE G295,2023-08-10 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-10 20:00:00+00:00,feeder,3.0,N Current (RMS),A,6.6
922434,RINGERS CLOSE G295,2023-08-10 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.3
922434,RINGERS CLOSE G295,2023-08-10 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.2
922434,RINGERS CLOSE G295,2023-08-10 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-10 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
922434,RINGERS CLOSE G295,2023-08-10 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
922434,RINGERS CLOSE G295,2023-08-10 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.57
922434,RINGERS CLOSE G295,2023-08-10 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.55
922434,RINGERS CLOSE G295,2023-08-10 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.25
922434,RINGERS CLOSE G295,2023-08-10 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.83
922434,RINGERS CLOSE G295,2023-08-10 20:00:00+00:00,feeder,2.0,N Current (RMS),A,13.2
922434,RINGERS CLOSE G295,2023-08-10 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.2
922434,RINGERS CLOSE G295,2023-08-10 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.8
922434,RINGERS CLOSE G295,2023-08-10 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,20.0
922434,RINGERS CLOSE G295,2023-08-10 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
922434,RINGERS CLOSE G295,2023-08-10 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
922434,RINGERS CLOSE G295,2023-08-10 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
922434,RINGERS CLOSE G295,2023-08-10 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.54
922434,RINGERS CLOSE G295,2023-08-10 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.91
922434,RINGERS CLOSE G295,2023-08-10 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.76
922434,RINGERS CLOSE G295,2023-08-10 20:00:00+00:00,feeder,1.0,N Current (RMS),A,24.4
922434,RINGERS CLOSE G295,2023-08-10 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.3
922434,RINGERS CLOSE G295,2023-08-10 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.2
922434,RINGERS CLOSE G295,2023-08-10 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,35.9
922434,RINGERS CLOSE G295,2023-08-10 20:00:00+00:00,transformer,,Temperature,C,35.5
922434,RINGERS CLOSE G295,2023-08-10 20:00:00+00:00,busbar,,L3 Voltage THD,%,3.01
922434,RINGERS CLOSE G295,2023-08-10 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.79
922434,RINGERS CLOSE G295,2023-08-10 20:00:00+00:00,busbar,,L2 Voltage THD,%,3.12
922434,RINGERS CLOSE G295,2023-08-10 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.23
922434,RINGERS CLOSE G295,2023-08-10 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.11
922434,RINGERS CLOSE G295,2023-08-10 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.44
922434,RINGERS CLOSE G295,2023-08-10 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
922434,RINGERS CLOSE G295,2023-08-10 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
922434,RINGERS CLOSE G295,2023-08-10 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
922434,RINGERS CLOSE G295,2023-08-10 20:00:00+00:00,busbar,,L3 Active Power,kW,16.63
922434,RINGERS CLOSE G295,2023-08-10 20:00:00+00:00,busbar,,L2 Active Power,kW,18.53
922434,RINGERS CLOSE G295,2023-08-10 20:00:00+00:00,busbar,,L1 Active Power,kW,22.05
922434,RINGERS CLOSE G295,2023-08-10 20:00:00+00:00,busbar,,N Current (RMS),A,41.1
922434,RINGERS CLOSE G295,2023-08-10 20:00:00+00:00,busbar,,L3 Current (RMS),A,72.5
922434,RINGERS CLOSE G295,2023-08-10 20:00:00+00:00,busbar,,L2 Current (RMS),A,78.0
922434,RINGERS CLOSE G295,2023-08-10 20:00:00+00:00,busbar,,L1 Current (RMS),A,92.8
922434,RINGERS CLOSE G295,2023-08-10 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
922434,RINGERS CLOSE G295,2023-08-10 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.82
922434,RINGERS CLOSE G295,2023-08-10 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
922434,RINGERS CLOSE G295,2023-08-10 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.27
922434,RINGERS CLOSE G295,2023-08-10 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.66
922434,RINGERS CLOSE G295,2023-08-10 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.73
922434,RINGERS CLOSE G295,2023-08-10 19:50:00+00:00,feeder,4.0,N Current (RMS),A,22.8
922434,RINGERS CLOSE G295,2023-08-10 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,34.7
922434,RINGERS CLOSE G295,2023-08-10 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,48.4
922434,RINGERS CLOSE G295,2023-08-10 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,32.5
922434,RINGERS CLOSE G295,2023-08-10 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
922434,RINGERS CLOSE G295,2023-08-10 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
922434,RINGERS CLOSE G295,2023-08-10 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922434,RINGERS CLOSE G295,2023-08-10 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.11
922434,RINGERS CLOSE G295,2023-08-10 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.75
922434,RINGERS CLOSE G295,2023-08-10 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-10 19:50:00+00:00,feeder,3.0,N Current (RMS),A,6.8
922434,RINGERS CLOSE G295,2023-08-10 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.5
922434,RINGERS CLOSE G295,2023-08-10 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.3
922434,RINGERS CLOSE G295,2023-08-10 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-10 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.37
922434,RINGERS CLOSE G295,2023-08-10 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
922434,RINGERS CLOSE G295,2023-08-10 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.8
922434,RINGERS CLOSE G295,2023-08-10 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.42
922434,RINGERS CLOSE G295,2023-08-10 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.11
922434,RINGERS CLOSE G295,2023-08-10 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.95
922434,RINGERS CLOSE G295,2023-08-10 19:50:00+00:00,feeder,2.0,N Current (RMS),A,11.7
922434,RINGERS CLOSE G295,2023-08-10 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.6
922434,RINGERS CLOSE G295,2023-08-10 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.2
922434,RINGERS CLOSE G295,2023-08-10 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,17.8
922434,RINGERS CLOSE G295,2023-08-10 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
922434,RINGERS CLOSE G295,2023-08-10 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
922434,RINGERS CLOSE G295,2023-08-10 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
922434,RINGERS CLOSE G295,2023-08-10 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.62
922434,RINGERS CLOSE G295,2023-08-10 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.91
922434,RINGERS CLOSE G295,2023-08-10 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.35
922434,RINGERS CLOSE G295,2023-08-10 19:50:00+00:00,feeder,1.0,N Current (RMS),A,23.0
922434,RINGERS CLOSE G295,2023-08-10 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.1
922434,RINGERS CLOSE G295,2023-08-10 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.2
922434,RINGERS CLOSE G295,2023-08-10 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,34.2
922434,RINGERS CLOSE G295,2023-08-10 19:50:00+00:00,transformer,,Temperature,C,35.6
922434,RINGERS CLOSE G295,2023-08-10 19:50:00+00:00,busbar,,L3 Voltage THD,%,3.02
922434,RINGERS CLOSE G295,2023-08-10 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.09
922434,RINGERS CLOSE G295,2023-08-10 19:50:00+00:00,busbar,,L2 Voltage THD,%,3.11
922434,RINGERS CLOSE G295,2023-08-10 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.45
922434,RINGERS CLOSE G295,2023-08-10 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.15
922434,RINGERS CLOSE G295,2023-08-10 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.67
922434,RINGERS CLOSE G295,2023-08-10 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
922434,RINGERS CLOSE G295,2023-08-10 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
922434,RINGERS CLOSE G295,2023-08-10 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
922434,RINGERS CLOSE G295,2023-08-10 19:50:00+00:00,busbar,,L3 Active Power,kW,14.8
922434,RINGERS CLOSE G295,2023-08-10 19:50:00+00:00,busbar,,L2 Active Power,kW,17.77
922434,RINGERS CLOSE G295,2023-08-10 19:50:00+00:00,busbar,,L1 Active Power,kW,19.81
922434,RINGERS CLOSE G295,2023-08-10 19:50:00+00:00,busbar,,N Current (RMS),A,37.1
922434,RINGERS CLOSE G295,2023-08-10 19:50:00+00:00,busbar,,L3 Current (RMS),A,65.7
922434,RINGERS CLOSE G295,2023-08-10 19:50:00+00:00,busbar,,L2 Current (RMS),A,74.2
922434,RINGERS CLOSE G295,2023-08-10 19:50:00+00:00,busbar,,L1 Current (RMS),A,84.4
922434,RINGERS CLOSE G295,2023-08-10 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
922434,RINGERS CLOSE G295,2023-08-10 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.01
922434,RINGERS CLOSE G295,2023-08-10 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
922434,RINGERS CLOSE G295,2023-08-10 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.72
922434,RINGERS CLOSE G295,2023-08-10 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.84
922434,RINGERS CLOSE G295,2023-08-10 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.94
922434,RINGERS CLOSE G295,2023-08-10 19:40:00+00:00,feeder,4.0,N Current (RMS),A,24.5
922434,RINGERS CLOSE G295,2023-08-10 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,41.4
922434,RINGERS CLOSE G295,2023-08-10 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,45.3
922434,RINGERS CLOSE G295,2023-08-10 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,48.4
922434,RINGERS CLOSE G295,2023-08-10 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
922434,RINGERS CLOSE G295,2023-08-10 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
922434,RINGERS CLOSE G295,2023-08-10 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922434,RINGERS CLOSE G295,2023-08-10 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.84
922434,RINGERS CLOSE G295,2023-08-10 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.28
922434,RINGERS CLOSE G295,2023-08-10 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-10 19:40:00+00:00,feeder,3.0,N Current (RMS),A,7.2
922434,RINGERS CLOSE G295,2023-08-10 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,8.5
922434,RINGERS CLOSE G295,2023-08-10 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,6.6
922434,RINGERS CLOSE G295,2023-08-10 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-10 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.4
922434,RINGERS CLOSE G295,2023-08-10 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
922434,RINGERS CLOSE G295,2023-08-10 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.79
922434,RINGERS CLOSE G295,2023-08-10 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.7
922434,RINGERS CLOSE G295,2023-08-10 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.76
922434,RINGERS CLOSE G295,2023-08-10 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.06
922434,RINGERS CLOSE G295,2023-08-10 19:40:00+00:00,feeder,2.0,N Current (RMS),A,14.8
922434,RINGERS CLOSE G295,2023-08-10 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.6
922434,RINGERS CLOSE G295,2023-08-10 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.0
922434,RINGERS CLOSE G295,2023-08-10 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,24.6
922434,RINGERS CLOSE G295,2023-08-10 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
922434,RINGERS CLOSE G295,2023-08-10 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
922434,RINGERS CLOSE G295,2023-08-10 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
922434,RINGERS CLOSE G295,2023-08-10 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.64
922434,RINGERS CLOSE G295,2023-08-10 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.96
922434,RINGERS CLOSE G295,2023-08-10 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.92
922434,RINGERS CLOSE G295,2023-08-10 19:40:00+00:00,feeder,1.0,N Current (RMS),A,24.3
922434,RINGERS CLOSE G295,2023-08-10 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.6
922434,RINGERS CLOSE G295,2023-08-10 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.6
922434,RINGERS CLOSE G295,2023-08-10 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,36.4
922434,RINGERS CLOSE G295,2023-08-10 19:40:00+00:00,transformer,,Temperature,C,35.9
922434,RINGERS CLOSE G295,2023-08-10 19:40:00+00:00,busbar,,L3 Voltage THD,%,3.04
922434,RINGERS CLOSE G295,2023-08-10 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.71
922434,RINGERS CLOSE G295,2023-08-10 19:40:00+00:00,busbar,,L2 Voltage THD,%,3.08
922434,RINGERS CLOSE G295,2023-08-10 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.24
922434,RINGERS CLOSE G295,2023-08-10 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.14
922434,RINGERS CLOSE G295,2023-08-10 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.37
922434,RINGERS CLOSE G295,2023-08-10 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
922434,RINGERS CLOSE G295,2023-08-10 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
922434,RINGERS CLOSE G295,2023-08-10 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
922434,RINGERS CLOSE G295,2023-08-10 19:40:00+00:00,busbar,,L3 Active Power,kW,17.35
922434,RINGERS CLOSE G295,2023-08-10 19:40:00+00:00,busbar,,L2 Active Power,kW,17.19
922434,RINGERS CLOSE G295,2023-08-10 19:40:00+00:00,busbar,,L1 Active Power,kW,26.03
922434,RINGERS CLOSE G295,2023-08-10 19:40:00+00:00,busbar,,N Current (RMS),A,46.6
922434,RINGERS CLOSE G295,2023-08-10 19:40:00+00:00,busbar,,L3 Current (RMS),A,75.6
922434,RINGERS CLOSE G295,2023-08-10 19:40:00+00:00,busbar,,L2 Current (RMS),A,71.6
922434,RINGERS CLOSE G295,2023-08-10 19:40:00+00:00,busbar,,L1 Current (RMS),A,110.3
922434,RINGERS CLOSE G295,2023-08-10 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.02
922434,RINGERS CLOSE G295,2023-08-10 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.26
922434,RINGERS CLOSE G295,2023-08-10 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.82
922434,RINGERS CLOSE G295,2023-08-10 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.07
922434,RINGERS CLOSE G295,2023-08-10 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.75
922434,RINGERS CLOSE G295,2023-08-10 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.61
922434,RINGERS CLOSE G295,2023-08-10 19:30:00+00:00,feeder,4.0,N Current (RMS),A,20.9
922434,RINGERS CLOSE G295,2023-08-10 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,33.9
922434,RINGERS CLOSE G295,2023-08-10 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,45.2
922434,RINGERS CLOSE G295,2023-08-10 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,32.9
922434,RINGERS CLOSE G295,2023-08-10 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
922434,RINGERS CLOSE G295,2023-08-10 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
922434,RINGERS CLOSE G295,2023-08-10 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922434,RINGERS CLOSE G295,2023-08-10 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.24
922434,RINGERS CLOSE G295,2023-08-10 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.99
922434,RINGERS CLOSE G295,2023-08-10 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-10 19:30:00+00:00,feeder,3.0,N Current (RMS),A,9.6
922434,RINGERS CLOSE G295,2023-08-10 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.7
922434,RINGERS CLOSE G295,2023-08-10 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.4
922434,RINGERS CLOSE G295,2023-08-10 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-10 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.62
922434,RINGERS CLOSE G295,2023-08-10 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
922434,RINGERS CLOSE G295,2023-08-10 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.6
922434,RINGERS CLOSE G295,2023-08-10 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.62
922434,RINGERS CLOSE G295,2023-08-10 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.32
922434,RINGERS CLOSE G295,2023-08-10 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.03
922434,RINGERS CLOSE G295,2023-08-10 19:30:00+00:00,feeder,2.0,N Current (RMS),A,17.2
922434,RINGERS CLOSE G295,2023-08-10 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.8
922434,RINGERS CLOSE G295,2023-08-10 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.8
922434,RINGERS CLOSE G295,2023-08-10 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,28.2
922434,RINGERS CLOSE G295,2023-08-10 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
922434,RINGERS CLOSE G295,2023-08-10 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
922434,RINGERS CLOSE G295,2023-08-10 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
922434,RINGERS CLOSE G295,2023-08-10 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.32
922434,RINGERS CLOSE G295,2023-08-10 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.98
922434,RINGERS CLOSE G295,2023-08-10 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
922434,RINGERS CLOSE G295,2023-08-10 19:30:00+00:00,feeder,1.0,N Current (RMS),A,26.9
922434,RINGERS CLOSE G295,2023-08-10 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.3
922434,RINGERS CLOSE G295,2023-08-10 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.4
922434,RINGERS CLOSE G295,2023-08-10 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,40.5
922434,RINGERS CLOSE G295,2023-08-10 19:30:00+00:00,transformer,,Temperature,C,36.0
922434,RINGERS CLOSE G295,2023-08-10 19:30:00+00:00,busbar,,L3 Voltage THD,%,3.09
922434,RINGERS CLOSE G295,2023-08-10 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.55
922434,RINGERS CLOSE G295,2023-08-10 19:30:00+00:00,busbar,,L2 Voltage THD,%,3.1
922434,RINGERS CLOSE G295,2023-08-10 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.99
922434,RINGERS CLOSE G295,2023-08-10 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.15
922434,RINGERS CLOSE G295,2023-08-10 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.24
922434,RINGERS CLOSE G295,2023-08-10 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
922434,RINGERS CLOSE G295,2023-08-10 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
922434,RINGERS CLOSE G295,2023-08-10 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
922434,RINGERS CLOSE G295,2023-08-10 19:30:00+00:00,busbar,,L3 Active Power,kW,15.74
922434,RINGERS CLOSE G295,2023-08-10 19:30:00+00:00,busbar,,L2 Active Power,kW,17.12
922434,RINGERS CLOSE G295,2023-08-10 19:30:00+00:00,busbar,,L1 Active Power,kW,24.79
922434,RINGERS CLOSE G295,2023-08-10 19:30:00+00:00,busbar,,N Current (RMS),A,43.4
922434,RINGERS CLOSE G295,2023-08-10 19:30:00+00:00,busbar,,L3 Current (RMS),A,69.1
922434,RINGERS CLOSE G295,2023-08-10 19:30:00+00:00,busbar,,L2 Current (RMS),A,71.5
922434,RINGERS CLOSE G295,2023-08-10 19:30:00+00:00,busbar,,L1 Current (RMS),A,103.8
922434,RINGERS CLOSE G295,2023-08-10 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
922434,RINGERS CLOSE G295,2023-08-10 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.4
922434,RINGERS CLOSE G295,2023-08-10 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
922434,RINGERS CLOSE G295,2023-08-10 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.26
922434,RINGERS CLOSE G295,2023-08-10 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.4
922434,RINGERS CLOSE G295,2023-08-10 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.44
922434,RINGERS CLOSE G295,2023-08-10 19:20:00+00:00,feeder,4.0,N Current (RMS),A,24.4
922434,RINGERS CLOSE G295,2023-08-10 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,35.1
922434,RINGERS CLOSE G295,2023-08-10 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,47.8
922434,RINGERS CLOSE G295,2023-08-10 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,24.1
922434,RINGERS CLOSE G295,2023-08-10 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
922434,RINGERS CLOSE G295,2023-08-10 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
922434,RINGERS CLOSE G295,2023-08-10 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922434,RINGERS CLOSE G295,2023-08-10 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.97
922434,RINGERS CLOSE G295,2023-08-10 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.76
922434,RINGERS CLOSE G295,2023-08-10 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
922434,RINGERS CLOSE G295,2023-08-10 19:20:00+00:00,feeder,3.0,N Current (RMS),A,8.7
922434,RINGERS CLOSE G295,2023-08-10 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.0
922434,RINGERS CLOSE G295,2023-08-10 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.5
922434,RINGERS CLOSE G295,2023-08-10 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-10 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.54
922434,RINGERS CLOSE G295,2023-08-10 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
922434,RINGERS CLOSE G295,2023-08-10 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
922434,RINGERS CLOSE G295,2023-08-10 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.65
922434,RINGERS CLOSE G295,2023-08-10 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.11
922434,RINGERS CLOSE G295,2023-08-10 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.73
922434,RINGERS CLOSE G295,2023-08-10 19:20:00+00:00,feeder,2.0,N Current (RMS),A,12.5
922434,RINGERS CLOSE G295,2023-08-10 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.8
922434,RINGERS CLOSE G295,2023-08-10 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.3
922434,RINGERS CLOSE G295,2023-08-10 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,15.2
922434,RINGERS CLOSE G295,2023-08-10 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
922434,RINGERS CLOSE G295,2023-08-10 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
922434,RINGERS CLOSE G295,2023-08-10 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
922434,RINGERS CLOSE G295,2023-08-10 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.67
922434,RINGERS CLOSE G295,2023-08-10 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.88
922434,RINGERS CLOSE G295,2023-08-10 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.85
922434,RINGERS CLOSE G295,2023-08-10 19:20:00+00:00,feeder,1.0,N Current (RMS),A,21.2
922434,RINGERS CLOSE G295,2023-08-10 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.5
922434,RINGERS CLOSE G295,2023-08-10 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.1
922434,RINGERS CLOSE G295,2023-08-10 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,32.0
922434,RINGERS CLOSE G295,2023-08-10 19:20:00+00:00,transformer,,Temperature,C,36.2
922434,RINGERS CLOSE G295,2023-08-10 19:20:00+00:00,busbar,,L3 Voltage THD,%,3.07
922434,RINGERS CLOSE G295,2023-08-10 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.56
922434,RINGERS CLOSE G295,2023-08-10 19:20:00+00:00,busbar,,L2 Voltage THD,%,3.05
922434,RINGERS CLOSE G295,2023-08-10 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.98
922434,RINGERS CLOSE G295,2023-08-10 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.14
922434,RINGERS CLOSE G295,2023-08-10 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.4
922434,RINGERS CLOSE G295,2023-08-10 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
922434,RINGERS CLOSE G295,2023-08-10 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
922434,RINGERS CLOSE G295,2023-08-10 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
922434,RINGERS CLOSE G295,2023-08-10 19:20:00+00:00,busbar,,L3 Active Power,kW,15.09
922434,RINGERS CLOSE G295,2023-08-10 19:20:00+00:00,busbar,,L2 Active Power,kW,19.3
922434,RINGERS CLOSE G295,2023-08-10 19:20:00+00:00,busbar,,L1 Active Power,kW,17.23
922434,RINGERS CLOSE G295,2023-08-10 19:20:00+00:00,busbar,,N Current (RMS),A,37.8
922434,RINGERS CLOSE G295,2023-08-10 19:20:00+00:00,busbar,,L3 Current (RMS),A,66.5
922434,RINGERS CLOSE G295,2023-08-10 19:20:00+00:00,busbar,,L2 Current (RMS),A,80.1
922434,RINGERS CLOSE G295,2023-08-10 19:20:00+00:00,busbar,,L1 Current (RMS),A,73.9
922434,RINGERS CLOSE G295,2023-08-10 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
922434,RINGERS CLOSE G295,2023-08-10 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.22
922434,RINGERS CLOSE G295,2023-08-10 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
922434,RINGERS CLOSE G295,2023-08-10 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.64
922434,RINGERS CLOSE G295,2023-08-10 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.99
922434,RINGERS CLOSE G295,2023-08-10 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.06
922434,RINGERS CLOSE G295,2023-08-10 19:10:00+00:00,feeder,4.0,N Current (RMS),A,25.2
922434,RINGERS CLOSE G295,2023-08-10 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,32.5
922434,RINGERS CLOSE G295,2023-08-10 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,50.7
922434,RINGERS CLOSE G295,2023-08-10 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,26.1
922434,RINGERS CLOSE G295,2023-08-10 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
922434,RINGERS CLOSE G295,2023-08-10 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
922434,RINGERS CLOSE G295,2023-08-10 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-10 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.88
922434,RINGERS CLOSE G295,2023-08-10 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.57
922434,RINGERS CLOSE G295,2023-08-10 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-10 19:10:00+00:00,feeder,3.0,N Current (RMS),A,7.9
922434,RINGERS CLOSE G295,2023-08-10 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,8.5
922434,RINGERS CLOSE G295,2023-08-10 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,7.9
922434,RINGERS CLOSE G295,2023-08-10 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-10 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.39
922434,RINGERS CLOSE G295,2023-08-10 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
922434,RINGERS CLOSE G295,2023-08-10 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.32
922434,RINGERS CLOSE G295,2023-08-10 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.76
922434,RINGERS CLOSE G295,2023-08-10 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.35
922434,RINGERS CLOSE G295,2023-08-10 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.39
922434,RINGERS CLOSE G295,2023-08-10 19:10:00+00:00,feeder,2.0,N Current (RMS),A,14.2
922434,RINGERS CLOSE G295,2023-08-10 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.1
922434,RINGERS CLOSE G295,2023-08-10 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.2
922434,RINGERS CLOSE G295,2023-08-10 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,18.4
922434,RINGERS CLOSE G295,2023-08-10 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
922434,RINGERS CLOSE G295,2023-08-10 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
922434,RINGERS CLOSE G295,2023-08-10 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
922434,RINGERS CLOSE G295,2023-08-10 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.55
922434,RINGERS CLOSE G295,2023-08-10 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.94
922434,RINGERS CLOSE G295,2023-08-10 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.91
922434,RINGERS CLOSE G295,2023-08-10 19:10:00+00:00,feeder,1.0,N Current (RMS),A,21.3
922434,RINGERS CLOSE G295,2023-08-10 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.0
922434,RINGERS CLOSE G295,2023-08-10 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.3
922434,RINGERS CLOSE G295,2023-08-10 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,32.0
922434,RINGERS CLOSE G295,2023-08-10 19:10:00+00:00,transformer,,Temperature,C,36.2
922434,RINGERS CLOSE G295,2023-08-10 19:10:00+00:00,busbar,,L3 Voltage THD,%,3.06
922434,RINGERS CLOSE G295,2023-08-10 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.13
922434,RINGERS CLOSE G295,2023-08-10 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.98
922434,RINGERS CLOSE G295,2023-08-10 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.72
922434,RINGERS CLOSE G295,2023-08-10 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.02
922434,RINGERS CLOSE G295,2023-08-10 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.06
922434,RINGERS CLOSE G295,2023-08-10 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
922434,RINGERS CLOSE G295,2023-08-10 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
922434,RINGERS CLOSE G295,2023-08-10 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
922434,RINGERS CLOSE G295,2023-08-10 19:10:00+00:00,busbar,,L3 Active Power,kW,14.36
922434,RINGERS CLOSE G295,2023-08-10 19:10:00+00:00,busbar,,L2 Active Power,kW,18.04
922434,RINGERS CLOSE G295,2023-08-10 19:10:00+00:00,busbar,,L1 Active Power,kW,18.43
922434,RINGERS CLOSE G295,2023-08-10 19:10:00+00:00,busbar,,N Current (RMS),A,36.9
922434,RINGERS CLOSE G295,2023-08-10 19:10:00+00:00,busbar,,L3 Current (RMS),A,64.0
922434,RINGERS CLOSE G295,2023-08-10 19:10:00+00:00,busbar,,L2 Current (RMS),A,76.0
922434,RINGERS CLOSE G295,2023-08-10 19:10:00+00:00,busbar,,L1 Current (RMS),A,78.7
922434,RINGERS CLOSE G295,2023-08-10 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
922434,RINGERS CLOSE G295,2023-08-10 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.97
922434,RINGERS CLOSE G295,2023-08-10 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
922434,RINGERS CLOSE G295,2023-08-10 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.71
922434,RINGERS CLOSE G295,2023-08-10 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.69
922434,RINGERS CLOSE G295,2023-08-10 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
922434,RINGERS CLOSE G295,2023-08-10 19:00:00+00:00,feeder,4.0,N Current (RMS),A,21.2
922434,RINGERS CLOSE G295,2023-08-10 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,32.7
922434,RINGERS CLOSE G295,2023-08-10 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,49.1
922434,RINGERS CLOSE G295,2023-08-10 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,37.2
922434,RINGERS CLOSE G295,2023-08-10 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
922434,RINGERS CLOSE G295,2023-08-10 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
922434,RINGERS CLOSE G295,2023-08-10 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-10 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.58
922434,RINGERS CLOSE G295,2023-08-10 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.71
922434,RINGERS CLOSE G295,2023-08-10 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-10 19:00:00+00:00,feeder,3.0,N Current (RMS),A,11.6
922434,RINGERS CLOSE G295,2023-08-10 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.7
922434,RINGERS CLOSE G295,2023-08-10 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.4
922434,RINGERS CLOSE G295,2023-08-10 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-10 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.42
922434,RINGERS CLOSE G295,2023-08-10 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
922434,RINGERS CLOSE G295,2023-08-10 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.49
922434,RINGERS CLOSE G295,2023-08-10 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.58
922434,RINGERS CLOSE G295,2023-08-10 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.91
922434,RINGERS CLOSE G295,2023-08-10 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.7
922434,RINGERS CLOSE G295,2023-08-10 19:00:00+00:00,feeder,2.0,N Current (RMS),A,13.5
922434,RINGERS CLOSE G295,2023-08-10 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.2
922434,RINGERS CLOSE G295,2023-08-10 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.2
922434,RINGERS CLOSE G295,2023-08-10 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,19.9
922434,RINGERS CLOSE G295,2023-08-10 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
922434,RINGERS CLOSE G295,2023-08-10 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
922434,RINGERS CLOSE G295,2023-08-10 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
922434,RINGERS CLOSE G295,2023-08-10 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.81
922434,RINGERS CLOSE G295,2023-08-10 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.06
922434,RINGERS CLOSE G295,2023-08-10 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.45
922434,RINGERS CLOSE G295,2023-08-10 19:00:00+00:00,feeder,1.0,N Current (RMS),A,22.6
922434,RINGERS CLOSE G295,2023-08-10 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.1
922434,RINGERS CLOSE G295,2023-08-10 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
922434,RINGERS CLOSE G295,2023-08-10 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,34.1
922434,RINGERS CLOSE G295,2023-08-10 19:00:00+00:00,transformer,,Temperature,C,36.3
922434,RINGERS CLOSE G295,2023-08-10 19:00:00+00:00,busbar,,L3 Voltage THD,%,3.04
922434,RINGERS CLOSE G295,2023-08-10 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.72
922434,RINGERS CLOSE G295,2023-08-10 19:00:00+00:00,busbar,,L2 Voltage THD,%,3.01
922434,RINGERS CLOSE G295,2023-08-10 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.34
922434,RINGERS CLOSE G295,2023-08-10 19:00:00+00:00,busbar,,L1 Voltage THD,%,3.0
922434,RINGERS CLOSE G295,2023-08-10 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.54
922434,RINGERS CLOSE G295,2023-08-10 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
922434,RINGERS CLOSE G295,2023-08-10 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
922434,RINGERS CLOSE G295,2023-08-10 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
922434,RINGERS CLOSE G295,2023-08-10 19:00:00+00:00,busbar,,L3 Active Power,kW,16.19
922434,RINGERS CLOSE G295,2023-08-10 19:00:00+00:00,busbar,,L2 Active Power,kW,17.21
922434,RINGERS CLOSE G295,2023-08-10 19:00:00+00:00,busbar,,L1 Active Power,kW,22.18
922434,RINGERS CLOSE G295,2023-08-10 19:00:00+00:00,busbar,,N Current (RMS),A,38.3
922434,RINGERS CLOSE G295,2023-08-10 19:00:00+00:00,busbar,,L3 Current (RMS),A,70.5
922434,RINGERS CLOSE G295,2023-08-10 19:00:00+00:00,busbar,,L2 Current (RMS),A,72.4
922434,RINGERS CLOSE G295,2023-08-10 19:00:00+00:00,busbar,,L1 Current (RMS),A,92.5
922434,RINGERS CLOSE G295,2023-08-10 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
922434,RINGERS CLOSE G295,2023-08-10 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.99
922434,RINGERS CLOSE G295,2023-08-10 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
922434,RINGERS CLOSE G295,2023-08-10 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.91
922434,RINGERS CLOSE G295,2023-08-10 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.96
922434,RINGERS CLOSE G295,2023-08-10 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.16
922434,RINGERS CLOSE G295,2023-08-10 18:50:00+00:00,feeder,4.0,N Current (RMS),A,22.8
922434,RINGERS CLOSE G295,2023-08-10 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,34.4
922434,RINGERS CLOSE G295,2023-08-10 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,50.5
