Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922434,RINGERS CLOSE G295,2023-08-10 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,34.0
922434,RINGERS CLOSE G295,2023-08-10 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
922434,RINGERS CLOSE G295,2023-08-10 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
922434,RINGERS CLOSE G295,2023-08-10 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-10 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.87
922434,RINGERS CLOSE G295,2023-08-10 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.6
922434,RINGERS CLOSE G295,2023-08-10 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-10 18:50:00+00:00,feeder,3.0,N Current (RMS),A,10.3
922434,RINGERS CLOSE G295,2023-08-10 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.4
922434,RINGERS CLOSE G295,2023-08-10 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.0
922434,RINGERS CLOSE G295,2023-08-10 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-10 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.32
922434,RINGERS CLOSE G295,2023-08-10 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
922434,RINGERS CLOSE G295,2023-08-10 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.48
922434,RINGERS CLOSE G295,2023-08-10 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.34
922434,RINGERS CLOSE G295,2023-08-10 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.87
922434,RINGERS CLOSE G295,2023-08-10 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.33
922434,RINGERS CLOSE G295,2023-08-10 18:50:00+00:00,feeder,2.0,N Current (RMS),A,14.2
922434,RINGERS CLOSE G295,2023-08-10 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.1
922434,RINGERS CLOSE G295,2023-08-10 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.4
922434,RINGERS CLOSE G295,2023-08-10 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,15.2
922434,RINGERS CLOSE G295,2023-08-10 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
922434,RINGERS CLOSE G295,2023-08-10 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-10 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
922434,RINGERS CLOSE G295,2023-08-10 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.03
922434,RINGERS CLOSE G295,2023-08-10 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.99
922434,RINGERS CLOSE G295,2023-08-10 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.36
922434,RINGERS CLOSE G295,2023-08-10 18:50:00+00:00,feeder,1.0,N Current (RMS),A,25.9
922434,RINGERS CLOSE G295,2023-08-10 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.7
922434,RINGERS CLOSE G295,2023-08-10 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.5
922434,RINGERS CLOSE G295,2023-08-10 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,38.4
922434,RINGERS CLOSE G295,2023-08-10 18:50:00+00:00,transformer,,Temperature,C,36.5
922434,RINGERS CLOSE G295,2023-08-10 18:50:00+00:00,busbar,,L3 Voltage THD,%,3.04
922434,RINGERS CLOSE G295,2023-08-10 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.71
922434,RINGERS CLOSE G295,2023-08-10 18:50:00+00:00,busbar,,L2 Voltage THD,%,3.04
922434,RINGERS CLOSE G295,2023-08-10 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.3
922434,RINGERS CLOSE G295,2023-08-10 18:50:00+00:00,busbar,,L1 Voltage THD,%,3.05
922434,RINGERS CLOSE G295,2023-08-10 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.58
922434,RINGERS CLOSE G295,2023-08-10 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
922434,RINGERS CLOSE G295,2023-08-10 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
922434,RINGERS CLOSE G295,2023-08-10 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
922434,RINGERS CLOSE G295,2023-08-10 18:50:00+00:00,busbar,,L3 Active Power,kW,16.68
922434,RINGERS CLOSE G295,2023-08-10 18:50:00+00:00,busbar,,L2 Active Power,kW,16.95
922434,RINGERS CLOSE G295,2023-08-10 18:50:00+00:00,busbar,,L1 Active Power,kW,21.49
922434,RINGERS CLOSE G295,2023-08-10 18:50:00+00:00,busbar,,N Current (RMS),A,38.1
922434,RINGERS CLOSE G295,2023-08-10 18:50:00+00:00,busbar,,L3 Current (RMS),A,73.5
922434,RINGERS CLOSE G295,2023-08-10 18:50:00+00:00,busbar,,L2 Current (RMS),A,71.8
922434,RINGERS CLOSE G295,2023-08-10 18:50:00+00:00,busbar,,L1 Current (RMS),A,90.6
922434,RINGERS CLOSE G295,2023-08-10 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
922434,RINGERS CLOSE G295,2023-08-10 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.7
922434,RINGERS CLOSE G295,2023-08-10 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
922434,RINGERS CLOSE G295,2023-08-10 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.27
922434,RINGERS CLOSE G295,2023-08-10 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.6
922434,RINGERS CLOSE G295,2023-08-10 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.97
922434,RINGERS CLOSE G295,2023-08-10 18:40:00+00:00,feeder,4.0,N Current (RMS),A,23.7
922434,RINGERS CLOSE G295,2023-08-10 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,36.0
922434,RINGERS CLOSE G295,2023-08-10 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,48.8
922434,RINGERS CLOSE G295,2023-08-10 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,29.6
922434,RINGERS CLOSE G295,2023-08-10 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
922434,RINGERS CLOSE G295,2023-08-10 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
922434,RINGERS CLOSE G295,2023-08-10 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922434,RINGERS CLOSE G295,2023-08-10 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.75
922434,RINGERS CLOSE G295,2023-08-10 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.8
922434,RINGERS CLOSE G295,2023-08-10 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-10 18:40:00+00:00,feeder,3.0,N Current (RMS),A,10.1
922434,RINGERS CLOSE G295,2023-08-10 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,8.2
922434,RINGERS CLOSE G295,2023-08-10 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.9
922434,RINGERS CLOSE G295,2023-08-10 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-10 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.28
922434,RINGERS CLOSE G295,2023-08-10 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
922434,RINGERS CLOSE G295,2023-08-10 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
922434,RINGERS CLOSE G295,2023-08-10 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.34
922434,RINGERS CLOSE G295,2023-08-10 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.91
922434,RINGERS CLOSE G295,2023-08-10 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.32
922434,RINGERS CLOSE G295,2023-08-10 18:40:00+00:00,feeder,2.0,N Current (RMS),A,11.3
922434,RINGERS CLOSE G295,2023-08-10 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.3
922434,RINGERS CLOSE G295,2023-08-10 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.7
922434,RINGERS CLOSE G295,2023-08-10 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,14.5
922434,RINGERS CLOSE G295,2023-08-10 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
922434,RINGERS CLOSE G295,2023-08-10 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
922434,RINGERS CLOSE G295,2023-08-10 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
922434,RINGERS CLOSE G295,2023-08-10 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.75
922434,RINGERS CLOSE G295,2023-08-10 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.87
922434,RINGERS CLOSE G295,2023-08-10 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.65
922434,RINGERS CLOSE G295,2023-08-10 18:40:00+00:00,feeder,1.0,N Current (RMS),A,21.9
922434,RINGERS CLOSE G295,2023-08-10 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.6
922434,RINGERS CLOSE G295,2023-08-10 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.1
922434,RINGERS CLOSE G295,2023-08-10 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,32.5
922434,RINGERS CLOSE G295,2023-08-10 18:40:00+00:00,transformer,,Temperature,C,36.6
922434,RINGERS CLOSE G295,2023-08-10 18:40:00+00:00,busbar,,L3 Voltage THD,%,3.05
922434,RINGERS CLOSE G295,2023-08-10 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.2
922434,RINGERS CLOSE G295,2023-08-10 18:40:00+00:00,busbar,,L2 Voltage THD,%,3.09
922434,RINGERS CLOSE G295,2023-08-10 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.54
922434,RINGERS CLOSE G295,2023-08-10 18:40:00+00:00,busbar,,L1 Voltage THD,%,3.08
922434,RINGERS CLOSE G295,2023-08-10 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.84
922434,RINGERS CLOSE G295,2023-08-10 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
922434,RINGERS CLOSE G295,2023-08-10 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
922434,RINGERS CLOSE G295,2023-08-10 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
922434,RINGERS CLOSE G295,2023-08-10 18:40:00+00:00,busbar,,L3 Active Power,kW,14.57
922434,RINGERS CLOSE G295,2023-08-10 18:40:00+00:00,busbar,,L2 Active Power,kW,17.65
922434,RINGERS CLOSE G295,2023-08-10 18:40:00+00:00,busbar,,L1 Active Power,kW,19.1
922434,RINGERS CLOSE G295,2023-08-10 18:40:00+00:00,busbar,,N Current (RMS),A,36.1
922434,RINGERS CLOSE G295,2023-08-10 18:40:00+00:00,busbar,,L3 Current (RMS),A,65.2
922434,RINGERS CLOSE G295,2023-08-10 18:40:00+00:00,busbar,,L2 Current (RMS),A,74.2
922434,RINGERS CLOSE G295,2023-08-10 18:40:00+00:00,busbar,,L1 Current (RMS),A,82.1
922434,RINGERS CLOSE G295,2023-08-10 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
922434,RINGERS CLOSE G295,2023-08-10 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.04
922434,RINGERS CLOSE G295,2023-08-10 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.4
922434,RINGERS CLOSE G295,2023-08-10 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.71
922434,RINGERS CLOSE G295,2023-08-10 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.18
922434,RINGERS CLOSE G295,2023-08-10 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.09
922434,RINGERS CLOSE G295,2023-08-10 18:30:00+00:00,feeder,4.0,N Current (RMS),A,23.3
922434,RINGERS CLOSE G295,2023-08-10 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,41.0
922434,RINGERS CLOSE G295,2023-08-10 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,42.8
922434,RINGERS CLOSE G295,2023-08-10 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,26.3
922434,RINGERS CLOSE G295,2023-08-10 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
922434,RINGERS CLOSE G295,2023-08-10 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
922434,RINGERS CLOSE G295,2023-08-10 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922434,RINGERS CLOSE G295,2023-08-10 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.74
922434,RINGERS CLOSE G295,2023-08-10 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.69
922434,RINGERS CLOSE G295,2023-08-10 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
922434,RINGERS CLOSE G295,2023-08-10 18:30:00+00:00,feeder,3.0,N Current (RMS),A,9.1
922434,RINGERS CLOSE G295,2023-08-10 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.8
922434,RINGERS CLOSE G295,2023-08-10 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.0
922434,RINGERS CLOSE G295,2023-08-10 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-10 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.1
922434,RINGERS CLOSE G295,2023-08-10 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
922434,RINGERS CLOSE G295,2023-08-10 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
922434,RINGERS CLOSE G295,2023-08-10 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.34
922434,RINGERS CLOSE G295,2023-08-10 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.26
922434,RINGERS CLOSE G295,2023-08-10 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.56
922434,RINGERS CLOSE G295,2023-08-10 18:30:00+00:00,feeder,2.0,N Current (RMS),A,10.4
922434,RINGERS CLOSE G295,2023-08-10 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.6
922434,RINGERS CLOSE G295,2023-08-10 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.9
922434,RINGERS CLOSE G295,2023-08-10 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,15.1
922434,RINGERS CLOSE G295,2023-08-10 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
922434,RINGERS CLOSE G295,2023-08-10 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
922434,RINGERS CLOSE G295,2023-08-10 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
922434,RINGERS CLOSE G295,2023-08-10 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.19
922434,RINGERS CLOSE G295,2023-08-10 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.7
922434,RINGERS CLOSE G295,2023-08-10 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.11
922434,RINGERS CLOSE G295,2023-08-10 18:30:00+00:00,feeder,1.0,N Current (RMS),A,16.7
922434,RINGERS CLOSE G295,2023-08-10 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.3
922434,RINGERS CLOSE G295,2023-08-10 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.5
922434,RINGERS CLOSE G295,2023-08-10 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,24.8
922434,RINGERS CLOSE G295,2023-08-10 18:30:00+00:00,transformer,,Temperature,C,36.7
922434,RINGERS CLOSE G295,2023-08-10 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.98
922434,RINGERS CLOSE G295,2023-08-10 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.62
922434,RINGERS CLOSE G295,2023-08-10 18:30:00+00:00,busbar,,L2 Voltage THD,%,3.02
922434,RINGERS CLOSE G295,2023-08-10 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.26
922434,RINGERS CLOSE G295,2023-08-10 18:30:00+00:00,busbar,,L1 Voltage THD,%,3.04
922434,RINGERS CLOSE G295,2023-08-10 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.48
922434,RINGERS CLOSE G295,2023-08-10 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
922434,RINGERS CLOSE G295,2023-08-10 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
922434,RINGERS CLOSE G295,2023-08-10 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
922434,RINGERS CLOSE G295,2023-08-10 18:30:00+00:00,busbar,,L3 Active Power,kW,17.27
922434,RINGERS CLOSE G295,2023-08-10 18:30:00+00:00,busbar,,L2 Active Power,kW,14.16
922434,RINGERS CLOSE G295,2023-08-10 18:30:00+00:00,busbar,,L1 Active Power,kW,16.22
922434,RINGERS CLOSE G295,2023-08-10 18:30:00+00:00,busbar,,N Current (RMS),A,36.3
922434,RINGERS CLOSE G295,2023-08-10 18:30:00+00:00,busbar,,L3 Current (RMS),A,74.4
922434,RINGERS CLOSE G295,2023-08-10 18:30:00+00:00,busbar,,L2 Current (RMS),A,60.6
922434,RINGERS CLOSE G295,2023-08-10 18:30:00+00:00,busbar,,L1 Current (RMS),A,69.9
922434,RINGERS CLOSE G295,2023-08-10 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
922434,RINGERS CLOSE G295,2023-08-10 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.07
922434,RINGERS CLOSE G295,2023-08-10 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
922434,RINGERS CLOSE G295,2023-08-10 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.96
922434,RINGERS CLOSE G295,2023-08-10 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.93
922434,RINGERS CLOSE G295,2023-08-10 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.34
922434,RINGERS CLOSE G295,2023-08-10 18:20:00+00:00,feeder,4.0,N Current (RMS),A,23.7
922434,RINGERS CLOSE G295,2023-08-10 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,34.7
922434,RINGERS CLOSE G295,2023-08-10 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,45.8
922434,RINGERS CLOSE G295,2023-08-10 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,46.0
922434,RINGERS CLOSE G295,2023-08-10 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
922434,RINGERS CLOSE G295,2023-08-10 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
922434,RINGERS CLOSE G295,2023-08-10 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922434,RINGERS CLOSE G295,2023-08-10 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.28
922434,RINGERS CLOSE G295,2023-08-10 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.98
922434,RINGERS CLOSE G295,2023-08-10 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-10 18:20:00+00:00,feeder,3.0,N Current (RMS),A,7.6
922434,RINGERS CLOSE G295,2023-08-10 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.5
922434,RINGERS CLOSE G295,2023-08-10 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.7
922434,RINGERS CLOSE G295,2023-08-10 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-10 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.38
922434,RINGERS CLOSE G295,2023-08-10 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
922434,RINGERS CLOSE G295,2023-08-10 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.51
922434,RINGERS CLOSE G295,2023-08-10 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.46
922434,RINGERS CLOSE G295,2023-08-10 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.66
922434,RINGERS CLOSE G295,2023-08-10 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.35
922434,RINGERS CLOSE G295,2023-08-10 18:20:00+00:00,feeder,2.0,N Current (RMS),A,12.3
922434,RINGERS CLOSE G295,2023-08-10 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.2
922434,RINGERS CLOSE G295,2023-08-10 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.6
922434,RINGERS CLOSE G295,2023-08-10 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,15.6
922434,RINGERS CLOSE G295,2023-08-10 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
922434,RINGERS CLOSE G295,2023-08-10 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
922434,RINGERS CLOSE G295,2023-08-10 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
922434,RINGERS CLOSE G295,2023-08-10 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.75
922434,RINGERS CLOSE G295,2023-08-10 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.76
922434,RINGERS CLOSE G295,2023-08-10 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.58
922434,RINGERS CLOSE G295,2023-08-10 18:20:00+00:00,feeder,1.0,N Current (RMS),A,24.7
922434,RINGERS CLOSE G295,2023-08-10 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.6
922434,RINGERS CLOSE G295,2023-08-10 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.7
922434,RINGERS CLOSE G295,2023-08-10 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,35.5
922434,RINGERS CLOSE G295,2023-08-10 18:20:00+00:00,transformer,,Temperature,C,36.8
922434,RINGERS CLOSE G295,2023-08-10 18:20:00+00:00,busbar,,L3 Voltage THD,%,3.0
922434,RINGERS CLOSE G295,2023-08-10 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.59
922434,RINGERS CLOSE G295,2023-08-10 18:20:00+00:00,busbar,,L2 Voltage THD,%,3.07
922434,RINGERS CLOSE G295,2023-08-10 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.25
922434,RINGERS CLOSE G295,2023-08-10 18:20:00+00:00,busbar,,L1 Voltage THD,%,3.09
922434,RINGERS CLOSE G295,2023-08-10 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.28
922434,RINGERS CLOSE G295,2023-08-10 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
922434,RINGERS CLOSE G295,2023-08-10 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
922434,RINGERS CLOSE G295,2023-08-10 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
922434,RINGERS CLOSE G295,2023-08-10 18:20:00+00:00,busbar,,L3 Active Power,kW,15.81
922434,RINGERS CLOSE G295,2023-08-10 18:20:00+00:00,busbar,,L2 Active Power,kW,16.79
922434,RINGERS CLOSE G295,2023-08-10 18:20:00+00:00,busbar,,L1 Active Power,kW,22.78
922434,RINGERS CLOSE G295,2023-08-10 18:20:00+00:00,busbar,,N Current (RMS),A,43.8
922434,RINGERS CLOSE G295,2023-08-10 18:20:00+00:00,busbar,,L3 Current (RMS),A,69.5
922434,RINGERS CLOSE G295,2023-08-10 18:20:00+00:00,busbar,,L2 Current (RMS),A,70.8
922434,RINGERS CLOSE G295,2023-08-10 18:20:00+00:00,busbar,,L1 Current (RMS),A,98.4
922434,RINGERS CLOSE G295,2023-08-10 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
922434,RINGERS CLOSE G295,2023-08-10 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.59
922434,RINGERS CLOSE G295,2023-08-10 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
922434,RINGERS CLOSE G295,2023-08-10 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.1
922434,RINGERS CLOSE G295,2023-08-10 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.28
922434,RINGERS CLOSE G295,2023-08-10 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.75
922434,RINGERS CLOSE G295,2023-08-10 18:10:00+00:00,feeder,4.0,N Current (RMS),A,24.6
922434,RINGERS CLOSE G295,2023-08-10 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,35.6
922434,RINGERS CLOSE G295,2023-08-10 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,51.2
922434,RINGERS CLOSE G295,2023-08-10 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,55.1
922434,RINGERS CLOSE G295,2023-08-10 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
922434,RINGERS CLOSE G295,2023-08-10 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
922434,RINGERS CLOSE G295,2023-08-10 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922434,RINGERS CLOSE G295,2023-08-10 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.74
922434,RINGERS CLOSE G295,2023-08-10 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.01
922434,RINGERS CLOSE G295,2023-08-10 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
922434,RINGERS CLOSE G295,2023-08-10 18:10:00+00:00,feeder,3.0,N Current (RMS),A,6.6
922434,RINGERS CLOSE G295,2023-08-10 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,8.4
922434,RINGERS CLOSE G295,2023-08-10 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.8
922434,RINGERS CLOSE G295,2023-08-10 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-10 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.41
922434,RINGERS CLOSE G295,2023-08-10 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
922434,RINGERS CLOSE G295,2023-08-10 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.96
922434,RINGERS CLOSE G295,2023-08-10 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.11
922434,RINGERS CLOSE G295,2023-08-10 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.8
922434,RINGERS CLOSE G295,2023-08-10 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.25
922434,RINGERS CLOSE G295,2023-08-10 18:10:00+00:00,feeder,2.0,N Current (RMS),A,11.9
922434,RINGERS CLOSE G295,2023-08-10 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.4
922434,RINGERS CLOSE G295,2023-08-10 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.9
922434,RINGERS CLOSE G295,2023-08-10 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,16.5
922434,RINGERS CLOSE G295,2023-08-10 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
922434,RINGERS CLOSE G295,2023-08-10 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
922434,RINGERS CLOSE G295,2023-08-10 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
922434,RINGERS CLOSE G295,2023-08-10 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.91
922434,RINGERS CLOSE G295,2023-08-10 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.9
922434,RINGERS CLOSE G295,2023-08-10 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.81
922434,RINGERS CLOSE G295,2023-08-10 18:10:00+00:00,feeder,1.0,N Current (RMS),A,15.5
922434,RINGERS CLOSE G295,2023-08-10 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.2
922434,RINGERS CLOSE G295,2023-08-10 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.5
922434,RINGERS CLOSE G295,2023-08-10 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,21.4
922434,RINGERS CLOSE G295,2023-08-10 18:10:00+00:00,transformer,,Temperature,C,36.9
922434,RINGERS CLOSE G295,2023-08-10 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.99
922434,RINGERS CLOSE G295,2023-08-10 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.69
922434,RINGERS CLOSE G295,2023-08-10 18:10:00+00:00,busbar,,L2 Voltage THD,%,3.06
922434,RINGERS CLOSE G295,2023-08-10 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.25
922434,RINGERS CLOSE G295,2023-08-10 18:10:00+00:00,busbar,,L1 Voltage THD,%,3.05
922434,RINGERS CLOSE G295,2023-08-10 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.41
922434,RINGERS CLOSE G295,2023-08-10 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
922434,RINGERS CLOSE G295,2023-08-10 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
922434,RINGERS CLOSE G295,2023-08-10 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
922434,RINGERS CLOSE G295,2023-08-10 18:10:00+00:00,busbar,,L3 Active Power,kW,15.24
922434,RINGERS CLOSE G295,2023-08-10 18:10:00+00:00,busbar,,L2 Active Power,kW,15.38
922434,RINGERS CLOSE G295,2023-08-10 18:10:00+00:00,busbar,,L1 Active Power,kW,20.13
922434,RINGERS CLOSE G295,2023-08-10 18:10:00+00:00,busbar,,N Current (RMS),A,42.2
922434,RINGERS CLOSE G295,2023-08-10 18:10:00+00:00,busbar,,L3 Current (RMS),A,68.1
922434,RINGERS CLOSE G295,2023-08-10 18:10:00+00:00,busbar,,L2 Current (RMS),A,66.0
922434,RINGERS CLOSE G295,2023-08-10 18:10:00+00:00,busbar,,L1 Current (RMS),A,90.3
922434,RINGERS CLOSE G295,2023-08-10 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
922434,RINGERS CLOSE G295,2023-08-10 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.4
922434,RINGERS CLOSE G295,2023-08-10 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
922434,RINGERS CLOSE G295,2023-08-10 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.63
922434,RINGERS CLOSE G295,2023-08-10 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.87
922434,RINGERS CLOSE G295,2023-08-10 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.03
922434,RINGERS CLOSE G295,2023-08-10 18:00:00+00:00,feeder,4.0,N Current (RMS),A,18.8
922434,RINGERS CLOSE G295,2023-08-10 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,32.5
922434,RINGERS CLOSE G295,2023-08-10 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,45.6
922434,RINGERS CLOSE G295,2023-08-10 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,41.1
922434,RINGERS CLOSE G295,2023-08-10 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
922434,RINGERS CLOSE G295,2023-08-10 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
922434,RINGERS CLOSE G295,2023-08-10 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922434,RINGERS CLOSE G295,2023-08-10 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.83
922434,RINGERS CLOSE G295,2023-08-10 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.06
922434,RINGERS CLOSE G295,2023-08-10 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-10 18:00:00+00:00,feeder,3.0,N Current (RMS),A,6.6
922434,RINGERS CLOSE G295,2023-08-10 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,8.5
922434,RINGERS CLOSE G295,2023-08-10 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.9
922434,RINGERS CLOSE G295,2023-08-10 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-10 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.78
922434,RINGERS CLOSE G295,2023-08-10 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
922434,RINGERS CLOSE G295,2023-08-10 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.96
922434,RINGERS CLOSE G295,2023-08-10 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.31
922434,RINGERS CLOSE G295,2023-08-10 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.71
922434,RINGERS CLOSE G295,2023-08-10 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.08
922434,RINGERS CLOSE G295,2023-08-10 18:00:00+00:00,feeder,2.0,N Current (RMS),A,10.9
922434,RINGERS CLOSE G295,2023-08-10 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.4
922434,RINGERS CLOSE G295,2023-08-10 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.5
922434,RINGERS CLOSE G295,2023-08-10 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,16.1
922434,RINGERS CLOSE G295,2023-08-10 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
922434,RINGERS CLOSE G295,2023-08-10 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
922434,RINGERS CLOSE G295,2023-08-10 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
922434,RINGERS CLOSE G295,2023-08-10 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.74
922434,RINGERS CLOSE G295,2023-08-10 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.87
922434,RINGERS CLOSE G295,2023-08-10 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.26
922434,RINGERS CLOSE G295,2023-08-10 18:00:00+00:00,feeder,1.0,N Current (RMS),A,8.1
922434,RINGERS CLOSE G295,2023-08-10 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.6
922434,RINGERS CLOSE G295,2023-08-10 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.0
922434,RINGERS CLOSE G295,2023-08-10 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.8
922434,RINGERS CLOSE G295,2023-08-10 18:00:00+00:00,transformer,,Temperature,C,36.9
922434,RINGERS CLOSE G295,2023-08-10 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.96
922434,RINGERS CLOSE G295,2023-08-10 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.0
922434,RINGERS CLOSE G295,2023-08-10 18:00:00+00:00,busbar,,L2 Voltage THD,%,3.02
922434,RINGERS CLOSE G295,2023-08-10 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.52
922434,RINGERS CLOSE G295,2023-08-10 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.99
922434,RINGERS CLOSE G295,2023-08-10 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.82
922434,RINGERS CLOSE G295,2023-08-10 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
922434,RINGERS CLOSE G295,2023-08-10 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
922434,RINGERS CLOSE G295,2023-08-10 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
922434,RINGERS CLOSE G295,2023-08-10 18:00:00+00:00,busbar,,L3 Active Power,kW,14.87
922434,RINGERS CLOSE G295,2023-08-10 18:00:00+00:00,busbar,,L2 Active Power,kW,13.95
922434,RINGERS CLOSE G295,2023-08-10 18:00:00+00:00,busbar,,L1 Active Power,kW,15.52
922434,RINGERS CLOSE G295,2023-08-10 18:00:00+00:00,busbar,,N Current (RMS),A,33.3
922434,RINGERS CLOSE G295,2023-08-10 18:00:00+00:00,busbar,,L3 Current (RMS),A,65.5
922434,RINGERS CLOSE G295,2023-08-10 18:00:00+00:00,busbar,,L2 Current (RMS),A,60.2
922434,RINGERS CLOSE G295,2023-08-10 18:00:00+00:00,busbar,,L1 Current (RMS),A,67.1
922434,RINGERS CLOSE G295,2023-08-10 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
922434,RINGERS CLOSE G295,2023-08-10 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
922434,RINGERS CLOSE G295,2023-08-10 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
922434,RINGERS CLOSE G295,2023-08-10 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.97
922434,RINGERS CLOSE G295,2023-08-10 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.23
922434,RINGERS CLOSE G295,2023-08-10 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.06
922434,RINGERS CLOSE G295,2023-08-10 17:50:00+00:00,feeder,4.0,N Current (RMS),A,21.7
922434,RINGERS CLOSE G295,2023-08-10 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,33.4
922434,RINGERS CLOSE G295,2023-08-10 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,47.0
922434,RINGERS CLOSE G295,2023-08-10 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,30.0
922434,RINGERS CLOSE G295,2023-08-10 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
922434,RINGERS CLOSE G295,2023-08-10 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
922434,RINGERS CLOSE G295,2023-08-10 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922434,RINGERS CLOSE G295,2023-08-10 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.28
922434,RINGERS CLOSE G295,2023-08-10 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.03
922434,RINGERS CLOSE G295,2023-08-10 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-10 17:50:00+00:00,feeder,3.0,N Current (RMS),A,7.6
922434,RINGERS CLOSE G295,2023-08-10 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.4
922434,RINGERS CLOSE G295,2023-08-10 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,4.8
922434,RINGERS CLOSE G295,2023-08-10 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-10 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.74
922434,RINGERS CLOSE G295,2023-08-10 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
922434,RINGERS CLOSE G295,2023-08-10 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.71
922434,RINGERS CLOSE G295,2023-08-10 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.93
922434,RINGERS CLOSE G295,2023-08-10 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.72
922434,RINGERS CLOSE G295,2023-08-10 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.4
922434,RINGERS CLOSE G295,2023-08-10 17:50:00+00:00,feeder,2.0,N Current (RMS),A,8.7
922434,RINGERS CLOSE G295,2023-08-10 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.5
922434,RINGERS CLOSE G295,2023-08-10 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.8
922434,RINGERS CLOSE G295,2023-08-10 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,18.9
922434,RINGERS CLOSE G295,2023-08-10 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
922434,RINGERS CLOSE G295,2023-08-10 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
922434,RINGERS CLOSE G295,2023-08-10 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
922434,RINGERS CLOSE G295,2023-08-10 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.58
922434,RINGERS CLOSE G295,2023-08-10 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.96
922434,RINGERS CLOSE G295,2023-08-10 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.96
922434,RINGERS CLOSE G295,2023-08-10 17:50:00+00:00,feeder,1.0,N Current (RMS),A,7.4
922434,RINGERS CLOSE G295,2023-08-10 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.0
922434,RINGERS CLOSE G295,2023-08-10 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.3
922434,RINGERS CLOSE G295,2023-08-10 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.6
922434,RINGERS CLOSE G295,2023-08-10 17:50:00+00:00,transformer,,Temperature,C,37.0
922434,RINGERS CLOSE G295,2023-08-10 17:50:00+00:00,busbar,,L3 Voltage THD,%,3.01
922434,RINGERS CLOSE G295,2023-08-10 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.98
922434,RINGERS CLOSE G295,2023-08-10 17:50:00+00:00,busbar,,L2 Voltage THD,%,3.05
922434,RINGERS CLOSE G295,2023-08-10 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.46
922434,RINGERS CLOSE G295,2023-08-10 17:50:00+00:00,busbar,,L1 Voltage THD,%,3.01
922434,RINGERS CLOSE G295,2023-08-10 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.87
922434,RINGERS CLOSE G295,2023-08-10 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
922434,RINGERS CLOSE G295,2023-08-10 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
922434,RINGERS CLOSE G295,2023-08-10 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
922434,RINGERS CLOSE G295,2023-08-10 17:50:00+00:00,busbar,,L3 Active Power,kW,15.11
922434,RINGERS CLOSE G295,2023-08-10 17:50:00+00:00,busbar,,L2 Active Power,kW,15.28
922434,RINGERS CLOSE G295,2023-08-10 17:50:00+00:00,busbar,,L1 Active Power,kW,13.81
922434,RINGERS CLOSE G295,2023-08-10 17:50:00+00:00,busbar,,N Current (RMS),A,35.3
922434,RINGERS CLOSE G295,2023-08-10 17:50:00+00:00,busbar,,L3 Current (RMS),A,66.1
922434,RINGERS CLOSE G295,2023-08-10 17:50:00+00:00,busbar,,L2 Current (RMS),A,65.1
922434,RINGERS CLOSE G295,2023-08-10 17:50:00+00:00,busbar,,L1 Current (RMS),A,60.9
922434,RINGERS CLOSE G295,2023-08-10 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
922434,RINGERS CLOSE G295,2023-08-10 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.72
922434,RINGERS CLOSE G295,2023-08-10 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
922434,RINGERS CLOSE G295,2023-08-10 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.7
922434,RINGERS CLOSE G295,2023-08-10 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.71
922434,RINGERS CLOSE G295,2023-08-10 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.62
922434,RINGERS CLOSE G295,2023-08-10 17:40:00+00:00,feeder,4.0,N Current (RMS),A,23.9
922434,RINGERS CLOSE G295,2023-08-10 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,25.7
922434,RINGERS CLOSE G295,2023-08-10 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,45.0
922434,RINGERS CLOSE G295,2023-08-10 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,32.2
922434,RINGERS CLOSE G295,2023-08-10 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
922434,RINGERS CLOSE G295,2023-08-10 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
922434,RINGERS CLOSE G295,2023-08-10 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-10 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.66
922434,RINGERS CLOSE G295,2023-08-10 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.18
922434,RINGERS CLOSE G295,2023-08-10 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-10 17:40:00+00:00,feeder,3.0,N Current (RMS),A,6.7
922434,RINGERS CLOSE G295,2023-08-10 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,7.8
922434,RINGERS CLOSE G295,2023-08-10 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,5.7
922434,RINGERS CLOSE G295,2023-08-10 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-10 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.6
922434,RINGERS CLOSE G295,2023-08-10 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
922434,RINGERS CLOSE G295,2023-08-10 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.57
922434,RINGERS CLOSE G295,2023-08-10 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.06
922434,RINGERS CLOSE G295,2023-08-10 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.17
922434,RINGERS CLOSE G295,2023-08-10 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.19
922434,RINGERS CLOSE G295,2023-08-10 17:40:00+00:00,feeder,2.0,N Current (RMS),A,9.8
922434,RINGERS CLOSE G295,2023-08-10 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.2
922434,RINGERS CLOSE G295,2023-08-10 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.4
922434,RINGERS CLOSE G295,2023-08-10 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,18.0
922434,RINGERS CLOSE G295,2023-08-10 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
922434,RINGERS CLOSE G295,2023-08-10 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
922434,RINGERS CLOSE G295,2023-08-10 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
922434,RINGERS CLOSE G295,2023-08-10 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.21
922434,RINGERS CLOSE G295,2023-08-10 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.98
922434,RINGERS CLOSE G295,2023-08-10 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.78
922434,RINGERS CLOSE G295,2023-08-10 17:40:00+00:00,feeder,1.0,N Current (RMS),A,6.7
922434,RINGERS CLOSE G295,2023-08-10 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.9
922434,RINGERS CLOSE G295,2023-08-10 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.8
922434,RINGERS CLOSE G295,2023-08-10 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.9
922434,RINGERS CLOSE G295,2023-08-10 17:40:00+00:00,transformer,,Temperature,C,37.0
922434,RINGERS CLOSE G295,2023-08-10 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.97
922434,RINGERS CLOSE G295,2023-08-10 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.01
922434,RINGERS CLOSE G295,2023-08-10 17:40:00+00:00,busbar,,L2 Voltage THD,%,3.04
922434,RINGERS CLOSE G295,2023-08-10 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.26
922434,RINGERS CLOSE G295,2023-08-10 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.96
922434,RINGERS CLOSE G295,2023-08-10 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.74
922434,RINGERS CLOSE G295,2023-08-10 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
922434,RINGERS CLOSE G295,2023-08-10 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
922434,RINGERS CLOSE G295,2023-08-10 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
922434,RINGERS CLOSE G295,2023-08-10 17:40:00+00:00,busbar,,L3 Active Power,kW,11.99
922434,RINGERS CLOSE G295,2023-08-10 17:40:00+00:00,busbar,,L2 Active Power,kW,14.38
922434,RINGERS CLOSE G295,2023-08-10 17:40:00+00:00,busbar,,L1 Active Power,kW,13.83
922434,RINGERS CLOSE G295,2023-08-10 17:40:00+00:00,busbar,,N Current (RMS),A,34.6
922434,RINGERS CLOSE G295,2023-08-10 17:40:00+00:00,busbar,,L3 Current (RMS),A,56.2
922434,RINGERS CLOSE G295,2023-08-10 17:40:00+00:00,busbar,,L2 Current (RMS),A,62.3
922434,RINGERS CLOSE G295,2023-08-10 17:40:00+00:00,busbar,,L1 Current (RMS),A,60.9
922434,RINGERS CLOSE G295,2023-08-10 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
922434,RINGERS CLOSE G295,2023-08-10 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.59
922434,RINGERS CLOSE G295,2023-08-10 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
922434,RINGERS CLOSE G295,2023-08-10 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.68
922434,RINGERS CLOSE G295,2023-08-10 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.67
922434,RINGERS CLOSE G295,2023-08-10 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.16
922434,RINGERS CLOSE G295,2023-08-10 17:30:00+00:00,feeder,4.0,N Current (RMS),A,27.1
922434,RINGERS CLOSE G295,2023-08-10 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,26.0
922434,RINGERS CLOSE G295,2023-08-10 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,45.2
922434,RINGERS CLOSE G295,2023-08-10 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,49.0
922434,RINGERS CLOSE G295,2023-08-10 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
922434,RINGERS CLOSE G295,2023-08-10 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
922434,RINGERS CLOSE G295,2023-08-10 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-10 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.35
922434,RINGERS CLOSE G295,2023-08-10 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.37
922434,RINGERS CLOSE G295,2023-08-10 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-10 17:30:00+00:00,feeder,3.0,N Current (RMS),A,8.9
922434,RINGERS CLOSE G295,2023-08-10 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.4
922434,RINGERS CLOSE G295,2023-08-10 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,6.6
922434,RINGERS CLOSE G295,2023-08-10 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-10 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.64
922434,RINGERS CLOSE G295,2023-08-10 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
922434,RINGERS CLOSE G295,2023-08-10 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.56
922434,RINGERS CLOSE G295,2023-08-10 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.75
922434,RINGERS CLOSE G295,2023-08-10 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.58
922434,RINGERS CLOSE G295,2023-08-10 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
922434,RINGERS CLOSE G295,2023-08-10 17:30:00+00:00,feeder,2.0,N Current (RMS),A,12.8
922434,RINGERS CLOSE G295,2023-08-10 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.1
922434,RINGERS CLOSE G295,2023-08-10 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.9
922434,RINGERS CLOSE G295,2023-08-10 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,24.2
922434,RINGERS CLOSE G295,2023-08-10 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
922434,RINGERS CLOSE G295,2023-08-10 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
922434,RINGERS CLOSE G295,2023-08-10 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
922434,RINGERS CLOSE G295,2023-08-10 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.13
922434,RINGERS CLOSE G295,2023-08-10 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.85
922434,RINGERS CLOSE G295,2023-08-10 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.84
922434,RINGERS CLOSE G295,2023-08-10 17:30:00+00:00,feeder,1.0,N Current (RMS),A,6.7
922434,RINGERS CLOSE G295,2023-08-10 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.7
922434,RINGERS CLOSE G295,2023-08-10 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.2
922434,RINGERS CLOSE G295,2023-08-10 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.1
922434,RINGERS CLOSE G295,2023-08-10 17:30:00+00:00,transformer,,Temperature,C,37.4
922434,RINGERS CLOSE G295,2023-08-10 17:30:00+00:00,busbar,,L3 Voltage THD,%,3.01
922434,RINGERS CLOSE G295,2023-08-10 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.92
922434,RINGERS CLOSE G295,2023-08-10 17:30:00+00:00,busbar,,L2 Voltage THD,%,3.09
922434,RINGERS CLOSE G295,2023-08-10 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.33
922434,RINGERS CLOSE G295,2023-08-10 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.97
922434,RINGERS CLOSE G295,2023-08-10 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.54
922434,RINGERS CLOSE G295,2023-08-10 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
922434,RINGERS CLOSE G295,2023-08-10 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
922434,RINGERS CLOSE G295,2023-08-10 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
922434,RINGERS CLOSE G295,2023-08-10 17:30:00+00:00,busbar,,L3 Active Power,kW,13.28
922434,RINGERS CLOSE G295,2023-08-10 17:30:00+00:00,busbar,,L2 Active Power,kW,14.72
922434,RINGERS CLOSE G295,2023-08-10 17:30:00+00:00,busbar,,L1 Active Power,kW,19.12
922434,RINGERS CLOSE G295,2023-08-10 17:30:00+00:00,busbar,,N Current (RMS),A,38.7
922434,RINGERS CLOSE G295,2023-08-10 17:30:00+00:00,busbar,,L3 Current (RMS),A,62.0
922434,RINGERS CLOSE G295,2023-08-10 17:30:00+00:00,busbar,,L2 Current (RMS),A,64.0
922434,RINGERS CLOSE G295,2023-08-10 17:30:00+00:00,busbar,,L1 Current (RMS),A,83.2
922434,RINGERS CLOSE G295,2023-08-10 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
922434,RINGERS CLOSE G295,2023-08-10 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.51
922434,RINGERS CLOSE G295,2023-08-10 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
922434,RINGERS CLOSE G295,2023-08-10 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.09
922434,RINGERS CLOSE G295,2023-08-10 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.45
922434,RINGERS CLOSE G295,2023-08-10 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,13.02
922434,RINGERS CLOSE G295,2023-08-10 17:20:00+00:00,feeder,4.0,N Current (RMS),A,24.7
922434,RINGERS CLOSE G295,2023-08-10 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,31.1
922434,RINGERS CLOSE G295,2023-08-10 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,44.4
922434,RINGERS CLOSE G295,2023-08-10 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,54.9
922434,RINGERS CLOSE G295,2023-08-10 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
922434,RINGERS CLOSE G295,2023-08-10 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
922434,RINGERS CLOSE G295,2023-08-10 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922434,RINGERS CLOSE G295,2023-08-10 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.8
922434,RINGERS CLOSE G295,2023-08-10 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.14
922434,RINGERS CLOSE G295,2023-08-10 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-10 17:20:00+00:00,feeder,3.0,N Current (RMS),A,11.8
922434,RINGERS CLOSE G295,2023-08-10 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.6
922434,RINGERS CLOSE G295,2023-08-10 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,5.3
922434,RINGERS CLOSE G295,2023-08-10 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-10 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.86
922434,RINGERS CLOSE G295,2023-08-10 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
922434,RINGERS CLOSE G295,2023-08-10 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.63
922434,RINGERS CLOSE G295,2023-08-10 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.08
922434,RINGERS CLOSE G295,2023-08-10 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.43
922434,RINGERS CLOSE G295,2023-08-10 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.04
922434,RINGERS CLOSE G295,2023-08-10 17:20:00+00:00,feeder,2.0,N Current (RMS),A,8.8
922434,RINGERS CLOSE G295,2023-08-10 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.5
922434,RINGERS CLOSE G295,2023-08-10 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.7
922434,RINGERS CLOSE G295,2023-08-10 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,20.5
922434,RINGERS CLOSE G295,2023-08-10 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
922434,RINGERS CLOSE G295,2023-08-10 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
922434,RINGERS CLOSE G295,2023-08-10 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
922434,RINGERS CLOSE G295,2023-08-10 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.51
922434,RINGERS CLOSE G295,2023-08-10 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.03
922434,RINGERS CLOSE G295,2023-08-10 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.93
922434,RINGERS CLOSE G295,2023-08-10 17:20:00+00:00,feeder,1.0,N Current (RMS),A,7.4
922434,RINGERS CLOSE G295,2023-08-10 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.1
922434,RINGERS CLOSE G295,2023-08-10 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.8
