Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922434,RINGERS CLOSE G295,2023-08-10 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.6
922434,RINGERS CLOSE G295,2023-08-10 17:20:00+00:00,transformer,,Temperature,C,37.6
922434,RINGERS CLOSE G295,2023-08-10 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.97
922434,RINGERS CLOSE G295,2023-08-10 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.09
922434,RINGERS CLOSE G295,2023-08-10 17:20:00+00:00,busbar,,L2 Voltage THD,%,3.07
922434,RINGERS CLOSE G295,2023-08-10 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.61
922434,RINGERS CLOSE G295,2023-08-10 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.97
922434,RINGERS CLOSE G295,2023-08-10 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.8
922434,RINGERS CLOSE G295,2023-08-10 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
922434,RINGERS CLOSE G295,2023-08-10 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
922434,RINGERS CLOSE G295,2023-08-10 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
922434,RINGERS CLOSE G295,2023-08-10 17:20:00+00:00,busbar,,L3 Active Power,kW,15.85
922434,RINGERS CLOSE G295,2023-08-10 17:20:00+00:00,busbar,,L2 Active Power,kW,14.43
922434,RINGERS CLOSE G295,2023-08-10 17:20:00+00:00,busbar,,L1 Active Power,kW,20.18
922434,RINGERS CLOSE G295,2023-08-10 17:20:00+00:00,busbar,,N Current (RMS),A,37.4
922434,RINGERS CLOSE G295,2023-08-10 17:20:00+00:00,busbar,,L3 Current (RMS),A,70.5
922434,RINGERS CLOSE G295,2023-08-10 17:20:00+00:00,busbar,,L2 Current (RMS),A,63.0
922434,RINGERS CLOSE G295,2023-08-10 17:20:00+00:00,busbar,,L1 Current (RMS),A,86.6
922434,RINGERS CLOSE G295,2023-08-10 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
922434,RINGERS CLOSE G295,2023-08-10 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.59
922434,RINGERS CLOSE G295,2023-08-10 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.33
922434,RINGERS CLOSE G295,2023-08-10 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.47
922434,RINGERS CLOSE G295,2023-08-10 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.24
922434,RINGERS CLOSE G295,2023-08-10 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.19
922434,RINGERS CLOSE G295,2023-08-10 17:10:00+00:00,feeder,4.0,N Current (RMS),A,18.8
922434,RINGERS CLOSE G295,2023-08-10 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,39.3
922434,RINGERS CLOSE G295,2023-08-10 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,35.5
922434,RINGERS CLOSE G295,2023-08-10 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,34.3
922434,RINGERS CLOSE G295,2023-08-10 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
922434,RINGERS CLOSE G295,2023-08-10 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
922434,RINGERS CLOSE G295,2023-08-10 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
922434,RINGERS CLOSE G295,2023-08-10 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.69
922434,RINGERS CLOSE G295,2023-08-10 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.74
922434,RINGERS CLOSE G295,2023-08-10 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-10 17:10:00+00:00,feeder,3.0,N Current (RMS),A,6.9
922434,RINGERS CLOSE G295,2023-08-10 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.8
922434,RINGERS CLOSE G295,2023-08-10 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,7.4
922434,RINGERS CLOSE G295,2023-08-10 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-10 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.71
922434,RINGERS CLOSE G295,2023-08-10 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
922434,RINGERS CLOSE G295,2023-08-10 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.7
922434,RINGERS CLOSE G295,2023-08-10 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.5
922434,RINGERS CLOSE G295,2023-08-10 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.06
922434,RINGERS CLOSE G295,2023-08-10 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.26
922434,RINGERS CLOSE G295,2023-08-10 17:10:00+00:00,feeder,2.0,N Current (RMS),A,7.9
922434,RINGERS CLOSE G295,2023-08-10 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.5
922434,RINGERS CLOSE G295,2023-08-10 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.5
922434,RINGERS CLOSE G295,2023-08-10 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,13.5
922434,RINGERS CLOSE G295,2023-08-10 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
922434,RINGERS CLOSE G295,2023-08-10 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
922434,RINGERS CLOSE G295,2023-08-10 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
922434,RINGERS CLOSE G295,2023-08-10 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.23
922434,RINGERS CLOSE G295,2023-08-10 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.87
922434,RINGERS CLOSE G295,2023-08-10 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.41
922434,RINGERS CLOSE G295,2023-08-10 17:10:00+00:00,feeder,1.0,N Current (RMS),A,11.1
922434,RINGERS CLOSE G295,2023-08-10 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.1
922434,RINGERS CLOSE G295,2023-08-10 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.2
922434,RINGERS CLOSE G295,2023-08-10 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.6
922434,RINGERS CLOSE G295,2023-08-10 17:10:00+00:00,transformer,,Temperature,C,37.8
922434,RINGERS CLOSE G295,2023-08-10 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.95
922434,RINGERS CLOSE G295,2023-08-10 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.02
922434,RINGERS CLOSE G295,2023-08-10 17:10:00+00:00,busbar,,L2 Voltage THD,%,3.01
922434,RINGERS CLOSE G295,2023-08-10 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.54
922434,RINGERS CLOSE G295,2023-08-10 17:10:00+00:00,busbar,,L1 Voltage THD,%,3.0
922434,RINGERS CLOSE G295,2023-08-10 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.9
922434,RINGERS CLOSE G295,2023-08-10 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
922434,RINGERS CLOSE G295,2023-08-10 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
922434,RINGERS CLOSE G295,2023-08-10 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
922434,RINGERS CLOSE G295,2023-08-10 17:10:00+00:00,busbar,,L3 Active Power,kW,15.18
922434,RINGERS CLOSE G295,2023-08-10 17:10:00+00:00,busbar,,L2 Active Power,kW,12.21
922434,RINGERS CLOSE G295,2023-08-10 17:10:00+00:00,busbar,,L1 Active Power,kW,14.04
922434,RINGERS CLOSE G295,2023-08-10 17:10:00+00:00,busbar,,N Current (RMS),A,35.4
922434,RINGERS CLOSE G295,2023-08-10 17:10:00+00:00,busbar,,L3 Current (RMS),A,66.7
922434,RINGERS CLOSE G295,2023-08-10 17:10:00+00:00,busbar,,L2 Current (RMS),A,54.1
922434,RINGERS CLOSE G295,2023-08-10 17:10:00+00:00,busbar,,L1 Current (RMS),A,62.8
922434,RINGERS CLOSE G295,2023-08-10 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
922434,RINGERS CLOSE G295,2023-08-10 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.66
922434,RINGERS CLOSE G295,2023-08-10 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
922434,RINGERS CLOSE G295,2023-08-10 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.51
922434,RINGERS CLOSE G295,2023-08-10 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.44
922434,RINGERS CLOSE G295,2023-08-10 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.8
922434,RINGERS CLOSE G295,2023-08-10 17:00:00+00:00,feeder,4.0,N Current (RMS),A,17.5
922434,RINGERS CLOSE G295,2023-08-10 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,31.9
922434,RINGERS CLOSE G295,2023-08-10 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,32.2
922434,RINGERS CLOSE G295,2023-08-10 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,37.2
922434,RINGERS CLOSE G295,2023-08-10 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
922434,RINGERS CLOSE G295,2023-08-10 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
922434,RINGERS CLOSE G295,2023-08-10 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922434,RINGERS CLOSE G295,2023-08-10 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.21
922434,RINGERS CLOSE G295,2023-08-10 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.91
922434,RINGERS CLOSE G295,2023-08-10 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-10 17:00:00+00:00,feeder,3.0,N Current (RMS),A,8.4
922434,RINGERS CLOSE G295,2023-08-10 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.5
922434,RINGERS CLOSE G295,2023-08-10 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.0
922434,RINGERS CLOSE G295,2023-08-10 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-10 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.7
922434,RINGERS CLOSE G295,2023-08-10 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
922434,RINGERS CLOSE G295,2023-08-10 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.62
922434,RINGERS CLOSE G295,2023-08-10 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.49
922434,RINGERS CLOSE G295,2023-08-10 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.73
922434,RINGERS CLOSE G295,2023-08-10 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.22
922434,RINGERS CLOSE G295,2023-08-10 17:00:00+00:00,feeder,2.0,N Current (RMS),A,7.9
922434,RINGERS CLOSE G295,2023-08-10 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.5
922434,RINGERS CLOSE G295,2023-08-10 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.1
922434,RINGERS CLOSE G295,2023-08-10 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.1
922434,RINGERS CLOSE G295,2023-08-10 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
922434,RINGERS CLOSE G295,2023-08-10 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
922434,RINGERS CLOSE G295,2023-08-10 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
922434,RINGERS CLOSE G295,2023-08-10 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.5
922434,RINGERS CLOSE G295,2023-08-10 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.95
922434,RINGERS CLOSE G295,2023-08-10 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.7
922434,RINGERS CLOSE G295,2023-08-10 17:00:00+00:00,feeder,1.0,N Current (RMS),A,15.3
922434,RINGERS CLOSE G295,2023-08-10 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.9
922434,RINGERS CLOSE G295,2023-08-10 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.7
922434,RINGERS CLOSE G295,2023-08-10 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.2
922434,RINGERS CLOSE G295,2023-08-10 17:00:00+00:00,transformer,,Temperature,C,38.1
922434,RINGERS CLOSE G295,2023-08-10 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.98
922434,RINGERS CLOSE G295,2023-08-10 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.06
922434,RINGERS CLOSE G295,2023-08-10 17:00:00+00:00,busbar,,L2 Voltage THD,%,3.03
922434,RINGERS CLOSE G295,2023-08-10 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.54
922434,RINGERS CLOSE G295,2023-08-10 17:00:00+00:00,busbar,,L1 Voltage THD,%,3.0
922434,RINGERS CLOSE G295,2023-08-10 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.69
922434,RINGERS CLOSE G295,2023-08-10 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
922434,RINGERS CLOSE G295,2023-08-10 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
922434,RINGERS CLOSE G295,2023-08-10 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
922434,RINGERS CLOSE G295,2023-08-10 17:00:00+00:00,busbar,,L3 Active Power,kW,15.01
922434,RINGERS CLOSE G295,2023-08-10 17:00:00+00:00,busbar,,L2 Active Power,kW,11.37
922434,RINGERS CLOSE G295,2023-08-10 17:00:00+00:00,busbar,,L1 Active Power,kW,15.8
922434,RINGERS CLOSE G295,2023-08-10 17:00:00+00:00,busbar,,N Current (RMS),A,37.4
922434,RINGERS CLOSE G295,2023-08-10 17:00:00+00:00,busbar,,L3 Current (RMS),A,66.8
922434,RINGERS CLOSE G295,2023-08-10 17:00:00+00:00,busbar,,L2 Current (RMS),A,50.6
922434,RINGERS CLOSE G295,2023-08-10 17:00:00+00:00,busbar,,L1 Current (RMS),A,68.6
922434,RINGERS CLOSE G295,2023-08-10 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
922434,RINGERS CLOSE G295,2023-08-10 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.84
922434,RINGERS CLOSE G295,2023-08-10 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
922434,RINGERS CLOSE G295,2023-08-10 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.85
922434,RINGERS CLOSE G295,2023-08-10 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.81
922434,RINGERS CLOSE G295,2023-08-10 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.97
922434,RINGERS CLOSE G295,2023-08-10 16:50:00+00:00,feeder,4.0,N Current (RMS),A,16.5
922434,RINGERS CLOSE G295,2023-08-10 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,25.8
922434,RINGERS CLOSE G295,2023-08-10 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,29.9
922434,RINGERS CLOSE G295,2023-08-10 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,29.7
922434,RINGERS CLOSE G295,2023-08-10 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
922434,RINGERS CLOSE G295,2023-08-10 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
922434,RINGERS CLOSE G295,2023-08-10 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-10 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.84
922434,RINGERS CLOSE G295,2023-08-10 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.83
922434,RINGERS CLOSE G295,2023-08-10 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-10 16:50:00+00:00,feeder,3.0,N Current (RMS),A,13.9
922434,RINGERS CLOSE G295,2023-08-10 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,20.3
922434,RINGERS CLOSE G295,2023-08-10 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,4.0
922434,RINGERS CLOSE G295,2023-08-10 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-10 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.61
922434,RINGERS CLOSE G295,2023-08-10 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
922434,RINGERS CLOSE G295,2023-08-10 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.6
922434,RINGERS CLOSE G295,2023-08-10 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.54
922434,RINGERS CLOSE G295,2023-08-10 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.48
922434,RINGERS CLOSE G295,2023-08-10 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.53
922434,RINGERS CLOSE G295,2023-08-10 16:50:00+00:00,feeder,2.0,N Current (RMS),A,11.5
922434,RINGERS CLOSE G295,2023-08-10 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.9
922434,RINGERS CLOSE G295,2023-08-10 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.2
922434,RINGERS CLOSE G295,2023-08-10 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.6
922434,RINGERS CLOSE G295,2023-08-10 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
922434,RINGERS CLOSE G295,2023-08-10 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
922434,RINGERS CLOSE G295,2023-08-10 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
922434,RINGERS CLOSE G295,2023-08-10 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.62
922434,RINGERS CLOSE G295,2023-08-10 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.7
922434,RINGERS CLOSE G295,2023-08-10 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.41
922434,RINGERS CLOSE G295,2023-08-10 16:50:00+00:00,feeder,1.0,N Current (RMS),A,15.3
922434,RINGERS CLOSE G295,2023-08-10 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.2
922434,RINGERS CLOSE G295,2023-08-10 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.5
922434,RINGERS CLOSE G295,2023-08-10 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,22.6
922434,RINGERS CLOSE G295,2023-08-10 16:50:00+00:00,transformer,,Temperature,C,38.5
922434,RINGERS CLOSE G295,2023-08-10 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.96
922434,RINGERS CLOSE G295,2023-08-10 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.98
922434,RINGERS CLOSE G295,2023-08-10 16:50:00+00:00,busbar,,L2 Voltage THD,%,3.06
922434,RINGERS CLOSE G295,2023-08-10 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.7
922434,RINGERS CLOSE G295,2023-08-10 16:50:00+00:00,busbar,,L1 Voltage THD,%,3.04
922434,RINGERS CLOSE G295,2023-08-10 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.66
922434,RINGERS CLOSE G295,2023-08-10 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
922434,RINGERS CLOSE G295,2023-08-10 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
922434,RINGERS CLOSE G295,2023-08-10 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
922434,RINGERS CLOSE G295,2023-08-10 16:50:00+00:00,busbar,,L3 Active Power,kW,16.13
922434,RINGERS CLOSE G295,2023-08-10 16:50:00+00:00,busbar,,L2 Active Power,kW,10.09
922434,RINGERS CLOSE G295,2023-08-10 16:50:00+00:00,busbar,,L1 Active Power,kW,14.69
922434,RINGERS CLOSE G295,2023-08-10 16:50:00+00:00,busbar,,N Current (RMS),A,38.3
922434,RINGERS CLOSE G295,2023-08-10 16:50:00+00:00,busbar,,L3 Current (RMS),A,70.8
922434,RINGERS CLOSE G295,2023-08-10 16:50:00+00:00,busbar,,L2 Current (RMS),A,46.1
922434,RINGERS CLOSE G295,2023-08-10 16:50:00+00:00,busbar,,L1 Current (RMS),A,64.4
922434,RINGERS CLOSE G295,2023-08-10 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
922434,RINGERS CLOSE G295,2023-08-10 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.74
922434,RINGERS CLOSE G295,2023-08-10 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
922434,RINGERS CLOSE G295,2023-08-10 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.26
922434,RINGERS CLOSE G295,2023-08-10 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.89
922434,RINGERS CLOSE G295,2023-08-10 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.25
922434,RINGERS CLOSE G295,2023-08-10 16:40:00+00:00,feeder,4.0,N Current (RMS),A,17.3
922434,RINGERS CLOSE G295,2023-08-10 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,31.5
922434,RINGERS CLOSE G295,2023-08-10 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,30.0
922434,RINGERS CLOSE G295,2023-08-10 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,26.8
922434,RINGERS CLOSE G295,2023-08-10 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
922434,RINGERS CLOSE G295,2023-08-10 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
922434,RINGERS CLOSE G295,2023-08-10 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922434,RINGERS CLOSE G295,2023-08-10 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.86
922434,RINGERS CLOSE G295,2023-08-10 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.56
922434,RINGERS CLOSE G295,2023-08-10 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-10 16:40:00+00:00,feeder,3.0,N Current (RMS),A,11.6
922434,RINGERS CLOSE G295,2023-08-10 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.0
922434,RINGERS CLOSE G295,2023-08-10 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.5
922434,RINGERS CLOSE G295,2023-08-10 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-10 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.76
922434,RINGERS CLOSE G295,2023-08-10 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
922434,RINGERS CLOSE G295,2023-08-10 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.87
922434,RINGERS CLOSE G295,2023-08-10 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.66
922434,RINGERS CLOSE G295,2023-08-10 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.31
922434,RINGERS CLOSE G295,2023-08-10 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.63
922434,RINGERS CLOSE G295,2023-08-10 16:40:00+00:00,feeder,2.0,N Current (RMS),A,10.9
922434,RINGERS CLOSE G295,2023-08-10 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.1
922434,RINGERS CLOSE G295,2023-08-10 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.4
922434,RINGERS CLOSE G295,2023-08-10 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,14.7
922434,RINGERS CLOSE G295,2023-08-10 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
922434,RINGERS CLOSE G295,2023-08-10 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
922434,RINGERS CLOSE G295,2023-08-10 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.33
922434,RINGERS CLOSE G295,2023-08-10 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.31
922434,RINGERS CLOSE G295,2023-08-10 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.72
922434,RINGERS CLOSE G295,2023-08-10 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.18
922434,RINGERS CLOSE G295,2023-08-10 16:40:00+00:00,feeder,1.0,N Current (RMS),A,25.3
922434,RINGERS CLOSE G295,2023-08-10 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.2
922434,RINGERS CLOSE G295,2023-08-10 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.5
922434,RINGERS CLOSE G295,2023-08-10 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,35.5
922434,RINGERS CLOSE G295,2023-08-10 16:40:00+00:00,transformer,,Temperature,C,38.8
922434,RINGERS CLOSE G295,2023-08-10 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.96
922434,RINGERS CLOSE G295,2023-08-10 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.14
922434,RINGERS CLOSE G295,2023-08-10 16:40:00+00:00,busbar,,L2 Voltage THD,%,3.03
922434,RINGERS CLOSE G295,2023-08-10 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.76
922434,RINGERS CLOSE G295,2023-08-10 16:40:00+00:00,busbar,,L1 Voltage THD,%,3.0
922434,RINGERS CLOSE G295,2023-08-10 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.73
922434,RINGERS CLOSE G295,2023-08-10 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
922434,RINGERS CLOSE G295,2023-08-10 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
922434,RINGERS CLOSE G295,2023-08-10 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
922434,RINGERS CLOSE G295,2023-08-10 16:40:00+00:00,busbar,,L3 Active Power,kW,14.35
922434,RINGERS CLOSE G295,2023-08-10 16:40:00+00:00,busbar,,L2 Active Power,kW,8.87
922434,RINGERS CLOSE G295,2023-08-10 16:40:00+00:00,busbar,,L1 Active Power,kW,16.82
922434,RINGERS CLOSE G295,2023-08-10 16:40:00+00:00,busbar,,N Current (RMS),A,38.6
922434,RINGERS CLOSE G295,2023-08-10 16:40:00+00:00,busbar,,L3 Current (RMS),A,64.6
922434,RINGERS CLOSE G295,2023-08-10 16:40:00+00:00,busbar,,L2 Current (RMS),A,41.2
922434,RINGERS CLOSE G295,2023-08-10 16:40:00+00:00,busbar,,L1 Current (RMS),A,72.9
922434,RINGERS CLOSE G295,2023-08-10 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
922434,RINGERS CLOSE G295,2023-08-10 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.53
922434,RINGERS CLOSE G295,2023-08-10 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
922434,RINGERS CLOSE G295,2023-08-10 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.88
922434,RINGERS CLOSE G295,2023-08-10 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.68
922434,RINGERS CLOSE G295,2023-08-10 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.18
922434,RINGERS CLOSE G295,2023-08-10 16:30:00+00:00,feeder,4.0,N Current (RMS),A,20.2
922434,RINGERS CLOSE G295,2023-08-10 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,25.8
922434,RINGERS CLOSE G295,2023-08-10 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,37.3
922434,RINGERS CLOSE G295,2023-08-10 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,22.3
922434,RINGERS CLOSE G295,2023-08-10 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
922434,RINGERS CLOSE G295,2023-08-10 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
922434,RINGERS CLOSE G295,2023-08-10 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922434,RINGERS CLOSE G295,2023-08-10 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.56
922434,RINGERS CLOSE G295,2023-08-10 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.59
922434,RINGERS CLOSE G295,2023-08-10 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-10 16:30:00+00:00,feeder,3.0,N Current (RMS),A,5.1
922434,RINGERS CLOSE G295,2023-08-10 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,7.2
922434,RINGERS CLOSE G295,2023-08-10 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.6
922434,RINGERS CLOSE G295,2023-08-10 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-10 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.59
922434,RINGERS CLOSE G295,2023-08-10 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
922434,RINGERS CLOSE G295,2023-08-10 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.81
922434,RINGERS CLOSE G295,2023-08-10 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.14
922434,RINGERS CLOSE G295,2023-08-10 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.09
922434,RINGERS CLOSE G295,2023-08-10 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.26
922434,RINGERS CLOSE G295,2023-08-10 16:30:00+00:00,feeder,2.0,N Current (RMS),A,10.0
922434,RINGERS CLOSE G295,2023-08-10 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.7
922434,RINGERS CLOSE G295,2023-08-10 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.3
922434,RINGERS CLOSE G295,2023-08-10 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.7
922434,RINGERS CLOSE G295,2023-08-10 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
922434,RINGERS CLOSE G295,2023-08-10 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
922434,RINGERS CLOSE G295,2023-08-10 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.57
922434,RINGERS CLOSE G295,2023-08-10 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.48
922434,RINGERS CLOSE G295,2023-08-10 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.88
922434,RINGERS CLOSE G295,2023-08-10 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.92
922434,RINGERS CLOSE G295,2023-08-10 16:30:00+00:00,feeder,1.0,N Current (RMS),A,34.2
922434,RINGERS CLOSE G295,2023-08-10 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.7
922434,RINGERS CLOSE G295,2023-08-10 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.0
922434,RINGERS CLOSE G295,2023-08-10 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,48.6
922434,RINGERS CLOSE G295,2023-08-10 16:30:00+00:00,transformer,,Temperature,C,39.1
922434,RINGERS CLOSE G295,2023-08-10 16:30:00+00:00,busbar,,L3 Voltage THD,%,3.05
922434,RINGERS CLOSE G295,2023-08-10 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.91
922434,RINGERS CLOSE G295,2023-08-10 16:30:00+00:00,busbar,,L2 Voltage THD,%,3.09
922434,RINGERS CLOSE G295,2023-08-10 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.47
922434,RINGERS CLOSE G295,2023-08-10 16:30:00+00:00,busbar,,L1 Voltage THD,%,3.02
922434,RINGERS CLOSE G295,2023-08-10 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.52
922434,RINGERS CLOSE G295,2023-08-10 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
922434,RINGERS CLOSE G295,2023-08-10 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
922434,RINGERS CLOSE G295,2023-08-10 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
922434,RINGERS CLOSE G295,2023-08-10 16:30:00+00:00,busbar,,L3 Active Power,kW,10.34
922434,RINGERS CLOSE G295,2023-08-10 16:30:00+00:00,busbar,,L2 Active Power,kW,10.45
922434,RINGERS CLOSE G295,2023-08-10 16:30:00+00:00,busbar,,L1 Active Power,kW,19.2
922434,RINGERS CLOSE G295,2023-08-10 16:30:00+00:00,busbar,,N Current (RMS),A,38.5
922434,RINGERS CLOSE G295,2023-08-10 16:30:00+00:00,busbar,,L3 Current (RMS),A,49.6
922434,RINGERS CLOSE G295,2023-08-10 16:30:00+00:00,busbar,,L2 Current (RMS),A,46.9
922434,RINGERS CLOSE G295,2023-08-10 16:30:00+00:00,busbar,,L1 Current (RMS),A,80.5
922434,RINGERS CLOSE G295,2023-08-10 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
922434,RINGERS CLOSE G295,2023-08-10 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.71
922434,RINGERS CLOSE G295,2023-08-10 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
922434,RINGERS CLOSE G295,2023-08-10 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.83
922434,RINGERS CLOSE G295,2023-08-10 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.57
922434,RINGERS CLOSE G295,2023-08-10 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.54
922434,RINGERS CLOSE G295,2023-08-10 16:20:00+00:00,feeder,4.0,N Current (RMS),A,25.7
922434,RINGERS CLOSE G295,2023-08-10 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,21.9
922434,RINGERS CLOSE G295,2023-08-10 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,44.5
922434,RINGERS CLOSE G295,2023-08-10 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,19.8
922434,RINGERS CLOSE G295,2023-08-10 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
922434,RINGERS CLOSE G295,2023-08-10 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
922434,RINGERS CLOSE G295,2023-08-10 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-10 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
922434,RINGERS CLOSE G295,2023-08-10 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.65
922434,RINGERS CLOSE G295,2023-08-10 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
922434,RINGERS CLOSE G295,2023-08-10 16:20:00+00:00,feeder,3.0,N Current (RMS),A,7.2
922434,RINGERS CLOSE G295,2023-08-10 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.0
922434,RINGERS CLOSE G295,2023-08-10 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.8
922434,RINGERS CLOSE G295,2023-08-10 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-10 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.66
922434,RINGERS CLOSE G295,2023-08-10 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
922434,RINGERS CLOSE G295,2023-08-10 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.66
922434,RINGERS CLOSE G295,2023-08-10 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,-1.05
922434,RINGERS CLOSE G295,2023-08-10 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,-1.63
922434,RINGERS CLOSE G295,2023-08-10 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.3
922434,RINGERS CLOSE G295,2023-08-10 16:20:00+00:00,feeder,2.0,N Current (RMS),A,8.2
922434,RINGERS CLOSE G295,2023-08-10 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.8
922434,RINGERS CLOSE G295,2023-08-10 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.0
922434,RINGERS CLOSE G295,2023-08-10 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,12.3
922434,RINGERS CLOSE G295,2023-08-10 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
922434,RINGERS CLOSE G295,2023-08-10 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
922434,RINGERS CLOSE G295,2023-08-10 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
922434,RINGERS CLOSE G295,2023-08-10 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.95
922434,RINGERS CLOSE G295,2023-08-10 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.11
922434,RINGERS CLOSE G295,2023-08-10 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.86
922434,RINGERS CLOSE G295,2023-08-10 16:20:00+00:00,feeder,1.0,N Current (RMS),A,26.3
922434,RINGERS CLOSE G295,2023-08-10 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.5
922434,RINGERS CLOSE G295,2023-08-10 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.1
922434,RINGERS CLOSE G295,2023-08-10 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,38.7
922434,RINGERS CLOSE G295,2023-08-10 16:20:00+00:00,transformer,,Temperature,C,39.1
922434,RINGERS CLOSE G295,2023-08-10 16:20:00+00:00,busbar,,L3 Voltage THD,%,3.09
922434,RINGERS CLOSE G295,2023-08-10 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.8
922434,RINGERS CLOSE G295,2023-08-10 16:20:00+00:00,busbar,,L2 Voltage THD,%,3.12
922434,RINGERS CLOSE G295,2023-08-10 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.34
922434,RINGERS CLOSE G295,2023-08-10 16:20:00+00:00,busbar,,L1 Voltage THD,%,3.08
922434,RINGERS CLOSE G295,2023-08-10 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.31
922434,RINGERS CLOSE G295,2023-08-10 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
922434,RINGERS CLOSE G295,2023-08-10 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
922434,RINGERS CLOSE G295,2023-08-10 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
922434,RINGERS CLOSE G295,2023-08-10 16:20:00+00:00,busbar,,L3 Active Power,kW,8.03
922434,RINGERS CLOSE G295,2023-08-10 16:20:00+00:00,busbar,,L2 Active Power,kW,11.03
922434,RINGERS CLOSE G295,2023-08-10 16:20:00+00:00,busbar,,L1 Active Power,kW,14.2
922434,RINGERS CLOSE G295,2023-08-10 16:20:00+00:00,busbar,,N Current (RMS),A,35.6
922434,RINGERS CLOSE G295,2023-08-10 16:20:00+00:00,busbar,,L3 Current (RMS),A,42.4
922434,RINGERS CLOSE G295,2023-08-10 16:20:00+00:00,busbar,,L2 Current (RMS),A,49.2
922434,RINGERS CLOSE G295,2023-08-10 16:20:00+00:00,busbar,,L1 Current (RMS),A,62.9
922434,RINGERS CLOSE G295,2023-08-10 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
922434,RINGERS CLOSE G295,2023-08-10 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.85
922434,RINGERS CLOSE G295,2023-08-10 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
922434,RINGERS CLOSE G295,2023-08-10 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.45
922434,RINGERS CLOSE G295,2023-08-10 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.71
922434,RINGERS CLOSE G295,2023-08-10 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.69
922434,RINGERS CLOSE G295,2023-08-10 16:10:00+00:00,feeder,4.0,N Current (RMS),A,21.4
922434,RINGERS CLOSE G295,2023-08-10 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,28.2
922434,RINGERS CLOSE G295,2023-08-10 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,41.7
922434,RINGERS CLOSE G295,2023-08-10 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,24.0
922434,RINGERS CLOSE G295,2023-08-10 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
922434,RINGERS CLOSE G295,2023-08-10 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
922434,RINGERS CLOSE G295,2023-08-10 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922434,RINGERS CLOSE G295,2023-08-10 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.73
922434,RINGERS CLOSE G295,2023-08-10 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.58
922434,RINGERS CLOSE G295,2023-08-10 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-10 16:10:00+00:00,feeder,3.0,N Current (RMS),A,6.0
922434,RINGERS CLOSE G295,2023-08-10 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,8.3
922434,RINGERS CLOSE G295,2023-08-10 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.6
922434,RINGERS CLOSE G295,2023-08-10 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-10 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.83
922434,RINGERS CLOSE G295,2023-08-10 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
922434,RINGERS CLOSE G295,2023-08-10 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.76
922434,RINGERS CLOSE G295,2023-08-10 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.31
922434,RINGERS CLOSE G295,2023-08-10 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.03
922434,RINGERS CLOSE G295,2023-08-10 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.08
922434,RINGERS CLOSE G295,2023-08-10 16:10:00+00:00,feeder,2.0,N Current (RMS),A,8.4
922434,RINGERS CLOSE G295,2023-08-10 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.6
922434,RINGERS CLOSE G295,2023-08-10 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.0
922434,RINGERS CLOSE G295,2023-08-10 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.8
922434,RINGERS CLOSE G295,2023-08-10 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
922434,RINGERS CLOSE G295,2023-08-10 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
922434,RINGERS CLOSE G295,2023-08-10 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.41
922434,RINGERS CLOSE G295,2023-08-10 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.91
922434,RINGERS CLOSE G295,2023-08-10 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.96
922434,RINGERS CLOSE G295,2023-08-10 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.32
922434,RINGERS CLOSE G295,2023-08-10 16:10:00+00:00,feeder,1.0,N Current (RMS),A,13.8
922434,RINGERS CLOSE G295,2023-08-10 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.2
922434,RINGERS CLOSE G295,2023-08-10 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.3
922434,RINGERS CLOSE G295,2023-08-10 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,22.6
922434,RINGERS CLOSE G295,2023-08-10 16:10:00+00:00,transformer,,Temperature,C,39.0
922434,RINGERS CLOSE G295,2023-08-10 16:10:00+00:00,busbar,,L3 Voltage THD,%,3.09
922434,RINGERS CLOSE G295,2023-08-10 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.56
922434,RINGERS CLOSE G295,2023-08-10 16:10:00+00:00,busbar,,L2 Voltage THD,%,3.12
922434,RINGERS CLOSE G295,2023-08-10 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.16
922434,RINGERS CLOSE G295,2023-08-10 16:10:00+00:00,busbar,,L1 Voltage THD,%,3.07
922434,RINGERS CLOSE G295,2023-08-10 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.21
922434,RINGERS CLOSE G295,2023-08-10 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
922434,RINGERS CLOSE G295,2023-08-10 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
922434,RINGERS CLOSE G295,2023-08-10 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
922434,RINGERS CLOSE G295,2023-08-10 16:10:00+00:00,busbar,,L3 Active Power,kW,10.09
922434,RINGERS CLOSE G295,2023-08-10 16:10:00+00:00,busbar,,L2 Active Power,kW,11.49
922434,RINGERS CLOSE G295,2023-08-10 16:10:00+00:00,busbar,,L1 Active Power,kW,12.31
922434,RINGERS CLOSE G295,2023-08-10 16:10:00+00:00,busbar,,N Current (RMS),A,32.7
922434,RINGERS CLOSE G295,2023-08-10 16:10:00+00:00,busbar,,L3 Current (RMS),A,50.3
922434,RINGERS CLOSE G295,2023-08-10 16:10:00+00:00,busbar,,L2 Current (RMS),A,51.5
922434,RINGERS CLOSE G295,2023-08-10 16:10:00+00:00,busbar,,L1 Current (RMS),A,54.6
922434,RINGERS CLOSE G295,2023-08-10 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
922434,RINGERS CLOSE G295,2023-08-10 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.27
922434,RINGERS CLOSE G295,2023-08-10 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
922434,RINGERS CLOSE G295,2023-08-10 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.06
922434,RINGERS CLOSE G295,2023-08-10 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.65
922434,RINGERS CLOSE G295,2023-08-10 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.07
922434,RINGERS CLOSE G295,2023-08-10 16:00:00+00:00,feeder,4.0,N Current (RMS),A,17.7
922434,RINGERS CLOSE G295,2023-08-10 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,27.5
922434,RINGERS CLOSE G295,2023-08-10 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,30.2
922434,RINGERS CLOSE G295,2023-08-10 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,21.7
922434,RINGERS CLOSE G295,2023-08-10 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
922434,RINGERS CLOSE G295,2023-08-10 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
922434,RINGERS CLOSE G295,2023-08-10 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
922434,RINGERS CLOSE G295,2023-08-10 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.71
922434,RINGERS CLOSE G295,2023-08-10 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.6
922434,RINGERS CLOSE G295,2023-08-10 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-10 16:00:00+00:00,feeder,3.0,N Current (RMS),A,5.8
922434,RINGERS CLOSE G295,2023-08-10 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,8.2
922434,RINGERS CLOSE G295,2023-08-10 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.6
922434,RINGERS CLOSE G295,2023-08-10 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-10 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.9
922434,RINGERS CLOSE G295,2023-08-10 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
922434,RINGERS CLOSE G295,2023-08-10 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.88
922434,RINGERS CLOSE G295,2023-08-10 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.39
922434,RINGERS CLOSE G295,2023-08-10 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.77
922434,RINGERS CLOSE G295,2023-08-10 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.35
922434,RINGERS CLOSE G295,2023-08-10 16:00:00+00:00,feeder,2.0,N Current (RMS),A,10.5
922434,RINGERS CLOSE G295,2023-08-10 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.5
922434,RINGERS CLOSE G295,2023-08-10 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.1
922434,RINGERS CLOSE G295,2023-08-10 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.0
922434,RINGERS CLOSE G295,2023-08-10 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
922434,RINGERS CLOSE G295,2023-08-10 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
922434,RINGERS CLOSE G295,2023-08-10 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
922434,RINGERS CLOSE G295,2023-08-10 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.54
922434,RINGERS CLOSE G295,2023-08-10 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.88
922434,RINGERS CLOSE G295,2023-08-10 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.79
922434,RINGERS CLOSE G295,2023-08-10 16:00:00+00:00,feeder,1.0,N Current (RMS),A,17.1
922434,RINGERS CLOSE G295,2023-08-10 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.2
922434,RINGERS CLOSE G295,2023-08-10 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.1
922434,RINGERS CLOSE G295,2023-08-10 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,26.0
922434,RINGERS CLOSE G295,2023-08-10 16:00:00+00:00,transformer,,Temperature,C,38.6
922434,RINGERS CLOSE G295,2023-08-10 16:00:00+00:00,busbar,,L3 Voltage THD,%,3.11
922434,RINGERS CLOSE G295,2023-08-10 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.06
922434,RINGERS CLOSE G295,2023-08-10 16:00:00+00:00,busbar,,L2 Voltage THD,%,3.11
922434,RINGERS CLOSE G295,2023-08-10 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.62
922434,RINGERS CLOSE G295,2023-08-10 16:00:00+00:00,busbar,,L1 Voltage THD,%,3.06
922434,RINGERS CLOSE G295,2023-08-10 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.76
922434,RINGERS CLOSE G295,2023-08-10 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
922434,RINGERS CLOSE G295,2023-08-10 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
922434,RINGERS CLOSE G295,2023-08-10 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
922434,RINGERS CLOSE G295,2023-08-10 16:00:00+00:00,busbar,,L3 Active Power,kW,9.99
922434,RINGERS CLOSE G295,2023-08-10 16:00:00+00:00,busbar,,L2 Active Power,kW,10.23
922434,RINGERS CLOSE G295,2023-08-10 16:00:00+00:00,busbar,,L1 Active Power,kW,12.39
922434,RINGERS CLOSE G295,2023-08-10 16:00:00+00:00,busbar,,N Current (RMS),A,33.1
922434,RINGERS CLOSE G295,2023-08-10 16:00:00+00:00,busbar,,L3 Current (RMS),A,50.0
922434,RINGERS CLOSE G295,2023-08-10 16:00:00+00:00,busbar,,L2 Current (RMS),A,47.4
922434,RINGERS CLOSE G295,2023-08-10 16:00:00+00:00,busbar,,L1 Current (RMS),A,56.1
922434,RINGERS CLOSE G295,2023-08-10 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
922434,RINGERS CLOSE G295,2023-08-10 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.73
922434,RINGERS CLOSE G295,2023-08-10 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.6
922434,RINGERS CLOSE G295,2023-08-10 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.03
922434,RINGERS CLOSE G295,2023-08-10 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.29
922434,RINGERS CLOSE G295,2023-08-10 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.01
922434,RINGERS CLOSE G295,2023-08-10 15:50:00+00:00,feeder,4.0,N Current (RMS),A,18.5
922434,RINGERS CLOSE G295,2023-08-10 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,22.6
922434,RINGERS CLOSE G295,2023-08-10 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,36.3
922434,RINGERS CLOSE G295,2023-08-10 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,26.4
922434,RINGERS CLOSE G295,2023-08-10 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
922434,RINGERS CLOSE G295,2023-08-10 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
922434,RINGERS CLOSE G295,2023-08-10 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922434,RINGERS CLOSE G295,2023-08-10 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.69
922434,RINGERS CLOSE G295,2023-08-10 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.65
922434,RINGERS CLOSE G295,2023-08-10 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-10 15:50:00+00:00,feeder,3.0,N Current (RMS),A,6.1
922434,RINGERS CLOSE G295,2023-08-10 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,8.1
922434,RINGERS CLOSE G295,2023-08-10 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.8
922434,RINGERS CLOSE G295,2023-08-10 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-10 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.81
922434,RINGERS CLOSE G295,2023-08-10 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
922434,RINGERS CLOSE G295,2023-08-10 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.74
922434,RINGERS CLOSE G295,2023-08-10 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.47
922434,RINGERS CLOSE G295,2023-08-10 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.75
922434,RINGERS CLOSE G295,2023-08-10 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.29
922434,RINGERS CLOSE G295,2023-08-10 15:50:00+00:00,feeder,2.0,N Current (RMS),A,9.8
922434,RINGERS CLOSE G295,2023-08-10 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
922434,RINGERS CLOSE G295,2023-08-10 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.1
922434,RINGERS CLOSE G295,2023-08-10 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.5
922434,RINGERS CLOSE G295,2023-08-10 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
922434,RINGERS CLOSE G295,2023-08-10 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
922434,RINGERS CLOSE G295,2023-08-10 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
922434,RINGERS CLOSE G295,2023-08-10 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.07
922434,RINGERS CLOSE G295,2023-08-10 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.8
922434,RINGERS CLOSE G295,2023-08-10 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.79
922434,RINGERS CLOSE G295,2023-08-10 15:50:00+00:00,feeder,1.0,N Current (RMS),A,5.2
922434,RINGERS CLOSE G295,2023-08-10 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.6
922434,RINGERS CLOSE G295,2023-08-10 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.9
922434,RINGERS CLOSE G295,2023-08-10 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.8
922434,RINGERS CLOSE G295,2023-08-10 15:50:00+00:00,transformer,,Temperature,C,38.3
922434,RINGERS CLOSE G295,2023-08-10 15:50:00+00:00,busbar,,L3 Voltage THD,%,3.1
922434,RINGERS CLOSE G295,2023-08-10 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.44
922434,RINGERS CLOSE G295,2023-08-10 15:50:00+00:00,busbar,,L2 Voltage THD,%,3.15
922434,RINGERS CLOSE G295,2023-08-10 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.93
922434,RINGERS CLOSE G295,2023-08-10 15:50:00+00:00,busbar,,L1 Voltage THD,%,3.1
922434,RINGERS CLOSE G295,2023-08-10 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.11
922434,RINGERS CLOSE G295,2023-08-10 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
922434,RINGERS CLOSE G295,2023-08-10 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
922434,RINGERS CLOSE G295,2023-08-10 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
922434,RINGERS CLOSE G295,2023-08-10 15:50:00+00:00,busbar,,L3 Active Power,kW,8.63
922434,RINGERS CLOSE G295,2023-08-10 15:50:00+00:00,busbar,,L2 Active Power,kW,11.85
922434,RINGERS CLOSE G295,2023-08-10 15:50:00+00:00,busbar,,L1 Active Power,kW,9.41
922434,RINGERS CLOSE G295,2023-08-10 15:50:00+00:00,busbar,,N Current (RMS),A,32.6
922434,RINGERS CLOSE G295,2023-08-10 15:50:00+00:00,busbar,,L3 Current (RMS),A,44.6
922434,RINGERS CLOSE G295,2023-08-10 15:50:00+00:00,busbar,,L2 Current (RMS),A,52.7
922434,RINGERS CLOSE G295,2023-08-10 15:50:00+00:00,busbar,,L1 Current (RMS),A,45.3
922434,RINGERS CLOSE G295,2023-08-10 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
922434,RINGERS CLOSE G295,2023-08-10 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.72
922434,RINGERS CLOSE G295,2023-08-10 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.59
922434,RINGERS CLOSE G295,2023-08-10 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.06
922434,RINGERS CLOSE G295,2023-08-10 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.13
922434,RINGERS CLOSE G295,2023-08-10 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.06
922434,RINGERS CLOSE G295,2023-08-10 15:40:00+00:00,feeder,4.0,N Current (RMS),A,27.8
922434,RINGERS CLOSE G295,2023-08-10 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,22.6
922434,RINGERS CLOSE G295,2023-08-10 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,35.4
922434,RINGERS CLOSE G295,2023-08-10 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,53.0
922434,RINGERS CLOSE G295,2023-08-10 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
922434,RINGERS CLOSE G295,2023-08-10 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
922434,RINGERS CLOSE G295,2023-08-10 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
