Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922434,RINGERS CLOSE G295,2023-08-10 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.69
922434,RINGERS CLOSE G295,2023-08-10 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.64
922434,RINGERS CLOSE G295,2023-08-10 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-10 15:40:00+00:00,feeder,3.0,N Current (RMS),A,5.7
922434,RINGERS CLOSE G295,2023-08-10 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,8.1
922434,RINGERS CLOSE G295,2023-08-10 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.8
922434,RINGERS CLOSE G295,2023-08-10 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-10 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.9
922434,RINGERS CLOSE G295,2023-08-10 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
922434,RINGERS CLOSE G295,2023-08-10 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.61
922434,RINGERS CLOSE G295,2023-08-10 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,-1.12
922434,RINGERS CLOSE G295,2023-08-10 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.8
922434,RINGERS CLOSE G295,2023-08-10 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.03
922434,RINGERS CLOSE G295,2023-08-10 15:40:00+00:00,feeder,2.0,N Current (RMS),A,8.1
922434,RINGERS CLOSE G295,2023-08-10 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.5
922434,RINGERS CLOSE G295,2023-08-10 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.8
922434,RINGERS CLOSE G295,2023-08-10 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,11.8
922434,RINGERS CLOSE G295,2023-08-10 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
922434,RINGERS CLOSE G295,2023-08-10 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
922434,RINGERS CLOSE G295,2023-08-10 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
922434,RINGERS CLOSE G295,2023-08-10 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.42
922434,RINGERS CLOSE G295,2023-08-10 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.82
922434,RINGERS CLOSE G295,2023-08-10 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.33
922434,RINGERS CLOSE G295,2023-08-10 15:40:00+00:00,feeder,1.0,N Current (RMS),A,7.2
922434,RINGERS CLOSE G295,2023-08-10 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.5
922434,RINGERS CLOSE G295,2023-08-10 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.4
922434,RINGERS CLOSE G295,2023-08-10 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.3
922434,RINGERS CLOSE G295,2023-08-10 15:40:00+00:00,transformer,,Temperature,C,38.3
922434,RINGERS CLOSE G295,2023-08-10 15:40:00+00:00,busbar,,L3 Voltage THD,%,3.14
922434,RINGERS CLOSE G295,2023-08-10 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.51
922434,RINGERS CLOSE G295,2023-08-10 15:40:00+00:00,busbar,,L2 Voltage THD,%,3.2
922434,RINGERS CLOSE G295,2023-08-10 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.79
922434,RINGERS CLOSE G295,2023-08-10 15:40:00+00:00,busbar,,L1 Voltage THD,%,3.11
922434,RINGERS CLOSE G295,2023-08-10 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.05
922434,RINGERS CLOSE G295,2023-08-10 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
922434,RINGERS CLOSE G295,2023-08-10 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
922434,RINGERS CLOSE G295,2023-08-10 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
922434,RINGERS CLOSE G295,2023-08-10 15:40:00+00:00,busbar,,L3 Active Power,kW,7.29
922434,RINGERS CLOSE G295,2023-08-10 15:40:00+00:00,busbar,,L2 Active Power,kW,10.78
922434,RINGERS CLOSE G295,2023-08-10 15:40:00+00:00,busbar,,L1 Active Power,kW,15.37
922434,RINGERS CLOSE G295,2023-08-10 15:40:00+00:00,busbar,,N Current (RMS),A,39.0
922434,RINGERS CLOSE G295,2023-08-10 15:40:00+00:00,busbar,,L3 Current (RMS),A,40.2
922434,RINGERS CLOSE G295,2023-08-10 15:40:00+00:00,busbar,,L2 Current (RMS),A,48.9
922434,RINGERS CLOSE G295,2023-08-10 15:40:00+00:00,busbar,,L1 Current (RMS),A,69.7
922434,RINGERS CLOSE G295,2023-08-10 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
922434,RINGERS CLOSE G295,2023-08-10 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.65
922434,RINGERS CLOSE G295,2023-08-10 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.54
922434,RINGERS CLOSE G295,2023-08-10 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.11
922434,RINGERS CLOSE G295,2023-08-10 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.59
922434,RINGERS CLOSE G295,2023-08-10 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.05
922434,RINGERS CLOSE G295,2023-08-10 15:30:00+00:00,feeder,4.0,N Current (RMS),A,23.8
922434,RINGERS CLOSE G295,2023-08-10 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,23.5
922434,RINGERS CLOSE G295,2023-08-10 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,36.9
922434,RINGERS CLOSE G295,2023-08-10 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,34.3
922434,RINGERS CLOSE G295,2023-08-10 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
922434,RINGERS CLOSE G295,2023-08-10 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
922434,RINGERS CLOSE G295,2023-08-10 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922434,RINGERS CLOSE G295,2023-08-10 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.47
922434,RINGERS CLOSE G295,2023-08-10 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.62
922434,RINGERS CLOSE G295,2023-08-10 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-10 15:30:00+00:00,feeder,3.0,N Current (RMS),A,5.3
922434,RINGERS CLOSE G295,2023-08-10 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,7.0
922434,RINGERS CLOSE G295,2023-08-10 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.7
922434,RINGERS CLOSE G295,2023-08-10 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-10 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.96
922434,RINGERS CLOSE G295,2023-08-10 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
922434,RINGERS CLOSE G295,2023-08-10 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.63
922434,RINGERS CLOSE G295,2023-08-10 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,-1.32
922434,RINGERS CLOSE G295,2023-08-10 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.51
922434,RINGERS CLOSE G295,2023-08-10 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.12
922434,RINGERS CLOSE G295,2023-08-10 15:30:00+00:00,feeder,2.0,N Current (RMS),A,7.8
922434,RINGERS CLOSE G295,2023-08-10 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.8
922434,RINGERS CLOSE G295,2023-08-10 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.2
922434,RINGERS CLOSE G295,2023-08-10 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,11.9
922434,RINGERS CLOSE G295,2023-08-10 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
922434,RINGERS CLOSE G295,2023-08-10 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
922434,RINGERS CLOSE G295,2023-08-10 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
922434,RINGERS CLOSE G295,2023-08-10 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.32
922434,RINGERS CLOSE G295,2023-08-10 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.83
922434,RINGERS CLOSE G295,2023-08-10 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.67
922434,RINGERS CLOSE G295,2023-08-10 15:30:00+00:00,feeder,1.0,N Current (RMS),A,7.5
922434,RINGERS CLOSE G295,2023-08-10 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.2
922434,RINGERS CLOSE G295,2023-08-10 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.0
922434,RINGERS CLOSE G295,2023-08-10 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.4
922434,RINGERS CLOSE G295,2023-08-10 15:30:00+00:00,transformer,,Temperature,C,38.4
922434,RINGERS CLOSE G295,2023-08-10 15:30:00+00:00,busbar,,L3 Voltage THD,%,3.17
922434,RINGERS CLOSE G295,2023-08-10 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.53
922434,RINGERS CLOSE G295,2023-08-10 15:30:00+00:00,busbar,,L2 Voltage THD,%,3.21
922434,RINGERS CLOSE G295,2023-08-10 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.66
922434,RINGERS CLOSE G295,2023-08-10 15:30:00+00:00,busbar,,L1 Voltage THD,%,3.14
922434,RINGERS CLOSE G295,2023-08-10 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.12
922434,RINGERS CLOSE G295,2023-08-10 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
922434,RINGERS CLOSE G295,2023-08-10 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
922434,RINGERS CLOSE G295,2023-08-10 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
922434,RINGERS CLOSE G295,2023-08-10 15:30:00+00:00,busbar,,L3 Active Power,kW,6.78
922434,RINGERS CLOSE G295,2023-08-10 15:30:00+00:00,busbar,,L2 Active Power,kW,10.85
922434,RINGERS CLOSE G295,2023-08-10 15:30:00+00:00,busbar,,L1 Active Power,kW,10.85
922434,RINGERS CLOSE G295,2023-08-10 15:30:00+00:00,busbar,,N Current (RMS),A,36.4
922434,RINGERS CLOSE G295,2023-08-10 15:30:00+00:00,busbar,,L3 Current (RMS),A,40.1
922434,RINGERS CLOSE G295,2023-08-10 15:30:00+00:00,busbar,,L2 Current (RMS),A,48.9
922434,RINGERS CLOSE G295,2023-08-10 15:30:00+00:00,busbar,,L1 Current (RMS),A,53.8
922434,RINGERS CLOSE G295,2023-08-10 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
922434,RINGERS CLOSE G295,2023-08-10 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.74
922434,RINGERS CLOSE G295,2023-08-10 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
922434,RINGERS CLOSE G295,2023-08-10 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.14
922434,RINGERS CLOSE G295,2023-08-10 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.1
922434,RINGERS CLOSE G295,2023-08-10 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.34
922434,RINGERS CLOSE G295,2023-08-10 15:20:00+00:00,feeder,4.0,N Current (RMS),A,24.4
922434,RINGERS CLOSE G295,2023-08-10 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,28.0
922434,RINGERS CLOSE G295,2023-08-10 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,42.8
922434,RINGERS CLOSE G295,2023-08-10 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,22.9
922434,RINGERS CLOSE G295,2023-08-10 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
922434,RINGERS CLOSE G295,2023-08-10 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
922434,RINGERS CLOSE G295,2023-08-10 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922434,RINGERS CLOSE G295,2023-08-10 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.53
922434,RINGERS CLOSE G295,2023-08-10 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.25
922434,RINGERS CLOSE G295,2023-08-10 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
922434,RINGERS CLOSE G295,2023-08-10 15:20:00+00:00,feeder,3.0,N Current (RMS),A,6.4
922434,RINGERS CLOSE G295,2023-08-10 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,7.3
922434,RINGERS CLOSE G295,2023-08-10 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,5.5
922434,RINGERS CLOSE G295,2023-08-10 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-10 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.94
922434,RINGERS CLOSE G295,2023-08-10 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
922434,RINGERS CLOSE G295,2023-08-10 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.69
922434,RINGERS CLOSE G295,2023-08-10 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,-1.36
922434,RINGERS CLOSE G295,2023-08-10 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,-1.01
922434,RINGERS CLOSE G295,2023-08-10 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.52
922434,RINGERS CLOSE G295,2023-08-10 15:20:00+00:00,feeder,2.0,N Current (RMS),A,7.1
922434,RINGERS CLOSE G295,2023-08-10 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.8
922434,RINGERS CLOSE G295,2023-08-10 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.6
922434,RINGERS CLOSE G295,2023-08-10 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,12.2
922434,RINGERS CLOSE G295,2023-08-10 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
922434,RINGERS CLOSE G295,2023-08-10 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
922434,RINGERS CLOSE G295,2023-08-10 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
922434,RINGERS CLOSE G295,2023-08-10 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
922434,RINGERS CLOSE G295,2023-08-10 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.88
922434,RINGERS CLOSE G295,2023-08-10 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.77
922434,RINGERS CLOSE G295,2023-08-10 15:20:00+00:00,feeder,1.0,N Current (RMS),A,8.0
922434,RINGERS CLOSE G295,2023-08-10 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.1
922434,RINGERS CLOSE G295,2023-08-10 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.2
922434,RINGERS CLOSE G295,2023-08-10 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.1
922434,RINGERS CLOSE G295,2023-08-10 15:20:00+00:00,transformer,,Temperature,C,38.3
922434,RINGERS CLOSE G295,2023-08-10 15:20:00+00:00,busbar,,L3 Voltage THD,%,3.24
922434,RINGERS CLOSE G295,2023-08-10 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.72
922434,RINGERS CLOSE G295,2023-08-10 15:20:00+00:00,busbar,,L2 Voltage THD,%,3.26
922434,RINGERS CLOSE G295,2023-08-10 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.88
922434,RINGERS CLOSE G295,2023-08-10 15:20:00+00:00,busbar,,L1 Voltage THD,%,3.17
922434,RINGERS CLOSE G295,2023-08-10 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.32
922434,RINGERS CLOSE G295,2023-08-10 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
922434,RINGERS CLOSE G295,2023-08-10 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
922434,RINGERS CLOSE G295,2023-08-10 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
922434,RINGERS CLOSE G295,2023-08-10 15:20:00+00:00,busbar,,L3 Active Power,kW,9.51
922434,RINGERS CLOSE G295,2023-08-10 15:20:00+00:00,busbar,,L2 Active Power,kW,11.47
922434,RINGERS CLOSE G295,2023-08-10 15:20:00+00:00,busbar,,L1 Active Power,kW,8.83
922434,RINGERS CLOSE G295,2023-08-10 15:20:00+00:00,busbar,,N Current (RMS),A,34.5
922434,RINGERS CLOSE G295,2023-08-10 15:20:00+00:00,busbar,,L3 Current (RMS),A,49.3
922434,RINGERS CLOSE G295,2023-08-10 15:20:00+00:00,busbar,,L2 Current (RMS),A,51.8
922434,RINGERS CLOSE G295,2023-08-10 15:20:00+00:00,busbar,,L1 Current (RMS),A,42.2
922434,RINGERS CLOSE G295,2023-08-10 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
922434,RINGERS CLOSE G295,2023-08-10 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.81
922434,RINGERS CLOSE G295,2023-08-10 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.02
922434,RINGERS CLOSE G295,2023-08-10 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.95
922434,RINGERS CLOSE G295,2023-08-10 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.01
922434,RINGERS CLOSE G295,2023-08-10 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.37
922434,RINGERS CLOSE G295,2023-08-10 15:10:00+00:00,feeder,4.0,N Current (RMS),A,21.1
922434,RINGERS CLOSE G295,2023-08-10 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,30.2
922434,RINGERS CLOSE G295,2023-08-10 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,38.5
922434,RINGERS CLOSE G295,2023-08-10 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,23.4
922434,RINGERS CLOSE G295,2023-08-10 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
922434,RINGERS CLOSE G295,2023-08-10 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
922434,RINGERS CLOSE G295,2023-08-10 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922434,RINGERS CLOSE G295,2023-08-10 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.12
922434,RINGERS CLOSE G295,2023-08-10 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.57
922434,RINGERS CLOSE G295,2023-08-10 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
922434,RINGERS CLOSE G295,2023-08-10 15:10:00+00:00,feeder,3.0,N Current (RMS),A,6.5
922434,RINGERS CLOSE G295,2023-08-10 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,5.8
922434,RINGERS CLOSE G295,2023-08-10 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,6.7
922434,RINGERS CLOSE G295,2023-08-10 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-10 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.64
922434,RINGERS CLOSE G295,2023-08-10 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
922434,RINGERS CLOSE G295,2023-08-10 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.59
922434,RINGERS CLOSE G295,2023-08-10 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,-1.87
922434,RINGERS CLOSE G295,2023-08-10 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,-2.19
922434,RINGERS CLOSE G295,2023-08-10 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,-1.32
922434,RINGERS CLOSE G295,2023-08-10 15:10:00+00:00,feeder,2.0,N Current (RMS),A,7.0
922434,RINGERS CLOSE G295,2023-08-10 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
922434,RINGERS CLOSE G295,2023-08-10 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.2
922434,RINGERS CLOSE G295,2023-08-10 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.9
922434,RINGERS CLOSE G295,2023-08-10 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
922434,RINGERS CLOSE G295,2023-08-10 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
922434,RINGERS CLOSE G295,2023-08-10 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
922434,RINGERS CLOSE G295,2023-08-10 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.82
922434,RINGERS CLOSE G295,2023-08-10 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.64
922434,RINGERS CLOSE G295,2023-08-10 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.54
922434,RINGERS CLOSE G295,2023-08-10 15:10:00+00:00,feeder,1.0,N Current (RMS),A,11.5
922434,RINGERS CLOSE G295,2023-08-10 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.6
922434,RINGERS CLOSE G295,2023-08-10 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.5
922434,RINGERS CLOSE G295,2023-08-10 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.5
922434,RINGERS CLOSE G295,2023-08-10 15:10:00+00:00,transformer,,Temperature,C,38.2
922434,RINGERS CLOSE G295,2023-08-10 15:10:00+00:00,busbar,,L3 Voltage THD,%,3.2
922434,RINGERS CLOSE G295,2023-08-10 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.45
922434,RINGERS CLOSE G295,2023-08-10 15:10:00+00:00,busbar,,L2 Voltage THD,%,3.26
922434,RINGERS CLOSE G295,2023-08-10 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.95
922434,RINGERS CLOSE G295,2023-08-10 15:10:00+00:00,busbar,,L1 Voltage THD,%,3.19
922434,RINGERS CLOSE G295,2023-08-10 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.13
922434,RINGERS CLOSE G295,2023-08-10 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
922434,RINGERS CLOSE G295,2023-08-10 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
922434,RINGERS CLOSE G295,2023-08-10 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
922434,RINGERS CLOSE G295,2023-08-10 15:10:00+00:00,busbar,,L3 Active Power,kW,10.26
922434,RINGERS CLOSE G295,2023-08-10 15:10:00+00:00,busbar,,L2 Active Power,kW,9.3
922434,RINGERS CLOSE G295,2023-08-10 15:10:00+00:00,busbar,,L1 Active Power,kW,9.83
922434,RINGERS CLOSE G295,2023-08-10 15:10:00+00:00,busbar,,N Current (RMS),A,32.1
922434,RINGERS CLOSE G295,2023-08-10 15:10:00+00:00,busbar,,L3 Current (RMS),A,50.0
922434,RINGERS CLOSE G295,2023-08-10 15:10:00+00:00,busbar,,L2 Current (RMS),A,44.8
922434,RINGERS CLOSE G295,2023-08-10 15:10:00+00:00,busbar,,L1 Current (RMS),A,47.0
922434,RINGERS CLOSE G295,2023-08-10 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
922434,RINGERS CLOSE G295,2023-08-10 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.76
922434,RINGERS CLOSE G295,2023-08-10 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
922434,RINGERS CLOSE G295,2023-08-10 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.07
922434,RINGERS CLOSE G295,2023-08-10 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.16
922434,RINGERS CLOSE G295,2023-08-10 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.04
922434,RINGERS CLOSE G295,2023-08-10 15:00:00+00:00,feeder,4.0,N Current (RMS),A,25.3
922434,RINGERS CLOSE G295,2023-08-10 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,42.4
922434,RINGERS CLOSE G295,2023-08-10 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,35.4
922434,RINGERS CLOSE G295,2023-08-10 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,22.2
922434,RINGERS CLOSE G295,2023-08-10 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
922434,RINGERS CLOSE G295,2023-08-10 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
922434,RINGERS CLOSE G295,2023-08-10 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
922434,RINGERS CLOSE G295,2023-08-10 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.28
922434,RINGERS CLOSE G295,2023-08-10 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.57
922434,RINGERS CLOSE G295,2023-08-10 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
922434,RINGERS CLOSE G295,2023-08-10 15:00:00+00:00,feeder,3.0,N Current (RMS),A,6.6
922434,RINGERS CLOSE G295,2023-08-10 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.6
922434,RINGERS CLOSE G295,2023-08-10 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,6.6
922434,RINGERS CLOSE G295,2023-08-10 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-10 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.73
922434,RINGERS CLOSE G295,2023-08-10 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
922434,RINGERS CLOSE G295,2023-08-10 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.43
922434,RINGERS CLOSE G295,2023-08-10 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.81
922434,RINGERS CLOSE G295,2023-08-10 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,-2.58
922434,RINGERS CLOSE G295,2023-08-10 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,-1.61
922434,RINGERS CLOSE G295,2023-08-10 15:00:00+00:00,feeder,2.0,N Current (RMS),A,10.7
922434,RINGERS CLOSE G295,2023-08-10 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.3
922434,RINGERS CLOSE G295,2023-08-10 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.2
922434,RINGERS CLOSE G295,2023-08-10 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,12.8
922434,RINGERS CLOSE G295,2023-08-10 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
922434,RINGERS CLOSE G295,2023-08-10 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
922434,RINGERS CLOSE G295,2023-08-10 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
922434,RINGERS CLOSE G295,2023-08-10 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.6
922434,RINGERS CLOSE G295,2023-08-10 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.84
922434,RINGERS CLOSE G295,2023-08-10 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.63
922434,RINGERS CLOSE G295,2023-08-10 15:00:00+00:00,feeder,1.0,N Current (RMS),A,4.9
922434,RINGERS CLOSE G295,2023-08-10 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.3
922434,RINGERS CLOSE G295,2023-08-10 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.3
922434,RINGERS CLOSE G295,2023-08-10 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.2
922434,RINGERS CLOSE G295,2023-08-10 15:00:00+00:00,transformer,,Temperature,C,37.9
922434,RINGERS CLOSE G295,2023-08-10 15:00:00+00:00,busbar,,L3 Voltage THD,%,3.16
922434,RINGERS CLOSE G295,2023-08-10 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.35
922434,RINGERS CLOSE G295,2023-08-10 15:00:00+00:00,busbar,,L2 Voltage THD,%,3.25
922434,RINGERS CLOSE G295,2023-08-10 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.9
922434,RINGERS CLOSE G295,2023-08-10 15:00:00+00:00,busbar,,L1 Voltage THD,%,3.16
922434,RINGERS CLOSE G295,2023-08-10 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.21
922434,RINGERS CLOSE G295,2023-08-10 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
922434,RINGERS CLOSE G295,2023-08-10 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
922434,RINGERS CLOSE G295,2023-08-10 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
922434,RINGERS CLOSE G295,2023-08-10 15:00:00+00:00,busbar,,L3 Active Power,kW,12.33
922434,RINGERS CLOSE G295,2023-08-10 15:00:00+00:00,busbar,,L2 Active Power,kW,8.28
922434,RINGERS CLOSE G295,2023-08-10 15:00:00+00:00,busbar,,L1 Active Power,kW,7.7
922434,RINGERS CLOSE G295,2023-08-10 15:00:00+00:00,busbar,,N Current (RMS),A,39.8
922434,RINGERS CLOSE G295,2023-08-10 15:00:00+00:00,busbar,,L3 Current (RMS),A,57.9
922434,RINGERS CLOSE G295,2023-08-10 15:00:00+00:00,busbar,,L2 Current (RMS),A,41.3
922434,RINGERS CLOSE G295,2023-08-10 15:00:00+00:00,busbar,,L1 Current (RMS),A,40.2
922434,RINGERS CLOSE G295,2023-08-10 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
922434,RINGERS CLOSE G295,2023-08-10 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.7
922434,RINGERS CLOSE G295,2023-08-10 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.98
922434,RINGERS CLOSE G295,2023-08-10 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.72
922434,RINGERS CLOSE G295,2023-08-10 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.17
922434,RINGERS CLOSE G295,2023-08-10 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.16
922434,RINGERS CLOSE G295,2023-08-10 14:50:00+00:00,feeder,4.0,N Current (RMS),A,21.5
922434,RINGERS CLOSE G295,2023-08-10 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,40.9
922434,RINGERS CLOSE G295,2023-08-10 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,31.4
922434,RINGERS CLOSE G295,2023-08-10 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,34.7
922434,RINGERS CLOSE G295,2023-08-10 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
922434,RINGERS CLOSE G295,2023-08-10 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
922434,RINGERS CLOSE G295,2023-08-10 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
922434,RINGERS CLOSE G295,2023-08-10 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.36
922434,RINGERS CLOSE G295,2023-08-10 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.69
922434,RINGERS CLOSE G295,2023-08-10 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
922434,RINGERS CLOSE G295,2023-08-10 14:50:00+00:00,feeder,3.0,N Current (RMS),A,9.3
922434,RINGERS CLOSE G295,2023-08-10 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.5
922434,RINGERS CLOSE G295,2023-08-10 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.0
922434,RINGERS CLOSE G295,2023-08-10 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-10 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.93
922434,RINGERS CLOSE G295,2023-08-10 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
922434,RINGERS CLOSE G295,2023-08-10 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.59
922434,RINGERS CLOSE G295,2023-08-10 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,-1.6
922434,RINGERS CLOSE G295,2023-08-10 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,-2.36
922434,RINGERS CLOSE G295,2023-08-10 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,-2.39
922434,RINGERS CLOSE G295,2023-08-10 14:50:00+00:00,feeder,2.0,N Current (RMS),A,9.4
922434,RINGERS CLOSE G295,2023-08-10 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.1
922434,RINGERS CLOSE G295,2023-08-10 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.2
922434,RINGERS CLOSE G295,2023-08-10 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,15.0
922434,RINGERS CLOSE G295,2023-08-10 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
922434,RINGERS CLOSE G295,2023-08-10 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
922434,RINGERS CLOSE G295,2023-08-10 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
922434,RINGERS CLOSE G295,2023-08-10 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.71
922434,RINGERS CLOSE G295,2023-08-10 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.72
922434,RINGERS CLOSE G295,2023-08-10 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.56
922434,RINGERS CLOSE G295,2023-08-10 14:50:00+00:00,feeder,1.0,N Current (RMS),A,5.1
922434,RINGERS CLOSE G295,2023-08-10 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.7
922434,RINGERS CLOSE G295,2023-08-10 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.8
922434,RINGERS CLOSE G295,2023-08-10 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.1
922434,RINGERS CLOSE G295,2023-08-10 14:50:00+00:00,transformer,,Temperature,C,37.5
922434,RINGERS CLOSE G295,2023-08-10 14:50:00+00:00,busbar,,L3 Voltage THD,%,3.14
922434,RINGERS CLOSE G295,2023-08-10 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.16
922434,RINGERS CLOSE G295,2023-08-10 14:50:00+00:00,busbar,,L2 Voltage THD,%,3.23
922434,RINGERS CLOSE G295,2023-08-10 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.63
922434,RINGERS CLOSE G295,2023-08-10 14:50:00+00:00,busbar,,L1 Voltage THD,%,3.14
922434,RINGERS CLOSE G295,2023-08-10 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.98
922434,RINGERS CLOSE G295,2023-08-10 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
922434,RINGERS CLOSE G295,2023-08-10 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
922434,RINGERS CLOSE G295,2023-08-10 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
922434,RINGERS CLOSE G295,2023-08-10 14:50:00+00:00,busbar,,L3 Active Power,kW,11.38
922434,RINGERS CLOSE G295,2023-08-10 14:50:00+00:00,busbar,,L2 Active Power,kW,8.55
922434,RINGERS CLOSE G295,2023-08-10 14:50:00+00:00,busbar,,L1 Active Power,kW,9.89
922434,RINGERS CLOSE G295,2023-08-10 14:50:00+00:00,busbar,,N Current (RMS),A,36.2
922434,RINGERS CLOSE G295,2023-08-10 14:50:00+00:00,busbar,,L3 Current (RMS),A,54.2
922434,RINGERS CLOSE G295,2023-08-10 14:50:00+00:00,busbar,,L2 Current (RMS),A,42.0
922434,RINGERS CLOSE G295,2023-08-10 14:50:00+00:00,busbar,,L1 Current (RMS),A,47.7
922434,RINGERS CLOSE G295,2023-08-10 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
922434,RINGERS CLOSE G295,2023-08-10 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.95
922434,RINGERS CLOSE G295,2023-08-10 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
922434,RINGERS CLOSE G295,2023-08-10 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.21
922434,RINGERS CLOSE G295,2023-08-10 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.91
922434,RINGERS CLOSE G295,2023-08-10 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.53
922434,RINGERS CLOSE G295,2023-08-10 14:40:00+00:00,feeder,4.0,N Current (RMS),A,20.0
922434,RINGERS CLOSE G295,2023-08-10 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,31.1
922434,RINGERS CLOSE G295,2023-08-10 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,35.0
922434,RINGERS CLOSE G295,2023-08-10 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,32.8
922434,RINGERS CLOSE G295,2023-08-10 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
922434,RINGERS CLOSE G295,2023-08-10 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
922434,RINGERS CLOSE G295,2023-08-10 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
922434,RINGERS CLOSE G295,2023-08-10 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.23
922434,RINGERS CLOSE G295,2023-08-10 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.1
922434,RINGERS CLOSE G295,2023-08-10 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
922434,RINGERS CLOSE G295,2023-08-10 14:40:00+00:00,feeder,3.0,N Current (RMS),A,10.3
922434,RINGERS CLOSE G295,2023-08-10 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.0
922434,RINGERS CLOSE G295,2023-08-10 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.6
922434,RINGERS CLOSE G295,2023-08-10 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-10 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.81
922434,RINGERS CLOSE G295,2023-08-10 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
922434,RINGERS CLOSE G295,2023-08-10 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.63
922434,RINGERS CLOSE G295,2023-08-10 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,-3.07
922434,RINGERS CLOSE G295,2023-08-10 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,-2.62
922434,RINGERS CLOSE G295,2023-08-10 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,-2.31
922434,RINGERS CLOSE G295,2023-08-10 14:40:00+00:00,feeder,2.0,N Current (RMS),A,6.7
922434,RINGERS CLOSE G295,2023-08-10 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.4
922434,RINGERS CLOSE G295,2023-08-10 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.4
922434,RINGERS CLOSE G295,2023-08-10 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,15.0
922434,RINGERS CLOSE G295,2023-08-10 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
922434,RINGERS CLOSE G295,2023-08-10 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
922434,RINGERS CLOSE G295,2023-08-10 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
922434,RINGERS CLOSE G295,2023-08-10 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.69
922434,RINGERS CLOSE G295,2023-08-10 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.89
922434,RINGERS CLOSE G295,2023-08-10 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.3
922434,RINGERS CLOSE G295,2023-08-10 14:40:00+00:00,feeder,1.0,N Current (RMS),A,4.7
922434,RINGERS CLOSE G295,2023-08-10 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.6
922434,RINGERS CLOSE G295,2023-08-10 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.3
922434,RINGERS CLOSE G295,2023-08-10 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.3
922434,RINGERS CLOSE G295,2023-08-10 14:40:00+00:00,transformer,,Temperature,C,37.2
922434,RINGERS CLOSE G295,2023-08-10 14:40:00+00:00,busbar,,L3 Voltage THD,%,3.24
922434,RINGERS CLOSE G295,2023-08-10 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.99
922434,RINGERS CLOSE G295,2023-08-10 14:40:00+00:00,busbar,,L2 Voltage THD,%,3.32
922434,RINGERS CLOSE G295,2023-08-10 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.21
922434,RINGERS CLOSE G295,2023-08-10 14:40:00+00:00,busbar,,L1 Voltage THD,%,3.2
922434,RINGERS CLOSE G295,2023-08-10 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.41
922434,RINGERS CLOSE G295,2023-08-10 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
922434,RINGERS CLOSE G295,2023-08-10 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
922434,RINGERS CLOSE G295,2023-08-10 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
922434,RINGERS CLOSE G295,2023-08-10 14:40:00+00:00,busbar,,L3 Active Power,kW,7.3
922434,RINGERS CLOSE G295,2023-08-10 14:40:00+00:00,busbar,,L2 Active Power,kW,9.56
922434,RINGERS CLOSE G295,2023-08-10 14:40:00+00:00,busbar,,L1 Active Power,kW,9.89
922434,RINGERS CLOSE G295,2023-08-10 14:40:00+00:00,busbar,,N Current (RMS),A,33.8
922434,RINGERS CLOSE G295,2023-08-10 14:40:00+00:00,busbar,,L3 Current (RMS),A,40.8
922434,RINGERS CLOSE G295,2023-08-10 14:40:00+00:00,busbar,,L2 Current (RMS),A,46.6
922434,RINGERS CLOSE G295,2023-08-10 14:40:00+00:00,busbar,,L1 Current (RMS),A,48.0
922434,RINGERS CLOSE G295,2023-08-10 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
922434,RINGERS CLOSE G295,2023-08-10 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.07
922434,RINGERS CLOSE G295,2023-08-10 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
922434,RINGERS CLOSE G295,2023-08-10 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.1
922434,RINGERS CLOSE G295,2023-08-10 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.35
922434,RINGERS CLOSE G295,2023-08-10 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.91
922434,RINGERS CLOSE G295,2023-08-10 14:30:00+00:00,feeder,4.0,N Current (RMS),A,21.7
922434,RINGERS CLOSE G295,2023-08-10 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,38.7
922434,RINGERS CLOSE G295,2023-08-10 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,32.8
922434,RINGERS CLOSE G295,2023-08-10 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,25.6
922434,RINGERS CLOSE G295,2023-08-10 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
922434,RINGERS CLOSE G295,2023-08-10 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
922434,RINGERS CLOSE G295,2023-08-10 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
922434,RINGERS CLOSE G295,2023-08-10 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.29
922434,RINGERS CLOSE G295,2023-08-10 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.99
922434,RINGERS CLOSE G295,2023-08-10 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
922434,RINGERS CLOSE G295,2023-08-10 14:30:00+00:00,feeder,3.0,N Current (RMS),A,8.4
922434,RINGERS CLOSE G295,2023-08-10 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.3
922434,RINGERS CLOSE G295,2023-08-10 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,10.4
922434,RINGERS CLOSE G295,2023-08-10 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-10 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.65
922434,RINGERS CLOSE G295,2023-08-10 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
922434,RINGERS CLOSE G295,2023-08-10 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.7
922434,RINGERS CLOSE G295,2023-08-10 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,-3.0
922434,RINGERS CLOSE G295,2023-08-10 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,-1.3
922434,RINGERS CLOSE G295,2023-08-10 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,-2.03
922434,RINGERS CLOSE G295,2023-08-10 14:30:00+00:00,feeder,2.0,N Current (RMS),A,8.2
922434,RINGERS CLOSE G295,2023-08-10 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.8
922434,RINGERS CLOSE G295,2023-08-10 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.3
922434,RINGERS CLOSE G295,2023-08-10 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,14.9
922434,RINGERS CLOSE G295,2023-08-10 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
922434,RINGERS CLOSE G295,2023-08-10 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
922434,RINGERS CLOSE G295,2023-08-10 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
922434,RINGERS CLOSE G295,2023-08-10 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.02
922434,RINGERS CLOSE G295,2023-08-10 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
922434,RINGERS CLOSE G295,2023-08-10 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.5
922434,RINGERS CLOSE G295,2023-08-10 14:30:00+00:00,feeder,1.0,N Current (RMS),A,6.3
922434,RINGERS CLOSE G295,2023-08-10 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.5
922434,RINGERS CLOSE G295,2023-08-10 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.8
922434,RINGERS CLOSE G295,2023-08-10 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.2
922434,RINGERS CLOSE G295,2023-08-10 14:30:00+00:00,transformer,,Temperature,C,36.8
922434,RINGERS CLOSE G295,2023-08-10 14:30:00+00:00,busbar,,L3 Voltage THD,%,3.24
922434,RINGERS CLOSE G295,2023-08-10 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.49
922434,RINGERS CLOSE G295,2023-08-10 14:30:00+00:00,busbar,,L2 Voltage THD,%,3.34
922434,RINGERS CLOSE G295,2023-08-10 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.86
922434,RINGERS CLOSE G295,2023-08-10 14:30:00+00:00,busbar,,L1 Voltage THD,%,3.23
922434,RINGERS CLOSE G295,2023-08-10 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.12
922434,RINGERS CLOSE G295,2023-08-10 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
922434,RINGERS CLOSE G295,2023-08-10 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
922434,RINGERS CLOSE G295,2023-08-10 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
922434,RINGERS CLOSE G295,2023-08-10 14:30:00+00:00,busbar,,L3 Active Power,kW,9.59
922434,RINGERS CLOSE G295,2023-08-10 14:30:00+00:00,busbar,,L2 Active Power,kW,9.28
922434,RINGERS CLOSE G295,2023-08-10 14:30:00+00:00,busbar,,L1 Active Power,kW,7.07
922434,RINGERS CLOSE G295,2023-08-10 14:30:00+00:00,busbar,,N Current (RMS),A,35.9
922434,RINGERS CLOSE G295,2023-08-10 14:30:00+00:00,busbar,,L3 Current (RMS),A,47.9
922434,RINGERS CLOSE G295,2023-08-10 14:30:00+00:00,busbar,,L2 Current (RMS),A,45.3
922434,RINGERS CLOSE G295,2023-08-10 14:30:00+00:00,busbar,,L1 Current (RMS),A,38.3
922434,RINGERS CLOSE G295,2023-08-10 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
922434,RINGERS CLOSE G295,2023-08-10 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.12
922434,RINGERS CLOSE G295,2023-08-10 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
922434,RINGERS CLOSE G295,2023-08-10 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.72
922434,RINGERS CLOSE G295,2023-08-10 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.26
922434,RINGERS CLOSE G295,2023-08-10 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.21
922434,RINGERS CLOSE G295,2023-08-10 14:20:00+00:00,feeder,4.0,N Current (RMS),A,21.0
922434,RINGERS CLOSE G295,2023-08-10 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,41.3
922434,RINGERS CLOSE G295,2023-08-10 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,36.2
922434,RINGERS CLOSE G295,2023-08-10 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,30.7
922434,RINGERS CLOSE G295,2023-08-10 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
922434,RINGERS CLOSE G295,2023-08-10 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
922434,RINGERS CLOSE G295,2023-08-10 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
922434,RINGERS CLOSE G295,2023-08-10 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.34
922434,RINGERS CLOSE G295,2023-08-10 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.58
922434,RINGERS CLOSE G295,2023-08-10 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
922434,RINGERS CLOSE G295,2023-08-10 14:20:00+00:00,feeder,3.0,N Current (RMS),A,4.8
922434,RINGERS CLOSE G295,2023-08-10 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.5
922434,RINGERS CLOSE G295,2023-08-10 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.7
922434,RINGERS CLOSE G295,2023-08-10 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-10 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.71
922434,RINGERS CLOSE G295,2023-08-10 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
922434,RINGERS CLOSE G295,2023-08-10 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.45
922434,RINGERS CLOSE G295,2023-08-10 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,-3.32
922434,RINGERS CLOSE G295,2023-08-10 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,-2.22
922434,RINGERS CLOSE G295,2023-08-10 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,-1.32
922434,RINGERS CLOSE G295,2023-08-10 14:20:00+00:00,feeder,2.0,N Current (RMS),A,7.7
922434,RINGERS CLOSE G295,2023-08-10 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.8
922434,RINGERS CLOSE G295,2023-08-10 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.6
922434,RINGERS CLOSE G295,2023-08-10 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,12.5
922434,RINGERS CLOSE G295,2023-08-10 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
922434,RINGERS CLOSE G295,2023-08-10 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
922434,RINGERS CLOSE G295,2023-08-10 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
922434,RINGERS CLOSE G295,2023-08-10 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.89
922434,RINGERS CLOSE G295,2023-08-10 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.82
922434,RINGERS CLOSE G295,2023-08-10 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.48
922434,RINGERS CLOSE G295,2023-08-10 14:20:00+00:00,feeder,1.0,N Current (RMS),A,6.2
922434,RINGERS CLOSE G295,2023-08-10 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.8
922434,RINGERS CLOSE G295,2023-08-10 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.1
922434,RINGERS CLOSE G295,2023-08-10 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.1
922434,RINGERS CLOSE G295,2023-08-10 14:20:00+00:00,transformer,,Temperature,C,36.4
922434,RINGERS CLOSE G295,2023-08-10 14:20:00+00:00,busbar,,L3 Voltage THD,%,3.25
922434,RINGERS CLOSE G295,2023-08-10 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.09
922434,RINGERS CLOSE G295,2023-08-10 14:20:00+00:00,busbar,,L2 Voltage THD,%,3.33
922434,RINGERS CLOSE G295,2023-08-10 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.56
922434,RINGERS CLOSE G295,2023-08-10 14:20:00+00:00,busbar,,L1 Voltage THD,%,3.22
922434,RINGERS CLOSE G295,2023-08-10 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.66
922434,RINGERS CLOSE G295,2023-08-10 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
922434,RINGERS CLOSE G295,2023-08-10 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
922434,RINGERS CLOSE G295,2023-08-10 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
922434,RINGERS CLOSE G295,2023-08-10 14:20:00+00:00,busbar,,L3 Active Power,kW,9.83
922434,RINGERS CLOSE G295,2023-08-10 14:20:00+00:00,busbar,,L2 Active Power,kW,7.72
922434,RINGERS CLOSE G295,2023-08-10 14:20:00+00:00,busbar,,L1 Active Power,kW,8.58
922434,RINGERS CLOSE G295,2023-08-10 14:20:00+00:00,busbar,,N Current (RMS),A,34.0
922434,RINGERS CLOSE G295,2023-08-10 14:20:00+00:00,busbar,,L3 Current (RMS),A,49.2
922434,RINGERS CLOSE G295,2023-08-10 14:20:00+00:00,busbar,,L2 Current (RMS),A,39.4
922434,RINGERS CLOSE G295,2023-08-10 14:20:00+00:00,busbar,,L1 Current (RMS),A,42.8
922434,RINGERS CLOSE G295,2023-08-10 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.8
922434,RINGERS CLOSE G295,2023-08-10 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.68
922434,RINGERS CLOSE G295,2023-08-10 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
922434,RINGERS CLOSE G295,2023-08-10 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.19
922434,RINGERS CLOSE G295,2023-08-10 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.16
922434,RINGERS CLOSE G295,2023-08-10 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.36
922434,RINGERS CLOSE G295,2023-08-10 14:10:00+00:00,feeder,4.0,N Current (RMS),A,20.7
922434,RINGERS CLOSE G295,2023-08-10 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,21.1
922434,RINGERS CLOSE G295,2023-08-10 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,31.3
922434,RINGERS CLOSE G295,2023-08-10 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,31.6
922434,RINGERS CLOSE G295,2023-08-10 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
922434,RINGERS CLOSE G295,2023-08-10 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
922434,RINGERS CLOSE G295,2023-08-10 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922434,RINGERS CLOSE G295,2023-08-10 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.65
922434,RINGERS CLOSE G295,2023-08-10 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.6
922434,RINGERS CLOSE G295,2023-08-10 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
922434,RINGERS CLOSE G295,2023-08-10 14:10:00+00:00,feeder,3.0,N Current (RMS),A,5.2
922434,RINGERS CLOSE G295,2023-08-10 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.5
922434,RINGERS CLOSE G295,2023-08-10 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.7
922434,RINGERS CLOSE G295,2023-08-10 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-10 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.82
922434,RINGERS CLOSE G295,2023-08-10 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
922434,RINGERS CLOSE G295,2023-08-10 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
922434,RINGERS CLOSE G295,2023-08-10 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,-3.5
922434,RINGERS CLOSE G295,2023-08-10 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,-2.94
922434,RINGERS CLOSE G295,2023-08-10 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,-1.46
922434,RINGERS CLOSE G295,2023-08-10 14:10:00+00:00,feeder,2.0,N Current (RMS),A,7.4
922434,RINGERS CLOSE G295,2023-08-10 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.6
922434,RINGERS CLOSE G295,2023-08-10 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.4
922434,RINGERS CLOSE G295,2023-08-10 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,11.9
922434,RINGERS CLOSE G295,2023-08-10 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
922434,RINGERS CLOSE G295,2023-08-10 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
922434,RINGERS CLOSE G295,2023-08-10 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
922434,RINGERS CLOSE G295,2023-08-10 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.81
922434,RINGERS CLOSE G295,2023-08-10 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.82
922434,RINGERS CLOSE G295,2023-08-10 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.2
922434,RINGERS CLOSE G295,2023-08-10 14:10:00+00:00,feeder,1.0,N Current (RMS),A,6.8
922434,RINGERS CLOSE G295,2023-08-10 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.7
922434,RINGERS CLOSE G295,2023-08-10 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.0
922434,RINGERS CLOSE G295,2023-08-10 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.2
922434,RINGERS CLOSE G295,2023-08-10 14:10:00+00:00,transformer,,Temperature,C,35.8
922434,RINGERS CLOSE G295,2023-08-10 14:10:00+00:00,busbar,,L3 Voltage THD,%,3.25
922434,RINGERS CLOSE G295,2023-08-10 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.22
922434,RINGERS CLOSE G295,2023-08-10 14:10:00+00:00,busbar,,L2 Voltage THD,%,3.32
