Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922434,RINGERS CLOSE G295,2023-08-10 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.48
922434,RINGERS CLOSE G295,2023-08-10 14:10:00+00:00,busbar,,L1 Voltage THD,%,3.24
922434,RINGERS CLOSE G295,2023-08-10 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.65
922434,RINGERS CLOSE G295,2023-08-10 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
922434,RINGERS CLOSE G295,2023-08-10 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
922434,RINGERS CLOSE G295,2023-08-10 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
922434,RINGERS CLOSE G295,2023-08-10 14:10:00+00:00,busbar,,L3 Active Power,kW,4.33
922434,RINGERS CLOSE G295,2023-08-10 14:10:00+00:00,busbar,,L2 Active Power,kW,5.94
922434,RINGERS CLOSE G295,2023-08-10 14:10:00+00:00,busbar,,L1 Active Power,kW,8.84
922434,RINGERS CLOSE G295,2023-08-10 14:10:00+00:00,busbar,,N Current (RMS),A,32.5
922434,RINGERS CLOSE G295,2023-08-10 14:10:00+00:00,busbar,,L3 Current (RMS),A,35.0
922434,RINGERS CLOSE G295,2023-08-10 14:10:00+00:00,busbar,,L2 Current (RMS),A,33.0
922434,RINGERS CLOSE G295,2023-08-10 14:10:00+00:00,busbar,,L1 Current (RMS),A,43.6
922434,RINGERS CLOSE G295,2023-08-10 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.73
922434,RINGERS CLOSE G295,2023-08-10 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.78
922434,RINGERS CLOSE G295,2023-08-10 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
922434,RINGERS CLOSE G295,2023-08-10 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.4
922434,RINGERS CLOSE G295,2023-08-10 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.29
922434,RINGERS CLOSE G295,2023-08-10 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.13
922434,RINGERS CLOSE G295,2023-08-10 14:00:00+00:00,feeder,4.0,N Current (RMS),A,27.8
922434,RINGERS CLOSE G295,2023-08-10 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,48.4
922434,RINGERS CLOSE G295,2023-08-10 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,39.5
922434,RINGERS CLOSE G295,2023-08-10 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,30.1
922434,RINGERS CLOSE G295,2023-08-10 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
922434,RINGERS CLOSE G295,2023-08-10 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
922434,RINGERS CLOSE G295,2023-08-10 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
922434,RINGERS CLOSE G295,2023-08-10 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.03
922434,RINGERS CLOSE G295,2023-08-10 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.63
922434,RINGERS CLOSE G295,2023-08-10 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
922434,RINGERS CLOSE G295,2023-08-10 14:00:00+00:00,feeder,3.0,N Current (RMS),A,7.3
922434,RINGERS CLOSE G295,2023-08-10 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.1
922434,RINGERS CLOSE G295,2023-08-10 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.8
922434,RINGERS CLOSE G295,2023-08-10 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-10 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.72
922434,RINGERS CLOSE G295,2023-08-10 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
922434,RINGERS CLOSE G295,2023-08-10 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
922434,RINGERS CLOSE G295,2023-08-10 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,-3.47
922434,RINGERS CLOSE G295,2023-08-10 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,-2.78
922434,RINGERS CLOSE G295,2023-08-10 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,-2.55
922434,RINGERS CLOSE G295,2023-08-10 14:00:00+00:00,feeder,2.0,N Current (RMS),A,6.8
922434,RINGERS CLOSE G295,2023-08-10 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.2
922434,RINGERS CLOSE G295,2023-08-10 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.8
922434,RINGERS CLOSE G295,2023-08-10 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,14.6
922434,RINGERS CLOSE G295,2023-08-10 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
922434,RINGERS CLOSE G295,2023-08-10 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
922434,RINGERS CLOSE G295,2023-08-10 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
922434,RINGERS CLOSE G295,2023-08-10 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.24
922434,RINGERS CLOSE G295,2023-08-10 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.78
922434,RINGERS CLOSE G295,2023-08-10 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.71
922434,RINGERS CLOSE G295,2023-08-10 14:00:00+00:00,feeder,1.0,N Current (RMS),A,5.5
922434,RINGERS CLOSE G295,2023-08-10 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.0
922434,RINGERS CLOSE G295,2023-08-10 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.9
922434,RINGERS CLOSE G295,2023-08-10 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.1
922434,RINGERS CLOSE G295,2023-08-10 14:00:00+00:00,transformer,,Temperature,C,35.3
922434,RINGERS CLOSE G295,2023-08-10 14:00:00+00:00,busbar,,L3 Voltage THD,%,3.24
922434,RINGERS CLOSE G295,2023-08-10 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.06
922434,RINGERS CLOSE G295,2023-08-10 14:00:00+00:00,busbar,,L2 Voltage THD,%,3.31
922434,RINGERS CLOSE G295,2023-08-10 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.35
922434,RINGERS CLOSE G295,2023-08-10 14:00:00+00:00,busbar,,L1 Voltage THD,%,3.22
922434,RINGERS CLOSE G295,2023-08-10 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.59
922434,RINGERS CLOSE G295,2023-08-10 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
922434,RINGERS CLOSE G295,2023-08-10 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
922434,RINGERS CLOSE G295,2023-08-10 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
922434,RINGERS CLOSE G295,2023-08-10 14:00:00+00:00,busbar,,L3 Active Power,kW,10.38
922434,RINGERS CLOSE G295,2023-08-10 14:00:00+00:00,busbar,,L2 Active Power,kW,8.3
922434,RINGERS CLOSE G295,2023-08-10 14:00:00+00:00,busbar,,L1 Active Power,kW,7.0
922434,RINGERS CLOSE G295,2023-08-10 14:00:00+00:00,busbar,,N Current (RMS),A,39.4
922434,RINGERS CLOSE G295,2023-08-10 14:00:00+00:00,busbar,,L3 Current (RMS),A,56.5
922434,RINGERS CLOSE G295,2023-08-10 14:00:00+00:00,busbar,,L2 Current (RMS),A,40.7
922434,RINGERS CLOSE G295,2023-08-10 14:00:00+00:00,busbar,,L1 Current (RMS),A,36.5
922434,RINGERS CLOSE G295,2023-08-10 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
922434,RINGERS CLOSE G295,2023-08-10 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.62
922434,RINGERS CLOSE G295,2023-08-10 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
922434,RINGERS CLOSE G295,2023-08-10 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.14
922434,RINGERS CLOSE G295,2023-08-10 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.17
922434,RINGERS CLOSE G295,2023-08-10 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.21
922434,RINGERS CLOSE G295,2023-08-10 13:50:00+00:00,feeder,4.0,N Current (RMS),A,22.2
922434,RINGERS CLOSE G295,2023-08-10 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,27.9
922434,RINGERS CLOSE G295,2023-08-10 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,31.0
922434,RINGERS CLOSE G295,2023-08-10 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,30.4
922434,RINGERS CLOSE G295,2023-08-10 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
922434,RINGERS CLOSE G295,2023-08-10 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
922434,RINGERS CLOSE G295,2023-08-10 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
922434,RINGERS CLOSE G295,2023-08-10 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.25
922434,RINGERS CLOSE G295,2023-08-10 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.52
922434,RINGERS CLOSE G295,2023-08-10 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
922434,RINGERS CLOSE G295,2023-08-10 13:50:00+00:00,feeder,3.0,N Current (RMS),A,4.6
922434,RINGERS CLOSE G295,2023-08-10 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.2
922434,RINGERS CLOSE G295,2023-08-10 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.4
922434,RINGERS CLOSE G295,2023-08-10 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-10 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.82
922434,RINGERS CLOSE G295,2023-08-10 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
922434,RINGERS CLOSE G295,2023-08-10 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.76
922434,RINGERS CLOSE G295,2023-08-10 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,-3.54
922434,RINGERS CLOSE G295,2023-08-10 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,-2.59
922434,RINGERS CLOSE G295,2023-08-10 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,-3.69
922434,RINGERS CLOSE G295,2023-08-10 13:50:00+00:00,feeder,2.0,N Current (RMS),A,7.0
922434,RINGERS CLOSE G295,2023-08-10 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.5
922434,RINGERS CLOSE G295,2023-08-10 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.2
922434,RINGERS CLOSE G295,2023-08-10 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,19.0
922434,RINGERS CLOSE G295,2023-08-10 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
922434,RINGERS CLOSE G295,2023-08-10 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
922434,RINGERS CLOSE G295,2023-08-10 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
922434,RINGERS CLOSE G295,2023-08-10 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.29
922434,RINGERS CLOSE G295,2023-08-10 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.86
922434,RINGERS CLOSE G295,2023-08-10 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.85
922434,RINGERS CLOSE G295,2023-08-10 13:50:00+00:00,feeder,1.0,N Current (RMS),A,5.1
922434,RINGERS CLOSE G295,2023-08-10 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.0
922434,RINGERS CLOSE G295,2023-08-10 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.4
922434,RINGERS CLOSE G295,2023-08-10 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.4
922434,RINGERS CLOSE G295,2023-08-10 13:50:00+00:00,transformer,,Temperature,C,35.0
922434,RINGERS CLOSE G295,2023-08-10 13:50:00+00:00,busbar,,L3 Voltage THD,%,3.22
922434,RINGERS CLOSE G295,2023-08-10 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,251.67
922434,RINGERS CLOSE G295,2023-08-10 13:50:00+00:00,busbar,,L2 Voltage THD,%,3.3
922434,RINGERS CLOSE G295,2023-08-10 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.89
922434,RINGERS CLOSE G295,2023-08-10 13:50:00+00:00,busbar,,L1 Voltage THD,%,3.2
922434,RINGERS CLOSE G295,2023-08-10 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,251.25
922434,RINGERS CLOSE G295,2023-08-10 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
922434,RINGERS CLOSE G295,2023-08-10 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
922434,RINGERS CLOSE G295,2023-08-10 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
922434,RINGERS CLOSE G295,2023-08-10 13:50:00+00:00,busbar,,L3 Active Power,kW,4.38
922434,RINGERS CLOSE G295,2023-08-10 13:50:00+00:00,busbar,,L2 Active Power,kW,6.37
922434,RINGERS CLOSE G295,2023-08-10 13:50:00+00:00,busbar,,L1 Active Power,kW,6.31
922434,RINGERS CLOSE G295,2023-08-10 13:50:00+00:00,busbar,,N Current (RMS),A,32.7
922434,RINGERS CLOSE G295,2023-08-10 13:50:00+00:00,busbar,,L3 Current (RMS),A,36.4
922434,RINGERS CLOSE G295,2023-08-10 13:50:00+00:00,busbar,,L2 Current (RMS),A,34.0
922434,RINGERS CLOSE G295,2023-08-10 13:50:00+00:00,busbar,,L1 Current (RMS),A,35.8
922434,RINGERS CLOSE G295,2023-08-10 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
922434,RINGERS CLOSE G295,2023-08-10 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.19
922434,RINGERS CLOSE G295,2023-08-10 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.05
922434,RINGERS CLOSE G295,2023-08-10 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.13
922434,RINGERS CLOSE G295,2023-08-10 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.5
922434,RINGERS CLOSE G295,2023-08-10 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
922434,RINGERS CLOSE G295,2023-08-10 13:40:00+00:00,feeder,4.0,N Current (RMS),A,24.2
922434,RINGERS CLOSE G295,2023-08-10 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,45.3
922434,RINGERS CLOSE G295,2023-08-10 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,36.7
922434,RINGERS CLOSE G295,2023-08-10 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,29.9
922434,RINGERS CLOSE G295,2023-08-10 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
922434,RINGERS CLOSE G295,2023-08-10 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
922434,RINGERS CLOSE G295,2023-08-10 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
922434,RINGERS CLOSE G295,2023-08-10 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.36
922434,RINGERS CLOSE G295,2023-08-10 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.51
922434,RINGERS CLOSE G295,2023-08-10 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
922434,RINGERS CLOSE G295,2023-08-10 13:40:00+00:00,feeder,3.0,N Current (RMS),A,4.5
922434,RINGERS CLOSE G295,2023-08-10 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.3
922434,RINGERS CLOSE G295,2023-08-10 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.3
922434,RINGERS CLOSE G295,2023-08-10 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-10 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.95
922434,RINGERS CLOSE G295,2023-08-10 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
922434,RINGERS CLOSE G295,2023-08-10 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.79
922434,RINGERS CLOSE G295,2023-08-10 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,-3.66
922434,RINGERS CLOSE G295,2023-08-10 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.42
922434,RINGERS CLOSE G295,2023-08-10 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,-4.13
922434,RINGERS CLOSE G295,2023-08-10 13:40:00+00:00,feeder,2.0,N Current (RMS),A,11.9
922434,RINGERS CLOSE G295,2023-08-10 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,19.2
922434,RINGERS CLOSE G295,2023-08-10 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.5
922434,RINGERS CLOSE G295,2023-08-10 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,20.4
922434,RINGERS CLOSE G295,2023-08-10 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
922434,RINGERS CLOSE G295,2023-08-10 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
922434,RINGERS CLOSE G295,2023-08-10 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
922434,RINGERS CLOSE G295,2023-08-10 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.28
922434,RINGERS CLOSE G295,2023-08-10 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.02
922434,RINGERS CLOSE G295,2023-08-10 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.64
922434,RINGERS CLOSE G295,2023-08-10 13:40:00+00:00,feeder,1.0,N Current (RMS),A,4.6
922434,RINGERS CLOSE G295,2023-08-10 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.8
922434,RINGERS CLOSE G295,2023-08-10 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.6
922434,RINGERS CLOSE G295,2023-08-10 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.6
922434,RINGERS CLOSE G295,2023-08-10 13:40:00+00:00,transformer,,Temperature,C,34.9
922434,RINGERS CLOSE G295,2023-08-10 13:40:00+00:00,busbar,,L3 Voltage THD,%,3.22
922434,RINGERS CLOSE G295,2023-08-10 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,251.81
922434,RINGERS CLOSE G295,2023-08-10 13:40:00+00:00,busbar,,L2 Voltage THD,%,3.33
922434,RINGERS CLOSE G295,2023-08-10 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,252.21
922434,RINGERS CLOSE G295,2023-08-10 13:40:00+00:00,busbar,,L1 Voltage THD,%,3.23
922434,RINGERS CLOSE G295,2023-08-10 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,251.57
922434,RINGERS CLOSE G295,2023-08-10 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
922434,RINGERS CLOSE G295,2023-08-10 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
922434,RINGERS CLOSE G295,2023-08-10 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
922434,RINGERS CLOSE G295,2023-08-10 13:40:00+00:00,busbar,,L3 Active Power,kW,9.38
922434,RINGERS CLOSE G295,2023-08-10 13:40:00+00:00,busbar,,L2 Active Power,kW,9.99
922434,RINGERS CLOSE G295,2023-08-10 13:40:00+00:00,busbar,,L1 Active Power,kW,5.35
922434,RINGERS CLOSE G295,2023-08-10 13:40:00+00:00,busbar,,N Current (RMS),A,37.3
922434,RINGERS CLOSE G295,2023-08-10 13:40:00+00:00,busbar,,L3 Current (RMS),A,48.8
922434,RINGERS CLOSE G295,2023-08-10 13:40:00+00:00,busbar,,L2 Current (RMS),A,46.4
922434,RINGERS CLOSE G295,2023-08-10 13:40:00+00:00,busbar,,L1 Current (RMS),A,33.7
922434,RINGERS CLOSE G295,2023-08-10 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
922434,RINGERS CLOSE G295,2023-08-10 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.84
922434,RINGERS CLOSE G295,2023-08-10 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
922434,RINGERS CLOSE G295,2023-08-10 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.43
922434,RINGERS CLOSE G295,2023-08-10 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.25
922434,RINGERS CLOSE G295,2023-08-10 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.95
922434,RINGERS CLOSE G295,2023-08-10 13:30:00+00:00,feeder,4.0,N Current (RMS),A,20.9
922434,RINGERS CLOSE G295,2023-08-10 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,24.4
922434,RINGERS CLOSE G295,2023-08-10 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,31.5
922434,RINGERS CLOSE G295,2023-08-10 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,21.0
922434,RINGERS CLOSE G295,2023-08-10 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
922434,RINGERS CLOSE G295,2023-08-10 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
922434,RINGERS CLOSE G295,2023-08-10 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
922434,RINGERS CLOSE G295,2023-08-10 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.19
922434,RINGERS CLOSE G295,2023-08-10 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.56
922434,RINGERS CLOSE G295,2023-08-10 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
922434,RINGERS CLOSE G295,2023-08-10 13:30:00+00:00,feeder,3.0,N Current (RMS),A,4.2
922434,RINGERS CLOSE G295,2023-08-10 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,5.6
922434,RINGERS CLOSE G295,2023-08-10 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.4
922434,RINGERS CLOSE G295,2023-08-10 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-10 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.73
922434,RINGERS CLOSE G295,2023-08-10 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
922434,RINGERS CLOSE G295,2023-08-10 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.47
922434,RINGERS CLOSE G295,2023-08-10 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,-3.35
922434,RINGERS CLOSE G295,2023-08-10 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,-1.0
922434,RINGERS CLOSE G295,2023-08-10 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,-3.18
922434,RINGERS CLOSE G295,2023-08-10 13:30:00+00:00,feeder,2.0,N Current (RMS),A,9.1
922434,RINGERS CLOSE G295,2023-08-10 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.8
922434,RINGERS CLOSE G295,2023-08-10 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.0
922434,RINGERS CLOSE G295,2023-08-10 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,17.4
922434,RINGERS CLOSE G295,2023-08-10 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
922434,RINGERS CLOSE G295,2023-08-10 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
922434,RINGERS CLOSE G295,2023-08-10 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
922434,RINGERS CLOSE G295,2023-08-10 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.02
922434,RINGERS CLOSE G295,2023-08-10 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
922434,RINGERS CLOSE G295,2023-08-10 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.99
922434,RINGERS CLOSE G295,2023-08-10 13:30:00+00:00,feeder,1.0,N Current (RMS),A,6.3
922434,RINGERS CLOSE G295,2023-08-10 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.9
922434,RINGERS CLOSE G295,2023-08-10 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.7
922434,RINGERS CLOSE G295,2023-08-10 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.0
922434,RINGERS CLOSE G295,2023-08-10 13:30:00+00:00,transformer,,Temperature,C,34.6
922434,RINGERS CLOSE G295,2023-08-10 13:30:00+00:00,busbar,,L3 Voltage THD,%,3.25
922434,RINGERS CLOSE G295,2023-08-10 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.75
922434,RINGERS CLOSE G295,2023-08-10 13:30:00+00:00,busbar,,L2 Voltage THD,%,3.35
922434,RINGERS CLOSE G295,2023-08-10 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.93
922434,RINGERS CLOSE G295,2023-08-10 13:30:00+00:00,busbar,,L1 Voltage THD,%,3.22
922434,RINGERS CLOSE G295,2023-08-10 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,251.29
922434,RINGERS CLOSE G295,2023-08-10 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
922434,RINGERS CLOSE G295,2023-08-10 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
922434,RINGERS CLOSE G295,2023-08-10 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
922434,RINGERS CLOSE G295,2023-08-10 13:30:00+00:00,busbar,,L3 Active Power,kW,3.57
922434,RINGERS CLOSE G295,2023-08-10 13:30:00+00:00,busbar,,L2 Active Power,kW,8.17
922434,RINGERS CLOSE G295,2023-08-10 13:30:00+00:00,busbar,,L1 Active Power,kW,5.02
922434,RINGERS CLOSE G295,2023-08-10 13:30:00+00:00,busbar,,N Current (RMS),A,32.1
922434,RINGERS CLOSE G295,2023-08-10 13:30:00+00:00,busbar,,L3 Current (RMS),A,31.2
922434,RINGERS CLOSE G295,2023-08-10 13:30:00+00:00,busbar,,L2 Current (RMS),A,40.2
922434,RINGERS CLOSE G295,2023-08-10 13:30:00+00:00,busbar,,L1 Current (RMS),A,31.6
922434,RINGERS CLOSE G295,2023-08-10 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
922434,RINGERS CLOSE G295,2023-08-10 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.66
922434,RINGERS CLOSE G295,2023-08-10 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
922434,RINGERS CLOSE G295,2023-08-10 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.4
922434,RINGERS CLOSE G295,2023-08-10 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.47
922434,RINGERS CLOSE G295,2023-08-10 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.92
922434,RINGERS CLOSE G295,2023-08-10 13:20:00+00:00,feeder,4.0,N Current (RMS),A,19.6
922434,RINGERS CLOSE G295,2023-08-10 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,24.5
922434,RINGERS CLOSE G295,2023-08-10 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,36.1
922434,RINGERS CLOSE G295,2023-08-10 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,20.9
922434,RINGERS CLOSE G295,2023-08-10 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
922434,RINGERS CLOSE G295,2023-08-10 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
922434,RINGERS CLOSE G295,2023-08-10 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922434,RINGERS CLOSE G295,2023-08-10 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.64
922434,RINGERS CLOSE G295,2023-08-10 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.61
922434,RINGERS CLOSE G295,2023-08-10 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
922434,RINGERS CLOSE G295,2023-08-10 13:20:00+00:00,feeder,3.0,N Current (RMS),A,5.5
922434,RINGERS CLOSE G295,2023-08-10 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,7.6
922434,RINGERS CLOSE G295,2023-08-10 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.6
922434,RINGERS CLOSE G295,2023-08-10 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-10 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.46
922434,RINGERS CLOSE G295,2023-08-10 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
922434,RINGERS CLOSE G295,2023-08-10 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.5
922434,RINGERS CLOSE G295,2023-08-10 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,-2.96
922434,RINGERS CLOSE G295,2023-08-10 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,-1.63
922434,RINGERS CLOSE G295,2023-08-10 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,-1.57
922434,RINGERS CLOSE G295,2023-08-10 13:20:00+00:00,feeder,2.0,N Current (RMS),A,7.5
922434,RINGERS CLOSE G295,2023-08-10 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.4
922434,RINGERS CLOSE G295,2023-08-10 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.2
922434,RINGERS CLOSE G295,2023-08-10 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.6
922434,RINGERS CLOSE G295,2023-08-10 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
922434,RINGERS CLOSE G295,2023-08-10 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
922434,RINGERS CLOSE G295,2023-08-10 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
922434,RINGERS CLOSE G295,2023-08-10 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.1
922434,RINGERS CLOSE G295,2023-08-10 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
922434,RINGERS CLOSE G295,2023-08-10 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.59
922434,RINGERS CLOSE G295,2023-08-10 13:20:00+00:00,feeder,1.0,N Current (RMS),A,4.1
922434,RINGERS CLOSE G295,2023-08-10 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.2
922434,RINGERS CLOSE G295,2023-08-10 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.7
922434,RINGERS CLOSE G295,2023-08-10 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.3
922434,RINGERS CLOSE G295,2023-08-10 13:20:00+00:00,transformer,,Temperature,C,34.3
922434,RINGERS CLOSE G295,2023-08-10 13:20:00+00:00,busbar,,L3 Voltage THD,%,3.25
922434,RINGERS CLOSE G295,2023-08-10 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.03
922434,RINGERS CLOSE G295,2023-08-10 13:20:00+00:00,busbar,,L2 Voltage THD,%,3.33
922434,RINGERS CLOSE G295,2023-08-10 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.55
922434,RINGERS CLOSE G295,2023-08-10 13:20:00+00:00,busbar,,L1 Voltage THD,%,3.23
922434,RINGERS CLOSE G295,2023-08-10 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.82
922434,RINGERS CLOSE G295,2023-08-10 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
922434,RINGERS CLOSE G295,2023-08-10 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
922434,RINGERS CLOSE G295,2023-08-10 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
922434,RINGERS CLOSE G295,2023-08-10 13:20:00+00:00,busbar,,L3 Active Power,kW,5.44
922434,RINGERS CLOSE G295,2023-08-10 13:20:00+00:00,busbar,,L2 Active Power,kW,8.76
922434,RINGERS CLOSE G295,2023-08-10 13:20:00+00:00,busbar,,L1 Active Power,kW,5.85
922434,RINGERS CLOSE G295,2023-08-10 13:20:00+00:00,busbar,,N Current (RMS),A,30.3
922434,RINGERS CLOSE G295,2023-08-10 13:20:00+00:00,busbar,,L3 Current (RMS),A,33.2
922434,RINGERS CLOSE G295,2023-08-10 13:20:00+00:00,busbar,,L2 Current (RMS),A,42.3
922434,RINGERS CLOSE G295,2023-08-10 13:20:00+00:00,busbar,,L1 Current (RMS),A,33.1
922434,RINGERS CLOSE G295,2023-08-10 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
922434,RINGERS CLOSE G295,2023-08-10 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.66
922434,RINGERS CLOSE G295,2023-08-10 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
922434,RINGERS CLOSE G295,2023-08-10 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.57
922434,RINGERS CLOSE G295,2023-08-10 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.95
922434,RINGERS CLOSE G295,2023-08-10 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.77
922434,RINGERS CLOSE G295,2023-08-10 13:10:00+00:00,feeder,4.0,N Current (RMS),A,19.7
922434,RINGERS CLOSE G295,2023-08-10 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,17.8
922434,RINGERS CLOSE G295,2023-08-10 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,34.1
922434,RINGERS CLOSE G295,2023-08-10 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,24.4
922434,RINGERS CLOSE G295,2023-08-10 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
922434,RINGERS CLOSE G295,2023-08-10 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
922434,RINGERS CLOSE G295,2023-08-10 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922434,RINGERS CLOSE G295,2023-08-10 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.32
922434,RINGERS CLOSE G295,2023-08-10 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.72
922434,RINGERS CLOSE G295,2023-08-10 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
922434,RINGERS CLOSE G295,2023-08-10 13:10:00+00:00,feeder,3.0,N Current (RMS),A,5.2
922434,RINGERS CLOSE G295,2023-08-10 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.6
922434,RINGERS CLOSE G295,2023-08-10 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.1
922434,RINGERS CLOSE G295,2023-08-10 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-10 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.61
922434,RINGERS CLOSE G295,2023-08-10 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
922434,RINGERS CLOSE G295,2023-08-10 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.56
922434,RINGERS CLOSE G295,2023-08-10 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,-2.83
922434,RINGERS CLOSE G295,2023-08-10 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,-2.65
922434,RINGERS CLOSE G295,2023-08-10 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,-3.12
922434,RINGERS CLOSE G295,2023-08-10 13:10:00+00:00,feeder,2.0,N Current (RMS),A,7.4
922434,RINGERS CLOSE G295,2023-08-10 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.6
922434,RINGERS CLOSE G295,2023-08-10 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.5
922434,RINGERS CLOSE G295,2023-08-10 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,17.4
922434,RINGERS CLOSE G295,2023-08-10 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
922434,RINGERS CLOSE G295,2023-08-10 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
922434,RINGERS CLOSE G295,2023-08-10 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
922434,RINGERS CLOSE G295,2023-08-10 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.44
922434,RINGERS CLOSE G295,2023-08-10 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.94
922434,RINGERS CLOSE G295,2023-08-10 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.4
922434,RINGERS CLOSE G295,2023-08-10 13:10:00+00:00,feeder,1.0,N Current (RMS),A,4.6
922434,RINGERS CLOSE G295,2023-08-10 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.9
922434,RINGERS CLOSE G295,2023-08-10 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.8
922434,RINGERS CLOSE G295,2023-08-10 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.4
922434,RINGERS CLOSE G295,2023-08-10 13:10:00+00:00,transformer,,Temperature,C,34.0
922434,RINGERS CLOSE G295,2023-08-10 13:10:00+00:00,busbar,,L3 Voltage THD,%,3.25
922434,RINGERS CLOSE G295,2023-08-10 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.68
922434,RINGERS CLOSE G295,2023-08-10 13:10:00+00:00,busbar,,L2 Voltage THD,%,3.32
922434,RINGERS CLOSE G295,2023-08-10 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.23
922434,RINGERS CLOSE G295,2023-08-10 13:10:00+00:00,busbar,,L1 Voltage THD,%,3.2
922434,RINGERS CLOSE G295,2023-08-10 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.35
922434,RINGERS CLOSE G295,2023-08-10 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
922434,RINGERS CLOSE G295,2023-08-10 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
922434,RINGERS CLOSE G295,2023-08-10 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
922434,RINGERS CLOSE G295,2023-08-10 13:10:00+00:00,busbar,,L3 Active Power,kW,3.84
922434,RINGERS CLOSE G295,2023-08-10 13:10:00+00:00,busbar,,L2 Active Power,kW,7.29
922434,RINGERS CLOSE G295,2023-08-10 13:10:00+00:00,busbar,,L1 Active Power,kW,7.1
922434,RINGERS CLOSE G295,2023-08-10 13:10:00+00:00,busbar,,N Current (RMS),A,28.8
922434,RINGERS CLOSE G295,2023-08-10 13:10:00+00:00,busbar,,L3 Current (RMS),A,29.7
922434,RINGERS CLOSE G295,2023-08-10 13:10:00+00:00,busbar,,L2 Current (RMS),A,36.5
922434,RINGERS CLOSE G295,2023-08-10 13:10:00+00:00,busbar,,L1 Current (RMS),A,36.6
922434,RINGERS CLOSE G295,2023-08-10 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
922434,RINGERS CLOSE G295,2023-08-10 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.81
922434,RINGERS CLOSE G295,2023-08-10 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
922434,RINGERS CLOSE G295,2023-08-10 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.38
922434,RINGERS CLOSE G295,2023-08-10 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.93
922434,RINGERS CLOSE G295,2023-08-10 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.43
922434,RINGERS CLOSE G295,2023-08-10 13:00:00+00:00,feeder,4.0,N Current (RMS),A,22.1
922434,RINGERS CLOSE G295,2023-08-10 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,20.1
922434,RINGERS CLOSE G295,2023-08-10 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,38.6
922434,RINGERS CLOSE G295,2023-08-10 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,35.0
922434,RINGERS CLOSE G295,2023-08-10 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
922434,RINGERS CLOSE G295,2023-08-10 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-10 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922434,RINGERS CLOSE G295,2023-08-10 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.28
922434,RINGERS CLOSE G295,2023-08-10 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.71
922434,RINGERS CLOSE G295,2023-08-10 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
922434,RINGERS CLOSE G295,2023-08-10 13:00:00+00:00,feeder,3.0,N Current (RMS),A,4.4
922434,RINGERS CLOSE G295,2023-08-10 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,5.9
922434,RINGERS CLOSE G295,2023-08-10 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.0
922434,RINGERS CLOSE G295,2023-08-10 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-10 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.74
922434,RINGERS CLOSE G295,2023-08-10 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
922434,RINGERS CLOSE G295,2023-08-10 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.8
922434,RINGERS CLOSE G295,2023-08-10 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,-3.4
922434,RINGERS CLOSE G295,2023-08-10 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,-2.76
922434,RINGERS CLOSE G295,2023-08-10 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,-3.31
922434,RINGERS CLOSE G295,2023-08-10 13:00:00+00:00,feeder,2.0,N Current (RMS),A,6.3
922434,RINGERS CLOSE G295,2023-08-10 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.0
922434,RINGERS CLOSE G295,2023-08-10 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.5
922434,RINGERS CLOSE G295,2023-08-10 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,18.6
922434,RINGERS CLOSE G295,2023-08-10 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
922434,RINGERS CLOSE G295,2023-08-10 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
922434,RINGERS CLOSE G295,2023-08-10 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
922434,RINGERS CLOSE G295,2023-08-10 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.43
922434,RINGERS CLOSE G295,2023-08-10 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.73
922434,RINGERS CLOSE G295,2023-08-10 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.07
922434,RINGERS CLOSE G295,2023-08-10 13:00:00+00:00,feeder,1.0,N Current (RMS),A,6.6
922434,RINGERS CLOSE G295,2023-08-10 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.2
922434,RINGERS CLOSE G295,2023-08-10 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.8
922434,RINGERS CLOSE G295,2023-08-10 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.5
922434,RINGERS CLOSE G295,2023-08-10 13:00:00+00:00,transformer,,Temperature,C,34.0
922434,RINGERS CLOSE G295,2023-08-10 13:00:00+00:00,busbar,,L3 Voltage THD,%,3.21
922434,RINGERS CLOSE G295,2023-08-10 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.83
922434,RINGERS CLOSE G295,2023-08-10 13:00:00+00:00,busbar,,L2 Voltage THD,%,3.32
922434,RINGERS CLOSE G295,2023-08-10 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.28
922434,RINGERS CLOSE G295,2023-08-10 13:00:00+00:00,busbar,,L1 Voltage THD,%,3.21
922434,RINGERS CLOSE G295,2023-08-10 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.43
922434,RINGERS CLOSE G295,2023-08-10 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
922434,RINGERS CLOSE G295,2023-08-10 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
922434,RINGERS CLOSE G295,2023-08-10 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
922434,RINGERS CLOSE G295,2023-08-10 13:00:00+00:00,busbar,,L3 Active Power,kW,4.03
922434,RINGERS CLOSE G295,2023-08-10 13:00:00+00:00,busbar,,L2 Active Power,kW,7.91
922434,RINGERS CLOSE G295,2023-08-10 13:00:00+00:00,busbar,,L1 Active Power,kW,9.46
922434,RINGERS CLOSE G295,2023-08-10 13:00:00+00:00,busbar,,N Current (RMS),A,32.1
922434,RINGERS CLOSE G295,2023-08-10 13:00:00+00:00,busbar,,L3 Current (RMS),A,29.1
922434,RINGERS CLOSE G295,2023-08-10 13:00:00+00:00,busbar,,L2 Current (RMS),A,39.8
922434,RINGERS CLOSE G295,2023-08-10 13:00:00+00:00,busbar,,L1 Current (RMS),A,46.2
922434,RINGERS CLOSE G295,2023-08-10 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
922434,RINGERS CLOSE G295,2023-08-10 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.95
922434,RINGERS CLOSE G295,2023-08-10 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
922434,RINGERS CLOSE G295,2023-08-10 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.4
922434,RINGERS CLOSE G295,2023-08-10 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.65
922434,RINGERS CLOSE G295,2023-08-10 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.87
922434,RINGERS CLOSE G295,2023-08-10 12:50:00+00:00,feeder,4.0,N Current (RMS),A,31.2
922434,RINGERS CLOSE G295,2023-08-10 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,38.9
922434,RINGERS CLOSE G295,2023-08-10 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,55.8
922434,RINGERS CLOSE G295,2023-08-10 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,21.2
922434,RINGERS CLOSE G295,2023-08-10 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
922434,RINGERS CLOSE G295,2023-08-10 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
922434,RINGERS CLOSE G295,2023-08-10 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922434,RINGERS CLOSE G295,2023-08-10 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.44
922434,RINGERS CLOSE G295,2023-08-10 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.62
922434,RINGERS CLOSE G295,2023-08-10 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
922434,RINGERS CLOSE G295,2023-08-10 12:50:00+00:00,feeder,3.0,N Current (RMS),A,5.2
922434,RINGERS CLOSE G295,2023-08-10 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.7
922434,RINGERS CLOSE G295,2023-08-10 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.7
922434,RINGERS CLOSE G295,2023-08-10 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-10 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.87
922434,RINGERS CLOSE G295,2023-08-10 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
922434,RINGERS CLOSE G295,2023-08-10 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.88
922434,RINGERS CLOSE G295,2023-08-10 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,-2.85
922434,RINGERS CLOSE G295,2023-08-10 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,-2.33
922434,RINGERS CLOSE G295,2023-08-10 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,-3.59
922434,RINGERS CLOSE G295,2023-08-10 12:50:00+00:00,feeder,2.0,N Current (RMS),A,10.7
922434,RINGERS CLOSE G295,2023-08-10 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.4
922434,RINGERS CLOSE G295,2023-08-10 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.8
922434,RINGERS CLOSE G295,2023-08-10 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,19.4
922434,RINGERS CLOSE G295,2023-08-10 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
922434,RINGERS CLOSE G295,2023-08-10 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
922434,RINGERS CLOSE G295,2023-08-10 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
922434,RINGERS CLOSE G295,2023-08-10 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.38
922434,RINGERS CLOSE G295,2023-08-10 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.84
922434,RINGERS CLOSE G295,2023-08-10 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.59
922434,RINGERS CLOSE G295,2023-08-10 12:50:00+00:00,feeder,1.0,N Current (RMS),A,7.6
922434,RINGERS CLOSE G295,2023-08-10 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.1
922434,RINGERS CLOSE G295,2023-08-10 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.1
922434,RINGERS CLOSE G295,2023-08-10 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.4
922434,RINGERS CLOSE G295,2023-08-10 12:50:00+00:00,transformer,,Temperature,C,33.8
922434,RINGERS CLOSE G295,2023-08-10 12:50:00+00:00,busbar,,L3 Voltage THD,%,3.2
922434,RINGERS CLOSE G295,2023-08-10 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.86
922434,RINGERS CLOSE G295,2023-08-10 12:50:00+00:00,busbar,,L2 Voltage THD,%,3.27
922434,RINGERS CLOSE G295,2023-08-10 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.36
922434,RINGERS CLOSE G295,2023-08-10 12:50:00+00:00,busbar,,L1 Voltage THD,%,3.17
922434,RINGERS CLOSE G295,2023-08-10 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.84
922434,RINGERS CLOSE G295,2023-08-10 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
922434,RINGERS CLOSE G295,2023-08-10 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
922434,RINGERS CLOSE G295,2023-08-10 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
922434,RINGERS CLOSE G295,2023-08-10 12:50:00+00:00,busbar,,L3 Active Power,kW,10.64
922434,RINGERS CLOSE G295,2023-08-10 12:50:00+00:00,busbar,,L2 Active Power,kW,11.98
922434,RINGERS CLOSE G295,2023-08-10 12:50:00+00:00,busbar,,L1 Active Power,kW,3.59
922434,RINGERS CLOSE G295,2023-08-10 12:50:00+00:00,busbar,,N Current (RMS),A,44.6
922434,RINGERS CLOSE G295,2023-08-10 12:50:00+00:00,busbar,,L3 Current (RMS),A,50.6
922434,RINGERS CLOSE G295,2023-08-10 12:50:00+00:00,busbar,,L2 Current (RMS),A,56.7
922434,RINGERS CLOSE G295,2023-08-10 12:50:00+00:00,busbar,,L1 Current (RMS),A,28.6
922434,RINGERS CLOSE G295,2023-08-10 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.57
922434,RINGERS CLOSE G295,2023-08-10 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.16
922434,RINGERS CLOSE G295,2023-08-10 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
922434,RINGERS CLOSE G295,2023-08-10 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.26
922434,RINGERS CLOSE G295,2023-08-10 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.37
922434,RINGERS CLOSE G295,2023-08-10 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.29
922434,RINGERS CLOSE G295,2023-08-10 12:40:00+00:00,feeder,4.0,N Current (RMS),A,20.2
922434,RINGERS CLOSE G295,2023-08-10 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,38.6
922434,RINGERS CLOSE G295,2023-08-10 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,32.8
922434,RINGERS CLOSE G295,2023-08-10 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,22.5
922434,RINGERS CLOSE G295,2023-08-10 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.49
922434,RINGERS CLOSE G295,2023-08-10 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
922434,RINGERS CLOSE G295,2023-08-10 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
922434,RINGERS CLOSE G295,2023-08-10 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.62
922434,RINGERS CLOSE G295,2023-08-10 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.76
922434,RINGERS CLOSE G295,2023-08-10 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
922434,RINGERS CLOSE G295,2023-08-10 12:40:00+00:00,feeder,3.0,N Current (RMS),A,8.8
922434,RINGERS CLOSE G295,2023-08-10 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.1
922434,RINGERS CLOSE G295,2023-08-10 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.2
922434,RINGERS CLOSE G295,2023-08-10 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-10 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.64
922434,RINGERS CLOSE G295,2023-08-10 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
922434,RINGERS CLOSE G295,2023-08-10 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.65
922434,RINGERS CLOSE G295,2023-08-10 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,-3.47
922434,RINGERS CLOSE G295,2023-08-10 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,-2.62
922434,RINGERS CLOSE G295,2023-08-10 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,-3.98
922434,RINGERS CLOSE G295,2023-08-10 12:40:00+00:00,feeder,2.0,N Current (RMS),A,8.6
922434,RINGERS CLOSE G295,2023-08-10 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.1
922434,RINGERS CLOSE G295,2023-08-10 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.1
922434,RINGERS CLOSE G295,2023-08-10 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,19.8
922434,RINGERS CLOSE G295,2023-08-10 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
922434,RINGERS CLOSE G295,2023-08-10 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
922434,RINGERS CLOSE G295,2023-08-10 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
922434,RINGERS CLOSE G295,2023-08-10 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.31
922434,RINGERS CLOSE G295,2023-08-10 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.88
922434,RINGERS CLOSE G295,2023-08-10 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.5
922434,RINGERS CLOSE G295,2023-08-10 12:40:00+00:00,feeder,1.0,N Current (RMS),A,9.2
922434,RINGERS CLOSE G295,2023-08-10 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.5
922434,RINGERS CLOSE G295,2023-08-10 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.6
922434,RINGERS CLOSE G295,2023-08-10 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.2
922434,RINGERS CLOSE G295,2023-08-10 12:40:00+00:00,transformer,,Temperature,C,33.6
922434,RINGERS CLOSE G295,2023-08-10 12:40:00+00:00,busbar,,L3 Voltage THD,%,3.24
922434,RINGERS CLOSE G295,2023-08-10 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.41
922434,RINGERS CLOSE G295,2023-08-10 12:40:00+00:00,busbar,,L2 Voltage THD,%,3.32
922434,RINGERS CLOSE G295,2023-08-10 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.13
922434,RINGERS CLOSE G295,2023-08-10 12:40:00+00:00,busbar,,L1 Voltage THD,%,3.2
922434,RINGERS CLOSE G295,2023-08-10 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.38
922434,RINGERS CLOSE G295,2023-08-10 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
922434,RINGERS CLOSE G295,2023-08-10 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
922434,RINGERS CLOSE G295,2023-08-10 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
922434,RINGERS CLOSE G295,2023-08-10 12:40:00+00:00,busbar,,L3 Active Power,kW,11.98
922434,RINGERS CLOSE G295,2023-08-10 12:40:00+00:00,busbar,,L2 Active Power,kW,6.59
922434,RINGERS CLOSE G295,2023-08-10 12:40:00+00:00,busbar,,L1 Active Power,kW,3.73
922434,RINGERS CLOSE G295,2023-08-10 12:40:00+00:00,busbar,,N Current (RMS),A,39.9
922434,RINGERS CLOSE G295,2023-08-10 12:40:00+00:00,busbar,,L3 Current (RMS),A,54.6
922434,RINGERS CLOSE G295,2023-08-10 12:40:00+00:00,busbar,,L2 Current (RMS),A,35.8
922434,RINGERS CLOSE G295,2023-08-10 12:40:00+00:00,busbar,,L1 Current (RMS),A,27.6
922434,RINGERS CLOSE G295,2023-08-10 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
922434,RINGERS CLOSE G295,2023-08-10 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.93
922434,RINGERS CLOSE G295,2023-08-10 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
922434,RINGERS CLOSE G295,2023-08-10 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.4
922434,RINGERS CLOSE G295,2023-08-10 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.54
922434,RINGERS CLOSE G295,2023-08-10 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.18
922434,RINGERS CLOSE G295,2023-08-10 12:30:00+00:00,feeder,4.0,N Current (RMS),A,25.1
922434,RINGERS CLOSE G295,2023-08-10 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,42.9
922434,RINGERS CLOSE G295,2023-08-10 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,36.7
922434,RINGERS CLOSE G295,2023-08-10 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,18.4
922434,RINGERS CLOSE G295,2023-08-10 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.64
922434,RINGERS CLOSE G295,2023-08-10 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
922434,RINGERS CLOSE G295,2023-08-10 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922434,RINGERS CLOSE G295,2023-08-10 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.28
922434,RINGERS CLOSE G295,2023-08-10 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.95
922434,RINGERS CLOSE G295,2023-08-10 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
922434,RINGERS CLOSE G295,2023-08-10 12:30:00+00:00,feeder,3.0,N Current (RMS),A,13.3
922434,RINGERS CLOSE G295,2023-08-10 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.2
