Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922434,RINGERS CLOSE G295,2023-08-10 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,4.2
922434,RINGERS CLOSE G295,2023-08-10 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-10 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.32
922434,RINGERS CLOSE G295,2023-08-10 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
922434,RINGERS CLOSE G295,2023-08-10 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.66
922434,RINGERS CLOSE G295,2023-08-10 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,-2.97
922434,RINGERS CLOSE G295,2023-08-10 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,-3.11
922434,RINGERS CLOSE G295,2023-08-10 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,-4.56
922434,RINGERS CLOSE G295,2023-08-10 12:30:00+00:00,feeder,2.0,N Current (RMS),A,9.1
922434,RINGERS CLOSE G295,2023-08-10 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.2
922434,RINGERS CLOSE G295,2023-08-10 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.8
922434,RINGERS CLOSE G295,2023-08-10 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,21.7
922434,RINGERS CLOSE G295,2023-08-10 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
922434,RINGERS CLOSE G295,2023-08-10 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
922434,RINGERS CLOSE G295,2023-08-10 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
922434,RINGERS CLOSE G295,2023-08-10 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.98
922434,RINGERS CLOSE G295,2023-08-10 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.79
922434,RINGERS CLOSE G295,2023-08-10 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.77
922434,RINGERS CLOSE G295,2023-08-10 12:30:00+00:00,feeder,1.0,N Current (RMS),A,6.5
922434,RINGERS CLOSE G295,2023-08-10 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.3
922434,RINGERS CLOSE G295,2023-08-10 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.8
922434,RINGERS CLOSE G295,2023-08-10 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.1
922434,RINGERS CLOSE G295,2023-08-10 12:30:00+00:00,transformer,,Temperature,C,33.5
922434,RINGERS CLOSE G295,2023-08-10 12:30:00+00:00,busbar,,L3 Voltage THD,%,3.21
922434,RINGERS CLOSE G295,2023-08-10 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.49
922434,RINGERS CLOSE G295,2023-08-10 12:30:00+00:00,busbar,,L2 Voltage THD,%,3.27
922434,RINGERS CLOSE G295,2023-08-10 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.08
922434,RINGERS CLOSE G295,2023-08-10 12:30:00+00:00,busbar,,L1 Voltage THD,%,3.19
922434,RINGERS CLOSE G295,2023-08-10 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.48
922434,RINGERS CLOSE G295,2023-08-10 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
922434,RINGERS CLOSE G295,2023-08-10 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
922434,RINGERS CLOSE G295,2023-08-10 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
922434,RINGERS CLOSE G295,2023-08-10 12:30:00+00:00,busbar,,L3 Active Power,kW,13.94
922434,RINGERS CLOSE G295,2023-08-10 12:30:00+00:00,busbar,,L2 Active Power,kW,7.42
922434,RINGERS CLOSE G295,2023-08-10 12:30:00+00:00,busbar,,L1 Active Power,kW,2.42
922434,RINGERS CLOSE G295,2023-08-10 12:30:00+00:00,busbar,,N Current (RMS),A,45.1
922434,RINGERS CLOSE G295,2023-08-10 12:30:00+00:00,busbar,,L3 Current (RMS),A,60.7
922434,RINGERS CLOSE G295,2023-08-10 12:30:00+00:00,busbar,,L2 Current (RMS),A,37.6
922434,RINGERS CLOSE G295,2023-08-10 12:30:00+00:00,busbar,,L1 Current (RMS),A,24.7
922434,RINGERS CLOSE G295,2023-08-10 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
922434,RINGERS CLOSE G295,2023-08-10 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.18
922434,RINGERS CLOSE G295,2023-08-10 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
922434,RINGERS CLOSE G295,2023-08-10 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.69
922434,RINGERS CLOSE G295,2023-08-10 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.15
922434,RINGERS CLOSE G295,2023-08-10 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.57
922434,RINGERS CLOSE G295,2023-08-10 12:20:00+00:00,feeder,4.0,N Current (RMS),A,22.1
922434,RINGERS CLOSE G295,2023-08-10 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,44.0
922434,RINGERS CLOSE G295,2023-08-10 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,35.4
922434,RINGERS CLOSE G295,2023-08-10 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,24.2
922434,RINGERS CLOSE G295,2023-08-10 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.65
922434,RINGERS CLOSE G295,2023-08-10 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
922434,RINGERS CLOSE G295,2023-08-10 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922434,RINGERS CLOSE G295,2023-08-10 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.07
922434,RINGERS CLOSE G295,2023-08-10 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.22
922434,RINGERS CLOSE G295,2023-08-10 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
922434,RINGERS CLOSE G295,2023-08-10 12:20:00+00:00,feeder,3.0,N Current (RMS),A,12.4
922434,RINGERS CLOSE G295,2023-08-10 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.5
922434,RINGERS CLOSE G295,2023-08-10 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,5.2
922434,RINGERS CLOSE G295,2023-08-10 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-10 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.71
922434,RINGERS CLOSE G295,2023-08-10 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
922434,RINGERS CLOSE G295,2023-08-10 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.67
922434,RINGERS CLOSE G295,2023-08-10 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,-3.26
922434,RINGERS CLOSE G295,2023-08-10 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,-2.68
922434,RINGERS CLOSE G295,2023-08-10 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,-4.5
922434,RINGERS CLOSE G295,2023-08-10 12:20:00+00:00,feeder,2.0,N Current (RMS),A,7.4
922434,RINGERS CLOSE G295,2023-08-10 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.5
922434,RINGERS CLOSE G295,2023-08-10 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.5
922434,RINGERS CLOSE G295,2023-08-10 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,21.4
922434,RINGERS CLOSE G295,2023-08-10 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
922434,RINGERS CLOSE G295,2023-08-10 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
922434,RINGERS CLOSE G295,2023-08-10 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
922434,RINGERS CLOSE G295,2023-08-10 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.11
922434,RINGERS CLOSE G295,2023-08-10 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.77
922434,RINGERS CLOSE G295,2023-08-10 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.99
922434,RINGERS CLOSE G295,2023-08-10 12:20:00+00:00,feeder,1.0,N Current (RMS),A,9.9
922434,RINGERS CLOSE G295,2023-08-10 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.2
922434,RINGERS CLOSE G295,2023-08-10 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.8
922434,RINGERS CLOSE G295,2023-08-10 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.0
922434,RINGERS CLOSE G295,2023-08-10 12:20:00+00:00,transformer,,Temperature,C,33.3
922434,RINGERS CLOSE G295,2023-08-10 12:20:00+00:00,busbar,,L3 Voltage THD,%,3.16
922434,RINGERS CLOSE G295,2023-08-10 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.86
922434,RINGERS CLOSE G295,2023-08-10 12:20:00+00:00,busbar,,L2 Voltage THD,%,3.2
922434,RINGERS CLOSE G295,2023-08-10 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.55
922434,RINGERS CLOSE G295,2023-08-10 12:20:00+00:00,busbar,,L1 Voltage THD,%,3.15
922434,RINGERS CLOSE G295,2023-08-10 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.79
922434,RINGERS CLOSE G295,2023-08-10 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
922434,RINGERS CLOSE G295,2023-08-10 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
922434,RINGERS CLOSE G295,2023-08-10 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
922434,RINGERS CLOSE G295,2023-08-10 12:20:00+00:00,busbar,,L3 Active Power,kW,12.86
922434,RINGERS CLOSE G295,2023-08-10 12:20:00+00:00,busbar,,L2 Active Power,kW,7.79
922434,RINGERS CLOSE G295,2023-08-10 12:20:00+00:00,busbar,,L1 Active Power,kW,5.08
922434,RINGERS CLOSE G295,2023-08-10 12:20:00+00:00,busbar,,N Current (RMS),A,36.7
922434,RINGERS CLOSE G295,2023-08-10 12:20:00+00:00,busbar,,L3 Current (RMS),A,56.6
922434,RINGERS CLOSE G295,2023-08-10 12:20:00+00:00,busbar,,L2 Current (RMS),A,39.1
922434,RINGERS CLOSE G295,2023-08-10 12:20:00+00:00,busbar,,L1 Current (RMS),A,31.5
922434,RINGERS CLOSE G295,2023-08-10 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
922434,RINGERS CLOSE G295,2023-08-10 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.12
922434,RINGERS CLOSE G295,2023-08-10 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
922434,RINGERS CLOSE G295,2023-08-10 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.65
922434,RINGERS CLOSE G295,2023-08-10 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.01
922434,RINGERS CLOSE G295,2023-08-10 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.16
922434,RINGERS CLOSE G295,2023-08-10 12:10:00+00:00,feeder,4.0,N Current (RMS),A,25.7
922434,RINGERS CLOSE G295,2023-08-10 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,51.8
922434,RINGERS CLOSE G295,2023-08-10 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,38.9
922434,RINGERS CLOSE G295,2023-08-10 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,26.0
922434,RINGERS CLOSE G295,2023-08-10 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.59
922434,RINGERS CLOSE G295,2023-08-10 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
922434,RINGERS CLOSE G295,2023-08-10 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
922434,RINGERS CLOSE G295,2023-08-10 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.08
922434,RINGERS CLOSE G295,2023-08-10 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.8
922434,RINGERS CLOSE G295,2023-08-10 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
922434,RINGERS CLOSE G295,2023-08-10 12:10:00+00:00,feeder,3.0,N Current (RMS),A,9.3
922434,RINGERS CLOSE G295,2023-08-10 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.8
922434,RINGERS CLOSE G295,2023-08-10 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.4
922434,RINGERS CLOSE G295,2023-08-10 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-10 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.87
922434,RINGERS CLOSE G295,2023-08-10 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
922434,RINGERS CLOSE G295,2023-08-10 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.8
922434,RINGERS CLOSE G295,2023-08-10 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,-3.43
922434,RINGERS CLOSE G295,2023-08-10 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,-1.47
922434,RINGERS CLOSE G295,2023-08-10 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,-4.18
922434,RINGERS CLOSE G295,2023-08-10 12:10:00+00:00,feeder,2.0,N Current (RMS),A,9.0
922434,RINGERS CLOSE G295,2023-08-10 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.3
922434,RINGERS CLOSE G295,2023-08-10 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.5
922434,RINGERS CLOSE G295,2023-08-10 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,20.6
922434,RINGERS CLOSE G295,2023-08-10 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
922434,RINGERS CLOSE G295,2023-08-10 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
922434,RINGERS CLOSE G295,2023-08-10 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
922434,RINGERS CLOSE G295,2023-08-10 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.85
922434,RINGERS CLOSE G295,2023-08-10 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.7
922434,RINGERS CLOSE G295,2023-08-10 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.72
922434,RINGERS CLOSE G295,2023-08-10 12:10:00+00:00,feeder,1.0,N Current (RMS),A,9.3
922434,RINGERS CLOSE G295,2023-08-10 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.2
922434,RINGERS CLOSE G295,2023-08-10 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.6
922434,RINGERS CLOSE G295,2023-08-10 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.4
922434,RINGERS CLOSE G295,2023-08-10 12:10:00+00:00,transformer,,Temperature,C,33.1
922434,RINGERS CLOSE G295,2023-08-10 12:10:00+00:00,busbar,,L3 Voltage THD,%,3.12
922434,RINGERS CLOSE G295,2023-08-10 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.79
922434,RINGERS CLOSE G295,2023-08-10 12:10:00+00:00,busbar,,L2 Voltage THD,%,3.2
922434,RINGERS CLOSE G295,2023-08-10 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.6
922434,RINGERS CLOSE G295,2023-08-10 12:10:00+00:00,busbar,,L1 Voltage THD,%,3.12
922434,RINGERS CLOSE G295,2023-08-10 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.71
922434,RINGERS CLOSE G295,2023-08-10 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
922434,RINGERS CLOSE G295,2023-08-10 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
922434,RINGERS CLOSE G295,2023-08-10 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
922434,RINGERS CLOSE G295,2023-08-10 12:10:00+00:00,busbar,,L3 Active Power,kW,14.41
922434,RINGERS CLOSE G295,2023-08-10 12:10:00+00:00,busbar,,L2 Active Power,kW,9.42
922434,RINGERS CLOSE G295,2023-08-10 12:10:00+00:00,busbar,,L1 Active Power,kW,5.44
922434,RINGERS CLOSE G295,2023-08-10 12:10:00+00:00,busbar,,N Current (RMS),A,39.8
922434,RINGERS CLOSE G295,2023-08-10 12:10:00+00:00,busbar,,L3 Current (RMS),A,62.6
922434,RINGERS CLOSE G295,2023-08-10 12:10:00+00:00,busbar,,L2 Current (RMS),A,45.2
922434,RINGERS CLOSE G295,2023-08-10 12:10:00+00:00,busbar,,L1 Current (RMS),A,31.8
922434,RINGERS CLOSE G295,2023-08-10 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
922434,RINGERS CLOSE G295,2023-08-10 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.12
922434,RINGERS CLOSE G295,2023-08-10 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.06
922434,RINGERS CLOSE G295,2023-08-10 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.19
922434,RINGERS CLOSE G295,2023-08-10 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.09
922434,RINGERS CLOSE G295,2023-08-10 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.5
922434,RINGERS CLOSE G295,2023-08-10 12:00:00+00:00,feeder,4.0,N Current (RMS),A,23.9
922434,RINGERS CLOSE G295,2023-08-10 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,54.3
922434,RINGERS CLOSE G295,2023-08-10 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,35.5
922434,RINGERS CLOSE G295,2023-08-10 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,36.0
922434,RINGERS CLOSE G295,2023-08-10 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.56
922434,RINGERS CLOSE G295,2023-08-10 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
922434,RINGERS CLOSE G295,2023-08-10 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
922434,RINGERS CLOSE G295,2023-08-10 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.39
922434,RINGERS CLOSE G295,2023-08-10 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.87
922434,RINGERS CLOSE G295,2023-08-10 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.04
922434,RINGERS CLOSE G295,2023-08-10 12:00:00+00:00,feeder,3.0,N Current (RMS),A,7.7
922434,RINGERS CLOSE G295,2023-08-10 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.0
922434,RINGERS CLOSE G295,2023-08-10 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.7
922434,RINGERS CLOSE G295,2023-08-10 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-10 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.8
922434,RINGERS CLOSE G295,2023-08-10 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
922434,RINGERS CLOSE G295,2023-08-10 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.65
922434,RINGERS CLOSE G295,2023-08-10 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,-3.46
922434,RINGERS CLOSE G295,2023-08-10 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,-2.38
922434,RINGERS CLOSE G295,2023-08-10 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,-3.97
922434,RINGERS CLOSE G295,2023-08-10 12:00:00+00:00,feeder,2.0,N Current (RMS),A,7.7
922434,RINGERS CLOSE G295,2023-08-10 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.2
922434,RINGERS CLOSE G295,2023-08-10 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.7
922434,RINGERS CLOSE G295,2023-08-10 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,19.6
922434,RINGERS CLOSE G295,2023-08-10 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
922434,RINGERS CLOSE G295,2023-08-10 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
922434,RINGERS CLOSE G295,2023-08-10 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
922434,RINGERS CLOSE G295,2023-08-10 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.86
922434,RINGERS CLOSE G295,2023-08-10 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.8
922434,RINGERS CLOSE G295,2023-08-10 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.37
922434,RINGERS CLOSE G295,2023-08-10 12:00:00+00:00,feeder,1.0,N Current (RMS),A,15.3
922434,RINGERS CLOSE G295,2023-08-10 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.8
922434,RINGERS CLOSE G295,2023-08-10 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.9
922434,RINGERS CLOSE G295,2023-08-10 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,22.5
922434,RINGERS CLOSE G295,2023-08-10 12:00:00+00:00,transformer,,Temperature,C,32.7
922434,RINGERS CLOSE G295,2023-08-10 12:00:00+00:00,busbar,,L3 Voltage THD,%,3.09
922434,RINGERS CLOSE G295,2023-08-10 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.96
922434,RINGERS CLOSE G295,2023-08-10 12:00:00+00:00,busbar,,L2 Voltage THD,%,3.21
922434,RINGERS CLOSE G295,2023-08-10 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.56
922434,RINGERS CLOSE G295,2023-08-10 12:00:00+00:00,busbar,,L1 Voltage THD,%,3.09
922434,RINGERS CLOSE G295,2023-08-10 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.54
922434,RINGERS CLOSE G295,2023-08-10 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
922434,RINGERS CLOSE G295,2023-08-10 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
922434,RINGERS CLOSE G295,2023-08-10 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
922434,RINGERS CLOSE G295,2023-08-10 12:00:00+00:00,busbar,,L3 Active Power,kW,14.25
922434,RINGERS CLOSE G295,2023-08-10 12:00:00+00:00,busbar,,L2 Active Power,kW,7.75
922434,RINGERS CLOSE G295,2023-08-10 12:00:00+00:00,busbar,,L1 Active Power,kW,10.54
922434,RINGERS CLOSE G295,2023-08-10 12:00:00+00:00,busbar,,N Current (RMS),A,35.4
922434,RINGERS CLOSE G295,2023-08-10 12:00:00+00:00,busbar,,L3 Current (RMS),A,62.7
922434,RINGERS CLOSE G295,2023-08-10 12:00:00+00:00,busbar,,L2 Current (RMS),A,39.7
922434,RINGERS CLOSE G295,2023-08-10 12:00:00+00:00,busbar,,L1 Current (RMS),A,47.5
922434,RINGERS CLOSE G295,2023-08-10 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.92
922434,RINGERS CLOSE G295,2023-08-10 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.92
922434,RINGERS CLOSE G295,2023-08-10 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.05
922434,RINGERS CLOSE G295,2023-08-10 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.4
922434,RINGERS CLOSE G295,2023-08-10 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.65
922434,RINGERS CLOSE G295,2023-08-10 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.22
922434,RINGERS CLOSE G295,2023-08-10 11:50:00+00:00,feeder,4.0,N Current (RMS),A,26.0
922434,RINGERS CLOSE G295,2023-08-10 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,51.2
922434,RINGERS CLOSE G295,2023-08-10 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,37.6
922434,RINGERS CLOSE G295,2023-08-10 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,46.4
922434,RINGERS CLOSE G295,2023-08-10 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.59
922434,RINGERS CLOSE G295,2023-08-10 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
922434,RINGERS CLOSE G295,2023-08-10 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
922434,RINGERS CLOSE G295,2023-08-10 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.07
922434,RINGERS CLOSE G295,2023-08-10 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.19
922434,RINGERS CLOSE G295,2023-08-10 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
922434,RINGERS CLOSE G295,2023-08-10 11:50:00+00:00,feeder,3.0,N Current (RMS),A,9.0
922434,RINGERS CLOSE G295,2023-08-10 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.9
922434,RINGERS CLOSE G295,2023-08-10 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,4.9
922434,RINGERS CLOSE G295,2023-08-10 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-10 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.94
922434,RINGERS CLOSE G295,2023-08-10 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
922434,RINGERS CLOSE G295,2023-08-10 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.61
922434,RINGERS CLOSE G295,2023-08-10 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,-3.61
922434,RINGERS CLOSE G295,2023-08-10 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,-2.63
922434,RINGERS CLOSE G295,2023-08-10 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,-3.84
922434,RINGERS CLOSE G295,2023-08-10 11:50:00+00:00,feeder,2.0,N Current (RMS),A,8.2
922434,RINGERS CLOSE G295,2023-08-10 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.1
922434,RINGERS CLOSE G295,2023-08-10 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.3
922434,RINGERS CLOSE G295,2023-08-10 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,19.2
922434,RINGERS CLOSE G295,2023-08-10 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
922434,RINGERS CLOSE G295,2023-08-10 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
922434,RINGERS CLOSE G295,2023-08-10 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
922434,RINGERS CLOSE G295,2023-08-10 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.35
922434,RINGERS CLOSE G295,2023-08-10 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.84
922434,RINGERS CLOSE G295,2023-08-10 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.63
922434,RINGERS CLOSE G295,2023-08-10 11:50:00+00:00,feeder,1.0,N Current (RMS),A,13.1
922434,RINGERS CLOSE G295,2023-08-10 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.6
922434,RINGERS CLOSE G295,2023-08-10 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.7
922434,RINGERS CLOSE G295,2023-08-10 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.3
922434,RINGERS CLOSE G295,2023-08-10 11:50:00+00:00,transformer,,Temperature,C,32.5
922434,RINGERS CLOSE G295,2023-08-10 11:50:00+00:00,busbar,,L3 Voltage THD,%,3.09
922434,RINGERS CLOSE G295,2023-08-10 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.64
922434,RINGERS CLOSE G295,2023-08-10 11:50:00+00:00,busbar,,L2 Voltage THD,%,3.23
922434,RINGERS CLOSE G295,2023-08-10 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.17
922434,RINGERS CLOSE G295,2023-08-10 11:50:00+00:00,busbar,,L1 Voltage THD,%,3.1
922434,RINGERS CLOSE G295,2023-08-10 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.19
922434,RINGERS CLOSE G295,2023-08-10 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
922434,RINGERS CLOSE G295,2023-08-10 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
922434,RINGERS CLOSE G295,2023-08-10 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
922434,RINGERS CLOSE G295,2023-08-10 11:50:00+00:00,busbar,,L3 Active Power,kW,13.49
922434,RINGERS CLOSE G295,2023-08-10 11:50:00+00:00,busbar,,L2 Active Power,kW,8.4
922434,RINGERS CLOSE G295,2023-08-10 11:50:00+00:00,busbar,,L1 Active Power,kW,11.16
922434,RINGERS CLOSE G295,2023-08-10 11:50:00+00:00,busbar,,N Current (RMS),A,36.7
922434,RINGERS CLOSE G295,2023-08-10 11:50:00+00:00,busbar,,L3 Current (RMS),A,60.6
922434,RINGERS CLOSE G295,2023-08-10 11:50:00+00:00,busbar,,L2 Current (RMS),A,41.9
922434,RINGERS CLOSE G295,2023-08-10 11:50:00+00:00,busbar,,L1 Current (RMS),A,51.9
922434,RINGERS CLOSE G295,2023-08-10 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.97
922434,RINGERS CLOSE G295,2023-08-10 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.16
922434,RINGERS CLOSE G295,2023-08-10 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.02
922434,RINGERS CLOSE G295,2023-08-10 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.92
922434,RINGERS CLOSE G295,2023-08-10 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.1
922434,RINGERS CLOSE G295,2023-08-10 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,13.7
922434,RINGERS CLOSE G295,2023-08-10 11:40:00+00:00,feeder,4.0,N Current (RMS),A,22.6
922434,RINGERS CLOSE G295,2023-08-10 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,37.9
922434,RINGERS CLOSE G295,2023-08-10 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,35.7
922434,RINGERS CLOSE G295,2023-08-10 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,57.1
922434,RINGERS CLOSE G295,2023-08-10 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.45
922434,RINGERS CLOSE G295,2023-08-10 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
922434,RINGERS CLOSE G295,2023-08-10 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
922434,RINGERS CLOSE G295,2023-08-10 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.38
922434,RINGERS CLOSE G295,2023-08-10 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.79
922434,RINGERS CLOSE G295,2023-08-10 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
922434,RINGERS CLOSE G295,2023-08-10 11:40:00+00:00,feeder,3.0,N Current (RMS),A,10.2
922434,RINGERS CLOSE G295,2023-08-10 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,14.6
922434,RINGERS CLOSE G295,2023-08-10 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.3
922434,RINGERS CLOSE G295,2023-08-10 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-10 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.75
922434,RINGERS CLOSE G295,2023-08-10 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
922434,RINGERS CLOSE G295,2023-08-10 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.62
922434,RINGERS CLOSE G295,2023-08-10 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,-2.6
922434,RINGERS CLOSE G295,2023-08-10 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,-2.88
922434,RINGERS CLOSE G295,2023-08-10 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,-3.98
922434,RINGERS CLOSE G295,2023-08-10 11:40:00+00:00,feeder,2.0,N Current (RMS),A,8.1
922434,RINGERS CLOSE G295,2023-08-10 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.2
922434,RINGERS CLOSE G295,2023-08-10 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.3
922434,RINGERS CLOSE G295,2023-08-10 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,19.6
922434,RINGERS CLOSE G295,2023-08-10 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
922434,RINGERS CLOSE G295,2023-08-10 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
922434,RINGERS CLOSE G295,2023-08-10 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
922434,RINGERS CLOSE G295,2023-08-10 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.29
922434,RINGERS CLOSE G295,2023-08-10 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.71
922434,RINGERS CLOSE G295,2023-08-10 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.62
922434,RINGERS CLOSE G295,2023-08-10 11:40:00+00:00,feeder,1.0,N Current (RMS),A,8.4
922434,RINGERS CLOSE G295,2023-08-10 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.9
922434,RINGERS CLOSE G295,2023-08-10 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.7
922434,RINGERS CLOSE G295,2023-08-10 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.8
922434,RINGERS CLOSE G295,2023-08-10 11:40:00+00:00,transformer,,Temperature,C,32.5
922434,RINGERS CLOSE G295,2023-08-10 11:40:00+00:00,busbar,,L3 Voltage THD,%,3.08
922434,RINGERS CLOSE G295,2023-08-10 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.49
922434,RINGERS CLOSE G295,2023-08-10 11:40:00+00:00,busbar,,L2 Voltage THD,%,3.21
922434,RINGERS CLOSE G295,2023-08-10 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.14
922434,RINGERS CLOSE G295,2023-08-10 11:40:00+00:00,busbar,,L1 Voltage THD,%,3.08
922434,RINGERS CLOSE G295,2023-08-10 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.91
922434,RINGERS CLOSE G295,2023-08-10 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
922434,RINGERS CLOSE G295,2023-08-10 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
922434,RINGERS CLOSE G295,2023-08-10 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
922434,RINGERS CLOSE G295,2023-08-10 11:40:00+00:00,busbar,,L3 Active Power,kW,11.34
922434,RINGERS CLOSE G295,2023-08-10 11:40:00+00:00,busbar,,L2 Active Power,kW,7.09
922434,RINGERS CLOSE G295,2023-08-10 11:40:00+00:00,busbar,,L1 Active Power,kW,13.88
922434,RINGERS CLOSE G295,2023-08-10 11:40:00+00:00,busbar,,N Current (RMS),A,33.9
922434,RINGERS CLOSE G295,2023-08-10 11:40:00+00:00,busbar,,L3 Current (RMS),A,53.2
922434,RINGERS CLOSE G295,2023-08-10 11:40:00+00:00,busbar,,L2 Current (RMS),A,38.1
922434,RINGERS CLOSE G295,2023-08-10 11:40:00+00:00,busbar,,L1 Current (RMS),A,60.6
922434,RINGERS CLOSE G295,2023-08-10 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
922434,RINGERS CLOSE G295,2023-08-10 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.01
922434,RINGERS CLOSE G295,2023-08-10 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
922434,RINGERS CLOSE G295,2023-08-10 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.56
922434,RINGERS CLOSE G295,2023-08-10 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.04
922434,RINGERS CLOSE G295,2023-08-10 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.54
922434,RINGERS CLOSE G295,2023-08-10 11:30:00+00:00,feeder,4.0,N Current (RMS),A,19.1
922434,RINGERS CLOSE G295,2023-08-10 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,40.2
922434,RINGERS CLOSE G295,2023-08-10 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,31.4
922434,RINGERS CLOSE G295,2023-08-10 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,28.2
922434,RINGERS CLOSE G295,2023-08-10 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.64
922434,RINGERS CLOSE G295,2023-08-10 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
922434,RINGERS CLOSE G295,2023-08-10 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922434,RINGERS CLOSE G295,2023-08-10 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.33
922434,RINGERS CLOSE G295,2023-08-10 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.71
922434,RINGERS CLOSE G295,2023-08-10 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
922434,RINGERS CLOSE G295,2023-08-10 11:30:00+00:00,feeder,3.0,N Current (RMS),A,10.2
922434,RINGERS CLOSE G295,2023-08-10 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.5
922434,RINGERS CLOSE G295,2023-08-10 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.1
922434,RINGERS CLOSE G295,2023-08-10 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-10 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.74
922434,RINGERS CLOSE G295,2023-08-10 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
922434,RINGERS CLOSE G295,2023-08-10 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.75
922434,RINGERS CLOSE G295,2023-08-10 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,-2.2
922434,RINGERS CLOSE G295,2023-08-10 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,-2.99
922434,RINGERS CLOSE G295,2023-08-10 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,-4.12
922434,RINGERS CLOSE G295,2023-08-10 11:30:00+00:00,feeder,2.0,N Current (RMS),A,8.8
922434,RINGERS CLOSE G295,2023-08-10 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.2
922434,RINGERS CLOSE G295,2023-08-10 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.4
922434,RINGERS CLOSE G295,2023-08-10 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,20.3
922434,RINGERS CLOSE G295,2023-08-10 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
922434,RINGERS CLOSE G295,2023-08-10 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
922434,RINGERS CLOSE G295,2023-08-10 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
922434,RINGERS CLOSE G295,2023-08-10 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.47
922434,RINGERS CLOSE G295,2023-08-10 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.67
922434,RINGERS CLOSE G295,2023-08-10 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.76
922434,RINGERS CLOSE G295,2023-08-10 11:30:00+00:00,feeder,1.0,N Current (RMS),A,22.4
922434,RINGERS CLOSE G295,2023-08-10 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,30.6
922434,RINGERS CLOSE G295,2023-08-10 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.5
922434,RINGERS CLOSE G295,2023-08-10 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.2
922434,RINGERS CLOSE G295,2023-08-10 11:30:00+00:00,transformer,,Temperature,C,32.4
922434,RINGERS CLOSE G295,2023-08-10 11:30:00+00:00,busbar,,L3 Voltage THD,%,3.09
922434,RINGERS CLOSE G295,2023-08-10 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.13
922434,RINGERS CLOSE G295,2023-08-10 11:30:00+00:00,busbar,,L2 Voltage THD,%,3.2
922434,RINGERS CLOSE G295,2023-08-10 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.83
922434,RINGERS CLOSE G295,2023-08-10 11:30:00+00:00,busbar,,L1 Voltage THD,%,3.07
922434,RINGERS CLOSE G295,2023-08-10 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.92
922434,RINGERS CLOSE G295,2023-08-10 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
922434,RINGERS CLOSE G295,2023-08-10 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
922434,RINGERS CLOSE G295,2023-08-10 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
922434,RINGERS CLOSE G295,2023-08-10 11:30:00+00:00,busbar,,L3 Active Power,kW,16.46
922434,RINGERS CLOSE G295,2023-08-10 11:30:00+00:00,busbar,,L2 Active Power,kW,5.84
922434,RINGERS CLOSE G295,2023-08-10 11:30:00+00:00,busbar,,L1 Active Power,kW,7.43
922434,RINGERS CLOSE G295,2023-08-10 11:30:00+00:00,busbar,,N Current (RMS),A,45.1
922434,RINGERS CLOSE G295,2023-08-10 11:30:00+00:00,busbar,,L3 Current (RMS),A,73.1
922434,RINGERS CLOSE G295,2023-08-10 11:30:00+00:00,busbar,,L2 Current (RMS),A,33.6
922434,RINGERS CLOSE G295,2023-08-10 11:30:00+00:00,busbar,,L1 Current (RMS),A,37.4
922434,RINGERS CLOSE G295,2023-08-10 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
922434,RINGERS CLOSE G295,2023-08-10 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.21
922434,RINGERS CLOSE G295,2023-08-10 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
922434,RINGERS CLOSE G295,2023-08-10 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.32
922434,RINGERS CLOSE G295,2023-08-10 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.65
922434,RINGERS CLOSE G295,2023-08-10 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.24
922434,RINGERS CLOSE G295,2023-08-10 11:20:00+00:00,feeder,4.0,N Current (RMS),A,26.6
922434,RINGERS CLOSE G295,2023-08-10 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,43.5
922434,RINGERS CLOSE G295,2023-08-10 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,50.1
922434,RINGERS CLOSE G295,2023-08-10 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,26.3
922434,RINGERS CLOSE G295,2023-08-10 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.22
922434,RINGERS CLOSE G295,2023-08-10 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
922434,RINGERS CLOSE G295,2023-08-10 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922434,RINGERS CLOSE G295,2023-08-10 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.78
922434,RINGERS CLOSE G295,2023-08-10 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.77
922434,RINGERS CLOSE G295,2023-08-10 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
922434,RINGERS CLOSE G295,2023-08-10 11:20:00+00:00,feeder,3.0,N Current (RMS),A,8.7
922434,RINGERS CLOSE G295,2023-08-10 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.1
922434,RINGERS CLOSE G295,2023-08-10 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.3
922434,RINGERS CLOSE G295,2023-08-10 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-10 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.75
922434,RINGERS CLOSE G295,2023-08-10 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
922434,RINGERS CLOSE G295,2023-08-10 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.77
922434,RINGERS CLOSE G295,2023-08-10 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,-2.26
922434,RINGERS CLOSE G295,2023-08-10 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,-2.37
922434,RINGERS CLOSE G295,2023-08-10 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,-3.61
922434,RINGERS CLOSE G295,2023-08-10 11:20:00+00:00,feeder,2.0,N Current (RMS),A,9.5
922434,RINGERS CLOSE G295,2023-08-10 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.4
922434,RINGERS CLOSE G295,2023-08-10 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.7
922434,RINGERS CLOSE G295,2023-08-10 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,19.2
922434,RINGERS CLOSE G295,2023-08-10 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
922434,RINGERS CLOSE G295,2023-08-10 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
922434,RINGERS CLOSE G295,2023-08-10 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
922434,RINGERS CLOSE G295,2023-08-10 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.8
922434,RINGERS CLOSE G295,2023-08-10 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.72
922434,RINGERS CLOSE G295,2023-08-10 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.69
922434,RINGERS CLOSE G295,2023-08-10 11:20:00+00:00,feeder,1.0,N Current (RMS),A,26.2
922434,RINGERS CLOSE G295,2023-08-10 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,35.1
922434,RINGERS CLOSE G295,2023-08-10 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.7
922434,RINGERS CLOSE G295,2023-08-10 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.4
922434,RINGERS CLOSE G295,2023-08-10 11:20:00+00:00,transformer,,Temperature,C,32.2
922434,RINGERS CLOSE G295,2023-08-10 11:20:00+00:00,busbar,,L3 Voltage THD,%,3.15
922434,RINGERS CLOSE G295,2023-08-10 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.17
922434,RINGERS CLOSE G295,2023-08-10 11:20:00+00:00,busbar,,L2 Voltage THD,%,3.25
922434,RINGERS CLOSE G295,2023-08-10 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.59
922434,RINGERS CLOSE G295,2023-08-10 11:20:00+00:00,busbar,,L1 Voltage THD,%,3.08
922434,RINGERS CLOSE G295,2023-08-10 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.1
922434,RINGERS CLOSE G295,2023-08-10 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
922434,RINGERS CLOSE G295,2023-08-10 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
922434,RINGERS CLOSE G295,2023-08-10 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
922434,RINGERS CLOSE G295,2023-08-10 11:20:00+00:00,busbar,,L3 Active Power,kW,17.9
922434,RINGERS CLOSE G295,2023-08-10 11:20:00+00:00,busbar,,L2 Active Power,kW,11.16
922434,RINGERS CLOSE G295,2023-08-10 11:20:00+00:00,busbar,,L1 Active Power,kW,4.97
922434,RINGERS CLOSE G295,2023-08-10 11:20:00+00:00,busbar,,N Current (RMS),A,53.0
922434,RINGERS CLOSE G295,2023-08-10 11:20:00+00:00,busbar,,L3 Current (RMS),A,80.8
922434,RINGERS CLOSE G295,2023-08-10 11:20:00+00:00,busbar,,L2 Current (RMS),A,52.4
922434,RINGERS CLOSE G295,2023-08-10 11:20:00+00:00,busbar,,L1 Current (RMS),A,30.4
922434,RINGERS CLOSE G295,2023-08-10 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.98
922434,RINGERS CLOSE G295,2023-08-10 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.98
922434,RINGERS CLOSE G295,2023-08-10 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
922434,RINGERS CLOSE G295,2023-08-10 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.75
922434,RINGERS CLOSE G295,2023-08-10 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.72
922434,RINGERS CLOSE G295,2023-08-10 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.91
922434,RINGERS CLOSE G295,2023-08-10 11:10:00+00:00,feeder,4.0,N Current (RMS),A,27.9
922434,RINGERS CLOSE G295,2023-08-10 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,53.4
922434,RINGERS CLOSE G295,2023-08-10 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,33.7
922434,RINGERS CLOSE G295,2023-08-10 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,24.7
922434,RINGERS CLOSE G295,2023-08-10 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.71
922434,RINGERS CLOSE G295,2023-08-10 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
922434,RINGERS CLOSE G295,2023-08-10 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
922434,RINGERS CLOSE G295,2023-08-10 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.23
922434,RINGERS CLOSE G295,2023-08-10 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.79
922434,RINGERS CLOSE G295,2023-08-10 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
922434,RINGERS CLOSE G295,2023-08-10 11:10:00+00:00,feeder,3.0,N Current (RMS),A,13.5
922434,RINGERS CLOSE G295,2023-08-10 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.2
922434,RINGERS CLOSE G295,2023-08-10 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.4
922434,RINGERS CLOSE G295,2023-08-10 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-10 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.74
922434,RINGERS CLOSE G295,2023-08-10 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
922434,RINGERS CLOSE G295,2023-08-10 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.59
922434,RINGERS CLOSE G295,2023-08-10 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,-2.21
922434,RINGERS CLOSE G295,2023-08-10 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,-2.75
922434,RINGERS CLOSE G295,2023-08-10 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,-3.71
922434,RINGERS CLOSE G295,2023-08-10 11:10:00+00:00,feeder,2.0,N Current (RMS),A,8.5
922434,RINGERS CLOSE G295,2023-08-10 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.1
922434,RINGERS CLOSE G295,2023-08-10 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.4
922434,RINGERS CLOSE G295,2023-08-10 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,18.8
922434,RINGERS CLOSE G295,2023-08-10 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
922434,RINGERS CLOSE G295,2023-08-10 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
922434,RINGERS CLOSE G295,2023-08-10 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
922434,RINGERS CLOSE G295,2023-08-10 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.16
922434,RINGERS CLOSE G295,2023-08-10 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.74
922434,RINGERS CLOSE G295,2023-08-10 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.92
922434,RINGERS CLOSE G295,2023-08-10 11:10:00+00:00,feeder,1.0,N Current (RMS),A,8.5
922434,RINGERS CLOSE G295,2023-08-10 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.1
922434,RINGERS CLOSE G295,2023-08-10 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.5
922434,RINGERS CLOSE G295,2023-08-10 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,9.1
922434,RINGERS CLOSE G295,2023-08-10 11:10:00+00:00,transformer,,Temperature,C,32.2
922434,RINGERS CLOSE G295,2023-08-10 11:10:00+00:00,busbar,,L3 Voltage THD,%,3.17
922434,RINGERS CLOSE G295,2023-08-10 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.78
922434,RINGERS CLOSE G295,2023-08-10 11:10:00+00:00,busbar,,L2 Voltage THD,%,3.26
922434,RINGERS CLOSE G295,2023-08-10 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.45
922434,RINGERS CLOSE G295,2023-08-10 11:10:00+00:00,busbar,,L1 Voltage THD,%,3.14
922434,RINGERS CLOSE G295,2023-08-10 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.7
922434,RINGERS CLOSE G295,2023-08-10 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
922434,RINGERS CLOSE G295,2023-08-10 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
922434,RINGERS CLOSE G295,2023-08-10 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
922434,RINGERS CLOSE G295,2023-08-10 11:10:00+00:00,busbar,,L3 Active Power,kW,17.17
922434,RINGERS CLOSE G295,2023-08-10 11:10:00+00:00,busbar,,L2 Active Power,kW,6.76
922434,RINGERS CLOSE G295,2023-08-10 11:10:00+00:00,busbar,,L1 Active Power,kW,4.98
922434,RINGERS CLOSE G295,2023-08-10 11:10:00+00:00,busbar,,N Current (RMS),A,49.5
922434,RINGERS CLOSE G295,2023-08-10 11:10:00+00:00,busbar,,L3 Current (RMS),A,73.9
922434,RINGERS CLOSE G295,2023-08-10 11:10:00+00:00,busbar,,L2 Current (RMS),A,35.5
922434,RINGERS CLOSE G295,2023-08-10 11:10:00+00:00,busbar,,L1 Current (RMS),A,29.4
922434,RINGERS CLOSE G295,2023-08-10 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.05
922434,RINGERS CLOSE G295,2023-08-10 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.8
922434,RINGERS CLOSE G295,2023-08-10 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
922434,RINGERS CLOSE G295,2023-08-10 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.22
922434,RINGERS CLOSE G295,2023-08-10 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.33
922434,RINGERS CLOSE G295,2023-08-10 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.47
922434,RINGERS CLOSE G295,2023-08-10 11:00:00+00:00,feeder,4.0,N Current (RMS),A,22.0
922434,RINGERS CLOSE G295,2023-08-10 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,42.9
922434,RINGERS CLOSE G295,2023-08-10 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,36.1
922434,RINGERS CLOSE G295,2023-08-10 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,23.1
922434,RINGERS CLOSE G295,2023-08-10 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.41
922434,RINGERS CLOSE G295,2023-08-10 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
922434,RINGERS CLOSE G295,2023-08-10 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-10 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.09
922434,RINGERS CLOSE G295,2023-08-10 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.81
922434,RINGERS CLOSE G295,2023-08-10 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
922434,RINGERS CLOSE G295,2023-08-10 11:00:00+00:00,feeder,3.0,N Current (RMS),A,13.5
922434,RINGERS CLOSE G295,2023-08-10 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.8
922434,RINGERS CLOSE G295,2023-08-10 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.6
922434,RINGERS CLOSE G295,2023-08-10 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-10 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.62
922434,RINGERS CLOSE G295,2023-08-10 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
922434,RINGERS CLOSE G295,2023-08-10 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.57
922434,RINGERS CLOSE G295,2023-08-10 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,-1.75
922434,RINGERS CLOSE G295,2023-08-10 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,-2.65
922434,RINGERS CLOSE G295,2023-08-10 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,-3.09
922434,RINGERS CLOSE G295,2023-08-10 11:00:00+00:00,feeder,2.0,N Current (RMS),A,9.2
922434,RINGERS CLOSE G295,2023-08-10 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
922434,RINGERS CLOSE G295,2023-08-10 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.2
922434,RINGERS CLOSE G295,2023-08-10 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,17.3
922434,RINGERS CLOSE G295,2023-08-10 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
922434,RINGERS CLOSE G295,2023-08-10 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
922434,RINGERS CLOSE G295,2023-08-10 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
922434,RINGERS CLOSE G295,2023-08-10 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.17
922434,RINGERS CLOSE G295,2023-08-10 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.87
922434,RINGERS CLOSE G295,2023-08-10 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.56
922434,RINGERS CLOSE G295,2023-08-10 11:00:00+00:00,feeder,1.0,N Current (RMS),A,28.4
922434,RINGERS CLOSE G295,2023-08-10 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.5
922434,RINGERS CLOSE G295,2023-08-10 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.1
922434,RINGERS CLOSE G295,2023-08-10 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,39.7
922434,RINGERS CLOSE G295,2023-08-10 11:00:00+00:00,transformer,,Temperature,C,32.0
922434,RINGERS CLOSE G295,2023-08-10 11:00:00+00:00,busbar,,L3 Voltage THD,%,3.21
922434,RINGERS CLOSE G295,2023-08-10 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.67
922434,RINGERS CLOSE G295,2023-08-10 11:00:00+00:00,busbar,,L2 Voltage THD,%,3.27
922434,RINGERS CLOSE G295,2023-08-10 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.35
922434,RINGERS CLOSE G295,2023-08-10 11:00:00+00:00,busbar,,L1 Voltage THD,%,3.13
922434,RINGERS CLOSE G295,2023-08-10 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.46
922434,RINGERS CLOSE G295,2023-08-10 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
922434,RINGERS CLOSE G295,2023-08-10 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
