Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922434,RINGERS CLOSE G295,2023-08-10 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
922434,RINGERS CLOSE G295,2023-08-10 11:00:00+00:00,busbar,,L3 Active Power,kW,13.99
922434,RINGERS CLOSE G295,2023-08-10 11:00:00+00:00,busbar,,L2 Active Power,kW,7.58
922434,RINGERS CLOSE G295,2023-08-10 11:00:00+00:00,busbar,,L1 Active Power,kW,11.68
922434,RINGERS CLOSE G295,2023-08-10 11:00:00+00:00,busbar,,N Current (RMS),A,38.5
922434,RINGERS CLOSE G295,2023-08-10 11:00:00+00:00,busbar,,L3 Current (RMS),A,62.0
922434,RINGERS CLOSE G295,2023-08-10 11:00:00+00:00,busbar,,L2 Current (RMS),A,38.6
922434,RINGERS CLOSE G295,2023-08-10 11:00:00+00:00,busbar,,L1 Current (RMS),A,54.8
922434,RINGERS CLOSE G295,2023-08-10 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
922434,RINGERS CLOSE G295,2023-08-10 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.91
922434,RINGERS CLOSE G295,2023-08-10 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
922434,RINGERS CLOSE G295,2023-08-10 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.85
922434,RINGERS CLOSE G295,2023-08-10 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.03
922434,RINGERS CLOSE G295,2023-08-10 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.62
922434,RINGERS CLOSE G295,2023-08-10 10:50:00+00:00,feeder,4.0,N Current (RMS),A,18.3
922434,RINGERS CLOSE G295,2023-08-10 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,40.8
922434,RINGERS CLOSE G295,2023-08-10 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,31.0
922434,RINGERS CLOSE G295,2023-08-10 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,27.9
922434,RINGERS CLOSE G295,2023-08-10 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.35
922434,RINGERS CLOSE G295,2023-08-10 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
922434,RINGERS CLOSE G295,2023-08-10 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
922434,RINGERS CLOSE G295,2023-08-10 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.69
922434,RINGERS CLOSE G295,2023-08-10 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.99
922434,RINGERS CLOSE G295,2023-08-10 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
922434,RINGERS CLOSE G295,2023-08-10 10:50:00+00:00,feeder,3.0,N Current (RMS),A,8.4
922434,RINGERS CLOSE G295,2023-08-10 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.2
922434,RINGERS CLOSE G295,2023-08-10 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,4.2
922434,RINGERS CLOSE G295,2023-08-10 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-10 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.53
922434,RINGERS CLOSE G295,2023-08-10 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
922434,RINGERS CLOSE G295,2023-08-10 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.48
922434,RINGERS CLOSE G295,2023-08-10 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,-1.78
922434,RINGERS CLOSE G295,2023-08-10 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,-2.16
922434,RINGERS CLOSE G295,2023-08-10 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,-1.96
922434,RINGERS CLOSE G295,2023-08-10 10:50:00+00:00,feeder,2.0,N Current (RMS),A,7.8
922434,RINGERS CLOSE G295,2023-08-10 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.8
922434,RINGERS CLOSE G295,2023-08-10 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.0
922434,RINGERS CLOSE G295,2023-08-10 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.8
922434,RINGERS CLOSE G295,2023-08-10 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
922434,RINGERS CLOSE G295,2023-08-10 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
922434,RINGERS CLOSE G295,2023-08-10 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
922434,RINGERS CLOSE G295,2023-08-10 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.17
922434,RINGERS CLOSE G295,2023-08-10 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.78
922434,RINGERS CLOSE G295,2023-08-10 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.96
922434,RINGERS CLOSE G295,2023-08-10 10:50:00+00:00,feeder,1.0,N Current (RMS),A,28.1
922434,RINGERS CLOSE G295,2023-08-10 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.5
922434,RINGERS CLOSE G295,2023-08-10 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.8
922434,RINGERS CLOSE G295,2023-08-10 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,37.9
922434,RINGERS CLOSE G295,2023-08-10 10:50:00+00:00,transformer,,Temperature,C,31.7
922434,RINGERS CLOSE G295,2023-08-10 10:50:00+00:00,busbar,,L3 Voltage THD,%,3.29
922434,RINGERS CLOSE G295,2023-08-10 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.94
922434,RINGERS CLOSE G295,2023-08-10 10:50:00+00:00,busbar,,L2 Voltage THD,%,3.36
922434,RINGERS CLOSE G295,2023-08-10 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.62
922434,RINGERS CLOSE G295,2023-08-10 10:50:00+00:00,busbar,,L1 Voltage THD,%,3.22
922434,RINGERS CLOSE G295,2023-08-10 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.8
922434,RINGERS CLOSE G295,2023-08-10 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
922434,RINGERS CLOSE G295,2023-08-10 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
922434,RINGERS CLOSE G295,2023-08-10 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
922434,RINGERS CLOSE G295,2023-08-10 10:50:00+00:00,busbar,,L3 Active Power,kW,13.2
922434,RINGERS CLOSE G295,2023-08-10 10:50:00+00:00,busbar,,L2 Active Power,kW,6.88
922434,RINGERS CLOSE G295,2023-08-10 10:50:00+00:00,busbar,,L1 Active Power,kW,13.63
922434,RINGERS CLOSE G295,2023-08-10 10:50:00+00:00,busbar,,N Current (RMS),A,38.2
922434,RINGERS CLOSE G295,2023-08-10 10:50:00+00:00,busbar,,L3 Current (RMS),A,58.5
922434,RINGERS CLOSE G295,2023-08-10 10:50:00+00:00,busbar,,L2 Current (RMS),A,36.0
922434,RINGERS CLOSE G295,2023-08-10 10:50:00+00:00,busbar,,L1 Current (RMS),A,61.4
922434,RINGERS CLOSE G295,2023-08-10 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
922434,RINGERS CLOSE G295,2023-08-10 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.33
922434,RINGERS CLOSE G295,2023-08-10 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
922434,RINGERS CLOSE G295,2023-08-10 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.51
922434,RINGERS CLOSE G295,2023-08-10 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.76
922434,RINGERS CLOSE G295,2023-08-10 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.56
922434,RINGERS CLOSE G295,2023-08-10 10:40:00+00:00,feeder,4.0,N Current (RMS),A,21.0
922434,RINGERS CLOSE G295,2023-08-10 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,39.3
922434,RINGERS CLOSE G295,2023-08-10 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,30.6
922434,RINGERS CLOSE G295,2023-08-10 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,43.2
922434,RINGERS CLOSE G295,2023-08-10 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.3
922434,RINGERS CLOSE G295,2023-08-10 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
922434,RINGERS CLOSE G295,2023-08-10 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
922434,RINGERS CLOSE G295,2023-08-10 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.54
922434,RINGERS CLOSE G295,2023-08-10 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.14
922434,RINGERS CLOSE G295,2023-08-10 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
922434,RINGERS CLOSE G295,2023-08-10 10:40:00+00:00,feeder,3.0,N Current (RMS),A,7.6
922434,RINGERS CLOSE G295,2023-08-10 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.4
922434,RINGERS CLOSE G295,2023-08-10 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,4.7
922434,RINGERS CLOSE G295,2023-08-10 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-10 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.51
922434,RINGERS CLOSE G295,2023-08-10 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
922434,RINGERS CLOSE G295,2023-08-10 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.54
922434,RINGERS CLOSE G295,2023-08-10 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,-1.82
922434,RINGERS CLOSE G295,2023-08-10 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,-1.41
922434,RINGERS CLOSE G295,2023-08-10 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.53
922434,RINGERS CLOSE G295,2023-08-10 10:40:00+00:00,feeder,2.0,N Current (RMS),A,15.6
922434,RINGERS CLOSE G295,2023-08-10 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.8
922434,RINGERS CLOSE G295,2023-08-10 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.4
922434,RINGERS CLOSE G295,2023-08-10 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,20.7
922434,RINGERS CLOSE G295,2023-08-10 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
922434,RINGERS CLOSE G295,2023-08-10 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
922434,RINGERS CLOSE G295,2023-08-10 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
922434,RINGERS CLOSE G295,2023-08-10 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.93
922434,RINGERS CLOSE G295,2023-08-10 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.65
922434,RINGERS CLOSE G295,2023-08-10 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.6
922434,RINGERS CLOSE G295,2023-08-10 10:40:00+00:00,feeder,1.0,N Current (RMS),A,10.9
922434,RINGERS CLOSE G295,2023-08-10 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,17.2
922434,RINGERS CLOSE G295,2023-08-10 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.6
922434,RINGERS CLOSE G295,2023-08-10 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.3
922434,RINGERS CLOSE G295,2023-08-10 10:40:00+00:00,transformer,,Temperature,C,31.5
922434,RINGERS CLOSE G295,2023-08-10 10:40:00+00:00,busbar,,L3 Voltage THD,%,3.26
922434,RINGERS CLOSE G295,2023-08-10 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.11
922434,RINGERS CLOSE G295,2023-08-10 10:40:00+00:00,busbar,,L2 Voltage THD,%,3.36
922434,RINGERS CLOSE G295,2023-08-10 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.86
922434,RINGERS CLOSE G295,2023-08-10 10:40:00+00:00,busbar,,L1 Voltage THD,%,3.24
922434,RINGERS CLOSE G295,2023-08-10 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.83
922434,RINGERS CLOSE G295,2023-08-10 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
922434,RINGERS CLOSE G295,2023-08-10 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
922434,RINGERS CLOSE G295,2023-08-10 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
922434,RINGERS CLOSE G295,2023-08-10 10:40:00+00:00,busbar,,L3 Active Power,kW,14.44
922434,RINGERS CLOSE G295,2023-08-10 10:40:00+00:00,busbar,,L2 Active Power,kW,7.42
922434,RINGERS CLOSE G295,2023-08-10 10:40:00+00:00,busbar,,L1 Active Power,kW,14.67
922434,RINGERS CLOSE G295,2023-08-10 10:40:00+00:00,busbar,,N Current (RMS),A,42.6
922434,RINGERS CLOSE G295,2023-08-10 10:40:00+00:00,busbar,,L3 Current (RMS),A,63.2
922434,RINGERS CLOSE G295,2023-08-10 10:40:00+00:00,busbar,,L2 Current (RMS),A,38.3
922434,RINGERS CLOSE G295,2023-08-10 10:40:00+00:00,busbar,,L1 Current (RMS),A,69.7
922434,RINGERS CLOSE G295,2023-08-10 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
922434,RINGERS CLOSE G295,2023-08-10 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
922434,RINGERS CLOSE G295,2023-08-10 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
922434,RINGERS CLOSE G295,2023-08-10 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.35
922434,RINGERS CLOSE G295,2023-08-10 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.02
922434,RINGERS CLOSE G295,2023-08-10 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.13
922434,RINGERS CLOSE G295,2023-08-10 10:30:00+00:00,feeder,4.0,N Current (RMS),A,27.4
922434,RINGERS CLOSE G295,2023-08-10 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,50.4
922434,RINGERS CLOSE G295,2023-08-10 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,31.4
922434,RINGERS CLOSE G295,2023-08-10 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,44.1
922434,RINGERS CLOSE G295,2023-08-10 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
922434,RINGERS CLOSE G295,2023-08-10 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
922434,RINGERS CLOSE G295,2023-08-10 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
922434,RINGERS CLOSE G295,2023-08-10 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.2
922434,RINGERS CLOSE G295,2023-08-10 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.96
922434,RINGERS CLOSE G295,2023-08-10 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
922434,RINGERS CLOSE G295,2023-08-10 10:30:00+00:00,feeder,3.0,N Current (RMS),A,6.6
922434,RINGERS CLOSE G295,2023-08-10 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.2
922434,RINGERS CLOSE G295,2023-08-10 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,4.1
922434,RINGERS CLOSE G295,2023-08-10 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-10 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.59
922434,RINGERS CLOSE G295,2023-08-10 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
922434,RINGERS CLOSE G295,2023-08-10 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.73
922434,RINGERS CLOSE G295,2023-08-10 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.57
922434,RINGERS CLOSE G295,2023-08-10 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.49
922434,RINGERS CLOSE G295,2023-08-10 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.19
922434,RINGERS CLOSE G295,2023-08-10 10:30:00+00:00,feeder,2.0,N Current (RMS),A,15.5
922434,RINGERS CLOSE G295,2023-08-10 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.2
922434,RINGERS CLOSE G295,2023-08-10 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.0
922434,RINGERS CLOSE G295,2023-08-10 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,19.2
922434,RINGERS CLOSE G295,2023-08-10 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
922434,RINGERS CLOSE G295,2023-08-10 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
922434,RINGERS CLOSE G295,2023-08-10 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
922434,RINGERS CLOSE G295,2023-08-10 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.28
922434,RINGERS CLOSE G295,2023-08-10 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.87
922434,RINGERS CLOSE G295,2023-08-10 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.54
922434,RINGERS CLOSE G295,2023-08-10 10:30:00+00:00,feeder,1.0,N Current (RMS),A,5.1
922434,RINGERS CLOSE G295,2023-08-10 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.2
922434,RINGERS CLOSE G295,2023-08-10 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.2
922434,RINGERS CLOSE G295,2023-08-10 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.1
922434,RINGERS CLOSE G295,2023-08-10 10:30:00+00:00,transformer,,Temperature,C,31.3
922434,RINGERS CLOSE G295,2023-08-10 10:30:00+00:00,busbar,,L3 Voltage THD,%,3.28
922434,RINGERS CLOSE G295,2023-08-10 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.43
922434,RINGERS CLOSE G295,2023-08-10 10:30:00+00:00,busbar,,L2 Voltage THD,%,3.37
922434,RINGERS CLOSE G295,2023-08-10 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.01
922434,RINGERS CLOSE G295,2023-08-10 10:30:00+00:00,busbar,,L1 Voltage THD,%,3.24
922434,RINGERS CLOSE G295,2023-08-10 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.19
922434,RINGERS CLOSE G295,2023-08-10 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
922434,RINGERS CLOSE G295,2023-08-10 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
922434,RINGERS CLOSE G295,2023-08-10 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
922434,RINGERS CLOSE G295,2023-08-10 10:30:00+00:00,busbar,,L3 Active Power,kW,15.51
922434,RINGERS CLOSE G295,2023-08-10 10:30:00+00:00,busbar,,L2 Active Power,kW,8.65
922434,RINGERS CLOSE G295,2023-08-10 10:30:00+00:00,busbar,,L1 Active Power,kW,11.73
922434,RINGERS CLOSE G295,2023-08-10 10:30:00+00:00,busbar,,N Current (RMS),A,46.8
922434,RINGERS CLOSE G295,2023-08-10 10:30:00+00:00,busbar,,L3 Current (RMS),A,67.6
922434,RINGERS CLOSE G295,2023-08-10 10:30:00+00:00,busbar,,L2 Current (RMS),A,41.6
922434,RINGERS CLOSE G295,2023-08-10 10:30:00+00:00,busbar,,L1 Current (RMS),A,64.9
922434,RINGERS CLOSE G295,2023-08-10 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
922434,RINGERS CLOSE G295,2023-08-10 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.06
922434,RINGERS CLOSE G295,2023-08-10 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.02
922434,RINGERS CLOSE G295,2023-08-10 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.31
922434,RINGERS CLOSE G295,2023-08-10 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.38
922434,RINGERS CLOSE G295,2023-08-10 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.64
922434,RINGERS CLOSE G295,2023-08-10 10:20:00+00:00,feeder,4.0,N Current (RMS),A,23.0
922434,RINGERS CLOSE G295,2023-08-10 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,42.6
922434,RINGERS CLOSE G295,2023-08-10 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,28.8
922434,RINGERS CLOSE G295,2023-08-10 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,20.5
922434,RINGERS CLOSE G295,2023-08-10 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.4
922434,RINGERS CLOSE G295,2023-08-10 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
922434,RINGERS CLOSE G295,2023-08-10 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
922434,RINGERS CLOSE G295,2023-08-10 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.89
922434,RINGERS CLOSE G295,2023-08-10 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.86
922434,RINGERS CLOSE G295,2023-08-10 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
922434,RINGERS CLOSE G295,2023-08-10 10:20:00+00:00,feeder,3.0,N Current (RMS),A,8.9
922434,RINGERS CLOSE G295,2023-08-10 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.9
922434,RINGERS CLOSE G295,2023-08-10 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.8
922434,RINGERS CLOSE G295,2023-08-10 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-10 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.78
922434,RINGERS CLOSE G295,2023-08-10 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
922434,RINGERS CLOSE G295,2023-08-10 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.8
922434,RINGERS CLOSE G295,2023-08-10 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.07
922434,RINGERS CLOSE G295,2023-08-10 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.46
922434,RINGERS CLOSE G295,2023-08-10 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,-3.74
922434,RINGERS CLOSE G295,2023-08-10 10:20:00+00:00,feeder,2.0,N Current (RMS),A,17.7
922434,RINGERS CLOSE G295,2023-08-10 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.5
922434,RINGERS CLOSE G295,2023-08-10 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.9
922434,RINGERS CLOSE G295,2023-08-10 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,19.9
922434,RINGERS CLOSE G295,2023-08-10 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
922434,RINGERS CLOSE G295,2023-08-10 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
922434,RINGERS CLOSE G295,2023-08-10 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
922434,RINGERS CLOSE G295,2023-08-10 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.01
922434,RINGERS CLOSE G295,2023-08-10 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.92
922434,RINGERS CLOSE G295,2023-08-10 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.54
922434,RINGERS CLOSE G295,2023-08-10 10:20:00+00:00,feeder,1.0,N Current (RMS),A,5.4
922434,RINGERS CLOSE G295,2023-08-10 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.8
922434,RINGERS CLOSE G295,2023-08-10 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.5
922434,RINGERS CLOSE G295,2023-08-10 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.3
922434,RINGERS CLOSE G295,2023-08-10 10:20:00+00:00,transformer,,Temperature,C,31.2
922434,RINGERS CLOSE G295,2023-08-10 10:20:00+00:00,busbar,,L3 Voltage THD,%,3.27
922434,RINGERS CLOSE G295,2023-08-10 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.64
922434,RINGERS CLOSE G295,2023-08-10 10:20:00+00:00,busbar,,L2 Voltage THD,%,3.42
922434,RINGERS CLOSE G295,2023-08-10 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.03
922434,RINGERS CLOSE G295,2023-08-10 10:20:00+00:00,busbar,,L1 Voltage THD,%,3.26
922434,RINGERS CLOSE G295,2023-08-10 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.56
922434,RINGERS CLOSE G295,2023-08-10 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
922434,RINGERS CLOSE G295,2023-08-10 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
922434,RINGERS CLOSE G295,2023-08-10 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
922434,RINGERS CLOSE G295,2023-08-10 10:20:00+00:00,busbar,,L3 Active Power,kW,15.41
922434,RINGERS CLOSE G295,2023-08-10 10:20:00+00:00,busbar,,L2 Active Power,kW,9.9
922434,RINGERS CLOSE G295,2023-08-10 10:20:00+00:00,busbar,,L1 Active Power,kW,4.41
922434,RINGERS CLOSE G295,2023-08-10 10:20:00+00:00,busbar,,N Current (RMS),A,45.7
922434,RINGERS CLOSE G295,2023-08-10 10:20:00+00:00,busbar,,L3 Current (RMS),A,67.4
922434,RINGERS CLOSE G295,2023-08-10 10:20:00+00:00,busbar,,L2 Current (RMS),A,45.9
922434,RINGERS CLOSE G295,2023-08-10 10:20:00+00:00,busbar,,L1 Current (RMS),A,30.5
922434,RINGERS CLOSE G295,2023-08-10 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.57
922434,RINGERS CLOSE G295,2023-08-10 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.76
922434,RINGERS CLOSE G295,2023-08-10 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
922434,RINGERS CLOSE G295,2023-08-10 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.47
922434,RINGERS CLOSE G295,2023-08-10 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.62
922434,RINGERS CLOSE G295,2023-08-10 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.02
922434,RINGERS CLOSE G295,2023-08-10 10:10:00+00:00,feeder,4.0,N Current (RMS),A,24.7
922434,RINGERS CLOSE G295,2023-08-10 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,43.1
922434,RINGERS CLOSE G295,2023-08-10 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,33.0
922434,RINGERS CLOSE G295,2023-08-10 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,17.4
922434,RINGERS CLOSE G295,2023-08-10 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.42
922434,RINGERS CLOSE G295,2023-08-10 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
922434,RINGERS CLOSE G295,2023-08-10 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
922434,RINGERS CLOSE G295,2023-08-10 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.69
922434,RINGERS CLOSE G295,2023-08-10 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.72
922434,RINGERS CLOSE G295,2023-08-10 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
922434,RINGERS CLOSE G295,2023-08-10 10:10:00+00:00,feeder,3.0,N Current (RMS),A,11.8
922434,RINGERS CLOSE G295,2023-08-10 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.2
922434,RINGERS CLOSE G295,2023-08-10 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.2
922434,RINGERS CLOSE G295,2023-08-10 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-10 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.95
922434,RINGERS CLOSE G295,2023-08-10 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
922434,RINGERS CLOSE G295,2023-08-10 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.87
922434,RINGERS CLOSE G295,2023-08-10 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,-2.11
922434,RINGERS CLOSE G295,2023-08-10 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.92
922434,RINGERS CLOSE G295,2023-08-10 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,-3.43
922434,RINGERS CLOSE G295,2023-08-10 10:10:00+00:00,feeder,2.0,N Current (RMS),A,11.6
922434,RINGERS CLOSE G295,2023-08-10 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.8
922434,RINGERS CLOSE G295,2023-08-10 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.8
922434,RINGERS CLOSE G295,2023-08-10 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,18.6
922434,RINGERS CLOSE G295,2023-08-10 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
922434,RINGERS CLOSE G295,2023-08-10 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
922434,RINGERS CLOSE G295,2023-08-10 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
922434,RINGERS CLOSE G295,2023-08-10 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.04
922434,RINGERS CLOSE G295,2023-08-10 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.96
922434,RINGERS CLOSE G295,2023-08-10 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.34
922434,RINGERS CLOSE G295,2023-08-10 10:10:00+00:00,feeder,1.0,N Current (RMS),A,7.0
922434,RINGERS CLOSE G295,2023-08-10 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.8
922434,RINGERS CLOSE G295,2023-08-10 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.6
922434,RINGERS CLOSE G295,2023-08-10 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.5
922434,RINGERS CLOSE G295,2023-08-10 10:10:00+00:00,transformer,,Temperature,C,31.2
922434,RINGERS CLOSE G295,2023-08-10 10:10:00+00:00,busbar,,L3 Voltage THD,%,3.25
922434,RINGERS CLOSE G295,2023-08-10 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.16
922434,RINGERS CLOSE G295,2023-08-10 10:10:00+00:00,busbar,,L2 Voltage THD,%,3.38
922434,RINGERS CLOSE G295,2023-08-10 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.58
922434,RINGERS CLOSE G295,2023-08-10 10:10:00+00:00,busbar,,L1 Voltage THD,%,3.27
922434,RINGERS CLOSE G295,2023-08-10 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.0
922434,RINGERS CLOSE G295,2023-08-10 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
922434,RINGERS CLOSE G295,2023-08-10 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
922434,RINGERS CLOSE G295,2023-08-10 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
922434,RINGERS CLOSE G295,2023-08-10 10:10:00+00:00,busbar,,L3 Active Power,kW,14.38
922434,RINGERS CLOSE G295,2023-08-10 10:10:00+00:00,busbar,,L2 Active Power,kW,8.63
922434,RINGERS CLOSE G295,2023-08-10 10:10:00+00:00,busbar,,L1 Active Power,kW,6.11
922434,RINGERS CLOSE G295,2023-08-10 10:10:00+00:00,busbar,,N Current (RMS),A,39.8
922434,RINGERS CLOSE G295,2023-08-10 10:10:00+00:00,busbar,,L3 Current (RMS),A,63.3
922434,RINGERS CLOSE G295,2023-08-10 10:10:00+00:00,busbar,,L2 Current (RMS),A,41.2
922434,RINGERS CLOSE G295,2023-08-10 10:10:00+00:00,busbar,,L1 Current (RMS),A,33.9
922434,RINGERS CLOSE G295,2023-08-10 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
922434,RINGERS CLOSE G295,2023-08-10 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.54
922434,RINGERS CLOSE G295,2023-08-10 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
922434,RINGERS CLOSE G295,2023-08-10 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.89
922434,RINGERS CLOSE G295,2023-08-10 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.84
922434,RINGERS CLOSE G295,2023-08-10 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.94
922434,RINGERS CLOSE G295,2023-08-10 10:00:00+00:00,feeder,4.0,N Current (RMS),A,25.2
922434,RINGERS CLOSE G295,2023-08-10 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,36.0
922434,RINGERS CLOSE G295,2023-08-10 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,37.5
922434,RINGERS CLOSE G295,2023-08-10 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,17.4
922434,RINGERS CLOSE G295,2023-08-10 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.24
922434,RINGERS CLOSE G295,2023-08-10 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
922434,RINGERS CLOSE G295,2023-08-10 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922434,RINGERS CLOSE G295,2023-08-10 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.77
922434,RINGERS CLOSE G295,2023-08-10 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.65
922434,RINGERS CLOSE G295,2023-08-10 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-10 10:00:00+00:00,feeder,3.0,N Current (RMS),A,5.5
922434,RINGERS CLOSE G295,2023-08-10 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,8.0
922434,RINGERS CLOSE G295,2023-08-10 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.9
922434,RINGERS CLOSE G295,2023-08-10 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-10 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.54
922434,RINGERS CLOSE G295,2023-08-10 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
922434,RINGERS CLOSE G295,2023-08-10 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.51
922434,RINGERS CLOSE G295,2023-08-10 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.62
922434,RINGERS CLOSE G295,2023-08-10 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.83
922434,RINGERS CLOSE G295,2023-08-10 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.62
922434,RINGERS CLOSE G295,2023-08-10 10:00:00+00:00,feeder,2.0,N Current (RMS),A,10.8
922434,RINGERS CLOSE G295,2023-08-10 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.3
922434,RINGERS CLOSE G295,2023-08-10 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.1
922434,RINGERS CLOSE G295,2023-08-10 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.5
922434,RINGERS CLOSE G295,2023-08-10 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
922434,RINGERS CLOSE G295,2023-08-10 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
922434,RINGERS CLOSE G295,2023-08-10 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
922434,RINGERS CLOSE G295,2023-08-10 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.47
922434,RINGERS CLOSE G295,2023-08-10 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
922434,RINGERS CLOSE G295,2023-08-10 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.13
922434,RINGERS CLOSE G295,2023-08-10 10:00:00+00:00,feeder,1.0,N Current (RMS),A,8.9
922434,RINGERS CLOSE G295,2023-08-10 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.4
922434,RINGERS CLOSE G295,2023-08-10 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.6
922434,RINGERS CLOSE G295,2023-08-10 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.9
922434,RINGERS CLOSE G295,2023-08-10 10:00:00+00:00,transformer,,Temperature,C,30.9
922434,RINGERS CLOSE G295,2023-08-10 10:00:00+00:00,busbar,,L3 Voltage THD,%,3.19
922434,RINGERS CLOSE G295,2023-08-10 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.28
922434,RINGERS CLOSE G295,2023-08-10 10:00:00+00:00,busbar,,L2 Voltage THD,%,3.32
922434,RINGERS CLOSE G295,2023-08-10 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.67
922434,RINGERS CLOSE G295,2023-08-10 10:00:00+00:00,busbar,,L1 Voltage THD,%,3.21
922434,RINGERS CLOSE G295,2023-08-10 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.98
922434,RINGERS CLOSE G295,2023-08-10 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
922434,RINGERS CLOSE G295,2023-08-10 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
922434,RINGERS CLOSE G295,2023-08-10 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
922434,RINGERS CLOSE G295,2023-08-10 10:00:00+00:00,busbar,,L3 Active Power,kW,14.01
922434,RINGERS CLOSE G295,2023-08-10 10:00:00+00:00,busbar,,L2 Active Power,kW,12.58
922434,RINGERS CLOSE G295,2023-08-10 10:00:00+00:00,busbar,,L1 Active Power,kW,8.38
922434,RINGERS CLOSE G295,2023-08-10 10:00:00+00:00,busbar,,N Current (RMS),A,36.3
922434,RINGERS CLOSE G295,2023-08-10 10:00:00+00:00,busbar,,L3 Current (RMS),A,61.7
922434,RINGERS CLOSE G295,2023-08-10 10:00:00+00:00,busbar,,L2 Current (RMS),A,54.4
922434,RINGERS CLOSE G295,2023-08-10 10:00:00+00:00,busbar,,L1 Current (RMS),A,41.1
922434,RINGERS CLOSE G295,2023-08-10 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
922434,RINGERS CLOSE G295,2023-08-10 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
922434,RINGERS CLOSE G295,2023-08-10 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
922434,RINGERS CLOSE G295,2023-08-10 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.06
922434,RINGERS CLOSE G295,2023-08-10 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.15
922434,RINGERS CLOSE G295,2023-08-10 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.36
922434,RINGERS CLOSE G295,2023-08-10 09:50:00+00:00,feeder,4.0,N Current (RMS),A,23.6
922434,RINGERS CLOSE G295,2023-08-10 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,19.3
922434,RINGERS CLOSE G295,2023-08-10 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,38.5
922434,RINGERS CLOSE G295,2023-08-10 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,15.8
922434,RINGERS CLOSE G295,2023-08-10 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.23
922434,RINGERS CLOSE G295,2023-08-10 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
922434,RINGERS CLOSE G295,2023-08-10 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-10 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.52
922434,RINGERS CLOSE G295,2023-08-10 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.79
922434,RINGERS CLOSE G295,2023-08-10 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-10 09:50:00+00:00,feeder,3.0,N Current (RMS),A,8.4
922434,RINGERS CLOSE G295,2023-08-10 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.9
922434,RINGERS CLOSE G295,2023-08-10 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.3
922434,RINGERS CLOSE G295,2023-08-10 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-10 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.42
922434,RINGERS CLOSE G295,2023-08-10 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
922434,RINGERS CLOSE G295,2023-08-10 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.35
922434,RINGERS CLOSE G295,2023-08-10 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.85
922434,RINGERS CLOSE G295,2023-08-10 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.39
922434,RINGERS CLOSE G295,2023-08-10 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.44
922434,RINGERS CLOSE G295,2023-08-10 09:50:00+00:00,feeder,2.0,N Current (RMS),A,8.9
922434,RINGERS CLOSE G295,2023-08-10 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.4
922434,RINGERS CLOSE G295,2023-08-10 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.5
922434,RINGERS CLOSE G295,2023-08-10 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,10.7
922434,RINGERS CLOSE G295,2023-08-10 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
922434,RINGERS CLOSE G295,2023-08-10 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
922434,RINGERS CLOSE G295,2023-08-10 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
922434,RINGERS CLOSE G295,2023-08-10 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.78
922434,RINGERS CLOSE G295,2023-08-10 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.84
922434,RINGERS CLOSE G295,2023-08-10 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.29
922434,RINGERS CLOSE G295,2023-08-10 09:50:00+00:00,feeder,1.0,N Current (RMS),A,14.8
922434,RINGERS CLOSE G295,2023-08-10 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.6
922434,RINGERS CLOSE G295,2023-08-10 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.1
922434,RINGERS CLOSE G295,2023-08-10 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,22.9
922434,RINGERS CLOSE G295,2023-08-10 09:50:00+00:00,transformer,,Temperature,C,30.9
922434,RINGERS CLOSE G295,2023-08-10 09:50:00+00:00,busbar,,L3 Voltage THD,%,3.16
922434,RINGERS CLOSE G295,2023-08-10 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.54
922434,RINGERS CLOSE G295,2023-08-10 09:50:00+00:00,busbar,,L2 Voltage THD,%,3.27
922434,RINGERS CLOSE G295,2023-08-10 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.66
922434,RINGERS CLOSE G295,2023-08-10 09:50:00+00:00,busbar,,L1 Voltage THD,%,3.15
922434,RINGERS CLOSE G295,2023-08-10 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.23
922434,RINGERS CLOSE G295,2023-08-10 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
922434,RINGERS CLOSE G295,2023-08-10 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
922434,RINGERS CLOSE G295,2023-08-10 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
922434,RINGERS CLOSE G295,2023-08-10 09:50:00+00:00,busbar,,L3 Active Power,kW,9.48
922434,RINGERS CLOSE G295,2023-08-10 09:50:00+00:00,busbar,,L2 Active Power,kW,13.49
922434,RINGERS CLOSE G295,2023-08-10 09:50:00+00:00,busbar,,L1 Active Power,kW,10.25
922434,RINGERS CLOSE G295,2023-08-10 09:50:00+00:00,busbar,,N Current (RMS),A,29.4
922434,RINGERS CLOSE G295,2023-08-10 09:50:00+00:00,busbar,,L3 Current (RMS),A,45.1
922434,RINGERS CLOSE G295,2023-08-10 09:50:00+00:00,busbar,,L2 Current (RMS),A,57.3
922434,RINGERS CLOSE G295,2023-08-10 09:50:00+00:00,busbar,,L1 Current (RMS),A,47.3
922434,RINGERS CLOSE G295,2023-08-10 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
922434,RINGERS CLOSE G295,2023-08-10 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
922434,RINGERS CLOSE G295,2023-08-10 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
922434,RINGERS CLOSE G295,2023-08-10 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.59
922434,RINGERS CLOSE G295,2023-08-10 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.38
922434,RINGERS CLOSE G295,2023-08-10 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.12
922434,RINGERS CLOSE G295,2023-08-10 09:40:00+00:00,feeder,4.0,N Current (RMS),A,20.8
922434,RINGERS CLOSE G295,2023-08-10 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,25.3
922434,RINGERS CLOSE G295,2023-08-10 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,39.5
922434,RINGERS CLOSE G295,2023-08-10 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,22.6
922434,RINGERS CLOSE G295,2023-08-10 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.16
922434,RINGERS CLOSE G295,2023-08-10 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
922434,RINGERS CLOSE G295,2023-08-10 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-10 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.73
922434,RINGERS CLOSE G295,2023-08-10 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.79
922434,RINGERS CLOSE G295,2023-08-10 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-10 09:40:00+00:00,feeder,3.0,N Current (RMS),A,13.8
922434,RINGERS CLOSE G295,2023-08-10 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,19.6
922434,RINGERS CLOSE G295,2023-08-10 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.3
922434,RINGERS CLOSE G295,2023-08-10 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
922434,RINGERS CLOSE G295,2023-08-10 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.64
922434,RINGERS CLOSE G295,2023-08-10 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
922434,RINGERS CLOSE G295,2023-08-10 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
922434,RINGERS CLOSE G295,2023-08-10 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.92
922434,RINGERS CLOSE G295,2023-08-10 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.77
922434,RINGERS CLOSE G295,2023-08-10 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.42
922434,RINGERS CLOSE G295,2023-08-10 09:40:00+00:00,feeder,2.0,N Current (RMS),A,12.8
922434,RINGERS CLOSE G295,2023-08-10 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.1
922434,RINGERS CLOSE G295,2023-08-10 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.0
922434,RINGERS CLOSE G295,2023-08-10 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,10.1
922434,RINGERS CLOSE G295,2023-08-10 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
922434,RINGERS CLOSE G295,2023-08-10 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
922434,RINGERS CLOSE G295,2023-08-10 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
922434,RINGERS CLOSE G295,2023-08-10 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.74
922434,RINGERS CLOSE G295,2023-08-10 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.82
922434,RINGERS CLOSE G295,2023-08-10 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.39
922434,RINGERS CLOSE G295,2023-08-10 09:40:00+00:00,feeder,1.0,N Current (RMS),A,16.9
922434,RINGERS CLOSE G295,2023-08-10 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.8
922434,RINGERS CLOSE G295,2023-08-10 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.1
922434,RINGERS CLOSE G295,2023-08-10 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,26.4
922434,RINGERS CLOSE G295,2023-08-10 09:40:00+00:00,transformer,,Temperature,C,30.8
922434,RINGERS CLOSE G295,2023-08-10 09:40:00+00:00,busbar,,L3 Voltage THD,%,3.13
922434,RINGERS CLOSE G295,2023-08-10 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.61
922434,RINGERS CLOSE G295,2023-08-10 09:40:00+00:00,busbar,,L2 Voltage THD,%,3.26
922434,RINGERS CLOSE G295,2023-08-10 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.88
922434,RINGERS CLOSE G295,2023-08-10 09:40:00+00:00,busbar,,L1 Voltage THD,%,3.16
922434,RINGERS CLOSE G295,2023-08-10 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.25
922434,RINGERS CLOSE G295,2023-08-10 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
922434,RINGERS CLOSE G295,2023-08-10 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
922434,RINGERS CLOSE G295,2023-08-10 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
922434,RINGERS CLOSE G295,2023-08-10 09:40:00+00:00,busbar,,L3 Active Power,kW,14.25
922434,RINGERS CLOSE G295,2023-08-10 09:40:00+00:00,busbar,,L2 Active Power,kW,15.13
922434,RINGERS CLOSE G295,2023-08-10 09:40:00+00:00,busbar,,L1 Active Power,kW,12.78
922434,RINGERS CLOSE G295,2023-08-10 09:40:00+00:00,busbar,,N Current (RMS),A,29.6
922434,RINGERS CLOSE G295,2023-08-10 09:40:00+00:00,busbar,,L3 Current (RMS),A,61.5
922434,RINGERS CLOSE G295,2023-08-10 09:40:00+00:00,busbar,,L2 Current (RMS),A,63.8
922434,RINGERS CLOSE G295,2023-08-10 09:40:00+00:00,busbar,,L1 Current (RMS),A,55.8
922434,RINGERS CLOSE G295,2023-08-10 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
922434,RINGERS CLOSE G295,2023-08-10 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
922434,RINGERS CLOSE G295,2023-08-10 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
922434,RINGERS CLOSE G295,2023-08-10 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.64
922434,RINGERS CLOSE G295,2023-08-10 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.46
922434,RINGERS CLOSE G295,2023-08-10 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.2
922434,RINGERS CLOSE G295,2023-08-10 09:30:00+00:00,feeder,4.0,N Current (RMS),A,24.6
922434,RINGERS CLOSE G295,2023-08-10 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,17.5
922434,RINGERS CLOSE G295,2023-08-10 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,39.9
922434,RINGERS CLOSE G295,2023-08-10 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,18.1
922434,RINGERS CLOSE G295,2023-08-10 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
922434,RINGERS CLOSE G295,2023-08-10 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
922434,RINGERS CLOSE G295,2023-08-10 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-10 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.91
922434,RINGERS CLOSE G295,2023-08-10 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.71
922434,RINGERS CLOSE G295,2023-08-10 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
922434,RINGERS CLOSE G295,2023-08-10 09:30:00+00:00,feeder,3.0,N Current (RMS),A,6.4
922434,RINGERS CLOSE G295,2023-08-10 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,8.7
922434,RINGERS CLOSE G295,2023-08-10 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.1
922434,RINGERS CLOSE G295,2023-08-10 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-10 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.51
922434,RINGERS CLOSE G295,2023-08-10 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
922434,RINGERS CLOSE G295,2023-08-10 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
922434,RINGERS CLOSE G295,2023-08-10 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.36
922434,RINGERS CLOSE G295,2023-08-10 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.5
922434,RINGERS CLOSE G295,2023-08-10 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.59
922434,RINGERS CLOSE G295,2023-08-10 09:30:00+00:00,feeder,2.0,N Current (RMS),A,16.1
922434,RINGERS CLOSE G295,2023-08-10 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.4
922434,RINGERS CLOSE G295,2023-08-10 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,23.1
922434,RINGERS CLOSE G295,2023-08-10 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,9.7
922434,RINGERS CLOSE G295,2023-08-10 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
922434,RINGERS CLOSE G295,2023-08-10 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
922434,RINGERS CLOSE G295,2023-08-10 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
922434,RINGERS CLOSE G295,2023-08-10 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.61
922434,RINGERS CLOSE G295,2023-08-10 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.9
922434,RINGERS CLOSE G295,2023-08-10 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.19
922434,RINGERS CLOSE G295,2023-08-10 09:30:00+00:00,feeder,1.0,N Current (RMS),A,16.3
922434,RINGERS CLOSE G295,2023-08-10 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.8
922434,RINGERS CLOSE G295,2023-08-10 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.3
922434,RINGERS CLOSE G295,2023-08-10 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,25.4
922434,RINGERS CLOSE G295,2023-08-10 09:30:00+00:00,transformer,,Temperature,C,30.7
922434,RINGERS CLOSE G295,2023-08-10 09:30:00+00:00,busbar,,L3 Voltage THD,%,3.13
922434,RINGERS CLOSE G295,2023-08-10 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.66
922434,RINGERS CLOSE G295,2023-08-10 09:30:00+00:00,busbar,,L2 Voltage THD,%,3.25
922434,RINGERS CLOSE G295,2023-08-10 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.92
922434,RINGERS CLOSE G295,2023-08-10 09:30:00+00:00,busbar,,L1 Voltage THD,%,3.16
922434,RINGERS CLOSE G295,2023-08-10 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.15
922434,RINGERS CLOSE G295,2023-08-10 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
922434,RINGERS CLOSE G295,2023-08-10 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
922434,RINGERS CLOSE G295,2023-08-10 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
922434,RINGERS CLOSE G295,2023-08-10 09:30:00+00:00,busbar,,L3 Active Power,kW,9.82
922434,RINGERS CLOSE G295,2023-08-10 09:30:00+00:00,busbar,,L2 Active Power,kW,16.93
922434,RINGERS CLOSE G295,2023-08-10 09:30:00+00:00,busbar,,L1 Active Power,kW,12.37
922434,RINGERS CLOSE G295,2023-08-10 09:30:00+00:00,busbar,,N Current (RMS),A,35.2
922434,RINGERS CLOSE G295,2023-08-10 09:30:00+00:00,busbar,,L3 Current (RMS),A,46.5
922434,RINGERS CLOSE G295,2023-08-10 09:30:00+00:00,busbar,,L2 Current (RMS),A,70.7
922434,RINGERS CLOSE G295,2023-08-10 09:30:00+00:00,busbar,,L1 Current (RMS),A,53.6
922434,RINGERS CLOSE G295,2023-08-10 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
922434,RINGERS CLOSE G295,2023-08-10 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.39
922434,RINGERS CLOSE G295,2023-08-10 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
922434,RINGERS CLOSE G295,2023-08-10 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.11
922434,RINGERS CLOSE G295,2023-08-10 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.48
922434,RINGERS CLOSE G295,2023-08-10 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.44
922434,RINGERS CLOSE G295,2023-08-10 09:20:00+00:00,feeder,4.0,N Current (RMS),A,26.2
922434,RINGERS CLOSE G295,2023-08-10 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,15.6
922434,RINGERS CLOSE G295,2023-08-10 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,41.0
922434,RINGERS CLOSE G295,2023-08-10 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,18.9
922434,RINGERS CLOSE G295,2023-08-10 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
922434,RINGERS CLOSE G295,2023-08-10 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
922434,RINGERS CLOSE G295,2023-08-10 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-10 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.07
922434,RINGERS CLOSE G295,2023-08-10 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.79
922434,RINGERS CLOSE G295,2023-08-10 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
922434,RINGERS CLOSE G295,2023-08-10 09:20:00+00:00,feeder,3.0,N Current (RMS),A,7.6
922434,RINGERS CLOSE G295,2023-08-10 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.9
922434,RINGERS CLOSE G295,2023-08-10 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.5
922434,RINGERS CLOSE G295,2023-08-10 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-10 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.47
922434,RINGERS CLOSE G295,2023-08-10 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
922434,RINGERS CLOSE G295,2023-08-10 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.23
