Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922434,RINGERS CLOSE G295,2023-08-10 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.71
922434,RINGERS CLOSE G295,2023-08-10 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.63
922434,RINGERS CLOSE G295,2023-08-10 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.83
922434,RINGERS CLOSE G295,2023-08-10 09:20:00+00:00,feeder,2.0,N Current (RMS),A,16.7
922434,RINGERS CLOSE G295,2023-08-10 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.1
922434,RINGERS CLOSE G295,2023-08-10 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,24.1
922434,RINGERS CLOSE G295,2023-08-10 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,10.7
922434,RINGERS CLOSE G295,2023-08-10 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
922434,RINGERS CLOSE G295,2023-08-10 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
922434,RINGERS CLOSE G295,2023-08-10 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
922434,RINGERS CLOSE G295,2023-08-10 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.37
922434,RINGERS CLOSE G295,2023-08-10 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.24
922434,RINGERS CLOSE G295,2023-08-10 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.42
922434,RINGERS CLOSE G295,2023-08-10 09:20:00+00:00,feeder,1.0,N Current (RMS),A,6.4
922434,RINGERS CLOSE G295,2023-08-10 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.1
922434,RINGERS CLOSE G295,2023-08-10 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.3
922434,RINGERS CLOSE G295,2023-08-10 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.7
922434,RINGERS CLOSE G295,2023-08-10 09:20:00+00:00,transformer,,Temperature,C,30.4
922434,RINGERS CLOSE G295,2023-08-10 09:20:00+00:00,busbar,,L3 Voltage THD,%,3.14
922434,RINGERS CLOSE G295,2023-08-10 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.62
922434,RINGERS CLOSE G295,2023-08-10 09:20:00+00:00,busbar,,L2 Voltage THD,%,3.25
922434,RINGERS CLOSE G295,2023-08-10 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.82
922434,RINGERS CLOSE G295,2023-08-10 09:20:00+00:00,busbar,,L1 Voltage THD,%,3.14
922434,RINGERS CLOSE G295,2023-08-10 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,251.08
922434,RINGERS CLOSE G295,2023-08-10 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
922434,RINGERS CLOSE G295,2023-08-10 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
922434,RINGERS CLOSE G295,2023-08-10 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
922434,RINGERS CLOSE G295,2023-08-10 09:20:00+00:00,busbar,,L3 Active Power,kW,9.58
922434,RINGERS CLOSE G295,2023-08-10 09:20:00+00:00,busbar,,L2 Active Power,kW,17.47
922434,RINGERS CLOSE G295,2023-08-10 09:20:00+00:00,busbar,,L1 Active Power,kW,9.24
922434,RINGERS CLOSE G295,2023-08-10 09:20:00+00:00,busbar,,N Current (RMS),A,41.9
922434,RINGERS CLOSE G295,2023-08-10 09:20:00+00:00,busbar,,L3 Current (RMS),A,46.6
922434,RINGERS CLOSE G295,2023-08-10 09:20:00+00:00,busbar,,L2 Current (RMS),A,73.6
922434,RINGERS CLOSE G295,2023-08-10 09:20:00+00:00,busbar,,L1 Current (RMS),A,41.6
922434,RINGERS CLOSE G295,2023-08-10 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
922434,RINGERS CLOSE G295,2023-08-10 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.89
922434,RINGERS CLOSE G295,2023-08-10 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
922434,RINGERS CLOSE G295,2023-08-10 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.66
922434,RINGERS CLOSE G295,2023-08-10 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.71
922434,RINGERS CLOSE G295,2023-08-10 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.58
922434,RINGERS CLOSE G295,2023-08-10 09:10:00+00:00,feeder,4.0,N Current (RMS),A,29.6
922434,RINGERS CLOSE G295,2023-08-10 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,21.3
922434,RINGERS CLOSE G295,2023-08-10 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,51.1
922434,RINGERS CLOSE G295,2023-08-10 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,19.5
922434,RINGERS CLOSE G295,2023-08-10 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
922434,RINGERS CLOSE G295,2023-08-10 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
922434,RINGERS CLOSE G295,2023-08-10 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-10 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.43
922434,RINGERS CLOSE G295,2023-08-10 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.86
922434,RINGERS CLOSE G295,2023-08-10 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-10 09:10:00+00:00,feeder,3.0,N Current (RMS),A,6.1
922434,RINGERS CLOSE G295,2023-08-10 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.8
922434,RINGERS CLOSE G295,2023-08-10 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.8
922434,RINGERS CLOSE G295,2023-08-10 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-10 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.62
922434,RINGERS CLOSE G295,2023-08-10 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
922434,RINGERS CLOSE G295,2023-08-10 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.24
922434,RINGERS CLOSE G295,2023-08-10 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.15
922434,RINGERS CLOSE G295,2023-08-10 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.01
922434,RINGERS CLOSE G295,2023-08-10 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.9
922434,RINGERS CLOSE G295,2023-08-10 09:10:00+00:00,feeder,2.0,N Current (RMS),A,10.5
922434,RINGERS CLOSE G295,2023-08-10 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.9
922434,RINGERS CLOSE G295,2023-08-10 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.7
922434,RINGERS CLOSE G295,2023-08-10 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,10.7
922434,RINGERS CLOSE G295,2023-08-10 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
922434,RINGERS CLOSE G295,2023-08-10 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
922434,RINGERS CLOSE G295,2023-08-10 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
922434,RINGERS CLOSE G295,2023-08-10 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.69
922434,RINGERS CLOSE G295,2023-08-10 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.06
922434,RINGERS CLOSE G295,2023-08-10 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.93
922434,RINGERS CLOSE G295,2023-08-10 09:10:00+00:00,feeder,1.0,N Current (RMS),A,6.9
922434,RINGERS CLOSE G295,2023-08-10 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.8
922434,RINGERS CLOSE G295,2023-08-10 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.9
922434,RINGERS CLOSE G295,2023-08-10 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.4
922434,RINGERS CLOSE G295,2023-08-10 09:10:00+00:00,transformer,,Temperature,C,30.5
922434,RINGERS CLOSE G295,2023-08-10 09:10:00+00:00,busbar,,L3 Voltage THD,%,3.13
922434,RINGERS CLOSE G295,2023-08-10 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.41
922434,RINGERS CLOSE G295,2023-08-10 09:10:00+00:00,busbar,,L2 Voltage THD,%,3.2
922434,RINGERS CLOSE G295,2023-08-10 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.86
922434,RINGERS CLOSE G295,2023-08-10 09:10:00+00:00,busbar,,L1 Voltage THD,%,3.11
922434,RINGERS CLOSE G295,2023-08-10 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,251.15
922434,RINGERS CLOSE G295,2023-08-10 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
922434,RINGERS CLOSE G295,2023-08-10 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
922434,RINGERS CLOSE G295,2023-08-10 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
922434,RINGERS CLOSE G295,2023-08-10 09:10:00+00:00,busbar,,L3 Active Power,kW,10.25
922434,RINGERS CLOSE G295,2023-08-10 09:10:00+00:00,busbar,,L2 Active Power,kW,16.96
922434,RINGERS CLOSE G295,2023-08-10 09:10:00+00:00,busbar,,L1 Active Power,kW,8.86
922434,RINGERS CLOSE G295,2023-08-10 09:10:00+00:00,busbar,,N Current (RMS),A,40.2
922434,RINGERS CLOSE G295,2023-08-10 09:10:00+00:00,busbar,,L3 Current (RMS),A,47.8
922434,RINGERS CLOSE G295,2023-08-10 09:10:00+00:00,busbar,,L2 Current (RMS),A,73.2
922434,RINGERS CLOSE G295,2023-08-10 09:10:00+00:00,busbar,,L1 Current (RMS),A,40.4
922434,RINGERS CLOSE G295,2023-08-10 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
922434,RINGERS CLOSE G295,2023-08-10 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.04
922434,RINGERS CLOSE G295,2023-08-10 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
922434,RINGERS CLOSE G295,2023-08-10 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.37
922434,RINGERS CLOSE G295,2023-08-10 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.36
922434,RINGERS CLOSE G295,2023-08-10 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.86
922434,RINGERS CLOSE G295,2023-08-10 09:00:00+00:00,feeder,4.0,N Current (RMS),A,23.9
922434,RINGERS CLOSE G295,2023-08-10 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,19.8
922434,RINGERS CLOSE G295,2023-08-10 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,41.8
922434,RINGERS CLOSE G295,2023-08-10 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,17.2
922434,RINGERS CLOSE G295,2023-08-10 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
922434,RINGERS CLOSE G295,2023-08-10 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
922434,RINGERS CLOSE G295,2023-08-10 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-10 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.44
922434,RINGERS CLOSE G295,2023-08-10 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.85
922434,RINGERS CLOSE G295,2023-08-10 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-10 09:00:00+00:00,feeder,3.0,N Current (RMS),A,5.5
922434,RINGERS CLOSE G295,2023-08-10 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.7
922434,RINGERS CLOSE G295,2023-08-10 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.8
922434,RINGERS CLOSE G295,2023-08-10 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-10 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.56
922434,RINGERS CLOSE G295,2023-08-10 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
922434,RINGERS CLOSE G295,2023-08-10 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
922434,RINGERS CLOSE G295,2023-08-10 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.83
922434,RINGERS CLOSE G295,2023-08-10 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.18
922434,RINGERS CLOSE G295,2023-08-10 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.26
922434,RINGERS CLOSE G295,2023-08-10 09:00:00+00:00,feeder,2.0,N Current (RMS),A,8.1
922434,RINGERS CLOSE G295,2023-08-10 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.8
922434,RINGERS CLOSE G295,2023-08-10 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.7
922434,RINGERS CLOSE G295,2023-08-10 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.0
922434,RINGERS CLOSE G295,2023-08-10 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
922434,RINGERS CLOSE G295,2023-08-10 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
922434,RINGERS CLOSE G295,2023-08-10 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
922434,RINGERS CLOSE G295,2023-08-10 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.36
922434,RINGERS CLOSE G295,2023-08-10 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.21
922434,RINGERS CLOSE G295,2023-08-10 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.24
922434,RINGERS CLOSE G295,2023-08-10 09:00:00+00:00,feeder,1.0,N Current (RMS),A,5.9
922434,RINGERS CLOSE G295,2023-08-10 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.1
922434,RINGERS CLOSE G295,2023-08-10 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.4
922434,RINGERS CLOSE G295,2023-08-10 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.7
922434,RINGERS CLOSE G295,2023-08-10 09:00:00+00:00,transformer,,Temperature,C,30.4
922434,RINGERS CLOSE G295,2023-08-10 09:00:00+00:00,busbar,,L3 Voltage THD,%,3.14
922434,RINGERS CLOSE G295,2023-08-10 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,251.03
922434,RINGERS CLOSE G295,2023-08-10 09:00:00+00:00,busbar,,L2 Voltage THD,%,3.18
922434,RINGERS CLOSE G295,2023-08-10 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.59
922434,RINGERS CLOSE G295,2023-08-10 09:00:00+00:00,busbar,,L1 Voltage THD,%,3.12
922434,RINGERS CLOSE G295,2023-08-10 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.83
922434,RINGERS CLOSE G295,2023-08-10 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
922434,RINGERS CLOSE G295,2023-08-10 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
922434,RINGERS CLOSE G295,2023-08-10 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
922434,RINGERS CLOSE G295,2023-08-10 09:00:00+00:00,busbar,,L3 Active Power,kW,9.29
922434,RINGERS CLOSE G295,2023-08-10 09:00:00+00:00,busbar,,L2 Active Power,kW,14.06
922434,RINGERS CLOSE G295,2023-08-10 09:00:00+00:00,busbar,,L1 Active Power,kW,8.16
922434,RINGERS CLOSE G295,2023-08-10 09:00:00+00:00,busbar,,N Current (RMS),A,34.5
922434,RINGERS CLOSE G295,2023-08-10 09:00:00+00:00,busbar,,L3 Current (RMS),A,43.7
922434,RINGERS CLOSE G295,2023-08-10 09:00:00+00:00,busbar,,L2 Current (RMS),A,61.8
922434,RINGERS CLOSE G295,2023-08-10 09:00:00+00:00,busbar,,L1 Current (RMS),A,38.6
922434,RINGERS CLOSE G295,2023-08-10 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
922434,RINGERS CLOSE G295,2023-08-10 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.78
922434,RINGERS CLOSE G295,2023-08-10 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.51
922434,RINGERS CLOSE G295,2023-08-10 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.16
922434,RINGERS CLOSE G295,2023-08-10 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.75
922434,RINGERS CLOSE G295,2023-08-10 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.07
922434,RINGERS CLOSE G295,2023-08-10 08:50:00+00:00,feeder,4.0,N Current (RMS),A,21.7
922434,RINGERS CLOSE G295,2023-08-10 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,19.5
922434,RINGERS CLOSE G295,2023-08-10 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,37.5
922434,RINGERS CLOSE G295,2023-08-10 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,19.1
922434,RINGERS CLOSE G295,2023-08-10 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
922434,RINGERS CLOSE G295,2023-08-10 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
922434,RINGERS CLOSE G295,2023-08-10 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-10 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.74
922434,RINGERS CLOSE G295,2023-08-10 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.7
922434,RINGERS CLOSE G295,2023-08-10 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-10 08:50:00+00:00,feeder,3.0,N Current (RMS),A,5.7
922434,RINGERS CLOSE G295,2023-08-10 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.8
922434,RINGERS CLOSE G295,2023-08-10 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.2
922434,RINGERS CLOSE G295,2023-08-10 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-10 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.36
922434,RINGERS CLOSE G295,2023-08-10 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
922434,RINGERS CLOSE G295,2023-08-10 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
922434,RINGERS CLOSE G295,2023-08-10 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.32
922434,RINGERS CLOSE G295,2023-08-10 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.92
922434,RINGERS CLOSE G295,2023-08-10 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.69
922434,RINGERS CLOSE G295,2023-08-10 08:50:00+00:00,feeder,2.0,N Current (RMS),A,10.3
922434,RINGERS CLOSE G295,2023-08-10 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
922434,RINGERS CLOSE G295,2023-08-10 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.6
922434,RINGERS CLOSE G295,2023-08-10 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.2
922434,RINGERS CLOSE G295,2023-08-10 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
922434,RINGERS CLOSE G295,2023-08-10 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
922434,RINGERS CLOSE G295,2023-08-10 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
922434,RINGERS CLOSE G295,2023-08-10 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.29
922434,RINGERS CLOSE G295,2023-08-10 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.31
922434,RINGERS CLOSE G295,2023-08-10 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.57
922434,RINGERS CLOSE G295,2023-08-10 08:50:00+00:00,feeder,1.0,N Current (RMS),A,8.8
922434,RINGERS CLOSE G295,2023-08-10 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.1
922434,RINGERS CLOSE G295,2023-08-10 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.5
922434,RINGERS CLOSE G295,2023-08-10 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.4
922434,RINGERS CLOSE G295,2023-08-10 08:50:00+00:00,transformer,,Temperature,C,30.3
922434,RINGERS CLOSE G295,2023-08-10 08:50:00+00:00,busbar,,L3 Voltage THD,%,3.17
922434,RINGERS CLOSE G295,2023-08-10 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.51
922434,RINGERS CLOSE G295,2023-08-10 08:50:00+00:00,busbar,,L2 Voltage THD,%,3.2
922434,RINGERS CLOSE G295,2023-08-10 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.24
922434,RINGERS CLOSE G295,2023-08-10 08:50:00+00:00,busbar,,L1 Voltage THD,%,3.2
922434,RINGERS CLOSE G295,2023-08-10 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.42
922434,RINGERS CLOSE G295,2023-08-10 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
922434,RINGERS CLOSE G295,2023-08-10 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
922434,RINGERS CLOSE G295,2023-08-10 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
922434,RINGERS CLOSE G295,2023-08-10 08:50:00+00:00,busbar,,L3 Active Power,kW,10.8
922434,RINGERS CLOSE G295,2023-08-10 08:50:00+00:00,busbar,,L2 Active Power,kW,12.92
922434,RINGERS CLOSE G295,2023-08-10 08:50:00+00:00,busbar,,L1 Active Power,kW,9.59
922434,RINGERS CLOSE G295,2023-08-10 08:50:00+00:00,busbar,,N Current (RMS),A,34.3
922434,RINGERS CLOSE G295,2023-08-10 08:50:00+00:00,busbar,,L3 Current (RMS),A,49.7
922434,RINGERS CLOSE G295,2023-08-10 08:50:00+00:00,busbar,,L2 Current (RMS),A,56.1
922434,RINGERS CLOSE G295,2023-08-10 08:50:00+00:00,busbar,,L1 Current (RMS),A,44.9
922434,RINGERS CLOSE G295,2023-08-10 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
922434,RINGERS CLOSE G295,2023-08-10 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.89
922434,RINGERS CLOSE G295,2023-08-10 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
922434,RINGERS CLOSE G295,2023-08-10 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
922434,RINGERS CLOSE G295,2023-08-10 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.93
922434,RINGERS CLOSE G295,2023-08-10 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.62
922434,RINGERS CLOSE G295,2023-08-10 08:40:00+00:00,feeder,4.0,N Current (RMS),A,19.5
922434,RINGERS CLOSE G295,2023-08-10 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,26.4
922434,RINGERS CLOSE G295,2023-08-10 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,34.5
922434,RINGERS CLOSE G295,2023-08-10 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,20.9
922434,RINGERS CLOSE G295,2023-08-10 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
922434,RINGERS CLOSE G295,2023-08-10 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
922434,RINGERS CLOSE G295,2023-08-10 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-10 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.94
922434,RINGERS CLOSE G295,2023-08-10 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.58
922434,RINGERS CLOSE G295,2023-08-10 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-10 08:40:00+00:00,feeder,3.0,N Current (RMS),A,5.8
922434,RINGERS CLOSE G295,2023-08-10 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,8.5
922434,RINGERS CLOSE G295,2023-08-10 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.8
922434,RINGERS CLOSE G295,2023-08-10 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-10 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.25
922434,RINGERS CLOSE G295,2023-08-10 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
922434,RINGERS CLOSE G295,2023-08-10 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.23
922434,RINGERS CLOSE G295,2023-08-10 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.27
922434,RINGERS CLOSE G295,2023-08-10 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.62
922434,RINGERS CLOSE G295,2023-08-10 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.66
922434,RINGERS CLOSE G295,2023-08-10 08:40:00+00:00,feeder,2.0,N Current (RMS),A,11.8
922434,RINGERS CLOSE G295,2023-08-10 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.9
922434,RINGERS CLOSE G295,2023-08-10 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.1
922434,RINGERS CLOSE G295,2023-08-10 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.6
922434,RINGERS CLOSE G295,2023-08-10 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
922434,RINGERS CLOSE G295,2023-08-10 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
922434,RINGERS CLOSE G295,2023-08-10 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
922434,RINGERS CLOSE G295,2023-08-10 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.94
922434,RINGERS CLOSE G295,2023-08-10 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.14
922434,RINGERS CLOSE G295,2023-08-10 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.96
922434,RINGERS CLOSE G295,2023-08-10 08:40:00+00:00,feeder,1.0,N Current (RMS),A,8.2
922434,RINGERS CLOSE G295,2023-08-10 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.3
922434,RINGERS CLOSE G295,2023-08-10 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.1
922434,RINGERS CLOSE G295,2023-08-10 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.0
922434,RINGERS CLOSE G295,2023-08-10 08:40:00+00:00,transformer,,Temperature,C,30.3
922434,RINGERS CLOSE G295,2023-08-10 08:40:00+00:00,busbar,,L3 Voltage THD,%,3.15
922434,RINGERS CLOSE G295,2023-08-10 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.7
922434,RINGERS CLOSE G295,2023-08-10 08:40:00+00:00,busbar,,L2 Voltage THD,%,3.24
922434,RINGERS CLOSE G295,2023-08-10 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.42
922434,RINGERS CLOSE G295,2023-08-10 08:40:00+00:00,busbar,,L1 Voltage THD,%,3.2
922434,RINGERS CLOSE G295,2023-08-10 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.58
922434,RINGERS CLOSE G295,2023-08-10 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
922434,RINGERS CLOSE G295,2023-08-10 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
922434,RINGERS CLOSE G295,2023-08-10 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
922434,RINGERS CLOSE G295,2023-08-10 08:40:00+00:00,busbar,,L3 Active Power,kW,12.41
922434,RINGERS CLOSE G295,2023-08-10 08:40:00+00:00,busbar,,L2 Active Power,kW,11.78
922434,RINGERS CLOSE G295,2023-08-10 08:40:00+00:00,busbar,,L1 Active Power,kW,10.12
922434,RINGERS CLOSE G295,2023-08-10 08:40:00+00:00,busbar,,N Current (RMS),A,34.0
922434,RINGERS CLOSE G295,2023-08-10 08:40:00+00:00,busbar,,L3 Current (RMS),A,55.4
922434,RINGERS CLOSE G295,2023-08-10 08:40:00+00:00,busbar,,L2 Current (RMS),A,51.2
922434,RINGERS CLOSE G295,2023-08-10 08:40:00+00:00,busbar,,L1 Current (RMS),A,47.5
922434,RINGERS CLOSE G295,2023-08-10 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
922434,RINGERS CLOSE G295,2023-08-10 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.96
922434,RINGERS CLOSE G295,2023-08-10 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
922434,RINGERS CLOSE G295,2023-08-10 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.51
922434,RINGERS CLOSE G295,2023-08-10 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.32
922434,RINGERS CLOSE G295,2023-08-10 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.09
922434,RINGERS CLOSE G295,2023-08-10 08:30:00+00:00,feeder,4.0,N Current (RMS),A,19.4
922434,RINGERS CLOSE G295,2023-08-10 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,21.2
922434,RINGERS CLOSE G295,2023-08-10 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,32.2
922434,RINGERS CLOSE G295,2023-08-10 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,18.1
922434,RINGERS CLOSE G295,2023-08-10 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
922434,RINGERS CLOSE G295,2023-08-10 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
922434,RINGERS CLOSE G295,2023-08-10 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922434,RINGERS CLOSE G295,2023-08-10 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.02
922434,RINGERS CLOSE G295,2023-08-10 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.64
922434,RINGERS CLOSE G295,2023-08-10 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
922434,RINGERS CLOSE G295,2023-08-10 08:30:00+00:00,feeder,3.0,N Current (RMS),A,6.4
922434,RINGERS CLOSE G295,2023-08-10 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.2
922434,RINGERS CLOSE G295,2023-08-10 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.9
922434,RINGERS CLOSE G295,2023-08-10 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-10 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.37
922434,RINGERS CLOSE G295,2023-08-10 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
922434,RINGERS CLOSE G295,2023-08-10 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
922434,RINGERS CLOSE G295,2023-08-10 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.53
922434,RINGERS CLOSE G295,2023-08-10 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.93
922434,RINGERS CLOSE G295,2023-08-10 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.88
922434,RINGERS CLOSE G295,2023-08-10 08:30:00+00:00,feeder,2.0,N Current (RMS),A,17.4
922434,RINGERS CLOSE G295,2023-08-10 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.9
922434,RINGERS CLOSE G295,2023-08-10 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.0
922434,RINGERS CLOSE G295,2023-08-10 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.9
922434,RINGERS CLOSE G295,2023-08-10 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
922434,RINGERS CLOSE G295,2023-08-10 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
922434,RINGERS CLOSE G295,2023-08-10 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
922434,RINGERS CLOSE G295,2023-08-10 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.75
922434,RINGERS CLOSE G295,2023-08-10 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.98
922434,RINGERS CLOSE G295,2023-08-10 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.77
922434,RINGERS CLOSE G295,2023-08-10 08:30:00+00:00,feeder,1.0,N Current (RMS),A,10.9
922434,RINGERS CLOSE G295,2023-08-10 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.6
922434,RINGERS CLOSE G295,2023-08-10 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.6
922434,RINGERS CLOSE G295,2023-08-10 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,16.8
922434,RINGERS CLOSE G295,2023-08-10 08:30:00+00:00,transformer,,Temperature,C,30.2
922434,RINGERS CLOSE G295,2023-08-10 08:30:00+00:00,busbar,,L3 Voltage THD,%,3.2
922434,RINGERS CLOSE G295,2023-08-10 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.66
922434,RINGERS CLOSE G295,2023-08-10 08:30:00+00:00,busbar,,L2 Voltage THD,%,3.23
922434,RINGERS CLOSE G295,2023-08-10 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.19
922434,RINGERS CLOSE G295,2023-08-10 08:30:00+00:00,busbar,,L1 Voltage THD,%,3.19
922434,RINGERS CLOSE G295,2023-08-10 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.41
922434,RINGERS CLOSE G295,2023-08-10 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
922434,RINGERS CLOSE G295,2023-08-10 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
922434,RINGERS CLOSE G295,2023-08-10 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
922434,RINGERS CLOSE G295,2023-08-10 08:30:00+00:00,busbar,,L3 Active Power,kW,10.1
922434,RINGERS CLOSE G295,2023-08-10 08:30:00+00:00,busbar,,L2 Active Power,kW,14.11
922434,RINGERS CLOSE G295,2023-08-10 08:30:00+00:00,busbar,,L1 Active Power,kW,10.91
922434,RINGERS CLOSE G295,2023-08-10 08:30:00+00:00,busbar,,N Current (RMS),A,35.3
922434,RINGERS CLOSE G295,2023-08-10 08:30:00+00:00,busbar,,L3 Current (RMS),A,47.6
922434,RINGERS CLOSE G295,2023-08-10 08:30:00+00:00,busbar,,L2 Current (RMS),A,60.2
922434,RINGERS CLOSE G295,2023-08-10 08:30:00+00:00,busbar,,L1 Current (RMS),A,49.3
922434,RINGERS CLOSE G295,2023-08-10 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
922434,RINGERS CLOSE G295,2023-08-10 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.06
922434,RINGERS CLOSE G295,2023-08-10 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
922434,RINGERS CLOSE G295,2023-08-10 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.58
922434,RINGERS CLOSE G295,2023-08-10 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.44
922434,RINGERS CLOSE G295,2023-08-10 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.12
922434,RINGERS CLOSE G295,2023-08-10 08:20:00+00:00,feeder,4.0,N Current (RMS),A,20.6
922434,RINGERS CLOSE G295,2023-08-10 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,32.3
922434,RINGERS CLOSE G295,2023-08-10 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,36.6
922434,RINGERS CLOSE G295,2023-08-10 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,18.4
922434,RINGERS CLOSE G295,2023-08-10 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
922434,RINGERS CLOSE G295,2023-08-10 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
922434,RINGERS CLOSE G295,2023-08-10 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922434,RINGERS CLOSE G295,2023-08-10 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.96
922434,RINGERS CLOSE G295,2023-08-10 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.71
922434,RINGERS CLOSE G295,2023-08-10 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-10 08:20:00+00:00,feeder,3.0,N Current (RMS),A,6.4
922434,RINGERS CLOSE G295,2023-08-10 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,8.8
922434,RINGERS CLOSE G295,2023-08-10 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.0
922434,RINGERS CLOSE G295,2023-08-10 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-10 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.48
922434,RINGERS CLOSE G295,2023-08-10 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
922434,RINGERS CLOSE G295,2023-08-10 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
922434,RINGERS CLOSE G295,2023-08-10 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.14
922434,RINGERS CLOSE G295,2023-08-10 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.58
922434,RINGERS CLOSE G295,2023-08-10 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.05
922434,RINGERS CLOSE G295,2023-08-10 08:20:00+00:00,feeder,2.0,N Current (RMS),A,9.8
922434,RINGERS CLOSE G295,2023-08-10 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.1
922434,RINGERS CLOSE G295,2023-08-10 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.8
922434,RINGERS CLOSE G295,2023-08-10 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.0
922434,RINGERS CLOSE G295,2023-08-10 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
922434,RINGERS CLOSE G295,2023-08-10 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
922434,RINGERS CLOSE G295,2023-08-10 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
922434,RINGERS CLOSE G295,2023-08-10 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.09
922434,RINGERS CLOSE G295,2023-08-10 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.01
922434,RINGERS CLOSE G295,2023-08-10 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.78
922434,RINGERS CLOSE G295,2023-08-10 08:20:00+00:00,feeder,1.0,N Current (RMS),A,8.1
922434,RINGERS CLOSE G295,2023-08-10 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.8
922434,RINGERS CLOSE G295,2023-08-10 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.8
922434,RINGERS CLOSE G295,2023-08-10 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.3
922434,RINGERS CLOSE G295,2023-08-10 08:20:00+00:00,transformer,,Temperature,C,30.2
922434,RINGERS CLOSE G295,2023-08-10 08:20:00+00:00,busbar,,L3 Voltage THD,%,3.17
922434,RINGERS CLOSE G295,2023-08-10 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.15
922434,RINGERS CLOSE G295,2023-08-10 08:20:00+00:00,busbar,,L2 Voltage THD,%,3.23
922434,RINGERS CLOSE G295,2023-08-10 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.94
922434,RINGERS CLOSE G295,2023-08-10 08:20:00+00:00,busbar,,L1 Voltage THD,%,3.16
922434,RINGERS CLOSE G295,2023-08-10 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,251.16
922434,RINGERS CLOSE G295,2023-08-10 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
922434,RINGERS CLOSE G295,2023-08-10 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
922434,RINGERS CLOSE G295,2023-08-10 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
922434,RINGERS CLOSE G295,2023-08-10 08:20:00+00:00,busbar,,L3 Active Power,kW,13.04
922434,RINGERS CLOSE G295,2023-08-10 08:20:00+00:00,busbar,,L2 Active Power,kW,13.21
922434,RINGERS CLOSE G295,2023-08-10 08:20:00+00:00,busbar,,L1 Active Power,kW,9.92
922434,RINGERS CLOSE G295,2023-08-10 08:20:00+00:00,busbar,,N Current (RMS),A,33.3
922434,RINGERS CLOSE G295,2023-08-10 08:20:00+00:00,busbar,,L3 Current (RMS),A,57.4
922434,RINGERS CLOSE G295,2023-08-10 08:20:00+00:00,busbar,,L2 Current (RMS),A,56.9
922434,RINGERS CLOSE G295,2023-08-10 08:20:00+00:00,busbar,,L1 Current (RMS),A,45.5
922434,RINGERS CLOSE G295,2023-08-10 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
922434,RINGERS CLOSE G295,2023-08-10 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.75
922434,RINGERS CLOSE G295,2023-08-10 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
922434,RINGERS CLOSE G295,2023-08-10 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.46
922434,RINGERS CLOSE G295,2023-08-10 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.78
922434,RINGERS CLOSE G295,2023-08-10 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.7
922434,RINGERS CLOSE G295,2023-08-10 08:10:00+00:00,feeder,4.0,N Current (RMS),A,24.8
922434,RINGERS CLOSE G295,2023-08-10 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,20.4
922434,RINGERS CLOSE G295,2023-08-10 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,41.4
922434,RINGERS CLOSE G295,2023-08-10 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,17.0
922434,RINGERS CLOSE G295,2023-08-10 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
922434,RINGERS CLOSE G295,2023-08-10 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
922434,RINGERS CLOSE G295,2023-08-10 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
922434,RINGERS CLOSE G295,2023-08-10 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.1
922434,RINGERS CLOSE G295,2023-08-10 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.87
922434,RINGERS CLOSE G295,2023-08-10 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-10 08:10:00+00:00,feeder,3.0,N Current (RMS),A,11.6
922434,RINGERS CLOSE G295,2023-08-10 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.5
922434,RINGERS CLOSE G295,2023-08-10 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.8
922434,RINGERS CLOSE G295,2023-08-10 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-10 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.42
922434,RINGERS CLOSE G295,2023-08-10 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
922434,RINGERS CLOSE G295,2023-08-10 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
922434,RINGERS CLOSE G295,2023-08-10 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.86
922434,RINGERS CLOSE G295,2023-08-10 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.69
922434,RINGERS CLOSE G295,2023-08-10 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.1
922434,RINGERS CLOSE G295,2023-08-10 08:10:00+00:00,feeder,2.0,N Current (RMS),A,9.1
922434,RINGERS CLOSE G295,2023-08-10 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.2
922434,RINGERS CLOSE G295,2023-08-10 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.9
922434,RINGERS CLOSE G295,2023-08-10 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,13.3
922434,RINGERS CLOSE G295,2023-08-10 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
922434,RINGERS CLOSE G295,2023-08-10 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
922434,RINGERS CLOSE G295,2023-08-10 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
922434,RINGERS CLOSE G295,2023-08-10 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.39
922434,RINGERS CLOSE G295,2023-08-10 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.01
922434,RINGERS CLOSE G295,2023-08-10 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.26
922434,RINGERS CLOSE G295,2023-08-10 08:10:00+00:00,feeder,1.0,N Current (RMS),A,9.5
922434,RINGERS CLOSE G295,2023-08-10 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.2
922434,RINGERS CLOSE G295,2023-08-10 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.7
922434,RINGERS CLOSE G295,2023-08-10 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.7
922434,RINGERS CLOSE G295,2023-08-10 08:10:00+00:00,transformer,,Temperature,C,30.0
922434,RINGERS CLOSE G295,2023-08-10 08:10:00+00:00,busbar,,L3 Voltage THD,%,3.1
922434,RINGERS CLOSE G295,2023-08-10 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.59
922434,RINGERS CLOSE G295,2023-08-10 08:10:00+00:00,busbar,,L2 Voltage THD,%,3.23
922434,RINGERS CLOSE G295,2023-08-10 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,252.07
922434,RINGERS CLOSE G295,2023-08-10 08:10:00+00:00,busbar,,L1 Voltage THD,%,3.13
922434,RINGERS CLOSE G295,2023-08-10 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,251.16
922434,RINGERS CLOSE G295,2023-08-10 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
922434,RINGERS CLOSE G295,2023-08-10 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
922434,RINGERS CLOSE G295,2023-08-10 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
922434,RINGERS CLOSE G295,2023-08-10 08:10:00+00:00,busbar,,L3 Active Power,kW,10.11
922434,RINGERS CLOSE G295,2023-08-10 08:10:00+00:00,busbar,,L2 Active Power,kW,13.86
922434,RINGERS CLOSE G295,2023-08-10 08:10:00+00:00,busbar,,L1 Active Power,kW,10.33
922434,RINGERS CLOSE G295,2023-08-10 08:10:00+00:00,busbar,,N Current (RMS),A,33.0
922434,RINGERS CLOSE G295,2023-08-10 08:10:00+00:00,busbar,,L3 Current (RMS),A,47.6
922434,RINGERS CLOSE G295,2023-08-10 08:10:00+00:00,busbar,,L2 Current (RMS),A,58.8
922434,RINGERS CLOSE G295,2023-08-10 08:10:00+00:00,busbar,,L1 Current (RMS),A,47.2
922434,RINGERS CLOSE G295,2023-08-10 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
922434,RINGERS CLOSE G295,2023-08-10 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.51
922434,RINGERS CLOSE G295,2023-08-10 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.51
922434,RINGERS CLOSE G295,2023-08-10 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.1
922434,RINGERS CLOSE G295,2023-08-10 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,15.3
922434,RINGERS CLOSE G295,2023-08-10 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.93
922434,RINGERS CLOSE G295,2023-08-10 08:00:00+00:00,feeder,4.0,N Current (RMS),A,40.8
922434,RINGERS CLOSE G295,2023-08-10 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,18.6
922434,RINGERS CLOSE G295,2023-08-10 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,64.7
922434,RINGERS CLOSE G295,2023-08-10 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,17.9
922434,RINGERS CLOSE G295,2023-08-10 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
922434,RINGERS CLOSE G295,2023-08-10 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
922434,RINGERS CLOSE G295,2023-08-10 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
922434,RINGERS CLOSE G295,2023-08-10 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.24
922434,RINGERS CLOSE G295,2023-08-10 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.85
922434,RINGERS CLOSE G295,2023-08-10 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-10 08:00:00+00:00,feeder,3.0,N Current (RMS),A,11.4
922434,RINGERS CLOSE G295,2023-08-10 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.3
922434,RINGERS CLOSE G295,2023-08-10 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.7
922434,RINGERS CLOSE G295,2023-08-10 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-10 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.19
922434,RINGERS CLOSE G295,2023-08-10 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
922434,RINGERS CLOSE G295,2023-08-10 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
922434,RINGERS CLOSE G295,2023-08-10 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.06
922434,RINGERS CLOSE G295,2023-08-10 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.71
922434,RINGERS CLOSE G295,2023-08-10 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.84
922434,RINGERS CLOSE G295,2023-08-10 08:00:00+00:00,feeder,2.0,N Current (RMS),A,18.9
922434,RINGERS CLOSE G295,2023-08-10 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.3
922434,RINGERS CLOSE G295,2023-08-10 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,5.7
922434,RINGERS CLOSE G295,2023-08-10 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,27.0
922434,RINGERS CLOSE G295,2023-08-10 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
922434,RINGERS CLOSE G295,2023-08-10 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
922434,RINGERS CLOSE G295,2023-08-10 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
922434,RINGERS CLOSE G295,2023-08-10 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.59
922434,RINGERS CLOSE G295,2023-08-10 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.04
922434,RINGERS CLOSE G295,2023-08-10 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.57
922434,RINGERS CLOSE G295,2023-08-10 08:00:00+00:00,feeder,1.0,N Current (RMS),A,17.9
922434,RINGERS CLOSE G295,2023-08-10 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.0
922434,RINGERS CLOSE G295,2023-08-10 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.9
922434,RINGERS CLOSE G295,2023-08-10 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,26.9
922434,RINGERS CLOSE G295,2023-08-10 08:00:00+00:00,transformer,,Temperature,C,29.9
922434,RINGERS CLOSE G295,2023-08-10 08:00:00+00:00,busbar,,L3 Voltage THD,%,3.11
922434,RINGERS CLOSE G295,2023-08-10 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.72
922434,RINGERS CLOSE G295,2023-08-10 08:00:00+00:00,busbar,,L2 Voltage THD,%,3.24
922434,RINGERS CLOSE G295,2023-08-10 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.08
922434,RINGERS CLOSE G295,2023-08-10 08:00:00+00:00,busbar,,L1 Voltage THD,%,3.14
922434,RINGERS CLOSE G295,2023-08-10 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.25
922434,RINGERS CLOSE G295,2023-08-10 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
922434,RINGERS CLOSE G295,2023-08-10 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
922434,RINGERS CLOSE G295,2023-08-10 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
922434,RINGERS CLOSE G295,2023-08-10 08:00:00+00:00,busbar,,L3 Active Power,kW,10.31
922434,RINGERS CLOSE G295,2023-08-10 08:00:00+00:00,busbar,,L2 Active Power,kW,18.69
922434,RINGERS CLOSE G295,2023-08-10 08:00:00+00:00,busbar,,L1 Active Power,kW,17.28
922434,RINGERS CLOSE G295,2023-08-10 08:00:00+00:00,busbar,,N Current (RMS),A,39.5
922434,RINGERS CLOSE G295,2023-08-10 08:00:00+00:00,busbar,,L3 Current (RMS),A,47.5
922434,RINGERS CLOSE G295,2023-08-10 08:00:00+00:00,busbar,,L2 Current (RMS),A,79.0
922434,RINGERS CLOSE G295,2023-08-10 08:00:00+00:00,busbar,,L1 Current (RMS),A,73.4
922434,RINGERS CLOSE G295,2023-08-10 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
922434,RINGERS CLOSE G295,2023-08-10 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
922434,RINGERS CLOSE G295,2023-08-10 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.49
922434,RINGERS CLOSE G295,2023-08-10 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.5
922434,RINGERS CLOSE G295,2023-08-10 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.27
922434,RINGERS CLOSE G295,2023-08-10 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.43
922434,RINGERS CLOSE G295,2023-08-10 07:50:00+00:00,feeder,4.0,N Current (RMS),A,28.7
922434,RINGERS CLOSE G295,2023-08-10 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,28.9
922434,RINGERS CLOSE G295,2023-08-10 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,51.1
922434,RINGERS CLOSE G295,2023-08-10 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,20.2
922434,RINGERS CLOSE G295,2023-08-10 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
922434,RINGERS CLOSE G295,2023-08-10 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
922434,RINGERS CLOSE G295,2023-08-10 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-10 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.16
922434,RINGERS CLOSE G295,2023-08-10 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.78
922434,RINGERS CLOSE G295,2023-08-10 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-10 07:50:00+00:00,feeder,3.0,N Current (RMS),A,10.3
922434,RINGERS CLOSE G295,2023-08-10 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.5
922434,RINGERS CLOSE G295,2023-08-10 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.4
922434,RINGERS CLOSE G295,2023-08-10 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-10 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.4
922434,RINGERS CLOSE G295,2023-08-10 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
922434,RINGERS CLOSE G295,2023-08-10 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
922434,RINGERS CLOSE G295,2023-08-10 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.25
922434,RINGERS CLOSE G295,2023-08-10 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.88
922434,RINGERS CLOSE G295,2023-08-10 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.66
922434,RINGERS CLOSE G295,2023-08-10 07:50:00+00:00,feeder,2.0,N Current (RMS),A,14.3
922434,RINGERS CLOSE G295,2023-08-10 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.8
922434,RINGERS CLOSE G295,2023-08-10 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.1
922434,RINGERS CLOSE G295,2023-08-10 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,14.0
922434,RINGERS CLOSE G295,2023-08-10 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
922434,RINGERS CLOSE G295,2023-08-10 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
922434,RINGERS CLOSE G295,2023-08-10 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
922434,RINGERS CLOSE G295,2023-08-10 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.7
922434,RINGERS CLOSE G295,2023-08-10 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.18
922434,RINGERS CLOSE G295,2023-08-10 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.42
922434,RINGERS CLOSE G295,2023-08-10 07:50:00+00:00,feeder,1.0,N Current (RMS),A,17.3
922434,RINGERS CLOSE G295,2023-08-10 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.3
922434,RINGERS CLOSE G295,2023-08-10 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.7
922434,RINGERS CLOSE G295,2023-08-10 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,27.5
922434,RINGERS CLOSE G295,2023-08-10 07:50:00+00:00,transformer,,Temperature,C,29.9
922434,RINGERS CLOSE G295,2023-08-10 07:50:00+00:00,busbar,,L3 Voltage THD,%,3.14
922434,RINGERS CLOSE G295,2023-08-10 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.52
922434,RINGERS CLOSE G295,2023-08-10 07:50:00+00:00,busbar,,L2 Voltage THD,%,3.24
922434,RINGERS CLOSE G295,2023-08-10 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.91
922434,RINGERS CLOSE G295,2023-08-10 07:50:00+00:00,busbar,,L1 Voltage THD,%,3.13
922434,RINGERS CLOSE G295,2023-08-10 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.25
922434,RINGERS CLOSE G295,2023-08-10 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
922434,RINGERS CLOSE G295,2023-08-10 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
922434,RINGERS CLOSE G295,2023-08-10 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
922434,RINGERS CLOSE G295,2023-08-10 07:50:00+00:00,busbar,,L3 Active Power,kW,12.86
922434,RINGERS CLOSE G295,2023-08-10 07:50:00+00:00,busbar,,L2 Active Power,kW,18.45
922434,RINGERS CLOSE G295,2023-08-10 07:50:00+00:00,busbar,,L1 Active Power,kW,14.65
922434,RINGERS CLOSE G295,2023-08-10 07:50:00+00:00,busbar,,N Current (RMS),A,36.6
