Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922434,RINGERS CLOSE G295,2023-08-10 07:50:00+00:00,busbar,,L3 Current (RMS),A,58.0
922434,RINGERS CLOSE G295,2023-08-10 07:50:00+00:00,busbar,,L2 Current (RMS),A,76.8
922434,RINGERS CLOSE G295,2023-08-10 07:50:00+00:00,busbar,,L1 Current (RMS),A,63.0
922434,RINGERS CLOSE G295,2023-08-10 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
922434,RINGERS CLOSE G295,2023-08-10 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.57
922434,RINGERS CLOSE G295,2023-08-10 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.59
922434,RINGERS CLOSE G295,2023-08-10 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.56
922434,RINGERS CLOSE G295,2023-08-10 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,14.83
922434,RINGERS CLOSE G295,2023-08-10 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.34
922434,RINGERS CLOSE G295,2023-08-10 07:40:00+00:00,feeder,4.0,N Current (RMS),A,32.6
922434,RINGERS CLOSE G295,2023-08-10 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,32.3
922434,RINGERS CLOSE G295,2023-08-10 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,61.4
922434,RINGERS CLOSE G295,2023-08-10 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,27.2
922434,RINGERS CLOSE G295,2023-08-10 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
922434,RINGERS CLOSE G295,2023-08-10 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
922434,RINGERS CLOSE G295,2023-08-10 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922434,RINGERS CLOSE G295,2023-08-10 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.46
922434,RINGERS CLOSE G295,2023-08-10 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.8
922434,RINGERS CLOSE G295,2023-08-10 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-10 07:40:00+00:00,feeder,3.0,N Current (RMS),A,5.2
922434,RINGERS CLOSE G295,2023-08-10 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.9
922434,RINGERS CLOSE G295,2023-08-10 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.5
922434,RINGERS CLOSE G295,2023-08-10 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-10 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.55
922434,RINGERS CLOSE G295,2023-08-10 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
922434,RINGERS CLOSE G295,2023-08-10 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
922434,RINGERS CLOSE G295,2023-08-10 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.71
922434,RINGERS CLOSE G295,2023-08-10 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.6
922434,RINGERS CLOSE G295,2023-08-10 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.24
922434,RINGERS CLOSE G295,2023-08-10 07:40:00+00:00,feeder,2.0,N Current (RMS),A,25.5
922434,RINGERS CLOSE G295,2023-08-10 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.8
922434,RINGERS CLOSE G295,2023-08-10 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,31.1
922434,RINGERS CLOSE G295,2023-08-10 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.0
922434,RINGERS CLOSE G295,2023-08-10 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
922434,RINGERS CLOSE G295,2023-08-10 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
922434,RINGERS CLOSE G295,2023-08-10 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
922434,RINGERS CLOSE G295,2023-08-10 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.22
922434,RINGERS CLOSE G295,2023-08-10 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.93
922434,RINGERS CLOSE G295,2023-08-10 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.29
922434,RINGERS CLOSE G295,2023-08-10 07:40:00+00:00,feeder,1.0,N Current (RMS),A,8.0
922434,RINGERS CLOSE G295,2023-08-10 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.2
922434,RINGERS CLOSE G295,2023-08-10 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.4
922434,RINGERS CLOSE G295,2023-08-10 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.5
922434,RINGERS CLOSE G295,2023-08-10 07:40:00+00:00,transformer,,Temperature,C,30.0
922434,RINGERS CLOSE G295,2023-08-10 07:40:00+00:00,busbar,,L3 Voltage THD,%,3.13
922434,RINGERS CLOSE G295,2023-08-10 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.86
922434,RINGERS CLOSE G295,2023-08-10 07:40:00+00:00,busbar,,L2 Voltage THD,%,3.23
922434,RINGERS CLOSE G295,2023-08-10 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.84
922434,RINGERS CLOSE G295,2023-08-10 07:40:00+00:00,busbar,,L1 Voltage THD,%,3.13
922434,RINGERS CLOSE G295,2023-08-10 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.57
922434,RINGERS CLOSE G295,2023-08-10 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
922434,RINGERS CLOSE G295,2023-08-10 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
922434,RINGERS CLOSE G295,2023-08-10 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
922434,RINGERS CLOSE G295,2023-08-10 07:40:00+00:00,busbar,,L3 Active Power,kW,12.17
922434,RINGERS CLOSE G295,2023-08-10 07:40:00+00:00,busbar,,L2 Active Power,kW,24.7
922434,RINGERS CLOSE G295,2023-08-10 07:40:00+00:00,busbar,,L1 Active Power,kW,11.89
922434,RINGERS CLOSE G295,2023-08-10 07:40:00+00:00,busbar,,N Current (RMS),A,55.0
922434,RINGERS CLOSE G295,2023-08-10 07:40:00+00:00,busbar,,L3 Current (RMS),A,55.2
922434,RINGERS CLOSE G295,2023-08-10 07:40:00+00:00,busbar,,L2 Current (RMS),A,101.2
922434,RINGERS CLOSE G295,2023-08-10 07:40:00+00:00,busbar,,L1 Current (RMS),A,52.6
922434,RINGERS CLOSE G295,2023-08-10 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.64
922434,RINGERS CLOSE G295,2023-08-10 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.33
922434,RINGERS CLOSE G295,2023-08-10 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
922434,RINGERS CLOSE G295,2023-08-10 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.73
922434,RINGERS CLOSE G295,2023-08-10 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.8
922434,RINGERS CLOSE G295,2023-08-10 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.9
922434,RINGERS CLOSE G295,2023-08-10 07:30:00+00:00,feeder,4.0,N Current (RMS),A,28.4
922434,RINGERS CLOSE G295,2023-08-10 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,44.0
922434,RINGERS CLOSE G295,2023-08-10 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,46.4
922434,RINGERS CLOSE G295,2023-08-10 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,25.7
922434,RINGERS CLOSE G295,2023-08-10 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
922434,RINGERS CLOSE G295,2023-08-10 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
922434,RINGERS CLOSE G295,2023-08-10 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922434,RINGERS CLOSE G295,2023-08-10 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.03
922434,RINGERS CLOSE G295,2023-08-10 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.91
922434,RINGERS CLOSE G295,2023-08-10 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
922434,RINGERS CLOSE G295,2023-08-10 07:30:00+00:00,feeder,3.0,N Current (RMS),A,9.3
922434,RINGERS CLOSE G295,2023-08-10 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.5
922434,RINGERS CLOSE G295,2023-08-10 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.3
922434,RINGERS CLOSE G295,2023-08-10 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-10 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.51
922434,RINGERS CLOSE G295,2023-08-10 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
922434,RINGERS CLOSE G295,2023-08-10 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
922434,RINGERS CLOSE G295,2023-08-10 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.62
922434,RINGERS CLOSE G295,2023-08-10 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.41
922434,RINGERS CLOSE G295,2023-08-10 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.47
922434,RINGERS CLOSE G295,2023-08-10 07:30:00+00:00,feeder,2.0,N Current (RMS),A,11.9
922434,RINGERS CLOSE G295,2023-08-10 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
922434,RINGERS CLOSE G295,2023-08-10 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.5
922434,RINGERS CLOSE G295,2023-08-10 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,17.2
922434,RINGERS CLOSE G295,2023-08-10 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
922434,RINGERS CLOSE G295,2023-08-10 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
922434,RINGERS CLOSE G295,2023-08-10 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
922434,RINGERS CLOSE G295,2023-08-10 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.26
922434,RINGERS CLOSE G295,2023-08-10 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.98
922434,RINGERS CLOSE G295,2023-08-10 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.59
922434,RINGERS CLOSE G295,2023-08-10 07:30:00+00:00,feeder,1.0,N Current (RMS),A,7.2
922434,RINGERS CLOSE G295,2023-08-10 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.9
922434,RINGERS CLOSE G295,2023-08-10 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.5
922434,RINGERS CLOSE G295,2023-08-10 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.3
922434,RINGERS CLOSE G295,2023-08-10 07:30:00+00:00,transformer,,Temperature,C,30.0
922434,RINGERS CLOSE G295,2023-08-10 07:30:00+00:00,busbar,,L3 Voltage THD,%,3.14
922434,RINGERS CLOSE G295,2023-08-10 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.86
922434,RINGERS CLOSE G295,2023-08-10 07:30:00+00:00,busbar,,L2 Voltage THD,%,3.23
922434,RINGERS CLOSE G295,2023-08-10 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.23
922434,RINGERS CLOSE G295,2023-08-10 07:30:00+00:00,busbar,,L1 Voltage THD,%,3.15
922434,RINGERS CLOSE G295,2023-08-10 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.72
922434,RINGERS CLOSE G295,2023-08-10 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
922434,RINGERS CLOSE G295,2023-08-10 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
922434,RINGERS CLOSE G295,2023-08-10 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
922434,RINGERS CLOSE G295,2023-08-10 07:30:00+00:00,busbar,,L3 Active Power,kW,15.83
922434,RINGERS CLOSE G295,2023-08-10 07:30:00+00:00,busbar,,L2 Active Power,kW,17.49
922434,RINGERS CLOSE G295,2023-08-10 07:30:00+00:00,busbar,,L1 Active Power,kW,12.19
922434,RINGERS CLOSE G295,2023-08-10 07:30:00+00:00,busbar,,N Current (RMS),A,42.3
922434,RINGERS CLOSE G295,2023-08-10 07:30:00+00:00,busbar,,L3 Current (RMS),A,72.7
922434,RINGERS CLOSE G295,2023-08-10 07:30:00+00:00,busbar,,L2 Current (RMS),A,74.5
922434,RINGERS CLOSE G295,2023-08-10 07:30:00+00:00,busbar,,L1 Current (RMS),A,54.4
922434,RINGERS CLOSE G295,2023-08-10 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
922434,RINGERS CLOSE G295,2023-08-10 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.44
922434,RINGERS CLOSE G295,2023-08-10 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
922434,RINGERS CLOSE G295,2023-08-10 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.59
922434,RINGERS CLOSE G295,2023-08-10 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.32
922434,RINGERS CLOSE G295,2023-08-10 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.62
922434,RINGERS CLOSE G295,2023-08-10 07:20:00+00:00,feeder,4.0,N Current (RMS),A,27.3
922434,RINGERS CLOSE G295,2023-08-10 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,38.2
922434,RINGERS CLOSE G295,2023-08-10 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,44.8
922434,RINGERS CLOSE G295,2023-08-10 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,32.4
922434,RINGERS CLOSE G295,2023-08-10 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
922434,RINGERS CLOSE G295,2023-08-10 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
922434,RINGERS CLOSE G295,2023-08-10 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
922434,RINGERS CLOSE G295,2023-08-10 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.04
922434,RINGERS CLOSE G295,2023-08-10 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
922434,RINGERS CLOSE G295,2023-08-10 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-10 07:20:00+00:00,feeder,3.0,N Current (RMS),A,8.2
922434,RINGERS CLOSE G295,2023-08-10 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.0
922434,RINGERS CLOSE G295,2023-08-10 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,10.0
922434,RINGERS CLOSE G295,2023-08-10 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-10 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.42
922434,RINGERS CLOSE G295,2023-08-10 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
922434,RINGERS CLOSE G295,2023-08-10 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
922434,RINGERS CLOSE G295,2023-08-10 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.57
922434,RINGERS CLOSE G295,2023-08-10 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.7
922434,RINGERS CLOSE G295,2023-08-10 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.64
922434,RINGERS CLOSE G295,2023-08-10 07:20:00+00:00,feeder,2.0,N Current (RMS),A,13.2
922434,RINGERS CLOSE G295,2023-08-10 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
922434,RINGERS CLOSE G295,2023-08-10 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.6
922434,RINGERS CLOSE G295,2023-08-10 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,16.1
922434,RINGERS CLOSE G295,2023-08-10 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
922434,RINGERS CLOSE G295,2023-08-10 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
922434,RINGERS CLOSE G295,2023-08-10 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
922434,RINGERS CLOSE G295,2023-08-10 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.36
922434,RINGERS CLOSE G295,2023-08-10 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.1
922434,RINGERS CLOSE G295,2023-08-10 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.71
922434,RINGERS CLOSE G295,2023-08-10 07:20:00+00:00,feeder,1.0,N Current (RMS),A,10.1
922434,RINGERS CLOSE G295,2023-08-10 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.8
922434,RINGERS CLOSE G295,2023-08-10 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
922434,RINGERS CLOSE G295,2023-08-10 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.9
922434,RINGERS CLOSE G295,2023-08-10 07:20:00+00:00,transformer,,Temperature,C,29.9
922434,RINGERS CLOSE G295,2023-08-10 07:20:00+00:00,busbar,,L3 Voltage THD,%,3.13
922434,RINGERS CLOSE G295,2023-08-10 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.99
922434,RINGERS CLOSE G295,2023-08-10 07:20:00+00:00,busbar,,L2 Voltage THD,%,3.2
922434,RINGERS CLOSE G295,2023-08-10 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.67
922434,RINGERS CLOSE G295,2023-08-10 07:20:00+00:00,busbar,,L1 Voltage THD,%,3.11
922434,RINGERS CLOSE G295,2023-08-10 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.76
922434,RINGERS CLOSE G295,2023-08-10 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
922434,RINGERS CLOSE G295,2023-08-10 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
922434,RINGERS CLOSE G295,2023-08-10 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
922434,RINGERS CLOSE G295,2023-08-10 07:20:00+00:00,busbar,,L3 Active Power,kW,14.78
922434,RINGERS CLOSE G295,2023-08-10 07:20:00+00:00,busbar,,L2 Active Power,kW,17.07
922434,RINGERS CLOSE G295,2023-08-10 07:20:00+00:00,busbar,,L1 Active Power,kW,13.88
922434,RINGERS CLOSE G295,2023-08-10 07:20:00+00:00,busbar,,N Current (RMS),A,39.1
922434,RINGERS CLOSE G295,2023-08-10 07:20:00+00:00,busbar,,L3 Current (RMS),A,69.6
922434,RINGERS CLOSE G295,2023-08-10 07:20:00+00:00,busbar,,L2 Current (RMS),A,73.0
922434,RINGERS CLOSE G295,2023-08-10 07:20:00+00:00,busbar,,L1 Current (RMS),A,61.1
922434,RINGERS CLOSE G295,2023-08-10 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
922434,RINGERS CLOSE G295,2023-08-10 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.07
922434,RINGERS CLOSE G295,2023-08-10 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.75
922434,RINGERS CLOSE G295,2023-08-10 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.53
922434,RINGERS CLOSE G295,2023-08-10 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.16
922434,RINGERS CLOSE G295,2023-08-10 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.69
922434,RINGERS CLOSE G295,2023-08-10 07:10:00+00:00,feeder,4.0,N Current (RMS),A,27.4
922434,RINGERS CLOSE G295,2023-08-10 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,31.1
922434,RINGERS CLOSE G295,2023-08-10 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,52.0
922434,RINGERS CLOSE G295,2023-08-10 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,22.2
922434,RINGERS CLOSE G295,2023-08-10 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
922434,RINGERS CLOSE G295,2023-08-10 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
922434,RINGERS CLOSE G295,2023-08-10 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-10 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.37
922434,RINGERS CLOSE G295,2023-08-10 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.75
922434,RINGERS CLOSE G295,2023-08-10 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-10 07:10:00+00:00,feeder,3.0,N Current (RMS),A,4.9
922434,RINGERS CLOSE G295,2023-08-10 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.5
922434,RINGERS CLOSE G295,2023-08-10 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.2
922434,RINGERS CLOSE G295,2023-08-10 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-10 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.39
922434,RINGERS CLOSE G295,2023-08-10 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
922434,RINGERS CLOSE G295,2023-08-10 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
922434,RINGERS CLOSE G295,2023-08-10 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.44
922434,RINGERS CLOSE G295,2023-08-10 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.82
922434,RINGERS CLOSE G295,2023-08-10 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.13
922434,RINGERS CLOSE G295,2023-08-10 07:10:00+00:00,feeder,2.0,N Current (RMS),A,12.4
922434,RINGERS CLOSE G295,2023-08-10 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.8
922434,RINGERS CLOSE G295,2023-08-10 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,6.8
922434,RINGERS CLOSE G295,2023-08-10 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,13.8
922434,RINGERS CLOSE G295,2023-08-10 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
922434,RINGERS CLOSE G295,2023-08-10 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
922434,RINGERS CLOSE G295,2023-08-10 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
922434,RINGERS CLOSE G295,2023-08-10 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.81
922434,RINGERS CLOSE G295,2023-08-10 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.78
922434,RINGERS CLOSE G295,2023-08-10 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.32
922434,RINGERS CLOSE G295,2023-08-10 07:10:00+00:00,feeder,1.0,N Current (RMS),A,9.9
922434,RINGERS CLOSE G295,2023-08-10 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.8
922434,RINGERS CLOSE G295,2023-08-10 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.1
922434,RINGERS CLOSE G295,2023-08-10 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.2
922434,RINGERS CLOSE G295,2023-08-10 07:10:00+00:00,transformer,,Temperature,C,29.9
922434,RINGERS CLOSE G295,2023-08-10 07:10:00+00:00,busbar,,L3 Voltage THD,%,3.15
922434,RINGERS CLOSE G295,2023-08-10 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.83
922434,RINGERS CLOSE G295,2023-08-10 07:10:00+00:00,busbar,,L2 Voltage THD,%,3.22
922434,RINGERS CLOSE G295,2023-08-10 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.39
922434,RINGERS CLOSE G295,2023-08-10 07:10:00+00:00,busbar,,L1 Voltage THD,%,3.14
922434,RINGERS CLOSE G295,2023-08-10 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.84
922434,RINGERS CLOSE G295,2023-08-10 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
922434,RINGERS CLOSE G295,2023-08-10 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
922434,RINGERS CLOSE G295,2023-08-10 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
922434,RINGERS CLOSE G295,2023-08-10 07:10:00+00:00,busbar,,L3 Active Power,kW,13.36
922434,RINGERS CLOSE G295,2023-08-10 07:10:00+00:00,busbar,,L2 Active Power,kW,16.07
922434,RINGERS CLOSE G295,2023-08-10 07:10:00+00:00,busbar,,L1 Active Power,kW,10.64
922434,RINGERS CLOSE G295,2023-08-10 07:10:00+00:00,busbar,,N Current (RMS),A,35.5
922434,RINGERS CLOSE G295,2023-08-10 07:10:00+00:00,busbar,,L3 Current (RMS),A,61.9
922434,RINGERS CLOSE G295,2023-08-10 07:10:00+00:00,busbar,,L2 Current (RMS),A,69.2
922434,RINGERS CLOSE G295,2023-08-10 07:10:00+00:00,busbar,,L1 Current (RMS),A,49.5
922434,RINGERS CLOSE G295,2023-08-10 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
922434,RINGERS CLOSE G295,2023-08-10 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.14
922434,RINGERS CLOSE G295,2023-08-10 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.49
922434,RINGERS CLOSE G295,2023-08-10 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.51
922434,RINGERS CLOSE G295,2023-08-10 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.22
922434,RINGERS CLOSE G295,2023-08-10 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.77
922434,RINGERS CLOSE G295,2023-08-10 07:00:00+00:00,feeder,4.0,N Current (RMS),A,25.6
922434,RINGERS CLOSE G295,2023-08-10 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,21.1
922434,RINGERS CLOSE G295,2023-08-10 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,36.0
922434,RINGERS CLOSE G295,2023-08-10 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,44.3
922434,RINGERS CLOSE G295,2023-08-10 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.27
922434,RINGERS CLOSE G295,2023-08-10 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
922434,RINGERS CLOSE G295,2023-08-10 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-10 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.88
922434,RINGERS CLOSE G295,2023-08-10 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.7
922434,RINGERS CLOSE G295,2023-08-10 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-10 07:00:00+00:00,feeder,3.0,N Current (RMS),A,4.6
922434,RINGERS CLOSE G295,2023-08-10 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,8.2
922434,RINGERS CLOSE G295,2023-08-10 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.1
922434,RINGERS CLOSE G295,2023-08-10 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-10 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.41
922434,RINGERS CLOSE G295,2023-08-10 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
922434,RINGERS CLOSE G295,2023-08-10 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.29
922434,RINGERS CLOSE G295,2023-08-10 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.35
922434,RINGERS CLOSE G295,2023-08-10 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.74
922434,RINGERS CLOSE G295,2023-08-10 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.72
922434,RINGERS CLOSE G295,2023-08-10 07:00:00+00:00,feeder,2.0,N Current (RMS),A,13.3
922434,RINGERS CLOSE G295,2023-08-10 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.0
922434,RINGERS CLOSE G295,2023-08-10 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,6.4
922434,RINGERS CLOSE G295,2023-08-10 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,16.5
922434,RINGERS CLOSE G295,2023-08-10 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
922434,RINGERS CLOSE G295,2023-08-10 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
922434,RINGERS CLOSE G295,2023-08-10 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
922434,RINGERS CLOSE G295,2023-08-10 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.05
922434,RINGERS CLOSE G295,2023-08-10 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.79
922434,RINGERS CLOSE G295,2023-08-10 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.79
922434,RINGERS CLOSE G295,2023-08-10 07:00:00+00:00,feeder,1.0,N Current (RMS),A,6.6
922434,RINGERS CLOSE G295,2023-08-10 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.6
922434,RINGERS CLOSE G295,2023-08-10 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.0
922434,RINGERS CLOSE G295,2023-08-10 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.4
922434,RINGERS CLOSE G295,2023-08-10 07:00:00+00:00,transformer,,Temperature,C,29.8
922434,RINGERS CLOSE G295,2023-08-10 07:00:00+00:00,busbar,,L3 Voltage THD,%,3.09
922434,RINGERS CLOSE G295,2023-08-10 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.36
922434,RINGERS CLOSE G295,2023-08-10 07:00:00+00:00,busbar,,L2 Voltage THD,%,3.23
922434,RINGERS CLOSE G295,2023-08-10 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.92
922434,RINGERS CLOSE G295,2023-08-10 07:00:00+00:00,busbar,,L1 Voltage THD,%,3.12
922434,RINGERS CLOSE G295,2023-08-10 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.06
922434,RINGERS CLOSE G295,2023-08-10 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
922434,RINGERS CLOSE G295,2023-08-10 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
922434,RINGERS CLOSE G295,2023-08-10 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
922434,RINGERS CLOSE G295,2023-08-10 07:00:00+00:00,busbar,,L3 Active Power,kW,11.02
922434,RINGERS CLOSE G295,2023-08-10 07:00:00+00:00,busbar,,L2 Active Power,kW,11.88
922434,RINGERS CLOSE G295,2023-08-10 07:00:00+00:00,busbar,,L1 Active Power,kW,15.13
922434,RINGERS CLOSE G295,2023-08-10 07:00:00+00:00,busbar,,N Current (RMS),A,36.6
922434,RINGERS CLOSE G295,2023-08-10 07:00:00+00:00,busbar,,L3 Current (RMS),A,50.5
922434,RINGERS CLOSE G295,2023-08-10 07:00:00+00:00,busbar,,L2 Current (RMS),A,52.9
922434,RINGERS CLOSE G295,2023-08-10 07:00:00+00:00,busbar,,L1 Current (RMS),A,68.5
922434,RINGERS CLOSE G295,2023-08-10 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
922434,RINGERS CLOSE G295,2023-08-10 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.77
922434,RINGERS CLOSE G295,2023-08-10 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
922434,RINGERS CLOSE G295,2023-08-10 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.39
922434,RINGERS CLOSE G295,2023-08-10 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.99
922434,RINGERS CLOSE G295,2023-08-10 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.99
922434,RINGERS CLOSE G295,2023-08-10 06:50:00+00:00,feeder,4.0,N Current (RMS),A,21.1
922434,RINGERS CLOSE G295,2023-08-10 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,16.8
922434,RINGERS CLOSE G295,2023-08-10 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,34.8
922434,RINGERS CLOSE G295,2023-08-10 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,30.6
922434,RINGERS CLOSE G295,2023-08-10 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
922434,RINGERS CLOSE G295,2023-08-10 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
922434,RINGERS CLOSE G295,2023-08-10 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-10 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.94
922434,RINGERS CLOSE G295,2023-08-10 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.66
922434,RINGERS CLOSE G295,2023-08-10 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-10 06:50:00+00:00,feeder,3.0,N Current (RMS),A,5.2
922434,RINGERS CLOSE G295,2023-08-10 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,8.3
922434,RINGERS CLOSE G295,2023-08-10 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.9
922434,RINGERS CLOSE G295,2023-08-10 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-10 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.25
922434,RINGERS CLOSE G295,2023-08-10 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
922434,RINGERS CLOSE G295,2023-08-10 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.23
922434,RINGERS CLOSE G295,2023-08-10 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.37
922434,RINGERS CLOSE G295,2023-08-10 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.7
922434,RINGERS CLOSE G295,2023-08-10 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.68
922434,RINGERS CLOSE G295,2023-08-10 06:50:00+00:00,feeder,2.0,N Current (RMS),A,9.0
922434,RINGERS CLOSE G295,2023-08-10 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.3
922434,RINGERS CLOSE G295,2023-08-10 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.0
922434,RINGERS CLOSE G295,2023-08-10 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.6
922434,RINGERS CLOSE G295,2023-08-10 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
922434,RINGERS CLOSE G295,2023-08-10 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
922434,RINGERS CLOSE G295,2023-08-10 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
922434,RINGERS CLOSE G295,2023-08-10 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.31
922434,RINGERS CLOSE G295,2023-08-10 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.82
922434,RINGERS CLOSE G295,2023-08-10 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.74
922434,RINGERS CLOSE G295,2023-08-10 06:50:00+00:00,feeder,1.0,N Current (RMS),A,12.3
922434,RINGERS CLOSE G295,2023-08-10 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.8
922434,RINGERS CLOSE G295,2023-08-10 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.6
922434,RINGERS CLOSE G295,2023-08-10 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.3
922434,RINGERS CLOSE G295,2023-08-10 06:50:00+00:00,transformer,,Temperature,C,29.8
922434,RINGERS CLOSE G295,2023-08-10 06:50:00+00:00,busbar,,L3 Voltage THD,%,3.08
922434,RINGERS CLOSE G295,2023-08-10 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.27
922434,RINGERS CLOSE G295,2023-08-10 06:50:00+00:00,busbar,,L2 Voltage THD,%,3.26
922434,RINGERS CLOSE G295,2023-08-10 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.57
922434,RINGERS CLOSE G295,2023-08-10 06:50:00+00:00,busbar,,L1 Voltage THD,%,3.1
922434,RINGERS CLOSE G295,2023-08-10 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.05
922434,RINGERS CLOSE G295,2023-08-10 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
922434,RINGERS CLOSE G295,2023-08-10 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
922434,RINGERS CLOSE G295,2023-08-10 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
922434,RINGERS CLOSE G295,2023-08-10 06:50:00+00:00,busbar,,L3 Active Power,kW,10.22
922434,RINGERS CLOSE G295,2023-08-10 06:50:00+00:00,busbar,,L2 Active Power,kW,11.81
922434,RINGERS CLOSE G295,2023-08-10 06:50:00+00:00,busbar,,L1 Active Power,kW,13.11
922434,RINGERS CLOSE G295,2023-08-10 06:50:00+00:00,busbar,,N Current (RMS),A,30.7
922434,RINGERS CLOSE G295,2023-08-10 06:50:00+00:00,busbar,,L3 Current (RMS),A,47.5
922434,RINGERS CLOSE G295,2023-08-10 06:50:00+00:00,busbar,,L2 Current (RMS),A,52.0
922434,RINGERS CLOSE G295,2023-08-10 06:50:00+00:00,busbar,,L1 Current (RMS),A,58.9
922434,RINGERS CLOSE G295,2023-08-10 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.71
922434,RINGERS CLOSE G295,2023-08-10 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.1
922434,RINGERS CLOSE G295,2023-08-10 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
922434,RINGERS CLOSE G295,2023-08-10 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.02
922434,RINGERS CLOSE G295,2023-08-10 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.88
922434,RINGERS CLOSE G295,2023-08-10 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.68
922434,RINGERS CLOSE G295,2023-08-10 06:40:00+00:00,feeder,4.0,N Current (RMS),A,26.7
922434,RINGERS CLOSE G295,2023-08-10 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,20.6
922434,RINGERS CLOSE G295,2023-08-10 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,45.8
922434,RINGERS CLOSE G295,2023-08-10 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,37.2
922434,RINGERS CLOSE G295,2023-08-10 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
922434,RINGERS CLOSE G295,2023-08-10 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
922434,RINGERS CLOSE G295,2023-08-10 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-10 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.61
922434,RINGERS CLOSE G295,2023-08-10 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.64
922434,RINGERS CLOSE G295,2023-08-10 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-10 06:40:00+00:00,feeder,3.0,N Current (RMS),A,5.2
922434,RINGERS CLOSE G295,2023-08-10 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,7.8
922434,RINGERS CLOSE G295,2023-08-10 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.9
922434,RINGERS CLOSE G295,2023-08-10 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-10 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.17
922434,RINGERS CLOSE G295,2023-08-10 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
922434,RINGERS CLOSE G295,2023-08-10 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.11
922434,RINGERS CLOSE G295,2023-08-10 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.67
922434,RINGERS CLOSE G295,2023-08-10 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.22
922434,RINGERS CLOSE G295,2023-08-10 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.73
922434,RINGERS CLOSE G295,2023-08-10 06:40:00+00:00,feeder,2.0,N Current (RMS),A,9.9
922434,RINGERS CLOSE G295,2023-08-10 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.7
922434,RINGERS CLOSE G295,2023-08-10 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.7
922434,RINGERS CLOSE G295,2023-08-10 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,18.0
922434,RINGERS CLOSE G295,2023-08-10 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
922434,RINGERS CLOSE G295,2023-08-10 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
922434,RINGERS CLOSE G295,2023-08-10 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
922434,RINGERS CLOSE G295,2023-08-10 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.74
922434,RINGERS CLOSE G295,2023-08-10 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.92
922434,RINGERS CLOSE G295,2023-08-10 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.44
922434,RINGERS CLOSE G295,2023-08-10 06:40:00+00:00,feeder,1.0,N Current (RMS),A,5.1
922434,RINGERS CLOSE G295,2023-08-10 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.5
922434,RINGERS CLOSE G295,2023-08-10 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.5
922434,RINGERS CLOSE G295,2023-08-10 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.0
922434,RINGERS CLOSE G295,2023-08-10 06:40:00+00:00,transformer,,Temperature,C,29.8
922434,RINGERS CLOSE G295,2023-08-10 06:40:00+00:00,busbar,,L3 Voltage THD,%,3.05
922434,RINGERS CLOSE G295,2023-08-10 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.97
922434,RINGERS CLOSE G295,2023-08-10 06:40:00+00:00,busbar,,L2 Voltage THD,%,3.21
922434,RINGERS CLOSE G295,2023-08-10 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.4
922434,RINGERS CLOSE G295,2023-08-10 06:40:00+00:00,busbar,,L1 Voltage THD,%,3.08
922434,RINGERS CLOSE G295,2023-08-10 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.8
922434,RINGERS CLOSE G295,2023-08-10 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
922434,RINGERS CLOSE G295,2023-08-10 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
922434,RINGERS CLOSE G295,2023-08-10 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
922434,RINGERS CLOSE G295,2023-08-10 06:40:00+00:00,busbar,,L3 Active Power,kW,9.27
922434,RINGERS CLOSE G295,2023-08-10 06:40:00+00:00,busbar,,L2 Active Power,kW,15.1
922434,RINGERS CLOSE G295,2023-08-10 06:40:00+00:00,busbar,,L1 Active Power,kW,14.59
922434,RINGERS CLOSE G295,2023-08-10 06:40:00+00:00,busbar,,N Current (RMS),A,34.1
922434,RINGERS CLOSE G295,2023-08-10 06:40:00+00:00,busbar,,L3 Current (RMS),A,45.4
922434,RINGERS CLOSE G295,2023-08-10 06:40:00+00:00,busbar,,L2 Current (RMS),A,64.7
922434,RINGERS CLOSE G295,2023-08-10 06:40:00+00:00,busbar,,L1 Current (RMS),A,63.8
922434,RINGERS CLOSE G295,2023-08-10 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.85
922434,RINGERS CLOSE G295,2023-08-10 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.08
922434,RINGERS CLOSE G295,2023-08-10 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.65
922434,RINGERS CLOSE G295,2023-08-10 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.16
922434,RINGERS CLOSE G295,2023-08-10 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.42
922434,RINGERS CLOSE G295,2023-08-10 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.43
922434,RINGERS CLOSE G295,2023-08-10 06:30:00+00:00,feeder,4.0,N Current (RMS),A,33.9
922434,RINGERS CLOSE G295,2023-08-10 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,16.8
922434,RINGERS CLOSE G295,2023-08-10 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,51.6
922434,RINGERS CLOSE G295,2023-08-10 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,20.4
922434,RINGERS CLOSE G295,2023-08-10 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
922434,RINGERS CLOSE G295,2023-08-10 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
922434,RINGERS CLOSE G295,2023-08-10 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
922434,RINGERS CLOSE G295,2023-08-10 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.07
922434,RINGERS CLOSE G295,2023-08-10 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.63
922434,RINGERS CLOSE G295,2023-08-10 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
922434,RINGERS CLOSE G295,2023-08-10 06:30:00+00:00,feeder,3.0,N Current (RMS),A,4.4
922434,RINGERS CLOSE G295,2023-08-10 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,5.6
922434,RINGERS CLOSE G295,2023-08-10 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.8
922434,RINGERS CLOSE G295,2023-08-10 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-10 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.34
922434,RINGERS CLOSE G295,2023-08-10 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
922434,RINGERS CLOSE G295,2023-08-10 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
922434,RINGERS CLOSE G295,2023-08-10 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.52
922434,RINGERS CLOSE G295,2023-08-10 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.05
922434,RINGERS CLOSE G295,2023-08-10 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.53
922434,RINGERS CLOSE G295,2023-08-10 06:30:00+00:00,feeder,2.0,N Current (RMS),A,12.3
922434,RINGERS CLOSE G295,2023-08-10 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.9
922434,RINGERS CLOSE G295,2023-08-10 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.8
922434,RINGERS CLOSE G295,2023-08-10 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,21.2
922434,RINGERS CLOSE G295,2023-08-10 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
922434,RINGERS CLOSE G295,2023-08-10 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
922434,RINGERS CLOSE G295,2023-08-10 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
922434,RINGERS CLOSE G295,2023-08-10 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.73
922434,RINGERS CLOSE G295,2023-08-10 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.97
922434,RINGERS CLOSE G295,2023-08-10 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.49
922434,RINGERS CLOSE G295,2023-08-10 06:30:00+00:00,feeder,1.0,N Current (RMS),A,5.2
922434,RINGERS CLOSE G295,2023-08-10 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.4
922434,RINGERS CLOSE G295,2023-08-10 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.6
922434,RINGERS CLOSE G295,2023-08-10 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.2
922434,RINGERS CLOSE G295,2023-08-10 06:30:00+00:00,transformer,,Temperature,C,30.0
922434,RINGERS CLOSE G295,2023-08-10 06:30:00+00:00,busbar,,L3 Voltage THD,%,3.12
922434,RINGERS CLOSE G295,2023-08-10 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.42
922434,RINGERS CLOSE G295,2023-08-10 06:30:00+00:00,busbar,,L2 Voltage THD,%,3.28
922434,RINGERS CLOSE G295,2023-08-10 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.75
922434,RINGERS CLOSE G295,2023-08-10 06:30:00+00:00,busbar,,L1 Voltage THD,%,3.12
922434,RINGERS CLOSE G295,2023-08-10 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.26
922434,RINGERS CLOSE G295,2023-08-10 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
922434,RINGERS CLOSE G295,2023-08-10 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
922434,RINGERS CLOSE G295,2023-08-10 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
922434,RINGERS CLOSE G295,2023-08-10 06:30:00+00:00,busbar,,L3 Active Power,kW,7.75
922434,RINGERS CLOSE G295,2023-08-10 06:30:00+00:00,busbar,,L2 Active Power,kW,16.6
922434,RINGERS CLOSE G295,2023-08-10 06:30:00+00:00,busbar,,L1 Active Power,kW,11.67
922434,RINGERS CLOSE G295,2023-08-10 06:30:00+00:00,busbar,,N Current (RMS),A,37.9
922434,RINGERS CLOSE G295,2023-08-10 06:30:00+00:00,busbar,,L3 Current (RMS),A,40.4
922434,RINGERS CLOSE G295,2023-08-10 06:30:00+00:00,busbar,,L2 Current (RMS),A,71.0
922434,RINGERS CLOSE G295,2023-08-10 06:30:00+00:00,busbar,,L1 Current (RMS),A,52.5
922434,RINGERS CLOSE G295,2023-08-10 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
922434,RINGERS CLOSE G295,2023-08-10 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.99
922434,RINGERS CLOSE G295,2023-08-10 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.61
922434,RINGERS CLOSE G295,2023-08-10 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.93
922434,RINGERS CLOSE G295,2023-08-10 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.32
922434,RINGERS CLOSE G295,2023-08-10 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.29
922434,RINGERS CLOSE G295,2023-08-10 06:20:00+00:00,feeder,4.0,N Current (RMS),A,24.6
922434,RINGERS CLOSE G295,2023-08-10 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,19.6
922434,RINGERS CLOSE G295,2023-08-10 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,40.4
922434,RINGERS CLOSE G295,2023-08-10 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,19.8
922434,RINGERS CLOSE G295,2023-08-10 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
922434,RINGERS CLOSE G295,2023-08-10 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
922434,RINGERS CLOSE G295,2023-08-10 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-10 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.42
922434,RINGERS CLOSE G295,2023-08-10 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.86
922434,RINGERS CLOSE G295,2023-08-10 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-10 06:20:00+00:00,feeder,3.0,N Current (RMS),A,5.1
922434,RINGERS CLOSE G295,2023-08-10 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.6
922434,RINGERS CLOSE G295,2023-08-10 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.2
922434,RINGERS CLOSE G295,2023-08-10 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-10 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.26
922434,RINGERS CLOSE G295,2023-08-10 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
922434,RINGERS CLOSE G295,2023-08-10 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
922434,RINGERS CLOSE G295,2023-08-10 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.55
922434,RINGERS CLOSE G295,2023-08-10 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.48
922434,RINGERS CLOSE G295,2023-08-10 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.42
922434,RINGERS CLOSE G295,2023-08-10 06:20:00+00:00,feeder,2.0,N Current (RMS),A,11.4
922434,RINGERS CLOSE G295,2023-08-10 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.8
922434,RINGERS CLOSE G295,2023-08-10 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.0
922434,RINGERS CLOSE G295,2023-08-10 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,20.4
922434,RINGERS CLOSE G295,2023-08-10 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
922434,RINGERS CLOSE G295,2023-08-10 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
922434,RINGERS CLOSE G295,2023-08-10 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
922434,RINGERS CLOSE G295,2023-08-10 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.4
922434,RINGERS CLOSE G295,2023-08-10 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.96
922434,RINGERS CLOSE G295,2023-08-10 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.91
922434,RINGERS CLOSE G295,2023-08-10 06:20:00+00:00,feeder,1.0,N Current (RMS),A,4.1
922434,RINGERS CLOSE G295,2023-08-10 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.7
922434,RINGERS CLOSE G295,2023-08-10 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.7
922434,RINGERS CLOSE G295,2023-08-10 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.5
922434,RINGERS CLOSE G295,2023-08-10 06:20:00+00:00,transformer,,Temperature,C,30.0
922434,RINGERS CLOSE G295,2023-08-10 06:20:00+00:00,busbar,,L3 Voltage THD,%,3.1
922434,RINGERS CLOSE G295,2023-08-10 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.98
922434,RINGERS CLOSE G295,2023-08-10 06:20:00+00:00,busbar,,L2 Voltage THD,%,3.29
922434,RINGERS CLOSE G295,2023-08-10 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.56
922434,RINGERS CLOSE G295,2023-08-10 06:20:00+00:00,busbar,,L1 Voltage THD,%,3.12
922434,RINGERS CLOSE G295,2023-08-10 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.89
922434,RINGERS CLOSE G295,2023-08-10 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
922434,RINGERS CLOSE G295,2023-08-10 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
922434,RINGERS CLOSE G295,2023-08-10 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
922434,RINGERS CLOSE G295,2023-08-10 06:20:00+00:00,busbar,,L3 Active Power,kW,8.49
922434,RINGERS CLOSE G295,2023-08-10 06:20:00+00:00,busbar,,L2 Active Power,kW,13.18
922434,RINGERS CLOSE G295,2023-08-10 06:20:00+00:00,busbar,,L1 Active Power,kW,11.49
922434,RINGERS CLOSE G295,2023-08-10 06:20:00+00:00,busbar,,N Current (RMS),A,31.9
922434,RINGERS CLOSE G295,2023-08-10 06:20:00+00:00,busbar,,L3 Current (RMS),A,43.2
922434,RINGERS CLOSE G295,2023-08-10 06:20:00+00:00,busbar,,L2 Current (RMS),A,58.3
922434,RINGERS CLOSE G295,2023-08-10 06:20:00+00:00,busbar,,L1 Current (RMS),A,51.6
922434,RINGERS CLOSE G295,2023-08-10 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
922434,RINGERS CLOSE G295,2023-08-10 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.55
922434,RINGERS CLOSE G295,2023-08-10 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.69
922434,RINGERS CLOSE G295,2023-08-10 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.68
922434,RINGERS CLOSE G295,2023-08-10 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.08
922434,RINGERS CLOSE G295,2023-08-10 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.08
922434,RINGERS CLOSE G295,2023-08-10 06:10:00+00:00,feeder,4.0,N Current (RMS),A,24.6
922434,RINGERS CLOSE G295,2023-08-10 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,18.3
922434,RINGERS CLOSE G295,2023-08-10 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,38.8
922434,RINGERS CLOSE G295,2023-08-10 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,15.3
922434,RINGERS CLOSE G295,2023-08-10 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
922434,RINGERS CLOSE G295,2023-08-10 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
922434,RINGERS CLOSE G295,2023-08-10 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-10 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.44
922434,RINGERS CLOSE G295,2023-08-10 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.68
922434,RINGERS CLOSE G295,2023-08-10 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-10 06:10:00+00:00,feeder,3.0,N Current (RMS),A,4.5
922434,RINGERS CLOSE G295,2023-08-10 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.6
922434,RINGERS CLOSE G295,2023-08-10 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.1
922434,RINGERS CLOSE G295,2023-08-10 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-10 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
922434,RINGERS CLOSE G295,2023-08-10 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
922434,RINGERS CLOSE G295,2023-08-10 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.17
922434,RINGERS CLOSE G295,2023-08-10 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.16
922434,RINGERS CLOSE G295,2023-08-10 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.62
922434,RINGERS CLOSE G295,2023-08-10 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.46
922434,RINGERS CLOSE G295,2023-08-10 06:10:00+00:00,feeder,2.0,N Current (RMS),A,13.4
922434,RINGERS CLOSE G295,2023-08-10 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.4
