Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922434,RINGERS CLOSE G295,2023-08-10 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,6.5
922434,RINGERS CLOSE G295,2023-08-10 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,20.7
922434,RINGERS CLOSE G295,2023-08-10 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
922434,RINGERS CLOSE G295,2023-08-10 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
922434,RINGERS CLOSE G295,2023-08-10 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
922434,RINGERS CLOSE G295,2023-08-10 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.44
922434,RINGERS CLOSE G295,2023-08-10 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.02
922434,RINGERS CLOSE G295,2023-08-10 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.4
922434,RINGERS CLOSE G295,2023-08-10 06:10:00+00:00,feeder,1.0,N Current (RMS),A,4.0
922434,RINGERS CLOSE G295,2023-08-10 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.8
922434,RINGERS CLOSE G295,2023-08-10 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.2
922434,RINGERS CLOSE G295,2023-08-10 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.8
922434,RINGERS CLOSE G295,2023-08-10 06:10:00+00:00,transformer,,Temperature,C,30.0
922434,RINGERS CLOSE G295,2023-08-10 06:10:00+00:00,busbar,,L3 Voltage THD,%,3.12
922434,RINGERS CLOSE G295,2023-08-10 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.16
922434,RINGERS CLOSE G295,2023-08-10 06:10:00+00:00,busbar,,L2 Voltage THD,%,3.28
922434,RINGERS CLOSE G295,2023-08-10 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.83
922434,RINGERS CLOSE G295,2023-08-10 06:10:00+00:00,busbar,,L1 Voltage THD,%,3.15
922434,RINGERS CLOSE G295,2023-08-10 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.27
922434,RINGERS CLOSE G295,2023-08-10 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
922434,RINGERS CLOSE G295,2023-08-10 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
922434,RINGERS CLOSE G295,2023-08-10 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
922434,RINGERS CLOSE G295,2023-08-10 06:10:00+00:00,busbar,,L3 Active Power,kW,8.89
922434,RINGERS CLOSE G295,2023-08-10 06:10:00+00:00,busbar,,L2 Active Power,kW,11.76
922434,RINGERS CLOSE G295,2023-08-10 06:10:00+00:00,busbar,,L1 Active Power,kW,9.99
922434,RINGERS CLOSE G295,2023-08-10 06:10:00+00:00,busbar,,N Current (RMS),A,28.2
922434,RINGERS CLOSE G295,2023-08-10 06:10:00+00:00,busbar,,L3 Current (RMS),A,43.8
922434,RINGERS CLOSE G295,2023-08-10 06:10:00+00:00,busbar,,L2 Current (RMS),A,52.1
922434,RINGERS CLOSE G295,2023-08-10 06:10:00+00:00,busbar,,L1 Current (RMS),A,47.1
922434,RINGERS CLOSE G295,2023-08-10 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
922434,RINGERS CLOSE G295,2023-08-10 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.78
922434,RINGERS CLOSE G295,2023-08-10 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.85
922434,RINGERS CLOSE G295,2023-08-10 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.33
922434,RINGERS CLOSE G295,2023-08-10 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.57
922434,RINGERS CLOSE G295,2023-08-10 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.15
922434,RINGERS CLOSE G295,2023-08-10 06:00:00+00:00,feeder,4.0,N Current (RMS),A,22.4
922434,RINGERS CLOSE G295,2023-08-10 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,20.6
922434,RINGERS CLOSE G295,2023-08-10 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,37.0
922434,RINGERS CLOSE G295,2023-08-10 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,15.9
922434,RINGERS CLOSE G295,2023-08-10 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
922434,RINGERS CLOSE G295,2023-08-10 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
922434,RINGERS CLOSE G295,2023-08-10 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-10 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.96
922434,RINGERS CLOSE G295,2023-08-10 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.65
922434,RINGERS CLOSE G295,2023-08-10 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-10 06:00:00+00:00,feeder,3.0,N Current (RMS),A,6.6
922434,RINGERS CLOSE G295,2023-08-10 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.7
922434,RINGERS CLOSE G295,2023-08-10 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.0
922434,RINGERS CLOSE G295,2023-08-10 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-10 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.4
922434,RINGERS CLOSE G295,2023-08-10 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
922434,RINGERS CLOSE G295,2023-08-10 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.25
922434,RINGERS CLOSE G295,2023-08-10 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.81
922434,RINGERS CLOSE G295,2023-08-10 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.69
922434,RINGERS CLOSE G295,2023-08-10 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.46
922434,RINGERS CLOSE G295,2023-08-10 06:00:00+00:00,feeder,2.0,N Current (RMS),A,12.6
922434,RINGERS CLOSE G295,2023-08-10 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.8
922434,RINGERS CLOSE G295,2023-08-10 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,6.6
922434,RINGERS CLOSE G295,2023-08-10 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,20.8
922434,RINGERS CLOSE G295,2023-08-10 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
922434,RINGERS CLOSE G295,2023-08-10 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
922434,RINGERS CLOSE G295,2023-08-10 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
922434,RINGERS CLOSE G295,2023-08-10 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.57
922434,RINGERS CLOSE G295,2023-08-10 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.8
922434,RINGERS CLOSE G295,2023-08-10 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.56
922434,RINGERS CLOSE G295,2023-08-10 06:00:00+00:00,feeder,1.0,N Current (RMS),A,4.4
922434,RINGERS CLOSE G295,2023-08-10 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.1
922434,RINGERS CLOSE G295,2023-08-10 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.3
922434,RINGERS CLOSE G295,2023-08-10 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.3
922434,RINGERS CLOSE G295,2023-08-10 06:00:00+00:00,transformer,,Temperature,C,30.1
922434,RINGERS CLOSE G295,2023-08-10 06:00:00+00:00,busbar,,L3 Voltage THD,%,3.11
922434,RINGERS CLOSE G295,2023-08-10 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.06
922434,RINGERS CLOSE G295,2023-08-10 06:00:00+00:00,busbar,,L2 Voltage THD,%,3.28
922434,RINGERS CLOSE G295,2023-08-10 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.74
922434,RINGERS CLOSE G295,2023-08-10 06:00:00+00:00,busbar,,L1 Voltage THD,%,3.17
922434,RINGERS CLOSE G295,2023-08-10 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.16
922434,RINGERS CLOSE G295,2023-08-10 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
922434,RINGERS CLOSE G295,2023-08-10 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
922434,RINGERS CLOSE G295,2023-08-10 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
922434,RINGERS CLOSE G295,2023-08-10 06:00:00+00:00,busbar,,L3 Active Power,kW,9.8
922434,RINGERS CLOSE G295,2023-08-10 06:00:00+00:00,busbar,,L2 Active Power,kW,10.95
922434,RINGERS CLOSE G295,2023-08-10 06:00:00+00:00,busbar,,L1 Active Power,kW,9.78
922434,RINGERS CLOSE G295,2023-08-10 06:00:00+00:00,busbar,,N Current (RMS),A,28.9
922434,RINGERS CLOSE G295,2023-08-10 06:00:00+00:00,busbar,,L3 Current (RMS),A,47.4
922434,RINGERS CLOSE G295,2023-08-10 06:00:00+00:00,busbar,,L2 Current (RMS),A,49.5
922434,RINGERS CLOSE G295,2023-08-10 06:00:00+00:00,busbar,,L1 Current (RMS),A,46.7
922434,RINGERS CLOSE G295,2023-08-10 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
922434,RINGERS CLOSE G295,2023-08-10 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.52
922434,RINGERS CLOSE G295,2023-08-10 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.59
922434,RINGERS CLOSE G295,2023-08-10 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.79
922434,RINGERS CLOSE G295,2023-08-10 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.78
922434,RINGERS CLOSE G295,2023-08-10 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.58
922434,RINGERS CLOSE G295,2023-08-10 05:50:00+00:00,feeder,4.0,N Current (RMS),A,24.6
922434,RINGERS CLOSE G295,2023-08-10 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,17.3
922434,RINGERS CLOSE G295,2023-08-10 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,41.3
922434,RINGERS CLOSE G295,2023-08-10 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,16.7
922434,RINGERS CLOSE G295,2023-08-10 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
922434,RINGERS CLOSE G295,2023-08-10 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
922434,RINGERS CLOSE G295,2023-08-10 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-10 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.65
922434,RINGERS CLOSE G295,2023-08-10 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.66
922434,RINGERS CLOSE G295,2023-08-10 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-10 05:50:00+00:00,feeder,3.0,N Current (RMS),A,6.1
922434,RINGERS CLOSE G295,2023-08-10 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,8.6
922434,RINGERS CLOSE G295,2023-08-10 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.1
922434,RINGERS CLOSE G295,2023-08-10 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-10 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.56
922434,RINGERS CLOSE G295,2023-08-10 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
922434,RINGERS CLOSE G295,2023-08-10 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.46
922434,RINGERS CLOSE G295,2023-08-10 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.97
922434,RINGERS CLOSE G295,2023-08-10 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.88
922434,RINGERS CLOSE G295,2023-08-10 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.33
922434,RINGERS CLOSE G295,2023-08-10 05:50:00+00:00,feeder,2.0,N Current (RMS),A,9.8
922434,RINGERS CLOSE G295,2023-08-10 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.2
922434,RINGERS CLOSE G295,2023-08-10 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,6.4
922434,RINGERS CLOSE G295,2023-08-10 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,18.0
922434,RINGERS CLOSE G295,2023-08-10 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
922434,RINGERS CLOSE G295,2023-08-10 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
922434,RINGERS CLOSE G295,2023-08-10 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
922434,RINGERS CLOSE G295,2023-08-10 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
922434,RINGERS CLOSE G295,2023-08-10 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.8
922434,RINGERS CLOSE G295,2023-08-10 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.72
922434,RINGERS CLOSE G295,2023-08-10 05:50:00+00:00,feeder,1.0,N Current (RMS),A,3.9
922434,RINGERS CLOSE G295,2023-08-10 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.1
922434,RINGERS CLOSE G295,2023-08-10 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.1
922434,RINGERS CLOSE G295,2023-08-10 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.7
922434,RINGERS CLOSE G295,2023-08-10 05:50:00+00:00,transformer,,Temperature,C,30.2
922434,RINGERS CLOSE G295,2023-08-10 05:50:00+00:00,busbar,,L3 Voltage THD,%,3.15
922434,RINGERS CLOSE G295,2023-08-10 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.86
922434,RINGERS CLOSE G295,2023-08-10 05:50:00+00:00,busbar,,L2 Voltage THD,%,3.31
922434,RINGERS CLOSE G295,2023-08-10 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.4
922434,RINGERS CLOSE G295,2023-08-10 05:50:00+00:00,busbar,,L1 Voltage THD,%,3.2
922434,RINGERS CLOSE G295,2023-08-10 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.84
922434,RINGERS CLOSE G295,2023-08-10 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
922434,RINGERS CLOSE G295,2023-08-10 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
922434,RINGERS CLOSE G295,2023-08-10 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
922434,RINGERS CLOSE G295,2023-08-10 05:50:00+00:00,busbar,,L3 Active Power,kW,8.58
922434,RINGERS CLOSE G295,2023-08-10 05:50:00+00:00,busbar,,L2 Active Power,kW,12.31
922434,RINGERS CLOSE G295,2023-08-10 05:50:00+00:00,busbar,,L1 Active Power,kW,9.59
922434,RINGERS CLOSE G295,2023-08-10 05:50:00+00:00,busbar,,N Current (RMS),A,29.7
922434,RINGERS CLOSE G295,2023-08-10 05:50:00+00:00,busbar,,L3 Current (RMS),A,42.6
922434,RINGERS CLOSE G295,2023-08-10 05:50:00+00:00,busbar,,L2 Current (RMS),A,53.7
922434,RINGERS CLOSE G295,2023-08-10 05:50:00+00:00,busbar,,L1 Current (RMS),A,45.7
922434,RINGERS CLOSE G295,2023-08-10 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
922434,RINGERS CLOSE G295,2023-08-10 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.82
922434,RINGERS CLOSE G295,2023-08-10 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.86
922434,RINGERS CLOSE G295,2023-08-10 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.06
922434,RINGERS CLOSE G295,2023-08-10 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.2
922434,RINGERS CLOSE G295,2023-08-10 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.55
922434,RINGERS CLOSE G295,2023-08-10 05:40:00+00:00,feeder,4.0,N Current (RMS),A,26.7
922434,RINGERS CLOSE G295,2023-08-10 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,19.5
922434,RINGERS CLOSE G295,2023-08-10 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,43.3
922434,RINGERS CLOSE G295,2023-08-10 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,17.0
922434,RINGERS CLOSE G295,2023-08-10 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
922434,RINGERS CLOSE G295,2023-08-10 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
922434,RINGERS CLOSE G295,2023-08-10 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-10 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.04
922434,RINGERS CLOSE G295,2023-08-10 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.64
922434,RINGERS CLOSE G295,2023-08-10 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-10 05:40:00+00:00,feeder,3.0,N Current (RMS),A,4.6
922434,RINGERS CLOSE G295,2023-08-10 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,5.5
922434,RINGERS CLOSE G295,2023-08-10 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.1
922434,RINGERS CLOSE G295,2023-08-10 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-10 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.37
922434,RINGERS CLOSE G295,2023-08-10 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
922434,RINGERS CLOSE G295,2023-08-10 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.44
922434,RINGERS CLOSE G295,2023-08-10 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.27
922434,RINGERS CLOSE G295,2023-08-10 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.09
922434,RINGERS CLOSE G295,2023-08-10 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.93
922434,RINGERS CLOSE G295,2023-08-10 05:40:00+00:00,feeder,2.0,N Current (RMS),A,6.1
922434,RINGERS CLOSE G295,2023-08-10 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.5
922434,RINGERS CLOSE G295,2023-08-10 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.0
922434,RINGERS CLOSE G295,2023-08-10 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.3
922434,RINGERS CLOSE G295,2023-08-10 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
922434,RINGERS CLOSE G295,2023-08-10 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
922434,RINGERS CLOSE G295,2023-08-10 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
922434,RINGERS CLOSE G295,2023-08-10 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.93
922434,RINGERS CLOSE G295,2023-08-10 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.84
922434,RINGERS CLOSE G295,2023-08-10 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.49
922434,RINGERS CLOSE G295,2023-08-10 05:40:00+00:00,feeder,1.0,N Current (RMS),A,3.7
922434,RINGERS CLOSE G295,2023-08-10 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.0
922434,RINGERS CLOSE G295,2023-08-10 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.3
922434,RINGERS CLOSE G295,2023-08-10 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.0
922434,RINGERS CLOSE G295,2023-08-10 05:40:00+00:00,transformer,,Temperature,C,30.2
922434,RINGERS CLOSE G295,2023-08-10 05:40:00+00:00,busbar,,L3 Voltage THD,%,3.2
922434,RINGERS CLOSE G295,2023-08-10 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.12
922434,RINGERS CLOSE G295,2023-08-10 05:40:00+00:00,busbar,,L2 Voltage THD,%,3.36
922434,RINGERS CLOSE G295,2023-08-10 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.67
922434,RINGERS CLOSE G295,2023-08-10 05:40:00+00:00,busbar,,L1 Voltage THD,%,3.25
922434,RINGERS CLOSE G295,2023-08-10 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.21
922434,RINGERS CLOSE G295,2023-08-10 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
922434,RINGERS CLOSE G295,2023-08-10 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
922434,RINGERS CLOSE G295,2023-08-10 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
922434,RINGERS CLOSE G295,2023-08-10 05:40:00+00:00,busbar,,L3 Active Power,kW,7.46
922434,RINGERS CLOSE G295,2023-08-10 05:40:00+00:00,busbar,,L2 Active Power,kW,13.17
922434,RINGERS CLOSE G295,2023-08-10 05:40:00+00:00,busbar,,L1 Active Power,kW,7.87
922434,RINGERS CLOSE G295,2023-08-10 05:40:00+00:00,busbar,,N Current (RMS),A,32.9
922434,RINGERS CLOSE G295,2023-08-10 05:40:00+00:00,busbar,,L3 Current (RMS),A,39.8
922434,RINGERS CLOSE G295,2023-08-10 05:40:00+00:00,busbar,,L2 Current (RMS),A,57.1
922434,RINGERS CLOSE G295,2023-08-10 05:40:00+00:00,busbar,,L1 Current (RMS),A,40.1
922434,RINGERS CLOSE G295,2023-08-10 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.8
922434,RINGERS CLOSE G295,2023-08-10 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.13
922434,RINGERS CLOSE G295,2023-08-10 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.9
922434,RINGERS CLOSE G295,2023-08-10 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.46
922434,RINGERS CLOSE G295,2023-08-10 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.66
922434,RINGERS CLOSE G295,2023-08-10 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.62
922434,RINGERS CLOSE G295,2023-08-10 05:30:00+00:00,feeder,4.0,N Current (RMS),A,18.9
922434,RINGERS CLOSE G295,2023-08-10 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,17.2
922434,RINGERS CLOSE G295,2023-08-10 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,29.8
922434,RINGERS CLOSE G295,2023-08-10 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,14.0
922434,RINGERS CLOSE G295,2023-08-10 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
922434,RINGERS CLOSE G295,2023-08-10 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
922434,RINGERS CLOSE G295,2023-08-10 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-10 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.11
922434,RINGERS CLOSE G295,2023-08-10 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.65
922434,RINGERS CLOSE G295,2023-08-10 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-10 05:30:00+00:00,feeder,3.0,N Current (RMS),A,4.4
922434,RINGERS CLOSE G295,2023-08-10 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,5.6
922434,RINGERS CLOSE G295,2023-08-10 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.0
922434,RINGERS CLOSE G295,2023-08-10 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-10 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.33
922434,RINGERS CLOSE G295,2023-08-10 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
922434,RINGERS CLOSE G295,2023-08-10 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.29
922434,RINGERS CLOSE G295,2023-08-10 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.23
922434,RINGERS CLOSE G295,2023-08-10 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.01
922434,RINGERS CLOSE G295,2023-08-10 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.42
922434,RINGERS CLOSE G295,2023-08-10 05:30:00+00:00,feeder,2.0,N Current (RMS),A,6.0
922434,RINGERS CLOSE G295,2023-08-10 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.3
922434,RINGERS CLOSE G295,2023-08-10 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,6.8
922434,RINGERS CLOSE G295,2023-08-10 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,11.6
922434,RINGERS CLOSE G295,2023-08-10 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
922434,RINGERS CLOSE G295,2023-08-10 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
922434,RINGERS CLOSE G295,2023-08-10 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
922434,RINGERS CLOSE G295,2023-08-10 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.01
922434,RINGERS CLOSE G295,2023-08-10 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.99
922434,RINGERS CLOSE G295,2023-08-10 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.98
922434,RINGERS CLOSE G295,2023-08-10 05:30:00+00:00,feeder,1.0,N Current (RMS),A,5.6
922434,RINGERS CLOSE G295,2023-08-10 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.0
922434,RINGERS CLOSE G295,2023-08-10 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
922434,RINGERS CLOSE G295,2023-08-10 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.5
922434,RINGERS CLOSE G295,2023-08-10 05:30:00+00:00,transformer,,Temperature,C,30.3
922434,RINGERS CLOSE G295,2023-08-10 05:30:00+00:00,busbar,,L3 Voltage THD,%,3.29
922434,RINGERS CLOSE G295,2023-08-10 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.92
922434,RINGERS CLOSE G295,2023-08-10 05:30:00+00:00,busbar,,L2 Voltage THD,%,3.47
922434,RINGERS CLOSE G295,2023-08-10 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.51
922434,RINGERS CLOSE G295,2023-08-10 05:30:00+00:00,busbar,,L1 Voltage THD,%,3.34
922434,RINGERS CLOSE G295,2023-08-10 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.81
922434,RINGERS CLOSE G295,2023-08-10 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
922434,RINGERS CLOSE G295,2023-08-10 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
922434,RINGERS CLOSE G295,2023-08-10 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
922434,RINGERS CLOSE G295,2023-08-10 05:30:00+00:00,busbar,,L3 Active Power,kW,6.97
922434,RINGERS CLOSE G295,2023-08-10 05:30:00+00:00,busbar,,L2 Active Power,kW,10.14
922434,RINGERS CLOSE G295,2023-08-10 05:30:00+00:00,busbar,,L1 Active Power,kW,7.19
922434,RINGERS CLOSE G295,2023-08-10 05:30:00+00:00,busbar,,N Current (RMS),A,27.5
922434,RINGERS CLOSE G295,2023-08-10 05:30:00+00:00,busbar,,L3 Current (RMS),A,38.0
922434,RINGERS CLOSE G295,2023-08-10 05:30:00+00:00,busbar,,L2 Current (RMS),A,46.1
922434,RINGERS CLOSE G295,2023-08-10 05:30:00+00:00,busbar,,L1 Current (RMS),A,37.3
922434,RINGERS CLOSE G295,2023-08-10 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
922434,RINGERS CLOSE G295,2023-08-10 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.22
922434,RINGERS CLOSE G295,2023-08-10 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.77
922434,RINGERS CLOSE G295,2023-08-10 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.8
922434,RINGERS CLOSE G295,2023-08-10 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.59
922434,RINGERS CLOSE G295,2023-08-10 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.11
922434,RINGERS CLOSE G295,2023-08-10 05:20:00+00:00,feeder,4.0,N Current (RMS),A,19.9
922434,RINGERS CLOSE G295,2023-08-10 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,17.8
922434,RINGERS CLOSE G295,2023-08-10 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,33.7
922434,RINGERS CLOSE G295,2023-08-10 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,15.8
922434,RINGERS CLOSE G295,2023-08-10 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
922434,RINGERS CLOSE G295,2023-08-10 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
922434,RINGERS CLOSE G295,2023-08-10 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-10 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.35
922434,RINGERS CLOSE G295,2023-08-10 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.73
922434,RINGERS CLOSE G295,2023-08-10 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-10 05:20:00+00:00,feeder,3.0,N Current (RMS),A,4.5
922434,RINGERS CLOSE G295,2023-08-10 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.3
922434,RINGERS CLOSE G295,2023-08-10 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.2
922434,RINGERS CLOSE G295,2023-08-10 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-10 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.42
922434,RINGERS CLOSE G295,2023-08-10 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
922434,RINGERS CLOSE G295,2023-08-10 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
922434,RINGERS CLOSE G295,2023-08-10 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.13
922434,RINGERS CLOSE G295,2023-08-10 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.78
922434,RINGERS CLOSE G295,2023-08-10 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.28
922434,RINGERS CLOSE G295,2023-08-10 05:20:00+00:00,feeder,2.0,N Current (RMS),A,16.8
922434,RINGERS CLOSE G295,2023-08-10 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.6
922434,RINGERS CLOSE G295,2023-08-10 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,6.3
922434,RINGERS CLOSE G295,2023-08-10 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,26.9
922434,RINGERS CLOSE G295,2023-08-10 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
922434,RINGERS CLOSE G295,2023-08-10 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
922434,RINGERS CLOSE G295,2023-08-10 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
922434,RINGERS CLOSE G295,2023-08-10 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.88
922434,RINGERS CLOSE G295,2023-08-10 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.91
922434,RINGERS CLOSE G295,2023-08-10 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.67
922434,RINGERS CLOSE G295,2023-08-10 05:20:00+00:00,feeder,1.0,N Current (RMS),A,3.8
922434,RINGERS CLOSE G295,2023-08-10 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.6
922434,RINGERS CLOSE G295,2023-08-10 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.4
922434,RINGERS CLOSE G295,2023-08-10 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.5
922434,RINGERS CLOSE G295,2023-08-10 05:20:00+00:00,transformer,,Temperature,C,30.4
922434,RINGERS CLOSE G295,2023-08-10 05:20:00+00:00,busbar,,L3 Voltage THD,%,3.32
922434,RINGERS CLOSE G295,2023-08-10 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.03
922434,RINGERS CLOSE G295,2023-08-10 05:20:00+00:00,busbar,,L2 Voltage THD,%,3.46
922434,RINGERS CLOSE G295,2023-08-10 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.53
922434,RINGERS CLOSE G295,2023-08-10 05:20:00+00:00,busbar,,L1 Voltage THD,%,3.35
922434,RINGERS CLOSE G295,2023-08-10 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.94
922434,RINGERS CLOSE G295,2023-08-10 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
922434,RINGERS CLOSE G295,2023-08-10 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
922434,RINGERS CLOSE G295,2023-08-10 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
922434,RINGERS CLOSE G295,2023-08-10 05:20:00+00:00,busbar,,L3 Active Power,kW,7.35
922434,RINGERS CLOSE G295,2023-08-10 05:20:00+00:00,busbar,,L2 Active Power,kW,12.15
922434,RINGERS CLOSE G295,2023-08-10 05:20:00+00:00,busbar,,L1 Active Power,kW,9.68
922434,RINGERS CLOSE G295,2023-08-10 05:20:00+00:00,busbar,,N Current (RMS),A,34.7
922434,RINGERS CLOSE G295,2023-08-10 05:20:00+00:00,busbar,,L3 Current (RMS),A,38.3
922434,RINGERS CLOSE G295,2023-08-10 05:20:00+00:00,busbar,,L2 Current (RMS),A,55.1
922434,RINGERS CLOSE G295,2023-08-10 05:20:00+00:00,busbar,,L1 Current (RMS),A,49.7
922434,RINGERS CLOSE G295,2023-08-10 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
922434,RINGERS CLOSE G295,2023-08-10 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.06
922434,RINGERS CLOSE G295,2023-08-10 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.81
922434,RINGERS CLOSE G295,2023-08-10 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.84
922434,RINGERS CLOSE G295,2023-08-10 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.6
922434,RINGERS CLOSE G295,2023-08-10 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.16
922434,RINGERS CLOSE G295,2023-08-10 05:10:00+00:00,feeder,4.0,N Current (RMS),A,22.0
922434,RINGERS CLOSE G295,2023-08-10 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,17.8
922434,RINGERS CLOSE G295,2023-08-10 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,37.7
922434,RINGERS CLOSE G295,2023-08-10 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,15.8
922434,RINGERS CLOSE G295,2023-08-10 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
922434,RINGERS CLOSE G295,2023-08-10 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
922434,RINGERS CLOSE G295,2023-08-10 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-10 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.42
922434,RINGERS CLOSE G295,2023-08-10 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.75
922434,RINGERS CLOSE G295,2023-08-10 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-10 05:10:00+00:00,feeder,3.0,N Current (RMS),A,4.8
922434,RINGERS CLOSE G295,2023-08-10 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.5
922434,RINGERS CLOSE G295,2023-08-10 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.2
922434,RINGERS CLOSE G295,2023-08-10 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-10 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.38
922434,RINGERS CLOSE G295,2023-08-10 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
922434,RINGERS CLOSE G295,2023-08-10 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
922434,RINGERS CLOSE G295,2023-08-10 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.18
922434,RINGERS CLOSE G295,2023-08-10 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.71
922434,RINGERS CLOSE G295,2023-08-10 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.06
922434,RINGERS CLOSE G295,2023-08-10 05:10:00+00:00,feeder,2.0,N Current (RMS),A,9.6
922434,RINGERS CLOSE G295,2023-08-10 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.6
922434,RINGERS CLOSE G295,2023-08-10 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,6.3
922434,RINGERS CLOSE G295,2023-08-10 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,15.2
922434,RINGERS CLOSE G295,2023-08-10 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
922434,RINGERS CLOSE G295,2023-08-10 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
922434,RINGERS CLOSE G295,2023-08-10 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
922434,RINGERS CLOSE G295,2023-08-10 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.97
922434,RINGERS CLOSE G295,2023-08-10 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.82
922434,RINGERS CLOSE G295,2023-08-10 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.64
922434,RINGERS CLOSE G295,2023-08-10 05:10:00+00:00,feeder,1.0,N Current (RMS),A,3.9
922434,RINGERS CLOSE G295,2023-08-10 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.9
922434,RINGERS CLOSE G295,2023-08-10 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.2
922434,RINGERS CLOSE G295,2023-08-10 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.4
922434,RINGERS CLOSE G295,2023-08-10 05:10:00+00:00,transformer,,Temperature,C,30.6
922434,RINGERS CLOSE G295,2023-08-10 05:10:00+00:00,busbar,,L3 Voltage THD,%,3.33
922434,RINGERS CLOSE G295,2023-08-10 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.4
922434,RINGERS CLOSE G295,2023-08-10 05:10:00+00:00,busbar,,L2 Voltage THD,%,3.49
922434,RINGERS CLOSE G295,2023-08-10 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.98
922434,RINGERS CLOSE G295,2023-08-10 05:10:00+00:00,busbar,,L1 Voltage THD,%,3.4
922434,RINGERS CLOSE G295,2023-08-10 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.36
922434,RINGERS CLOSE G295,2023-08-10 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
922434,RINGERS CLOSE G295,2023-08-10 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
922434,RINGERS CLOSE G295,2023-08-10 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
922434,RINGERS CLOSE G295,2023-08-10 05:10:00+00:00,busbar,,L3 Active Power,kW,7.57
922434,RINGERS CLOSE G295,2023-08-10 05:10:00+00:00,busbar,,L2 Active Power,kW,11.69
922434,RINGERS CLOSE G295,2023-08-10 05:10:00+00:00,busbar,,L1 Active Power,kW,7.98
922434,RINGERS CLOSE G295,2023-08-10 05:10:00+00:00,busbar,,N Current (RMS),A,29.4
922434,RINGERS CLOSE G295,2023-08-10 05:10:00+00:00,busbar,,L3 Current (RMS),A,38.6
922434,RINGERS CLOSE G295,2023-08-10 05:10:00+00:00,busbar,,L2 Current (RMS),A,52.1
922434,RINGERS CLOSE G295,2023-08-10 05:10:00+00:00,busbar,,L1 Current (RMS),A,40.7
922434,RINGERS CLOSE G295,2023-08-10 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
922434,RINGERS CLOSE G295,2023-08-10 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.15
922434,RINGERS CLOSE G295,2023-08-10 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.87
922434,RINGERS CLOSE G295,2023-08-10 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.58
922434,RINGERS CLOSE G295,2023-08-10 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.65
922434,RINGERS CLOSE G295,2023-08-10 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.96
922434,RINGERS CLOSE G295,2023-08-10 05:00:00+00:00,feeder,4.0,N Current (RMS),A,16.4
922434,RINGERS CLOSE G295,2023-08-10 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,16.7
922434,RINGERS CLOSE G295,2023-08-10 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,29.5
922434,RINGERS CLOSE G295,2023-08-10 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,15.1
922434,RINGERS CLOSE G295,2023-08-10 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
922434,RINGERS CLOSE G295,2023-08-10 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
922434,RINGERS CLOSE G295,2023-08-10 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-10 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.31
922434,RINGERS CLOSE G295,2023-08-10 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.66
922434,RINGERS CLOSE G295,2023-08-10 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-10 05:00:00+00:00,feeder,3.0,N Current (RMS),A,4.6
922434,RINGERS CLOSE G295,2023-08-10 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.2
922434,RINGERS CLOSE G295,2023-08-10 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.9
922434,RINGERS CLOSE G295,2023-08-10 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-10 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.47
922434,RINGERS CLOSE G295,2023-08-10 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
922434,RINGERS CLOSE G295,2023-08-10 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.46
922434,RINGERS CLOSE G295,2023-08-10 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.16
922434,RINGERS CLOSE G295,2023-08-10 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.75
922434,RINGERS CLOSE G295,2023-08-10 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.6
922434,RINGERS CLOSE G295,2023-08-10 05:00:00+00:00,feeder,2.0,N Current (RMS),A,7.1
922434,RINGERS CLOSE G295,2023-08-10 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.6
922434,RINGERS CLOSE G295,2023-08-10 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,6.6
922434,RINGERS CLOSE G295,2023-08-10 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,12.5
922434,RINGERS CLOSE G295,2023-08-10 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
922434,RINGERS CLOSE G295,2023-08-10 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
922434,RINGERS CLOSE G295,2023-08-10 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
922434,RINGERS CLOSE G295,2023-08-10 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.99
922434,RINGERS CLOSE G295,2023-08-10 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.76
922434,RINGERS CLOSE G295,2023-08-10 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.64
922434,RINGERS CLOSE G295,2023-08-10 05:00:00+00:00,feeder,1.0,N Current (RMS),A,3.8
922434,RINGERS CLOSE G295,2023-08-10 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.0
922434,RINGERS CLOSE G295,2023-08-10 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.0
922434,RINGERS CLOSE G295,2023-08-10 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.3
922434,RINGERS CLOSE G295,2023-08-10 05:00:00+00:00,transformer,,Temperature,C,30.6
922434,RINGERS CLOSE G295,2023-08-10 05:00:00+00:00,busbar,,L3 Voltage THD,%,3.32
922434,RINGERS CLOSE G295,2023-08-10 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.39
922434,RINGERS CLOSE G295,2023-08-10 05:00:00+00:00,busbar,,L2 Voltage THD,%,3.48
922434,RINGERS CLOSE G295,2023-08-10 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.14
922434,RINGERS CLOSE G295,2023-08-10 05:00:00+00:00,busbar,,L1 Voltage THD,%,3.4
922434,RINGERS CLOSE G295,2023-08-10 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.5
922434,RINGERS CLOSE G295,2023-08-10 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
922434,RINGERS CLOSE G295,2023-08-10 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
922434,RINGERS CLOSE G295,2023-08-10 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
922434,RINGERS CLOSE G295,2023-08-10 05:00:00+00:00,busbar,,L3 Active Power,kW,7.18
922434,RINGERS CLOSE G295,2023-08-10 05:00:00+00:00,busbar,,L2 Active Power,kW,9.3
922434,RINGERS CLOSE G295,2023-08-10 05:00:00+00:00,busbar,,L1 Active Power,kW,6.74
922434,RINGERS CLOSE G295,2023-08-10 05:00:00+00:00,busbar,,N Current (RMS),A,25.6
922434,RINGERS CLOSE G295,2023-08-10 05:00:00+00:00,busbar,,L3 Current (RMS),A,37.4
922434,RINGERS CLOSE G295,2023-08-10 05:00:00+00:00,busbar,,L2 Current (RMS),A,43.0
922434,RINGERS CLOSE G295,2023-08-10 05:00:00+00:00,busbar,,L1 Current (RMS),A,36.2
922434,RINGERS CLOSE G295,2023-08-10 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
922434,RINGERS CLOSE G295,2023-08-10 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.85
922434,RINGERS CLOSE G295,2023-08-10 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.86
922434,RINGERS CLOSE G295,2023-08-10 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.44
922434,RINGERS CLOSE G295,2023-08-10 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.32
922434,RINGERS CLOSE G295,2023-08-10 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.67
922434,RINGERS CLOSE G295,2023-08-10 04:50:00+00:00,feeder,4.0,N Current (RMS),A,31.2
922434,RINGERS CLOSE G295,2023-08-10 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,15.8
922434,RINGERS CLOSE G295,2023-08-10 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,46.6
922434,RINGERS CLOSE G295,2023-08-10 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,14.0
922434,RINGERS CLOSE G295,2023-08-10 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
922434,RINGERS CLOSE G295,2023-08-10 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
922434,RINGERS CLOSE G295,2023-08-10 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
922434,RINGERS CLOSE G295,2023-08-10 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.38
922434,RINGERS CLOSE G295,2023-08-10 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.71
922434,RINGERS CLOSE G295,2023-08-10 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-10 04:50:00+00:00,feeder,3.0,N Current (RMS),A,5.4
922434,RINGERS CLOSE G295,2023-08-10 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.6
922434,RINGERS CLOSE G295,2023-08-10 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.1
922434,RINGERS CLOSE G295,2023-08-10 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-10 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.38
922434,RINGERS CLOSE G295,2023-08-10 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
922434,RINGERS CLOSE G295,2023-08-10 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
922434,RINGERS CLOSE G295,2023-08-10 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.45
922434,RINGERS CLOSE G295,2023-08-10 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.82
922434,RINGERS CLOSE G295,2023-08-10 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.3
922434,RINGERS CLOSE G295,2023-08-10 04:50:00+00:00,feeder,2.0,N Current (RMS),A,7.5
922434,RINGERS CLOSE G295,2023-08-10 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.7
922434,RINGERS CLOSE G295,2023-08-10 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,6.6
922434,RINGERS CLOSE G295,2023-08-10 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,11.2
922434,RINGERS CLOSE G295,2023-08-10 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
922434,RINGERS CLOSE G295,2023-08-10 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
922434,RINGERS CLOSE G295,2023-08-10 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
922434,RINGERS CLOSE G295,2023-08-10 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.8
922434,RINGERS CLOSE G295,2023-08-10 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.87
922434,RINGERS CLOSE G295,2023-08-10 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.3
922434,RINGERS CLOSE G295,2023-08-10 04:50:00+00:00,feeder,1.0,N Current (RMS),A,3.2
922434,RINGERS CLOSE G295,2023-08-10 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.6
922434,RINGERS CLOSE G295,2023-08-10 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.5
922434,RINGERS CLOSE G295,2023-08-10 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.0
922434,RINGERS CLOSE G295,2023-08-10 04:50:00+00:00,transformer,,Temperature,C,30.7
922434,RINGERS CLOSE G295,2023-08-10 04:50:00+00:00,busbar,,L3 Voltage THD,%,3.27
922434,RINGERS CLOSE G295,2023-08-10 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.96
922434,RINGERS CLOSE G295,2023-08-10 04:50:00+00:00,busbar,,L2 Voltage THD,%,3.43
922434,RINGERS CLOSE G295,2023-08-10 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.54
922434,RINGERS CLOSE G295,2023-08-10 04:50:00+00:00,busbar,,L1 Voltage THD,%,3.35
922434,RINGERS CLOSE G295,2023-08-10 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.17
922434,RINGERS CLOSE G295,2023-08-10 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
922434,RINGERS CLOSE G295,2023-08-10 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
922434,RINGERS CLOSE G295,2023-08-10 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
922434,RINGERS CLOSE G295,2023-08-10 04:50:00+00:00,busbar,,L3 Active Power,kW,7.23
922434,RINGERS CLOSE G295,2023-08-10 04:50:00+00:00,busbar,,L2 Active Power,kW,13.02
922434,RINGERS CLOSE G295,2023-08-10 04:50:00+00:00,busbar,,L1 Active Power,kW,6.23
922434,RINGERS CLOSE G295,2023-08-10 04:50:00+00:00,busbar,,N Current (RMS),A,37.1
922434,RINGERS CLOSE G295,2023-08-10 04:50:00+00:00,busbar,,L3 Current (RMS),A,37.1
922434,RINGERS CLOSE G295,2023-08-10 04:50:00+00:00,busbar,,L2 Current (RMS),A,58.8
922434,RINGERS CLOSE G295,2023-08-10 04:50:00+00:00,busbar,,L1 Current (RMS),A,34.2
922434,RINGERS CLOSE G295,2023-08-10 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
922434,RINGERS CLOSE G295,2023-08-10 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.61
922434,RINGERS CLOSE G295,2023-08-10 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.77
922434,RINGERS CLOSE G295,2023-08-10 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.06
922434,RINGERS CLOSE G295,2023-08-10 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.27
922434,RINGERS CLOSE G295,2023-08-10 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.17
922434,RINGERS CLOSE G295,2023-08-10 04:40:00+00:00,feeder,4.0,N Current (RMS),A,36.6
922434,RINGERS CLOSE G295,2023-08-10 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,18.5
922434,RINGERS CLOSE G295,2023-08-10 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,53.2
922434,RINGERS CLOSE G295,2023-08-10 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,15.4
922434,RINGERS CLOSE G295,2023-08-10 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
922434,RINGERS CLOSE G295,2023-08-10 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
922434,RINGERS CLOSE G295,2023-08-10 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
922434,RINGERS CLOSE G295,2023-08-10 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.21
922434,RINGERS CLOSE G295,2023-08-10 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.63
922434,RINGERS CLOSE G295,2023-08-10 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
922434,RINGERS CLOSE G295,2023-08-10 04:40:00+00:00,feeder,3.0,N Current (RMS),A,4.9
922434,RINGERS CLOSE G295,2023-08-10 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.0
922434,RINGERS CLOSE G295,2023-08-10 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.8
922434,RINGERS CLOSE G295,2023-08-10 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
922434,RINGERS CLOSE G295,2023-08-10 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.42
922434,RINGERS CLOSE G295,2023-08-10 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
922434,RINGERS CLOSE G295,2023-08-10 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.4
922434,RINGERS CLOSE G295,2023-08-10 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.57
922434,RINGERS CLOSE G295,2023-08-10 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.71
922434,RINGERS CLOSE G295,2023-08-10 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.88
922434,RINGERS CLOSE G295,2023-08-10 04:40:00+00:00,feeder,2.0,N Current (RMS),A,7.4
922434,RINGERS CLOSE G295,2023-08-10 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.2
922434,RINGERS CLOSE G295,2023-08-10 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,6.6
922434,RINGERS CLOSE G295,2023-08-10 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.9
922434,RINGERS CLOSE G295,2023-08-10 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
922434,RINGERS CLOSE G295,2023-08-10 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
922434,RINGERS CLOSE G295,2023-08-10 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
922434,RINGERS CLOSE G295,2023-08-10 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.76
922434,RINGERS CLOSE G295,2023-08-10 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.82
922434,RINGERS CLOSE G295,2023-08-10 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.5
922434,RINGERS CLOSE G295,2023-08-10 04:40:00+00:00,feeder,1.0,N Current (RMS),A,3.4
922434,RINGERS CLOSE G295,2023-08-10 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.6
922434,RINGERS CLOSE G295,2023-08-10 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.2
922434,RINGERS CLOSE G295,2023-08-10 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.6
922434,RINGERS CLOSE G295,2023-08-10 04:40:00+00:00,transformer,,Temperature,C,30.7
922434,RINGERS CLOSE G295,2023-08-10 04:40:00+00:00,busbar,,L3 Voltage THD,%,3.27
922434,RINGERS CLOSE G295,2023-08-10 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.39
922434,RINGERS CLOSE G295,2023-08-10 04:40:00+00:00,busbar,,L2 Voltage THD,%,3.44
922434,RINGERS CLOSE G295,2023-08-10 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.86
922434,RINGERS CLOSE G295,2023-08-10 04:40:00+00:00,busbar,,L1 Voltage THD,%,3.34
922434,RINGERS CLOSE G295,2023-08-10 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.54
922434,RINGERS CLOSE G295,2023-08-10 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
922434,RINGERS CLOSE G295,2023-08-10 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
922434,RINGERS CLOSE G295,2023-08-10 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
922434,RINGERS CLOSE G295,2023-08-10 04:40:00+00:00,busbar,,L3 Active Power,kW,7.74
922434,RINGERS CLOSE G295,2023-08-10 04:40:00+00:00,busbar,,L2 Active Power,kW,14.73
922434,RINGERS CLOSE G295,2023-08-10 04:40:00+00:00,busbar,,L1 Active Power,kW,7.22
922434,RINGERS CLOSE G295,2023-08-10 04:40:00+00:00,busbar,,N Current (RMS),A,39.1
922434,RINGERS CLOSE G295,2023-08-10 04:40:00+00:00,busbar,,L3 Current (RMS),A,39.8
922434,RINGERS CLOSE G295,2023-08-10 04:40:00+00:00,busbar,,L2 Current (RMS),A,64.2
922434,RINGERS CLOSE G295,2023-08-10 04:40:00+00:00,busbar,,L1 Current (RMS),A,37.1
922434,RINGERS CLOSE G295,2023-08-10 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
922434,RINGERS CLOSE G295,2023-08-10 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.79
922434,RINGERS CLOSE G295,2023-08-10 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.7
